Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,7,45,134.0,20.0,1.3,5.5,33.5,75.06,24.92
2017,1,1,8,0,268.0,40.0,1.3,6.0,67.0,158.64,119.34
2017,1,1,8,15,363.0,50.5,1.3,6.0,106.0,217.27,173.8
2017,1,1,8,30,458.0,61.0,1.3,6.0,145.0,283.32,232.32
2017,1,1,8,45,521.5,67.5,1.35,6.5,185.5,337.23,279.72
2017,1,1,9,0,585.0,74.0,1.4,7.0,226.0,393.75,328.01
2017,1,1,9,15,360.0,107.5,1.45,7.0,205.5,327.77,274.85
2017,1,1,9,30,135.0,141.0,1.5,7.0,185.0,236.14,197.86
2017,1,1,9,45,150.5,152.5,1.55,7.5,206.0,259.8,217.91
2017,1,1,10,0,166.0,164.0,1.6,8.0,227.0,283.81,237.43
2017,1,1,10,15,209.0,173.0,1.7,8.0,258.5,322.1,269.38
2017,1,1,10,30,252.0,182.0,1.8,8.0,290.0,368.72,307.55
2017,1,1,10,45,137.0,180.0,1.9,8.0,239.0,285.44,237.58
2017,1,1,11,0,22.0,178.0,2.0,8.0,188.0,193.74,159.43
2017,1,1,11,15,196.5,186.0,2.05,8.0,281.5,330.35,276.05
2017,1,1,11,30,371.0,194.0,2.1,8.0,375.0,460.55,382.54
2017,1,1,11,45,603.5,147.0,2.15,8.5,445.5,569.15,469.73
2017,1,1,12,0,836.0,100.0,2.2,9.0,516.0,662.22,542.54
2017,1,1,12,15,836.0,99.5,2.2,9.0,515.5,652.18,533.52
2017,1,1,12,30,836.0,99.0,2.2,9.0,515.0,639.2,523.02
2017,1,1,12,45,832.5,98.5,2.25,9.0,506.5,621.2,508.78
2017,1,1,13,0,829.0,98.0,2.3,9.0,498.0,600.53,492.23
2017,1,1,13,15,820.0,96.5,2.25,9.0,481.5,573.14,469.73
2017,1,1,13,30,811.0,95.0,2.2,9.0,465.0,543.61,445.19
2017,1,1,13,45,602.0,124.5,2.2,9.0,392.0,443.48,364.01
2017,1,1,14,0,393.0,154.0,2.2,9.0,319.0,351.14,288.48
2017,1,1,14,15,576.0,117.5,2.15,8.5,340.0,380.46,311.13
2017,1,1,14,30,759.0,81.0,2.1,8.0,361.0,393.37,317.6
2017,1,1,14,45,737.0,76.0,2.1,8.0,326.0,348.2,276.91
2017,1,1,15,0,715.0,71.0,2.1,8.0,291.0,303.24,235.83
2017,1,1,15,15,672.0,66.5,2.0,7.5,251.5,253.51,191.02
2017,1,1,15,30,629.0,62.0,1.9,7.0,212.0,206.48,148.4
2017,1,1,15,45,572.0,54.5,1.8,6.5,171.5,157.04,105.08
2017,1,1,16,0,515.0,47.0,1.7,6.0,131.0,112.45,67.89
2017,1,1,16,15,405.5,38.0,1.6,5.5,91.5,67.48,35.85
2017,1,1,16,30,296.0,29.0,1.5,5.0,52.0,33.31,14.25
2017,1,1,16,45,148.0,14.5,1.45,4.5,26.0,14.25,0.0
2017,1,1,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,45,30.0,19.5,0.85,4.5,23.0,33.15,8.02
2017,1,2,8,0,60.0,39.0,0.8,5.0,46.0,71.96,52.78
2017,1,2,8,15,99.0,57.5,0.8,5.0,73.5,110.68,88.13
2017,1,2,8,30,138.0,76.0,0.8,5.0,101.0,151.71,124.69
2017,1,2,8,45,165.0,92.5,0.8,5.5,130.0,192.91,160.74
2017,1,2,9,0,192.0,109.0,0.8,6.0,159.0,229.69,192.37
2017,1,2,9,15,210.0,124.5,0.85,6.0,186.5,261.6,219.7
2017,1,2,9,30,228.0,140.0,0.9,6.0,214.0,293.91,246.85
2017,1,2,9,45,263.0,146.0,1.0,6.0,240.0,324.94,273.0
2017,1,2,10,0,298.0,152.0,1.1,6.0,266.0,356.93,299.64
2017,1,2,10,15,288.5,165.0,1.15,6.0,282.5,369.89,309.71
2017,1,2,10,30,279.0,178.0,1.2,6.0,299.0,381.49,318.64
2017,1,2,10,45,349.5,175.5,1.3,6.5,333.5,425.86,354.78
2017,1,2,11,0,420.0,173.0,1.4,7.0,368.0,478.27,396.27
2017,1,2,11,15,228.5,186.0,1.4,7.0,293.0,359.12,297.94
2017,1,2,11,30,37.0,199.0,1.4,7.0,218.0,231.72,190.65
2017,1,2,11,45,35.5,202.5,1.45,7.0,220.5,233.52,192.57
2017,1,2,12,0,34.0,206.0,1.5,7.0,223.0,235.27,193.92
2017,1,2,12,15,17.0,149.0,1.5,7.0,157.5,157.66,129.28
2017,1,2,12,30,0.0,92.0,1.5,7.0,92.0,89.15,71.22
2017,1,2,12,45,0.0,82.5,1.5,7.0,82.5,79.79,63.37
2017,1,2,13,0,0.0,73.0,1.5,7.0,73.0,70.59,55.53
2017,1,2,13,15,0.0,87.5,1.5,7.0,87.5,84.71,67.72
2017,1,2,13,30,0.0,102.0,1.5,7.0,102.0,99.08,80.06
2017,1,2,13,45,0.0,108.5,1.5,7.0,108.5,105.54,85.66
2017,1,2,14,0,0.0,115.0,1.5,7.0,115.0,112.0,91.28
2017,1,2,14,15,1.0,122.0,1.45,7.0,122.5,119.39,97.71
2017,1,2,14,30,2.0,129.0,1.4,7.0,130.0,126.67,104.02
2017,1,2,14,45,1.0,117.0,1.35,7.0,117.5,114.24,93.52
2017,1,2,15,0,0.0,105.0,1.3,7.0,105.0,101.94,83.1
2017,1,2,15,15,0.0,90.5,1.2,6.5,90.5,87.63,70.93
2017,1,2,15,30,0.0,76.0,1.1,6.0,76.0,73.41,58.63
2017,1,2,15,45,0.0,61.0,1.05,6.0,61.0,58.79,45.7
2017,1,2,16,0,0.0,46.0,1.0,6.0,46.0,44.29,32.74
2017,1,2,16,15,0.0,32.0,1.0,5.5,32.0,30.85,20.62
2017,1,2,16,30,0.0,18.0,1.0,5.0,18.0,17.37,7.59
2017,1,2,16,45,0.0,9.0,1.05,5.0,9.0,8.85,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,7,45,123.5,17.0,1.95,6.0,29.5,67.21,20.72
2017,1,3,8,0,247.0,34.0,2.0,6.0,59.0,142.95,107.18
2017,1,3,8,15,303.0,46.5,2.05,6.5,92.0,188.36,150.72
2017,1,3,8,30,359.0,59.0,2.1,7.0,125.0,237.82,195.46
2017,1,3,8,45,394.0,70.5,2.15,7.5,159.0,279.6,232.99
2017,1,3,9,0,429.0,82.0,2.2,8.0,193.0,322.79,270.69
2017,1,3,9,15,448.0,93.0,2.25,8.0,224.5,357.87,301.19
2017,1,3,9,30,467.0,104.0,2.3,8.0,256.0,392.68,330.72
2017,1,3,9,45,482.0,112.0,2.35,8.5,283.0,421.14,353.87
2017,1,3,10,0,497.0,120.0,2.4,9.0,310.0,448.7,375.75
2017,1,3,10,15,314.5,155.0,2.45,9.0,278.0,374.62,313.35
2017,1,3,10,30,132.0,190.0,2.5,9.0,246.0,294.31,244.57
2017,1,3,10,45,236.5,189.0,2.6,9.5,297.0,368.29,306.5
2017,1,3,11,0,341.0,188.0,2.7,10.0,348.0,436.11,361.73
2017,1,3,11,15,266.5,204.5,2.75,10.0,331.5,405.44,335.18
2017,1,3,11,30,192.0,221.0,2.8,10.0,315.0,366.15,302.09
2017,1,3,11,45,105.0,204.5,2.85,10.5,256.0,288.31,237.06
2017,1,3,12,0,18.0,188.0,2.9,11.0,197.0,199.32,162.06
2017,1,3,12,15,31.0,198.0,2.9,11.0,214.0,223.45,182.35
2017,1,3,12,30,44.0,208.0,2.9,11.0,231.0,241.39,197.22
2017,1,3,12,45,22.0,111.0,2.9,11.0,122.5,124.15,100.06
2017,1,3,13,0,0.0,14.0,2.9,11.0,14.0,13.51,5.95
2017,1,3,13,15,0.0,46.5,2.85,11.0,46.5,44.93,32.92
2017,1,3,13,30,0.0,79.0,2.8,11.0,79.0,76.4,59.76
2017,1,3,13,45,3.0,113.5,2.8,11.0,115.0,112.04,90.0
2017,1,3,14,0,6.0,148.0,2.8,11.0,151.0,147.9,120.19
2017,1,3,14,15,3.0,121.0,2.75,11.0,122.5,119.27,96.24
2017,1,3,14,30,0.0,94.0,2.7,11.0,94.0,91.2,72.65
2017,1,3,14,45,0.0,84.5,2.7,11.0,84.5,81.87,64.84
2017,1,3,15,0,0.0,75.0,2.7,11.0,75.0,72.58,56.97
2017,1,3,15,15,0.0,65.0,2.7,10.5,65.0,62.84,48.72
2017,1,3,15,30,0.0,55.0,2.7,10.0,55.0,53.14,40.39
2017,1,3,15,45,0.0,44.5,2.7,10.0,44.5,42.99,31.46
2017,1,3,16,0,0.0,34.0,2.7,10.0,34.0,32.83,22.44
2017,1,3,16,15,0.0,24.0,2.7,10.0,24.0,23.16,13.79
2017,1,3,16,30,0.0,14.0,2.7,10.0,14.0,13.5,4.62
2017,1,3,16,45,0.0,7.0,2.75,10.0,7.0,6.75,0.0
2017,1,3,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,1.65,11.0,8.5,8.19,0.0
2017,1,4,8,0,0.0,17.0,1.6,11.0,17.0,16.4,7.64
2017,1,4,8,15,0.0,26.5,1.65,11.0,26.5,25.58,15.98
2017,1,4,8,30,0.0,36.0,1.7,11.0,36.0,34.76,24.16
2017,1,4,8,45,0.0,46.0,1.8,11.5,46.0,44.44,32.62
2017,1,4,9,0,0.0,56.0,1.9,12.0,56.0,54.21,41.04
2017,1,4,9,15,0.0,65.5,1.9,12.0,65.5,63.71,49.2
2017,1,4,9,30,0.0,75.0,1.9,12.0,75.0,73.21,57.28
2017,1,4,9,45,0.0,83.5,1.95,12.0,83.5,81.67,64.39
2017,1,4,10,0,0.0,92.0,2.0,12.0,92.0,90.14,71.45
2017,1,4,10,15,0.0,82.0,1.95,12.0,82.0,79.57,62.38
2017,1,4,10,30,0.0,72.0,1.9,12.0,72.0,69.61,53.86
2017,1,4,10,45,0.0,62.0,1.9,12.0,62.0,59.92,45.58
2017,1,4,11,0,0.0,52.0,1.9,12.0,52.0,50.25,37.32
2017,1,4,11,15,0.0,33.5,1.85,12.0,33.5,32.35,22.05
2017,1,4,11,30,0.0,15.0,1.8,12.0,15.0,14.48,6.76
2017,1,4,11,45,0.0,55.5,1.75,12.0,55.5,53.64,40.14
2017,1,4,12,0,0.0,96.0,1.7,12.0,96.0,93.15,73.37
2017,1,4,12,15,0.0,108.0,1.6,12.0,108.0,105.13,83.31
2017,1,4,12,30,0.0,120.0,1.5,12.0,120.0,117.14,93.29
2017,1,4,12,45,13.0,155.5,1.45,12.0,162.0,161.07,129.9
2017,1,4,13,0,26.0,191.0,1.4,12.0,204.0,204.88,165.84
2017,1,4,13,15,30.0,188.5,1.3,11.5,203.0,208.07,168.64
2017,1,4,13,30,34.0,186.0,1.2,11.0,202.0,206.34,167.58
2017,1,4,13,45,17.0,131.0,1.2,11.0,139.0,136.73,110.27
2017,1,4,14,0,0.0,76.0,1.2,11.0,76.0,73.49,57.3
2017,1,4,14,15,0.0,49.0,1.15,10.5,49.0,47.33,35.24
2017,1,4,14,30,0.0,22.0,1.1,10.0,22.0,21.23,12.83
2017,1,4,14,45,0.0,19.5,1.05,10.0,19.5,18.81,10.76
2017,1,4,15,0,0.0,17.0,1.0,10.0,17.0,16.4,8.67
2017,1,4,15,15,0.0,15.0,0.9,9.5,15.0,14.47,7.01
2017,1,4,15,30,0.0,13.0,0.8,9.0,13.0,12.53,5.33
2017,1,4,15,45,0.0,10.5,0.7,9.0,10.5,10.12,3.18
2017,1,4,16,0,0.0,8.0,0.6,9.0,8.0,7.71,1.01
2017,1,4,16,15,0.0,5.5,0.55,9.0,5.5,5.3,0.0
2017,1,4,16,30,0.0,3.0,0.5,9.0,3.0,2.89,0.0
2017,1,4,16,45,0.0,1.5,0.45,9.0,1.5,1.44,0.0
2017,1,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,7,45,203.5,15.0,1.3,5.5,35.5,91.47,29.71
2017,1,5,8,0,407.0,30.0,1.4,6.0,71.0,195.63,146.57
2017,1,5,8,15,495.0,37.0,1.45,6.0,111.5,254.27,202.81
2017,1,5,8,30,583.0,44.0,1.5,6.0,152.0,315.79,258.6
2017,1,5,8,45,645.0,48.0,1.55,6.5,194.0,370.62,307.33
2017,1,5,9,0,707.0,52.0,1.6,7.0,236.0,427.83,356.52
2017,1,5,9,15,742.5,55.5,1.6,7.0,274.5,472.24,394.45
2017,1,5,9,30,778.0,59.0,1.6,7.0,313.0,516.45,431.13
2017,1,5,9,45,806.0,60.5,1.65,7.5,348.5,553.33,460.53
2017,1,5,10,0,834.0,62.0,1.7,8.0,384.0,588.87,488.13
2017,1,5,10,15,851.5,64.0,1.7,8.0,413.0,616.75,509.73
2017,1,5,10,30,869.0,66.0,1.7,8.0,442.0,638.39,526.31
2017,1,5,10,45,883.0,66.5,1.7,8.0,465.0,657.35,540.53
2017,1,5,11,0,897.0,67.0,1.7,8.0,488.0,673.51,552.29
2017,1,5,11,15,905.0,68.0,1.7,8.0,503.5,683.29,558.96
2017,1,5,11,30,913.0,69.0,1.7,8.0,519.0,689.9,563.39
2017,1,5,11,45,919.0,68.5,1.75,8.5,527.0,690.21,562.63
2017,1,5,12,0,925.0,68.0,1.8,9.0,535.0,687.22,559.57
2017,1,5,12,15,926.5,68.0,1.8,9.0,535.0,678.55,552.48
2017,1,5,12,30,928.0,68.0,1.8,9.0,535.0,666.62,542.86
2017,1,5,12,45,929.0,66.5,1.8,9.0,528.0,649.51,529.22
2017,1,5,13,0,930.0,65.0,1.8,9.0,521.0,629.26,512.99
2017,1,5,13,15,924.0,64.5,1.8,8.5,505.5,603.04,492.71
2017,1,5,13,30,918.0,64.0,1.8,8.0,490.0,574.19,469.91
2017,1,5,13,45,908.0,62.5,1.8,8.0,467.0,539.73,441.32
2017,1,5,14,0,898.0,61.0,1.8,8.0,444.0,503.23,410.43
2017,1,5,14,15,882.0,59.5,1.75,7.5,414.5,462.21,375.64
2017,1,5,14,30,866.0,58.0,1.7,7.0,385.0,420.02,338.89
2017,1,5,14,45,845.5,55.5,1.7,7.0,350.0,374.21,297.76
2017,1,5,15,0,825.0,53.0,1.7,7.0,315.0,328.22,255.46
2017,1,5,15,15,791.0,50.0,1.6,6.5,275.5,277.62,209.13
2017,1,5,15,30,757.0,47.0,1.5,6.0,236.0,228.61,163.77
2017,1,5,15,45,701.0,43.0,1.4,5.5,193.0,176.39,117.09
2017,1,5,16,0,645.0,39.0,1.3,5.0,150.0,128.64,76.29
2017,1,5,16,15,555.0,32.0,1.25,4.5,108.5,79.8,39.91
2017,1,5,16,30,465.0,25.0,1.2,4.0,67.0,39.77,15.59
2017,1,5,16,45,232.5,12.5,1.2,3.5,33.5,9.88,0.0
2017,1,5,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,224.5,15.0,0.9,0.5,38.0,98.01,33.39
2017,1,6,8,0,449.0,30.0,0.8,1.0,76.0,210.48,160.13
2017,1,6,8,15,535.0,37.5,0.8,1.5,117.5,266.91,215.07
2017,1,6,8,30,621.0,45.0,0.8,2.0,159.0,333.43,274.75
2017,1,6,8,45,670.0,50.0,0.8,2.5,200.5,384.79,320.51
2017,1,6,9,0,719.0,55.0,0.8,3.0,242.0,437.6,365.79
2017,1,6,9,15,753.0,58.5,0.75,3.5,281.0,481.74,402.16
2017,1,6,9,30,787.0,62.0,0.7,4.0,320.0,525.54,436.81
2017,1,6,9,45,700.0,80.0,0.7,5.0,327.0,516.89,428.34
2017,1,6,10,0,613.0,98.0,0.7,6.0,334.0,499.01,412.66
2017,1,6,10,15,626.5,102.5,0.7,6.0,359.5,523.17,431.78
2017,1,6,10,30,640.0,107.0,0.7,6.0,385.0,545.55,448.71
2017,1,6,10,45,572.5,131.5,0.7,6.5,389.5,534.7,437.93
2017,1,6,11,0,505.0,156.0,0.7,7.0,394.0,517.91,422.92
2017,1,6,11,15,699.0,115.0,0.7,7.0,455.0,606.47,492.86
2017,1,6,11,30,893.0,74.0,0.7,7.0,516.0,683.76,551.3
2017,1,6,11,45,900.0,72.5,0.75,7.5,523.0,683.72,549.57
2017,1,6,12,0,907.0,71.0,0.8,8.0,530.0,680.45,546.6
2017,1,6,12,15,905.0,71.0,0.75,8.0,529.0,669.75,537.56
2017,1,6,12,30,903.0,71.0,0.7,8.0,528.0,655.95,526.22
2017,1,6,12,45,887.0,74.0,0.7,8.5,517.0,633.78,508.15
2017,1,6,13,0,871.0,77.0,0.7,9.0,506.0,611.52,489.86
2017,1,6,13,15,730.0,105.0,0.65,9.0,457.0,540.3,434.01
2017,1,6,13,30,589.0,133.0,0.6,9.0,408.0,471.38,379.75
2017,1,6,13,45,544.5,136.0,0.6,9.0,380.5,430.26,347.44
2017,1,6,14,0,500.0,139.0,0.6,9.0,353.0,392.51,316.93
2017,1,6,14,15,360.0,149.0,0.55,8.5,297.5,316.82,256.43
2017,1,6,14,30,220.0,159.0,0.5,8.0,242.0,254.26,206.26
2017,1,6,14,45,204.0,147.0,0.5,8.0,218.5,223.67,180.9
2017,1,6,15,0,188.0,135.0,0.5,8.0,195.0,196.7,157.95
2017,1,6,15,15,178.0,118.5,0.55,7.5,169.5,168.09,133.53
2017,1,6,15,30,168.0,102.0,0.6,7.0,144.0,140.22,109.34
2017,1,6,15,45,149.0,85.0,0.65,7.0,117.0,110.98,83.98
2017,1,6,16,0,130.0,68.0,0.7,7.0,90.0,83.71,60.57
2017,1,6,16,15,100.5,50.5,0.75,6.5,64.5,56.72,38.52
2017,1,6,16,30,71.0,33.0,0.8,6.0,39.0,33.13,19.24
2017,1,6,16,45,35.5,16.5,0.85,6.0,19.5,14.93,0.0
2017,1,6,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,15.0,3.3,10.5,15.0,14.48,0.33
2017,1,7,8,0,0.0,30.0,3.3,11.0,30.0,30.12,18.73
2017,1,7,8,15,1.5,47.5,3.25,11.0,48.0,49.61,36.16
2017,1,7,8,30,3.0,65.0,3.2,11.0,66.0,68.74,53.03
2017,1,7,8,45,12.0,81.5,3.2,11.5,85.0,90.04,71.52
2017,1,7,9,0,21.0,98.0,3.2,12.0,104.0,111.86,90.25
2017,1,7,9,15,26.0,113.0,3.05,12.0,121.5,135.87,110.71
2017,1,7,9,30,31.0,128.0,2.9,12.0,139.0,155.01,126.83
2017,1,7,9,45,34.5,141.5,2.8,12.5,154.5,171.66,140.4
2017,1,7,10,0,38.0,155.0,2.7,13.0,170.0,188.41,153.85
2017,1,7,10,15,19.0,101.0,2.55,13.0,108.5,114.72,92.05
2017,1,7,10,30,0.0,47.0,2.4,13.0,47.0,45.4,33.11
2017,1,7,10,45,8.0,111.0,2.25,13.0,115.0,114.09,91.16
2017,1,7,11,0,16.0,175.0,2.1,13.0,183.0,186.46,150.84
2017,1,7,11,15,26.0,188.0,2.0,13.0,201.0,206.44,167.0
2017,1,7,11,30,36.0,201.0,1.9,13.0,219.0,233.3,188.72
2017,1,7,11,45,23.0,190.5,1.85,13.0,202.5,205.83,165.94
2017,1,7,12,0,10.0,180.0,1.8,13.0,186.0,185.62,149.17
2017,1,7,12,15,5.0,149.5,1.75,13.0,152.5,150.43,120.31
2017,1,7,12,30,0.0,119.0,1.7,13.0,119.0,116.1,91.97
2017,1,7,12,45,8.5,152.0,1.7,13.0,156.0,154.71,124.12
2017,1,7,13,0,17.0,185.0,1.7,13.0,193.0,193.33,155.79
2017,1,7,13,15,12.0,174.0,1.6,13.0,180.0,178.56,143.6
2017,1,7,13,30,7.0,163.0,1.5,13.0,167.0,164.14,131.84
2017,1,7,13,45,19.0,167.0,1.45,13.0,176.0,174.14,140.35
2017,1,7,14,0,31.0,171.0,1.4,13.0,185.0,186.35,150.48
2017,1,7,14,15,65.5,167.0,1.25,12.5,193.5,196.38,158.99
2017,1,7,14,30,100.0,163.0,1.1,12.0,202.0,203.72,164.86
2017,1,7,14,45,98.5,148.5,1.0,12.0,184.0,186.01,149.84
2017,1,7,15,0,97.0,134.0,0.9,12.0,166.0,165.82,132.7
2017,1,7,15,15,90.0,118.0,0.8,11.5,144.5,142.64,113.2
2017,1,7,15,30,83.0,102.0,0.7,11.0,123.0,120.08,93.99
2017,1,7,15,45,73.5,84.5,0.6,11.0,100.5,96.28,73.54
2017,1,7,16,0,64.0,67.0,0.5,11.0,78.0,73.5,54.03
2017,1,7,16,15,44.0,49.5,0.55,10.5,56.5,51.08,35.54
2017,1,7,16,30,24.0,32.0,0.6,10.0,35.0,31.14,18.64
2017,1,7,16,45,12.0,16.0,0.65,10.0,17.5,15.27,0.0
2017,1,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,13.0,1.5,1.44,0.0
2017,1,8,8,0,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2017,1,8,8,15,0.0,4.5,3.1,13.0,4.5,4.33,0.0
2017,1,8,8,30,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2017,1,8,8,45,0.0,8.0,3.15,13.5,8.0,7.71,0.95
2017,1,8,9,0,0.0,10.0,3.2,14.0,10.0,9.64,2.62
2017,1,8,9,15,0.0,11.5,3.3,14.0,11.5,11.09,3.87
2017,1,8,9,30,0.0,13.0,3.4,14.0,13.0,12.54,5.11
2017,1,8,9,45,0.0,14.5,3.5,14.0,14.5,13.99,6.34
2017,1,8,10,0,0.0,16.0,3.6,14.0,16.0,15.44,7.57
2017,1,8,10,15,0.0,16.0,3.6,14.0,16.0,15.44,7.55
2017,1,8,10,30,0.0,16.0,3.6,14.0,16.0,15.44,7.53
2017,1,8,10,45,0.0,12.5,3.65,14.0,12.5,12.06,4.63
2017,1,8,11,0,0.0,9.0,3.7,14.0,9.0,8.69,1.74
2017,1,8,11,15,0.0,9.5,3.7,14.0,9.5,9.17,2.14
2017,1,8,11,30,0.0,10.0,3.7,14.0,10.0,9.65,2.55
2017,1,8,11,45,0.0,19.0,3.7,14.0,19.0,18.34,9.93
2017,1,8,12,0,0.0,28.0,3.7,14.0,28.0,27.04,17.29
2017,1,8,12,15,0.0,26.0,3.65,14.0,26.0,25.11,15.65
2017,1,8,12,30,0.0,24.0,3.6,14.0,24.0,23.18,14.01
2017,1,8,12,45,0.0,22.0,3.55,14.0,22.0,21.24,12.38
2017,1,8,13,0,0.0,20.0,3.5,14.0,20.0,19.31,10.75
2017,1,8,13,15,0.0,25.0,3.4,13.5,25.0,24.14,14.91
2017,1,8,13,30,0.0,30.0,3.3,13.0,30.0,28.97,19.08
2017,1,8,13,45,0.0,20.0,3.2,13.0,20.0,19.31,10.86
2017,1,8,14,0,0.0,10.0,3.1,13.0,10.0,9.65,2.62
2017,1,8,14,15,0.0,8.0,3.0,13.0,8.0,7.72,0.97
2017,1,8,14,30,0.0,6.0,2.9,13.0,6.0,5.79,0.0
2017,1,8,14,45,0.0,5.5,2.8,13.0,5.5,5.3,0.0
2017,1,8,15,0,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2017,1,8,15,15,0.0,4.5,2.55,13.0,4.5,4.34,0.0
2017,1,8,15,30,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2017,1,8,15,45,0.0,3.0,2.3,13.0,3.0,2.89,0.0
2017,1,8,16,0,0.0,2.0,2.2,13.0,2.0,1.93,0.0
2017,1,8,16,15,0.0,1.5,2.15,13.0,1.5,1.44,0.0
2017,1,8,16,30,0.0,1.0,2.1,13.0,1.0,0.96,0.0
2017,1,8,16,45,0.0,0.5,2.1,13.0,0.5,0.48,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,56.5,18.5,1.25,10.5,24.5,43.59,12.76
2017,1,9,8,0,113.0,37.0,1.3,11.0,49.0,92.92,67.73
2017,1,9,8,15,145.5,54.0,1.25,11.0,77.0,129.52,101.46
2017,1,9,8,30,178.0,71.0,1.2,11.0,105.0,168.12,135.71
2017,1,9,8,45,196.0,88.0,1.2,11.0,133.0,201.78,165.38
2017,1,9,9,0,214.0,105.0,1.2,11.0,161.0,236.08,194.95
2017,1,9,9,15,224.5,120.5,1.2,11.0,187.5,265.0,219.4
2017,1,9,9,30,235.0,136.0,1.2,11.0,214.0,293.83,243.23
2017,1,9,9,45,254.5,147.0,1.2,11.0,239.5,322.36,266.52
2017,1,9,10,0,274.0,158.0,1.2,11.0,265.0,351.05,289.54
2017,1,9,10,15,165.0,171.0,1.2,11.0,237.0,293.27,241.18
2017,1,9,10,30,56.0,184.0,1.2,11.0,209.0,231.41,188.88
2017,1,9,10,45,51.0,190.5,1.25,11.0,214.0,234.6,191.45
2017,1,9,11,0,46.0,197.0,1.3,11.0,219.0,237.65,193.59
2017,1,9,11,15,210.0,198.5,1.3,11.0,303.0,355.51,291.59
2017,1,9,11,30,374.0,200.0,1.3,11.0,387.0,473.78,385.63
2017,1,9,11,45,187.0,162.5,1.3,11.0,256.0,304.59,249.31
2017,1,9,12,0,0.0,125.0,1.3,11.0,125.0,122.29,97.34
2017,1,9,12,15,3.0,149.5,1.3,11.0,151.0,149.09,120.04
2017,1,9,12,30,6.0,174.0,1.3,11.0,177.0,175.97,142.14
2017,1,9,12,45,13.5,182.5,1.35,11.0,189.5,189.11,153.05
2017,1,9,13,0,21.0,191.0,1.4,11.0,202.0,201.94,163.72
2017,1,9,13,15,10.5,154.5,1.4,11.0,160.0,157.82,127.42
2017,1,9,13,30,0.0,118.0,1.4,11.0,118.0,114.94,91.88
2017,1,9,13,45,0.0,106.0,1.45,11.0,106.0,103.0,82.09
2017,1,9,14,0,0.0,94.0,1.5,11.0,94.0,91.14,72.25
2017,1,9,14,15,0.0,78.5,1.45,11.0,78.5,75.93,59.49
2017,1,9,14,30,0.0,63.0,1.4,11.0,63.0,60.89,46.8
2017,1,9,14,45,0.0,57.0,1.4,11.0,57.0,55.08,41.92
2017,1,9,15,0,0.0,51.0,1.4,11.0,51.0,49.27,36.99
2017,1,9,15,15,0.0,44.5,1.4,10.5,44.5,42.98,31.66
2017,1,9,15,30,0.0,38.0,1.4,10.0,38.0,36.69,26.26
2017,1,9,15,45,0.0,31.0,1.4,10.0,31.0,29.92,20.31
2017,1,9,16,0,0.0,24.0,1.4,10.0,24.0,23.15,14.31
2017,1,9,16,15,0.0,17.5,1.35,10.0,17.5,16.88,8.69
2017,1,9,16,30,0.0,11.0,1.3,10.0,11.0,10.6,2.97
2017,1,9,16,45,0.0,5.5,1.3,10.0,5.5,5.3,0.0
2017,1,9,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,11.0,18.0,1.85,10.0,19.0,21.97,4.19
2017,1,10,8,0,22.0,36.0,1.9,10.0,38.0,48.53,33.58
2017,1,10,8,15,38.0,53.5,1.9,10.0,59.5,75.22,57.63
2017,1,10,8,30,54.0,71.0,1.9,10.0,81.0,102.56,81.88
2017,1,10,8,45,64.0,88.5,1.9,10.5,103.0,127.94,104.08
2017,1,10,9,0,74.0,106.0,1.9,11.0,125.0,153.74,126.26
2017,1,10,9,15,80.5,122.0,1.95,11.0,146.0,176.17,145.43
2017,1,10,9,30,87.0,138.0,2.0,11.0,167.0,198.78,164.47
2017,1,10,9,45,107.0,153.5,2.05,11.0,193.0,235.88,195.4
2017,1,10,10,0,127.0,169.0,2.1,11.0,219.0,266.78,220.87
2017,1,10,10,15,68.0,163.5,2.1,11.0,190.5,216.02,177.81
2017,1,10,10,30,9.0,158.0,2.1,11.0,162.0,164.86,134.0
2017,1,10,10,45,4.5,155.0,2.15,11.5,157.0,157.95,127.84
2017,1,10,11,0,0.0,152.0,2.2,12.0,152.0,151.2,121.75
2017,1,10,11,15,0.0,149.5,2.2,12.0,149.5,148.13,119.09
2017,1,10,11,30,0.0,147.0,2.2,12.0,147.0,145.19,116.57
2017,1,10,11,45,0.0,145.0,2.2,12.0,145.0,142.87,114.58
2017,1,10,12,0,0.0,143.0,2.2,12.0,143.0,140.62,112.68
2017,1,10,12,15,0.0,130.0,2.2,12.0,130.0,127.24,101.6
2017,1,10,12,30,0.0,117.0,2.2,12.0,117.0,114.06,90.67
2017,1,10,12,45,0.0,115.0,2.2,12.0,115.0,112.01,89.02
2017,1,10,13,0,0.0,113.0,2.2,12.0,113.0,109.98,87.39
2017,1,10,13,15,0.0,115.5,2.2,12.0,115.5,112.45,89.53
2017,1,10,13,30,0.0,118.0,2.2,12.0,118.0,114.93,91.69
2017,1,10,13,45,0.0,124.0,2.25,12.0,124.0,120.89,96.8
2017,1,10,14,0,0.0,130.0,2.3,12.0,130.0,126.84,101.91
2017,1,10,14,15,0.0,80.0,2.35,12.0,80.0,77.39,60.47
2017,1,10,14,30,0.0,30.0,2.4,12.0,30.0,28.96,19.29
2017,1,10,14,45,0.0,27.5,2.45,12.0,27.5,26.54,17.26
2017,1,10,15,0,0.0,25.0,2.5,12.0,25.0,24.12,15.21
2017,1,10,15,15,0.0,21.5,2.55,12.0,21.5,20.74,12.3
2017,1,10,15,30,0.0,18.0,2.6,12.0,18.0,17.36,9.36
2017,1,10,15,45,0.0,15.0,2.7,12.0,15.0,14.46,6.82
2017,1,10,16,0,0.0,12.0,2.8,12.0,12.0,11.57,4.25
2017,1,10,16,15,0.0,8.5,2.85,12.0,8.5,8.19,1.26
2017,1,10,16,30,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2017,1,10,16,45,0.0,2.5,2.95,12.0,2.5,2.41,0.0
2017,1,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,7,45,194.0,16.5,1.4,8.5,37.0,91.08,34.95
2017,1,11,8,0,388.0,33.0,1.4,9.0,74.0,192.69,143.92
2017,1,11,8,15,480.0,40.5,1.45,9.0,115.0,253.45,200.61
2017,1,11,8,30,572.0,48.0,1.5,9.0,156.0,320.68,260.23
2017,1,11,8,45,625.5,53.5,1.55,9.0,197.5,373.02,306.86
2017,1,11,9,0,679.0,59.0,1.6,9.0,239.0,427.5,353.9
2017,1,11,9,15,453.5,96.5,1.6,9.0,224.5,367.48,306.27
2017,1,11,9,30,228.0,134.0,1.6,9.0,210.0,287.83,240.26
2017,1,11,9,45,114.0,125.0,1.65,9.5,163.0,205.95,171.41
2017,1,11,10,0,0.0,116.0,1.7,10.0,116.0,115.37,93.1
2017,1,11,10,15,0.0,115.0,1.7,10.0,115.0,113.68,91.69
2017,1,11,10,30,0.0,114.0,1.7,10.0,114.0,112.19,90.29
2017,1,11,10,45,167.0,155.0,1.75,10.5,235.0,278.13,231.4
2017,1,11,11,0,334.0,196.0,1.8,11.0,356.0,444.43,365.13
2017,1,11,11,15,167.0,177.0,1.75,11.0,257.0,302.97,248.85
2017,1,11,11,30,0.0,158.0,1.7,11.0,158.0,156.59,125.9
2017,1,11,11,45,170.5,187.0,1.7,11.0,275.0,314.22,258.81
2017,1,11,12,0,341.0,216.0,1.7,11.0,392.0,465.05,379.3
2017,1,11,12,15,348.0,214.5,1.6,10.5,394.5,463.36,377.09
2017,1,11,12,30,355.0,213.0,1.5,10.0,397.0,460.32,374.86
2017,1,11,12,45,311.5,217.0,1.45,10.0,376.5,429.99,350.09
2017,1,11,13,0,268.0,221.0,1.4,10.0,356.0,400.09,325.76
2017,1,11,13,15,326.0,204.0,1.3,10.0,363.5,408.38,332.77
2017,1,11,13,30,384.0,187.0,1.2,10.0,371.0,413.04,336.23
2017,1,11,13,45,392.0,176.0,1.2,10.0,356.5,393.21,320.09
2017,1,11,14,0,400.0,165.0,1.2,10.0,342.0,375.72,305.54
2017,1,11,14,15,284.0,167.5,1.15,9.5,289.0,305.23,248.61
2017,1,11,14,30,168.0,170.0,1.1,9.0,236.0,243.41,198.57
2017,1,11,14,45,162.0,156.0,1.1,9.0,215.5,219.15,178.32
2017,1,11,15,0,156.0,142.0,1.1,9.0,195.0,195.15,157.78
2017,1,11,15,15,149.0,125.5,1.0,8.5,171.0,168.7,135.1
2017,1,11,15,30,142.0,109.0,0.9,8.0,147.0,142.77,112.56
2017,1,11,15,45,130.0,91.5,0.8,8.0,122.0,115.44,88.65
2017,1,11,16,0,118.0,74.0,0.7,8.0,97.0,89.28,65.89
2017,1,11,16,15,98.0,56.0,0.7,7.5,71.5,63.11,44.04
2017,1,11,16,30,78.0,38.0,0.7,7.0,46.0,39.22,24.51
2017,1,11,16,45,39.0,19.0,0.75,7.0,23.0,17.2,4.04
2017,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
