Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,45,165.0,18.5,1.65,6.0,35.5,84.78,34.33
2017,1,12,8,0,330.0,37.0,1.7,6.0,71.0,176.1,133.52
2017,1,12,8,15,419.5,46.0,1.7,6.0,111.5,235.66,189.23
2017,1,12,8,30,509.0,55.0,1.7,6.0,152.0,301.45,248.12
2017,1,12,8,45,567.0,61.5,1.7,6.0,193.5,355.11,296.13
2017,1,12,9,0,625.0,68.0,1.7,6.0,235.0,411.27,344.9
2017,1,12,9,15,663.0,73.0,1.65,6.0,273.5,456.89,383.66
2017,1,12,9,30,701.0,78.0,1.6,6.0,312.0,502.75,421.44
2017,1,12,9,45,438.5,123.5,1.55,6.0,275.5,412.88,347.02
2017,1,12,10,0,176.0,169.0,1.5,6.0,239.0,297.12,249.32
2017,1,12,10,15,96.5,167.5,1.5,6.0,206.5,238.81,200.1
2017,1,12,10,30,17.0,166.0,1.5,6.0,174.0,178.68,147.96
2017,1,12,10,45,8.5,132.5,1.5,6.5,136.5,136.72,112.21
2017,1,12,11,0,0.0,99.0,1.5,7.0,99.0,96.35,77.5
2017,1,12,11,15,0.0,102.0,1.45,7.0,102.0,99.28,79.97
2017,1,12,11,30,0.0,105.0,1.4,7.0,105.0,102.22,82.39
2017,1,12,11,45,6.0,146.5,1.4,7.0,149.5,148.41,121.47
2017,1,12,12,0,12.0,188.0,1.4,7.0,194.0,195.21,160.37
2017,1,12,12,15,12.5,187.5,1.4,7.0,194.0,194.54,159.63
2017,1,12,12,30,13.0,187.0,1.4,7.0,194.0,193.88,159.1
2017,1,12,12,45,9.5,179.5,1.4,7.0,185.0,183.46,150.42
2017,1,12,13,0,6.0,172.0,1.4,7.0,176.0,173.24,141.96
2017,1,12,13,15,3.0,141.5,1.35,7.0,143.5,140.26,114.45
2017,1,12,13,30,0.0,111.0,1.3,7.0,111.0,107.94,87.3
2017,1,12,13,45,0.0,111.5,1.3,7.0,111.5,108.42,87.9
2017,1,12,14,0,0.0,112.0,1.3,7.0,112.0,108.91,88.44
2017,1,12,14,15,0.0,84.5,1.25,7.0,84.5,81.8,65.4
2017,1,12,14,30,0.0,57.0,1.2,7.0,57.0,55.08,42.48
2017,1,12,14,45,0.0,52.5,1.2,7.0,52.5,50.72,38.8
2017,1,12,15,0,0.0,48.0,1.2,7.0,48.0,46.36,35.06
2017,1,12,15,15,340.0,54.5,1.1,6.5,146.0,160.38,125.29
2017,1,12,15,30,680.0,61.0,1.0,6.0,244.0,237.03,175.67
2017,1,12,15,45,622.0,56.0,0.95,6.0,202.0,185.75,129.43
2017,1,12,16,0,564.0,51.0,0.9,6.0,160.0,139.25,89.23
2017,1,12,16,15,478.5,43.0,0.95,5.5,119.0,92.03,52.55
2017,1,12,16,30,393.0,35.0,1.0,5.0,78.0,53.23,26.57
2017,1,12,16,45,196.5,24.0,1.05,5.0,45.5,19.78,6.78
2017,1,12,17,0,0.0,13.0,1.1,5.0,13.0,12.78,0.0
2017,1,12,17,15,0.0,6.5,1.1,5.0,6.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,7,45,239.0,15.0,1.0,3.5,40.5,103.58,45.16
2017,1,13,8,0,478.0,30.0,1.0,4.0,81.0,217.8,165.66
2017,1,13,8,15,561.5,36.5,1.0,4.0,123.5,278.61,223.63
2017,1,13,8,30,645.0,43.0,1.0,4.0,166.0,344.74,283.24
2017,1,13,8,45,701.0,47.0,1.05,4.5,209.5,399.78,332.02
2017,1,13,9,0,757.0,51.0,1.1,5.0,253.0,456.82,380.76
2017,1,13,9,15,789.0,54.0,1.1,5.5,293.0,501.21,417.54
2017,1,13,9,30,821.0,57.0,1.1,6.0,333.0,545.13,452.65
2017,1,13,9,45,848.0,57.5,1.15,7.0,369.0,578.42,478.11
2017,1,13,10,0,875.0,58.0,1.2,8.0,405.0,613.98,504.43
2017,1,13,10,15,889.5,59.5,1.2,8.5,434.5,641.06,523.97
2017,1,13,10,30,904.0,61.0,1.2,9.0,464.0,665.65,541.23
2017,1,13,10,45,914.5,62.0,1.2,9.5,486.5,684.28,553.02
2017,1,13,11,0,925.0,63.0,1.2,10.0,509.0,699.93,562.63
2017,1,13,11,15,931.0,63.5,1.2,10.0,524.5,708.8,568.35
2017,1,13,11,30,937.0,64.0,1.2,10.0,540.0,714.4,571.85
2017,1,13,11,45,940.0,64.5,1.25,10.5,548.0,714.6,571.08
2017,1,13,12,0,943.0,65.0,1.3,11.0,556.0,711.41,568.03
2017,1,13,12,15,943.0,65.0,1.3,11.0,556.5,702.27,561.31
2017,1,13,12,30,943.0,65.0,1.3,11.0,557.0,689.82,552.27
2017,1,13,12,45,940.5,64.5,1.3,11.0,549.5,671.95,538.49
2017,1,13,13,0,938.0,64.0,1.3,11.0,542.0,650.99,522.24
2017,1,13,13,15,932.0,63.5,1.3,11.0,527.0,624.96,501.92
2017,1,13,13,30,926.0,63.0,1.3,11.0,512.0,596.23,479.19
2017,1,13,13,45,916.5,62.0,1.3,11.0,489.5,562.52,452.18
2017,1,13,14,0,907.0,61.0,1.3,11.0,467.0,526.67,422.88
2017,1,13,14,15,893.0,59.5,1.25,10.5,438.0,486.21,389.69
2017,1,13,14,30,879.0,58.0,1.2,10.0,409.0,444.37,354.41
2017,1,13,14,45,858.5,55.5,1.2,10.0,374.5,397.77,313.97
2017,1,13,15,0,838.0,53.0,1.2,10.0,340.0,350.84,272.17
2017,1,13,15,15,808.0,50.5,1.15,9.5,300.0,300.94,227.48
2017,1,13,15,30,778.0,48.0,1.1,9.0,260.0,251.81,182.68
2017,1,13,15,45,732.0,44.0,1.05,8.5,217.5,199.4,135.7
2017,1,13,16,0,686.0,40.0,1.0,8.0,175.0,150.4,92.81
2017,1,13,16,15,609.0,34.5,1.0,7.0,132.0,100.28,53.53
2017,1,13,16,30,532.0,29.0,1.0,6.0,89.0,57.56,25.36
2017,1,13,16,45,386.0,20.0,1.05,5.5,53.0,18.63,6.96
2017,1,13,17,0,240.0,11.0,1.1,5.0,17.0,10.81,0.0
2017,1,13,17,15,120.0,5.5,1.1,4.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,239.0,15.0,1.05,4.0,40.5,102.33,46.53
2017,1,14,8,0,478.0,30.0,0.9,5.0,81.0,218.24,165.7
2017,1,14,8,15,562.0,36.5,0.85,5.5,124.0,279.34,222.92
2017,1,14,8,30,646.0,43.0,0.8,6.0,167.0,345.85,281.63
2017,1,14,8,45,697.5,47.5,0.8,6.5,210.5,399.48,328.46
2017,1,14,9,0,749.0,52.0,0.8,7.0,254.0,454.83,374.91
2017,1,14,9,15,781.5,55.0,0.75,7.5,294.0,499.38,410.82
2017,1,14,9,30,814.0,58.0,0.7,8.0,334.0,543.52,444.98
2017,1,14,9,45,836.5,60.5,0.7,9.0,369.5,580.31,471.91
2017,1,14,10,0,859.0,63.0,0.7,10.0,405.0,615.46,496.69
2017,1,14,10,15,874.5,65.0,0.75,10.5,434.5,639.62,514.23
2017,1,14,10,30,890.0,67.0,0.8,11.0,464.0,665.29,532.47
2017,1,14,10,45,900.0,68.0,0.85,11.5,487.0,683.47,544.45
2017,1,14,11,0,910.0,69.0,0.9,12.0,510.0,698.72,554.18
2017,1,14,11,15,916.5,70.0,0.9,12.0,526.0,708.48,560.43
2017,1,14,11,30,923.0,71.0,0.9,12.0,542.0,715.01,564.51
2017,1,14,11,45,926.0,71.0,0.9,12.0,550.0,714.7,563.85
2017,1,14,12,0,929.0,71.0,0.9,12.0,558.0,711.06,561.03
2017,1,14,12,15,929.5,71.0,0.9,12.0,558.5,702.4,554.77
2017,1,14,12,30,930.0,71.0,0.9,12.0,559.0,690.47,546.13
2017,1,14,12,45,927.5,70.5,0.9,12.0,551.5,672.82,532.77
2017,1,14,13,0,925.0,70.0,0.9,12.0,544.0,652.12,517.02
2017,1,14,13,15,919.0,69.5,0.9,12.0,529.0,626.36,497.29
2017,1,14,13,30,913.0,69.0,0.9,12.0,514.0,597.94,475.22
2017,1,14,13,45,902.5,68.0,0.95,12.0,491.5,564.04,449.0
2017,1,14,14,0,892.0,67.0,1.0,12.0,469.0,528.07,420.48
2017,1,14,14,15,877.0,65.0,1.0,11.5,440.0,487.07,387.65
2017,1,14,14,30,862.0,63.0,1.0,11.0,411.0,444.79,352.77
2017,1,14,14,45,840.5,61.0,1.0,11.0,376.0,399.26,313.65
2017,1,14,15,0,819.0,59.0,1.0,11.0,341.0,352.88,272.79
2017,1,14,15,15,787.0,56.0,0.95,10.0,301.0,302.32,228.53
2017,1,14,15,30,755.0,53.0,0.9,9.0,261.0,253.12,184.49
2017,1,14,15,45,706.5,48.5,0.9,8.5,218.5,200.6,137.83
2017,1,14,16,0,658.0,44.0,0.9,8.0,176.0,151.78,95.31
2017,1,14,16,15,579.0,38.0,0.95,7.5,132.5,102.12,56.21
2017,1,14,16,30,500.0,32.0,1.0,7.0,89.0,60.14,28.09
2017,1,14,16,45,353.5,22.0,1.05,6.5,53.5,21.49,9.71
2017,1,14,17,0,207.0,12.0,1.1,6.0,18.0,11.8,0.0
2017,1,14,17,15,103.5,6.0,1.1,5.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,15,59.0,5.5,0.9,2.0,6.5,0.0,0.0
2017,1,15,7,30,118.0,11.0,0.9,2.0,13.0,42.68,0.0
2017,1,15,7,45,272.0,22.0,0.95,2.5,46.0,123.24,60.13
2017,1,15,8,0,426.0,33.0,1.0,3.0,79.0,207.47,159.37
2017,1,15,8,15,512.5,41.0,0.95,3.5,121.5,268.64,216.69
2017,1,15,8,30,599.0,49.0,0.9,4.0,164.0,335.91,276.33
2017,1,15,8,45,655.0,53.5,0.9,4.5,207.5,386.66,321.2
2017,1,15,9,0,711.0,58.0,0.9,5.0,251.0,443.16,369.04
2017,1,15,9,15,746.0,61.5,0.85,5.5,291.0,488.69,406.11
2017,1,15,9,30,781.0,65.0,0.8,6.0,331.0,534.01,441.61
2017,1,15,9,45,816.0,65.0,0.8,6.5,368.5,574.72,472.83
2017,1,15,10,0,851.0,65.0,0.8,7.0,406.0,614.37,502.36
2017,1,15,10,15,867.0,67.0,0.8,7.5,435.5,642.8,522.57
2017,1,15,10,30,883.0,69.0,0.8,8.0,465.0,664.8,537.77
2017,1,15,10,45,606.5,135.0,0.8,8.5,413.5,570.45,461.69
2017,1,15,11,0,330.0,201.0,0.8,9.0,362.0,449.89,365.0
2017,1,15,11,15,625.0,136.5,0.75,9.0,453.0,591.71,478.47
2017,1,15,11,30,920.0,72.0,0.7,9.0,544.0,716.27,570.38
2017,1,15,11,45,924.5,71.5,0.65,9.5,552.5,716.49,566.66
2017,1,15,12,0,929.0,71.0,0.6,10.0,561.0,713.39,562.45
2017,1,15,12,15,929.0,71.0,0.55,10.0,561.0,704.47,555.28
2017,1,15,12,30,929.0,71.0,0.5,10.0,561.0,692.27,545.92
2017,1,15,12,45,927.5,70.0,0.45,10.5,554.0,674.78,531.15
2017,1,15,13,0,926.0,69.0,0.4,11.0,547.0,654.19,514.09
2017,1,15,13,15,919.0,68.5,0.4,11.0,531.5,627.86,494.27
2017,1,15,13,30,912.0,68.0,0.4,11.0,516.0,598.89,472.19
2017,1,15,13,45,901.5,66.5,0.45,11.0,493.0,564.49,446.18
2017,1,15,14,0,891.0,65.0,0.5,11.0,470.0,528.03,417.9
2017,1,15,14,15,876.5,63.5,0.55,10.5,441.0,487.82,386.56
2017,1,15,14,30,862.0,62.0,0.6,10.0,412.0,446.29,353.01
2017,1,15,14,45,840.5,59.5,0.65,10.0,377.5,400.19,314.1
2017,1,15,15,0,819.0,57.0,0.7,10.0,343.0,353.25,273.3
2017,1,15,15,15,789.0,54.0,0.7,9.5,303.5,303.23,229.31
2017,1,15,15,30,759.0,51.0,0.7,9.0,264.0,254.39,185.38
2017,1,15,15,45,712.5,47.0,0.75,8.5,221.5,202.47,139.29
2017,1,15,16,0,666.0,43.0,0.8,8.0,179.0,154.03,96.98
2017,1,15,16,15,590.5,37.0,0.85,7.0,136.0,104.11,57.44
2017,1,15,16,30,515.0,31.0,0.9,6.0,93.0,61.46,28.48
2017,1,15,16,45,375.5,22.0,0.95,5.5,56.5,22.65,8.1
2017,1,15,17,0,236.0,13.0,1.0,5.0,20.0,12.78,0.0
2017,1,15,17,15,118.0,6.5,0.95,4.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,87.5,5.5,1.2,0.5,7.0,0.0,0.0
2017,1,16,7,30,175.0,11.0,1.2,1.0,14.0,58.21,0.0
2017,1,16,7,45,327.0,21.0,1.3,1.5,49.0,140.04,71.97
2017,1,16,8,0,479.0,31.0,1.4,2.0,84.0,220.48,170.36
2017,1,16,8,15,561.5,38.0,1.4,2.5,127.0,281.91,228.83
2017,1,16,8,30,644.0,45.0,1.4,3.0,170.0,348.67,289.07
2017,1,16,8,45,700.0,48.5,1.4,3.5,214.0,403.6,338.04
2017,1,16,9,0,756.0,52.0,1.4,4.0,258.0,460.51,386.86
2017,1,16,9,15,788.0,55.0,1.35,4.5,298.0,505.27,423.97
2017,1,16,9,30,820.0,58.0,1.3,5.0,338.0,549.58,459.31
2017,1,16,9,45,843.5,59.5,1.3,5.5,374.0,586.19,487.78
2017,1,16,10,0,867.0,61.0,1.3,6.0,410.0,617.23,511.29
2017,1,16,10,15,882.0,63.0,1.25,6.5,440.0,645.4,531.39
2017,1,16,10,30,897.0,65.0,1.2,7.0,470.0,671.12,548.93
2017,1,16,10,45,905.5,66.5,1.2,8.0,492.5,689.21,559.34
2017,1,16,11,0,914.0,68.0,1.2,9.0,515.0,704.29,567.52
2017,1,16,11,15,920.0,68.5,1.15,9.0,531.0,713.36,572.83
2017,1,16,11,30,926.0,69.0,1.1,9.0,547.0,719.18,575.89
2017,1,16,11,45,926.5,70.5,1.1,9.5,554.5,719.04,574.32
2017,1,16,12,0,927.0,72.0,1.1,10.0,562.0,715.55,570.52
2017,1,16,12,15,926.5,72.0,1.1,10.0,562.5,706.37,563.8
2017,1,16,12,30,926.0,72.0,1.1,10.0,563.0,693.93,554.87
2017,1,16,12,45,919.0,72.5,1.1,10.5,554.5,674.65,539.19
2017,1,16,13,0,912.0,73.0,1.1,11.0,546.0,652.46,521.23
2017,1,16,13,15,905.5,72.5,1.05,10.5,531.0,626.74,501.82
2017,1,16,13,30,899.0,72.0,1.0,10.0,516.0,598.39,480.07
2017,1,16,13,45,889.0,70.5,1.0,10.0,493.5,564.61,453.33
2017,1,16,14,0,879.0,69.0,1.0,10.0,471.0,528.77,424.41
2017,1,16,14,15,864.0,67.5,0.95,10.0,442.5,489.63,391.83
2017,1,16,14,30,849.0,66.0,0.9,10.0,414.0,447.98,356.51
2017,1,16,14,45,828.5,63.0,0.85,10.0,379.0,401.55,316.6
2017,1,16,15,0,808.0,60.0,0.8,10.0,344.0,354.86,275.48
2017,1,16,15,15,777.0,57.0,0.75,9.0,304.5,304.89,231.84
2017,1,16,15,30,746.0,54.0,0.7,8.0,265.0,256.21,188.29
2017,1,16,15,45,702.0,49.5,0.7,7.5,222.5,204.78,142.36
2017,1,16,16,0,658.0,45.0,0.7,7.0,180.0,156.62,99.99
2017,1,16,16,15,582.5,38.5,0.75,6.5,137.0,106.36,59.76
2017,1,16,16,30,507.0,32.0,0.8,6.0,94.0,63.39,30.06
2017,1,16,16,45,374.5,23.0,0.9,5.5,57.5,24.71,9.45
2017,1,16,17,0,242.0,14.0,1.0,5.0,21.0,13.76,0.0
2017,1,16,17,15,121.0,7.0,1.0,4.5,10.5,6.88,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.5,0.65,2.5,5.5,0.0,0.0
2017,1,17,7,30,0.0,11.0,0.6,3.0,11.0,10.81,0.0
2017,1,17,7,45,125.0,24.5,0.6,3.5,38.5,80.16,41.5
2017,1,17,8,0,250.0,38.0,0.6,4.0,66.0,150.04,115.55
2017,1,17,8,15,295.5,52.5,0.5,4.0,100.0,194.71,157.46
2017,1,17,8,30,341.0,67.0,0.4,4.0,134.0,242.6,200.36
2017,1,17,8,45,371.5,79.5,0.3,4.5,168.0,283.59,235.95
2017,1,17,9,0,402.0,92.0,0.2,5.0,202.0,325.83,271.15
2017,1,17,9,15,430.5,100.5,0.3,5.5,234.5,363.19,302.34
2017,1,17,9,30,459.0,109.0,0.4,6.0,267.0,401.03,333.18
2017,1,17,9,45,400.5,132.0,0.5,7.0,280.5,403.2,333.5
2017,1,17,10,0,342.0,155.0,0.6,8.0,294.0,393.0,324.07
2017,1,17,10,15,336.0,169.0,0.55,8.5,313.5,410.53,336.61
2017,1,17,10,30,330.0,183.0,0.5,9.0,333.0,426.59,347.42
2017,1,17,10,45,415.0,175.0,0.5,9.5,373.5,485.49,392.74
2017,1,17,11,0,500.0,167.0,0.5,10.0,414.0,537.33,431.38
2017,1,17,11,15,673.0,131.5,0.4,10.0,474.5,622.4,494.81
2017,1,17,11,30,846.0,96.0,0.3,10.0,535.0,700.53,550.49
2017,1,17,11,45,665.0,143.5,0.25,10.5,492.0,627.74,492.33
2017,1,17,12,0,484.0,191.0,0.2,11.0,449.0,547.41,430.17
2017,1,17,12,15,520.5,180.0,0.25,11.0,457.5,554.4,437.28
2017,1,17,12,30,557.0,169.0,0.3,11.0,466.0,558.78,441.24
2017,1,17,12,45,721.5,126.0,0.35,11.0,506.0,611.98,482.54
2017,1,17,13,0,886.0,83.0,0.4,11.0,546.0,652.23,513.0
2017,1,17,13,15,879.5,82.5,0.4,11.0,531.0,626.74,493.02
2017,1,17,13,30,873.0,82.0,0.4,11.0,516.0,598.69,471.72
2017,1,17,13,45,862.0,80.5,0.4,11.0,494.0,564.71,445.61
2017,1,17,14,0,851.0,79.0,0.4,11.0,472.0,528.81,417.48
2017,1,17,14,15,777.5,82.0,0.4,10.5,424.0,465.72,368.88
2017,1,17,14,30,704.0,85.0,0.4,10.0,376.0,405.84,321.81
2017,1,17,14,45,570.5,101.0,0.45,10.0,324.0,338.44,267.91
2017,1,17,15,0,437.0,117.0,0.5,10.0,272.0,278.68,219.78
2017,1,17,15,15,409.0,108.5,0.6,9.5,241.0,240.16,187.39
2017,1,17,15,30,381.0,100.0,0.7,9.0,210.0,203.43,155.67
2017,1,17,15,45,351.5,87.0,0.8,9.0,176.0,164.05,121.26
2017,1,17,16,0,322.0,74.0,0.9,9.0,142.0,127.14,89.25
2017,1,17,16,15,280.0,59.0,0.95,8.5,108.0,89.49,58.41
2017,1,17,16,30,238.0,44.0,1.0,8.0,74.0,56.04,33.0
2017,1,17,16,45,119.0,30.5,1.05,8.0,45.5,28.13,14.33
2017,1,17,17,0,0.0,17.0,1.1,8.0,17.0,16.71,0.0
2017,1,17,17,15,0.0,8.5,1.1,7.5,8.5,8.36,0.0
2017,1,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,1,18,7,30,0.0,2.0,1.4,7.0,2.0,1.97,0.0
2017,1,18,7,45,0.0,7.0,1.4,7.5,7.0,6.74,0.0
2017,1,18,8,0,0.0,12.0,1.4,8.0,12.0,11.57,4.01
2017,1,18,8,15,0.0,18.0,1.4,8.0,18.0,17.36,9.29
2017,1,18,8,30,0.0,24.0,1.4,8.0,24.0,23.15,14.52
2017,1,18,8,45,0.0,31.0,1.45,8.5,31.0,29.92,20.5
2017,1,18,9,0,0.0,38.0,1.5,9.0,38.0,36.69,26.4
2017,1,18,9,15,0.0,44.0,1.6,9.0,44.0,42.49,31.44
2017,1,18,9,30,0.0,50.0,1.7,9.0,50.0,48.3,36.44
2017,1,18,9,45,0.0,37.0,1.8,9.0,37.0,35.72,25.47
2017,1,18,10,0,0.0,24.0,1.9,9.0,24.0,23.16,14.53
2017,1,18,10,15,0.0,29.5,1.95,9.0,29.5,28.48,19.11
2017,1,18,10,30,0.0,35.0,2.0,9.0,35.0,33.8,23.66
2017,1,18,10,45,0.0,37.5,2.05,9.5,37.5,36.22,25.64
2017,1,18,11,0,0.0,40.0,2.1,10.0,40.0,38.64,27.62
2017,1,18,11,15,0.0,41.5,2.15,10.0,41.5,40.1,28.82
2017,1,18,11,30,0.0,43.0,2.2,10.0,43.0,41.55,30.03
2017,1,18,11,45,0.0,59.0,2.25,10.0,59.0,57.03,43.21
2017,1,18,12,0,0.0,75.0,2.3,10.0,75.0,72.53,56.34
2017,1,18,12,15,0.0,82.5,2.35,10.0,82.5,79.8,62.46
2017,1,18,12,30,0.0,90.0,2.4,10.0,90.0,87.1,68.63
2017,1,18,12,45,0.0,67.5,2.45,10.0,67.5,65.27,50.16
2017,1,18,13,0,0.0,45.0,2.5,10.0,45.0,43.48,31.66
2017,1,18,13,15,0.0,39.5,2.6,10.0,39.5,38.16,27.15
2017,1,18,13,30,0.0,34.0,2.7,10.0,34.0,32.84,22.62
2017,1,18,13,45,0.0,30.5,2.85,10.0,30.5,29.45,19.74
2017,1,18,14,0,0.0,27.0,3.0,10.0,27.0,26.07,16.86
2017,1,18,14,15,0.0,17.0,3.05,9.5,17.0,16.41,8.58
2017,1,18,14,30,0.0,7.0,3.1,9.0,7.0,6.75,0.22
2017,1,18,14,45,0.0,15.0,3.15,9.0,15.0,14.47,6.97
2017,1,18,15,0,0.0,23.0,3.2,9.0,23.0,22.19,13.72
2017,1,18,15,15,0.0,20.5,3.2,9.0,20.5,19.78,11.63
2017,1,18,15,30,0.0,18.0,3.2,9.0,18.0,17.36,9.53
2017,1,18,15,45,0.0,15.0,3.25,9.0,15.0,14.46,6.98
2017,1,18,16,0,0.0,12.0,3.3,9.0,12.0,11.57,4.41
2017,1,18,16,15,0.0,9.0,3.3,9.0,9.0,8.67,1.82
2017,1,18,16,30,0.0,6.0,3.3,9.0,6.0,5.78,0.0
2017,1,18,16,45,0.0,3.5,3.3,9.0,3.5,3.37,0.0
2017,1,18,17,0,0.0,1.0,3.3,9.0,1.0,0.96,0.0
2017,1,18,17,15,0.0,0.5,3.3,9.0,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,6.0,1.1,7.0,6.0,0.0,0.0
2017,1,19,7,30,0.0,12.0,1.1,7.0,12.0,11.8,0.0
2017,1,19,7,45,101.5,30.0,1.15,7.5,41.5,76.28,41.96
2017,1,19,8,0,203.0,48.0,1.2,8.0,71.0,146.31,112.23
2017,1,19,8,15,291.5,61.0,1.2,8.0,110.5,204.22,164.02
2017,1,19,8,30,380.0,74.0,1.2,8.0,150.0,269.22,220.84
2017,1,19,8,45,420.0,86.5,1.2,8.5,188.5,316.34,261.75
2017,1,19,9,0,460.0,99.0,1.2,9.0,227.0,365.3,302.94
2017,1,19,9,15,361.5,118.5,1.2,9.0,228.5,347.41,288.87
2017,1,19,9,30,263.0,138.0,1.2,9.0,230.0,315.05,262.35
2017,1,19,9,45,234.5,156.5,1.25,9.5,244.5,324.75,269.63
2017,1,19,10,0,206.0,175.0,1.3,10.0,259.0,324.5,268.36
2017,1,19,10,15,168.5,190.0,1.3,10.0,262.0,319.79,263.54
2017,1,19,10,30,131.0,205.0,1.3,10.0,265.0,313.12,257.0
2017,1,19,10,45,65.5,117.5,1.3,10.0,147.5,169.86,139.41
2017,1,19,11,0,0.0,30.0,1.3,10.0,30.0,28.97,19.25
2017,1,19,11,15,0.5,97.0,1.3,10.0,97.0,94.52,75.08
2017,1,19,11,30,1.0,164.0,1.3,10.0,164.0,163.17,132.06
2017,1,19,11,45,1.5,167.0,1.3,10.0,168.0,166.29,134.33
2017,1,19,12,0,2.0,170.0,1.3,10.0,172.0,169.43,136.86
2017,1,19,12,15,55.0,209.0,1.25,10.0,239.5,251.71,205.2
2017,1,19,12,30,108.0,248.0,1.2,10.0,307.0,328.03,266.61
2017,1,19,12,45,64.5,225.0,1.2,10.5,260.0,272.12,220.37
2017,1,19,13,0,21.0,202.0,1.2,11.0,213.0,213.27,172.08
2017,1,19,13,15,221.5,197.0,1.15,11.0,309.0,344.23,280.86
2017,1,19,13,30,422.0,192.0,1.1,11.0,405.0,453.87,367.15
2017,1,19,13,45,371.0,192.5,1.1,11.0,374.0,407.65,329.44
2017,1,19,14,0,320.0,193.0,1.1,11.0,343.0,368.15,297.84
2017,1,19,14,15,172.0,177.5,1.05,10.5,257.5,263.96,214.44
2017,1,19,14,30,24.0,162.0,1.0,10.0,172.0,169.13,137.28
2017,1,19,14,45,396.5,115.5,1.0,10.0,259.5,283.36,229.26
2017,1,19,15,0,769.0,69.0,1.0,10.0,347.0,357.15,280.43
2017,1,19,15,15,736.0,65.5,0.95,9.5,307.5,307.37,235.91
2017,1,19,15,30,703.0,62.0,0.9,9.0,268.0,259.14,192.73
2017,1,19,15,45,655.0,57.0,0.85,9.0,226.0,207.14,146.38
2017,1,19,16,0,607.0,52.0,0.8,9.0,184.0,159.44,104.45
2017,1,19,16,15,530.0,45.5,0.8,8.5,141.5,110.67,65.25
2017,1,19,16,30,453.0,39.0,0.8,8.0,99.0,69.36,35.97
2017,1,19,16,45,226.5,32.5,0.8,7.5,62.5,31.93,16.19
2017,1,19,17,0,0.0,26.0,0.8,7.0,26.0,23.13,0.0
2017,1,19,17,15,0.0,13.0,0.8,7.0,13.0,12.78,0.0
2017,1,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.5,2.45,8.5,6.5,0.0,0.0
2017,1,20,7,30,0.0,13.0,2.4,8.0,13.0,12.78,0.0
2017,1,20,7,45,157.0,27.5,2.4,8.0,46.0,95.67,55.22
2017,1,20,8,0,314.0,42.0,2.4,8.0,79.0,179.12,137.93
2017,1,20,8,15,407.0,52.0,2.3,8.0,120.5,240.69,193.98
2017,1,20,8,30,500.0,62.0,2.2,8.0,162.0,310.08,255.37
2017,1,20,8,45,562.0,68.0,2.15,8.5,205.5,366.11,304.32
2017,1,20,9,0,624.0,74.0,2.1,9.0,249.0,424.9,354.03
2017,1,20,9,15,470.5,103.5,2.0,9.0,247.0,390.98,326.87
2017,1,20,9,30,317.0,133.0,1.9,9.0,245.0,340.87,285.33
2017,1,20,9,45,368.0,140.0,1.85,9.0,282.5,394.79,329.89
2017,1,20,10,0,419.0,147.0,1.8,9.0,320.0,442.48,368.19
2017,1,20,10,15,382.5,166.5,1.8,9.0,332.5,439.87,365.03
2017,1,20,10,30,346.0,186.0,1.8,9.0,345.0,442.74,366.17
2017,1,20,10,45,389.0,187.5,1.8,9.0,375.0,476.68,393.28
2017,1,20,11,0,432.0,189.0,1.8,9.0,405.0,518.22,425.59
2017,1,20,11,15,216.0,106.0,1.9,9.0,214.0,276.3,230.88
2017,1,20,11,30,0.0,23.0,2.0,9.0,23.0,22.21,13.44
2017,1,20,11,45,28.5,129.0,2.1,9.0,144.5,149.84,122.69
2017,1,20,12,0,57.0,235.0,2.2,9.0,266.0,282.94,232.23
2017,1,20,12,15,82.5,243.0,2.2,9.0,287.5,307.63,252.19
2017,1,20,12,30,108.0,251.0,2.2,9.0,309.0,331.49,271.74
2017,1,20,12,45,54.0,148.0,2.2,9.0,177.0,183.95,150.81
2017,1,20,13,0,0.0,45.0,2.2,9.0,45.0,43.49,31.7
2017,1,20,13,15,0.0,68.0,2.2,8.5,68.0,65.75,50.96
2017,1,20,13,30,0.0,91.0,2.2,8.0,91.0,88.1,70.18
2017,1,20,13,45,0.0,50.5,2.2,8.0,50.5,48.8,36.59
2017,1,20,14,0,0.0,10.0,2.2,8.0,10.0,9.65,2.75
2017,1,20,14,15,217.0,80.0,2.2,8.0,172.0,192.83,161.03
2017,1,20,14,30,434.0,150.0,2.2,8.0,334.0,354.03,291.79
2017,1,20,14,45,235.5,147.5,2.2,8.0,246.5,247.44,203.04
2017,1,20,15,0,37.0,145.0,2.2,8.0,159.0,156.12,128.07
2017,1,20,15,15,31.5,130.0,2.25,7.5,141.0,137.25,112.5
2017,1,20,15,30,26.0,115.0,2.3,7.0,123.0,118.95,97.04
2017,1,20,15,45,19.0,98.0,2.35,7.0,103.0,98.65,79.59
2017,1,20,16,0,12.0,81.0,2.4,7.0,83.0,79.76,63.23
2017,1,20,16,15,6.0,63.0,2.4,7.0,64.0,60.88,46.74
2017,1,20,16,30,0.0,45.0,2.4,7.0,45.0,42.82,30.83
2017,1,20,16,45,0.0,28.5,2.4,7.0,28.5,27.15,16.05
2017,1,20,17,0,0.0,12.0,2.4,7.0,12.0,11.58,0.0
2017,1,20,17,15,0.0,6.0,2.3,6.5,6.0,5.9,0.0
2017,1,20,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,7.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,7.0,5.0,4.91,0.0
2017,1,21,7,45,44.0,30.5,1.25,7.5,36.0,54.49,31.0
2017,1,21,8,0,88.0,56.0,1.2,8.0,67.0,106.57,81.83
2017,1,21,8,15,161.0,76.0,1.15,8.0,105.5,166.25,133.96
2017,1,21,8,30,234.0,96.0,1.1,8.0,144.0,227.06,186.68
2017,1,21,8,45,370.0,95.5,1.05,8.5,191.0,303.83,251.59
2017,1,21,9,0,506.0,95.0,1.0,9.0,238.0,386.21,319.56
2017,1,21,9,15,268.5,116.5,1.0,9.0,193.5,287.25,238.91
2017,1,21,9,30,31.0,138.0,1.0,9.0,149.0,165.92,136.22
2017,1,21,9,45,77.5,159.0,1.0,9.5,190.5,217.79,180.18
2017,1,21,10,0,124.0,180.0,1.0,10.0,232.0,279.05,230.1
2017,1,21,10,15,173.0,192.0,1.05,10.0,269.5,325.54,267.86
2017,1,21,10,30,222.0,204.0,1.1,10.0,307.0,373.27,306.16
2017,1,21,10,45,299.0,202.5,1.15,10.0,349.0,433.19,354.06
2017,1,21,11,0,376.0,201.0,1.2,10.0,391.0,486.11,395.82
2017,1,21,11,15,188.5,183.0,1.25,10.0,278.5,327.92,268.65
2017,1,21,11,30,1.0,165.0,1.3,10.0,166.0,164.1,132.01
2017,1,21,11,45,69.5,209.0,1.4,10.0,247.0,264.37,216.16
2017,1,21,12,0,138.0,253.0,1.5,10.0,328.0,366.04,298.02
2017,1,21,12,15,118.0,251.5,1.5,10.0,316.0,348.01,282.57
2017,1,21,12,30,98.0,250.0,1.5,10.0,304.0,323.83,263.02
2017,1,21,12,45,72.5,238.5,1.55,10.0,278.0,292.08,237.38
2017,1,21,13,0,47.0,227.0,1.6,10.0,252.0,261.26,212.32
2017,1,21,13,15,37.5,214.5,1.6,9.5,234.5,240.38,195.85
2017,1,21,13,30,28.0,202.0,1.6,9.0,217.0,215.89,176.26
2017,1,21,13,45,19.0,185.5,1.6,9.0,195.5,193.04,157.58
2017,1,21,14,0,10.0,169.0,1.6,9.0,174.0,170.86,139.36
2017,1,21,14,15,5.0,151.0,1.55,9.0,153.5,149.9,122.1
2017,1,21,14,30,0.0,133.0,1.5,9.0,133.0,129.45,105.17
2017,1,21,14,45,0.0,97.5,1.45,9.0,97.5,94.48,75.79
2017,1,21,15,0,0.0,62.0,1.4,9.0,62.0,59.92,46.37
2017,1,21,15,15,0.0,54.5,1.4,8.5,54.5,52.65,40.29
2017,1,21,15,30,0.0,47.0,1.4,8.0,47.0,45.39,34.1
2017,1,21,15,45,0.0,40.0,1.45,8.0,40.0,38.62,28.17
2017,1,21,16,0,0.0,33.0,1.5,8.0,33.0,31.85,22.18
2017,1,21,16,15,0.0,25.0,1.55,8.0,25.0,24.12,15.27
2017,1,21,16,30,0.0,17.0,1.6,8.0,17.0,16.39,8.35
2017,1,21,16,45,0.0,10.5,1.65,8.0,10.5,10.12,2.52
2017,1,21,17,0,0.0,4.0,1.7,8.0,4.0,3.85,0.0
2017,1,21,17,15,0.0,2.0,1.7,8.0,2.0,1.97,0.0
2017,1,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
