Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.0,1.7,9.5,2.0,0.0,0.0
2017,1,22,7,30,0.0,4.0,1.6,9.0,4.0,3.93,0.0
2017,1,22,7,45,0.0,14.0,1.55,9.0,14.0,13.5,3.82
2017,1,22,8,0,0.0,24.0,1.5,9.0,24.0,23.17,13.77
2017,1,22,8,15,0.0,36.5,1.35,9.0,36.5,35.25,24.62
2017,1,22,8,30,0.0,49.0,1.2,9.0,49.0,47.75,35.73
2017,1,22,8,45,0.0,63.0,1.1,9.5,63.0,62.02,48.16
2017,1,22,9,0,0.0,77.0,1.0,10.0,77.0,76.25,60.34
2017,1,22,9,15,0.0,89.5,0.95,10.0,89.5,88.81,71.03
2017,1,22,9,30,0.0,102.0,0.9,10.0,102.0,101.38,81.58
2017,1,22,9,45,1.0,122.0,0.9,10.5,122.5,122.66,99.17
2017,1,22,10,0,2.0,142.0,0.9,11.0,143.0,144.0,116.52
2017,1,22,10,15,7.0,156.0,1.0,11.0,159.5,161.47,130.86
2017,1,22,10,30,12.0,170.0,1.1,11.0,176.0,179.12,145.27
2017,1,22,10,45,54.0,199.0,1.25,11.0,226.5,246.15,200.77
2017,1,22,11,0,96.0,228.0,1.4,11.0,277.0,307.44,250.52
2017,1,22,11,15,57.5,214.5,1.5,11.0,244.5,264.2,214.59
2017,1,22,11,30,19.0,201.0,1.6,11.0,212.0,214.49,173.48
2017,1,22,11,45,9.5,163.5,1.75,11.0,169.0,168.15,135.58
2017,1,22,12,0,0.0,126.0,1.9,11.0,126.0,123.06,98.15
2017,1,22,12,15,0.0,125.5,1.95,11.0,125.5,122.47,97.74
2017,1,22,12,30,0.0,125.0,2.0,11.0,125.0,121.9,97.28
2017,1,22,12,45,0.0,68.0,2.1,11.0,68.0,65.75,50.28
2017,1,22,13,0,0.0,11.0,2.2,11.0,11.0,10.62,3.44
2017,1,22,13,15,0.0,65.5,2.15,10.5,65.5,63.33,48.51
2017,1,22,13,30,0.0,120.0,2.1,10.0,120.0,116.75,93.72
2017,1,22,13,45,0.0,79.0,2.1,10.0,79.0,76.4,59.72
2017,1,22,14,0,0.0,38.0,2.1,10.0,38.0,36.7,25.97
2017,1,22,14,15,0.0,82.0,2.05,10.0,82.0,79.31,62.49
2017,1,22,14,30,0.0,126.0,2.0,10.0,126.0,122.52,99.15
2017,1,22,14,45,0.0,77.0,1.95,10.0,77.0,74.46,58.5
2017,1,22,15,0,0.0,28.0,1.9,10.0,28.0,27.03,17.83
2017,1,22,15,15,0.0,25.0,1.85,9.5,25.0,24.12,15.4
2017,1,22,15,30,0.0,22.0,1.8,9.0,22.0,21.22,12.92
2017,1,22,15,45,0.0,18.5,1.8,9.0,18.5,17.84,9.96
2017,1,22,16,0,0.0,15.0,1.8,9.0,15.0,14.46,6.97
2017,1,22,16,15,0.0,11.5,1.8,9.0,11.5,11.08,3.95
2017,1,22,16,30,0.0,8.0,1.8,9.0,8.0,7.71,0.92
2017,1,22,16,45,0.0,5.0,1.8,9.0,5.0,4.82,0.0
2017,1,22,17,0,0.0,2.0,1.8,9.0,2.0,1.93,0.0
2017,1,22,17,15,0.0,1.0,1.8,9.0,1.0,0.98,0.0
2017,1,22,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,0.75,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,0.7,5.0,8.0,7.86,0.0
2017,1,23,7,45,26.0,29.5,0.7,5.5,33.0,42.7,24.96
2017,1,23,8,0,52.0,51.0,0.7,6.0,58.0,84.61,65.04
2017,1,23,8,15,94.5,72.5,0.7,6.0,90.0,128.54,103.93
2017,1,23,8,30,137.0,94.0,0.7,6.0,122.0,175.25,144.91
2017,1,23,8,45,176.0,111.5,0.75,6.0,156.5,217.68,181.89
2017,1,23,9,0,215.0,129.0,0.8,6.0,191.0,269.09,225.65
2017,1,23,9,15,239.5,145.0,0.8,6.0,223.0,306.6,256.93
2017,1,23,9,30,264.0,161.0,0.8,6.0,255.0,344.96,288.31
2017,1,23,9,45,328.5,158.0,0.85,6.5,287.5,385.92,321.74
2017,1,23,10,0,393.0,155.0,0.9,7.0,320.0,437.69,362.93
2017,1,23,10,15,396.0,167.0,0.95,7.0,343.5,459.97,379.9
2017,1,23,10,30,399.0,179.0,1.0,7.0,367.0,480.83,395.82
2017,1,23,10,45,469.0,172.0,1.05,7.5,403.0,525.51,430.64
2017,1,23,11,0,539.0,165.0,1.1,8.0,439.0,570.0,464.52
2017,1,23,11,15,269.5,92.0,1.15,8.0,229.0,299.51,250.19
2017,1,23,11,30,0.0,19.0,1.2,8.0,19.0,18.35,10.15
2017,1,23,11,45,0.0,88.0,1.25,8.0,88.0,85.14,67.51
2017,1,23,12,0,0.0,157.0,1.3,8.0,157.0,154.51,125.57
2017,1,23,12,15,0.0,131.5,1.3,8.0,131.5,128.49,103.67
2017,1,23,12,30,0.0,106.0,1.3,8.0,106.0,102.93,82.29
2017,1,23,12,45,0.0,117.5,1.35,8.0,117.5,114.34,91.99
2017,1,23,13,0,0.0,129.0,1.4,8.0,129.0,125.77,101.61
2017,1,23,13,15,0.0,89.5,1.35,8.0,89.5,86.61,68.64
2017,1,23,13,30,0.0,50.0,1.3,8.0,50.0,48.32,36.1
2017,1,23,13,45,124.0,130.5,1.3,8.0,190.5,203.4,169.13
2017,1,23,14,0,248.0,211.0,1.3,8.0,331.0,351.98,289.59
2017,1,23,14,15,205.0,201.0,1.25,7.5,296.5,306.53,251.84
2017,1,23,14,30,162.0,191.0,1.2,7.0,262.0,267.52,220.16
2017,1,23,14,45,81.0,98.0,1.15,7.0,133.5,132.22,107.88
2017,1,23,15,0,0.0,5.0,1.1,7.0,5.0,4.82,0.0
2017,1,23,15,15,0.0,4.5,1.0,6.5,4.5,4.34,0.0
2017,1,23,15,30,0.0,4.0,0.9,6.0,4.0,3.86,0.0
2017,1,23,15,45,290.0,33.0,0.85,6.0,100.0,103.26,74.71
2017,1,23,16,0,580.0,62.0,0.8,6.0,196.0,171.42,118.17
2017,1,23,16,15,503.0,54.0,0.85,5.5,152.5,121.48,76.63
2017,1,23,16,30,426.0,46.0,0.9,5.0,109.0,79.11,45.01
2017,1,23,16,45,296.5,35.0,0.95,5.0,71.0,40.0,21.09
2017,1,23,17,0,167.0,24.0,1.0,5.0,33.0,18.95,2.16
2017,1,23,17,15,83.5,12.0,1.0,4.5,16.5,11.8,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,3.5,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,4.0,17.0,16.71,0.0
2017,1,24,7,45,154.5,30.0,0.9,4.5,49.5,100.56,66.06
2017,1,24,8,0,309.0,43.0,0.9,5.0,82.0,179.87,140.99
2017,1,24,8,15,380.0,54.5,0.9,5.0,121.5,235.02,191.33
2017,1,24,8,30,451.0,66.0,0.9,5.0,161.0,295.74,245.22
2017,1,24,8,45,503.0,74.0,0.95,5.5,202.0,347.88,290.57
2017,1,24,9,0,555.0,82.0,1.0,6.0,243.0,402.3,336.44
2017,1,24,9,15,613.0,79.5,1.0,6.0,281.0,450.25,376.48
2017,1,24,9,30,671.0,77.0,1.0,6.0,319.0,499.42,416.51
2017,1,24,9,45,751.5,74.5,1.05,6.5,371.0,561.18,465.05
2017,1,24,10,0,832.0,72.0,1.1,7.0,423.0,627.13,515.29
2017,1,24,10,15,712.0,103.0,1.05,7.5,418.5,601.9,492.24
2017,1,24,10,30,592.0,134.0,1.0,8.0,414.0,565.92,461.77
2017,1,24,10,45,740.5,106.0,1.0,8.5,473.5,644.78,522.64
2017,1,24,11,0,889.0,78.0,1.0,9.0,533.0,717.1,574.2
2017,1,24,11,15,896.0,78.5,1.0,9.0,550.0,727.36,580.05
2017,1,24,11,30,903.0,79.0,1.0,9.0,567.0,734.43,584.5
2017,1,24,11,45,906.0,80.0,1.0,9.0,576.0,735.95,585.11
2017,1,24,12,0,909.0,81.0,1.0,9.0,585.0,734.15,583.54
2017,1,24,12,15,910.0,81.0,1.0,9.0,586.5,726.51,577.93
2017,1,24,12,30,911.0,81.0,1.0,9.0,588.0,715.6,570.15
2017,1,24,12,45,913.0,79.0,1.0,9.5,582.0,699.91,558.04
2017,1,24,13,0,915.0,77.0,1.0,10.0,576.0,681.01,543.0
2017,1,24,13,15,625.0,148.0,1.0,10.0,485.0,557.02,446.68
2017,1,24,13,30,335.0,219.0,1.0,10.0,394.0,431.61,347.76
2017,1,24,13,45,611.5,145.5,1.05,10.0,449.0,509.03,411.4
2017,1,24,14,0,888.0,72.0,1.1,10.0,504.0,558.88,449.81
2017,1,24,14,15,874.5,70.5,1.1,9.5,475.0,518.88,417.27
2017,1,24,14,30,861.0,69.0,1.1,9.0,446.0,478.11,383.98
2017,1,24,14,45,843.5,66.0,1.1,9.0,411.5,431.88,344.72
2017,1,24,15,0,826.0,63.0,1.1,9.0,377.0,385.07,303.86
2017,1,24,15,15,798.0,60.0,1.05,8.5,337.0,334.38,259.25
2017,1,24,15,30,770.0,57.0,1.0,8.0,297.0,284.62,214.38
2017,1,24,15,45,729.5,53.0,1.0,8.0,254.0,232.08,166.77
2017,1,24,16,0,689.0,49.0,1.0,8.0,211.0,182.38,121.96
2017,1,24,16,15,623.0,43.0,1.0,7.0,166.0,130.28,78.43
2017,1,24,16,30,557.0,37.0,1.0,6.0,121.0,84.44,43.89
2017,1,24,16,45,444.0,28.5,1.05,5.5,80.5,41.07,18.3
2017,1,24,17,0,331.0,20.0,1.1,5.0,40.0,16.94,3.11
2017,1,24,17,15,165.5,10.0,1.1,4.5,20.0,9.83,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,96.0,7.5,0.6,4.0,11.0,7.37,0.0
2017,1,25,7,30,192.0,15.0,0.5,4.0,22.0,68.73,0.0
2017,1,25,7,45,322.5,26.5,0.4,4.5,58.5,152.28,102.38
2017,1,25,8,0,453.0,38.0,0.3,5.0,95.0,228.73,178.02
2017,1,25,8,15,533.0,45.5,0.25,5.0,139.0,289.83,233.1
2017,1,25,8,30,613.0,53.0,0.2,5.0,183.0,356.46,290.83
2017,1,25,8,45,666.0,57.5,0.2,5.5,227.5,411.03,336.97
2017,1,25,9,0,719.0,62.0,0.2,6.0,272.0,465.01,380.99
2017,1,25,9,15,654.5,77.5,0.2,6.5,290.0,472.74,387.06
2017,1,25,9,30,590.0,93.0,0.2,7.0,308.0,471.3,385.6
2017,1,25,9,45,724.5,80.0,0.2,7.5,370.0,555.07,450.45
2017,1,25,10,0,859.0,67.0,0.2,8.0,432.0,640.82,513.48
2017,1,25,10,15,874.0,68.5,0.25,8.5,462.5,665.21,529.68
2017,1,25,10,30,889.0,70.0,0.3,9.0,493.0,691.21,546.86
2017,1,25,10,45,900.5,71.0,0.35,9.5,517.5,711.55,559.88
2017,1,25,11,0,912.0,72.0,0.4,10.0,542.0,728.94,570.9
2017,1,25,11,15,918.0,72.5,0.45,10.0,559.0,738.76,577.71
2017,1,25,11,30,924.0,73.0,0.5,10.0,576.0,745.29,582.45
2017,1,25,11,45,924.5,74.5,0.6,10.5,584.5,745.68,582.81
2017,1,25,12,0,925.0,76.0,0.7,11.0,593.0,742.69,580.94
2017,1,25,12,15,925.5,76.0,0.75,11.0,594.0,734.64,575.92
2017,1,25,12,30,926.0,76.0,0.8,11.0,595.0,723.27,568.68
2017,1,25,12,45,924.0,75.5,0.9,11.0,588.5,706.38,558.22
2017,1,25,13,0,922.0,75.0,1.0,11.0,582.0,686.36,544.98
2017,1,25,13,15,916.5,74.0,1.0,11.0,567.5,660.55,525.52
2017,1,25,13,30,911.0,73.0,1.0,11.0,553.0,631.99,503.72
2017,1,25,13,45,905.5,71.0,1.0,11.0,531.5,599.77,478.77
2017,1,25,14,0,900.0,69.0,1.0,11.0,510.0,565.12,451.4
2017,1,25,14,15,612.5,123.0,1.0,10.5,415.5,444.29,357.12
2017,1,25,14,30,325.0,177.0,1.0,10.0,321.0,333.83,269.81
2017,1,25,14,45,581.0,119.0,1.05,10.0,352.0,375.48,301.56
2017,1,25,15,0,837.0,61.0,1.1,10.0,383.0,389.92,307.23
2017,1,25,15,15,809.5,58.5,1.1,9.5,342.5,339.32,262.55
2017,1,25,15,30,782.0,56.0,1.1,9.0,302.0,289.58,217.89
2017,1,25,15,45,739.5,52.0,1.1,8.5,258.5,235.8,169.69
2017,1,25,16,0,697.0,48.0,1.1,8.0,215.0,185.05,124.23
2017,1,25,16,15,632.0,42.5,1.1,7.5,170.0,132.94,80.27
2017,1,25,16,30,567.0,37.0,1.1,7.0,125.0,86.97,45.26
2017,1,25,16,45,451.0,29.0,1.15,6.5,83.5,43.08,19.24
2017,1,25,17,0,335.0,21.0,1.2,6.0,42.0,17.81,4.96
2017,1,25,17,15,167.5,10.5,1.2,5.5,21.0,10.32,0.0
2017,1,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,3.5,11.0,10.81,0.0
2017,1,26,7,30,0.0,22.0,0.7,4.0,22.0,21.63,0.0
2017,1,26,7,45,227.0,29.5,0.6,4.5,59.0,125.02,85.86
2017,1,26,8,0,454.0,37.0,0.5,5.0,96.0,228.88,179.22
2017,1,26,8,15,533.0,44.5,0.45,5.0,139.5,289.72,234.13
2017,1,26,8,30,612.0,52.0,0.4,5.0,183.0,356.09,291.96
2017,1,26,8,45,666.5,56.0,0.4,5.5,228.0,408.1,336.4
2017,1,26,9,0,721.0,60.0,0.4,6.0,273.0,465.52,383.37
2017,1,26,9,15,754.0,63.5,0.4,6.5,314.0,511.77,419.89
2017,1,26,9,30,787.0,67.0,0.4,7.0,355.0,557.76,454.96
2017,1,26,9,45,705.0,87.5,0.4,7.5,365.0,553.55,449.98
2017,1,26,10,0,623.0,108.0,0.4,8.0,375.0,539.92,438.04
2017,1,26,10,15,450.0,156.0,0.4,8.5,356.0,486.8,394.18
2017,1,26,10,30,277.0,204.0,0.4,9.0,337.0,421.02,340.12
2017,1,26,10,45,353.0,200.5,0.4,9.5,378.0,472.12,380.31
2017,1,26,11,0,429.0,197.0,0.4,10.0,419.0,531.94,424.61
2017,1,26,11,15,679.5,134.0,0.45,10.0,499.5,646.64,513.02
2017,1,26,11,30,930.0,71.0,0.5,10.0,580.0,750.13,587.12
2017,1,26,11,45,935.0,71.0,0.55,10.5,590.0,752.09,586.29
2017,1,26,12,0,940.0,71.0,0.6,11.0,600.0,750.63,584.72
2017,1,26,12,15,941.0,71.5,0.6,11.0,601.5,743.45,579.58
2017,1,26,12,30,942.0,72.0,0.6,11.0,603.0,732.86,572.25
2017,1,26,12,45,940.5,71.5,0.65,11.0,596.5,716.11,561.45
2017,1,26,13,0,939.0,71.0,0.7,11.0,590.0,696.14,548.37
2017,1,26,13,15,934.5,70.0,0.7,11.0,576.0,670.61,529.38
2017,1,26,13,30,930.0,69.0,0.7,11.0,562.0,642.22,508.02
2017,1,26,13,45,921.0,68.5,0.75,11.0,540.0,609.05,483.21
2017,1,26,14,0,912.0,68.0,0.8,11.0,518.0,573.58,456.02
2017,1,26,14,15,899.5,66.5,0.8,10.5,489.5,533.19,424.63
2017,1,26,14,30,887.0,65.0,0.8,10.0,461.0,491.19,391.01
2017,1,26,14,45,867.5,63.0,0.8,10.0,425.5,444.27,351.81
2017,1,26,15,0,848.0,61.0,0.8,10.0,390.0,396.92,311.1
2017,1,26,15,15,821.0,58.5,0.8,9.5,349.5,345.88,266.89
2017,1,26,15,30,794.0,56.0,0.8,9.0,309.0,295.63,222.12
2017,1,26,15,45,753.0,52.5,0.8,8.5,265.0,241.97,174.2
2017,1,26,16,0,712.0,49.0,0.8,8.0,221.0,191.16,128.73
2017,1,26,16,15,649.0,43.5,0.85,7.5,175.5,138.33,84.07
2017,1,26,16,30,586.0,38.0,0.9,7.0,130.0,91.41,48.04
2017,1,26,16,45,475.5,30.0,0.95,6.5,88.0,46.35,20.87
2017,1,26,17,0,365.0,22.0,1.0,6.0,46.0,18.68,6.65
2017,1,26,17,15,182.5,11.0,1.0,5.5,23.0,10.81,0.0
2017,1,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,1.5,13.0,12.78,0.0
2017,1,27,7,30,0.0,26.0,1.0,2.0,26.0,25.56,0.0
2017,1,27,7,45,271.5,30.5,1.05,3.0,66.5,141.59,99.72
2017,1,27,8,0,543.0,35.0,1.1,4.0,107.0,257.13,202.94
2017,1,27,8,15,618.0,41.5,1.1,4.5,153.0,319.77,260.35
2017,1,27,8,30,693.0,48.0,1.1,5.0,199.0,387.13,319.84
2017,1,27,8,45,742.5,51.5,1.1,5.5,245.0,442.56,367.8
2017,1,27,9,0,792.0,55.0,1.1,6.0,291.0,499.52,415.12
2017,1,27,9,15,821.0,58.0,1.1,6.5,333.0,545.34,451.92
2017,1,27,9,30,850.0,61.0,1.1,7.0,375.0,590.47,486.9
2017,1,27,9,45,873.5,62.5,1.1,8.0,413.0,625.35,512.18
2017,1,27,10,0,897.0,64.0,1.1,9.0,451.0,662.45,538.2
2017,1,27,10,15,910.5,65.5,1.1,9.0,482.0,690.9,558.18
2017,1,27,10,30,924.0,67.0,1.1,9.0,513.0,716.75,575.82
2017,1,27,10,45,932.0,68.5,1.15,9.5,537.0,735.91,588.08
2017,1,27,11,0,940.0,70.0,1.2,10.0,561.0,751.92,598.13
2017,1,27,11,15,945.5,70.5,1.15,10.0,578.0,761.72,603.67
2017,1,27,11,30,951.0,71.0,1.1,10.0,595.0,768.12,606.94
2017,1,27,11,45,953.5,71.5,1.1,10.5,604.0,768.9,605.9
2017,1,27,12,0,956.0,72.0,1.1,11.0,613.0,766.18,602.59
2017,1,27,12,15,955.5,72.0,1.0,11.0,614.0,757.28,594.86
2017,1,27,12,30,955.0,72.0,0.9,11.0,615.0,744.95,584.88
2017,1,27,12,45,951.0,72.0,0.8,11.5,607.5,726.87,569.92
2017,1,27,13,0,947.0,72.0,0.7,12.0,600.0,705.62,552.91
2017,1,27,13,15,941.5,71.5,0.65,12.0,585.0,679.81,533.29
2017,1,27,13,30,936.0,71.0,0.6,12.0,570.0,651.14,511.26
2017,1,27,13,45,925.5,70.5,0.55,12.0,547.5,616.88,484.79
2017,1,27,14,0,915.0,70.0,0.5,12.0,525.0,580.39,456.21
2017,1,27,14,15,901.5,68.5,0.45,12.0,496.0,539.31,423.61
2017,1,27,14,30,888.0,67.0,0.4,12.0,467.0,496.68,389.07
2017,1,27,14,45,868.0,65.0,0.35,12.0,431.0,449.4,350.1
2017,1,27,15,0,848.0,63.0,0.3,12.0,395.0,401.72,309.79
2017,1,27,15,15,820.5,60.5,0.35,11.5,354.5,350.37,266.7
2017,1,27,15,30,793.0,58.0,0.4,11.0,314.0,299.85,222.88
2017,1,27,15,45,751.5,54.0,0.5,10.5,269.5,245.43,175.48
2017,1,27,16,0,710.0,50.0,0.6,10.0,225.0,193.91,130.18
2017,1,27,16,15,646.5,45.0,0.7,9.0,179.5,141.36,86.3
2017,1,27,16,30,583.0,40.0,0.8,8.0,134.0,94.8,50.66
2017,1,27,16,45,470.0,31.5,0.95,7.5,91.0,48.95,22.62
2017,1,27,17,0,357.0,23.0,1.1,7.0,48.0,17.89,6.96
2017,1,27,17,15,178.5,11.5,1.1,6.5,24.0,11.3,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,7,15,114.0,8.5,1.4,2.5,13.5,35.9,0.0
2017,1,28,7,30,228.0,17.0,1.4,3.0,27.0,92.6,0.0
2017,1,28,7,45,374.5,27.5,1.4,4.0,67.0,173.51,123.46
2017,1,28,8,0,521.0,38.0,1.4,5.0,107.0,257.11,203.14
2017,1,28,8,15,599.5,44.5,1.35,5.5,153.5,316.41,257.75
2017,1,28,8,30,678.0,51.0,1.3,6.0,200.0,385.01,318.03
2017,1,28,8,45,727.5,55.0,1.3,6.5,246.5,440.73,366.15
2017,1,28,9,0,777.0,59.0,1.3,7.0,293.0,498.0,413.67
2017,1,28,9,15,735.5,67.0,1.25,7.5,313.0,508.96,422.6
2017,1,28,9,30,694.0,75.0,1.2,8.0,333.0,517.52,428.9
2017,1,28,9,45,688.5,85.0,1.2,8.5,362.5,544.0,448.87
2017,1,28,10,0,683.0,95.0,1.2,9.0,392.0,567.77,465.94
2017,1,28,10,15,800.5,84.0,1.1,9.5,455.5,645.09,523.66
2017,1,28,10,30,918.0,73.0,1.0,10.0,519.0,722.32,577.06
2017,1,28,10,45,928.0,74.5,0.95,11.0,544.0,742.84,587.16
2017,1,28,11,0,938.0,76.0,0.9,12.0,569.0,760.27,595.63
2017,1,28,11,15,944.0,77.0,0.8,12.0,586.5,771.01,600.79
2017,1,28,11,30,950.0,78.0,0.7,12.0,604.0,778.36,603.65
2017,1,28,11,45,952.5,78.5,0.65,12.5,613.5,779.14,601.75
2017,1,28,12,0,955.0,79.0,0.6,13.0,623.0,776.42,597.66
2017,1,28,12,15,955.0,79.0,0.55,13.0,624.0,767.86,590.82
2017,1,28,12,30,955.0,79.0,0.5,13.0,625.0,755.86,581.83
2017,1,28,12,45,953.5,78.5,0.5,13.5,618.5,738.89,569.34
2017,1,28,13,0,952.0,78.0,0.5,14.0,612.0,718.65,554.75
2017,1,28,13,15,946.0,77.0,0.45,14.0,597.0,691.81,534.71
2017,1,28,13,30,940.0,76.0,0.4,14.0,582.0,662.12,512.37
2017,1,28,13,45,931.0,75.0,0.35,14.0,559.0,628.0,486.5
2017,1,28,14,0,922.0,74.0,0.3,14.0,536.0,591.56,458.48
2017,1,28,14,15,908.5,72.0,0.25,14.0,506.5,549.61,425.85
2017,1,28,14,30,895.0,70.0,0.2,14.0,477.0,506.11,391.3
2017,1,28,14,45,878.0,67.5,0.2,14.0,441.0,459.61,353.99
2017,1,28,15,0,861.0,65.0,0.2,14.0,405.0,411.7,314.41
2017,1,28,15,15,834.0,62.0,0.2,13.5,364.0,359.28,270.79
2017,1,28,15,30,807.0,59.0,0.2,13.0,323.0,307.63,226.46
2017,1,28,15,45,768.5,55.0,0.25,13.0,278.0,253.11,179.06
2017,1,28,16,0,730.0,51.0,0.3,13.0,233.0,201.18,133.61
2017,1,28,16,15,667.0,45.5,0.4,12.5,186.5,146.93,88.75
2017,1,28,16,30,604.0,40.0,0.5,12.0,140.0,98.58,51.93
2017,1,28,16,45,495.5,32.0,0.6,11.5,96.5,51.93,23.51
2017,1,28,17,0,387.0,24.0,0.7,11.0,53.0,20.4,9.3
2017,1,28,17,15,193.5,12.0,0.8,10.5,26.5,11.8,0.0
2017,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.5,1.4,3.5,15.5,15.24,0.0
2017,1,29,7,30,0.0,31.0,1.4,4.0,31.0,38.23,0.0
2017,1,29,7,45,293.5,33.0,1.4,4.5,73.0,152.35,109.96
2017,1,29,8,0,587.0,35.0,1.4,5.0,115.0,276.32,218.6
2017,1,29,8,15,659.5,40.5,1.35,5.5,162.5,339.09,276.06
2017,1,29,8,30,732.0,46.0,1.3,6.0,210.0,406.27,335.22
2017,1,29,8,45,777.0,50.0,1.3,7.0,257.0,461.77,382.4
2017,1,29,9,0,822.0,54.0,1.3,8.0,304.0,518.48,428.44
2017,1,29,9,15,851.0,57.0,1.25,8.5,347.5,565.57,465.56
2017,1,29,9,30,880.0,60.0,1.2,9.0,391.0,608.03,497.83
2017,1,29,9,45,894.0,64.0,1.2,10.0,428.0,644.83,523.98
2017,1,29,10,0,908.0,68.0,1.2,11.0,465.0,679.42,547.6
2017,1,29,10,15,815.5,85.0,1.1,11.5,460.5,658.7,528.71
2017,1,29,10,30,723.0,102.0,1.0,12.0,456.0,629.71,504.14
2017,1,29,10,45,839.0,88.0,0.95,12.5,518.0,702.47,556.07
2017,1,29,11,0,955.0,74.0,0.9,13.0,580.0,773.06,602.84
2017,1,29,11,15,961.0,74.5,0.85,13.0,597.5,783.43,607.69
2017,1,29,11,30,967.0,75.0,0.8,13.0,615.0,790.34,611.01
2017,1,29,11,45,969.5,75.5,0.8,13.5,624.0,791.17,609.95
2017,1,29,12,0,972.0,76.0,0.8,14.0,633.0,788.44,606.66
2017,1,29,12,15,971.5,76.5,0.8,14.0,634.5,779.99,600.73
2017,1,29,12,30,971.0,77.0,0.8,14.0,636.0,768.03,592.57
2017,1,29,12,45,808.0,114.5,0.8,14.0,576.0,684.34,533.1
2017,1,29,13,0,645.0,152.0,0.8,14.0,516.0,600.63,471.01
2017,1,29,13,15,654.0,144.5,0.8,14.0,506.0,582.5,458.46
2017,1,29,13,30,663.0,137.0,0.8,14.0,496.0,561.77,442.99
2017,1,29,13,45,656.0,132.5,0.8,14.0,476.0,532.14,420.46
2017,1,29,14,0,649.0,128.0,0.8,14.0,456.0,500.93,396.37
2017,1,29,14,15,568.5,140.5,0.8,13.5,416.5,445.17,353.41
2017,1,29,14,30,488.0,153.0,0.8,13.0,377.0,395.74,314.75
2017,1,29,14,45,551.5,127.0,0.8,13.0,361.5,376.31,298.26
2017,1,29,15,0,615.0,101.0,0.8,13.0,346.0,352.11,276.43
2017,1,29,15,15,588.5,96.0,0.75,12.5,311.5,308.34,239.15
2017,1,29,15,30,562.0,91.0,0.7,12.0,277.0,265.83,202.23
2017,1,29,15,45,534.5,81.5,0.7,11.5,238.5,220.18,162.37
2017,1,29,16,0,507.0,72.0,0.7,11.0,200.0,176.49,123.93
2017,1,29,16,15,450.5,63.5,0.75,10.0,160.5,131.44,86.53
2017,1,29,16,30,394.0,55.0,0.8,9.0,121.0,91.93,55.83
2017,1,29,16,45,318.0,41.5,0.85,8.5,84.0,52.34,28.93
2017,1,29,17,0,242.0,28.0,0.9,8.0,47.0,22.39,11.6
2017,1,29,17,15,121.0,14.0,0.95,7.5,23.5,13.76,0.0
2017,1,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,3.5,16.0,15.73,0.0
2017,1,30,7,30,0.0,32.0,1.2,4.0,32.0,39.53,0.0
2017,1,30,7,45,289.5,34.5,1.2,5.0,75.0,152.99,111.54
2017,1,30,8,0,579.0,37.0,1.2,6.0,118.0,276.54,218.37
2017,1,30,8,15,652.5,43.0,1.15,6.5,166.0,340.33,276.04
2017,1,30,8,30,726.0,49.0,1.1,7.0,214.0,408.6,335.44
2017,1,30,8,45,770.0,53.5,1.1,7.5,261.0,464.2,382.83
2017,1,30,9,0,814.0,58.0,1.1,8.0,308.0,520.93,429.18
2017,1,30,9,15,843.5,61.0,1.05,8.5,351.5,568.23,466.09
2017,1,30,9,30,873.0,64.0,1.0,9.0,395.0,614.82,500.99
2017,1,30,9,45,893.5,66.0,0.95,10.0,433.5,649.41,524.84
2017,1,30,10,0,914.0,68.0,0.9,11.0,472.0,685.99,549.13
2017,1,30,10,15,928.0,70.0,0.8,11.5,504.0,716.02,567.02
2017,1,30,10,30,942.0,72.0,0.7,12.0,536.0,743.37,582.59
2017,1,30,10,45,952.5,72.5,0.65,12.5,561.5,763.61,593.62
2017,1,30,11,0,963.0,73.0,0.6,13.0,587.0,780.68,602.45
2017,1,30,11,15,968.0,74.0,0.55,13.5,604.5,791.02,606.64
2017,1,30,11,30,973.0,75.0,0.5,14.0,622.0,797.85,608.59
2017,1,30,11,45,976.0,75.0,0.45,14.5,631.0,798.53,606.51
2017,1,30,12,0,979.0,75.0,0.4,15.0,640.0,795.61,602.24
2017,1,30,12,15,711.5,149.5,0.35,15.0,561.0,682.35,521.89
2017,1,30,12,30,444.0,224.0,0.3,15.0,482.0,560.16,431.23
2017,1,30,12,45,694.0,155.0,0.3,15.0,552.5,653.56,503.31
2017,1,30,13,0,944.0,86.0,0.3,15.0,623.0,728.41,557.3
2017,1,30,13,15,938.0,85.0,0.3,15.0,607.5,701.66,536.98
2017,1,30,13,30,932.0,84.0,0.3,15.0,592.0,672.08,515.76
2017,1,30,13,45,750.0,119.5,0.3,15.0,518.0,576.5,445.53
2017,1,30,14,0,568.0,155.0,0.3,15.0,444.0,483.18,376.19
2017,1,30,14,15,652.0,123.0,0.25,15.0,437.5,475.18,370.38
2017,1,30,14,30,736.0,91.0,0.2,15.0,431.0,457.05,355.09
2017,1,30,14,45,735.0,83.0,0.2,15.0,401.0,417.43,322.96
2017,1,30,15,0,734.0,75.0,0.2,15.0,371.0,376.2,288.73
2017,1,30,15,15,696.0,75.5,0.25,14.5,334.0,328.26,249.35
2017,1,30,15,30,658.0,76.0,0.3,14.0,297.0,282.65,210.81
2017,1,30,15,45,687.5,66.5,0.4,13.5,269.0,247.24,177.83
2017,1,30,16,0,717.0,57.0,0.5,13.0,241.0,208.82,141.31
2017,1,30,16,15,653.5,51.0,0.55,12.5,194.0,154.18,95.72
2017,1,30,16,30,590.0,45.0,0.6,12.0,147.0,104.17,56.95
2017,1,30,16,45,478.0,36.5,0.7,11.5,102.5,56.68,27.07
2017,1,30,17,0,366.0,28.0,0.8,11.0,58.0,22.17,11.76
2017,1,30,17,15,183.0,14.0,0.8,10.5,29.0,13.76,0.0
2017,1,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,16.0,0.95,5.5,16.0,15.73,0.0
2017,1,31,7,30,0.0,32.0,0.9,6.0,32.0,39.08,0.0
2017,1,31,7,45,276.0,35.0,0.85,7.0,74.5,149.62,109.35
2017,1,31,8,0,552.0,38.0,0.8,8.0,117.0,268.52,210.61
2017,1,31,8,15,626.0,44.5,0.75,8.5,164.0,332.15,266.99
2017,1,31,8,30,700.0,51.0,0.7,9.0,211.0,400.39,325.22
2017,1,31,8,45,748.0,55.0,0.7,10.0,258.0,456.69,371.53
2017,1,31,9,0,796.0,59.0,0.7,11.0,305.0,514.43,416.9
2017,1,31,9,15,826.5,62.0,0.65,11.5,348.5,561.87,452.87
2017,1,31,9,30,857.0,65.0,0.6,12.0,392.0,608.7,486.95
2017,1,31,9,45,882.0,66.0,0.55,12.5,431.5,644.65,512.0
2017,1,31,10,0,907.0,67.0,0.5,13.0,471.0,682.88,537.55
2017,1,31,10,15,921.0,69.0,0.45,13.5,503.0,712.87,555.47
2017,1,31,10,30,935.0,71.0,0.4,14.0,535.0,740.22,571.3
2017,1,31,10,45,945.0,72.0,0.4,14.5,560.5,760.68,583.02
2017,1,31,11,0,955.0,73.0,0.4,15.0,586.0,777.98,592.64
2017,1,31,11,15,960.5,73.5,0.4,15.5,603.5,788.12,597.46
2017,1,31,11,30,966.0,74.0,0.4,16.0,621.0,794.8,600.14
2017,1,31,11,45,968.5,74.5,0.4,16.5,630.0,795.73,599.14
2017,1,31,12,0,971.0,75.0,0.4,17.0,639.0,793.09,595.97
2017,1,31,12,15,970.5,75.0,0.4,17.0,640.5,784.14,589.87
2017,1,31,12,30,970.0,75.0,0.4,17.0,642.0,771.69,581.63
2017,1,31,12,45,969.0,74.0,0.45,17.0,635.0,754.35,571.05
2017,1,31,13,0,968.0,73.0,0.5,17.0,628.0,733.65,558.25
2017,1,31,13,15,962.5,72.5,0.5,17.0,613.0,707.3,540.43
2017,1,31,13,30,957.0,72.0,0.5,17.0,598.0,678.01,519.4
2017,1,31,13,45,947.5,71.0,0.5,17.0,575.0,643.02,493.93
2017,1,31,14,0,938.0,70.0,0.5,17.0,552.0,605.66,466.21
2017,1,31,14,15,721.5,112.0,0.5,16.5,470.5,502.82,389.89
2017,1,31,14,30,505.0,154.0,0.5,16.0,389.0,408.28,318.71
2017,1,31,14,45,320.0,165.5,0.5,16.0,310.5,311.51,244.35
2017,1,31,15,0,135.0,177.0,0.5,16.0,232.0,230.34,181.39
2017,1,31,15,15,133.0,159.5,0.5,15.5,209.0,205.01,161.52
2017,1,31,15,30,131.0,142.0,0.5,15.0,186.0,179.76,140.91
2017,1,31,15,45,125.5,123.5,0.55,14.5,161.0,152.75,118.56
2017,1,31,16,0,120.0,105.0,0.6,14.0,136.0,126.28,96.28
2017,1,31,16,15,108.5,86.0,0.6,13.5,110.0,98.96,73.36
2017,1,31,16,30,97.0,67.0,0.6,13.0,84.0,72.96,51.76
2017,1,31,16,45,75.0,48.5,0.6,13.0,59.0,48.25,32.13
2017,1,31,17,0,53.0,30.0,0.6,13.0,34.0,26.37,15.4
2017,1,31,17,15,26.5,15.0,0.55,12.5,17.0,14.74,0.0
2017,1,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.0,1.25,7.5,3.0,2.95,0.0
2017,2,1,7,30,0.0,6.0,1.2,8.0,6.0,5.78,0.0
2017,2,1,7,45,0.0,13.0,1.15,8.5,13.0,12.53,4.55
2017,2,1,8,0,0.0,20.0,1.1,9.0,20.0,19.29,10.82
2017,2,1,8,15,0.0,28.5,1.1,9.5,28.5,27.5,18.14
2017,2,1,8,30,0.0,37.0,1.1,10.0,37.0,35.72,25.37
2017,2,1,8,45,0.0,45.0,1.15,10.5,45.0,43.46,32.09
2017,2,1,9,0,0.0,53.0,1.2,11.0,53.0,51.2,38.68
2017,2,1,9,15,0.0,61.0,1.2,11.0,61.0,58.95,45.27
2017,2,1,9,30,0.0,69.0,1.2,11.0,69.0,66.7,51.79
2017,2,1,9,45,7.0,117.0,1.3,11.5,120.5,120.35,97.01
2017,2,1,10,0,14.0,165.0,1.4,12.0,172.0,175.87,142.64
2017,2,1,10,15,22.5,182.0,1.45,12.0,193.5,199.29,161.58
2017,2,1,10,30,31.0,199.0,1.5,12.0,215.0,230.58,186.83
2017,2,1,10,45,31.0,208.0,1.55,12.5,225.0,239.7,193.43
2017,2,1,11,0,31.0,217.0,1.6,13.0,235.0,248.76,200.04
2017,2,1,11,15,49.0,235.0,1.6,13.0,263.0,280.95,225.88
2017,2,1,11,30,67.0,253.0,1.6,13.0,291.0,313.07,251.31
2017,2,1,11,45,248.0,242.5,1.65,13.5,387.0,448.2,360.14
2017,2,1,12,0,429.0,232.0,1.7,14.0,483.0,573.18,456.33
2017,2,1,12,15,427.5,233.0,1.65,14.0,484.0,567.82,450.7
2017,2,1,12,30,426.0,234.0,1.6,14.0,485.0,560.83,444.95
2017,2,1,12,45,254.0,248.0,1.6,14.0,397.5,441.78,351.96
2017,2,1,13,0,82.0,262.0,1.6,14.0,310.0,322.45,256.74
2017,2,1,13,15,80.5,256.0,1.6,14.0,302.5,312.34,249.49
2017,2,1,13,30,79.0,250.0,1.6,14.0,295.0,302.14,241.59
2017,2,1,13,45,477.0,166.5,1.6,14.0,416.0,464.24,374.11
2017,2,1,14,0,875.0,83.0,1.6,14.0,537.0,588.25,469.59
2017,2,1,14,15,582.5,140.5,1.55,13.5,435.5,460.3,368.34
2017,2,1,14,30,290.0,198.0,1.5,13.0,334.0,344.91,276.98
2017,2,1,14,45,166.0,182.0,1.45,13.0,259.0,256.8,206.69
2017,2,1,15,0,42.0,166.0,1.4,13.0,184.0,179.86,144.68
2017,2,1,15,15,38.0,150.5,1.35,12.5,165.5,160.53,129.3
2017,2,1,15,30,34.0,135.0,1.3,12.0,147.0,141.61,113.87
2017,2,1,15,45,29.0,117.5,1.3,12.0,127.0,120.95,96.61
2017,2,1,16,0,24.0,100.0,1.3,12.0,107.0,100.9,79.69
2017,2,1,16,15,16.5,82.0,1.4,11.5,86.0,80.86,62.85
2017,2,1,16,30,9.0,64.0,1.5,11.0,65.0,61.7,46.58
