Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,45,4.5,45.5,1.6,11.0,46.0,43.27,30.55
2017,2,1,17,0,0.0,27.0,1.7,11.0,27.0,25.71,15.37
2017,2,1,17,15,0.0,13.5,1.8,10.5,13.5,13.03,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,7.5,2.15,10.0,7.5,7.37,0.0
2017,2,2,7,30,0.0,15.0,2.1,10.0,15.0,14.48,0.0
2017,2,2,7,45,5.5,33.5,2.05,10.5,34.0,36.54,23.9
2017,2,2,8,0,11.0,52.0,2.0,11.0,53.0,58.6,43.73
2017,2,2,8,15,21.5,70.5,1.95,11.0,75.0,86.88,68.48
2017,2,2,8,30,32.0,89.0,1.9,11.0,97.0,112.42,90.79
2017,2,2,8,45,38.0,107.5,1.9,11.0,118.5,136.29,111.37
2017,2,2,9,0,44.0,126.0,1.9,11.0,140.0,160.44,131.85
2017,2,2,9,15,49.5,143.0,1.8,11.5,160.5,182.73,150.14
2017,2,2,9,30,55.0,160.0,1.7,12.0,181.0,205.24,168.24
2017,2,2,9,45,27.5,153.5,1.65,12.5,164.0,179.21,145.59
2017,2,2,10,0,0.0,147.0,1.6,13.0,147.0,146.96,117.82
2017,2,2,10,15,16.0,174.5,1.55,13.0,182.5,186.6,150.58
2017,2,2,10,30,32.0,202.0,1.5,13.0,218.0,234.59,189.39
2017,2,2,10,45,29.0,207.5,1.5,13.0,223.0,237.61,191.22
2017,2,2,11,0,26.0,213.0,1.5,13.0,228.0,233.04,187.2
2017,2,2,11,15,26.5,219.5,1.45,13.0,235.0,239.69,192.26
2017,2,2,11,30,27.0,226.0,1.4,13.0,242.0,246.3,197.26
2017,2,2,11,45,27.0,230.0,1.4,13.5,246.5,249.84,199.51
2017,2,2,12,0,27.0,234.0,1.4,14.0,251.0,253.33,201.77
2017,2,2,12,15,15.5,208.0,1.35,14.0,217.5,217.29,172.75
2017,2,2,12,30,4.0,182.0,1.3,14.0,184.0,181.98,144.25
2017,2,2,12,45,2.0,170.0,1.3,14.0,171.0,168.17,133.23
2017,2,2,13,0,0.0,158.0,1.3,14.0,158.0,154.56,122.28
2017,2,2,13,15,10.5,185.5,1.3,14.0,191.5,188.98,150.49
2017,2,2,13,30,21.0,213.0,1.3,14.0,225.0,222.92,177.88
2017,2,2,13,45,17.0,200.5,1.3,14.0,210.0,207.02,165.13
2017,2,2,14,0,13.0,188.0,1.3,14.0,195.0,191.42,152.78
2017,2,2,14,15,6.5,169.0,1.25,14.0,172.5,168.36,134.27
2017,2,2,14,30,0.0,150.0,1.2,14.0,150.0,145.92,116.2
2017,2,2,14,45,0.0,111.0,1.2,14.0,111.0,107.57,84.9
2017,2,2,15,0,0.0,72.0,1.2,14.0,72.0,69.61,53.44
2017,2,2,15,15,0.0,64.5,1.2,13.5,64.5,62.34,47.58
2017,2,2,15,30,0.0,57.0,1.2,13.0,57.0,55.08,41.6
2017,2,2,15,45,0.0,49.0,1.2,13.0,49.0,47.33,35.05
2017,2,2,16,0,0.0,41.0,1.2,13.0,41.0,39.59,28.42
2017,2,2,16,15,0.0,33.0,1.2,13.0,33.0,31.85,21.7
2017,2,2,16,30,0.0,25.0,1.2,13.0,25.0,24.12,14.92
2017,2,2,16,45,0.0,17.5,1.25,13.0,17.5,16.88,8.51
2017,2,2,17,0,0.0,10.0,1.3,13.0,10.0,9.64,2.3
2017,2,2,17,15,0.0,5.0,1.3,12.5,5.0,4.82,0.0
2017,2,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,1.8,12.0,8.0,7.86,0.0
2017,2,3,7,30,0.0,16.0,1.7,12.0,16.0,15.45,0.5
2017,2,3,7,45,8.5,34.5,1.65,12.0,36.0,38.62,25.57
2017,2,3,8,0,17.0,53.0,1.6,12.0,56.0,65.29,49.19
2017,2,3,8,15,27.0,72.0,1.6,12.0,78.0,90.96,71.69
2017,2,3,8,30,37.0,91.0,1.6,12.0,100.0,117.13,94.44
2017,2,3,8,45,45.0,110.0,1.6,12.5,123.0,142.83,116.24
2017,2,3,9,0,53.0,129.0,1.6,13.0,146.0,168.94,137.94
2017,2,3,9,15,57.0,146.0,1.6,13.0,166.5,190.63,155.81
2017,2,3,9,30,61.0,163.0,1.6,13.0,187.0,212.43,173.5
2017,2,3,9,45,439.0,120.5,1.65,13.5,319.0,431.3,355.34
2017,2,3,10,0,817.0,78.0,1.7,14.0,451.0,647.92,523.71
2017,2,3,10,15,409.5,120.0,1.7,14.0,307.0,428.23,349.14
2017,2,3,10,30,2.0,162.0,1.7,14.0,163.0,162.69,129.14
2017,2,3,10,45,19.0,193.0,1.7,14.0,203.5,207.17,166.19
2017,2,3,11,0,36.0,224.0,1.7,14.0,244.0,260.08,208.57
2017,2,3,11,15,18.0,194.5,1.7,14.0,205.0,206.99,165.26
2017,2,3,11,30,0.0,165.0,1.7,14.0,166.0,162.67,128.94
2017,2,3,11,45,10.5,195.0,1.7,14.0,201.5,201.06,160.28
2017,2,3,12,0,21.0,225.0,1.7,14.0,237.0,239.48,191.07
2017,2,3,12,15,10.5,193.5,1.65,14.0,199.5,198.72,158.0
2017,2,3,12,30,0.0,162.0,1.6,14.0,162.0,158.81,125.62
2017,2,3,12,45,1.5,171.0,1.6,14.0,172.0,168.8,133.88
2017,2,3,13,0,3.0,180.0,1.6,14.0,182.0,178.71,141.97
2017,2,3,13,15,15.5,201.5,1.55,13.5,210.5,208.44,166.56
2017,2,3,13,30,28.0,223.0,1.5,13.0,239.0,237.5,190.42
2017,2,3,13,45,19.5,204.5,1.5,13.0,215.5,212.56,170.31
2017,2,3,14,0,11.0,186.0,1.5,13.0,192.0,188.27,150.84
2017,2,3,14,15,124.5,197.5,1.45,13.0,257.5,266.29,215.37
2017,2,3,14,30,238.0,209.0,1.4,13.0,323.0,328.86,265.0
2017,2,3,14,45,130.5,185.0,1.4,13.0,247.0,244.41,196.73
2017,2,3,15,0,23.0,161.0,1.4,13.0,171.0,165.81,133.25
2017,2,3,15,15,19.5,146.0,1.3,12.5,154.0,148.49,119.56
2017,2,3,15,30,16.0,131.0,1.2,12.0,137.0,131.52,105.81
2017,2,3,15,45,12.0,115.0,1.2,12.0,119.0,113.83,91.14
2017,2,3,16,0,8.0,99.0,1.2,12.0,101.0,96.59,76.69
2017,2,3,16,15,4.0,81.0,1.15,11.5,82.0,77.97,61.01
2017,2,3,16,30,0.0,63.0,1.1,11.0,63.0,59.92,45.57
2017,2,3,16,45,0.0,45.0,1.05,11.0,45.0,42.74,30.41
2017,2,3,17,0,0.0,27.0,1.0,11.0,27.0,25.89,16.09
2017,2,3,17,15,0.0,13.5,1.0,10.5,13.5,13.03,0.0
2017,2,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,12.5,10.5,1.1,9.5,11.5,13.5,0.0
2017,2,4,7,30,25.0,21.0,1.1,10.0,23.0,33.22,10.16
2017,2,4,7,45,66.0,39.0,1.1,10.5,48.0,72.15,52.38
2017,2,4,8,0,107.0,57.0,1.1,11.0,73.0,111.17,87.03
2017,2,4,8,15,124.0,76.5,1.1,11.0,101.5,144.78,116.95
2017,2,4,8,30,141.0,96.0,1.1,11.0,130.0,179.31,147.13
2017,2,4,8,45,149.5,115.0,1.1,11.5,157.5,209.66,172.84
2017,2,4,9,0,158.0,134.0,1.1,12.0,185.0,240.17,197.97
2017,2,4,9,15,164.5,151.5,1.1,12.0,211.0,267.76,220.47
2017,2,4,9,30,171.0,169.0,1.1,12.0,237.0,295.26,242.44
2017,2,4,9,45,135.5,185.5,1.1,12.5,242.5,294.1,239.89
2017,2,4,10,0,100.0,202.0,1.1,13.0,248.0,282.85,229.33
2017,2,4,10,15,81.0,211.5,1.05,13.0,250.5,280.56,226.61
2017,2,4,10,30,62.0,221.0,1.0,13.0,253.0,277.41,223.09
2017,2,4,10,45,219.5,223.5,0.95,13.5,344.0,401.8,323.11
2017,2,4,11,0,377.0,226.0,0.9,14.0,435.0,529.61,420.11
2017,2,4,11,15,198.5,222.5,0.85,14.0,333.0,385.89,306.86
2017,2,4,11,30,20.0,219.0,0.8,14.0,231.0,233.63,184.56
2017,2,4,11,45,26.0,230.5,0.8,14.0,246.0,249.56,197.95
2017,2,4,12,0,32.0,242.0,0.8,14.0,261.0,272.52,215.83
2017,2,4,12,15,24.0,230.5,0.8,14.0,245.0,246.72,195.27
2017,2,4,12,30,16.0,219.0,0.8,14.0,229.0,228.38,180.75
2017,2,4,12,45,41.0,241.0,0.8,14.0,265.5,274.01,217.33
2017,2,4,13,0,66.0,263.0,0.8,14.0,302.0,312.89,247.8
2017,2,4,13,15,54.0,250.0,0.75,14.0,281.5,288.81,228.59
2017,2,4,13,30,42.0,237.0,0.7,14.0,261.0,265.35,210.22
2017,2,4,13,45,70.5,238.5,0.7,14.0,277.0,282.27,224.29
2017,2,4,14,0,99.0,240.0,0.7,14.0,293.0,297.18,236.33
2017,2,4,14,15,135.5,228.5,0.7,13.5,296.5,304.08,242.53
2017,2,4,14,30,172.0,217.0,0.7,13.0,300.0,304.34,243.28
2017,2,4,14,45,228.0,195.0,0.7,13.0,297.0,299.95,239.62
2017,2,4,15,0,284.0,173.0,0.7,13.0,294.0,292.5,232.72
2017,2,4,15,15,267.0,160.0,0.65,12.5,265.0,258.76,205.02
2017,2,4,15,30,250.0,147.0,0.6,12.0,236.0,226.14,177.93
2017,2,4,15,45,428.5,109.0,0.55,12.0,237.5,226.03,171.22
2017,2,4,16,0,607.0,71.0,0.5,12.0,239.0,207.31,146.22
2017,2,4,16,15,545.0,64.0,0.55,11.5,194.0,156.27,103.28
2017,2,4,16,30,483.0,57.0,0.6,11.0,149.0,111.24,67.48
2017,2,4,16,45,390.0,46.0,0.65,10.5,107.0,66.63,36.78
2017,2,4,17,0,297.0,35.0,0.7,10.0,65.0,32.05,17.97
2017,2,4,17,15,148.5,17.5,0.7,9.5,32.5,13.46,0.0
2017,2,4,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,15,31.5,12.0,0.9,8.0,14.0,19.87,0.0
2017,2,5,7,30,63.0,24.0,0.9,8.0,28.0,53.14,23.04
2017,2,5,7,45,122.0,41.5,0.95,8.5,58.0,100.69,75.56
2017,2,5,8,0,181.0,59.0,1.0,9.0,88.0,148.96,118.63
2017,2,5,8,15,213.5,77.5,1.0,9.0,122.0,191.7,156.76
2017,2,5,8,30,246.0,96.0,1.0,9.0,156.0,236.62,195.99
2017,2,5,8,45,272.5,112.0,1.05,9.5,191.0,277.24,230.46
2017,2,5,9,0,299.0,128.0,1.1,10.0,226.0,319.17,265.08
2017,2,5,9,15,321.0,140.5,1.15,10.5,258.0,355.25,294.13
2017,2,5,9,30,343.0,153.0,1.2,11.0,290.0,391.83,322.92
2017,2,5,9,45,363.0,165.5,1.25,11.5,322.5,427.32,350.2
2017,2,5,10,0,383.0,178.0,1.3,12.0,355.0,462.62,376.8
2017,2,5,10,15,256.0,206.5,1.35,12.0,328.5,413.18,335.36
2017,2,5,10,30,129.0,235.0,1.4,12.0,302.0,349.45,282.5
2017,2,5,10,45,209.0,240.5,1.45,12.5,355.0,414.02,334.39
2017,2,5,11,0,289.0,246.0,1.5,13.0,408.0,488.08,391.42
2017,2,5,11,15,217.5,261.0,1.55,13.0,385.0,443.6,355.1
2017,2,5,11,30,146.0,276.0,1.6,13.0,362.0,405.71,324.17
2017,2,5,11,45,137.5,280.5,1.65,13.0,362.5,402.53,321.58
2017,2,5,12,0,129.0,285.0,1.7,13.0,363.0,398.88,318.46
2017,2,5,12,15,66.0,233.5,1.75,13.0,273.5,287.19,230.11
2017,2,5,12,30,3.0,182.0,1.8,13.0,184.0,181.14,144.03
2017,2,5,12,45,1.5,149.5,1.85,13.0,150.5,147.13,116.71
2017,2,5,13,0,0.0,117.0,1.9,13.0,117.0,113.66,89.37
2017,2,5,13,15,0.0,126.0,1.95,12.5,126.0,122.53,96.99
2017,2,5,13,30,0.0,135.0,2.0,12.0,135.0,131.4,104.59
2017,2,5,13,45,1.5,153.0,2.05,12.0,154.0,150.09,120.16
2017,2,5,14,0,3.0,171.0,2.1,12.0,173.0,168.67,135.59
2017,2,5,14,15,20.5,184.5,2.1,12.0,195.0,191.33,154.6
2017,2,5,14,30,38.0,198.0,2.1,12.0,217.0,214.95,174.17
2017,2,5,14,45,36.5,184.0,2.1,12.0,201.0,197.98,160.4
2017,2,5,15,0,35.0,170.0,2.1,12.0,185.0,181.17,146.77
2017,2,5,15,15,17.5,106.5,2.1,11.5,114.0,109.61,87.65
2017,2,5,15,30,0.0,43.0,2.1,11.0,43.0,41.53,30.23
2017,2,5,15,45,0.0,37.5,2.15,11.0,37.5,36.2,25.73
2017,2,5,16,0,0.0,32.0,2.2,11.0,32.0,30.88,21.14
2017,2,5,16,15,0.0,26.0,2.25,10.5,26.0,25.09,16.11
2017,2,5,16,30,0.0,20.0,2.3,10.0,20.0,19.29,11.01
2017,2,5,16,45,0.0,14.5,2.4,10.0,14.5,13.98,6.26
2017,2,5,17,0,0.0,9.0,2.5,10.0,9.0,8.67,1.44
2017,2,5,17,15,0.0,4.5,2.6,10.0,4.5,4.33,0.0
2017,2,5,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,7,15,44.5,12.0,1.2,10.5,15.0,23.3,0.0
2017,2,6,7,30,89.0,24.0,1.2,11.0,30.0,61.36,30.09
2017,2,6,7,45,141.5,41.0,1.25,11.5,59.5,106.69,79.67
2017,2,6,8,0,194.0,58.0,1.3,12.0,89.0,152.92,120.8
2017,2,6,8,15,218.5,76.0,1.35,12.0,122.0,192.26,155.93
2017,2,6,8,30,243.0,94.0,1.4,12.0,155.0,233.07,191.56
2017,2,6,8,45,255.5,112.0,1.45,12.0,187.0,268.86,222.19
2017,2,6,9,0,268.0,130.0,1.5,12.0,219.0,304.82,252.17
2017,2,6,9,15,276.5,146.5,1.5,12.0,248.5,336.62,277.99
2017,2,6,9,30,285.0,163.0,1.5,12.0,278.0,368.08,302.97
2017,2,6,9,45,147.0,164.5,1.5,12.5,224.0,277.37,227.33
2017,2,6,10,0,9.0,166.0,1.5,13.0,170.0,173.04,139.01
2017,2,6,10,15,4.5,97.5,1.5,13.0,99.5,97.95,77.07
2017,2,6,10,30,0.0,29.0,1.5,13.0,29.0,28.01,18.17
2017,2,6,10,45,15.0,126.5,1.5,13.0,135.0,134.89,108.0
2017,2,6,11,0,30.0,224.0,1.5,13.0,241.0,255.4,205.36
2017,2,6,11,15,15.0,183.5,1.55,13.0,192.0,193.18,154.45
2017,2,6,11,30,0.0,143.0,1.6,13.0,143.0,140.1,110.93
2017,2,6,11,45,15.0,193.0,1.65,13.5,202.0,202.26,161.62
2017,2,6,12,0,30.0,243.0,1.7,14.0,261.0,272.01,216.88
2017,2,6,12,15,20.5,225.5,1.7,14.0,238.0,238.92,190.12
2017,2,6,12,30,11.0,208.0,1.7,14.0,215.0,213.41,169.63
2017,2,6,12,45,9.0,200.5,1.7,14.0,206.5,203.89,162.08
2017,2,6,13,0,7.0,193.0,1.7,14.0,198.0,194.5,154.59
2017,2,6,13,15,3.5,167.5,1.7,13.5,170.0,166.17,132.05
2017,2,6,13,30,0.0,142.0,1.7,13.0,142.0,138.31,109.68
2017,2,6,13,45,0.0,148.0,1.7,13.0,148.0,144.18,114.69
2017,2,6,14,0,0.0,154.0,1.7,13.0,154.0,150.02,119.64
2017,2,6,14,15,0.0,139.5,1.65,12.5,139.5,135.61,108.19
2017,2,6,14,30,0.0,125.0,1.6,12.0,125.0,121.28,96.76
2017,2,6,14,45,0.0,108.5,1.55,12.0,108.5,105.1,83.49
2017,2,6,15,0,0.0,92.0,1.5,12.0,92.0,89.01,70.19
2017,2,6,15,15,0.0,95.0,1.5,12.0,95.0,91.86,72.79
2017,2,6,15,30,0.0,98.0,1.5,12.0,98.0,94.63,75.28
2017,2,6,15,45,0.0,85.5,1.5,12.0,85.5,82.46,65.09
2017,2,6,16,0,0.0,73.0,1.5,12.0,73.0,70.34,54.82
2017,2,6,16,15,0.0,59.5,1.55,11.5,59.5,57.33,43.72
2017,2,6,16,30,0.0,46.0,1.6,11.0,46.0,44.4,32.49
2017,2,6,16,45,0.0,33.5,1.65,11.0,33.5,32.35,21.82
2017,2,6,17,0,0.0,21.0,1.7,11.0,21.0,20.27,10.98
2017,2,6,17,15,0.0,10.5,1.7,11.0,10.5,10.12,0.0
2017,2,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,2.6,13.0,1.0,0.96,0.0
2017,2,7,8,0,0.0,2.0,2.6,13.0,2.0,1.93,0.0
2017,2,7,8,15,0.0,3.0,2.55,13.0,3.0,2.89,0.0
2017,2,7,8,30,0.0,4.0,2.5,13.0,4.0,3.85,0.0
2017,2,7,8,45,0.0,4.5,2.5,13.5,4.5,4.34,0.0
2017,2,7,9,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2017,2,7,9,15,0.0,6.0,2.3,14.0,6.0,5.79,0.0
2017,2,7,9,30,0.0,7.0,2.1,14.0,7.0,6.75,0.13
2017,2,7,9,45,0.0,35.0,1.95,14.0,35.0,33.8,23.18
2017,2,7,10,0,0.0,63.0,1.8,14.0,63.0,60.9,45.99
2017,2,7,10,15,0.0,70.0,1.75,14.0,70.0,67.68,51.55
2017,2,7,10,30,0.0,77.0,1.7,14.0,77.0,74.47,57.1
2017,2,7,10,45,0.0,100.5,1.65,14.0,100.5,97.59,76.18
2017,2,7,11,0,0.0,124.0,1.6,14.0,124.0,121.14,95.42
2017,2,7,11,15,0.0,143.5,1.55,14.0,143.5,140.76,111.27
2017,2,7,11,30,0.0,163.0,1.5,14.0,163.0,160.42,127.05
2017,2,7,11,45,0.0,117.5,1.5,14.0,117.5,114.34,89.42
2017,2,7,12,0,0.0,72.0,1.5,14.0,72.0,69.65,52.64
2017,2,7,12,15,0.0,50.0,1.4,14.0,50.0,48.34,34.96
2017,2,7,12,30,0.0,28.0,1.3,14.0,28.0,27.06,17.15
2017,2,7,12,45,0.0,49.0,1.25,14.0,49.0,47.37,34.2
2017,2,7,13,0,0.0,70.0,1.2,14.0,70.0,67.71,51.15
2017,2,7,13,15,0.0,95.0,1.1,14.0,95.0,91.97,71.25
2017,2,7,13,30,0.0,120.0,1.0,14.0,120.0,116.54,91.46
2017,2,7,13,45,213.0,165.0,0.95,14.0,280.5,303.59,245.74
2017,2,7,14,0,426.0,210.0,0.9,14.0,441.0,470.83,374.08
2017,2,7,14,15,248.5,212.5,0.85,14.0,345.5,354.71,281.8
2017,2,7,14,30,71.0,215.0,0.8,14.0,250.0,249.08,198.18
2017,2,7,14,45,46.5,190.5,0.8,14.0,213.0,209.28,167.09
2017,2,7,15,0,22.0,166.0,0.8,14.0,176.0,170.43,136.09
2017,2,7,15,15,11.0,102.0,0.7,13.5,107.0,102.86,81.12
2017,2,7,15,30,0.0,38.0,0.6,13.0,38.0,36.69,25.85
2017,2,7,15,45,0.0,33.0,0.5,13.0,33.0,31.85,21.83
2017,2,7,16,0,0.0,28.0,0.4,13.0,28.0,27.02,17.7
2017,2,7,16,15,0.0,23.0,0.4,12.5,23.0,22.19,13.54
2017,2,7,16,30,0.0,18.0,0.4,12.0,18.0,17.36,9.32
2017,2,7,16,45,0.0,13.0,0.45,12.0,13.0,12.53,5.03
2017,2,7,17,0,0.0,8.0,0.5,12.0,8.0,7.71,0.71
2017,2,7,17,15,0.0,4.0,0.5,11.5,4.0,3.85,0.0
2017,2,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,1.2,12.5,1.0,0.96,0.0
2017,2,8,8,0,0.0,2.0,1.2,13.0,2.0,1.93,0.0
2017,2,8,8,15,0.0,2.5,1.15,13.0,2.5,2.41,0.0
2017,2,8,8,30,0.0,3.0,1.1,13.0,3.0,2.89,0.0
2017,2,8,8,45,0.0,4.0,1.1,13.5,4.0,3.86,0.0
2017,2,8,9,0,0.0,5.0,1.1,14.0,5.0,4.82,0.0
2017,2,8,9,15,0.0,16.5,1.05,14.0,16.5,15.92,8.03
2017,2,8,9,30,0.0,28.0,1.0,14.0,28.0,27.03,17.49
2017,2,8,9,45,0.0,25.0,1.0,14.0,25.0,24.13,14.97
2017,2,8,10,0,0.0,22.0,1.0,14.0,22.0,21.24,12.46
2017,2,8,10,15,0.0,67.0,1.0,14.0,67.0,64.78,49.16
2017,2,8,10,30,0.0,112.0,1.0,14.0,112.0,109.27,85.92
2017,2,8,10,45,0.0,99.0,1.0,14.0,99.0,96.07,74.78
2017,2,8,11,0,0.0,86.0,1.0,14.0,86.0,83.21,64.06
2017,2,8,11,15,0.0,91.0,0.95,14.0,91.0,88.06,68.01
2017,2,8,11,30,0.0,96.0,0.9,14.0,96.0,92.99,71.99
2017,2,8,11,45,0.0,125.5,0.9,14.5,125.5,122.32,95.76
2017,2,8,12,0,0.0,155.0,0.9,15.0,155.0,151.87,119.3
2017,2,8,12,15,0.0,129.0,0.85,15.0,129.0,125.68,98.03
2017,2,8,12,30,0.0,103.0,0.8,15.0,103.0,99.86,77.11
2017,2,8,12,45,0.0,107.5,0.8,15.0,107.5,104.28,80.81
2017,2,8,13,0,0.0,112.0,0.8,15.0,112.0,108.7,84.44
2017,2,8,13,15,0.0,127.0,0.75,15.0,127.0,123.48,96.5
2017,2,8,13,30,0.0,142.0,0.7,15.0,142.0,138.27,108.51
2017,2,8,13,45,0.0,80.5,0.7,15.0,80.5,77.87,59.31
2017,2,8,14,0,0.0,19.0,0.7,15.0,19.0,18.35,9.84
2017,2,8,14,15,0.0,31.0,0.65,15.0,31.0,29.94,19.7
2017,2,8,14,30,0.0,43.0,0.6,15.0,43.0,41.54,29.51
2017,2,8,14,45,0.0,52.5,0.6,15.0,52.5,50.73,37.3
2017,2,8,15,0,0.0,62.0,0.6,15.0,62.0,59.92,45.1
2017,2,8,15,15,0.0,68.0,0.55,14.5,68.0,65.73,50.18
2017,2,8,15,30,0.0,74.0,0.5,14.0,74.0,71.53,55.27
2017,2,8,15,45,0.0,64.5,0.5,14.0,64.5,62.34,47.6
2017,2,8,16,0,0.0,55.0,0.5,14.0,55.0,53.14,39.85
2017,2,8,16,15,0.0,45.5,0.5,14.0,45.5,43.95,31.99
2017,2,8,16,30,0.0,36.0,0.5,14.0,36.0,34.76,24.02
2017,2,8,16,45,0.0,26.5,0.5,14.0,26.5,25.57,15.96
2017,2,8,17,0,0.0,17.0,0.5,14.0,17.0,16.4,7.83
2017,2,8,17,15,0.0,9.5,0.5,13.5,9.5,9.16,0.26
2017,2,8,17,30,0.0,2.0,0.5,13.0,2.0,1.97,0.0
2017,2,8,17,45,0.0,1.0,0.5,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.5,13.0,1.8,12.0,13.0,12.91,0.0
2017,2,9,7,30,1.0,26.0,1.8,12.0,26.0,27.02,13.67
2017,2,9,7,45,25.0,44.5,1.85,12.5,49.0,58.91,42.85
2017,2,9,8,0,49.0,63.0,1.9,13.0,72.0,89.79,69.77
2017,2,9,8,15,60.0,83.0,1.9,13.0,97.0,118.48,94.92
2017,2,9,8,30,71.0,103.0,1.9,13.0,122.0,147.74,120.2
2017,2,9,8,45,78.5,122.0,1.9,13.0,146.5,174.47,142.9
2017,2,9,9,0,86.0,141.0,1.9,13.0,171.0,201.53,165.46
2017,2,9,9,15,79.5,158.5,1.85,13.0,188.5,218.54,179.1
2017,2,9,9,30,73.0,176.0,1.8,13.0,206.0,234.92,191.95
2017,2,9,9,45,127.5,195.0,1.8,13.5,254.0,300.86,245.46
2017,2,9,10,0,182.0,214.0,1.8,14.0,302.0,361.66,293.56
2017,2,9,10,15,91.0,185.0,1.8,14.0,229.0,257.68,208.65
2017,2,9,10,30,0.0,156.0,1.8,14.0,156.0,154.47,122.63
2017,2,9,10,45,0.0,143.5,1.8,14.0,143.5,141.15,111.81
2017,2,9,11,0,0.0,131.0,1.8,14.0,131.0,128.18,101.06
2017,2,9,11,15,0.0,124.5,1.8,14.0,124.5,121.48,95.48
2017,2,9,11,30,0.0,118.0,1.8,14.0,118.0,114.87,89.99
2017,2,9,11,45,0.0,119.5,1.8,14.0,119.5,116.31,91.11
2017,2,9,12,0,0.0,121.0,1.8,14.0,121.0,117.75,92.24
2017,2,9,12,15,0.0,99.0,1.75,14.0,99.0,95.92,74.3
2017,2,9,12,30,0.0,77.0,1.7,14.0,77.0,74.5,56.64
2017,2,9,12,45,0.0,84.5,1.7,14.0,84.5,81.77,62.7
2017,2,9,13,0,0.0,92.0,1.7,14.0,92.0,89.04,68.73
2017,2,9,13,15,0.0,62.5,1.7,14.0,62.5,60.44,45.06
2017,2,9,13,30,0.0,33.0,1.7,14.0,33.0,31.89,21.24
2017,2,9,13,45,0.0,70.0,1.7,14.0,70.0,67.7,51.28
2017,2,9,14,0,0.0,107.0,1.7,14.0,107.0,103.7,81.22
2017,2,9,14,15,0.0,70.5,1.7,13.5,70.5,68.17,51.88
2017,2,9,14,30,0.0,34.0,1.7,13.0,34.0,32.84,22.31
2017,2,9,14,45,0.0,43.0,1.7,13.0,43.0,41.54,29.78
2017,2,9,15,0,0.0,52.0,1.7,13.0,52.0,50.24,37.25
2017,2,9,15,15,0.0,38.5,1.65,13.0,38.5,37.18,26.21
2017,2,9,15,30,0.0,25.0,1.6,13.0,25.0,24.13,15.11
2017,2,9,15,45,0.0,21.5,1.6,13.0,21.5,20.74,12.24
2017,2,9,16,0,0.0,18.0,1.6,13.0,18.0,17.36,9.34
2017,2,9,16,15,0.0,15.0,1.55,13.0,15.0,14.46,6.82
2017,2,9,16,30,0.0,12.0,1.5,13.0,12.0,11.57,4.28
2017,2,9,16,45,0.0,8.5,1.45,13.0,8.5,8.19,1.3
2017,2,9,17,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2017,2,9,17,15,0.0,3.0,1.3,12.5,3.0,2.89,0.0
2017,2,9,17,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.5,0.8,11.0,7.5,7.37,0.0
2017,2,10,7,30,0.0,15.0,0.8,11.0,15.0,14.47,5.12
2017,2,10,7,45,0.0,27.5,0.8,11.0,27.5,26.55,16.64
2017,2,10,8,0,0.0,40.0,0.8,11.0,40.0,38.64,27.43
2017,2,10,8,15,0.0,54.0,0.8,11.0,54.0,52.82,39.89
2017,2,10,8,30,0.0,68.0,0.8,11.0,68.0,66.96,52.15
2017,2,10,8,45,0.0,82.0,0.8,11.5,82.0,81.05,64.06
2017,2,10,9,0,0.0,96.0,0.8,12.0,96.0,95.13,75.73
2017,2,10,9,15,0.0,105.5,0.8,12.0,105.5,104.4,83.32
2017,2,10,9,30,0.0,115.0,0.8,12.0,115.0,113.72,90.88
2017,2,10,9,45,5.0,143.0,0.85,12.0,145.5,146.02,117.54
2017,2,10,10,0,10.0,171.0,0.9,12.0,176.0,178.67,144.05
2017,2,10,10,15,31.5,200.0,0.9,12.0,217.0,232.13,187.39
2017,2,10,10,30,53.0,229.0,0.9,12.0,258.0,279.69,225.15
2017,2,10,10,45,94.5,250.0,0.9,12.5,304.0,333.55,267.37
2017,2,10,11,0,136.0,271.0,0.9,13.0,350.0,396.13,315.16
2017,2,10,11,15,177.0,278.0,0.9,13.0,384.0,434.45,344.42
2017,2,10,11,30,218.0,285.0,0.9,13.0,418.0,472.52,373.3
2017,2,10,11,45,111.0,235.0,0.9,13.0,303.0,333.83,265.38
2017,2,10,12,0,4.0,185.0,0.9,13.0,188.0,185.26,146.29
2017,2,10,12,15,2.0,173.5,0.9,13.0,175.0,171.83,136.03
2017,2,10,12,30,0.0,162.0,0.9,13.0,162.0,158.57,125.34
2017,2,10,12,45,148.5,220.5,0.95,13.5,312.0,336.67,270.22
2017,2,10,13,0,297.0,279.0,1.0,14.0,462.0,505.41,398.48
2017,2,10,13,15,306.0,270.0,1.0,13.5,455.0,493.45,388.91
2017,2,10,13,30,315.0,261.0,1.0,13.0,448.0,480.12,379.88
2017,2,10,13,45,157.5,184.0,1.0,13.0,277.5,286.16,229.57
2017,2,10,14,0,0.0,107.0,1.0,13.0,107.0,103.7,80.92
2017,2,10,14,15,13.0,152.5,0.95,12.5,159.5,155.64,124.6
2017,2,10,14,30,26.0,198.0,0.9,12.0,212.0,206.61,166.32
2017,2,10,14,45,229.0,179.0,0.9,12.0,283.0,290.88,234.83
2017,2,10,15,0,432.0,160.0,0.9,12.0,354.0,352.02,281.11
2017,2,10,15,15,249.0,158.5,0.85,11.5,268.0,254.93,203.5
2017,2,10,15,30,66.0,157.0,0.8,11.0,182.0,174.55,140.36
2017,2,10,15,45,60.0,139.0,0.75,11.0,159.5,151.24,121.23
2017,2,10,16,0,54.0,121.0,0.7,11.0,137.0,128.57,102.19
2017,2,10,16,15,46.5,101.5,0.65,10.5,113.5,104.94,82.39
2017,2,10,16,30,39.0,82.0,0.6,10.0,90.0,82.25,63.23
2017,2,10,16,45,27.0,62.0,0.6,10.0,67.0,59.8,44.31
2017,2,10,17,0,15.0,42.0,0.6,10.0,44.0,39.08,26.76
2017,2,10,17,15,7.5,25.0,0.6,9.5,26.0,23.23,11.55
2017,2,10,17,30,0.0,8.0,0.6,9.0,8.0,7.86,0.0
2017,2,10,17,45,0.0,4.0,0.65,9.0,4.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,211.5,12.5,1.5,5.5,30.5,69.68,0.0
2017,2,11,7,30,423.0,25.0,1.5,6.0,61.0,177.02,121.45
2017,2,11,7,45,525.0,32.5,1.5,6.5,107.0,243.78,190.5
2017,2,11,8,0,627.0,40.0,1.5,7.0,153.0,319.28,258.47
2017,2,11,8,15,685.5,45.0,1.5,7.0,201.5,379.94,313.43
2017,2,11,8,30,744.0,50.0,1.5,7.0,250.0,443.98,369.27
2017,2,11,8,45,440.5,98.0,1.55,7.5,222.0,363.46,304.55
2017,2,11,9,0,137.0,146.0,1.6,8.0,194.0,243.98,203.77
2017,2,11,9,15,166.5,164.0,1.6,8.5,230.0,285.71,238.73
2017,2,11,9,30,196.0,182.0,1.6,9.0,266.0,328.84,273.45
2017,2,11,9,45,542.0,127.0,1.6,9.5,386.0,522.92,432.68
2017,2,11,10,0,888.0,72.0,1.6,10.0,506.0,708.16,574.02
2017,2,11,10,15,477.0,154.5,1.6,10.0,389.0,526.78,429.81
2017,2,11,10,30,66.0,237.0,1.6,10.0,272.0,298.31,241.74
2017,2,11,10,45,165.0,250.5,1.65,10.5,345.0,395.37,321.57
2017,2,11,11,0,264.0,264.0,1.7,11.0,418.0,494.31,398.72
2017,2,11,11,15,250.5,274.5,1.7,11.0,424.5,487.43,392.01
2017,2,11,11,30,237.0,285.0,1.7,11.0,431.0,487.75,391.46
2017,2,11,11,45,327.0,271.0,1.7,11.5,474.5,547.73,438.05
2017,2,11,12,0,417.0,257.0,1.7,12.0,518.0,598.27,476.33
2017,2,11,12,15,681.5,168.5,1.7,12.0,597.5,709.79,563.8
2017,2,11,12,30,946.0,80.0,1.7,12.0,677.0,796.92,626.78
2017,2,11,12,45,941.0,81.0,1.75,12.0,669.5,779.06,613.7
2017,2,11,13,0,936.0,82.0,1.8,12.0,662.0,757.99,599.49
2017,2,11,13,15,931.0,81.0,1.75,12.0,647.5,731.7,580.66
2017,2,11,13,30,926.0,80.0,1.7,12.0,633.0,702.5,559.76
2017,2,11,13,45,918.5,78.5,1.7,12.0,610.5,668.43,533.97
2017,2,11,14,0,911.0,77.0,1.7,12.0,588.0,631.93,505.86
2017,2,11,14,15,899.5,75.5,1.65,12.0,558.5,590.92,473.39
2017,2,11,14,30,888.0,74.0,1.6,12.0,529.0,548.18,438.86
2017,2,11,14,45,872.5,71.5,1.6,12.0,493.5,500.96,400.24
2017,2,11,15,0,857.0,69.0,1.6,12.0,458.0,452.83,359.78
2017,2,11,15,15,834.5,66.5,1.5,11.5,417.0,401.0,315.52
2017,2,11,15,30,812.0,64.0,1.4,11.0,376.0,349.5,270.27
2017,2,11,15,45,781.5,60.0,1.35,11.0,330.5,294.73,221.14
2017,2,11,16,0,751.0,56.0,1.3,11.0,285.0,241.73,172.94
2017,2,11,16,15,702.0,51.5,1.25,10.5,237.5,186.72,124.41
2017,2,11,16,30,653.0,47.0,1.2,10.0,190.0,136.13,81.54
2017,2,11,16,45,577.0,40.0,1.15,9.5,143.0,85.56,44.18
2017,2,11,17,0,501.0,33.0,1.1,9.0,96.0,43.13,20.49
2017,2,11,17,15,352.0,23.0,1.1,8.5,57.5,17.49,7.85
2017,2,11,17,30,203.0,13.0,1.1,8.0,19.0,12.78,0.0
2017,2,11,17,45,101.5,6.5,1.15,7.5,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,193.0,14.5,0.6,5.5,31.5,76.83,0.0
2017,2,12,7,30,386.0,29.0,0.5,6.0,63.0,174.54,122.5
2017,2,12,7,45,494.0,37.5,0.45,6.5,109.5,242.69,189.17
2017,2,12,8,0,602.0,46.0,0.4,7.0,156.0,320.53,257.08
