Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,15,662.5,51.5,0.4,7.5,205.0,378.7,307.83
2017,2,12,8,30,723.0,57.0,0.4,8.0,254.0,443.76,361.96
2017,2,12,8,45,766.5,60.0,0.4,9.0,302.5,499.7,406.1
2017,2,12,9,0,810.0,63.0,0.4,10.0,351.0,556.74,449.12
2017,2,12,9,15,836.0,66.0,0.45,10.5,395.0,603.63,484.24
2017,2,12,9,30,862.0,69.0,0.5,11.0,439.0,649.61,517.69
2017,2,12,9,45,880.5,71.5,0.55,11.5,478.0,684.41,541.57
2017,2,12,10,0,899.0,74.0,0.6,12.0,517.0,721.35,565.95
2017,2,12,10,15,911.5,75.5,0.6,12.5,549.5,750.56,583.76
2017,2,12,10,30,924.0,77.0,0.6,13.0,582.0,777.06,599.58
2017,2,12,10,45,933.0,78.0,0.65,13.5,607.5,797.4,611.94
2017,2,12,11,0,942.0,79.0,0.7,14.0,633.0,814.56,622.23
2017,2,12,11,15,947.5,80.0,0.7,14.0,650.5,825.67,628.8
2017,2,12,11,30,953.0,81.0,0.7,14.0,668.0,833.28,633.21
2017,2,12,11,45,954.5,81.5,0.75,14.0,677.5,833.68,633.8
2017,2,12,12,0,956.0,82.0,0.8,14.0,687.0,830.48,632.19
2017,2,12,12,15,956.0,82.5,0.85,14.0,688.5,822.56,627.54
2017,2,12,12,30,956.0,83.0,0.9,14.0,690.0,811.09,620.61
2017,2,12,12,45,952.0,83.0,0.95,14.5,682.5,792.66,607.87
2017,2,12,13,0,948.0,83.0,1.0,15.0,675.0,770.96,592.98
2017,2,12,13,15,943.0,82.5,1.0,14.5,660.5,744.88,576.56
2017,2,12,13,30,938.0,82.0,1.0,14.0,646.0,715.83,557.99
2017,2,12,13,45,930.0,80.5,1.0,14.0,623.0,681.01,532.69
2017,2,12,14,0,922.0,79.0,1.0,14.0,600.0,643.75,504.96
2017,2,12,14,15,910.5,77.5,0.95,14.0,570.5,602.25,472.99
2017,2,12,14,30,899.0,76.0,0.9,14.0,541.0,558.98,438.96
2017,2,12,14,45,883.0,74.0,0.9,14.0,505.0,511.46,401.23
2017,2,12,15,0,867.0,72.0,0.9,14.0,469.0,463.05,361.67
2017,2,12,15,15,844.0,69.5,0.85,13.5,427.0,410.41,318.0
2017,2,12,15,30,821.0,67.0,0.8,13.0,385.0,358.11,273.24
2017,2,12,15,45,786.0,63.5,0.8,12.5,338.5,301.85,224.54
2017,2,12,16,0,751.0,60.0,0.8,12.0,292.0,247.81,176.78
2017,2,12,16,15,701.5,55.0,0.8,11.5,243.5,192.0,128.17
2017,2,12,16,30,652.0,50.0,0.8,11.0,195.0,140.68,84.99
2017,2,12,16,45,569.0,43.0,0.8,10.5,147.0,87.69,45.86
2017,2,12,17,0,486.0,36.0,0.8,10.0,99.0,44.95,21.63
2017,2,12,17,15,338.0,25.0,0.85,9.5,59.5,19.19,9.56
2017,2,12,17,30,190.0,14.0,0.9,9.0,20.0,13.76,0.0
2017,2,12,17,45,95.0,7.0,0.95,8.5,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,7,15,194.5,14.5,0.75,6.5,32.0,78.36,0.0
2017,2,13,7,30,389.0,29.0,0.8,7.0,64.0,176.68,126.06
2017,2,13,7,45,483.5,38.0,0.85,7.5,109.5,240.81,188.53
2017,2,13,8,0,578.0,47.0,0.9,8.0,155.0,313.45,252.93
2017,2,13,8,15,639.0,53.0,0.9,8.5,203.5,374.46,306.31
2017,2,13,8,30,700.0,59.0,0.9,9.0,252.0,436.69,358.72
2017,2,13,8,45,736.0,64.0,0.95,9.5,299.0,490.07,402.45
2017,2,13,9,0,772.0,69.0,1.0,10.0,346.0,544.1,445.09
2017,2,13,9,15,649.5,100.5,1.0,10.0,353.5,532.74,435.22
2017,2,13,9,30,527.0,132.0,1.0,10.0,361.0,504.56,412.25
2017,2,13,9,45,514.0,149.5,1.0,10.5,388.5,529.52,430.19
2017,2,13,10,0,501.0,167.0,1.0,11.0,416.0,551.83,445.14
2017,2,13,10,15,448.5,193.0,0.95,11.0,426.5,552.21,442.98
2017,2,13,10,30,396.0,219.0,0.9,11.0,437.0,540.37,431.99
2017,2,13,10,45,455.5,212.5,0.9,11.5,474.0,591.03,469.4
2017,2,13,11,0,515.0,206.0,0.9,12.0,511.0,633.27,499.5
2017,2,13,11,15,720.0,147.5,0.85,12.0,587.0,734.56,574.68
2017,2,13,11,30,925.0,89.0,0.8,12.0,663.0,823.89,634.29
2017,2,13,11,45,928.5,89.5,0.75,12.5,673.0,825.8,631.86
2017,2,13,12,0,932.0,90.0,0.7,13.0,683.0,824.21,628.44
2017,2,13,12,15,736.0,154.5,0.65,13.0,623.5,741.57,570.65
2017,2,13,12,30,540.0,219.0,0.6,13.0,564.0,648.6,501.32
2017,2,13,12,45,470.5,240.5,0.6,13.5,539.0,609.39,471.9
2017,2,13,13,0,401.0,262.0,0.6,14.0,514.0,565.02,438.02
2017,2,13,13,15,639.0,183.0,0.55,14.0,574.5,645.62,500.23
2017,2,13,13,30,877.0,104.0,0.5,14.0,635.0,703.64,543.01
2017,2,13,13,45,533.5,184.5,0.5,14.0,504.0,538.04,418.69
2017,2,13,14,0,190.0,265.0,0.5,14.0,373.0,383.7,300.32
2017,2,13,14,15,334.5,225.0,0.45,14.0,403.5,421.03,331.45
2017,2,13,14,30,479.0,185.0,0.4,14.0,434.0,446.55,350.44
2017,2,13,14,45,461.0,174.5,0.4,14.0,401.0,405.44,318.0
2017,2,13,15,0,443.0,164.0,0.4,14.0,368.0,364.8,285.91
2017,2,13,15,15,350.5,161.5,0.4,13.5,314.5,300.96,236.09
2017,2,13,15,30,258.0,159.0,0.4,13.0,261.0,247.03,193.81
2017,2,13,15,45,239.5,143.5,0.4,12.5,229.5,211.78,164.98
2017,2,13,16,0,221.0,128.0,0.4,12.0,198.0,178.13,136.9
2017,2,13,16,15,202.5,109.0,0.45,11.5,164.5,142.99,107.45
2017,2,13,16,30,184.0,90.0,0.5,11.0,131.0,109.78,79.73
2017,2,13,16,45,156.5,70.0,0.6,10.5,99.0,76.95,53.47
2017,2,13,17,0,129.0,50.0,0.7,10.0,67.0,47.4,31.29
2017,2,13,17,15,64.5,32.0,0.7,10.0,40.5,27.88,16.89
2017,2,13,17,30,0.0,14.0,0.7,10.0,14.0,13.76,0.0
2017,2,13,17,45,0.0,7.0,0.7,10.0,7.0,6.88,0.0
2017,2,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,7,15,201.0,14.5,0.9,7.5,34.0,81.31,0.0
2017,2,14,7,30,402.0,29.0,0.8,8.0,68.0,182.11,131.44
2017,2,14,7,45,502.5,37.0,0.7,8.5,114.0,248.32,194.02
2017,2,14,8,0,603.0,45.0,0.6,9.0,160.0,320.57,257.14
2017,2,14,8,15,661.5,50.5,0.55,9.5,209.0,381.59,309.62
2017,2,14,8,30,720.0,56.0,0.5,10.0,258.0,446.0,362.48
2017,2,14,8,45,719.0,61.5,0.5,10.5,292.5,480.38,390.35
2017,2,14,9,0,718.0,67.0,0.5,11.0,327.0,512.62,415.45
2017,2,14,9,15,736.0,72.5,0.5,11.5,367.5,554.51,446.74
2017,2,14,9,30,754.0,78.0,0.5,12.0,408.0,595.25,475.98
2017,2,14,9,45,825.0,74.5,0.5,13.0,464.0,660.46,521.16
2017,2,14,10,0,896.0,71.0,0.5,14.0,520.0,722.16,560.86
2017,2,14,10,15,909.0,72.5,0.5,14.0,552.5,751.83,579.44
2017,2,14,10,30,922.0,74.0,0.5,14.0,585.0,778.81,596.48
2017,2,14,10,45,931.0,75.0,0.5,14.5,610.5,799.24,607.91
2017,2,14,11,0,940.0,76.0,0.5,15.0,636.0,816.48,617.26
2017,2,14,11,15,945.5,77.0,0.5,15.5,654.5,827.64,622.62
2017,2,14,11,30,951.0,78.0,0.5,16.0,673.0,835.31,625.82
2017,2,14,11,45,953.5,78.5,0.5,16.5,683.0,836.51,624.91
2017,2,14,12,0,956.0,79.0,0.5,17.0,693.0,834.1,621.85
2017,2,14,12,15,957.0,79.0,0.45,17.0,694.5,826.38,615.71
2017,2,14,12,30,958.0,79.0,0.4,17.0,696.0,815.09,607.43
2017,2,14,12,45,955.0,79.5,0.4,17.0,689.5,797.86,596.29
2017,2,14,13,0,952.0,80.0,0.4,17.0,683.0,777.3,583.08
2017,2,14,13,15,947.5,79.0,0.35,17.0,668.5,750.86,565.13
2017,2,14,13,30,943.0,78.0,0.3,17.0,654.0,721.41,545.26
2017,2,14,13,45,935.0,77.5,0.3,17.5,631.5,687.39,521.11
2017,2,14,14,0,927.0,77.0,0.3,18.0,609.0,650.89,494.15
2017,2,14,14,15,916.0,75.5,0.3,18.0,579.5,609.34,464.0
2017,2,14,14,30,905.0,74.0,0.3,18.0,550.0,565.97,431.73
2017,2,14,14,45,890.0,72.0,0.3,18.0,514.0,518.5,395.53
2017,2,14,15,0,875.0,70.0,0.3,18.0,478.0,470.03,357.43
2017,2,14,15,15,853.5,67.5,0.3,17.5,436.0,417.36,315.55
2017,2,14,15,30,832.0,65.0,0.3,17.0,394.0,364.91,272.34
2017,2,14,15,45,801.5,61.5,0.35,17.0,348.0,309.19,225.16
2017,2,14,16,0,771.0,58.0,0.4,17.0,302.0,255.19,178.37
2017,2,14,16,15,723.5,53.5,0.4,16.5,253.5,198.83,130.32
2017,2,14,16,30,676.0,49.0,0.4,16.0,205.0,146.71,87.15
2017,2,14,16,45,597.5,42.5,0.45,15.5,156.0,94.35,48.84
2017,2,14,17,0,519.0,36.0,0.5,15.0,107.0,50.46,23.81
2017,2,14,17,15,259.5,30.5,0.5,14.5,66.0,24.12,13.89
2017,2,14,17,30,0.0,25.0,0.5,14.0,25.0,22.27,0.0
2017,2,14,17,45,0.0,12.5,0.55,14.0,12.5,12.29,0.0
2017,2,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,0.65,9.5,16.5,16.03,0.0
2017,2,15,7,30,0.0,33.0,0.6,10.0,33.0,34.04,21.98
2017,2,15,7,45,14.0,52.0,0.55,11.0,55.0,62.67,47.16
2017,2,15,8,0,28.0,71.0,0.5,12.0,77.0,89.66,70.5
2017,2,15,8,15,36.0,91.0,0.5,12.5,100.0,116.03,93.1
2017,2,15,8,30,44.0,111.0,0.5,13.0,123.0,142.85,115.58
2017,2,15,8,45,49.0,130.0,0.5,13.5,145.5,167.23,135.49
2017,2,15,9,0,54.0,149.0,0.5,14.0,168.0,191.83,155.13
2017,2,15,9,15,27.0,141.0,0.5,14.5,150.5,164.91,132.16
2017,2,15,9,30,0.0,133.0,0.5,15.0,133.0,132.32,104.57
2017,2,15,9,45,1.5,148.5,0.55,15.5,149.0,148.98,117.82
2017,2,15,10,0,3.0,164.0,0.6,16.0,165.0,165.71,130.77
2017,2,15,10,15,1.5,128.5,0.6,16.0,129.0,127.17,99.38
2017,2,15,10,30,0.0,93.0,0.6,16.0,93.0,90.07,69.11
2017,2,15,10,45,118.0,186.0,0.65,16.0,257.0,289.03,231.28
2017,2,15,11,0,236.0,279.0,0.7,16.0,421.0,484.02,378.65
2017,2,15,11,15,242.5,287.0,0.7,16.0,436.5,497.87,386.46
2017,2,15,11,30,249.0,295.0,0.7,16.0,452.0,510.83,395.44
2017,2,15,11,45,184.0,302.0,0.7,16.5,419.0,465.54,359.62
2017,2,15,12,0,119.0,309.0,0.7,17.0,386.0,412.44,318.4
2017,2,15,12,15,119.5,309.5,0.7,17.0,387.5,418.05,322.81
2017,2,15,12,30,120.0,310.0,0.7,17.0,389.0,415.81,321.05
2017,2,15,12,45,104.0,303.5,0.7,17.0,371.0,387.16,299.51
2017,2,15,13,0,88.0,297.0,0.7,17.0,353.0,365.47,283.21
2017,2,15,13,15,96.0,292.5,0.7,16.5,352.5,363.24,282.54
2017,2,15,13,30,104.0,288.0,0.7,16.0,352.0,360.35,281.21
2017,2,15,13,45,105.5,277.0,0.7,16.0,340.0,345.8,270.45
2017,2,15,14,0,107.0,266.0,0.7,16.0,328.0,330.95,259.47
2017,2,15,14,15,492.5,169.0,0.7,16.0,432.5,461.75,363.8
2017,2,15,14,30,878.0,72.0,0.7,16.0,537.0,552.2,431.1
2017,2,15,14,45,643.0,123.5,0.7,16.0,452.0,450.19,351.24
2017,2,15,15,0,408.0,175.0,0.7,16.0,367.0,362.21,283.17
2017,2,15,15,15,517.5,136.0,0.65,15.5,357.5,348.16,270.93
2017,2,15,15,30,627.0,97.0,0.6,15.0,348.0,324.15,248.26
2017,2,15,15,45,600.5,89.5,0.6,15.0,307.5,275.43,206.36
2017,2,15,16,0,574.0,82.0,0.6,15.0,267.0,228.47,165.4
2017,2,15,16,15,540.0,72.0,0.6,14.0,224.0,179.56,123.58
2017,2,15,16,30,506.0,62.0,0.6,13.0,181.0,133.75,85.12
2017,2,15,16,45,449.5,51.5,0.6,12.5,138.5,88.63,50.67
2017,2,15,17,0,393.0,41.0,0.6,12.0,96.0,49.58,26.03
2017,2,15,17,15,196.5,32.5,0.6,11.5,60.0,25.14,15.22
2017,2,15,17,30,0.0,24.0,0.6,11.0,24.0,21.73,0.0
2017,2,15,17,45,0.0,12.0,0.65,11.0,12.0,11.8,0.0
2017,2,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,15,211.5,15.0,1.4,11.0,37.0,87.29,20.09
2017,2,16,7,30,423.0,30.0,1.4,11.0,74.0,192.68,141.15
2017,2,16,7,45,519.0,37.5,1.4,11.5,121.0,258.38,201.95
2017,2,16,8,0,615.0,45.0,1.4,12.0,168.0,329.9,264.79
2017,2,16,8,15,673.0,50.0,1.3,12.0,217.0,391.07,318.07
2017,2,16,8,30,731.0,55.0,1.2,12.0,266.0,455.57,371.91
2017,2,16,8,45,768.0,59.0,1.1,12.5,314.0,509.98,414.99
2017,2,16,9,0,805.0,63.0,1.0,13.0,362.0,565.07,456.62
2017,2,16,9,15,493.0,129.0,0.95,13.0,319.0,469.39,379.9
2017,2,16,9,30,181.0,195.0,0.9,13.0,276.0,336.22,271.71
2017,2,16,9,45,105.5,198.5,0.85,13.5,246.5,290.95,234.41
2017,2,16,10,0,30.0,202.0,0.8,14.0,217.0,233.57,186.35
2017,2,16,10,15,66.0,230.0,0.8,14.0,266.5,290.83,232.36
2017,2,16,10,30,102.0,258.0,0.8,14.0,316.0,349.2,277.64
2017,2,16,10,45,66.5,251.0,0.8,14.5,289.5,313.6,247.96
2017,2,16,11,0,31.0,244.0,0.8,15.0,263.0,277.39,218.33
2017,2,16,11,15,47.0,264.0,0.75,15.0,293.5,310.95,244.48
2017,2,16,11,30,63.0,284.0,0.7,15.0,324.0,344.4,269.75
2017,2,16,11,45,63.0,288.0,0.7,15.5,328.5,347.38,271.03
2017,2,16,12,0,63.0,292.0,0.7,16.0,333.0,350.16,272.42
2017,2,16,12,15,144.5,302.0,0.7,16.0,396.5,429.59,333.87
2017,2,16,12,30,226.0,312.0,0.7,16.0,460.0,499.24,386.0
2017,2,16,12,45,113.0,195.5,0.7,16.0,269.5,286.44,225.14
2017,2,16,13,0,0.0,79.0,0.7,16.0,79.0,76.44,57.24
2017,2,16,13,15,59.0,186.0,0.7,15.5,222.5,227.2,180.57
2017,2,16,13,30,118.0,293.0,0.7,15.0,366.0,375.26,294.88
2017,2,16,13,45,274.0,261.0,0.75,15.0,422.5,447.91,351.64
2017,2,16,14,0,430.0,229.0,0.8,15.0,479.0,504.69,395.56
2017,2,16,14,15,642.5,159.0,0.8,15.0,512.5,542.59,425.1
2017,2,16,14,30,855.0,89.0,0.8,15.0,546.0,560.67,438.54
2017,2,16,14,45,837.0,87.0,0.8,15.0,510.0,513.08,400.72
2017,2,16,15,0,819.0,85.0,0.8,15.0,474.0,464.89,362.02
2017,2,16,15,15,795.0,82.0,0.75,14.5,432.5,412.92,319.6
2017,2,16,15,30,771.0,79.0,0.7,14.0,391.0,361.51,276.33
2017,2,16,15,45,738.0,74.5,0.65,13.5,345.0,306.68,229.36
2017,2,16,16,0,705.0,70.0,0.6,13.0,299.0,252.77,182.3
2017,2,16,16,15,654.0,64.5,0.6,12.5,251.0,197.59,134.79
2017,2,16,16,30,603.0,59.0,0.6,12.0,203.0,147.14,92.4
2017,2,16,16,45,521.0,51.5,0.65,11.5,155.5,96.79,54.61
2017,2,16,17,0,439.0,44.0,0.7,11.0,108.0,55.35,29.36
2017,2,16,17,15,219.5,36.0,0.7,11.0,68.0,27.97,17.86
2017,2,16,17,30,0.0,28.0,0.7,11.0,28.0,24.84,0.0
2017,2,16,17,45,0.0,14.0,0.7,11.0,14.0,13.76,0.0
2017,2,16,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,4.05,10.0,2.0,1.93,0.0
2017,2,17,7,30,0.0,4.0,4.1,10.0,4.0,3.85,0.0
2017,2,17,7,45,0.0,6.5,4.2,10.5,6.5,6.26,0.0
2017,2,17,8,0,0.0,9.0,4.3,11.0,9.0,8.67,1.82
2017,2,17,8,15,0.0,11.5,4.35,11.0,11.5,11.09,3.95
2017,2,17,8,30,0.0,14.0,4.4,11.0,14.0,13.5,6.06
2017,2,17,8,45,0.0,17.0,4.45,11.5,17.0,16.4,8.54
2017,2,17,9,0,0.0,20.0,4.5,12.0,20.0,19.3,10.99
2017,2,17,9,15,0.0,48.5,4.45,12.0,48.5,46.85,34.57
2017,2,17,9,30,0.0,77.0,4.4,12.0,77.0,74.46,57.93
2017,2,17,9,45,29.5,149.5,4.35,12.0,164.5,174.88,142.79
2017,2,17,10,0,59.0,222.0,4.3,12.0,252.0,277.17,226.94
2017,2,17,10,15,29.5,122.0,4.2,12.0,137.0,145.27,117.5
2017,2,17,10,30,0.0,22.0,4.1,12.0,22.0,21.25,12.4
2017,2,17,10,45,0.5,93.5,4.1,12.0,94.0,90.91,71.09
2017,2,17,11,0,1.0,165.0,4.1,12.0,166.0,163.26,130.84
2017,2,17,11,15,0.5,129.5,3.9,12.0,130.0,126.73,100.47
2017,2,17,11,30,0.0,94.0,3.7,12.0,94.0,91.0,70.77
2017,2,17,11,45,0.0,112.5,3.5,12.0,112.5,109.27,85.91
2017,2,17,12,0,0.0,131.0,3.3,12.0,131.0,127.61,100.97
2017,2,17,12,15,0.0,104.0,3.05,12.0,104.0,100.83,78.8
2017,2,17,12,30,0.0,77.0,2.8,12.0,77.0,74.51,56.96
2017,2,17,12,45,0.0,111.5,2.6,12.0,111.5,108.19,84.95
2017,2,17,13,0,0.0,146.0,2.4,12.0,146.0,142.23,112.95
2017,2,17,13,15,0.0,98.0,2.3,12.0,98.0,94.91,73.95
2017,2,17,13,30,0.0,50.0,2.2,12.0,50.0,48.35,35.2
2017,2,17,13,45,0.0,45.0,2.1,12.0,45.0,43.5,31.2
2017,2,17,14,0,0.0,40.0,2.0,12.0,40.0,38.66,27.17
2017,2,17,14,15,0.0,33.5,1.95,12.0,33.5,32.37,21.9
2017,2,17,14,30,0.0,27.0,1.9,12.0,27.0,26.08,16.6
2017,2,17,14,45,0.0,18.0,1.9,12.0,18.0,17.38,9.22
2017,2,17,15,0,0.0,9.0,1.9,12.0,9.0,8.69,1.8
2017,2,17,15,15,0.0,8.0,1.85,11.5,8.0,7.72,1.0
2017,2,17,15,30,0.0,7.0,1.8,11.0,7.0,6.75,0.19
2017,2,17,15,45,0.0,6.5,1.75,11.0,6.5,6.27,0.0
2017,2,17,16,0,0.0,6.0,1.7,11.0,6.0,5.78,0.0
2017,2,17,16,15,0.0,5.0,1.65,10.5,5.0,4.82,0.0
2017,2,17,16,30,0.0,4.0,1.6,10.0,4.0,3.85,0.0
2017,2,17,16,45,0.0,3.0,1.55,10.0,3.0,2.89,0.0
2017,2,17,17,0,0.0,2.0,1.5,10.0,2.0,1.93,0.0
2017,2,17,17,15,0.0,1.0,1.45,9.5,1.0,0.96,0.0
2017,2,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2017,2,18,7,30,0.0,10.0,1.6,8.0,10.0,9.64,2.4
2017,2,18,7,45,0.0,17.0,1.75,8.5,17.0,16.39,8.46
2017,2,18,8,0,0.0,24.0,1.9,9.0,24.0,23.15,14.47
2017,2,18,8,15,0.0,31.5,1.95,9.0,31.5,30.4,20.89
2017,2,18,8,30,0.0,39.0,2.0,9.0,39.0,37.65,27.24
2017,2,18,8,45,0.0,46.0,2.15,9.5,46.0,44.43,33.01
2017,2,18,9,0,0.0,53.0,2.3,10.0,53.0,51.2,38.71
2017,2,18,9,15,0.0,71.0,2.3,10.0,71.0,68.64,53.54
2017,2,18,9,30,0.0,89.0,2.3,10.0,89.0,86.41,68.5
2017,2,18,9,45,0.0,55.5,2.3,10.0,55.5,53.64,40.43
2017,2,18,10,0,0.0,22.0,2.3,10.0,22.0,21.24,12.63
2017,2,18,10,15,6.5,112.0,2.3,10.0,116.0,114.02,91.53
2017,2,18,10,30,13.0,202.0,2.3,10.0,210.0,211.74,172.12
2017,2,18,10,45,6.5,175.0,2.35,10.0,179.0,178.09,143.85
2017,2,18,11,0,0.0,148.0,2.4,10.0,148.0,145.11,116.33
2017,2,18,11,15,7.5,188.0,2.4,10.0,193.0,191.63,154.76
2017,2,18,11,30,15.0,228.0,2.4,10.0,238.0,238.48,192.77
2017,2,18,11,45,7.5,182.5,2.45,10.0,187.5,185.46,149.26
2017,2,18,12,0,0.0,137.0,2.5,10.0,137.0,133.57,106.43
2017,2,18,12,15,30.0,217.5,2.5,10.0,237.5,243.58,197.45
2017,2,18,12,30,60.0,298.0,2.5,10.0,338.0,350.64,283.14
2017,2,18,12,45,32.5,243.5,2.5,10.0,265.5,270.43,218.31
2017,2,18,13,0,5.0,189.0,2.5,10.0,193.0,188.72,151.74
2017,2,18,13,15,2.5,150.0,2.5,10.0,152.0,147.87,118.46
2017,2,18,13,30,0.0,111.0,2.5,10.0,111.0,107.62,85.19
2017,2,18,13,45,47.5,192.0,2.5,10.0,220.0,221.71,180.71
2017,2,18,14,0,95.0,273.0,2.5,10.0,329.0,331.21,269.4
2017,2,18,14,15,51.5,228.5,2.5,9.5,259.0,256.23,208.64
2017,2,18,14,30,8.0,184.0,2.5,9.0,189.0,183.25,149.02
2017,2,18,14,45,4.0,160.5,2.5,9.0,163.0,157.65,128.19
2017,2,18,15,0,0.0,137.0,2.5,9.0,137.0,132.57,107.5
2017,2,18,15,15,0.0,120.0,2.4,8.5,120.0,115.95,93.97
2017,2,18,15,30,0.0,103.0,2.3,8.0,103.0,99.43,80.33
2017,2,18,15,45,0.0,91.0,2.25,8.0,91.0,87.78,70.56
2017,2,18,16,0,0.0,79.0,2.2,8.0,79.0,76.17,60.7
2017,2,18,16,15,0.0,66.5,2.1,7.5,66.5,64.13,50.43
2017,2,18,16,30,0.0,54.0,2.0,7.0,54.0,52.14,40.02
2017,2,18,16,45,209.0,52.0,1.9,7.0,84.0,67.39,43.83
2017,2,18,17,0,418.0,50.0,1.8,7.0,114.0,62.27,35.58
2017,2,18,17,15,283.5,37.0,1.75,7.0,73.0,28.6,19.1
2017,2,18,17,30,149.0,24.0,1.7,7.0,32.0,19.0,0.85
2017,2,18,17,45,74.5,12.0,1.65,7.0,16.0,11.8,0.0
2017,2,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,1.2,7.0,10.5,10.12,0.68
2017,2,19,7,30,0.0,21.0,1.2,7.0,21.0,20.26,11.43
2017,2,19,7,45,0.0,33.0,1.3,7.5,33.0,31.86,21.88
2017,2,19,8,0,0.0,45.0,1.4,8.0,45.0,43.47,32.22
2017,2,19,8,15,0.0,58.0,1.5,8.0,58.0,56.34,43.56
2017,2,19,8,30,0.0,71.0,1.6,8.0,71.0,69.36,54.88
2017,2,19,8,45,0.0,83.0,1.7,8.5,83.0,81.32,65.0
2017,2,19,9,0,0.0,95.0,1.8,9.0,95.0,93.28,74.94
2017,2,19,9,15,18.5,139.5,1.85,9.0,148.5,151.69,124.64
2017,2,19,9,30,37.0,184.0,1.9,9.0,202.0,219.47,180.99
2017,2,19,9,45,18.5,166.5,1.95,9.5,175.5,179.62,146.72
2017,2,19,10,0,0.0,149.0,2.0,10.0,149.0,147.4,118.96
2017,2,19,10,15,0.0,80.0,2.05,10.0,80.0,77.38,60.25
2017,2,19,10,30,0.0,11.0,2.1,10.0,11.0,10.62,3.45
2017,2,19,10,45,66.5,152.5,2.15,10.0,194.0,213.52,175.73
2017,2,19,11,0,133.0,294.0,2.2,10.0,377.0,421.76,342.06
2017,2,19,11,15,150.5,303.5,2.15,10.0,399.5,445.36,359.16
2017,2,19,11,30,168.0,313.0,2.1,10.0,422.0,468.51,376.82
2017,2,19,11,45,124.5,311.0,2.1,10.5,392.5,429.53,344.47
2017,2,19,12,0,81.0,309.0,2.1,11.0,363.0,382.93,306.51
2017,2,19,12,15,57.5,292.0,2.05,10.5,331.0,344.16,276.17
2017,2,19,12,30,34.0,275.0,2.0,10.0,299.0,306.06,245.99
2017,2,19,12,45,58.0,290.5,2.0,10.0,329.5,339.11,272.99
2017,2,19,13,0,82.0,306.0,2.0,10.0,360.0,370.97,298.49
2017,2,19,13,15,45.0,254.0,2.05,10.0,284.0,287.31,231.71
2017,2,19,13,30,8.0,202.0,2.1,10.0,208.0,203.1,163.49
2017,2,19,13,45,4.0,178.0,2.15,10.0,181.0,176.18,141.86
2017,2,19,14,0,0.0,154.0,2.2,10.0,154.0,149.72,120.26
2017,2,19,14,15,0.0,88.0,2.2,10.0,88.0,85.15,66.68
2017,2,19,14,30,0.0,22.0,2.2,10.0,22.0,21.25,12.59
2017,2,19,14,45,0.0,23.0,2.2,10.0,23.0,22.21,13.47
2017,2,19,15,0,0.0,24.0,2.2,10.0,24.0,23.17,14.35
2017,2,19,15,15,0.0,15.0,2.2,9.5,15.0,14.48,6.9
2017,2,19,15,30,0.0,6.0,2.2,9.0,6.0,5.79,0.0
2017,2,19,15,45,0.0,5.0,2.25,9.0,5.0,4.82,0.0
2017,2,19,16,0,0.0,4.0,2.3,9.0,4.0,3.86,0.0
2017,2,19,16,15,0.0,3.5,2.3,9.0,3.5,3.37,0.0
2017,2,19,16,30,0.0,3.0,2.3,9.0,3.0,2.89,0.0
2017,2,19,16,45,0.0,2.0,2.35,9.0,2.0,1.93,0.0
2017,2,19,17,0,0.0,1.0,2.4,9.0,1.0,0.96,0.0
2017,2,19,17,15,0.0,0.5,2.35,9.0,0.5,0.48,0.0
2017,2,19,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.5,1.95,12.0,2.5,2.41,0.0
2017,2,20,7,30,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2017,2,20,7,45,0.0,8.5,1.9,12.0,8.5,8.19,1.33
2017,2,20,8,0,0.0,12.0,1.9,12.0,12.0,11.57,4.32
2017,2,20,8,15,0.0,15.0,1.9,12.0,15.0,14.46,6.87
2017,2,20,8,30,0.0,18.0,1.9,12.0,18.0,17.36,9.39
2017,2,20,8,45,0.0,21.5,1.95,12.5,21.5,20.74,12.26
2017,2,20,9,0,0.0,25.0,2.0,13.0,25.0,24.13,15.09
2017,2,20,9,15,0.0,21.0,2.0,13.0,21.0,20.27,11.73
2017,2,20,9,30,0.0,17.0,2.0,13.0,17.0,16.41,8.39
2017,2,20,9,45,0.0,51.0,2.05,13.5,51.0,49.28,36.21
2017,2,20,10,0,0.0,85.0,2.1,14.0,85.0,82.23,63.57
2017,2,20,10,15,0.0,49.5,2.1,14.0,49.5,47.85,34.69
2017,2,20,10,30,0.0,14.0,2.1,14.0,14.0,13.52,5.77
2017,2,20,10,45,0.0,41.5,2.15,14.0,41.5,40.12,28.12
2017,2,20,11,0,0.0,69.0,2.2,14.0,69.0,66.75,50.26
2017,2,20,11,15,0.0,52.5,2.2,14.0,52.5,50.77,36.89
2017,2,20,11,30,0.0,36.0,2.2,14.0,36.0,34.8,23.55
2017,2,20,11,45,0.0,57.5,2.2,14.0,57.5,55.62,40.88
2017,2,20,12,0,0.0,79.0,2.2,14.0,79.0,76.45,58.1
2017,2,20,12,15,0.0,54.5,2.25,14.0,54.5,52.72,38.41
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,29.0,18.66
2017,2,20,12,45,0.0,30.0,2.35,14.0,30.0,29.0,18.68
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,29.0,18.69
2017,2,20,13,15,0.0,29.5,2.45,14.0,29.5,28.52,18.3
2017,2,20,13,30,0.0,29.0,2.5,14.0,29.0,28.03,17.91
2017,2,20,13,45,0.0,20.5,2.55,14.0,20.5,19.81,11.03
2017,2,20,14,0,0.0,12.0,2.6,14.0,12.0,11.59,4.13
2017,2,20,14,15,0.0,31.5,2.65,13.5,31.5,30.44,20.09
2017,2,20,14,30,0.0,51.0,2.7,13.0,51.0,49.3,36.1
2017,2,20,14,45,0.0,78.0,2.8,13.0,78.0,75.44,58.18
2017,2,20,15,0,0.0,105.0,2.9,13.0,105.0,101.57,80.2
2017,2,20,15,15,0.0,55.5,2.95,13.0,55.5,53.63,40.03
2017,2,20,15,30,0.0,6.0,3.0,13.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,3.15,13.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,3.35,12.5,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,3.4,12.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,3.6,12.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,3.65,12.0,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.0,0.95,10.0,2.0,0.0,0.0
2017,2,21,7,0,0.0,4.0,0.9,10.0,4.0,3.93,0.0
2017,2,21,7,15,0.0,15.0,0.9,10.0,15.0,14.47,4.68
2017,2,21,7,30,0.0,26.0,0.9,10.0,26.0,25.1,15.45
2017,2,21,7,45,0.0,40.5,0.95,10.5,40.5,39.2,27.95
2017,2,21,8,0,0.0,55.0,1.0,11.0,55.0,53.88,40.78
2017,2,21,8,15,0.0,70.0,1.0,11.0,70.0,69.02,53.92
2017,2,21,8,30,0.0,85.0,1.0,11.0,85.0,84.12,66.79
2017,2,21,8,45,0.0,99.5,1.05,11.5,99.5,98.65,78.84
2017,2,21,9,0,0.0,114.0,1.1,12.0,114.0,113.18,90.67
2017,2,21,9,15,0.0,114.0,1.1,12.0,114.0,112.41,89.75
2017,2,21,9,30,0.0,114.0,1.1,12.0,114.0,111.89,89.07
2017,2,21,9,45,4.5,148.5,1.15,12.5,151.0,150.5,120.68
2017,2,21,10,0,9.0,183.0,1.2,13.0,188.0,189.58,151.96
2017,2,21,10,15,4.5,113.5,1.2,13.0,116.0,114.02,89.85
2017,2,21,10,30,0.0,44.0,1.2,13.0,44.0,42.53,30.26
2017,2,21,10,45,0.0,60.5,1.25,13.0,60.5,58.51,43.65
2017,2,21,11,0,0.0,77.0,1.3,13.0,77.0,74.5,56.88
2017,2,21,11,15,0.0,54.5,1.3,13.0,54.5,52.71,38.65
2017,2,21,11,30,0.0,32.0,1.3,13.0,32.0,30.94,20.42
2017,2,21,11,45,0.0,81.0,1.35,13.0,81.0,78.39,59.98
2017,2,21,12,0,0.0,130.0,1.4,13.0,130.0,126.56,99.44
2017,2,21,12,15,0.0,82.5,1.4,13.0,82.5,79.85,61.0
2017,2,21,12,30,0.0,35.0,1.4,13.0,35.0,33.84,22.8
2017,2,21,12,45,6.5,132.5,1.45,13.0,137.0,133.86,105.78
2017,2,21,13,0,13.0,230.0,1.5,13.0,239.0,235.77,187.64
2017,2,21,13,15,29.0,252.0,1.5,13.0,271.0,273.71,217.75
2017,2,21,13,30,45.0,274.0,1.5,13.0,303.0,305.86,243.28
2017,2,21,13,45,454.0,187.0,1.55,13.0,462.5,501.16,402.93
2017,2,21,14,0,863.0,100.0,1.6,13.0,622.0,656.81,522.85
2017,2,21,14,15,462.5,171.0,1.55,12.5,449.5,454.82,364.81
2017,2,21,14,30,62.0,242.0,1.5,12.0,277.0,272.83,218.52
2017,2,21,14,45,37.5,210.5,1.5,12.0,231.0,225.41,181.4
2017,2,21,15,0,13.0,179.0,1.5,12.0,185.0,179.35,144.32
2017,2,21,15,15,6.5,99.5,1.4,11.5,102.5,98.97,78.39
2017,2,21,15,30,0.0,20.0,1.3,11.0,20.0,19.3,11.02
2017,2,21,15,45,0.0,18.0,1.25,11.0,18.0,17.37,9.41
2017,2,21,16,0,0.0,16.0,1.2,11.0,16.0,15.43,7.77
2017,2,21,16,15,0.0,13.5,1.1,10.5,13.5,13.02,5.7
2017,2,21,16,30,0.0,11.0,1.0,10.0,11.0,10.6,3.61
2017,2,21,16,45,0.0,8.5,0.95,10.0,8.5,8.19,1.46
2017,2,21,17,0,0.0,6.0,0.9,10.0,6.0,5.78,0.0
2017,2,21,17,15,0.0,3.5,0.9,9.5,3.5,3.37,0.0
2017,2,21,17,30,0.0,1.0,0.9,9.0,1.0,0.96,0.0
2017,2,21,17,45,0.0,0.5,0.95,9.0,0.5,0.49,0.0
2017,2,21,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,6,45,99.5,7.0,1.45,5.5,10.0,0.0,0.0
2017,2,22,7,0,199.0,14.0,1.5,6.0,20.0,64.57,0.0
2017,2,22,7,15,358.5,24.5,1.5,6.0,61.0,152.9,100.78
2017,2,22,7,30,518.0,35.0,1.5,6.0,102.0,236.87,184.11
2017,2,22,7,45,605.0,41.5,1.55,6.5,153.0,305.65,247.25
2017,2,22,8,0,692.0,48.0,1.6,7.0,204.0,381.4,314.34
2017,2,22,8,15,742.0,52.5,1.65,7.0,256.0,442.86,368.58
2017,2,22,8,30,792.0,57.0,1.7,7.0,308.0,506.81,422.95
2017,2,22,8,45,475.5,113.5,1.75,7.5,271.0,417.85,350.01
2017,2,22,9,0,159.0,170.0,1.8,8.0,234.0,288.16,240.37
2017,2,22,9,15,531.5,119.0,1.8,8.0,365.5,497.28,416.02
2017,2,22,9,30,904.0,68.0,1.8,8.0,497.0,704.47,577.85
2017,2,22,9,45,915.0,72.0,1.85,8.5,535.5,741.86,601.54
2017,2,22,10,0,926.0,76.0,1.9,9.0,574.0,776.71,624.74
2017,2,22,10,15,736.0,134.5,1.9,9.0,545.0,724.69,584.77
2017,2,22,10,30,546.0,193.0,1.9,9.0,516.0,649.49,524.9
2017,2,22,10,45,490.5,223.0,1.95,9.5,522.5,644.86,519.17
2017,2,22,11,0,435.0,253.0,2.0,10.0,529.0,636.35,509.9
2017,2,22,11,15,312.5,286.5,2.0,10.0,487.5,567.2,454.48
2017,2,22,11,30,190.0,320.0,2.0,10.0,446.0,495.19,396.39
2017,2,22,11,45,245.5,316.5,2.05,10.0,482.0,534.44,428.24
2017,2,22,12,0,301.0,313.0,2.1,10.0,518.0,580.18,463.74
2017,2,22,12,15,474.5,256.0,2.1,10.0,579.5,660.46,527.95
2017,2,22,12,30,648.0,199.0,2.1,10.0,641.0,731.92,583.96
2017,2,22,12,45,494.5,249.0,2.15,10.0,584.5,650.98,520.02
2017,2,22,13,0,341.0,299.0,2.2,10.0,528.0,570.09,456.27
2017,2,22,13,15,366.5,285.5,2.2,9.5,527.0,564.62,454.19
2017,2,22,13,30,392.0,272.0,2.2,9.0,526.0,556.77,449.64
2017,2,22,13,45,651.0,182.5,2.25,9.0,587.0,632.41,512.4
2017,2,22,14,0,910.0,93.0,2.3,9.0,648.0,680.82,552.27
2017,2,22,14,15,615.5,166.5,2.3,9.0,534.0,545.76,443.95
2017,2,22,14,30,321.0,240.0,2.3,9.0,420.0,422.16,343.77
2017,2,22,14,45,591.5,161.5,2.3,9.0,467.0,472.84,385.9
2017,2,22,15,0,862.0,83.0,2.3,9.0,514.0,497.93,403.74
2017,2,22,15,15,551.5,131.5,2.25,8.5,398.5,368.62,298.8
2017,2,22,15,30,241.0,180.0,2.2,8.0,283.0,266.75,216.94
2017,2,22,15,45,503.5,124.0,2.2,8.0,309.5,286.89,227.5
2017,2,22,16,0,766.0,68.0,2.2,8.0,336.0,280.29,210.7
2017,2,22,16,15,721.5,63.5,2.1,7.5,286.0,223.34,159.0
2017,2,22,16,30,677.0,59.0,2.0,7.0,236.0,168.76,110.57
2017,2,22,16,45,613.5,51.5,1.95,6.5,186.0,114.86,66.75
2017,2,22,17,0,550.0,44.0,1.9,6.0,136.0,67.73,34.72
2017,2,22,17,15,425.5,34.5,1.85,5.5,90.5,26.14,17.55
2017,2,22,17,30,301.0,25.0,1.8,5.0,45.0,19.98,8.05
2017,2,22,17,45,150.5,12.5,1.8,5.0,22.5,12.29,0.0
