Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,6,45,91.0,7.5,1.6,3.5,11.0,0.0,0.0
2017,2,23,7,0,182.0,15.0,1.6,4.0,22.0,61.82,0.0
2017,2,23,7,15,335.0,26.5,1.65,4.5,63.0,150.09,103.26
2017,2,23,7,30,488.0,38.0,1.7,5.0,104.0,234.78,184.51
2017,2,23,7,45,572.5,45.5,1.75,5.5,154.5,301.94,246.26
2017,2,23,8,0,657.0,53.0,1.8,6.0,205.0,373.37,310.0
2017,2,23,8,15,707.5,58.0,1.8,6.0,256.0,434.44,363.93
2017,2,23,8,30,758.0,63.0,1.8,6.0,307.0,498.07,418.01
2017,2,23,8,45,791.5,67.0,1.8,6.5,356.0,552.69,462.28
2017,2,23,9,0,825.0,71.0,1.8,7.0,405.0,607.62,505.18
2017,2,23,9,15,848.5,74.0,1.75,7.0,449.5,654.7,541.24
2017,2,23,9,30,872.0,77.0,1.7,7.0,494.0,700.62,574.41
2017,2,23,9,45,888.5,79.0,1.7,7.0,533.5,734.41,597.76
2017,2,23,10,0,905.0,81.0,1.7,7.0,573.0,770.36,622.58
2017,2,23,10,15,917.0,83.0,1.65,7.0,606.0,800.47,642.35
2017,2,23,10,30,929.0,85.0,1.6,7.0,639.0,827.76,659.96
2017,2,23,10,45,938.5,85.5,1.6,7.5,665.0,848.33,672.08
2017,2,23,11,0,948.0,86.0,1.6,8.0,691.0,865.64,681.97
2017,2,23,11,15,953.5,86.5,1.6,8.0,709.0,876.29,688.5
2017,2,23,11,30,959.0,87.0,1.6,8.0,727.0,883.38,692.73
2017,2,23,11,45,962.5,87.0,1.6,8.0,737.0,884.64,693.07
2017,2,23,12,0,966.0,87.0,1.6,8.0,747.0,882.22,691.07
2017,2,23,12,15,966.0,87.5,1.6,8.0,748.5,873.85,685.09
2017,2,23,12,30,966.0,88.0,1.6,8.0,750.0,861.85,676.77
2017,2,23,12,45,958.0,90.0,1.6,8.0,742.0,841.7,662.84
2017,2,23,13,0,950.0,92.0,1.6,8.0,734.0,818.32,646.77
2017,2,23,13,15,945.5,91.5,1.6,8.0,718.5,791.81,628.49
2017,2,23,13,30,941.0,91.0,1.6,8.0,703.0,762.27,608.03
2017,2,23,13,45,935.5,89.0,1.65,8.0,680.5,727.62,584.21
2017,2,23,14,0,930.0,87.0,1.7,8.0,658.0,690.33,556.75
2017,2,23,14,15,919.5,85.5,1.7,8.0,627.5,648.07,524.09
2017,2,23,14,30,909.0,84.0,1.7,8.0,597.0,603.93,489.19
2017,2,23,14,45,895.5,81.0,1.75,8.0,560.0,555.05,449.98
2017,2,23,15,0,882.0,78.0,1.8,8.0,523.0,504.95,408.55
2017,2,23,15,15,461.5,126.0,1.75,7.5,357.5,325.7,264.96
2017,2,23,15,30,41.0,174.0,1.7,7.0,192.0,183.25,150.32
2017,2,23,15,45,413.0,119.5,1.65,7.0,267.0,253.66,202.65
2017,2,23,16,0,785.0,65.0,1.6,7.0,342.0,284.67,214.36
2017,2,23,16,15,741.5,60.5,1.55,6.5,291.5,226.77,161.59
2017,2,23,16,30,698.0,56.0,1.5,6.0,241.0,172.72,113.41
2017,2,23,16,45,633.0,49.5,1.45,5.5,190.5,118.43,69.08
2017,2,23,17,0,568.0,43.0,1.4,5.0,140.0,69.11,35.04
2017,2,23,17,15,449.5,33.5,1.4,4.5,94.0,25.79,17.41
2017,2,23,17,30,331.0,24.0,1.4,4.0,48.0,18.77,8.08
2017,2,23,17,45,165.5,12.0,1.4,3.5,24.0,11.8,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,24,6,45,84.5,8.5,0.55,3.5,11.5,8.36,0.0
2017,2,24,7,0,169.0,17.0,0.5,4.0,23.0,61.0,0.0
2017,2,24,7,15,314.5,29.0,0.45,4.5,64.0,147.37,103.93
2017,2,24,7,30,460.0,41.0,0.4,5.0,105.0,229.57,179.88
2017,2,24,7,45,542.5,49.0,0.35,5.5,154.5,295.58,238.69
2017,2,24,8,0,625.0,57.0,0.3,6.0,204.0,368.52,301.13
2017,2,24,8,15,677.0,62.5,0.35,6.0,255.0,429.35,352.99
2017,2,24,8,30,729.0,68.0,0.4,6.0,306.0,490.56,403.49
2017,2,24,8,45,764.5,72.0,0.45,6.5,354.5,545.41,446.59
2017,2,24,9,0,800.0,76.0,0.5,7.0,403.0,600.76,488.6
2017,2,24,9,15,824.0,79.0,0.55,7.5,447.5,647.43,522.83
2017,2,24,9,30,848.0,82.0,0.6,8.0,492.0,693.03,554.59
2017,2,24,9,45,865.0,84.5,0.65,8.5,531.5,731.6,580.07
2017,2,24,10,0,882.0,87.0,0.7,9.0,571.0,768.07,603.82
2017,2,24,10,15,894.0,89.0,0.75,9.0,603.5,793.08,620.42
2017,2,24,10,30,906.0,91.0,0.8,9.0,636.0,819.94,638.48
2017,2,24,10,45,913.0,93.0,0.85,9.0,661.0,839.85,651.7
2017,2,24,11,0,920.0,95.0,0.9,9.0,686.0,856.51,662.87
2017,2,24,11,15,925.0,96.0,0.95,9.0,704.0,867.06,669.99
2017,2,24,11,30,930.0,97.0,1.0,9.0,722.0,874.13,674.94
2017,2,24,11,45,504.0,208.5,1.05,9.5,548.0,647.32,510.39
2017,2,24,12,0,78.0,320.0,1.1,10.0,374.0,392.65,310.12
2017,2,24,12,15,138.0,328.0,1.15,10.0,423.5,454.73,361.11
2017,2,24,12,30,198.0,336.0,1.2,10.0,473.0,507.37,401.92
2017,2,24,12,45,103.0,273.5,1.25,10.0,344.5,362.64,289.72
2017,2,24,13,0,8.0,211.0,1.3,10.0,216.0,212.85,169.93
2017,2,24,13,15,7.5,207.0,1.3,10.0,211.5,208.06,166.78
2017,2,24,13,30,7.0,203.0,1.3,10.0,207.0,203.3,163.09
2017,2,24,13,45,6.0,196.5,1.35,10.0,200.5,195.74,157.19
2017,2,24,14,0,5.0,190.0,1.4,10.0,194.0,188.25,151.37
2017,2,24,14,15,208.5,208.0,1.4,9.5,327.5,337.79,276.08
2017,2,24,14,30,412.0,226.0,1.4,9.0,461.0,461.79,374.33
2017,2,24,14,45,415.5,208.0,1.4,9.0,432.5,428.97,347.14
2017,2,24,15,0,419.0,190.0,1.4,9.0,404.0,392.31,317.51
2017,2,24,15,15,568.5,137.5,1.3,8.5,401.5,384.87,310.13
2017,2,24,15,30,718.0,85.0,1.2,8.0,399.0,363.14,288.57
2017,2,24,15,45,675.5,86.0,1.2,8.0,355.5,311.75,243.1
2017,2,24,16,0,633.0,87.0,1.2,8.0,312.0,263.52,199.82
2017,2,24,16,15,653.5,73.0,1.15,7.0,276.0,218.95,157.89
2017,2,24,16,30,674.0,59.0,1.1,6.0,240.0,171.51,113.39
2017,2,24,16,45,606.5,52.0,1.05,5.5,190.0,117.38,69.23
2017,2,24,17,0,539.0,45.0,1.0,5.0,140.0,70.47,36.81
2017,2,24,17,15,422.5,35.5,1.0,4.5,94.5,28.53,19.93
2017,2,24,17,30,306.0,26.0,1.0,4.0,49.0,20.52,10.06
2017,2,24,17,45,153.0,13.0,1.05,4.0,24.5,12.78,0.0
2017,2,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,88.5,9.0,0.7,3.5,13.0,27.97,0.0
2017,2,25,7,0,177.0,18.0,0.7,4.0,26.0,74.67,0.0
2017,2,25,7,15,316.5,30.0,0.6,4.5,67.0,150.13,108.15
2017,2,25,7,30,456.0,42.0,0.5,5.0,108.0,230.85,181.88
2017,2,25,7,45,538.5,50.0,0.45,5.5,157.5,297.02,240.81
2017,2,25,8,0,621.0,58.0,0.4,6.0,207.0,370.11,303.41
2017,2,25,8,15,511.0,87.0,0.4,6.0,227.5,374.19,309.34
2017,2,25,8,30,401.0,116.0,0.4,6.0,248.0,366.08,303.89
2017,2,25,8,45,431.0,126.0,0.4,6.5,287.5,410.79,339.96
2017,2,25,9,0,461.0,136.0,0.4,7.0,327.0,456.59,375.19
2017,2,25,9,15,564.5,125.0,0.35,7.5,383.5,531.89,432.57
2017,2,25,9,30,668.0,114.0,0.3,8.0,440.0,609.57,489.37
2017,2,25,9,45,781.0,97.5,0.3,8.5,507.5,688.57,544.96
2017,2,25,10,0,894.0,81.0,0.3,9.0,575.0,768.94,598.17
2017,2,25,10,15,906.0,83.0,0.3,9.0,608.0,798.89,616.3
2017,2,25,10,30,918.0,85.0,0.3,9.0,641.0,826.04,633.22
2017,2,25,10,45,927.0,85.5,0.35,9.5,667.0,846.09,645.13
2017,2,25,11,0,936.0,86.0,0.4,10.0,693.0,862.9,655.04
2017,2,25,11,15,941.5,87.0,0.4,10.0,711.0,874.01,661.47
2017,2,25,11,30,947.0,88.0,0.4,10.0,729.0,881.59,665.75
2017,2,25,11,45,953.5,86.5,0.45,10.5,739.5,883.62,666.38
2017,2,25,12,0,960.0,85.0,0.5,11.0,750.0,882.01,664.82
2017,2,25,12,15,960.5,85.0,0.45,11.0,751.5,873.47,658.02
2017,2,25,12,30,961.0,85.0,0.4,11.0,753.0,861.32,649.08
2017,2,25,12,45,959.5,84.5,0.4,11.0,746.0,843.5,637.54
2017,2,25,13,0,958.0,84.0,0.4,11.0,739.0,822.26,623.84
2017,2,25,13,15,953.5,83.0,0.45,11.0,723.5,794.95,607.0
2017,2,25,13,30,949.0,82.0,0.5,11.0,708.0,764.59,588.01
2017,2,25,13,45,942.0,80.5,0.55,11.0,685.0,729.11,565.27
2017,2,25,14,0,935.0,79.0,0.6,11.0,662.0,691.05,539.7
2017,2,25,14,15,924.5,78.0,0.65,10.5,631.0,649.01,510.34
2017,2,25,14,30,914.0,77.0,0.7,10.0,600.0,605.06,478.52
2017,2,25,14,45,675.5,133.0,0.8,10.0,506.5,495.79,394.7
2017,2,25,15,0,437.0,189.0,0.9,10.0,413.0,401.19,320.85
2017,2,25,15,15,382.0,181.5,0.9,9.5,365.5,345.64,277.19
2017,2,25,15,30,327.0,174.0,0.9,9.0,318.0,296.36,237.44
2017,2,25,15,45,247.0,162.0,0.9,9.0,264.0,239.17,190.9
2017,2,25,16,0,167.0,150.0,0.9,9.0,210.0,189.96,151.12
2017,2,25,16,15,156.5,129.5,0.9,8.5,179.5,157.76,123.89
2017,2,25,16,30,146.0,109.0,0.9,8.0,149.0,126.72,97.4
2017,2,25,16,45,131.5,88.0,0.9,7.5,118.5,96.02,71.61
2017,2,25,17,0,117.0,67.0,0.9,7.0,88.0,67.19,48.25
2017,2,25,17,15,88.5,47.0,0.9,6.5,60.0,41.11,30.99
2017,2,25,17,30,60.0,27.0,0.9,6.0,32.0,22.55,12.08
2017,2,25,17,45,30.0,13.5,0.95,6.0,16.0,13.27,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,121.5,9.0,0.7,2.5,15.0,35.46,0.0
2017,2,26,7,0,243.0,18.0,0.6,3.0,30.0,93.92,0.0
2017,2,26,7,15,380.0,29.0,0.55,3.5,73.5,170.54,125.09
2017,2,26,7,30,517.0,40.0,0.5,4.0,117.0,253.03,200.35
2017,2,26,7,45,593.5,47.0,0.45,4.5,167.5,318.71,259.22
2017,2,26,8,0,670.0,54.0,0.4,5.0,218.0,388.09,319.01
2017,2,26,8,15,717.5,59.5,0.35,5.5,269.5,449.32,369.84
2017,2,26,8,30,765.0,65.0,0.3,6.0,321.0,512.88,420.09
2017,2,26,8,45,797.5,68.5,0.3,7.0,370.0,567.03,460.69
2017,2,26,9,0,830.0,72.0,0.3,8.0,419.0,621.38,499.75
2017,2,26,9,15,852.5,75.0,0.3,8.5,464.0,668.24,532.69
2017,2,26,9,30,875.0,78.0,0.3,9.0,509.0,713.85,562.3
2017,2,26,9,45,889.5,80.5,0.3,9.5,548.0,746.96,582.49
2017,2,26,10,0,904.0,83.0,0.3,10.0,587.0,782.16,603.99
2017,2,26,10,15,915.5,84.5,0.35,10.0,620.0,811.39,623.1
2017,2,26,10,30,927.0,86.0,0.4,10.0,653.0,837.76,640.35
2017,2,26,10,45,934.0,87.5,0.45,10.5,678.5,857.45,652.0
2017,2,26,11,0,941.0,89.0,0.5,11.0,704.0,873.81,661.58
2017,2,26,11,15,946.0,90.0,0.55,11.0,722.0,884.51,668.73
2017,2,26,11,30,951.0,91.0,0.6,11.0,740.0,891.65,673.75
2017,2,26,11,45,952.5,91.5,0.65,11.5,749.0,891.71,673.04
2017,2,26,12,0,954.0,92.0,0.7,12.0,758.0,888.13,670.14
2017,2,26,12,15,731.0,175.0,0.75,12.0,686.0,793.12,606.71
2017,2,26,12,30,508.0,258.0,0.8,12.0,614.0,687.7,530.19
2017,2,26,12,45,502.5,257.5,0.9,12.0,606.5,672.45,521.67
2017,2,26,13,0,497.0,257.0,1.0,12.0,599.0,655.48,510.59
2017,2,26,13,15,248.5,180.0,1.05,12.0,351.0,371.97,297.97
2017,2,26,13,30,0.0,103.0,1.1,12.0,103.0,99.78,77.21
2017,2,26,13,45,0.0,99.5,1.15,12.0,99.5,96.35,75.07
2017,2,26,14,0,0.0,96.0,1.2,12.0,96.0,92.93,72.36
2017,2,26,14,15,36.5,176.5,1.2,11.5,198.0,195.89,157.87
2017,2,26,14,30,73.0,257.0,1.2,11.0,300.0,294.43,237.13
2017,2,26,14,45,58.5,235.0,1.25,11.0,268.0,260.8,210.03
2017,2,26,15,0,44.0,213.0,1.3,11.0,236.0,228.53,184.47
2017,2,26,15,15,123.0,202.5,1.3,10.5,259.0,251.16,203.45
2017,2,26,15,30,202.0,192.0,1.3,10.0,282.0,264.41,213.4
2017,2,26,15,45,267.0,163.5,1.3,9.5,269.0,248.0,198.21
2017,2,26,16,0,332.0,135.0,1.3,9.0,256.0,224.1,175.45
2017,2,26,16,15,304.5,120.0,1.25,8.5,219.0,183.8,140.66
2017,2,26,16,30,277.0,105.0,1.2,8.0,182.0,146.21,108.44
2017,2,26,16,45,247.5,86.0,1.15,7.5,144.5,107.74,76.46
2017,2,26,17,0,218.0,67.0,1.1,7.0,107.0,72.65,49.25
2017,2,26,17,15,167.5,48.0,1.1,6.5,73.0,40.96,30.94
2017,2,26,17,30,117.0,29.0,1.1,6.0,39.0,24.16,13.83
2017,2,26,17,45,58.5,14.5,1.15,5.5,19.5,14.25,0.0
2017,2,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,6,45,95.0,10.5,0.9,3.5,15.5,31.42,0.0
2017,2,27,7,0,190.0,21.0,0.8,4.0,31.0,84.14,13.5
2017,2,27,7,15,326.5,33.0,0.8,4.5,73.5,158.73,118.0
2017,2,27,7,30,463.0,45.0,0.8,5.0,116.0,240.1,191.16
2017,2,27,7,45,553.0,52.0,0.8,5.5,167.5,309.43,252.91
2017,2,27,8,0,643.0,59.0,0.8,6.0,219.0,386.29,319.06
2017,2,27,8,15,693.0,64.0,0.8,6.0,270.5,446.96,370.71
2017,2,27,8,30,743.0,69.0,0.8,6.0,322.0,507.94,420.84
2017,2,27,8,45,784.5,71.0,0.8,6.5,372.5,565.11,465.44
2017,2,27,9,0,826.0,73.0,0.8,7.0,423.0,623.15,509.04
2017,2,27,9,15,849.5,76.0,0.8,7.0,468.5,670.64,543.98
2017,2,27,9,30,873.0,79.0,0.8,7.0,514.0,716.94,575.89
2017,2,27,9,45,895.0,79.0,0.85,7.5,555.0,752.65,599.28
2017,2,27,10,0,917.0,79.0,0.9,8.0,596.0,790.87,624.3
2017,2,27,10,15,458.5,103.5,0.9,8.0,362.0,486.6,397.21
2017,2,27,10,30,0.0,128.0,0.9,8.0,128.0,124.95,99.09
2017,2,27,10,45,477.5,106.5,0.9,8.5,421.0,518.28,426.74
2017,2,27,11,0,955.0,85.0,0.9,9.0,714.0,884.32,686.18
2017,2,27,11,15,960.0,86.0,0.9,9.0,732.0,895.12,687.2
2017,2,27,11,30,965.0,87.0,0.9,9.0,750.0,902.3,691.31
2017,2,27,11,45,966.5,88.0,0.95,9.5,759.5,902.89,690.83
2017,2,27,12,0,968.0,89.0,1.0,10.0,769.0,899.77,688.07
2017,2,27,12,15,968.0,89.0,1.05,10.0,770.0,890.63,682.65
2017,2,27,12,30,968.0,89.0,1.1,10.0,771.0,877.85,674.92
2017,2,27,12,45,970.5,86.5,1.15,10.0,765.0,860.78,664.33
2017,2,27,13,0,973.0,84.0,1.2,10.0,759.0,840.13,651.33
2017,2,27,13,15,969.0,83.0,1.2,10.0,743.5,812.69,632.92
2017,2,27,13,30,965.0,82.0,1.2,10.0,728.0,782.13,612.34
2017,2,27,13,45,959.0,80.5,1.3,10.0,704.5,746.68,589.36
2017,2,27,14,0,953.0,79.0,1.4,10.0,681.0,708.55,563.7
2017,2,27,14,15,942.5,78.0,1.45,9.5,650.0,665.65,532.71
2017,2,27,14,30,932.0,77.0,1.5,9.0,619.0,620.81,499.22
2017,2,27,14,45,917.0,75.5,1.55,9.0,581.0,571.32,460.15
2017,2,27,15,0,902.0,74.0,1.6,9.0,543.0,520.78,418.98
2017,2,27,15,15,882.5,71.5,1.6,8.5,499.5,466.44,373.94
2017,2,27,15,30,863.0,69.0,1.6,8.0,456.0,412.03,327.24
2017,2,27,15,45,832.5,66.5,1.65,8.0,407.5,353.02,275.06
2017,2,27,16,0,802.0,64.0,1.7,8.0,359.0,296.53,223.73
2017,2,27,16,15,762.0,59.5,1.65,7.5,308.0,237.89,170.64
2017,2,27,16,30,722.0,55.0,1.6,7.0,257.0,182.71,121.11
2017,2,27,16,45,656.5,49.5,1.55,6.5,205.5,127.16,75.11
2017,2,27,17,0,591.0,44.0,1.5,6.0,154.0,78.66,40.83
2017,2,27,17,15,482.5,35.5,1.5,5.5,106.5,31.88,17.82
2017,2,27,17,30,374.0,27.0,1.5,5.0,59.0,20.88,11.59
2017,2,27,17,45,187.0,13.5,1.5,5.0,29.5,13.27,0.0
2017,2,27,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,45,147.0,10.0,1.3,3.5,18.5,42.94,0.0
2017,2,28,7,0,294.0,20.0,1.3,4.0,37.0,113.6,37.48
2017,2,28,7,15,423.5,29.5,1.3,4.5,81.5,187.95,141.1
2017,2,28,7,30,553.0,39.0,1.3,5.0,126.0,266.27,212.77
2017,2,28,7,45,625.5,45.0,1.35,5.5,177.5,331.98,272.7
2017,2,28,8,0,698.0,51.0,1.4,6.0,229.0,403.29,335.36
2017,2,28,8,15,743.0,55.5,1.35,6.5,280.5,463.61,386.59
2017,2,28,8,30,788.0,60.0,1.3,7.0,332.0,526.02,437.25
2017,2,28,8,45,818.5,63.0,1.3,7.5,381.0,579.49,479.21
2017,2,28,9,0,849.0,66.0,1.3,8.0,430.0,632.97,519.67
2017,2,28,9,15,870.0,68.5,1.3,8.0,475.0,674.82,550.24
2017,2,28,9,30,891.0,71.0,1.3,8.0,520.0,719.36,581.35
2017,2,28,9,45,906.0,73.0,1.3,8.5,559.0,757.22,605.96
2017,2,28,10,0,921.0,75.0,1.3,9.0,598.0,792.79,628.6
2017,2,28,10,15,932.0,76.5,1.3,9.0,631.0,822.09,647.7
2017,2,28,10,30,943.0,78.0,1.3,9.0,664.0,848.45,664.7
2017,2,28,10,45,949.5,79.5,1.3,9.5,689.5,868.01,675.76
2017,2,28,11,0,956.0,81.0,1.3,10.0,715.0,884.17,684.55
2017,2,28,11,15,960.5,82.0,1.3,10.0,732.5,894.57,690.74
2017,2,28,11,30,965.0,83.0,1.3,10.0,750.0,901.34,694.65
2017,2,28,11,45,965.5,84.0,1.35,10.5,759.5,901.08,693.44
2017,2,28,12,0,966.0,85.0,1.4,11.0,769.0,897.12,689.92
2017,2,28,12,15,966.5,85.0,1.4,11.0,770.0,888.38,683.86
2017,2,28,12,30,967.0,85.0,1.4,11.0,771.0,876.01,675.49
2017,2,28,12,45,962.5,86.0,1.45,11.0,763.5,857.14,663.44
2017,2,28,13,0,958.0,87.0,1.5,11.0,756.0,834.93,649.14
2017,2,28,13,15,954.0,86.5,1.5,11.0,740.5,808.28,631.14
2017,2,28,13,30,950.0,86.0,1.5,11.0,725.0,778.54,610.96
2017,2,28,13,45,943.0,85.0,1.55,11.0,701.5,743.26,587.24
2017,2,28,14,0,936.0,84.0,1.6,11.0,678.0,705.41,561.01
2017,2,28,14,15,926.0,82.5,1.6,11.0,647.5,662.8,528.81
2017,2,28,14,30,916.0,81.0,1.6,11.0,617.0,618.25,494.37
2017,2,28,14,45,902.5,78.5,1.6,11.0,579.5,569.1,455.51
2017,2,28,15,0,889.0,76.0,1.6,11.0,542.0,518.81,414.62
2017,2,28,15,15,869.5,73.5,1.55,10.5,499.0,464.95,370.16
2017,2,28,15,30,850.0,71.0,1.5,10.0,456.0,410.25,323.56
2017,2,28,15,45,824.5,67.5,1.5,10.0,408.5,353.3,273.39
2017,2,28,16,0,799.0,64.0,1.5,10.0,361.0,297.59,223.04
2017,2,28,16,15,759.5,60.0,1.4,9.0,310.5,239.58,171.2
2017,2,28,16,30,720.0,56.0,1.3,8.0,260.0,184.97,122.65
2017,2,28,16,45,663.0,49.5,1.25,7.5,209.0,129.45,76.41
2017,2,28,17,0,606.0,43.0,1.2,7.0,158.0,79.99,40.92
2017,2,28,17,15,501.5,35.0,1.2,6.5,110.0,34.84,19.35
2017,2,28,17,30,397.0,27.0,1.2,6.0,62.0,20.69,11.66
2017,2,28,17,45,198.5,13.5,1.2,5.5,31.0,10.25,0.0
2017,2,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,6,45,164.0,10.5,1.0,3.5,21.0,47.79,0.0
2017,3,1,7,0,328.0,21.0,1.0,4.0,42.0,126.2,56.14
2017,3,1,7,15,454.5,30.5,0.95,4.5,88.5,197.53,149.24
2017,3,1,7,30,581.0,40.0,0.9,5.0,135.0,280.23,223.84
2017,3,1,7,45,653.5,46.0,0.9,5.5,187.5,347.63,284.48
2017,3,1,8,0,726.0,52.0,0.9,6.0,240.0,420.58,347.46
2017,3,1,8,15,769.0,56.0,0.9,6.5,292.0,480.74,397.87
2017,3,1,8,30,812.0,60.0,0.9,7.0,344.0,542.73,447.56
2017,3,1,8,45,843.0,63.0,0.95,8.0,394.0,597.59,489.36
2017,3,1,9,0,874.0,66.0,1.0,9.0,444.0,648.39,526.69
2017,3,1,9,15,894.0,68.0,1.0,9.5,489.5,693.94,557.92
2017,3,1,9,30,914.0,70.0,1.0,10.0,535.0,738.02,586.83
2017,3,1,9,45,926.5,73.0,1.05,11.0,574.0,775.88,610.32
2017,3,1,10,0,939.0,76.0,1.1,12.0,613.0,811.23,631.72
2017,3,1,10,15,949.0,77.5,1.05,12.0,646.0,840.14,649.27
2017,3,1,10,30,959.0,79.0,1.0,12.0,679.0,866.01,664.65
2017,3,1,10,45,965.5,80.0,0.95,12.5,704.5,885.21,674.21
2017,3,1,11,0,972.0,81.0,0.9,13.0,730.0,900.95,681.47
2017,3,1,11,15,976.5,82.0,0.85,13.0,748.0,911.43,686.55
2017,3,1,11,30,981.0,83.0,0.8,13.0,766.0,918.22,689.34
2017,3,1,11,45,982.0,83.5,0.75,13.5,775.0,917.76,686.26
2017,3,1,12,0,983.0,84.0,0.7,14.0,784.0,913.54,680.97
2017,3,1,12,15,983.0,84.0,0.65,14.0,785.0,904.19,673.78
2017,3,1,12,30,983.0,84.0,0.6,14.0,786.0,891.15,664.38
2017,3,1,12,45,981.0,84.0,0.6,14.0,778.5,872.88,652.7
2017,3,1,13,0,979.0,84.0,0.6,14.0,771.0,851.11,638.85
2017,3,1,13,15,974.5,83.0,0.6,14.0,755.5,823.0,620.83
2017,3,1,13,30,970.0,82.0,0.6,14.0,740.0,791.77,600.71
2017,3,1,13,45,962.0,81.5,0.6,14.0,715.5,755.66,577.18
2017,3,1,14,0,954.0,81.0,0.6,14.0,691.0,716.97,551.64
2017,3,1,14,15,944.0,79.5,0.6,14.0,660.0,673.63,520.51
2017,3,1,14,30,934.0,78.0,0.6,14.0,629.0,628.31,487.15
2017,3,1,14,45,918.5,76.5,0.65,14.0,591.0,578.25,449.88
2017,3,1,15,0,903.0,75.0,0.7,14.0,553.0,527.17,410.51
2017,3,1,15,15,884.0,72.5,0.7,13.5,509.5,472.77,367.49
2017,3,1,15,30,865.0,70.0,0.7,13.0,466.0,418.27,322.73
2017,3,1,15,45,835.5,67.5,0.7,13.0,417.0,359.18,272.44
2017,3,1,16,0,806.0,65.0,0.7,13.0,368.0,302.56,222.81
2017,3,1,16,15,767.0,61.0,0.7,12.0,317.0,244.14,171.97
2017,3,1,16,30,728.0,57.0,0.7,11.0,266.0,189.06,124.01
2017,3,1,16,45,663.0,51.5,0.75,10.5,213.5,132.83,78.21
2017,3,1,17,0,598.0,46.0,0.8,10.0,161.0,83.63,43.47
2017,3,1,17,15,494.5,37.0,0.85,9.5,113.0,35.45,18.93
2017,3,1,17,30,391.0,28.0,0.9,9.0,65.0,21.45,12.34
2017,3,1,17,45,195.5,14.0,0.95,8.5,32.5,10.59,0.0
2017,3,1,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,2,6,45,162.0,11.0,1.2,4.5,22.0,48.37,0.0
2017,3,2,7,0,324.0,22.0,1.1,5.0,44.0,128.34,67.3
2017,3,2,7,15,447.0,32.0,1.1,5.5,90.5,201.66,153.4
2017,3,2,7,30,570.0,42.0,1.1,6.0,137.0,280.29,224.29
2017,3,2,7,45,638.5,48.5,1.1,7.0,189.5,346.32,283.17
2017,3,2,8,0,707.0,55.0,1.1,8.0,242.0,417.53,343.9
2017,3,2,8,15,751.0,59.5,1.05,8.5,294.0,478.17,394.16
2017,3,2,8,30,795.0,64.0,1.0,9.0,346.0,540.75,443.67
2017,3,2,8,45,826.5,67.0,1.0,10.0,396.0,595.39,484.57
2017,3,2,9,0,858.0,70.0,1.0,11.0,446.0,650.07,523.85
2017,3,2,9,15,878.5,72.5,0.95,11.5,491.5,692.01,551.69
2017,3,2,9,30,899.0,75.0,0.9,12.0,537.0,736.57,580.07
2017,3,2,9,45,916.0,76.5,0.85,12.5,577.0,775.63,603.8
2017,3,2,10,0,933.0,78.0,0.8,13.0,617.0,812.46,625.52
2017,3,2,10,15,943.0,79.5,0.75,13.5,650.0,841.24,641.34
2017,3,2,10,30,953.0,81.0,0.7,14.0,683.0,867.0,654.99
2017,3,2,10,45,960.5,82.0,0.7,14.5,708.5,886.92,665.61
2017,3,2,11,0,968.0,83.0,0.7,15.0,734.0,903.41,674.07
2017,3,2,11,15,972.5,84.0,0.65,15.0,752.0,913.82,678.91
2017,3,2,11,30,977.0,85.0,0.6,15.0,770.0,920.55,681.52
2017,3,2,11,45,979.0,85.5,0.6,15.5,779.5,920.88,679.95
2017,3,2,12,0,981.0,86.0,0.6,16.0,789.0,917.44,676.19
2017,3,2,12,15,981.0,86.0,0.6,16.0,790.0,908.04,670.04
2017,3,2,12,30,981.0,86.0,0.6,16.0,791.0,894.96,661.71
2017,3,2,12,45,977.5,86.0,0.6,16.5,783.0,875.43,648.12
2017,3,2,13,0,974.0,86.0,0.6,17.0,775.0,852.48,632.48
2017,3,2,13,15,969.5,85.5,0.6,17.0,759.0,824.93,615.06
2017,3,2,13,30,965.0,85.0,0.6,17.0,743.0,794.26,595.56
2017,3,2,13,45,957.5,84.0,0.6,17.0,719.0,758.02,572.21
2017,3,2,14,0,950.0,83.0,0.6,17.0,695.0,719.19,546.94
2017,3,2,14,15,940.0,81.5,0.6,16.5,663.5,675.88,517.22
2017,3,2,14,30,930.0,80.0,0.6,16.0,632.0,630.61,485.17
2017,3,2,14,45,915.0,78.0,0.6,16.0,594.0,580.36,447.6
2017,3,2,15,0,900.0,76.0,0.6,16.0,556.0,529.07,408.09
2017,3,2,15,15,881.0,73.5,0.6,15.5,512.5,474.7,365.63
2017,3,2,15,30,862.0,71.0,0.6,15.0,469.0,419.37,320.83
2017,3,2,15,45,834.0,68.0,0.6,15.0,420.0,361.18,271.78
2017,3,2,16,0,806.0,65.0,0.6,15.0,371.0,304.47,222.58
2017,3,2,16,15,766.5,61.0,0.6,14.0,320.0,245.78,172.06
2017,3,2,16,30,727.0,57.0,0.6,13.0,269.0,190.5,124.34
2017,3,2,16,45,665.5,51.5,0.65,12.5,216.5,134.6,78.92
2017,3,2,17,0,604.0,46.0,0.7,12.0,164.0,85.32,44.02
2017,3,2,17,15,501.5,37.5,0.7,11.0,115.5,37.05,19.31
2017,3,2,17,30,399.0,29.0,0.7,10.0,67.0,22.21,13.11
2017,3,2,17,45,199.5,14.5,0.75,9.5,33.5,10.93,0.0
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,45,69.0,12.5,0.9,6.5,17.5,28.52,0.0
2017,3,3,7,0,138.0,25.0,0.8,7.0,35.0,79.54,45.43
2017,3,3,7,15,197.5,43.5,0.7,7.5,70.5,130.83,100.01
2017,3,3,7,30,257.0,62.0,0.6,8.0,106.0,184.73,148.07
2017,3,3,7,45,293.5,79.0,0.55,8.5,145.5,232.32,190.06
2017,3,3,8,0,330.0,96.0,0.5,9.0,185.0,282.92,233.13
2017,3,3,8,15,357.5,110.5,0.45,9.5,224.0,328.49,270.58
2017,3,3,8,30,385.0,125.0,0.4,10.0,263.0,375.61,307.83
2017,3,3,8,45,614.5,100.5,0.4,11.0,356.5,508.21,411.4
2017,3,3,9,0,844.0,76.0,0.4,12.0,450.0,651.15,516.48
2017,3,3,9,15,864.5,79.0,0.3,12.5,495.0,697.52,544.45
2017,3,3,9,30,885.0,82.0,0.2,13.0,540.0,742.45,571.11
2017,3,3,9,45,897.0,85.5,0.1,14.0,579.0,775.2,587.86
2017,3,3,10,0,909.0,89.0,0.0,15.0,618.0,809.95,606.22
2017,3,3,10,15,919.5,90.5,0.05,15.0,651.0,838.56,623.61
2017,3,3,10,30,930.0,92.0,0.1,15.0,684.0,864.23,639.39
2017,3,3,10,45,932.5,95.5,0.15,15.5,708.5,882.4,649.3
2017,3,3,11,0,935.0,99.0,0.2,16.0,733.0,897.08,657.24
2017,3,3,11,15,714.0,182.0,0.2,16.0,673.0,814.0,602.27
2017,3,3,11,30,493.0,265.0,0.2,16.0,613.0,712.62,530.63
2017,3,3,11,45,714.5,187.0,0.25,16.0,698.5,817.72,607.68
2017,3,3,12,0,936.0,109.0,0.3,16.0,784.0,907.87,665.28
2017,3,3,12,15,772.0,171.5,0.35,16.0,729.0,835.7,617.82
2017,3,3,12,30,608.0,234.0,0.4,16.0,674.0,752.49,561.9
2017,3,3,12,45,749.0,181.0,0.45,16.0,717.5,801.11,599.37
2017,3,3,13,0,890.0,128.0,0.5,16.0,761.0,837.28,623.86
2017,3,3,13,15,885.0,126.5,0.55,15.5,745.0,809.53,607.34
2017,3,3,13,30,880.0,125.0,0.6,15.0,729.0,778.98,589.67
2017,3,3,13,45,734.0,164.0,0.65,15.0,656.5,689.38,527.49
2017,3,3,14,0,588.0,203.0,0.7,15.0,584.0,602.58,465.07
2017,3,3,14,15,577.5,195.0,0.7,14.5,555.5,564.21,438.72
2017,3,3,14,30,567.0,187.0,0.7,14.0,527.0,525.05,410.5
2017,3,3,14,45,528.0,187.0,0.75,14.0,488.5,477.51,374.66
2017,3,3,15,0,489.0,187.0,0.8,14.0,450.0,431.94,339.56
2017,3,3,15,15,374.5,191.5,0.85,13.5,383.5,357.44,282.15
2017,3,3,15,30,260.0,196.0,0.9,13.0,317.0,294.63,233.3
2017,3,3,15,45,382.0,155.5,0.95,13.0,312.5,284.63,222.78
2017,3,3,16,0,504.0,115.0,1.0,13.0,308.0,260.98,198.5
2017,3,3,16,15,454.0,109.0,1.0,12.0,265.0,213.51,158.44
2017,3,3,16,30,404.0,103.0,1.0,11.0,222.0,170.93,122.81
2017,3,3,16,45,364.0,87.0,1.05,10.5,179.0,125.82,85.68
2017,3,3,17,0,324.0,71.0,1.1,10.0,136.0,85.13,54.76
2017,3,3,17,15,256.5,53.5,1.1,9.5,95.5,47.18,30.81
2017,3,3,17,30,189.0,36.0,1.1,9.0,55.0,27.85,18.12
2017,3,3,17,45,94.5,18.0,1.15,8.5,27.5,14.04,0.0
2017,3,3,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,4,6,45,133.0,14.0,0.85,7.5,24.0,45.51,0.0
2017,3,4,7,0,266.0,28.0,0.8,8.0,48.0,122.08,75.95
2017,3,4,7,15,385.5,39.0,0.8,8.0,93.5,191.43,146.46
2017,3,4,7,30,505.0,50.0,0.8,8.0,139.0,270.99,216.59
2017,3,4,7,45,338.0,80.0,0.8,8.5,148.0,254.26,208.16
2017,3,4,8,0,171.0,110.0,0.8,9.0,157.0,209.4,173.06
2017,3,4,8,15,186.5,129.5,0.8,9.0,190.0,246.09,204.57
2017,3,4,8,30,202.0,149.0,0.8,9.0,223.0,283.68,235.58
2017,3,4,8,45,513.5,112.0,0.8,9.5,334.0,456.84,377.19
2017,3,4,9,0,825.0,75.0,0.8,10.0,445.0,640.73,518.15
2017,3,4,9,15,544.5,151.0,0.8,10.5,405.5,558.49,449.03
2017,3,4,9,30,264.0,227.0,0.8,11.0,366.0,448.07,359.35
2017,3,4,9,45,151.0,234.0,0.85,11.5,314.5,367.93,295.44
2017,3,4,10,0,38.0,241.0,0.9,12.0,263.0,281.34,224.35
2017,3,4,10,15,91.5,273.5,0.95,12.0,331.0,359.62,287.07
2017,3,4,10,30,145.0,306.0,1.0,12.0,399.0,448.27,354.96
2017,3,4,10,45,235.5,307.0,1.05,12.5,465.0,524.74,412.92
2017,3,4,11,0,326.0,308.0,1.1,13.0,531.0,611.37,476.63
2017,3,4,11,15,643.0,195.0,1.1,13.0,648.0,770.12,596.84
2017,3,4,11,30,960.0,82.0,1.1,13.0,765.0,909.66,690.44
2017,3,4,11,45,593.0,218.5,1.15,13.0,642.0,749.92,577.44
2017,3,4,12,0,226.0,355.0,1.2,13.0,519.0,562.89,435.54
2017,3,4,12,15,229.5,352.5,1.2,13.0,519.5,559.16,434.57
2017,3,4,12,30,233.0,350.0,1.2,13.0,520.0,554.52,431.26
2017,3,4,12,45,301.0,331.5,1.25,13.0,549.0,590.37,459.57
2017,3,4,13,0,369.0,313.0,1.3,13.0,578.0,616.12,480.02
2017,3,4,13,15,364.5,309.0,1.3,13.0,566.0,597.55,466.21
2017,3,4,13,30,360.0,305.0,1.3,13.0,554.0,577.94,452.0
2017,3,4,13,45,645.5,193.5,1.3,13.0,622.0,658.96,517.53
2017,3,4,14,0,931.0,82.0,1.3,13.0,690.0,710.9,558.77
2017,3,4,14,15,471.0,143.5,1.3,12.5,451.0,448.63,359.31
2017,3,4,14,30,11.0,205.0,1.3,12.0,212.0,205.41,163.28
2017,3,4,14,45,32.0,217.0,1.3,12.0,235.0,229.12,183.87
2017,3,4,15,0,53.0,229.0,1.3,12.0,258.0,248.83,199.97
2017,3,4,15,15,69.5,216.0,1.3,11.5,250.5,240.1,193.5
2017,3,4,15,30,86.0,203.0,1.3,11.0,243.0,229.64,185.39
2017,3,4,15,45,204.5,175.0,1.3,11.0,257.5,239.96,192.01
2017,3,4,16,0,323.0,147.0,1.3,11.0,272.0,237.07,185.56
2017,3,4,16,15,307.5,129.0,1.25,10.5,235.0,196.94,150.91
2017,3,4,16,30,292.0,111.0,1.2,10.0,198.0,158.31,117.55
2017,3,4,16,45,268.5,92.0,1.15,10.0,160.5,119.35,84.7
2017,3,4,17,0,245.0,73.0,1.1,10.0,123.0,83.1,56.01
2017,3,4,17,15,206.0,54.0,1.1,9.5,87.5,47.1,31.24
2017,3,4,17,30,167.0,35.0,1.1,9.0,52.0,26.91,17.49
2017,3,4,17,45,83.5,17.5,1.15,9.0,26.0,13.57,0.0
2017,3,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
