Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,26.0,15.5,2.1,5.5,18.0,21.54,0.0
2017,3,5,7,0,52.0,31.0,2.1,6.0,36.0,54.75,34.75
2017,3,5,7,15,107.5,52.0,2.1,6.0,69.5,105.66,82.28
2017,3,5,7,30,163.0,73.0,2.1,6.0,103.0,156.46,127.73
2017,3,5,7,45,207.5,92.5,2.15,6.0,142.5,205.6,171.73
2017,3,5,8,0,252.0,112.0,2.2,6.0,182.0,258.67,218.42
2017,3,5,8,15,294.5,124.0,2.25,6.0,221.5,305.23,258.9
2017,3,5,8,30,337.0,136.0,2.3,6.0,261.0,355.06,301.3
2017,3,5,8,45,189.0,159.0,2.35,6.0,231.0,293.52,248.15
2017,3,5,9,0,41.0,182.0,2.4,6.0,201.0,219.45,182.96
2017,3,5,9,15,20.5,169.0,2.35,6.0,178.5,183.56,152.15
2017,3,5,9,30,0.0,156.0,2.3,6.0,156.0,154.62,126.84
2017,3,5,9,45,131.0,212.0,2.3,6.5,289.5,328.24,273.87
2017,3,5,10,0,262.0,268.0,2.3,7.0,423.0,504.29,414.71
2017,3,5,10,15,555.5,196.0,2.3,7.0,548.0,673.52,550.75
2017,3,5,10,30,849.0,124.0,2.3,7.0,673.0,845.06,678.41
2017,3,5,10,45,530.0,228.0,2.3,7.5,575.0,702.37,565.87
2017,3,5,11,0,211.0,332.0,2.3,8.0,477.0,532.82,428.3
2017,3,5,11,15,441.5,268.5,2.3,8.0,581.5,676.25,544.28
2017,3,5,11,30,672.0,205.0,2.3,8.0,686.0,807.76,645.29
2017,3,5,11,45,779.0,168.5,2.3,8.0,732.5,857.77,680.16
2017,3,5,12,0,886.0,132.0,2.3,8.0,779.0,900.99,710.21
2017,3,5,12,15,466.0,225.5,2.25,8.0,566.0,638.11,513.1
2017,3,5,12,30,46.0,319.0,2.2,8.0,353.0,361.45,289.63
2017,3,5,12,45,483.0,216.0,2.2,8.0,564.5,624.29,507.07
2017,3,5,13,0,920.0,113.0,2.2,8.0,776.0,847.44,673.97
2017,3,5,13,15,916.0,112.0,2.15,7.5,760.5,820.61,653.52
2017,3,5,13,30,912.0,111.0,2.1,7.0,745.0,790.82,633.47
2017,3,5,13,45,636.5,198.0,2.1,7.0,633.5,658.88,532.37
2017,3,5,14,0,361.0,285.0,2.1,7.0,522.0,531.51,430.58
2017,3,5,14,15,476.5,233.5,2.05,7.0,531.5,541.23,440.92
2017,3,5,14,30,592.0,182.0,2.0,7.0,541.0,537.88,439.37
2017,3,5,14,45,312.0,199.5,1.95,7.0,388.0,370.57,304.23
2017,3,5,15,0,32.0,217.0,1.9,7.0,235.0,226.66,185.4
2017,3,5,15,15,423.5,153.0,1.85,6.5,354.5,345.88,284.62
2017,3,5,15,30,815.0,89.0,1.8,6.0,474.0,424.12,342.23
2017,3,5,15,45,782.0,86.0,1.75,6.0,425.0,366.05,289.98
2017,3,5,16,0,749.0,83.0,1.7,6.0,376.0,308.62,238.09
2017,3,5,16,15,706.0,78.0,1.6,5.5,324.5,250.46,185.63
2017,3,5,16,30,663.0,73.0,1.5,5.0,273.0,196.21,136.84
2017,3,5,16,45,601.5,65.5,1.4,5.0,221.0,141.26,90.12
2017,3,5,17,0,540.0,58.0,1.3,5.0,169.0,93.01,53.74
2017,3,5,17,15,433.0,48.0,1.25,4.5,120.5,48.3,28.81
2017,3,5,17,30,326.0,38.0,1.2,4.0,72.0,30.41,21.1
2017,3,5,17,45,163.0,19.0,1.2,4.0,36.0,14.74,0.26
2017,3,5,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,6,45,103.5,17.0,0.9,4.5,26.0,42.17,0.0
2017,3,6,7,0,207.0,34.0,0.9,5.0,52.0,115.67,79.91
2017,3,6,7,15,322.0,47.0,0.9,5.0,97.0,180.27,141.48
2017,3,6,7,30,437.0,60.0,0.9,5.0,142.0,257.97,210.26
2017,3,6,7,45,509.5,68.5,0.9,5.5,192.5,322.76,267.35
2017,3,6,8,0,582.0,77.0,0.9,6.0,243.0,393.3,327.34
2017,3,6,8,15,417.5,113.0,0.9,6.0,243.5,367.94,307.61
2017,3,6,8,30,253.0,149.0,0.9,6.0,244.0,321.88,269.41
2017,3,6,8,45,189.5,174.5,0.9,6.5,251.0,312.45,260.54
2017,3,6,9,0,126.0,200.0,0.9,7.0,258.0,304.61,251.98
2017,3,6,9,15,264.0,202.5,0.9,7.0,339.0,414.93,342.45
2017,3,6,9,30,402.0,205.0,0.9,7.0,420.0,525.83,429.46
2017,3,6,9,45,209.5,211.0,0.9,7.5,324.0,395.91,322.91
2017,3,6,10,0,17.0,217.0,0.9,8.0,228.0,230.43,185.99
2017,3,6,10,15,131.5,260.5,0.9,8.0,346.0,386.23,313.51
2017,3,6,10,30,246.0,304.0,0.9,8.0,464.0,529.81,423.74
2017,3,6,10,45,346.5,290.0,0.9,8.5,525.0,609.17,482.21
2017,3,6,11,0,447.0,276.0,0.9,9.0,586.0,689.15,540.02
2017,3,6,11,15,391.0,302.0,0.9,9.0,577.5,662.53,517.88
2017,3,6,11,30,335.0,328.0,0.9,9.0,569.0,641.77,501.01
2017,3,6,11,45,421.0,300.5,0.9,9.5,607.5,690.52,537.33
2017,3,6,12,0,507.0,273.0,0.9,10.0,646.0,730.62,566.2
2017,3,6,12,15,314.5,317.0,0.9,10.0,548.5,601.3,468.44
2017,3,6,12,30,122.0,361.0,0.9,10.0,451.0,475.25,371.42
2017,3,6,12,45,309.0,316.5,0.95,10.5,541.5,582.71,457.05
2017,3,6,13,0,496.0,272.0,1.0,11.0,632.0,681.8,531.35
2017,3,6,13,15,497.5,264.5,1.0,11.0,619.0,660.99,515.39
2017,3,6,13,30,499.0,257.0,1.0,11.0,606.0,638.4,499.43
2017,3,6,13,45,273.5,271.0,1.05,11.0,461.5,470.6,372.38
2017,3,6,14,0,48.0,285.0,1.1,11.0,317.0,314.04,249.1
2017,3,6,14,15,86.5,285.0,1.1,10.5,339.5,335.63,268.48
2017,3,6,14,30,125.0,285.0,1.1,10.0,362.0,356.17,285.66
2017,3,6,14,45,174.5,265.5,1.1,10.0,366.0,357.36,287.26
2017,3,6,15,0,224.0,246.0,1.1,10.0,370.0,353.98,284.85
2017,3,6,15,15,160.5,227.0,1.05,10.0,312.0,293.8,236.67
2017,3,6,15,30,97.0,208.0,1.0,10.0,254.0,239.22,193.07
2017,3,6,15,45,64.0,180.0,1.0,10.0,209.5,194.58,157.23
2017,3,6,16,0,31.0,152.0,1.0,10.0,165.0,153.67,124.21
2017,3,6,16,15,26.0,133.0,0.95,9.5,143.0,131.87,106.48
2017,3,6,16,30,21.0,114.0,0.9,9.0,121.0,111.83,89.91
2017,3,6,16,45,14.5,94.0,0.9,8.5,98.5,90.42,72.01
2017,3,6,17,0,8.0,74.0,0.9,8.0,76.0,69.9,54.59
2017,3,6,17,15,4.0,53.5,1.0,7.5,54.5,50.03,37.3
2017,3,6,17,30,0.0,33.0,1.1,7.0,33.0,31.28,21.72
2017,3,6,17,45,0.0,16.5,1.2,6.5,16.5,15.93,2.29
2017,3,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,6,45,170.0,14.5,0.7,5.5,30.0,65.31,0.0
2017,3,7,7,0,340.0,29.0,0.6,6.0,60.0,150.73,105.84
2017,3,7,7,15,446.0,38.0,0.55,6.5,106.5,216.29,168.34
2017,3,7,7,30,552.0,47.0,0.5,7.0,153.0,292.6,235.33
2017,3,7,7,45,609.5,54.0,0.45,7.5,203.5,354.24,288.99
2017,3,7,8,0,667.0,61.0,0.4,8.0,254.0,420.26,343.86
2017,3,7,8,15,708.5,66.0,0.4,8.5,305.0,476.81,389.43
2017,3,7,8,30,750.0,71.0,0.4,9.0,356.0,537.52,436.25
2017,3,7,8,45,583.5,119.0,0.4,9.5,358.0,518.35,418.66
2017,3,7,9,0,417.0,167.0,0.4,10.0,360.0,478.6,385.33
2017,3,7,9,15,477.5,168.5,0.4,10.5,410.0,536.79,429.35
2017,3,7,9,30,538.0,170.0,0.4,11.0,460.0,597.35,472.73
2017,3,7,9,45,711.0,127.5,0.4,11.5,538.5,701.13,547.63
2017,3,7,10,0,884.0,85.0,0.4,12.0,617.0,799.24,611.83
2017,3,7,10,15,721.0,150.0,0.4,12.0,599.0,765.32,585.83
2017,3,7,10,30,558.0,215.0,0.4,12.0,581.0,708.99,543.72
2017,3,7,10,45,740.5,152.0,0.45,12.5,656.5,804.54,611.83
2017,3,7,11,0,923.0,89.0,0.5,13.0,732.0,889.1,665.81
2017,3,7,11,15,708.0,181.0,0.45,13.0,681.5,817.69,615.33
2017,3,7,11,30,493.0,273.0,0.4,13.0,631.0,727.52,549.07
2017,3,7,11,45,715.5,181.5,0.4,13.5,707.5,822.28,618.04
2017,3,7,12,0,938.0,90.0,0.4,14.0,784.0,901.56,667.31
2017,3,7,12,15,938.0,90.0,0.4,14.0,785.0,892.23,659.82
2017,3,7,12,30,938.0,90.0,0.4,14.0,786.0,879.35,651.61
2017,3,7,12,45,643.5,209.5,0.45,14.0,685.0,753.7,567.73
2017,3,7,13,0,349.0,329.0,0.5,14.0,584.0,619.65,469.94
2017,3,7,13,15,591.0,231.5,0.5,14.0,652.0,700.73,534.37
2017,3,7,13,30,833.0,134.0,0.5,14.0,720.0,763.51,580.57
2017,3,7,13,45,841.0,124.5,0.55,14.0,700.0,732.48,559.81
2017,3,7,14,0,849.0,115.0,0.6,14.0,680.0,698.29,537.19
2017,3,7,14,15,838.0,113.0,0.6,13.5,649.5,656.46,508.17
2017,3,7,14,30,827.0,111.0,0.6,13.0,619.0,613.05,477.23
2017,3,7,14,45,593.0,168.0,0.65,13.0,521.5,501.76,393.15
2017,3,7,15,0,359.0,225.0,0.7,13.0,424.0,404.89,318.77
2017,3,7,15,15,435.5,189.5,0.7,12.5,412.0,388.4,306.67
2017,3,7,15,30,512.0,154.0,0.7,12.0,400.0,362.47,285.02
2017,3,7,15,45,618.0,117.5,0.75,12.0,385.0,338.9,262.59
2017,3,7,16,0,724.0,81.0,0.8,12.0,370.0,302.21,227.16
2017,3,7,16,15,683.5,76.0,0.8,11.5,320.0,245.81,177.91
2017,3,7,16,30,643.0,71.0,0.8,11.0,270.0,193.07,131.83
2017,3,7,16,45,582.5,64.0,0.8,10.5,219.5,139.56,87.55
2017,3,7,17,0,522.0,57.0,0.8,10.0,169.0,92.62,52.67
2017,3,7,17,15,425.5,47.0,0.85,9.5,122.0,48.73,27.77
2017,3,7,17,30,329.0,37.0,0.9,9.0,75.0,28.86,19.54
2017,3,7,17,45,164.5,18.5,0.95,8.5,37.5,13.96,2.36
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,45,154.5,16.0,1.15,6.5,31.0,64.39,0.0
2017,3,8,7,0,309.0,32.0,1.2,7.0,62.0,145.52,104.26
2017,3,8,7,15,414.0,42.5,1.15,7.5,109.0,211.44,165.67
2017,3,8,7,30,519.0,53.0,1.1,8.0,156.0,287.93,233.03
2017,3,8,7,45,580.0,60.5,1.1,8.5,206.5,350.51,287.98
2017,3,8,8,0,641.0,68.0,1.1,9.0,257.0,417.78,344.75
2017,3,8,8,15,683.5,73.5,1.1,9.5,307.5,476.65,392.74
2017,3,8,8,30,726.0,79.0,1.1,10.0,358.0,537.52,440.44
2017,3,8,8,45,756.0,83.0,1.1,10.5,406.5,587.89,478.48
2017,3,8,9,0,786.0,87.0,1.1,11.0,455.0,640.79,517.1
2017,3,8,9,15,807.0,90.0,1.05,11.5,498.5,685.84,547.21
2017,3,8,9,30,828.0,93.0,1.0,12.0,542.0,729.61,575.16
2017,3,8,9,45,854.5,91.0,0.95,13.0,583.0,770.35,599.19
2017,3,8,10,0,881.0,89.0,0.9,14.0,624.0,804.67,618.16
2017,3,8,10,15,891.5,90.5,0.9,14.0,656.0,832.71,635.63
2017,3,8,10,30,902.0,92.0,0.9,14.0,688.0,857.89,651.2
2017,3,8,10,45,910.5,92.5,0.9,14.5,713.0,877.24,661.64
2017,3,8,11,0,919.0,93.0,0.9,15.0,738.0,893.34,670.02
2017,3,8,11,15,923.5,94.0,0.9,15.0,755.0,903.17,675.6
2017,3,8,11,30,928.0,95.0,0.9,15.0,772.0,909.49,679.08
2017,3,8,11,45,930.5,95.0,0.9,15.5,781.0,909.41,677.29
2017,3,8,12,0,933.0,95.0,0.9,16.0,790.0,905.73,673.38
2017,3,8,12,15,933.5,95.0,0.9,16.0,791.0,896.77,667.44
2017,3,8,12,30,934.0,95.0,0.9,16.0,792.0,884.27,659.37
2017,3,8,12,45,936.5,92.5,0.95,16.5,785.5,867.27,648.1
2017,3,8,13,0,939.0,90.0,1.0,17.0,779.0,846.79,634.61
2017,3,8,13,15,935.0,89.0,1.0,17.0,763.5,819.44,616.95
2017,3,8,13,30,931.0,88.0,1.0,17.0,748.0,789.06,597.29
2017,3,8,13,45,925.0,87.0,1.0,17.0,724.5,754.39,574.59
2017,3,8,14,0,919.0,86.0,1.0,17.0,701.0,717.13,549.97
2017,3,8,14,15,910.0,84.5,0.95,16.5,670.5,675.05,520.92
2017,3,8,14,30,901.0,83.0,0.9,16.0,640.0,631.01,489.0
2017,3,8,14,45,888.5,80.5,0.9,16.0,603.0,582.27,452.37
2017,3,8,15,0,876.0,78.0,0.9,16.0,566.0,532.37,413.76
2017,3,8,15,15,858.0,75.5,0.85,15.5,523.0,478.97,371.63
2017,3,8,15,30,840.0,73.0,0.8,15.0,480.0,424.47,327.23
2017,3,8,15,45,813.5,70.5,0.8,15.0,432.0,367.73,279.38
2017,3,8,16,0,787.0,68.0,0.8,15.0,384.0,312.37,231.3
2017,3,8,16,15,750.0,64.0,0.75,14.5,333.5,254.54,180.95
2017,3,8,16,30,713.0,60.0,0.7,14.0,283.0,199.9,133.21
2017,3,8,16,45,655.5,54.5,0.7,13.5,231.0,144.35,87.31
2017,3,8,17,0,598.0,49.0,0.7,13.0,179.0,92.92,49.06
2017,3,8,17,15,505.5,41.0,0.75,12.5,130.0,46.35,23.35
2017,3,8,17,30,413.0,33.0,0.8,12.0,81.0,24.81,15.87
2017,3,8,17,45,206.5,16.5,0.85,11.5,40.5,12.05,1.92
2017,3,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,45,188.0,15.0,0.7,9.5,34.0,73.14,2.05
2017,3,9,7,0,376.0,30.0,0.6,10.0,68.0,165.47,118.62
2017,3,9,7,15,477.0,38.5,0.55,10.5,116.0,231.47,178.91
2017,3,9,7,30,578.0,47.0,0.5,11.0,164.0,307.59,244.66
2017,3,9,7,45,637.0,53.0,0.5,11.5,215.5,368.25,296.79
2017,3,9,8,0,696.0,59.0,0.5,12.0,267.0,435.83,352.2
2017,3,9,8,15,735.0,63.5,0.45,12.5,318.5,494.35,397.91
2017,3,9,8,30,774.0,68.0,0.4,13.0,370.0,554.39,442.69
2017,3,9,8,45,800.0,71.5,0.35,14.0,418.0,606.01,478.47
2017,3,9,9,0,826.0,75.0,0.3,15.0,466.0,657.3,512.1
2017,3,9,9,15,845.5,77.5,0.3,15.5,510.0,702.09,540.35
2017,3,9,9,30,865.0,80.0,0.3,16.0,554.0,740.89,563.94
2017,3,9,9,45,879.5,82.0,0.35,16.5,592.5,777.89,586.81
2017,3,9,10,0,894.0,84.0,0.4,17.0,631.0,812.6,607.92
2017,3,9,10,15,904.0,85.5,0.4,17.5,663.0,840.54,623.48
2017,3,9,10,30,914.0,87.0,0.4,18.0,695.0,865.55,637.11
2017,3,9,10,45,919.5,89.0,0.45,18.5,719.5,884.19,647.61
2017,3,9,11,0,925.0,91.0,0.5,19.0,744.0,899.47,656.11
2017,3,9,11,15,929.0,91.5,0.5,19.0,761.0,908.33,660.86
2017,3,9,11,30,933.0,92.0,0.5,19.0,778.0,913.65,663.59
2017,3,9,11,45,933.0,93.5,0.55,19.5,786.0,912.99,662.5
2017,3,9,12,0,933.0,95.0,0.6,20.0,794.0,908.73,659.32
2017,3,9,12,15,933.0,95.0,0.65,20.0,795.0,899.28,654.25
2017,3,9,12,30,933.0,95.0,0.7,20.0,796.0,886.3,647.05
2017,3,9,12,45,928.0,96.0,0.75,20.0,787.5,866.81,635.72
2017,3,9,13,0,923.0,97.0,0.8,20.0,779.0,844.1,622.34
2017,3,9,13,15,919.0,96.5,0.8,19.5,763.0,817.53,606.72
2017,3,9,13,30,915.0,96.0,0.8,19.0,747.0,787.98,589.06
2017,3,9,13,45,905.5,96.0,0.85,19.0,723.0,752.18,566.65
2017,3,9,14,0,896.0,96.0,0.9,19.0,699.0,714.07,542.4
2017,3,9,14,15,886.0,94.5,0.9,18.5,668.5,672.03,513.99
2017,3,9,14,30,876.0,93.0,0.9,18.0,638.0,628.19,483.06
2017,3,9,14,45,707.0,136.5,0.9,18.0,559.5,537.77,415.16
2017,3,9,15,0,538.0,180.0,0.9,18.0,481.0,457.29,353.88
2017,3,9,15,15,446.0,186.0,0.9,17.5,423.0,391.85,304.28
2017,3,9,15,30,354.0,192.0,0.9,17.0,365.0,333.6,259.34
2017,3,9,15,45,441.5,155.0,0.9,17.0,349.0,310.92,239.28
2017,3,9,16,0,529.0,118.0,0.9,17.0,333.0,278.18,209.06
2017,3,9,16,15,492.5,109.5,0.85,16.0,289.0,229.73,168.42
2017,3,9,16,30,456.0,101.0,0.8,15.0,245.0,184.73,130.59
2017,3,9,16,45,415.5,87.0,0.75,14.5,200.0,137.88,92.13
2017,3,9,17,0,375.0,73.0,0.7,14.0,155.0,95.46,59.81
2017,3,9,17,15,311.5,57.0,0.7,13.5,113.0,55.18,34.26
2017,3,9,17,30,248.0,41.0,0.7,13.0,71.0,31.39,21.54
2017,3,9,17,45,124.0,20.5,0.7,12.5,35.5,15.76,4.97
2017,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,12.5,0.75,8.5,12.5,12.06,0.0
2017,3,10,7,0,0.0,25.0,0.7,9.0,25.0,24.14,14.3
2017,3,10,7,15,0.0,42.0,0.7,9.5,42.0,41.35,29.72
2017,3,10,7,30,0.0,59.0,0.7,10.0,59.0,58.64,44.94
2017,3,10,7,45,0.0,77.5,0.75,10.5,77.5,77.46,61.19
2017,3,10,8,0,0.0,96.0,0.8,11.0,96.0,96.17,77.0
2017,3,10,8,15,0.0,114.0,0.75,11.0,114.0,114.29,92.1
2017,3,10,8,30,0.0,132.0,0.7,11.0,132.0,132.37,106.9
2017,3,10,8,45,39.0,168.5,0.65,11.5,187.5,202.53,164.84
2017,3,10,9,0,78.0,205.0,0.6,12.0,243.0,270.4,218.9
2017,3,10,9,15,200.5,219.0,0.55,12.0,327.0,382.85,308.44
2017,3,10,9,30,323.0,233.0,0.5,12.0,411.0,503.62,399.98
2017,3,10,9,45,393.5,232.5,0.5,12.5,465.0,565.42,444.03
2017,3,10,10,0,464.0,232.0,0.5,13.0,519.0,638.6,495.45
2017,3,10,10,15,436.0,255.0,0.5,13.5,535.5,649.13,499.28
2017,3,10,10,30,408.0,278.0,0.5,14.0,552.0,648.6,496.36
2017,3,10,10,45,409.5,290.0,0.55,14.5,573.0,667.04,508.17
2017,3,10,11,0,411.0,302.0,0.6,15.0,594.0,683.81,518.52
2017,3,10,11,15,496.5,276.0,0.6,15.0,637.0,739.08,557.95
2017,3,10,11,30,582.0,250.0,0.6,15.0,680.0,785.28,590.29
2017,3,10,11,45,511.0,280.0,0.65,15.5,661.0,752.42,564.79
2017,3,10,12,0,440.0,310.0,0.7,16.0,642.0,717.36,538.74
2017,3,10,12,15,491.0,291.0,0.7,16.5,661.5,734.83,551.34
2017,3,10,12,30,542.0,272.0,0.7,17.0,681.0,749.27,561.08
2017,3,10,12,45,716.0,198.0,0.75,17.5,733.0,807.22,603.95
2017,3,10,13,0,890.0,124.0,0.8,18.0,785.0,851.66,632.71
2017,3,10,13,15,644.0,216.0,0.8,18.0,689.0,732.98,550.48
2017,3,10,13,30,398.0,308.0,0.8,18.0,593.0,614.71,464.35
2017,3,10,13,45,637.5,210.5,0.8,18.0,650.5,680.38,516.85
2017,3,10,14,0,877.0,113.0,0.8,18.0,708.0,722.13,549.27
2017,3,10,14,15,660.0,179.5,0.75,18.0,615.5,614.19,468.65
2017,3,10,14,30,443.0,246.0,0.7,18.0,523.0,516.99,395.92
2017,3,10,14,45,529.0,201.0,0.7,18.0,513.0,500.42,385.47
2017,3,10,15,0,615.0,156.0,0.7,18.0,503.0,476.59,367.73
2017,3,10,15,15,704.0,124.5,0.65,18.0,493.0,456.7,350.89
2017,3,10,15,30,793.0,93.0,0.6,18.0,483.0,428.0,325.68
2017,3,10,15,45,767.0,88.5,0.6,18.0,435.0,371.57,279.1
2017,3,10,16,0,741.0,84.0,0.6,18.0,387.0,315.06,231.43
2017,3,10,16,15,701.5,78.5,0.6,17.0,336.0,257.13,182.77
2017,3,10,16,30,662.0,73.0,0.6,16.0,285.0,202.75,136.6
2017,3,10,16,45,612.5,65.0,0.65,15.5,234.0,148.41,91.87
2017,3,10,17,0,563.0,57.0,0.7,15.0,183.0,99.37,55.1
2017,3,10,17,15,470.5,47.5,0.7,14.0,134.0,53.05,28.57
2017,3,10,17,30,378.0,38.0,0.7,13.0,85.0,29.14,19.68
2017,3,10,17,45,231.5,24.0,0.75,12.5,48.5,18.73,7.69
2017,3,10,18,0,85.0,10.0,0.8,12.0,12.0,9.83,0.0
2017,3,10,18,15,42.5,5.0,0.75,11.5,6.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,45,214.0,15.5,0.5,11.5,39.5,83.44,30.73
2017,3,11,7,0,428.0,31.0,0.4,12.0,79.0,185.91,135.09
2017,3,11,7,15,521.5,39.0,0.3,12.0,128.5,252.16,194.37
2017,3,11,7,30,615.0,47.0,0.2,12.0,178.0,325.31,257.14
2017,3,11,7,45,668.0,53.0,0.15,12.5,230.0,388.0,309.56
2017,3,11,8,0,721.0,59.0,0.1,13.0,282.0,454.36,362.42
2017,3,11,8,15,758.0,63.0,0.2,13.5,333.5,512.56,407.98
2017,3,11,8,30,795.0,67.0,0.3,14.0,385.0,572.05,453.02
2017,3,11,8,45,819.5,70.5,0.4,15.0,433.5,623.69,490.03
2017,3,11,9,0,844.0,74.0,0.5,16.0,482.0,674.82,524.73
2017,3,11,9,15,862.5,76.5,0.55,16.5,526.5,715.22,550.56
2017,3,11,9,30,881.0,79.0,0.6,17.0,571.0,758.25,577.92
2017,3,11,9,45,890.0,82.5,0.65,17.5,608.5,793.16,599.32
2017,3,11,10,0,899.0,86.0,0.7,18.0,646.0,825.42,618.85
2017,3,11,10,15,909.0,88.0,0.7,18.0,678.0,853.99,636.13
2017,3,11,10,30,919.0,90.0,0.7,18.0,710.0,879.6,651.44
2017,3,11,10,45,921.5,93.0,0.75,18.5,733.5,896.76,661.0
2017,3,11,11,0,924.0,96.0,0.8,19.0,757.0,910.45,668.49
2017,3,11,11,15,928.0,97.0,0.8,19.0,774.0,919.73,673.61
2017,3,11,11,30,932.0,98.0,0.8,19.0,791.0,925.46,676.63
2017,3,11,11,45,928.5,101.0,0.8,19.0,798.0,923.2,674.72
2017,3,11,12,0,925.0,104.0,0.8,19.0,805.0,917.34,670.75
2017,3,11,12,15,925.0,104.0,0.8,19.0,805.5,907.78,664.59
2017,3,11,12,30,925.0,104.0,0.8,19.0,806.0,894.71,656.33
2017,3,11,12,45,923.0,103.5,0.8,19.0,798.5,876.03,644.56
2017,3,11,13,0,921.0,103.0,0.8,19.0,791.0,854.06,630.77
2017,3,11,13,15,720.0,182.0,0.8,18.5,713.0,759.67,569.32
2017,3,11,13,30,519.0,261.0,0.8,18.0,635.0,663.86,501.08
2017,3,11,13,45,420.0,284.5,0.8,18.0,580.5,596.88,453.22
2017,3,11,14,0,321.0,308.0,0.8,18.0,526.0,531.76,405.55
2017,3,11,14,15,314.5,294.0,0.85,17.5,500.5,499.18,383.79
2017,3,11,14,30,308.0,280.0,0.9,17.0,475.0,466.36,360.97
2017,3,11,14,45,585.5,183.5,0.95,17.0,526.0,516.65,401.77
2017,3,11,15,0,863.0,87.0,1.0,17.0,577.0,540.39,419.57
2017,3,11,15,15,845.0,84.5,1.0,16.5,534.0,486.92,377.33
2017,3,11,15,30,827.0,82.0,1.0,16.0,491.0,433.4,334.22
2017,3,11,15,45,805.0,77.5,1.0,16.0,443.5,376.67,286.58
2017,3,11,16,0,783.0,73.0,1.0,16.0,396.0,320.92,238.34
2017,3,11,16,15,747.0,69.0,0.95,15.5,345.0,263.21,188.23
2017,3,11,16,30,711.0,65.0,0.9,15.0,294.0,208.6,140.54
2017,3,11,16,45,660.0,58.5,0.85,14.5,242.5,150.81,92.32
2017,3,11,17,0,609.0,52.0,0.8,14.0,191.0,100.17,53.98
2017,3,11,17,15,521.5,44.0,0.85,13.0,141.0,52.52,26.63
2017,3,11,17,30,434.0,36.0,0.9,12.0,91.0,27.03,17.99
2017,3,11,17,45,279.0,23.5,0.95,11.5,52.5,18.08,7.81
2017,3,11,18,0,124.0,11.0,1.0,11.0,14.0,10.81,0.0
2017,3,11,18,15,62.0,5.5,1.0,10.5,7.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,6,45,213.0,17.0,0.75,9.0,42.0,86.66,40.93
2017,3,12,7,0,426.0,34.0,0.7,10.0,84.0,190.19,140.95
2017,3,12,7,15,522.0,42.5,0.65,10.5,135.0,258.42,201.94
2017,3,12,7,30,618.0,51.0,0.6,11.0,186.0,336.03,268.7
2017,3,12,7,45,674.5,57.0,0.6,11.5,239.5,398.18,321.55
2017,3,12,8,0,731.0,63.0,0.6,12.0,293.0,466.95,377.31
2017,3,12,8,15,769.0,67.5,0.55,12.5,346.0,526.94,423.54
2017,3,12,8,30,807.0,72.0,0.5,13.0,399.0,588.25,468.66
2017,3,12,8,45,833.0,75.5,0.5,14.0,448.5,641.45,505.62
2017,3,12,9,0,859.0,79.0,0.5,15.0,498.0,694.19,539.95
2017,3,12,9,15,878.0,81.5,0.55,15.5,543.5,739.88,569.29
2017,3,12,9,30,897.0,84.0,0.6,16.0,589.0,779.36,593.97
2017,3,12,9,45,900.5,90.5,0.7,16.5,626.0,813.74,615.8
2017,3,12,10,0,904.0,97.0,0.8,17.0,663.0,845.09,635.53
2017,3,12,10,15,914.0,98.5,0.8,17.5,695.5,873.12,651.26
2017,3,12,10,30,924.0,100.0,0.8,18.0,728.0,898.18,664.95
2017,3,12,10,45,931.5,101.0,0.8,18.5,753.5,917.37,674.83
2017,3,12,11,0,939.0,102.0,0.8,19.0,779.0,933.2,682.64
2017,3,12,11,15,943.0,103.0,0.8,19.0,796.0,942.48,687.67
2017,3,12,11,30,947.0,104.0,0.8,19.0,813.0,948.14,690.62
2017,3,12,11,45,949.0,104.0,0.8,19.5,821.5,947.32,688.32
2017,3,12,12,0,951.0,104.0,0.8,20.0,830.0,942.82,683.95
2017,3,12,12,15,950.5,104.0,0.8,20.0,830.0,932.51,677.36
2017,3,12,12,30,950.0,104.0,0.8,20.0,830.0,918.61,668.68
2017,3,12,12,45,958.0,98.5,0.85,20.0,824.0,902.48,659.63
2017,3,12,13,0,966.0,93.0,0.9,20.0,818.0,882.6,648.18
2017,3,12,13,15,961.5,92.0,0.9,20.0,801.5,853.86,630.13
2017,3,12,13,30,957.0,91.0,0.9,20.0,785.0,822.05,610.1
2017,3,12,13,45,950.5,90.0,0.95,20.0,760.5,785.86,587.75
2017,3,12,14,0,944.0,89.0,1.0,20.0,736.0,747.05,563.36
2017,3,12,14,15,934.0,87.5,1.0,19.5,704.0,703.02,534.77
2017,3,12,14,30,924.0,86.0,1.0,19.0,672.0,657.05,502.71
2017,3,12,14,45,911.0,84.0,1.0,19.0,633.5,607.18,465.92
2017,3,12,15,0,898.0,82.0,1.0,19.0,595.0,556.12,427.14
2017,3,12,15,15,880.0,79.5,1.0,18.5,551.0,501.27,385.01
2017,3,12,15,30,862.0,77.0,1.0,18.0,507.0,445.23,340.42
2017,3,12,15,45,838.0,73.5,1.0,17.5,458.0,386.87,292.43
2017,3,12,16,0,814.0,70.0,1.0,17.0,409.0,329.62,243.71
2017,3,12,16,15,779.0,66.0,0.95,16.5,357.0,270.37,192.42
2017,3,12,16,30,744.0,62.0,0.9,16.0,305.0,214.08,143.33
2017,3,12,16,45,692.5,56.5,0.85,15.5,252.0,157.09,95.77
2017,3,12,17,0,641.0,51.0,0.8,15.0,199.0,105.59,56.8
2017,3,12,17,15,554.0,43.5,0.8,14.0,148.0,54.26,26.71
2017,3,12,17,30,467.0,36.0,0.8,13.0,97.0,26.85,17.81
2017,3,12,17,45,307.5,24.0,0.8,12.5,56.5,18.39,8.44
2017,3,12,18,0,148.0,12.0,0.8,12.0,16.0,11.8,0.0
2017,3,12,18,15,74.0,6.0,0.75,11.5,8.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,15,54.5,5.0,1.15,8.5,6.0,0.0,0.0
2017,3,13,6,30,109.0,10.0,1.0,9.0,12.0,33.76,0.0
2017,3,13,6,45,276.0,22.0,0.9,10.0,50.5,111.53,61.14
2017,3,13,7,0,443.0,34.0,0.8,11.0,89.0,197.37,146.78
2017,3,13,7,15,533.5,42.0,0.75,11.5,139.5,264.19,206.51
2017,3,13,7,30,624.0,50.0,0.7,12.0,190.0,337.39,269.68
2017,3,13,7,45,678.5,56.0,0.65,12.5,243.0,401.7,323.79
2017,3,13,8,0,733.0,62.0,0.6,13.0,296.0,469.78,378.35
2017,3,13,8,15,769.0,66.0,0.55,13.5,348.0,528.23,423.14
2017,3,13,8,30,805.0,70.0,0.5,14.0,400.0,587.84,466.77
2017,3,13,8,45,829.5,73.5,0.5,15.0,449.0,640.03,502.83
2017,3,13,9,0,854.0,77.0,0.5,16.0,498.0,691.66,535.99
2017,3,13,9,15,872.0,79.0,0.5,16.5,542.5,731.48,560.43
2017,3,13,9,30,890.0,81.0,0.5,17.0,587.0,773.91,586.3
2017,3,13,9,45,912.5,79.0,0.55,18.0,627.5,813.4,609.41
2017,3,13,10,0,935.0,77.0,0.6,19.0,668.0,850.92,630.89
2017,3,13,10,15,944.0,78.5,0.6,19.0,700.0,878.88,647.35
2017,3,13,10,30,953.0,80.0,0.6,19.0,732.0,903.71,661.88
2017,3,13,10,45,958.0,81.5,0.6,19.5,756.5,921.79,670.87
2017,3,13,11,0,963.0,83.0,0.6,20.0,781.0,936.34,677.74
2017,3,13,11,15,967.0,83.5,0.6,20.5,798.0,945.28,681.21
2017,3,13,11,30,971.0,84.0,0.6,21.0,815.0,950.53,682.55
2017,3,13,11,45,972.0,85.0,0.6,21.5,823.5,949.93,680.42
2017,3,13,12,0,973.0,86.0,0.6,22.0,832.0,945.58,676.18
2017,3,13,12,15,973.0,86.0,0.55,22.0,832.5,935.54,668.84
2017,3,13,12,30,973.0,86.0,0.5,22.0,833.0,921.82,659.41
2017,3,13,12,45,971.5,85.0,0.5,22.5,825.0,902.18,646.23
2017,3,13,13,0,970.0,84.0,0.5,23.0,817.0,879.06,631.03
2017,3,13,13,15,966.0,83.5,0.45,23.0,800.5,851.12,613.11
2017,3,13,13,30,962.0,83.0,0.4,23.0,784.0,820.06,593.27
2017,3,13,13,45,955.0,82.5,0.4,23.0,759.5,783.84,570.96
2017,3,13,14,0,948.0,82.0,0.4,23.0,735.0,745.02,546.8
2017,3,13,14,15,939.0,80.5,0.35,23.0,703.5,701.46,518.22
2017,3,13,14,30,930.0,79.0,0.3,23.0,672.0,655.88,486.08
2017,3,13,14,45,916.5,77.5,0.3,23.0,634.0,605.93,450.73
2017,3,13,15,0,903.0,76.0,0.3,23.0,596.0,554.83,413.46
2017,3,13,15,15,886.0,74.0,0.3,23.0,552.0,500.68,372.73
2017,3,13,15,30,869.0,72.0,0.3,23.0,508.0,446.26,330.37
2017,3,13,15,45,845.0,69.0,0.3,23.0,459.5,388.24,283.94
2017,3,13,16,0,821.0,66.0,0.3,23.0,411.0,329.67,235.68
2017,3,13,16,15,787.5,62.5,0.35,22.5,359.0,270.85,186.85
2017,3,13,16,30,754.0,59.0,0.4,22.0,307.0,214.79,139.63
2017,3,13,16,45,703.5,54.0,0.5,21.5,254.5,157.73,93.39
2017,3,13,17,0,653.0,49.0,0.6,21.0,202.0,106.03,55.1
2017,3,13,17,15,571.5,41.5,0.65,20.5,151.0,56.37,26.77
2017,3,13,17,30,490.0,34.0,0.7,20.0,100.0,27.13,17.49
2017,3,13,17,45,340.5,23.0,0.8,19.5,59.0,17.3,7.59
2017,3,13,18,0,191.0,12.0,0.9,19.0,18.0,11.8,0.0
2017,3,13,18,15,95.5,6.0,0.95,18.5,9.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,56.5,5.5,0.95,11.5,7.0,0.0,0.0
2017,3,14,6,30,113.0,11.0,0.8,12.0,14.0,36.03,0.0
2017,3,14,6,45,263.5,24.5,0.65,13.0,52.0,112.9,66.78
2017,3,14,7,0,414.0,38.0,0.5,14.0,90.0,193.8,143.44
2017,3,14,7,15,503.0,47.0,0.45,14.5,140.5,260.23,201.37
2017,3,14,7,30,592.0,56.0,0.4,15.0,191.0,335.24,264.42
2017,3,14,7,45,643.5,62.5,0.4,15.5,243.0,397.08,315.5
2017,3,14,8,0,695.0,69.0,0.4,16.0,295.0,462.56,367.23
2017,3,14,8,15,732.5,74.0,0.35,16.5,347.0,519.09,409.69
2017,3,14,8,30,770.0,79.0,0.3,17.0,399.0,579.38,452.96
2017,3,14,8,45,792.0,84.0,0.25,18.0,447.0,630.33,486.72
2017,3,14,9,0,814.0,89.0,0.2,19.0,495.0,680.6,518.05
2017,3,14,9,15,833.0,92.0,0.25,19.5,539.0,725.41,546.13
2017,3,14,9,30,852.0,95.0,0.3,20.0,583.0,768.7,572.79
2017,3,14,9,45,880.5,91.5,0.35,20.5,624.5,805.53,594.83
2017,3,14,10,0,909.0,88.0,0.4,21.0,666.0,845.5,618.77
2017,3,14,10,15,918.0,89.5,0.4,21.0,698.0,872.82,634.54
2017,3,14,10,30,927.0,91.0,0.4,21.0,730.0,897.1,648.51
2017,3,14,10,45,933.0,92.5,0.45,21.5,754.5,915.58,658.66
2017,3,14,11,0,939.0,94.0,0.5,22.0,779.0,930.64,666.82
2017,3,14,11,15,943.0,94.5,0.5,22.0,795.5,939.32,671.36
2017,3,14,11,30,947.0,95.0,0.5,22.0,812.0,944.4,673.88
2017,3,14,11,45,948.0,95.5,0.55,22.5,820.5,943.16,672.45
2017,3,14,12,0,949.0,96.0,0.6,23.0,829.0,938.26,668.96
2017,3,14,12,15,949.0,96.5,0.55,23.0,829.0,928.85,662.04
2017,3,14,12,30,949.0,97.0,0.5,23.0,829.0,915.85,653.08
2017,3,14,12,45,943.5,98.0,0.5,23.0,820.5,895.23,640.54
2017,3,14,13,0,938.0,99.0,0.5,23.0,812.0,871.36,626.09
2017,3,14,13,15,934.0,98.5,0.45,23.0,795.5,844.03,608.54
2017,3,14,13,30,930.0,98.0,0.4,23.0,779.0,813.67,589.11
2017,3,14,13,45,924.0,96.0,0.4,23.0,755.0,777.46,566.74
2017,3,14,14,0,918.0,94.0,0.4,23.0,731.0,738.69,542.56
2017,3,14,14,15,908.5,92.5,0.4,23.0,699.5,695.76,514.72
2017,3,14,14,30,899.0,91.0,0.4,23.0,668.0,650.94,483.71
2017,3,14,14,45,886.5,88.5,0.4,23.0,630.0,601.72,448.8
2017,3,14,15,0,874.0,86.0,0.4,23.0,592.0,551.36,412.01
2017,3,14,15,15,855.5,83.5,0.4,23.0,548.5,496.48,370.76
2017,3,14,15,30,837.0,81.0,0.4,23.0,505.0,441.98,328.37
2017,3,14,15,45,813.0,77.5,0.4,23.0,456.5,384.7,282.52
2017,3,14,16,0,789.0,74.0,0.4,23.0,408.0,328.59,236.16
2017,3,14,16,15,754.0,69.5,0.5,22.0,356.5,270.01,188.17
2017,3,14,16,30,719.0,65.0,0.6,21.0,305.0,214.44,141.7
2017,3,14,16,45,666.5,59.5,0.7,20.5,252.5,158.47,96.14
2017,3,14,17,0,614.0,54.0,0.8,20.0,200.0,105.91,56.74
2017,3,14,17,15,530.5,46.0,0.8,19.0,149.5,57.58,28.53
2017,3,14,17,30,447.0,38.0,0.8,18.0,99.0,28.31,18.72
2017,3,14,17,45,299.0,26.0,0.85,17.0,59.0,19.95,10.07
2017,3,14,18,0,151.0,14.0,0.9,16.0,19.0,13.76,0.0
2017,3,14,18,15,75.5,7.0,0.9,15.5,9.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,6,15,52.5,6.5,0.9,9.5,8.0,0.0,0.0
2017,3,15,6,30,105.0,13.0,0.8,10.0,16.0,36.6,0.0
2017,3,15,6,45,246.0,27.0,0.75,10.5,54.0,112.79,71.63
2017,3,15,7,0,387.0,41.0,0.7,11.0,92.0,189.52,143.17
2017,3,15,7,15,474.5,50.5,0.65,11.5,141.5,255.0,200.86
2017,3,15,7,30,562.0,60.0,0.6,12.0,191.0,328.86,263.83
2017,3,15,7,45,618.5,66.5,0.6,12.5,243.5,391.94,316.56
2017,3,15,8,0,675.0,73.0,0.6,13.0,296.0,459.13,370.39
2017,3,15,8,15,707.0,73.5,0.55,13.5,340.5,506.53,406.84
2017,3,15,8,30,739.0,74.0,0.5,14.0,385.0,557.29,444.29
2017,3,15,8,45,580.0,129.5,0.5,14.5,391.0,545.39,431.59
2017,3,15,9,0,421.0,185.0,0.5,15.0,397.0,513.16,403.83
2017,3,15,9,15,386.5,212.5,0.45,15.5,420.0,523.52,409.16
2017,3,15,9,30,352.0,240.0,0.4,16.0,443.0,538.62,416.93
2017,3,15,9,45,392.0,247.0,0.4,16.5,487.5,586.65,450.27
2017,3,15,10,0,432.0,254.0,0.4,17.0,532.0,643.91,488.67
