Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,10,15,667.0,177.0,0.4,17.0,629.0,769.65,578.84
2017,3,15,10,30,902.0,100.0,0.4,17.0,726.0,888.8,654.5
2017,3,15,10,45,907.0,102.0,0.4,17.5,749.5,906.52,661.79
2017,3,15,11,0,912.0,104.0,0.4,18.0,773.0,920.9,668.63
2017,3,15,11,15,915.5,105.0,0.4,18.0,789.5,929.41,673.14
2017,3,15,11,30,919.0,106.0,0.4,18.0,806.0,934.41,675.66
2017,3,15,11,45,916.5,108.5,0.4,18.0,813.0,932.13,673.78
2017,3,15,12,0,914.0,111.0,0.4,18.0,820.0,926.31,669.92
2017,3,15,12,15,660.5,224.0,0.45,18.0,736.5,821.69,602.93
2017,3,15,12,30,407.0,337.0,0.5,18.0,653.0,702.01,518.68
2017,3,15,12,45,416.0,329.0,0.55,18.0,649.5,691.9,514.45
2017,3,15,13,0,425.0,321.0,0.6,18.0,646.0,684.83,510.66
2017,3,15,13,15,422.5,315.5,0.6,18.0,632.5,664.01,496.58
2017,3,15,13,30,420.0,310.0,0.6,18.0,619.0,637.96,479.06
2017,3,15,13,45,651.5,208.5,0.65,18.0,670.5,696.33,525.66
2017,3,15,14,0,883.0,107.0,0.7,18.0,722.0,729.56,552.29
2017,3,15,14,15,590.5,198.5,0.65,17.5,602.5,594.43,453.24
2017,3,15,14,30,298.0,290.0,0.6,17.0,483.0,472.18,361.84
2017,3,15,14,45,385.0,251.0,0.55,17.0,485.0,469.34,361.66
2017,3,15,15,0,472.0,212.0,0.5,17.0,487.0,459.67,354.33
2017,3,15,15,15,405.0,208.5,0.5,16.5,432.5,398.68,308.35
2017,3,15,15,30,338.0,205.0,0.5,16.0,378.0,342.99,266.02
2017,3,15,15,45,231.0,194.0,0.5,16.0,307.0,271.92,211.25
2017,3,15,16,0,124.0,183.0,0.5,16.0,236.0,212.33,165.59
2017,3,15,16,15,113.5,161.5,0.5,15.5,205.5,180.92,140.76
2017,3,15,16,30,103.0,140.0,0.5,15.0,175.0,150.75,116.42
2017,3,15,16,45,96.0,117.0,0.5,14.5,145.5,121.17,92.25
2017,3,15,17,0,89.0,94.0,0.5,14.0,116.0,92.66,69.04
2017,3,15,17,15,70.0,72.0,0.55,13.0,86.5,65.58,48.06
2017,3,15,17,30,51.0,50.0,0.6,12.0,57.0,42.8,32.01
2017,3,15,17,45,25.5,30.5,0.65,11.5,34.0,28.01,17.21
2017,3,15,18,0,0.0,11.0,0.7,11.0,11.0,10.81,0.0
2017,3,15,18,15,0.0,5.5,0.7,10.5,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,0.85,8.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,0.8,9.0,12.0,11.8,0.0
2017,3,16,6,45,53.5,31.0,0.8,10.0,38.5,53.79,34.48
2017,3,16,7,0,107.0,50.0,0.8,11.0,65.0,100.3,76.35
2017,3,16,7,15,137.5,71.5,0.8,11.5,99.0,141.8,112.85
2017,3,16,7,30,168.0,93.0,0.8,12.0,133.0,186.0,151.03
2017,3,16,7,45,184.5,115.5,0.8,12.5,169.0,227.13,185.71
2017,3,16,8,0,201.0,138.0,0.8,13.0,205.0,262.8,214.99
2017,3,16,8,15,218.5,157.0,0.75,13.5,241.0,309.01,251.54
2017,3,16,8,30,236.0,176.0,0.7,14.0,277.0,349.65,282.59
2017,3,16,8,45,268.0,194.0,0.7,14.5,320.5,399.61,320.41
2017,3,16,9,0,300.0,212.0,0.7,15.0,364.0,451.22,358.41
2017,3,16,9,15,233.0,240.5,0.7,15.0,365.0,434.17,342.92
2017,3,16,9,30,166.0,269.0,0.7,15.0,366.0,420.06,329.87
2017,3,16,9,45,232.0,279.5,0.7,15.5,424.5,487.35,380.23
2017,3,16,10,0,298.0,290.0,0.7,16.0,483.0,566.29,436.66
2017,3,16,10,15,427.5,262.5,0.7,16.5,553.5,658.57,502.81
2017,3,16,10,30,557.0,235.0,0.7,17.0,624.0,746.6,563.79
2017,3,16,10,45,691.0,192.0,0.75,17.5,691.0,827.13,618.5
2017,3,16,11,0,825.0,149.0,0.8,18.0,758.0,900.93,664.85
2017,3,16,11,15,830.5,150.0,0.8,18.0,775.0,910.4,669.27
2017,3,16,11,30,836.0,151.0,0.8,18.0,792.0,916.61,672.65
2017,3,16,11,45,837.0,152.5,0.85,18.0,800.5,916.02,672.77
2017,3,16,12,0,838.0,154.0,0.9,18.0,809.0,912.12,670.95
2017,3,16,12,15,839.0,154.5,0.9,18.0,809.5,903.87,665.58
2017,3,16,12,30,840.0,155.0,0.9,18.0,810.0,892.37,658.26
2017,3,16,12,45,850.0,148.0,0.95,18.0,805.5,877.5,649.73
2017,3,16,13,0,860.0,141.0,1.0,18.0,801.0,859.16,638.98
2017,3,16,13,15,855.5,140.0,1.0,17.5,785.5,831.97,622.75
2017,3,16,13,30,851.0,139.0,1.0,17.0,770.0,802.04,604.67
2017,3,16,13,45,841.5,138.5,1.0,17.0,746.0,766.37,581.44
2017,3,16,14,0,832.0,138.0,1.0,17.0,722.0,728.61,556.01
2017,3,16,14,15,821.0,135.5,1.0,17.0,691.0,686.01,525.95
2017,3,16,14,30,810.0,133.0,1.0,17.0,660.0,641.91,494.15
2017,3,16,14,45,653.0,169.0,1.05,17.0,577.5,549.2,425.29
2017,3,16,15,0,496.0,205.0,1.1,17.0,495.0,466.69,362.89
2017,3,16,15,15,473.0,194.0,1.05,16.5,454.5,418.74,326.5
2017,3,16,15,30,450.0,183.0,1.0,16.0,414.0,372.15,289.97
2017,3,16,15,45,368.5,177.5,1.0,15.5,355.0,309.88,241.12
2017,3,16,16,0,287.0,172.0,1.0,15.0,296.0,255.82,198.49
2017,3,16,16,15,260.0,156.5,0.95,14.5,258.0,216.05,165.95
2017,3,16,16,30,233.0,141.0,0.9,14.0,220.0,179.02,135.45
2017,3,16,16,45,219.0,118.5,0.9,13.5,183.0,140.95,103.85
2017,3,16,17,0,205.0,96.0,0.9,13.0,146.0,104.63,74.46
2017,3,16,17,15,169.0,74.5,0.95,12.5,109.5,70.02,49.11
2017,3,16,17,30,133.0,53.0,1.0,12.0,73.0,42.84,32.09
2017,3,16,17,45,66.5,34.0,1.05,11.5,44.0,29.56,18.77
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,14.4,0.0
2017,3,16,18,15,0.0,7.5,1.1,10.5,7.5,7.37,0.0
2017,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,6,15,76.0,8.0,1.05,9.5,11.0,7.86,0.0
2017,3,17,6,30,152.0,16.0,0.9,10.0,22.0,51.37,0.0
2017,3,17,6,45,301.5,28.0,0.8,10.5,63.0,132.66,90.38
2017,3,17,7,0,451.0,40.0,0.7,11.0,104.0,213.53,162.68
2017,3,17,7,15,534.5,48.0,0.65,11.5,155.0,279.68,220.99
2017,3,17,7,30,618.0,56.0,0.6,12.0,206.0,353.75,283.97
2017,3,17,7,45,672.5,61.0,0.55,12.5,259.5,414.97,334.71
2017,3,17,8,0,727.0,66.0,0.5,13.0,313.0,482.46,387.92
2017,3,17,8,15,762.0,70.0,0.4,13.5,365.0,540.54,431.09
2017,3,17,8,30,797.0,74.0,0.3,14.0,417.0,599.66,472.95
2017,3,17,8,45,821.5,77.5,0.25,14.5,466.0,651.77,508.49
2017,3,17,9,0,846.0,81.0,0.2,15.0,515.0,703.32,540.78
2017,3,17,9,15,863.5,83.5,0.15,16.0,559.5,747.58,566.09
2017,3,17,9,30,881.0,86.0,0.1,17.0,604.0,785.51,586.58
2017,3,17,9,45,894.5,87.5,0.1,18.0,642.5,821.62,606.13
2017,3,17,10,0,908.0,89.0,0.1,19.0,681.0,855.31,623.75
2017,3,17,10,15,917.5,90.5,0.1,19.5,712.5,882.95,638.47
2017,3,17,10,30,927.0,92.0,0.1,20.0,744.0,907.56,651.26
2017,3,17,10,45,932.5,93.5,0.15,20.5,768.5,925.46,660.65
2017,3,17,11,0,938.0,95.0,0.2,21.0,793.0,939.93,668.18
2017,3,17,11,15,942.0,96.0,0.2,21.0,809.5,948.98,672.9
2017,3,17,11,30,946.0,97.0,0.2,21.0,826.0,954.42,675.6
2017,3,17,11,45,947.0,97.5,0.25,21.0,834.0,952.97,675.25
2017,3,17,12,0,948.0,98.0,0.3,21.0,842.0,947.86,672.95
2017,3,17,12,15,947.0,98.0,0.3,21.0,841.5,936.83,666.13
2017,3,17,12,30,946.0,98.0,0.3,21.0,841.0,922.24,657.3
2017,3,17,12,45,942.5,98.5,0.35,21.5,832.0,902.57,645.22
2017,3,17,13,0,939.0,99.0,0.4,22.0,823.0,879.6,631.17
2017,3,17,13,15,934.0,98.0,0.4,21.5,806.0,850.7,614.78
2017,3,17,13,30,929.0,97.0,0.4,21.0,789.0,818.84,596.43
2017,3,17,13,45,918.0,97.5,0.45,21.0,763.5,781.29,573.95
2017,3,17,14,0,907.0,98.0,0.5,21.0,738.0,741.52,549.72
2017,3,17,14,15,896.5,96.5,0.5,21.0,706.0,698.07,521.45
2017,3,17,14,30,886.0,95.0,0.5,21.0,674.0,652.85,489.92
2017,3,17,14,45,868.0,94.5,0.55,21.0,634.5,602.71,454.61
2017,3,17,15,0,850.0,94.0,0.6,21.0,595.0,551.59,417.4
2017,3,17,15,15,707.5,123.0,0.6,20.5,519.0,467.1,354.73
2017,3,17,15,30,565.0,152.0,0.6,20.0,443.0,394.1,299.65
2017,3,17,15,45,506.0,149.0,0.6,19.5,391.5,336.93,255.38
2017,3,17,16,0,447.0,146.0,0.6,19.0,340.0,285.09,214.31
2017,3,17,16,15,421.0,132.5,0.6,18.0,297.5,238.5,176.47
2017,3,17,16,30,395.0,119.0,0.6,17.0,255.0,194.41,140.09
2017,3,17,16,45,366.5,102.0,0.6,16.5,212.0,149.46,103.17
2017,3,17,17,0,338.0,85.0,0.6,16.0,169.0,107.71,70.41
2017,3,17,17,15,291.5,67.5,0.6,15.0,127.5,68.01,43.33
2017,3,17,17,30,245.0,50.0,0.6,14.0,86.0,37.89,27.58
2017,3,17,17,45,122.5,34.5,0.6,13.5,52.5,28.51,18.0
2017,3,17,18,0,0.0,19.0,0.6,13.0,19.0,17.81,0.0
2017,3,17,18,15,0.0,9.5,0.55,12.5,9.5,9.34,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.5,0.7,10.0,7.5,7.37,0.0
2017,3,18,6,30,0.0,15.0,0.7,10.0,15.0,14.5,0.0
2017,3,18,6,45,34.5,34.5,0.7,10.5,39.5,52.29,35.41
2017,3,18,7,0,69.0,54.0,0.7,11.0,64.0,87.34,66.76
2017,3,18,7,15,89.0,77.0,0.65,11.0,95.5,124.29,99.25
2017,3,18,7,30,109.0,100.0,0.6,11.0,127.0,162.79,132.57
2017,3,18,7,45,127.5,120.5,0.55,11.5,159.5,199.1,163.05
2017,3,18,8,0,146.0,141.0,0.5,12.0,192.0,236.93,193.87
2017,3,18,8,15,134.5,164.0,0.5,12.0,216.5,261.22,212.98
2017,3,18,8,30,123.0,187.0,0.5,12.0,241.0,284.07,230.44
2017,3,18,8,45,103.5,207.0,0.5,12.0,255.5,289.07,233.33
2017,3,18,9,0,84.0,227.0,0.5,12.0,270.0,299.47,240.31
2017,3,18,9,15,47.0,213.0,0.45,12.5,237.5,256.85,204.8
2017,3,18,9,30,10.0,199.0,0.4,13.0,205.0,205.96,162.85
2017,3,18,9,45,18.5,227.5,0.35,13.5,239.5,242.16,191.01
2017,3,18,10,0,27.0,256.0,0.3,14.0,274.0,278.73,218.28
2017,3,18,10,15,18.5,238.0,0.3,14.0,250.5,252.43,197.13
2017,3,18,10,30,10.0,220.0,0.3,14.0,227.0,226.26,176.49
2017,3,18,10,45,47.0,287.0,0.3,14.5,322.5,336.34,261.17
2017,3,18,11,0,84.0,354.0,0.3,15.0,418.0,440.85,337.05
2017,3,18,11,15,143.5,369.5,0.25,15.0,480.5,518.31,392.37
2017,3,18,11,30,203.0,385.0,0.2,15.0,543.0,586.66,440.08
2017,3,18,11,45,112.5,340.5,0.2,15.5,428.5,455.84,344.05
2017,3,18,12,0,22.0,296.0,0.2,16.0,314.0,311.97,237.1
2017,3,18,12,15,15.0,254.5,0.2,16.0,267.0,263.27,201.72
2017,3,18,12,30,8.0,213.0,0.2,16.0,220.0,215.26,165.41
2017,3,18,12,45,110.0,299.0,0.2,16.5,385.0,398.61,305.8
2017,3,18,13,0,212.0,385.0,0.2,17.0,550.0,567.05,424.58
2017,3,18,13,15,569.0,244.0,0.15,17.0,673.0,712.12,530.7
2017,3,18,13,30,926.0,103.0,0.1,17.0,796.0,824.91,606.58
2017,3,18,13,45,925.5,98.5,0.1,17.0,773.0,790.03,582.56
2017,3,18,14,0,925.0,94.0,0.1,17.0,750.0,752.27,558.88
2017,3,18,14,15,916.5,92.5,0.2,17.0,718.5,709.43,532.7
2017,3,18,14,30,908.0,91.0,0.3,17.0,687.0,664.62,502.8
2017,3,18,14,45,900.0,87.0,0.4,17.0,650.0,615.85,469.1
2017,3,18,15,0,892.0,83.0,0.5,17.0,613.0,565.55,432.88
2017,3,18,15,15,875.0,81.0,0.5,17.0,569.0,511.47,391.33
2017,3,18,15,30,858.0,79.0,0.5,17.0,525.0,456.01,347.34
2017,3,18,15,45,836.0,75.5,0.55,17.0,476.5,398.1,300.31
2017,3,18,16,0,814.0,72.0,0.6,17.0,428.0,341.13,252.33
2017,3,18,16,15,782.0,68.0,0.6,16.5,376.0,282.13,201.92
2017,3,18,16,30,750.0,64.0,0.6,16.0,324.0,225.77,153.03
2017,3,18,16,45,697.0,59.5,0.6,16.0,270.5,168.42,104.87
2017,3,18,17,0,644.0,55.0,0.6,16.0,217.0,114.52,63.04
2017,3,18,17,15,565.5,47.5,0.7,15.0,165.0,64.49,32.19
2017,3,18,17,30,487.0,40.0,0.8,14.0,113.0,29.39,20.19
2017,3,18,17,45,243.5,33.5,0.9,13.5,70.0,25.84,15.98
2017,3,18,18,0,0.0,27.0,1.0,13.0,27.0,24.06,0.0
2017,3,18,18,15,0.0,13.5,1.0,12.5,13.5,13.27,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.3,10.0,5.5,5.41,0.0
2017,3,19,6,30,0.0,11.0,0.3,10.0,11.0,10.61,0.0
2017,3,19,6,45,0.0,27.5,0.3,10.5,27.5,26.87,16.26
2017,3,19,7,0,0.0,44.0,0.3,11.0,44.0,43.76,31.54
2017,3,19,7,15,0.0,64.5,0.3,11.0,64.5,64.9,50.07
2017,3,19,7,30,0.0,85.0,0.3,11.0,85.0,85.81,68.1
2017,3,19,7,45,4.5,104.5,0.3,11.5,106.0,107.75,86.5
2017,3,19,8,0,9.0,124.0,0.3,12.0,127.0,130.06,104.79
2017,3,19,8,15,17.0,145.5,0.3,12.5,152.5,157.03,126.57
2017,3,19,8,30,25.0,167.0,0.3,13.0,178.0,184.61,148.38
2017,3,19,8,45,79.0,201.0,0.3,14.0,241.5,265.5,212.66
2017,3,19,9,0,133.0,235.0,0.3,15.0,305.0,351.76,278.14
2017,3,19,9,15,139.5,256.0,0.3,15.0,335.0,383.06,300.29
2017,3,19,9,30,146.0,277.0,0.3,15.0,365.0,414.25,322.55
2017,3,19,9,45,371.0,240.0,0.35,15.5,481.0,566.55,438.17
2017,3,19,10,0,596.0,203.0,0.4,16.0,597.0,730.86,554.52
2017,3,19,10,15,417.5,272.0,0.4,16.0,554.5,664.14,500.8
2017,3,19,10,30,239.0,341.0,0.4,16.0,512.0,572.17,431.92
2017,3,19,10,45,335.5,326.0,0.4,16.0,574.5,651.44,490.25
2017,3,19,11,0,432.0,311.0,0.4,16.0,637.0,730.61,544.86
2017,3,19,11,15,439.0,315.0,0.35,16.0,652.0,741.65,549.97
2017,3,19,11,30,446.0,319.0,0.3,16.0,667.0,750.83,554.82
2017,3,19,11,45,353.0,354.0,0.3,16.0,631.0,694.09,513.77
2017,3,19,12,0,260.0,389.0,0.3,16.0,595.0,643.68,477.22
2017,3,19,12,15,298.0,379.5,0.3,16.0,616.0,662.04,491.42
2017,3,19,12,30,336.0,370.0,0.3,16.0,637.0,678.42,503.28
2017,3,19,12,45,277.5,378.0,0.3,16.0,597.0,628.45,467.5
2017,3,19,13,0,219.0,386.0,0.3,16.0,557.0,574.18,429.26
2017,3,19,13,15,181.5,379.0,0.3,16.0,518.5,529.19,397.7
2017,3,19,13,30,144.0,372.0,0.3,16.0,480.0,485.61,366.62
2017,3,19,13,45,181.0,358.0,0.35,16.5,490.0,492.26,372.85
2017,3,19,14,0,218.0,344.0,0.4,17.0,500.0,496.02,376.3
2017,3,19,14,15,143.0,320.5,0.4,16.5,421.0,412.1,315.14
2017,3,19,14,30,68.0,297.0,0.4,16.0,342.0,332.05,256.07
2017,3,19,14,45,51.0,268.5,0.45,16.0,301.5,290.09,225.35
2017,3,19,15,0,34.0,240.0,0.5,16.0,261.0,249.87,195.12
2017,3,19,15,15,35.0,224.5,0.5,15.5,244.5,232.68,182.73
2017,3,19,15,30,36.0,209.0,0.5,15.0,228.0,215.4,169.9
2017,3,19,15,45,114.0,198.5,0.55,14.5,250.0,232.29,183.41
2017,3,19,16,0,192.0,188.0,0.6,14.0,272.0,240.58,188.56
2017,3,19,16,15,178.0,168.0,0.6,13.5,238.5,205.67,160.1
2017,3,19,16,30,164.0,148.0,0.6,13.0,205.0,172.24,132.77
2017,3,19,16,45,149.5,125.0,0.6,12.5,170.5,137.79,104.52
2017,3,19,17,0,135.0,102.0,0.6,12.0,136.0,105.2,78.12
2017,3,19,17,15,112.0,79.5,0.6,11.5,103.5,74.57,54.57
2017,3,19,17,30,89.0,57.0,0.6,11.0,71.0,48.29,37.2
2017,3,19,17,45,44.5,37.0,0.65,11.0,44.0,32.07,21.61
2017,3,19,18,0,0.0,17.0,0.7,11.0,17.0,16.3,0.0
2017,3,19,18,15,0.0,8.5,0.7,11.0,8.5,8.36,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,1.05,10.0,8.5,8.36,0.0
2017,3,20,6,30,0.0,17.0,1.1,10.0,17.0,16.45,0.0
2017,3,20,6,45,22.0,37.5,1.15,10.5,41.0,47.77,32.96
2017,3,20,7,0,44.0,58.0,1.2,11.0,65.0,78.8,60.39
2017,3,20,7,15,58.5,80.5,1.2,11.0,93.5,111.1,88.82
2017,3,20,7,30,73.0,103.0,1.2,11.0,122.0,144.49,117.83
2017,3,20,7,45,84.5,124.5,1.25,11.5,151.0,176.32,144.73
2017,3,20,8,0,96.0,146.0,1.3,12.0,180.0,215.36,176.9
2017,3,20,8,15,87.0,167.0,1.3,12.0,201.5,229.61,188.13
2017,3,20,8,30,78.0,188.0,1.3,12.0,223.0,249.17,203.37
2017,3,20,8,45,57.0,200.0,1.3,12.5,227.0,249.25,201.95
2017,3,20,9,0,36.0,212.0,1.3,13.0,231.0,247.73,199.2
2017,3,20,9,15,54.5,239.5,1.3,13.0,271.0,291.99,234.23
2017,3,20,9,30,73.0,267.0,1.3,13.0,311.0,337.17,269.21
2017,3,20,9,45,50.5,264.0,1.35,13.5,295.5,315.73,250.65
2017,3,20,10,0,28.0,261.0,1.4,14.0,280.0,293.36,231.73
2017,3,20,10,15,14.0,194.5,1.35,14.0,204.0,203.77,160.76
2017,3,20,10,30,0.0,128.0,1.3,14.0,128.0,124.64,96.88
2017,3,20,10,45,7.5,194.0,1.3,14.5,200.0,197.34,155.19
2017,3,20,11,0,15.0,260.0,1.3,15.0,272.0,270.94,212.16
2017,3,20,11,15,9.0,212.0,1.3,15.0,219.0,216.49,169.11
2017,3,20,11,30,3.0,164.0,1.3,15.0,166.0,162.87,126.7
2017,3,20,11,45,56.0,278.5,1.3,15.0,323.5,332.25,260.63
2017,3,20,12,0,109.0,393.0,1.3,15.0,481.0,498.46,384.39
2017,3,20,12,15,110.0,393.5,1.3,15.0,482.0,497.12,382.01
2017,3,20,12,30,111.0,394.0,1.3,15.0,483.0,495.33,380.72
2017,3,20,12,45,118.0,387.5,1.3,15.0,481.0,496.85,382.11
2017,3,20,13,0,125.0,381.0,1.3,15.0,479.0,491.26,378.39
2017,3,20,13,15,65.5,288.0,1.3,15.0,339.5,338.91,264.06
2017,3,20,13,30,6.0,195.0,1.3,15.0,200.0,194.37,151.49
2017,3,20,13,45,10.5,220.0,1.3,15.5,228.0,221.82,173.57
2017,3,20,14,0,15.0,245.0,1.3,16.0,256.0,248.77,194.45
2017,3,20,14,15,96.5,281.0,1.3,15.5,346.0,339.78,267.18
2017,3,20,14,30,178.0,317.0,1.3,15.0,436.0,422.93,331.63
2017,3,20,14,45,89.0,198.0,1.35,15.0,257.5,245.94,194.65
2017,3,20,15,0,0.0,79.0,1.4,15.0,79.0,76.43,57.88
2017,3,20,15,15,0.0,61.5,1.4,14.5,61.5,59.46,44.3
2017,3,20,15,30,0.0,44.0,1.4,14.0,44.0,42.52,30.33
2017,3,20,15,45,0.0,25.0,1.4,14.0,25.0,24.14,14.89
2017,3,20,16,0,0.0,6.0,1.4,14.0,6.0,5.79,0.0
2017,3,20,16,15,0.0,5.5,1.45,13.5,5.5,5.3,0.0
2017,3,20,16,30,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2017,3,20,16,45,0.0,4.0,1.55,13.0,4.0,3.86,0.0
2017,3,20,17,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2017,3,20,17,15,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2017,3,20,17,30,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2017,3,20,17,45,0.0,0.5,1.65,13.0,0.5,0.48,0.0
2017,3,20,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,15,77.5,11.0,1.3,12.0,15.5,26.04,0.0
2017,3,21,6,30,155.0,22.0,1.3,12.0,31.0,71.35,25.08
2017,3,21,6,45,263.5,36.0,1.35,12.5,71.0,133.09,96.35
2017,3,21,7,0,372.0,50.0,1.4,13.0,111.0,202.84,157.24
2017,3,21,7,15,434.5,62.0,1.4,13.0,158.0,262.11,209.86
2017,3,21,7,30,497.0,74.0,1.4,13.0,205.0,327.19,266.1
2017,3,21,7,45,548.5,80.0,1.45,13.5,253.5,385.39,314.96
2017,3,21,8,0,600.0,86.0,1.5,14.0,302.0,447.21,365.06
2017,3,21,8,15,427.0,136.5,1.55,14.0,302.0,422.58,344.41
2017,3,21,8,30,254.0,187.0,1.6,14.0,302.0,377.04,306.13
2017,3,21,8,45,304.0,201.0,1.65,14.5,353.0,436.08,352.34
2017,3,21,9,0,354.0,215.0,1.7,15.0,404.0,498.09,399.12
2017,3,21,9,15,268.0,249.0,1.65,15.0,398.5,481.66,383.08
2017,3,21,9,30,182.0,283.0,1.6,15.0,393.0,449.84,355.8
2017,3,21,9,45,515.0,196.5,1.6,15.0,536.0,647.95,511.53
2017,3,21,10,0,848.0,110.0,1.6,15.0,679.0,845.56,651.81
2017,3,21,10,15,588.0,219.5,1.55,14.5,622.5,756.88,585.23
2017,3,21,10,30,328.0,329.0,1.5,14.0,566.0,647.18,500.23
2017,3,21,10,45,602.0,225.5,1.5,14.0,678.0,793.81,612.62
2017,3,21,11,0,876.0,122.0,1.5,14.0,790.0,924.92,701.5
2017,3,21,11,15,882.0,123.0,1.45,14.0,807.0,935.05,705.27
2017,3,21,11,30,888.0,124.0,1.4,14.0,824.0,941.8,708.4
2017,3,21,11,45,894.0,123.0,1.4,14.5,834.0,942.98,707.44
2017,3,21,12,0,900.0,122.0,1.4,15.0,844.0,940.68,704.39
2017,3,21,12,15,901.5,121.5,1.35,15.0,844.5,931.38,697.44
2017,3,21,12,30,903.0,121.0,1.3,15.0,845.0,918.64,688.42
2017,3,21,12,45,699.0,209.0,1.3,15.0,766.0,824.33,625.32
2017,3,21,13,0,495.0,297.0,1.3,15.0,687.0,724.51,552.04
2017,3,21,13,15,490.0,294.5,1.3,15.0,674.0,702.86,537.92
2017,3,21,13,30,485.0,292.0,1.3,15.0,661.0,679.74,521.8
2017,3,21,13,45,440.5,300.0,1.3,15.0,627.5,636.06,490.01
2017,3,21,14,0,396.0,308.0,1.3,15.0,594.0,591.08,457.16
2017,3,21,14,15,642.5,204.5,1.3,15.0,644.0,642.57,499.8
2017,3,21,14,30,889.0,101.0,1.3,15.0,694.0,668.19,521.32
2017,3,21,14,45,882.5,96.5,1.3,15.0,657.5,620.42,484.92
2017,3,21,15,0,876.0,92.0,1.3,15.0,621.0,571.03,446.99
2017,3,21,15,15,729.5,121.0,1.3,14.5,540.5,481.42,378.02
2017,3,21,15,30,583.0,150.0,1.3,14.0,460.0,405.27,318.32
2017,3,21,15,45,693.5,113.5,1.35,14.0,448.5,381.61,296.52
2017,3,21,16,0,804.0,77.0,1.4,14.0,437.0,347.04,263.14
2017,3,21,16,15,770.5,73.0,1.3,13.5,384.5,287.9,211.21
2017,3,21,16,30,737.0,69.0,1.2,13.0,332.0,231.61,161.31
2017,3,21,16,45,689.0,63.5,1.15,12.5,278.5,174.57,112.37
2017,3,21,17,0,641.0,58.0,1.1,12.0,225.0,120.33,68.93
2017,3,21,17,15,563.0,50.5,1.05,11.5,172.5,70.05,36.36
2017,3,21,17,30,485.0,43.0,1.0,11.0,120.0,31.55,22.48
2017,3,21,17,45,348.0,32.0,1.0,10.5,76.0,24.4,15.38
2017,3,21,18,0,211.0,21.0,1.0,10.0,32.0,16.74,0.77
2017,3,21,18,15,105.5,10.5,1.0,9.5,16.0,10.32,0.0
2017,3,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,15,26.5,12.0,1.0,10.0,14.0,17.1,0.0
2017,3,22,6,30,53.0,24.0,1.0,10.0,28.0,42.02,17.69
2017,3,22,6,45,127.0,43.5,1.05,10.0,62.5,95.88,70.82
2017,3,22,7,0,201.0,63.0,1.1,10.0,97.0,150.92,119.04
2017,3,22,7,15,240.0,82.5,1.1,10.0,137.0,198.96,161.71
2017,3,22,7,30,279.0,102.0,1.1,10.0,177.0,250.64,206.61
2017,3,22,7,45,326.0,114.5,1.15,10.0,220.5,301.57,250.05
2017,3,22,8,0,373.0,127.0,1.2,10.0,264.0,364.04,301.65
2017,3,22,8,15,280.0,161.5,1.2,10.0,272.5,355.02,293.11
2017,3,22,8,30,187.0,196.0,1.2,10.0,281.0,336.73,276.61
2017,3,22,8,45,93.5,145.0,1.2,10.0,187.5,220.13,180.95
2017,3,22,9,0,0.0,94.0,1.2,10.0,94.0,91.11,71.66
2017,3,22,9,15,38.5,184.0,1.2,10.0,207.5,218.38,177.96
2017,3,22,9,30,77.0,274.0,1.2,10.0,321.0,348.07,280.89
2017,3,22,9,45,347.0,238.0,1.3,10.5,469.5,547.85,440.25
2017,3,22,10,0,617.0,202.0,1.4,11.0,618.0,756.41,595.79
2017,3,22,10,15,412.5,277.5,1.45,11.0,561.5,669.38,524.93
2017,3,22,10,30,208.0,353.0,1.5,11.0,505.0,559.48,438.78
2017,3,22,10,45,104.0,195.0,1.55,11.5,271.0,297.21,238.42
2017,3,22,11,0,0.0,37.0,1.6,12.0,37.0,35.8,24.23
2017,3,22,11,15,0.0,42.5,1.6,12.0,42.5,41.13,28.82
2017,3,22,11,30,0.0,48.0,1.6,12.0,48.0,46.47,33.23
2017,3,22,11,45,0.0,52.5,1.65,12.0,52.5,50.83,36.83
2017,3,22,12,0,0.0,57.0,1.7,12.0,57.0,55.19,40.44
2017,3,22,12,15,12.0,183.0,1.75,12.0,193.0,189.32,150.26
2017,3,22,12,30,24.0,309.0,1.8,12.0,329.0,325.18,257.0
2017,3,22,12,45,121.0,351.0,1.85,12.0,447.5,461.97,364.17
2017,3,22,13,0,218.0,393.0,1.9,12.0,566.0,581.44,454.7
2017,3,22,13,15,230.5,382.5,1.9,12.0,562.0,573.13,448.22
2017,3,22,13,30,243.0,372.0,1.9,12.0,558.0,563.46,441.72
2017,3,22,13,45,121.5,218.5,1.95,12.0,311.5,309.3,247.56
2017,3,22,14,0,0.0,65.0,2.0,12.0,65.0,62.91,46.84
2017,3,22,14,15,205.5,170.0,2.0,11.5,308.0,309.11,252.7
2017,3,22,14,30,411.0,275.0,2.0,11.0,551.0,532.94,427.13
2017,3,22,14,45,212.5,243.5,2.05,11.0,386.0,364.48,293.39
2017,3,22,15,0,14.0,212.0,2.1,11.0,221.0,211.89,170.01
2017,3,22,15,15,418.0,153.5,2.1,10.5,377.0,357.69,291.21
2017,3,22,15,30,822.0,95.0,2.1,10.0,533.0,461.93,370.21
2017,3,22,15,45,798.0,91.0,2.1,10.0,484.5,404.25,319.56
2017,3,22,16,0,774.0,87.0,2.1,10.0,436.0,347.82,269.58
2017,3,22,16,15,739.0,82.5,2.05,9.5,383.5,287.42,215.99
2017,3,22,16,30,704.0,78.0,2.0,9.0,331.0,231.74,165.86
2017,3,22,16,45,654.0,72.0,1.95,9.0,278.0,175.42,116.52
2017,3,22,17,0,604.0,66.0,1.9,9.0,225.0,124.49,74.97
2017,3,22,17,15,524.5,57.5,1.85,8.5,173.0,75.25,42.2
2017,3,22,17,30,445.0,49.0,1.8,8.0,121.0,36.94,27.63
2017,3,22,17,45,315.0,36.0,1.75,8.0,77.5,28.08,18.84
2017,3,22,18,0,185.0,23.0,1.7,8.0,34.0,18.05,3.08
2017,3,22,18,15,92.5,11.5,1.7,7.5,17.0,11.3,0.0
2017,3,22,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,117.5,13.0,1.1,6.5,21.5,36.72,0.0
2017,3,23,6,30,235.0,26.0,1.1,7.0,43.0,99.74,54.44
2017,3,23,6,45,357.5,38.5,1.1,7.5,89.0,168.03,126.05
2017,3,23,7,0,480.0,51.0,1.1,8.0,135.0,246.61,195.27
2017,3,23,7,15,265.0,79.0,1.05,8.5,128.0,211.8,172.93
2017,3,23,7,30,50.0,107.0,1.0,9.0,121.0,137.98,112.91
2017,3,23,7,45,58.5,128.5,1.0,9.5,148.0,167.24,137.89
2017,3,23,8,0,67.0,150.0,1.0,10.0,175.0,197.14,162.47
2017,3,23,8,15,33.5,141.0,0.95,10.0,153.5,166.98,136.56
2017,3,23,8,30,0.0,132.0,0.9,10.0,132.0,130.56,105.2
2017,3,23,8,45,213.5,167.0,0.85,10.5,283.0,336.23,277.05
2017,3,23,9,0,427.0,202.0,0.8,11.0,434.0,547.49,439.63
2017,3,23,9,15,423.0,222.0,0.85,11.0,467.5,580.12,460.77
2017,3,23,9,30,419.0,242.0,0.9,11.0,501.0,610.89,482.22
2017,3,23,9,45,469.0,239.5,0.95,11.5,545.5,660.13,517.47
2017,3,23,10,0,519.0,237.0,1.0,12.0,590.0,710.09,552.39
2017,3,23,10,15,596.5,221.5,1.05,12.0,644.5,769.97,595.57
2017,3,23,10,30,674.0,206.0,1.1,12.0,699.0,834.03,640.61
2017,3,23,10,45,595.0,245.5,1.15,12.5,691.0,809.56,619.58
2017,3,23,11,0,516.0,285.0,1.2,13.0,683.0,783.94,598.67
2017,3,23,11,15,512.0,294.0,1.2,13.0,695.5,790.7,602.86
2017,3,23,11,30,508.0,303.0,1.2,13.0,708.0,795.19,605.17
2017,3,23,11,45,500.5,309.0,1.2,13.5,711.5,791.16,600.65
2017,3,23,12,0,493.0,315.0,1.2,14.0,715.0,785.04,594.87
2017,3,23,12,15,317.0,360.5,1.2,13.5,617.5,661.34,505.04
2017,3,23,12,30,141.0,406.0,1.2,13.0,520.0,540.7,415.17
2017,3,23,12,45,204.5,396.5,1.3,13.0,560.0,580.69,447.93
2017,3,23,13,0,268.0,387.0,1.4,13.0,600.0,622.75,480.33
2017,3,23,13,15,269.0,378.0,1.4,13.0,588.0,604.85,467.31
2017,3,23,13,30,270.0,369.0,1.4,13.0,576.0,586.04,454.13
2017,3,23,13,45,589.5,239.5,1.4,13.0,673.5,689.95,537.76
2017,3,23,14,0,909.0,110.0,1.4,13.0,771.0,766.85,596.4
2017,3,23,14,15,557.0,215.5,1.3,13.0,615.0,596.3,466.97
2017,3,23,14,30,205.0,321.0,1.2,13.0,459.0,444.69,348.44
2017,3,23,14,45,142.5,297.5,1.2,13.0,391.0,373.67,295.0
2017,3,23,15,0,80.0,274.0,1.2,13.0,323.0,307.44,243.74
2017,3,23,15,15,466.5,179.0,1.15,12.5,432.5,406.99,324.47
2017,3,23,15,30,853.0,84.0,1.1,12.0,542.0,466.68,367.27
2017,3,23,15,45,456.0,135.5,1.05,12.0,378.0,309.67,243.55
2017,3,23,16,0,59.0,187.0,1.0,12.0,214.0,196.1,156.68
2017,3,23,16,15,289.0,144.0,0.95,11.5,252.0,216.32,167.94
2017,3,23,16,30,519.0,101.0,0.9,11.0,290.0,211.46,153.94
2017,3,23,16,45,476.0,91.5,0.85,11.0,243.5,163.09,112.49
2017,3,23,17,0,433.0,82.0,0.8,11.0,197.0,119.77,77.64
2017,3,23,17,15,382.0,67.5,0.8,10.0,152.5,76.51,47.41
2017,3,23,17,30,331.0,53.0,0.8,9.0,108.0,39.69,30.04
2017,3,23,17,45,240.0,37.5,0.85,8.5,69.5,28.7,19.46
2017,3,23,18,0,149.0,22.0,0.9,8.0,31.0,17.14,3.96
2017,3,23,18,15,74.5,11.0,0.9,8.0,15.5,10.81,0.0
2017,3,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,6,15,55.5,13.5,1.55,8.0,18.0,24.78,0.0
2017,3,24,6,30,111.0,27.0,1.6,8.0,36.0,65.36,38.01
2017,3,24,6,45,183.5,45.5,1.7,8.5,73.0,121.6,92.19
2017,3,24,7,0,256.0,64.0,1.8,9.0,110.0,178.86,142.89
2017,3,24,7,15,301.5,81.0,1.8,9.0,152.5,230.44,189.09
2017,3,24,7,30,347.0,98.0,1.8,9.0,195.0,286.31,237.97
2017,3,24,7,45,391.5,109.5,1.85,9.5,240.0,339.37,283.0
2017,3,24,8,0,436.0,121.0,1.9,10.0,285.0,395.91,329.58
2017,3,24,8,15,515.0,121.5,1.95,10.0,342.0,464.38,385.6
2017,3,24,8,30,594.0,122.0,2.0,10.0,399.0,542.36,447.57
2017,3,24,8,45,529.5,158.5,2.1,10.5,424.5,557.43,456.54
2017,3,24,9,0,465.0,195.0,2.2,11.0,450.0,569.21,462.77
2017,3,24,9,15,432.5,222.5,2.2,11.0,474.5,589.3,476.15
2017,3,24,9,30,400.0,250.0,2.2,11.0,499.0,597.34,480.33
2017,3,24,9,45,341.5,282.0,2.2,11.0,503.5,593.94,475.01
2017,3,24,10,0,283.0,314.0,2.2,11.0,508.0,586.06,466.34
2017,3,24,10,15,141.5,220.5,2.15,11.0,317.5,356.05,287.51
2017,3,24,10,30,0.0,127.0,2.1,11.0,127.0,123.62,96.95
2017,3,24,10,45,0.0,128.0,2.1,11.0,128.0,124.58,98.02
2017,3,24,11,0,0.0,129.0,2.1,11.0,129.0,125.54,98.69
2017,3,24,11,15,3.0,157.0,2.0,11.0,159.5,155.98,123.52
2017,3,24,11,30,6.0,185.0,1.9,11.0,190.0,186.49,148.08
2017,3,24,11,45,7.0,196.0,1.85,11.5,201.5,198.2,157.03
2017,3,24,12,0,8.0,207.0,1.8,12.0,213.0,209.84,165.93
2017,3,24,12,15,4.0,117.0,1.75,12.0,120.0,117.19,91.27
2017,3,24,12,30,0.0,27.0,1.7,12.0,27.0,26.13,16.21
2017,3,24,12,45,7.5,146.5,1.65,12.0,153.0,148.91,117.57
2017,3,24,13,0,15.0,266.0,1.6,12.0,279.0,272.79,215.95
2017,3,24,13,15,7.5,200.0,1.5,12.0,206.5,200.85,158.53
2017,3,24,13,30,0.0,134.0,1.4,12.0,134.0,130.01,101.67
2017,3,24,13,45,0.0,130.5,1.35,12.0,130.5,126.53,99.13
2017,3,24,14,0,0.0,127.0,1.3,12.0,127.0,123.07,96.44
2017,3,24,14,15,0.0,93.5,1.2,12.0,93.5,90.53,69.91
2017,3,24,14,30,0.0,60.0,1.1,12.0,60.0,58.05,43.15
2017,3,24,14,45,1.5,119.5,1.05,12.0,121.0,116.51,91.79
2017,3,24,15,0,3.0,179.0,1.0,12.0,182.0,174.28,138.96
2017,3,24,15,15,1.5,129.5,0.9,11.5,131.0,125.75,99.69
2017,3,24,15,30,0.0,80.0,0.8,11.0,80.0,77.38,60.02
2017,3,24,15,45,0.0,49.5,0.75,11.0,49.5,47.83,35.32
2017,3,24,16,0,0.0,19.0,0.7,11.0,19.0,18.34,10.19
2017,3,24,16,15,0.0,64.5,0.7,11.0,64.5,62.34,48.07
2017,3,24,16,30,0.0,110.0,0.7,11.0,110.0,104.76,84.11
2017,3,24,16,45,0.0,92.5,0.7,11.0,92.5,88.0,69.97
2017,3,24,17,0,0.0,75.0,0.7,11.0,75.0,71.36,55.84
2017,3,24,17,15,0.0,58.0,0.75,10.5,58.0,55.29,42.03
2017,3,24,17,30,0.0,41.0,0.8,10.0,41.0,39.41,29.72
2017,3,24,17,45,0.0,26.5,0.9,10.0,26.5,25.59,16.7
2017,3,24,18,0,0.0,12.0,1.0,10.0,12.0,11.57,1.49
2017,3,24,18,15,0.0,6.0,0.95,9.5,6.0,5.9,0.0
2017,3,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,112.0,15.0,0.8,8.5,24.0,38.39,0.0
2017,3,25,6,30,224.0,30.0,0.8,9.0,48.0,105.19,66.43
2017,3,25,6,45,328.5,43.5,0.8,9.5,92.5,166.58,125.83
2017,3,25,7,0,433.0,57.0,0.8,10.0,137.0,238.96,188.97
2017,3,25,7,15,505.0,66.5,0.8,10.0,188.5,303.92,245.99
2017,3,25,7,30,577.0,76.0,0.8,10.0,240.0,375.38,306.73
2017,3,25,7,45,623.5,83.5,0.8,10.0,293.0,437.18,357.91
2017,3,25,8,0,670.0,91.0,0.8,10.0,346.0,502.0,409.66
2017,3,25,8,15,703.5,96.0,0.85,10.5,397.0,558.52,452.94
2017,3,25,8,30,737.0,101.0,0.9,11.0,448.0,616.04,495.61
2017,3,25,8,45,706.0,115.5,0.95,11.5,475.5,639.53,511.22
2017,3,25,9,0,675.0,130.0,1.0,12.0,503.0,658.38,523.25
2017,3,25,9,15,756.0,120.0,0.95,12.5,568.5,732.11,573.58
2017,3,25,9,30,837.0,110.0,0.9,13.0,634.0,805.92,620.99
2017,3,25,9,45,599.5,204.0,0.9,13.5,591.0,732.75,564.95
2017,3,25,10,0,362.0,298.0,0.9,14.0,548.0,636.6,489.78
2017,3,25,10,15,617.5,211.0,0.9,14.0,659.0,783.73,600.01
2017,3,25,10,30,873.0,124.0,0.9,14.0,770.0,923.17,691.95
2017,3,25,10,45,737.0,192.5,0.9,14.5,750.0,887.85,664.41
2017,3,25,11,0,601.0,261.0,0.9,15.0,730.0,838.63,627.98
2017,3,25,11,15,480.0,314.5,0.9,15.0,694.0,785.42,588.73
2017,3,25,11,30,359.0,368.0,0.9,15.0,658.0,722.09,542.21
2017,3,25,11,45,384.5,361.0,0.95,15.0,674.0,734.79,552.81
2017,3,25,12,0,410.0,354.0,1.0,15.0,690.0,745.76,561.32
2017,3,25,12,15,469.0,332.0,1.05,15.0,716.0,775.44,583.54
2017,3,25,12,30,528.0,310.0,1.1,15.0,742.0,795.75,599.23
2017,3,25,12,45,714.0,217.5,1.15,15.0,794.5,852.17,643.12
2017,3,25,13,0,900.0,125.0,1.2,15.0,847.0,891.3,669.7
2017,3,25,13,15,895.0,124.0,1.2,15.0,830.0,862.62,650.44
