Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,13,30,890.0,123.0,1.2,15.0,813.0,831.15,630.12
2017,3,25,13,45,883.0,121.5,1.25,15.0,788.0,795.03,607.14
2017,3,25,14,0,876.0,120.0,1.3,15.0,763.0,758.05,583.32
2017,3,25,14,15,717.5,171.5,1.35,14.5,684.0,666.17,517.89
2017,3,25,14,30,559.0,223.0,1.4,14.0,605.0,581.68,455.35
2017,3,25,14,45,453.5,242.0,1.45,14.0,540.5,509.8,401.02
2017,3,25,15,0,348.0,261.0,1.5,14.0,476.0,444.94,350.99
2017,3,25,15,15,568.0,183.0,1.5,13.5,504.5,463.55,366.88
2017,3,25,15,30,788.0,105.0,1.5,13.0,533.0,460.55,362.79
2017,3,25,15,45,768.0,99.5,1.55,13.0,485.5,404.57,315.55
2017,3,25,16,0,748.0,94.0,1.6,13.0,438.0,347.7,266.53
2017,3,25,16,15,713.5,89.0,1.55,12.5,386.0,289.81,216.07
2017,3,25,16,30,679.0,84.0,1.5,12.0,334.0,234.98,167.61
2017,3,25,16,45,635.5,76.0,1.5,11.5,282.0,179.13,119.37
2017,3,25,17,0,592.0,68.0,1.5,11.0,230.0,127.94,77.62
2017,3,25,17,15,516.5,59.5,1.4,10.5,178.5,79.24,44.63
2017,3,25,17,30,441.0,51.0,1.3,10.0,127.0,39.45,29.75
2017,3,25,17,45,321.0,38.5,1.25,9.5,83.0,29.87,20.55
2017,3,25,18,0,201.0,26.0,1.2,9.0,39.0,20.36,7.94
2017,3,25,18,15,100.5,13.0,1.15,8.5,19.5,12.78,0.0
2017,3,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,3.0,0.55,8.0,3.0,2.95,0.0
2017,3,26,6,30,0.0,6.0,0.5,8.0,6.0,5.78,0.0
2017,3,26,6,45,0.0,12.0,0.45,8.5,12.0,11.57,4.24
2017,3,26,7,0,0.0,18.0,0.4,9.0,18.0,17.36,9.44
2017,3,26,7,15,0.0,24.5,0.4,9.5,24.5,23.64,15.01
2017,3,26,7,30,0.0,31.0,0.4,10.0,31.0,29.92,20.49
2017,3,26,7,45,0.0,37.0,0.4,10.5,37.0,35.72,25.45
2017,3,26,8,0,0.0,43.0,0.4,11.0,43.0,41.53,30.31
2017,3,26,8,15,65.0,125.5,0.4,11.0,156.5,169.29,138.98
2017,3,26,8,30,130.0,208.0,0.4,11.0,270.0,313.85,254.83
2017,3,26,8,45,98.0,224.0,0.4,11.5,273.5,304.84,244.73
2017,3,26,9,0,66.0,240.0,0.4,12.0,277.0,300.56,239.46
2017,3,26,9,15,181.0,260.0,0.4,12.0,372.0,421.04,334.05
2017,3,26,9,30,296.0,280.0,0.4,12.0,467.0,548.91,428.84
2017,3,26,9,45,245.0,306.5,0.45,12.5,467.0,533.3,413.45
2017,3,26,10,0,194.0,333.0,0.5,13.0,467.0,522.92,403.4
2017,3,26,10,15,183.0,349.5,0.5,13.0,480.5,533.51,410.01
2017,3,26,10,30,172.0,366.0,0.5,13.0,494.0,542.92,415.52
2017,3,26,10,45,118.0,363.5,0.55,13.0,453.0,491.59,376.83
2017,3,26,11,0,64.0,361.0,0.6,13.0,412.0,430.04,330.68
2017,3,26,11,15,106.5,383.5,0.6,13.0,469.5,492.05,377.56
2017,3,26,11,30,149.0,406.0,0.6,13.0,527.0,561.86,427.7
2017,3,26,11,45,79.5,318.5,0.6,13.0,383.5,395.64,305.14
2017,3,26,12,0,10.0,231.0,0.6,13.0,240.0,235.58,182.99
2017,3,26,12,15,12.0,246.5,0.6,13.0,256.5,252.48,197.04
2017,3,26,12,30,14.0,262.0,0.6,13.0,273.0,269.22,209.88
2017,3,26,12,45,11.5,242.0,0.6,13.0,251.5,246.59,192.34
2017,3,26,13,0,9.0,222.0,0.6,13.0,230.0,224.17,175.12
2017,3,26,13,15,27.5,281.0,0.6,13.0,303.5,300.95,235.11
2017,3,26,13,30,46.0,340.0,0.6,13.0,377.0,372.8,289.29
2017,3,26,13,45,58.0,339.5,0.6,13.5,384.0,378.51,293.01
2017,3,26,14,0,70.0,339.0,0.6,14.0,391.0,383.14,296.47
2017,3,26,14,15,51.0,307.0,0.6,13.5,344.0,334.55,260.45
2017,3,26,14,30,32.0,275.0,0.6,13.0,297.0,287.75,225.56
2017,3,26,14,45,77.0,281.5,0.65,13.0,330.5,318.28,250.71
2017,3,26,15,0,122.0,288.0,0.7,13.0,364.0,344.8,271.74
2017,3,26,15,15,81.5,255.0,0.7,13.0,304.5,284.95,225.26
2017,3,26,15,30,41.0,222.0,0.7,13.0,245.0,229.96,182.57
2017,3,26,15,45,20.5,129.0,0.75,13.0,140.5,131.89,104.33
2017,3,26,16,0,0.0,36.0,0.8,13.0,36.0,34.77,24.0
2017,3,26,16,15,25.5,91.5,0.8,12.5,101.0,95.06,74.68
2017,3,26,16,30,51.0,147.0,0.8,12.0,166.0,148.35,118.24
2017,3,26,16,45,40.0,125.5,0.8,12.0,139.0,122.59,96.94
2017,3,26,17,0,29.0,104.0,0.8,12.0,112.0,98.28,77.04
2017,3,26,17,15,18.0,82.0,0.8,11.5,87.0,76.99,59.65
2017,3,26,17,30,7.0,60.0,0.8,11.0,62.0,55.37,43.8
2017,3,26,17,45,3.5,39.5,0.85,11.0,40.5,37.02,26.7
2017,3,26,18,0,0.0,19.0,0.9,11.0,19.0,18.34,7.22
2017,3,26,18,15,0.0,9.5,0.9,10.5,9.5,9.34,0.0
2017,3,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,6,15,125.5,16.5,1.7,8.0,28.0,43.65,0.0
2017,3,27,6,30,251.0,33.0,1.7,8.0,56.0,118.19,80.71
2017,3,27,6,45,370.0,44.0,1.75,8.5,103.0,183.45,140.96
2017,3,27,7,0,489.0,55.0,1.8,9.0,150.0,261.79,209.82
2017,3,27,7,15,559.0,63.0,1.8,9.5,203.0,327.53,268.07
2017,3,27,7,30,629.0,71.0,1.8,10.0,256.0,399.5,329.65
2017,3,27,7,45,391.0,117.0,1.8,10.5,239.5,351.49,291.33
2017,3,27,8,0,153.0,163.0,1.8,11.0,223.0,268.59,221.67
2017,3,27,8,15,472.0,126.5,1.8,11.0,346.5,448.2,371.38
2017,3,27,8,30,791.0,90.0,1.8,11.0,470.0,642.63,524.49
2017,3,27,8,45,818.5,92.0,1.8,11.5,520.0,695.42,560.33
2017,3,27,9,0,846.0,94.0,1.8,12.0,570.0,747.77,595.48
2017,3,27,9,15,537.5,193.5,1.8,12.0,504.5,643.58,513.61
2017,3,27,9,30,229.0,293.0,1.8,12.0,439.0,500.95,398.8
2017,3,27,9,45,205.5,314.5,1.85,12.5,451.0,509.59,404.17
2017,3,27,10,0,182.0,336.0,1.9,13.0,463.0,516.2,406.87
2017,3,27,10,15,555.0,219.0,1.95,13.0,630.0,737.52,580.27
2017,3,27,10,30,928.0,102.0,2.0,13.0,797.0,948.05,727.24
2017,3,27,10,45,731.0,195.5,2.05,13.5,753.5,889.63,683.12
2017,3,27,11,0,534.0,289.0,2.1,14.0,710.0,809.94,622.65
2017,3,27,11,15,737.5,198.5,2.1,14.0,792.5,905.79,693.64
2017,3,27,11,30,941.0,108.0,2.1,14.0,875.0,987.87,747.81
2017,3,27,11,45,506.0,249.0,2.15,14.0,662.0,737.95,571.17
2017,3,27,12,0,71.0,390.0,2.2,14.0,449.0,460.94,356.78
2017,3,27,12,15,233.0,377.5,2.15,14.0,570.0,605.45,470.29
2017,3,27,12,30,395.0,365.0,2.1,14.0,691.0,730.45,563.08
2017,3,27,12,45,658.5,241.5,2.1,14.0,778.0,831.13,640.85
2017,3,27,13,0,922.0,118.0,2.1,14.0,865.0,906.67,693.7
2017,3,27,13,15,465.5,167.5,2.1,14.0,545.0,561.76,444.68
2017,3,27,13,30,9.0,217.0,2.1,14.0,225.0,218.26,170.71
2017,3,27,13,45,16.5,249.5,2.1,14.0,262.5,255.19,201.24
2017,3,27,14,0,24.0,282.0,2.1,14.0,300.0,291.34,229.77
2017,3,27,14,15,283.5,256.5,2.1,13.5,452.5,449.48,358.97
2017,3,27,14,30,543.0,231.0,2.1,13.0,605.0,580.92,461.65
2017,3,27,14,45,432.0,250.5,2.1,13.0,538.0,506.32,402.28
2017,3,27,15,0,321.0,270.0,2.1,13.0,471.0,439.42,349.64
2017,3,27,15,15,210.5,257.5,2.1,13.0,385.5,353.12,281.86
2017,3,27,15,30,100.0,245.0,2.1,13.0,300.0,278.25,222.55
2017,3,27,15,45,424.5,170.0,2.1,13.0,372.0,331.94,263.49
2017,3,27,16,0,749.0,95.0,2.1,13.0,444.0,351.48,271.06
2017,3,27,16,15,492.0,122.0,2.0,12.5,340.5,256.91,195.86
2017,3,27,16,30,235.0,149.0,1.9,12.0,237.0,190.95,147.19
2017,3,27,16,45,403.0,111.0,1.85,11.5,235.0,170.26,122.07
2017,3,27,17,0,571.0,73.0,1.8,11.0,233.0,131.91,81.89
2017,3,27,17,15,494.5,64.0,1.75,10.5,181.0,83.68,48.68
2017,3,27,17,30,418.0,55.0,1.7,10.0,129.0,44.54,34.35
2017,3,27,17,45,300.0,41.5,1.65,9.5,85.0,31.64,22.22
2017,3,27,18,0,182.0,28.0,1.6,9.0,41.0,21.88,10.48
2017,3,27,18,15,91.0,14.0,1.6,8.5,20.5,13.76,0.0
2017,3,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,6,15,119.0,17.5,1.15,7.5,29.0,50.97,0.0
2017,3,28,6,30,238.0,35.0,1.2,8.0,58.0,117.62,82.21
2017,3,28,6,45,349.5,47.0,1.25,9.0,104.5,181.11,139.54
2017,3,28,7,0,461.0,59.0,1.3,10.0,151.0,257.02,205.46
2017,3,28,7,15,503.5,70.5,1.35,10.5,198.5,313.3,255.39
2017,3,28,7,30,546.0,82.0,1.4,11.0,246.0,373.09,306.51
2017,3,28,7,45,622.5,78.0,1.45,11.5,298.0,437.21,359.68
2017,3,28,8,0,699.0,74.0,1.5,12.0,350.0,504.83,414.02
2017,3,28,8,15,734.5,84.0,1.5,12.5,408.5,569.68,463.48
2017,3,28,8,30,770.0,94.0,1.5,13.0,467.0,635.6,511.97
2017,3,28,8,45,796.0,96.5,1.55,13.5,516.0,687.12,548.07
2017,3,28,9,0,822.0,99.0,1.6,14.0,565.0,738.14,582.32
2017,3,28,9,15,839.5,101.5,1.55,14.0,609.0,781.66,610.73
2017,3,28,9,30,857.0,104.0,1.5,14.0,653.0,823.48,637.52
2017,3,28,9,45,868.5,107.0,1.5,14.5,690.5,858.83,658.85
2017,3,28,10,0,880.0,110.0,1.5,15.0,728.0,886.39,674.69
2017,3,28,10,15,889.5,111.5,1.45,15.0,759.0,912.95,690.43
2017,3,28,10,30,899.0,113.0,1.4,15.0,790.0,936.55,704.1
2017,3,28,10,45,904.0,115.0,1.4,15.5,813.5,953.46,712.77
2017,3,28,11,0,909.0,117.0,1.4,16.0,837.0,967.0,719.36
2017,3,28,11,15,913.5,118.0,1.4,16.0,853.0,975.56,724.17
2017,3,28,11,30,918.0,119.0,1.4,16.0,869.0,980.61,726.88
2017,3,28,11,45,921.0,118.5,1.4,16.0,877.0,979.13,725.53
2017,3,28,12,0,924.0,118.0,1.4,16.0,885.0,974.09,722.08
2017,3,28,12,15,924.0,118.0,1.4,16.0,884.0,963.28,715.04
2017,3,28,12,30,924.0,118.0,1.4,16.0,883.0,949.01,705.91
2017,3,28,12,45,930.0,112.5,1.4,16.5,876.0,930.9,693.1
2017,3,28,13,0,936.0,107.0,1.4,17.0,869.0,909.24,678.09
2017,3,28,13,15,931.5,106.5,1.4,17.0,851.5,880.5,659.71
2017,3,28,13,30,927.0,106.0,1.4,17.0,834.0,848.82,639.37
2017,3,28,13,45,918.5,105.5,1.45,17.0,808.5,811.3,615.55
2017,3,28,14,0,910.0,105.0,1.5,17.0,783.0,771.45,589.87
2017,3,28,14,15,900.0,103.5,1.45,16.5,750.0,727.45,561.02
2017,3,28,14,30,890.0,102.0,1.4,16.0,717.0,681.68,528.97
2017,3,28,14,45,872.0,101.5,1.4,16.0,677.0,630.5,491.03
2017,3,28,15,0,854.0,101.0,1.4,16.0,637.0,578.23,451.28
2017,3,28,15,15,836.0,98.0,1.35,16.0,592.0,523.4,408.2
2017,3,28,15,30,818.0,95.0,1.3,16.0,547.0,468.64,363.9
2017,3,28,15,45,791.0,92.5,1.3,16.0,497.5,411.04,316.36
2017,3,28,16,0,764.0,90.0,1.3,16.0,448.0,355.05,268.73
2017,3,28,16,15,730.5,85.0,1.2,15.5,396.0,294.68,216.97
2017,3,28,16,30,697.0,80.0,1.1,15.0,344.0,238.99,168.35
2017,3,28,16,45,648.0,74.5,1.05,14.5,290.5,183.19,120.84
2017,3,28,17,0,599.0,69.0,1.0,14.0,237.0,132.68,80.13
2017,3,28,17,15,526.0,60.5,0.95,13.0,185.5,83.36,46.51
2017,3,28,17,30,453.0,52.0,0.9,12.0,134.0,42.63,32.42
2017,3,28,17,45,335.5,40.0,0.9,11.5,89.0,30.67,21.26
2017,3,28,18,0,218.0,28.0,0.9,11.0,44.0,21.81,10.88
2017,3,28,18,15,109.0,14.0,0.9,10.5,22.0,13.76,0.0
2017,3,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,6,15,133.5,17.0,0.9,8.5,30.5,54.47,0.0
2017,3,29,6,30,267.0,34.0,0.9,9.0,61.0,125.42,88.58
2017,3,29,6,45,372.0,45.5,0.9,10.0,108.0,188.56,145.01
2017,3,29,7,0,477.0,57.0,0.9,11.0,155.0,262.94,209.22
2017,3,29,7,15,543.0,65.0,0.85,11.5,206.5,326.75,264.27
2017,3,29,7,30,609.0,73.0,0.8,12.0,258.0,396.39,321.99
2017,3,29,7,45,654.0,78.5,0.8,13.0,311.0,457.13,370.14
2017,3,29,8,0,699.0,84.0,0.8,14.0,364.0,520.67,418.36
2017,3,29,8,15,730.0,88.5,0.8,14.5,415.0,576.54,459.64
2017,3,29,8,30,761.0,93.0,0.8,15.0,466.0,631.01,498.55
2017,3,29,8,45,779.5,98.0,0.85,15.5,512.5,679.58,531.59
2017,3,29,9,0,798.0,103.0,0.9,16.0,559.0,727.15,562.64
2017,3,29,9,15,815.5,106.0,0.9,16.0,602.0,770.43,590.57
2017,3,29,9,30,833.0,109.0,0.9,16.0,645.0,812.08,617.03
2017,3,29,9,45,848.5,110.0,0.95,16.5,683.5,847.9,638.88
2017,3,29,10,0,864.0,111.0,1.0,17.0,722.0,881.45,659.08
2017,3,29,10,15,873.5,113.0,1.0,17.0,753.0,902.92,671.64
2017,3,29,10,30,883.0,115.0,1.0,17.0,784.0,926.75,685.93
2017,3,29,10,45,883.5,119.5,1.05,17.5,806.0,941.96,694.2
2017,3,29,11,0,884.0,124.0,1.1,18.0,828.0,953.75,700.45
2017,3,29,11,15,888.5,125.0,1.1,17.5,844.0,962.09,706.4
2017,3,29,11,30,893.0,126.0,1.1,17.0,860.0,967.02,710.33
2017,3,29,11,45,888.5,130.5,1.1,17.0,866.0,963.8,707.87
2017,3,29,12,0,884.0,135.0,1.1,17.0,872.0,957.14,703.44
2017,3,29,12,15,884.0,135.0,1.1,16.5,871.5,946.59,697.98
2017,3,29,12,30,884.0,135.0,1.1,16.0,871.0,932.72,690.49
2017,3,29,12,45,883.0,134.0,1.15,16.0,862.0,913.7,679.27
2017,3,29,13,0,882.0,133.0,1.2,16.0,853.0,891.54,666.01
2017,3,29,13,15,733.0,202.5,1.2,16.0,793.5,820.14,618.86
2017,3,29,13,30,584.0,272.0,1.2,16.0,734.0,745.66,564.98
2017,3,29,13,45,578.0,262.5,1.25,16.0,707.5,710.22,541.84
2017,3,29,14,0,572.0,253.0,1.3,16.0,681.0,673.46,516.84
2017,3,29,14,15,710.5,185.5,1.3,16.0,694.5,680.04,524.71
2017,3,29,14,30,849.0,118.0,1.3,16.0,708.0,672.71,521.47
2017,3,29,14,45,841.5,113.0,1.3,16.0,670.5,624.68,485.72
2017,3,29,15,0,834.0,108.0,1.3,16.0,633.0,575.3,448.35
2017,3,29,15,15,815.5,105.0,1.2,15.5,589.0,521.1,406.33
2017,3,29,15,30,797.0,102.0,1.1,15.0,545.0,467.06,363.16
2017,3,29,15,45,769.0,99.0,1.05,15.0,495.5,409.58,315.71
2017,3,29,16,0,741.0,96.0,1.0,15.0,446.0,352.0,266.98
2017,3,29,16,15,706.5,91.0,0.95,14.5,394.0,294.25,217.63
2017,3,29,16,30,672.0,86.0,0.9,14.0,342.0,239.57,170.13
2017,3,29,16,45,621.5,80.0,0.9,13.5,289.0,184.38,123.32
2017,3,29,17,0,571.0,74.0,0.9,13.0,236.0,134.69,83.27
2017,3,29,17,15,498.5,64.5,0.9,12.5,185.0,86.02,49.6
2017,3,29,17,30,426.0,55.0,0.9,12.0,134.0,45.92,30.3
2017,3,29,17,45,317.5,42.0,0.95,11.5,90.0,32.4,22.82
2017,3,29,18,0,209.0,29.0,1.0,11.0,46.0,22.57,11.91
2017,3,29,18,15,104.5,14.5,0.95,10.5,23.0,14.25,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,148.0,19.0,1.95,9.0,35.0,61.29,10.91
2017,3,30,6,30,296.0,38.0,2.0,9.0,70.0,138.53,99.57
2017,3,30,6,45,424.5,47.5,2.05,9.0,121.5,209.96,163.34
2017,3,30,7,0,553.0,57.0,2.1,9.0,173.0,294.76,237.92
2017,3,30,7,15,617.0,64.5,2.15,9.5,228.0,361.32,296.86
2017,3,30,7,30,681.0,72.0,2.2,10.0,283.0,433.38,358.4
2017,3,30,7,45,732.5,75.0,2.25,10.5,339.0,498.44,412.36
2017,3,30,8,0,784.0,78.0,2.3,11.0,395.0,564.8,465.52
2017,3,30,8,15,812.0,81.5,2.35,11.0,448.0,621.55,510.26
2017,3,30,8,30,840.0,85.0,2.4,11.0,501.0,678.5,553.82
2017,3,30,8,45,860.5,88.0,2.45,11.5,550.0,729.34,588.96
2017,3,30,9,0,881.0,91.0,2.5,12.0,599.0,779.11,622.66
2017,3,30,9,15,896.5,93.5,2.45,12.0,643.5,818.3,648.6
2017,3,30,9,30,912.0,96.0,2.4,12.0,688.0,860.0,676.08
2017,3,30,9,45,926.5,96.5,2.35,12.5,727.0,896.39,698.14
2017,3,30,10,0,941.0,97.0,2.3,13.0,766.0,930.26,718.16
2017,3,30,10,15,949.5,98.5,2.25,13.0,797.5,957.1,734.5
2017,3,30,10,30,958.0,100.0,2.2,13.0,829.0,980.74,748.65
2017,3,30,10,45,962.0,101.5,2.15,13.5,853.0,996.86,756.35
2017,3,30,11,0,966.0,103.0,2.1,14.0,877.0,1009.39,761.75
2017,3,30,11,15,969.5,104.0,2.05,14.0,893.0,1017.25,765.56
2017,3,30,11,30,973.0,105.0,2.0,14.0,909.0,1021.37,767.07
2017,3,30,11,45,975.5,105.0,2.0,14.0,916.5,1019.74,765.6
2017,3,30,12,0,978.0,105.0,2.0,14.0,924.0,1014.34,761.86
2017,3,30,12,15,977.5,105.0,2.0,14.0,922.5,1002.45,754.0
2017,3,30,12,30,977.0,105.0,2.0,14.0,921.0,986.9,743.89
2017,3,30,12,45,973.5,105.0,2.0,14.5,911.0,965.14,728.39
2017,3,30,13,0,970.0,105.0,2.0,15.0,901.0,940.01,710.78
2017,3,30,13,15,964.5,104.0,2.0,14.5,882.0,908.95,691.82
2017,3,30,13,30,959.0,103.0,2.0,14.0,863.0,874.92,670.71
2017,3,30,13,45,949.0,103.0,2.05,14.0,836.0,835.62,645.02
2017,3,30,14,0,939.0,103.0,2.1,14.0,809.0,794.0,617.43
2017,3,30,14,15,928.5,101.5,2.15,14.0,775.0,748.45,586.66
2017,3,30,14,30,918.0,100.0,2.2,14.0,741.0,701.1,552.89
2017,3,30,14,45,898.5,100.5,2.3,14.0,699.0,648.65,513.66
2017,3,30,15,0,879.0,101.0,2.4,14.0,657.0,595.13,472.42
2017,3,30,15,15,861.0,98.0,2.45,13.5,611.5,539.0,428.54
2017,3,30,15,30,843.0,95.0,2.5,13.0,566.0,482.89,383.07
2017,3,30,15,45,807.5,95.0,2.55,12.5,514.0,422.79,332.94
2017,3,30,16,0,772.0,95.0,2.6,12.0,462.0,365.16,283.31
2017,3,30,16,15,738.0,90.0,2.6,11.5,409.0,303.94,229.61
2017,3,30,16,30,704.0,85.0,2.6,11.0,356.0,247.56,179.22
2017,3,30,16,45,644.0,81.0,2.6,11.0,300.5,190.51,129.59
2017,3,30,17,0,584.0,77.0,2.6,11.0,245.0,140.06,88.22
2017,3,30,17,15,509.0,68.0,2.55,10.5,192.5,90.84,53.58
2017,3,30,17,30,434.0,59.0,2.5,10.0,140.0,50.54,33.86
2017,3,30,17,45,307.5,46.0,2.45,9.5,94.0,35.04,25.37
2017,3,30,18,0,181.0,33.0,2.4,9.0,48.0,25.84,15.01
2017,3,30,18,15,90.5,16.5,2.35,9.0,24.0,16.22,0.0
2017,3,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,6,15,200.5,17.0,2.15,7.0,39.5,73.54,24.73
2017,3,31,6,30,401.0,34.0,2.2,7.0,79.0,166.3,121.22
2017,3,31,6,45,501.5,43.5,2.25,7.5,130.5,233.83,183.26
2017,3,31,7,0,602.0,53.0,2.3,8.0,182.0,311.92,253.08
2017,3,31,7,15,662.0,59.0,2.35,8.5,237.0,377.62,311.76
2017,3,31,7,30,722.0,65.0,2.4,9.0,292.0,446.37,370.99
2017,3,31,7,45,760.5,70.0,2.5,9.5,347.5,508.8,423.19
2017,3,31,8,0,799.0,75.0,2.6,10.0,403.0,573.15,475.05
2017,3,31,8,15,826.0,79.0,2.6,10.5,456.0,630.49,519.32
2017,3,31,8,30,853.0,83.0,2.6,11.0,509.0,687.93,561.75
2017,3,31,8,45,872.0,86.0,2.6,11.5,557.5,738.18,596.14
2017,3,31,9,0,891.0,89.0,2.6,12.0,606.0,782.76,625.71
2017,3,31,9,15,904.5,91.5,2.6,12.0,650.0,825.16,654.41
2017,3,31,9,30,918.0,94.0,2.6,12.0,694.0,865.44,681.29
2017,3,31,9,45,926.0,96.5,2.6,12.5,731.0,898.66,701.67
2017,3,31,10,0,934.0,99.0,2.6,13.0,768.0,929.02,719.9
2017,3,31,10,15,941.5,100.5,2.55,13.0,798.5,954.77,735.74
2017,3,31,10,30,949.0,102.0,2.5,13.0,829.0,977.3,749.36
2017,3,31,10,45,952.0,104.0,2.45,13.5,851.5,992.86,756.87
2017,3,31,11,0,955.0,106.0,2.4,14.0,874.0,1004.84,762.06
2017,3,31,11,15,958.0,106.5,2.35,14.0,889.0,1011.55,765.26
2017,3,31,11,30,961.0,107.0,2.3,14.0,904.0,1014.59,766.17
2017,3,31,11,45,961.0,108.0,2.25,14.5,910.5,1011.65,761.84
2017,3,31,12,0,961.0,109.0,2.2,15.0,917.0,1005.01,755.28
2017,3,31,12,15,960.0,109.0,2.15,15.0,915.5,992.76,746.56
2017,3,31,12,30,959.0,109.0,2.1,15.0,914.0,976.93,735.65
2017,3,31,12,45,956.5,108.5,2.05,15.5,904.0,955.77,719.97
2017,3,31,13,0,954.0,108.0,2.0,16.0,894.0,931.27,702.22
2017,3,31,13,15,949.5,107.0,1.95,16.0,876.0,901.37,682.24
2017,3,31,13,30,945.0,106.0,1.9,16.0,858.0,868.49,660.27
2017,3,31,13,45,940.5,104.0,1.9,16.0,833.0,831.79,636.13
2017,3,31,14,0,936.0,102.0,1.9,16.0,808.0,792.46,609.98
2017,3,31,14,15,926.5,100.5,1.85,16.0,774.5,747.67,579.35
2017,3,31,14,30,917.0,99.0,1.8,16.0,741.0,701.02,546.03
2017,3,31,14,45,907.0,95.5,1.75,16.0,702.0,650.47,508.13
2017,3,31,15,0,897.0,92.0,1.7,16.0,663.0,598.58,468.27
2017,3,31,15,15,880.5,89.5,1.65,15.5,618.0,543.22,425.43
2017,3,31,15,30,864.0,87.0,1.6,15.0,573.0,486.27,379.94
2017,3,31,15,45,843.0,83.5,1.55,15.0,523.0,427.68,331.0
2017,3,31,16,0,822.0,80.0,1.5,15.0,473.0,369.98,281.34
2017,3,31,16,15,791.5,76.0,1.4,14.5,420.0,310.11,229.32
2017,3,31,16,30,761.0,72.0,1.3,14.0,367.0,252.77,178.63
2017,3,31,16,45,718.0,67.0,1.25,14.0,312.5,194.95,128.27
2017,3,31,17,0,675.0,62.0,1.2,14.0,258.0,139.26,82.26
2017,3,31,17,15,607.5,55.0,1.15,13.0,204.5,86.93,45.81
2017,3,31,17,30,540.0,48.0,1.1,12.0,151.0,42.43,25.08
2017,3,31,17,45,421.5,38.0,1.05,11.5,103.0,28.21,19.24
2017,3,31,18,0,303.0,28.0,1.0,11.0,55.0,21.84,12.02
2017,3,31,18,15,151.5,14.0,1.0,10.5,27.5,13.76,0.0
2017,3,31,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,6,15,162.0,19.5,0.7,10.5,38.5,68.73,29.7
2017,4,1,6,30,324.0,39.0,0.5,11.0,77.0,150.2,108.91
2017,4,1,6,45,421.5,50.5,0.35,11.5,126.5,215.25,165.65
2017,4,1,7,0,519.0,62.0,0.2,12.0,176.0,290.51,229.22
2017,4,1,7,15,582.0,69.5,0.2,12.5,229.5,355.34,283.54
2017,4,1,7,30,645.0,77.0,0.2,13.0,283.0,425.56,339.98
2017,4,1,7,45,684.5,83.5,0.2,13.5,337.0,486.53,387.13
2017,4,1,8,0,724.0,90.0,0.2,14.0,391.0,549.7,434.0
2017,4,1,8,15,754.0,95.0,0.2,14.5,443.0,606.81,474.61
2017,4,1,8,30,784.0,100.0,0.2,15.0,495.0,662.09,512.56
2017,4,1,8,45,805.5,103.5,0.25,15.5,543.0,712.11,545.11
2017,4,1,9,0,827.0,107.0,0.3,16.0,591.0,761.25,576.07
2017,4,1,9,15,843.0,110.0,0.3,16.5,634.5,804.27,601.52
2017,4,1,9,30,859.0,113.0,0.3,17.0,678.0,845.44,625.37
2017,4,1,9,45,880.0,110.5,0.3,17.5,717.0,882.69,646.3
2017,4,1,10,0,901.0,108.0,0.3,18.0,756.0,912.58,662.31
2017,4,1,10,15,908.5,109.5,0.3,18.0,786.0,937.59,676.48
2017,4,1,10,30,916.0,111.0,0.3,18.0,816.0,959.5,688.79
2017,4,1,10,45,927.5,108.5,0.3,18.5,840.0,977.53,697.45
2017,4,1,11,0,939.0,106.0,0.3,19.0,864.0,992.28,704.2
2017,4,1,11,15,941.5,106.5,0.35,19.0,878.5,998.4,708.25
2017,4,1,11,30,944.0,107.0,0.4,19.0,893.0,1000.89,710.39
2017,4,1,11,45,943.5,107.5,0.45,19.5,899.0,996.94,707.46
2017,4,1,12,0,943.0,108.0,0.5,20.0,905.0,989.38,702.53
2017,4,1,12,15,942.0,108.0,0.5,20.0,903.5,977.26,695.16
2017,4,1,12,30,941.0,108.0,0.5,20.0,902.0,961.65,685.78
2017,4,1,12,45,938.0,108.0,0.55,20.0,891.5,940.84,674.36
2017,4,1,13,0,935.0,108.0,0.6,20.0,881.0,916.77,660.93
2017,4,1,13,15,930.5,107.0,0.6,20.0,863.5,887.3,643.02
2017,4,1,13,30,926.0,106.0,0.6,20.0,846.0,854.92,623.24
2017,4,1,13,45,918.0,105.0,0.65,20.0,820.0,817.09,600.67
2017,4,1,14,0,910.0,104.0,0.7,20.0,794.0,776.92,576.25
2017,4,1,14,15,900.5,102.5,0.7,20.0,761.5,733.08,548.24
2017,4,1,14,30,891.0,101.0,0.7,20.0,729.0,687.44,517.55
2017,4,1,14,45,878.0,99.0,0.75,20.0,689.5,637.61,482.79
2017,4,1,15,0,865.0,97.0,0.8,20.0,650.0,586.77,446.12
2017,4,1,15,15,848.0,94.5,0.8,19.5,605.5,531.6,405.38
2017,4,1,15,30,831.0,92.0,0.8,19.0,561.0,477.06,363.53
2017,4,1,15,45,807.0,89.0,0.8,19.0,511.5,419.37,317.17
2017,4,1,16,0,783.0,86.0,0.8,19.0,462.0,362.94,270.33
2017,4,1,16,15,751.5,81.5,0.8,18.0,410.0,304.38,221.62
2017,4,1,16,30,720.0,77.0,0.8,17.0,358.0,248.53,173.99
2017,4,1,16,45,669.5,72.5,0.8,16.5,304.0,189.67,124.45
2017,4,1,17,0,619.0,68.0,0.8,16.0,250.0,138.34,83.13
2017,4,1,17,15,551.0,60.5,0.75,15.0,198.0,88.68,48.71
2017,4,1,17,30,483.0,53.0,0.7,14.0,146.0,46.99,28.66
2017,4,1,17,45,359.0,42.5,0.7,13.5,99.5,32.23,22.63
2017,4,1,18,0,235.0,32.0,0.7,13.0,53.0,24.84,14.59
2017,4,1,18,15,117.5,16.0,0.7,12.5,26.5,15.73,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,6,15,153.0,21.0,0.6,9.0,39.5,68.14,34.57
2017,4,2,6,30,306.0,42.0,0.6,9.0,79.0,149.09,110.1
2017,4,2,6,45,400.5,53.5,0.65,9.5,127.5,212.52,166.04
2017,4,2,7,0,495.0,65.0,0.7,10.0,176.0,285.83,229.48
2017,4,2,7,15,557.5,73.0,0.65,10.5,229.0,349.98,284.06
2017,4,2,7,30,620.0,81.0,0.6,11.0,282.0,419.49,340.73
2017,4,2,7,45,664.5,86.5,0.6,11.5,336.0,481.05,389.31
2017,4,2,8,0,709.0,92.0,0.6,12.0,390.0,545.28,438.05
2017,4,2,8,15,739.5,97.0,0.5,12.5,441.5,602.11,478.22
2017,4,2,8,30,770.0,102.0,0.4,13.0,493.0,659.55,517.05
2017,4,2,8,45,799.5,103.0,0.3,14.0,543.0,709.7,547.06
2017,4,2,9,0,829.0,104.0,0.2,15.0,593.0,761.99,576.99
2017,4,2,9,15,845.0,106.5,0.15,15.5,636.0,804.48,601.26
2017,4,2,9,30,861.0,109.0,0.1,16.0,679.0,845.14,624.02
2017,4,2,9,45,878.5,108.5,0.1,16.5,718.0,876.48,641.08
2017,4,2,10,0,896.0,108.0,0.1,17.0,757.0,910.63,659.89
2017,4,2,10,15,904.0,109.5,0.1,17.5,787.0,935.94,672.88
2017,4,2,10,30,912.0,111.0,0.1,18.0,817.0,958.18,684.04
2017,4,2,10,45,916.5,113.0,0.1,18.5,840.0,974.48,691.58
2017,4,2,11,0,921.0,115.0,0.1,19.0,863.0,987.37,697.17
2017,4,2,11,15,924.0,115.5,0.15,19.5,877.5,993.75,699.78
2017,4,2,11,30,927.0,116.0,0.2,20.0,892.0,996.59,700.59
2017,4,2,11,45,929.5,116.0,0.3,20.5,899.0,994.84,699.99
2017,4,2,12,0,932.0,116.0,0.4,21.0,906.0,989.52,697.55
2017,4,2,12,15,931.0,115.5,0.45,21.0,904.5,976.89,691.02
2017,4,2,12,30,930.0,115.0,0.5,21.0,903.0,960.81,682.53
2017,4,2,12,45,930.5,113.0,0.55,21.0,893.5,941.13,671.88
2017,4,2,13,0,931.0,111.0,0.6,21.0,884.0,918.12,659.14
2017,4,2,13,15,926.0,110.0,0.65,21.0,866.0,888.26,642.02
2017,4,2,13,30,921.0,109.0,0.7,21.0,848.0,855.54,622.96
2017,4,2,13,45,914.5,107.5,0.8,21.0,822.5,818.46,601.65
2017,4,2,14,0,908.0,106.0,0.9,21.0,797.0,778.96,578.26
2017,4,2,14,15,898.0,104.5,0.95,20.5,764.0,734.79,551.59
2017,4,2,14,30,888.0,103.0,1.0,20.0,731.0,688.87,522.03
2017,4,2,14,45,872.5,102.0,1.05,20.0,691.0,638.55,486.43
2017,4,2,15,0,857.0,101.0,1.1,20.0,651.0,586.83,448.69
2017,4,2,15,15,840.0,98.0,1.1,19.5,606.5,532.17,407.97
2017,4,2,15,30,823.0,95.0,1.1,19.0,562.0,477.49,365.72
2017,4,2,15,45,797.0,92.5,1.1,19.0,512.5,419.81,319.08
2017,4,2,16,0,771.0,90.0,1.1,19.0,463.0,363.63,272.2
2017,4,2,16,15,739.5,85.5,1.0,18.5,411.0,305.68,223.12
2017,4,2,16,30,708.0,81.0,0.9,18.0,359.0,248.22,173.77
2017,4,2,16,45,662.5,75.0,0.85,17.5,305.5,191.66,126.0
2017,4,2,17,0,617.0,69.0,0.8,17.0,252.0,139.97,84.22
2017,4,2,17,15,551.0,61.5,0.75,16.0,200.0,90.49,49.81
2017,4,2,17,30,485.0,54.0,0.7,15.0,148.0,48.74,29.36
2017,4,2,17,45,378.0,42.5,0.7,14.0,102.0,32.03,22.44
2017,4,2,18,0,271.0,31.0,0.7,13.0,56.0,24.41,14.47
2017,4,2,18,15,135.5,15.5,0.65,12.5,28.0,12.09,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,45,39.0,6.0,1.1,6.5,7.0,0.0,0.0
2017,4,3,6,0,78.0,12.0,1.1,7.0,14.0,26.63,0.0
2017,4,3,6,15,244.0,26.0,1.1,7.5,53.0,98.67,56.86
2017,4,3,6,30,410.0,40.0,1.1,8.0,92.0,179.64,133.7
2017,4,3,6,45,517.5,47.5,1.15,9.0,145.5,249.35,195.57
2017,4,3,7,0,625.0,55.0,1.2,10.0,199.0,330.03,265.45
2017,4,3,7,15,683.0,61.0,1.15,10.5,255.0,396.57,322.69
2017,4,3,7,30,741.0,67.0,1.1,11.0,311.0,465.97,379.89
2017,4,3,7,45,786.5,70.0,1.05,11.5,368.5,531.29,431.47
2017,4,3,8,0,832.0,73.0,1.0,12.0,426.0,599.07,482.62
2017,4,3,8,15,858.5,76.0,0.9,12.5,479.5,656.47,523.31
2017,4,3,8,30,885.0,79.0,0.8,13.0,533.0,709.85,558.05
2017,4,3,8,45,905.5,81.5,0.75,13.5,583.5,761.62,590.33
2017,4,3,9,0,926.0,84.0,0.7,14.0,634.0,812.22,620.84
2017,4,3,9,15,939.5,86.0,0.7,14.5,678.5,855.15,646.27
2017,4,3,9,30,953.0,88.0,0.7,15.0,723.0,895.84,669.87
2017,4,3,9,45,960.5,91.0,0.7,15.5,760.5,929.99,688.86
2017,4,3,10,0,968.0,94.0,0.7,16.0,798.0,961.11,705.78
2017,4,3,10,15,974.5,95.0,0.7,16.0,829.0,985.93,719.93
2017,4,3,10,30,981.0,96.0,0.7,16.0,860.0,1007.37,732.05
2017,4,3,10,45,984.5,97.5,0.75,16.5,882.5,1023.06,740.44
2017,4,3,11,0,988.0,99.0,0.8,17.0,905.0,1035.06,746.69
2017,4,3,11,15,990.0,99.5,0.8,17.0,919.5,1040.81,749.49
2017,4,3,11,30,992.0,100.0,0.8,17.0,934.0,1042.77,750.16
2017,4,3,11,45,991.5,101.0,0.8,17.0,940.5,1039.08,747.53
2017,4,3,12,0,991.0,102.0,0.8,17.0,947.0,1031.6,742.77
2017,4,3,12,15,990.0,102.0,0.8,17.0,944.5,1018.86,734.91
2017,4,3,12,30,989.0,102.0,0.8,17.0,942.0,1002.44,724.93
2017,4,3,12,45,987.0,101.0,0.85,17.5,932.0,980.51,711.31
2017,4,3,13,0,985.0,100.0,0.9,18.0,922.0,955.13,695.56
2017,4,3,13,15,980.5,99.0,0.9,18.0,903.5,924.32,676.66
2017,4,3,13,30,976.0,98.0,0.9,18.0,885.0,890.44,655.76
2017,4,3,13,45,968.5,97.5,0.95,18.0,858.0,851.83,632.44
2017,4,3,14,0,961.0,97.0,1.0,18.0,831.0,810.69,607.12
2017,4,3,14,15,952.0,95.5,1.0,17.5,797.5,765.2,578.86
2017,4,3,14,30,943.0,94.0,1.0,17.0,764.0,717.74,548.22
2017,4,3,14,45,930.5,92.0,1.05,17.0,723.5,665.9,511.48
2017,4,3,15,0,918.0,90.0,1.1,17.0,683.0,612.9,472.65
2017,4,3,15,15,902.5,87.5,1.05,16.5,637.0,556.95,430.31
2017,4,3,15,30,887.0,85.0,1.0,16.0,591.0,500.68,386.22
2017,4,3,15,45,867.0,82.0,1.0,16.0,541.0,440.2,337.05
2017,4,3,16,0,847.0,79.0,1.0,16.0,491.0,381.97,287.93
2017,4,3,16,15,818.0,75.0,1.0,15.5,437.5,321.07,235.96
2017,4,3,16,30,789.0,71.0,1.0,15.0,384.0,262.5,184.83
2017,4,3,16,45,747.5,66.5,1.0,14.5,328.5,203.67,134.06
2017,4,3,17,0,706.0,62.0,1.0,14.0,273.0,149.21,89.05
2017,4,3,17,15,642.5,55.5,1.0,13.0,218.5,93.15,48.97
2017,4,3,17,30,579.0,49.0,1.0,12.0,164.0,46.84,26.22
2017,4,3,17,45,465.5,40.0,1.0,11.0,114.0,29.53,20.57
2017,4,3,18,0,352.0,31.0,1.0,10.0,64.0,24.22,14.72
2017,4,3,18,15,176.0,15.5,1.0,9.5,32.0,11.96,0.0
2017,4,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,7.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,8.0,15.0,14.74,0.0
2017,4,4,6,15,185.0,28.5,0.35,8.5,52.5,88.21,54.16
2017,4,4,6,30,370.0,42.0,0.3,9.0,90.0,170.99,127.34
2017,4,4,6,45,466.5,51.0,0.25,9.5,140.5,236.64,184.64
2017,4,4,7,0,563.0,60.0,0.2,10.0,191.0,312.14,248.86
2017,4,4,7,15,619.5,66.5,0.25,10.5,245.0,375.57,302.4
2017,4,4,7,30,676.0,73.0,0.3,11.0,299.0,443.66,357.65
2017,4,4,7,45,713.5,78.0,0.35,11.5,352.5,503.51,404.53
2017,4,4,8,0,751.0,83.0,0.4,12.0,406.0,563.34,449.79
2017,4,4,8,15,778.0,87.0,0.4,12.5,457.0,618.72,489.5
2017,4,4,8,30,805.0,91.0,0.4,13.0,508.0,674.27,527.47
2017,4,4,8,45,825.5,94.0,0.4,14.0,555.5,723.75,557.78
2017,4,4,9,0,846.0,97.0,0.4,15.0,603.0,772.24,586.62
2017,4,4,9,15,860.5,99.5,0.4,15.5,645.5,814.02,611.33
2017,4,4,9,30,875.0,102.0,0.4,16.0,688.0,848.88,631.15
2017,4,4,9,45,756.5,160.5,0.45,16.5,687.0,841.51,624.18
2017,4,4,10,0,638.0,219.0,0.5,17.0,686.0,815.72,605.08
2017,4,4,10,15,560.5,259.5,0.5,17.0,682.0,797.42,590.32
2017,4,4,10,30,483.0,300.0,0.5,17.0,678.0,776.73,573.74
2017,4,4,10,45,702.0,205.0,0.5,17.5,772.0,887.15,649.69
2017,4,4,11,0,921.0,110.0,0.5,18.0,866.0,986.27,708.76
2017,4,4,11,15,924.5,111.0,0.55,18.0,880.5,993.56,712.24
2017,4,4,11,30,928.0,112.0,0.6,18.0,895.0,997.3,715.16
2017,4,4,11,45,922.0,116.5,0.65,18.5,899.5,992.19,711.44
2017,4,4,12,0,916.0,121.0,0.7,19.0,904.0,983.56,705.75
2017,4,4,12,15,915.0,121.0,0.7,19.0,902.5,971.47,698.3
2017,4,4,12,30,914.0,121.0,0.7,19.0,901.0,955.99,688.87
2017,4,4,12,45,915.5,118.0,0.75,19.0,892.0,936.35,677.95
2017,4,4,13,0,917.0,115.0,0.8,19.0,883.0,913.4,664.92
2017,4,4,13,15,912.0,114.0,0.8,18.5,865.0,883.77,647.86
2017,4,4,13,30,907.0,113.0,0.8,18.0,847.0,851.34,628.9
2017,4,4,13,45,699.5,201.0,0.8,18.0,757.0,750.33,561.48
2017,4,4,14,0,492.0,289.0,0.8,18.0,667.0,654.29,491.91
2017,4,4,14,15,490.5,275.5,0.8,17.5,639.0,618.34,468.94
2017,4,4,14,30,489.0,262.0,0.8,17.0,611.0,581.3,443.92
2017,4,4,14,45,432.5,266.0,0.85,17.0,562.0,525.93,403.78
2017,4,4,15,0,376.0,270.0,0.9,17.0,513.0,474.02,365.55
2017,4,4,15,15,337.5,257.5,0.9,16.5,465.0,421.38,326.76
2017,4,4,15,30,299.0,245.0,0.9,16.0,417.0,371.95,289.58
2017,4,4,15,45,359.0,210.5,0.9,16.0,399.0,347.25,269.75
2017,4,4,16,0,419.0,176.0,0.9,16.0,381.0,314.93,242.33
2017,4,4,16,15,470.5,144.5,0.85,15.5,351.5,276.65,208.97
2017,4,4,16,30,522.0,113.0,0.8,15.0,322.0,232.57,169.32
