Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,16,45,468.5,107.0,0.75,14.5,274.0,184.64,129.54
2017,4,4,17,0,415.0,101.0,0.7,14.0,226.0,142.49,96.06
2017,4,4,17,15,366.5,85.5,0.65,13.5,180.0,98.55,63.76
2017,4,4,17,30,318.0,70.0,0.6,13.0,134.0,60.3,40.8
2017,4,4,17,45,238.5,53.0,0.6,12.5,93.0,40.21,29.86
2017,4,4,18,0,159.0,36.0,0.6,12.0,52.0,27.89,17.83
2017,4,4,18,15,79.5,18.0,0.6,11.5,26.0,15.24,0.0
2017,4,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.9,11.0,12.0,11.8,0.0
2017,4,5,6,15,67.5,31.0,0.8,11.0,40.0,54.52,33.87
2017,4,5,6,30,135.0,50.0,0.7,11.0,68.0,103.68,77.86
2017,4,5,6,45,171.0,71.0,0.6,11.5,105.0,147.17,116.04
2017,4,5,7,0,207.0,92.0,0.5,12.0,142.0,194.2,156.5
2017,4,5,7,15,243.5,109.0,0.45,12.5,181.5,240.21,195.15
2017,4,5,7,30,280.0,126.0,0.4,13.0,221.0,289.64,235.32
2017,4,5,7,45,313.5,144.0,0.35,13.5,267.0,341.61,276.07
2017,4,5,8,0,347.0,162.0,0.3,14.0,313.0,396.08,317.26
2017,4,5,8,15,565.5,131.0,0.3,14.5,411.0,531.75,420.74
2017,4,5,8,30,784.0,100.0,0.3,15.0,509.0,671.96,521.69
2017,4,5,8,45,805.0,103.0,0.3,15.5,556.5,721.04,551.14
2017,4,5,9,0,826.0,106.0,0.3,16.0,604.0,769.19,580.56
2017,4,5,9,15,582.0,200.0,0.35,16.5,563.0,700.39,529.12
2017,4,5,9,30,338.0,294.0,0.4,17.0,522.0,606.04,457.42
2017,4,5,9,45,449.0,271.5,0.45,18.0,592.0,693.65,519.76
2017,4,5,10,0,560.0,249.0,0.5,19.0,662.0,777.33,575.31
2017,4,5,10,15,451.0,304.0,0.55,19.0,645.0,746.77,550.48
2017,4,5,10,30,342.0,359.0,0.6,19.0,628.0,702.83,518.15
2017,4,5,10,45,348.5,371.0,0.65,19.5,651.5,724.02,531.99
2017,4,5,11,0,355.0,383.0,0.7,20.0,675.0,743.8,543.99
2017,4,5,11,15,407.0,364.5,0.7,20.0,705.5,772.68,564.07
2017,4,5,11,30,459.0,346.0,0.7,20.0,736.0,807.46,587.55
2017,4,5,11,45,475.5,345.5,0.75,20.0,752.0,818.45,595.14
2017,4,5,12,0,492.0,345.0,0.8,20.0,768.0,827.26,601.68
2017,4,5,12,15,468.0,351.0,0.8,20.0,752.5,802.96,584.99
2017,4,5,12,30,444.0,357.0,0.8,20.0,737.0,777.31,567.79
2017,4,5,12,45,435.0,356.0,0.8,20.0,725.5,756.95,554.52
2017,4,5,13,0,426.0,355.0,0.8,20.0,714.0,735.3,540.25
2017,4,5,13,15,489.0,326.0,0.8,20.0,730.0,745.43,549.17
2017,4,5,13,30,552.0,297.0,0.8,20.0,746.0,750.64,554.27
2017,4,5,13,45,527.5,292.0,0.8,20.0,710.0,705.86,523.84
2017,4,5,14,0,503.0,287.0,0.8,20.0,674.0,661.13,493.58
2017,4,5,14,15,532.0,262.5,0.75,19.5,657.5,635.62,477.6
2017,4,5,14,30,561.0,238.0,0.7,19.0,641.0,606.6,458.45
2017,4,5,14,45,573.5,218.0,0.7,19.0,610.0,568.01,431.39
2017,4,5,15,0,586.0,198.0,0.7,19.0,579.0,527.15,401.98
2017,4,5,15,15,693.0,154.5,0.65,18.5,575.5,511.95,391.04
2017,4,5,15,30,800.0,111.0,0.6,18.0,572.0,485.7,370.05
2017,4,5,15,45,598.5,146.5,0.6,18.0,474.5,389.26,296.15
2017,4,5,16,0,397.0,182.0,0.6,18.0,377.0,312.9,238.0
2017,4,5,16,15,381.0,163.0,0.55,17.0,333.5,266.2,200.86
2017,4,5,16,30,365.0,144.0,0.5,16.0,290.0,221.07,163.94
2017,4,5,16,45,331.0,130.0,0.5,15.5,248.5,180.67,131.0
2017,4,5,17,0,297.0,116.0,0.5,15.0,207.0,142.04,100.31
2017,4,5,17,15,264.5,96.0,0.55,14.5,165.5,102.45,70.57
2017,4,5,17,30,232.0,76.0,0.6,14.0,124.0,66.86,47.2
2017,4,5,17,45,180.0,56.5,0.65,13.5,87.0,45.53,34.41
2017,4,5,18,0,128.0,37.0,0.7,13.0,50.0,30.47,20.06
2017,4,5,18,15,64.0,18.5,0.7,12.5,25.0,15.65,0.0
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,9.0,0.85,10.0,9.0,8.85,0.0
2017,4,6,6,0,0.0,18.0,0.9,10.0,18.0,17.69,0.0
2017,4,6,6,15,145.5,34.0,0.9,10.5,55.0,86.69,57.59
2017,4,6,6,30,291.0,50.0,0.9,11.0,92.0,157.31,118.66
2017,4,6,6,45,382.5,62.0,0.9,11.5,140.5,219.73,173.0
2017,4,6,7,0,474.0,74.0,0.9,12.0,189.0,293.48,235.98
2017,4,6,7,15,567.5,70.5,0.9,12.0,241.5,359.6,292.19
2017,4,6,7,30,661.0,67.0,0.9,12.0,294.0,433.29,352.99
2017,4,6,7,45,473.0,120.5,0.9,12.5,296.5,414.62,337.22
2017,4,6,8,0,285.0,174.0,0.9,13.0,299.0,372.19,301.51
2017,4,6,8,15,227.0,204.0,0.9,13.5,311.5,371.51,299.39
2017,4,6,8,30,169.0,234.0,0.9,14.0,324.0,372.15,297.34
2017,4,6,8,45,115.0,248.5,0.95,14.5,312.0,353.07,280.27
2017,4,6,9,0,61.0,263.0,1.0,15.0,300.0,321.46,253.49
2017,4,6,9,15,96.0,292.5,1.05,15.0,355.5,382.8,300.99
2017,4,6,9,30,131.0,322.0,1.1,15.0,411.0,454.61,354.67
2017,4,6,9,45,154.0,341.5,1.2,15.5,451.5,497.78,385.6
2017,4,6,10,0,177.0,361.0,1.3,16.0,492.0,541.41,416.66
2017,4,6,10,15,112.5,354.0,1.35,16.0,438.5,476.88,367.04
2017,4,6,10,30,48.0,347.0,1.4,16.0,385.0,401.03,308.96
2017,4,6,10,45,81.0,378.5,1.5,16.0,445.0,464.84,357.69
2017,4,6,11,0,114.0,410.0,1.6,16.0,505.0,528.79,404.84
2017,4,6,11,15,69.5,368.5,1.65,15.5,426.5,441.47,339.87
2017,4,6,11,30,25.0,327.0,1.7,15.0,348.0,354.66,274.47
2017,4,6,11,45,25.5,328.5,1.75,15.0,350.5,355.56,275.6
2017,4,6,12,0,26.0,330.0,1.8,15.0,353.0,356.32,276.22
2017,4,6,12,15,15.5,250.5,1.75,14.5,264.5,259.56,202.38
2017,4,6,12,30,5.0,171.0,1.7,14.0,176.0,171.05,133.27
2017,4,6,12,45,10.0,221.5,1.7,14.0,230.5,224.93,176.27
2017,4,6,13,0,15.0,272.0,1.7,14.0,285.0,278.53,218.02
2017,4,6,13,15,138.5,335.0,1.65,14.0,448.0,452.01,353.84
2017,4,6,13,30,262.0,398.0,1.6,14.0,611.0,612.3,472.45
2017,4,6,13,45,562.5,261.5,1.55,14.0,701.5,703.88,544.97
2017,4,6,14,0,863.0,125.0,1.5,14.0,792.0,771.25,596.49
2017,4,6,14,15,445.0,202.0,1.5,13.5,545.5,516.02,406.94
2017,4,6,14,30,27.0,279.0,1.5,13.0,299.0,287.95,226.3
2017,4,6,14,45,24.0,260.5,1.55,13.0,277.5,265.69,210.38
2017,4,6,15,0,21.0,242.0,1.6,13.0,256.0,244.51,194.18
2017,4,6,15,15,177.5,241.5,1.6,13.0,345.5,323.54,258.56
2017,4,6,15,30,334.0,241.0,1.6,13.0,435.0,385.59,306.27
2017,4,6,15,45,179.0,213.5,1.65,13.0,316.5,276.06,219.6
2017,4,6,16,0,24.0,186.0,1.7,13.0,198.0,185.32,148.23
2017,4,6,16,15,12.0,143.5,1.65,12.5,149.5,140.31,112.29
2017,4,6,16,30,0.0,101.0,1.6,12.0,101.0,96.79,76.84
2017,4,6,16,45,0.0,86.0,1.6,12.0,86.0,82.47,65.01
2017,4,6,17,0,0.0,71.0,1.6,12.0,71.0,68.21,53.01
2017,4,6,17,15,0.0,56.5,1.65,11.5,56.5,54.49,41.34
2017,4,6,17,30,0.0,42.0,1.7,11.0,42.0,40.57,29.27
2017,4,6,17,45,0.0,29.5,1.75,11.0,29.5,28.48,19.72
2017,4,6,18,0,0.0,17.0,1.8,11.0,17.0,16.4,8.37
2017,4,6,18,15,0.0,8.5,1.85,10.5,8.5,8.19,0.0
2017,4,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,11.0,1.5,1.47,0.0
2017,4,7,6,0,0.0,3.0,0.8,11.0,3.0,2.89,0.0
2017,4,7,6,15,0.0,9.0,0.8,11.0,9.0,8.67,1.27
2017,4,7,6,30,0.0,15.0,0.8,11.0,15.0,14.46,6.64
2017,4,7,6,45,0.0,23.5,0.8,11.5,23.5,22.67,13.88
2017,4,7,7,0,0.0,32.0,0.8,12.0,32.0,30.88,21.06
2017,4,7,7,15,0.0,40.5,0.8,12.0,40.5,39.1,28.18
2017,4,7,7,30,0.0,49.0,0.8,12.0,49.0,47.33,35.19
2017,4,7,7,45,0.0,67.5,0.8,12.0,67.5,65.25,50.34
2017,4,7,8,0,0.0,86.0,0.8,12.0,86.0,83.39,65.45
2017,4,7,8,15,0.0,106.5,0.85,12.0,106.5,103.86,82.29
2017,4,7,8,30,0.0,127.0,0.9,12.0,127.0,124.38,98.94
2017,4,7,8,45,6.0,166.5,0.95,12.5,170.0,168.9,134.92
2017,4,7,9,0,12.0,206.0,1.0,13.0,213.0,214.09,170.54
2017,4,7,9,15,14.5,223.5,1.0,13.0,233.0,233.97,185.71
2017,4,7,9,30,17.0,241.0,1.0,13.0,253.0,253.95,200.94
2017,4,7,9,45,27.5,275.5,1.05,13.5,296.0,307.11,241.66
2017,4,7,10,0,38.0,310.0,1.1,14.0,339.0,353.12,275.94
2017,4,7,10,15,33.5,312.5,1.1,14.0,338.5,351.23,273.59
2017,4,7,10,30,29.0,315.0,1.1,14.0,338.0,349.15,271.46
2017,4,7,10,45,31.0,329.0,1.15,14.0,354.5,365.14,283.38
2017,4,7,11,0,33.0,343.0,1.2,14.0,371.0,380.97,295.05
2017,4,7,11,15,41.0,363.5,1.2,14.0,398.5,409.11,315.92
2017,4,7,11,30,49.0,384.0,1.2,14.0,426.0,436.93,336.32
2017,4,7,11,45,31.0,318.5,1.25,14.0,345.0,350.34,271.29
2017,4,7,12,0,13.0,253.0,1.3,14.0,264.0,260.17,202.51
2017,4,7,12,15,14.0,266.0,1.3,14.0,278.0,273.57,213.27
2017,4,7,12,30,15.0,279.0,1.3,14.0,292.0,286.83,223.43
2017,4,7,12,45,17.0,289.5,1.35,14.0,304.5,298.34,232.39
2017,4,7,13,0,19.0,300.0,1.4,14.0,317.0,309.63,241.21
2017,4,7,13,15,73.0,353.5,1.4,14.0,414.0,411.15,319.86
2017,4,7,13,30,127.0,407.0,1.4,14.0,511.0,508.07,392.21
2017,4,7,13,45,145.0,395.0,1.4,14.0,510.5,503.6,389.03
2017,4,7,14,0,163.0,383.0,1.4,14.0,510.0,497.56,385.45
2017,4,7,14,15,187.5,365.0,1.4,13.5,505.0,488.62,380.57
2017,4,7,14,30,212.0,347.0,1.4,13.0,500.0,477.39,373.79
2017,4,7,14,45,176.5,328.5,1.4,13.0,451.5,425.89,334.82
2017,4,7,15,0,141.0,310.0,1.4,13.0,403.0,377.35,297.89
2017,4,7,15,15,202.0,283.0,1.4,13.0,406.0,375.05,297.16
2017,4,7,15,30,263.0,256.0,1.4,13.0,409.0,365.96,290.04
2017,4,7,15,45,131.5,187.5,1.4,13.0,264.0,232.5,184.98
2017,4,7,16,0,0.0,119.0,1.4,13.0,119.0,114.38,90.37
2017,4,7,16,15,0.0,80.5,1.35,12.5,80.5,77.85,60.55
2017,4,7,16,30,0.0,42.0,1.3,12.0,42.0,40.56,29.22
2017,4,7,16,45,0.0,35.5,1.3,12.0,35.5,34.27,23.94
2017,4,7,17,0,0.0,29.0,1.3,12.0,29.0,27.99,18.57
2017,4,7,17,15,0.0,23.0,1.3,11.5,23.0,22.19,13.59
2017,4,7,17,30,0.0,17.0,1.3,11.0,17.0,16.39,8.52
2017,4,7,17,45,0.0,12.0,1.3,11.0,12.0,11.57,4.69
2017,4,7,18,0,0.0,7.0,1.3,11.0,7.0,6.74,0.15
2017,4,7,18,15,0.0,3.5,1.3,10.5,3.5,3.37,0.0
2017,4,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,45,65.5,9.5,1.2,5.5,12.5,19.48,0.0
2017,4,8,6,0,131.0,19.0,1.2,6.0,25.0,52.99,0.0
2017,4,8,6,15,267.0,33.0,1.2,6.5,66.5,118.23,82.5
2017,4,8,6,30,403.0,47.0,1.2,7.0,108.0,192.06,147.8
2017,4,8,6,45,489.5,56.0,1.3,7.5,159.5,257.13,206.18
2017,4,8,7,0,576.0,65.0,1.4,8.0,211.0,330.88,270.92
2017,4,8,7,15,353.0,104.0,1.45,8.0,200.0,295.06,245.23
2017,4,8,7,30,130.0,143.0,1.5,8.0,189.0,225.55,187.79
2017,4,8,7,45,436.5,117.5,1.55,8.5,306.5,392.87,328.74
2017,4,8,8,0,743.0,92.0,1.6,9.0,424.0,579.92,478.06
2017,4,8,8,15,371.5,96.5,1.6,9.0,262.5,363.8,303.66
2017,4,8,8,30,0.0,101.0,1.6,9.0,101.0,98.1,77.66
2017,4,8,8,45,0.0,125.5,1.65,9.0,125.5,122.56,98.36
2017,4,8,9,0,0.0,150.0,1.7,9.0,150.0,147.1,118.38
2017,4,8,9,15,235.5,202.5,1.7,9.0,364.5,414.85,341.2
2017,4,8,9,30,471.0,255.0,1.7,9.0,579.0,686.76,548.96
2017,4,8,9,45,290.5,307.0,1.7,9.0,510.5,588.33,467.74
2017,4,8,10,0,110.0,359.0,1.7,9.0,442.0,470.64,373.32
2017,4,8,10,15,510.0,239.0,1.7,9.0,643.0,734.16,582.29
2017,4,8,10,30,910.0,119.0,1.7,9.0,844.0,977.81,752.54
2017,4,8,10,45,721.5,217.5,1.75,9.5,802.5,924.63,711.65
2017,4,8,11,0,533.0,316.0,1.8,10.0,761.0,850.94,655.24
2017,4,8,11,15,523.0,327.0,1.8,10.0,770.0,853.05,656.59
2017,4,8,11,30,513.0,338.0,1.8,10.0,779.0,852.81,655.54
2017,4,8,11,45,287.5,371.5,1.8,10.0,619.0,662.98,515.05
2017,4,8,12,0,62.0,405.0,1.8,10.0,459.0,467.47,364.78
2017,4,8,12,15,128.5,422.5,1.8,10.0,534.0,551.44,430.83
2017,4,8,12,30,195.0,440.0,1.8,10.0,609.0,625.77,486.54
2017,4,8,12,45,104.0,351.0,1.8,10.0,441.5,447.89,352.48
2017,4,8,13,0,13.0,262.0,1.8,10.0,274.0,266.9,211.19
2017,4,8,13,15,451.0,201.0,1.8,10.0,571.5,591.91,475.67
2017,4,8,13,30,889.0,140.0,1.8,10.0,869.0,871.64,678.72
2017,4,8,13,45,673.5,223.5,1.8,10.5,766.5,755.98,591.3
2017,4,8,14,0,458.0,307.0,1.8,11.0,664.0,648.63,508.46
2017,4,8,14,15,664.5,215.5,1.8,10.5,710.0,686.92,543.11
2017,4,8,14,30,871.0,124.0,1.8,10.0,756.0,706.32,561.5
2017,4,8,14,45,539.5,216.0,1.85,10.0,600.5,547.08,437.3
2017,4,8,15,0,208.0,308.0,1.9,10.0,445.0,414.25,331.28
2017,4,8,15,15,155.5,285.5,1.85,10.0,384.5,352.99,283.61
2017,4,8,15,30,103.0,263.0,1.8,10.0,324.0,297.6,239.73
2017,4,8,15,45,437.0,182.5,1.8,10.0,406.0,355.76,285.18
2017,4,8,16,0,771.0,102.0,1.8,10.0,488.0,379.9,297.25
2017,4,8,16,15,439.0,136.5,1.75,9.5,351.5,262.14,204.2
2017,4,8,16,30,107.0,171.0,1.7,9.0,215.0,183.19,146.66
2017,4,8,16,45,94.0,149.5,1.7,9.0,184.0,155.38,123.66
2017,4,8,17,0,81.0,128.0,1.7,9.0,153.0,127.2,100.29
2017,4,8,17,15,277.5,96.5,1.6,8.5,159.5,105.53,74.33
2017,4,8,17,30,474.0,65.0,1.5,8.0,166.0,63.49,40.02
2017,4,8,17,45,366.5,53.0,1.4,7.5,117.5,39.85,30.32
2017,4,8,18,0,259.0,41.0,1.3,7.0,69.0,31.73,22.1
2017,4,8,18,15,129.5,20.5,1.25,6.5,34.5,15.96,1.91
2017,4,8,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.0,1.0,4.5,9.0,8.85,0.0
2017,4,9,6,0,0.0,18.0,1.0,5.0,18.0,17.65,0.0
2017,4,9,6,15,72.0,44.0,0.9,5.5,55.0,72.27,52.06
2017,4,9,6,30,144.0,70.0,0.8,6.0,92.0,132.07,104.12
2017,4,9,6,45,218.0,92.5,0.75,6.5,141.5,192.04,156.1
2017,4,9,7,0,292.0,115.0,0.7,7.0,191.0,259.79,213.92
2017,4,9,7,15,310.0,121.5,0.7,7.5,218.0,289.15,239.48
2017,4,9,7,30,328.0,128.0,0.7,8.0,245.0,320.33,265.73
2017,4,9,7,45,448.5,138.5,0.75,8.5,325.5,424.52,349.73
2017,4,9,8,0,569.0,149.0,0.8,9.0,406.0,532.47,433.17
2017,4,9,8,15,601.5,157.0,0.75,9.5,456.5,587.86,472.72
2017,4,9,8,30,634.0,165.0,0.7,10.0,507.0,647.09,514.1
2017,4,9,8,45,679.0,162.5,0.65,10.5,558.0,703.1,552.19
2017,4,9,9,0,724.0,160.0,0.6,11.0,609.0,759.99,589.52
2017,4,9,9,15,742.0,164.5,0.55,11.5,651.5,802.82,614.76
2017,4,9,9,30,760.0,169.0,0.5,12.0,694.0,844.17,638.59
2017,4,9,9,45,791.0,163.5,0.45,12.5,735.0,884.28,661.06
2017,4,9,10,0,822.0,158.0,0.4,13.0,776.0,919.28,679.75
2017,4,9,10,15,832.0,160.0,0.35,13.0,806.0,945.16,693.64
2017,4,9,10,30,842.0,162.0,0.3,13.0,836.0,968.2,705.81
2017,4,9,10,45,851.0,162.5,0.25,13.5,859.5,985.71,713.22
2017,4,9,11,0,860.0,163.0,0.2,14.0,883.0,1000.07,718.82
2017,4,9,11,15,864.0,163.5,0.25,14.0,898.0,1006.38,722.98
2017,4,9,11,30,868.0,164.0,0.3,14.0,913.0,1009.31,725.4
2017,4,9,11,45,876.5,160.5,0.4,14.5,921.0,1008.94,725.85
2017,4,9,12,0,885.0,157.0,0.5,15.0,929.0,1005.09,724.37
2017,4,9,12,15,884.5,156.5,0.55,15.0,927.0,992.45,717.7
2017,4,9,12,30,884.0,156.0,0.6,15.0,925.0,976.5,709.13
2017,4,9,12,45,880.5,156.0,0.65,15.0,914.5,955.13,697.17
2017,4,9,13,0,877.0,156.0,0.7,15.0,904.0,930.74,683.29
2017,4,9,13,15,872.0,154.5,0.7,15.0,885.5,900.67,664.69
2017,4,9,13,30,867.0,153.0,0.7,15.0,867.0,867.95,644.34
2017,4,9,13,45,863.0,149.0,0.75,15.0,842.0,831.05,621.97
2017,4,9,14,0,859.0,145.0,0.8,15.0,817.0,791.78,597.71
2017,4,9,14,15,710.5,193.5,0.85,14.5,734.0,699.07,534.25
2017,4,9,14,30,562.0,242.0,0.9,14.0,651.0,613.88,473.41
2017,4,9,14,45,690.0,186.5,0.95,14.0,662.0,614.38,476.71
2017,4,9,15,0,818.0,131.0,1.0,14.0,673.0,602.08,468.62
2017,4,9,15,15,799.5,127.0,1.05,13.5,627.5,547.2,427.48
2017,4,9,15,30,781.0,123.0,1.1,13.0,582.0,490.95,384.15
2017,4,9,15,45,761.0,117.0,1.2,13.0,533.0,434.07,338.22
2017,4,9,16,0,741.0,111.0,1.3,13.0,484.0,378.19,291.37
2017,4,9,16,15,709.0,105.5,1.3,12.5,431.5,320.22,241.89
2017,4,9,16,30,677.0,100.0,1.3,12.0,379.0,265.11,193.82
2017,4,9,16,45,629.0,93.5,1.35,11.5,325.0,208.94,145.53
2017,4,9,17,0,581.0,87.0,1.4,11.0,271.0,158.03,103.16
2017,4,9,17,15,516.0,77.0,1.35,10.0,218.0,107.9,66.02
2017,4,9,17,30,451.0,67.0,1.3,9.0,165.0,65.47,41.57
2017,4,9,17,45,351.0,54.0,1.3,8.5,117.0,40.54,30.85
2017,4,9,18,0,251.0,41.0,1.3,8.0,69.0,31.63,22.02
2017,4,9,18,15,125.5,20.5,1.3,7.5,34.5,15.9,3.06
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,65.0,11.0,1.0,5.5,14.5,21.27,0.0
2017,4,10,6,0,130.0,22.0,0.9,6.0,29.0,58.19,15.35
2017,4,10,6,15,252.5,36.5,0.85,6.5,70.5,119.25,85.6
2017,4,10,6,30,375.0,51.0,0.8,7.0,112.0,189.81,147.28
2017,4,10,6,45,457.0,61.0,0.8,8.0,162.5,253.34,203.22
2017,4,10,7,0,539.0,71.0,0.8,9.0,213.0,325.07,264.6
2017,4,10,7,15,592.0,78.5,0.8,9.5,266.0,387.72,317.37
2017,4,10,7,30,645.0,86.0,0.8,10.0,319.0,454.62,371.53
2017,4,10,7,45,679.0,92.5,0.85,10.5,371.5,513.13,417.48
2017,4,10,8,0,713.0,99.0,0.9,11.0,424.0,573.25,463.11
2017,4,10,8,15,740.0,104.0,0.85,11.5,475.0,628.2,502.38
2017,4,10,8,30,767.0,109.0,0.8,12.0,526.0,683.41,540.19
2017,4,10,8,45,786.0,113.0,0.75,12.5,572.5,728.96,568.59
2017,4,10,9,0,805.0,117.0,0.7,13.0,619.0,775.91,597.31
2017,4,10,9,15,820.5,120.0,0.65,13.5,661.5,817.56,621.63
2017,4,10,9,30,836.0,123.0,0.6,14.0,704.0,857.38,644.22
2017,4,10,9,45,839.5,129.5,0.6,14.5,738.5,888.4,661.56
2017,4,10,10,0,843.0,136.0,0.6,15.0,773.0,916.53,676.98
2017,4,10,10,15,852.0,137.5,0.6,15.0,802.5,941.31,691.44
2017,4,10,10,30,861.0,139.0,0.6,15.0,832.0,963.17,704.08
2017,4,10,10,45,869.5,139.0,0.6,15.5,854.5,979.88,712.2
2017,4,10,11,0,878.0,139.0,0.6,16.0,877.0,987.5,714.73
2017,4,10,11,15,881.5,140.0,0.6,16.0,891.5,994.07,718.2
2017,4,10,11,30,885.0,141.0,0.6,16.0,906.0,997.26,719.69
2017,4,10,11,45,890.0,139.0,0.65,16.5,913.5,995.39,718.01
2017,4,10,12,0,895.0,137.0,0.7,17.0,921.0,990.1,714.37
2017,4,10,12,15,675.0,248.5,0.7,17.0,839.5,896.14,654.47
2017,4,10,12,30,455.0,360.0,0.7,17.0,758.0,793.19,581.76
2017,4,10,12,45,685.5,239.5,0.75,17.0,830.5,868.58,640.75
2017,4,10,13,0,916.0,119.0,0.8,17.0,903.0,925.36,677.96
2017,4,10,13,15,911.5,118.5,0.8,17.0,885.0,896.4,658.88
2017,4,10,13,30,907.0,118.0,0.8,17.0,867.0,864.63,639.16
2017,4,10,13,45,897.0,118.0,0.85,17.0,840.5,826.37,615.87
2017,4,10,14,0,887.0,118.0,0.9,17.0,814.0,786.01,590.87
2017,4,10,14,15,878.0,116.5,0.9,16.5,781.5,743.01,564.05
2017,4,10,14,30,869.0,115.0,0.9,16.0,749.0,698.29,534.65
2017,4,10,14,45,853.5,113.5,0.95,15.5,709.5,647.75,499.76
2017,4,10,15,0,838.0,112.0,1.0,15.0,670.0,596.37,463.0
2017,4,10,15,15,821.5,109.0,1.05,14.5,625.0,542.64,423.07
2017,4,10,15,30,805.0,106.0,1.1,14.0,580.0,488.92,381.55
2017,4,10,15,45,788.0,100.0,1.15,14.0,532.5,432.41,335.62
2017,4,10,16,0,771.0,94.0,1.2,14.0,485.0,376.54,288.57
2017,4,10,16,15,741.5,89.5,1.15,13.5,433.0,318.97,239.2
2017,4,10,16,30,712.0,85.0,1.1,13.0,381.0,261.56,189.09
2017,4,10,16,45,674.5,78.5,1.1,13.0,328.0,205.58,140.14
2017,4,10,17,0,637.0,72.0,1.1,13.0,275.0,153.53,96.12
2017,4,10,17,15,577.0,65.0,1.05,12.5,223.0,103.19,58.76
2017,4,10,17,30,517.0,58.0,1.0,12.0,171.0,59.86,34.46
2017,4,10,17,45,424.5,47.5,0.95,11.5,123.0,35.13,25.71
2017,4,10,18,0,332.0,37.0,0.9,11.0,75.0,28.7,19.3
2017,4,10,18,15,166.0,18.5,0.85,10.5,37.5,13.89,2.72
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,45,7.0,10.5,0.95,8.5,11.0,11.47,0.0
2017,4,11,6,0,14.0,21.0,1.0,9.0,22.0,24.73,6.92
2017,4,11,6,15,63.0,41.0,1.0,9.5,51.0,64.96,46.4
2017,4,11,6,30,112.0,61.0,1.0,10.0,80.0,106.04,82.15
2017,4,11,6,45,136.0,83.5,1.05,10.5,114.5,145.6,116.98
2017,4,11,7,0,160.0,106.0,1.1,11.0,149.0,187.36,153.07
2017,4,11,7,15,187.0,125.5,1.05,11.5,186.5,229.26,188.36
2017,4,11,7,30,214.0,145.0,1.0,12.0,224.0,279.76,229.57
2017,4,11,7,45,121.0,160.0,1.0,12.5,206.0,244.39,199.38
2017,4,11,8,0,28.0,175.0,1.0,13.0,188.0,199.55,160.77
2017,4,11,8,15,42.0,202.5,1.0,13.5,224.0,239.18,192.29
2017,4,11,8,30,56.0,230.0,1.0,14.0,260.0,279.81,223.59
2017,4,11,8,45,186.5,250.5,1.05,14.5,365.0,409.79,326.27
2017,4,11,9,0,317.0,271.0,1.1,15.0,470.0,549.63,431.13
2017,4,11,9,15,302.0,295.0,1.1,15.0,494.5,572.71,445.08
2017,4,11,9,30,287.0,319.0,1.1,15.0,519.0,593.7,458.45
2017,4,11,9,45,317.5,329.5,1.15,15.5,561.5,638.02,489.27
2017,4,11,10,0,348.0,340.0,1.2,16.0,604.0,682.58,519.53
2017,4,11,10,15,292.0,368.0,1.2,16.0,595.5,666.24,505.01
2017,4,11,10,30,236.0,396.0,1.2,16.0,587.0,637.83,482.81
2017,4,11,10,45,359.5,366.0,1.3,16.5,665.5,732.23,551.99
2017,4,11,11,0,483.0,336.0,1.4,17.0,744.0,826.8,618.19
2017,4,11,11,15,379.5,381.5,1.4,17.0,705.5,767.98,573.67
2017,4,11,11,30,276.0,427.0,1.4,17.0,667.0,714.45,533.75
2017,4,11,11,45,263.0,433.0,1.45,17.0,663.5,704.65,527.32
2017,4,11,12,0,250.0,439.0,1.5,17.0,660.0,693.77,519.72
2017,4,11,12,15,572.0,289.0,1.5,17.0,791.0,840.64,630.96
2017,4,11,12,30,894.0,139.0,1.5,17.0,922.0,966.51,715.96
2017,4,11,12,45,886.0,141.5,1.5,17.0,910.5,943.86,699.79
2017,4,11,13,0,878.0,144.0,1.5,17.0,899.0,918.34,683.63
2017,4,11,13,15,873.0,143.0,1.5,16.5,880.5,892.35,668.41
2017,4,11,13,30,868.0,142.0,1.5,16.0,862.0,860.12,648.89
2017,4,11,13,45,859.0,141.0,1.5,16.0,835.5,822.25,624.22
2017,4,11,14,0,850.0,140.0,1.5,16.0,809.0,782.34,597.98
2017,4,11,14,15,596.0,233.0,1.45,16.0,693.0,657.32,505.92
2017,4,11,14,30,342.0,326.0,1.4,16.0,577.0,546.39,421.17
2017,4,11,14,45,309.0,314.5,1.4,16.0,532.0,496.9,385.33
2017,4,11,15,0,276.0,303.0,1.4,16.0,487.0,449.74,350.13
2017,4,11,15,15,371.5,258.0,1.35,15.5,488.0,442.64,346.26
2017,4,11,15,30,467.0,213.0,1.3,15.0,489.0,425.33,333.03
2017,4,11,15,45,371.0,212.5,1.3,14.5,420.5,357.47,280.11
2017,4,11,16,0,275.0,212.0,1.3,14.0,352.0,298.38,234.01
2017,4,11,16,15,184.5,193.0,1.25,13.5,283.0,236.41,185.6
2017,4,11,16,30,94.0,174.0,1.2,13.0,214.0,184.92,146.05
2017,4,11,16,45,326.0,131.0,1.2,13.0,240.5,183.71,136.02
2017,4,11,17,0,558.0,88.0,1.2,13.0,267.0,157.3,102.81
2017,4,11,17,15,492.5,78.5,1.2,12.5,215.5,108.76,66.78
2017,4,11,17,30,427.0,69.0,1.2,12.0,164.0,67.24,42.28
2017,4,11,17,45,329.0,56.5,1.2,11.5,117.5,42.34,32.12
2017,4,11,18,0,231.0,44.0,1.2,11.0,71.0,33.92,23.89
2017,4,11,18,15,115.5,22.0,1.2,11.0,35.5,17.02,5.4
2017,4,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,56.5,12.5,1.1,11.5,16.5,21.73,0.0
2017,4,12,6,0,113.0,25.0,1.1,12.0,33.0,59.94,27.33
2017,4,12,6,15,227.5,40.5,1.1,12.0,73.5,118.27,85.05
2017,4,12,6,30,342.0,56.0,1.1,12.0,114.0,185.96,143.17
2017,4,12,6,45,415.5,67.5,1.15,12.0,163.0,245.62,195.72
2017,4,12,7,0,489.0,79.0,1.2,12.0,212.0,314.91,255.4
2017,4,12,7,15,244.5,68.5,1.2,12.0,135.0,204.7,168.29
2017,4,12,7,30,0.0,58.0,1.2,12.0,58.0,56.04,42.38
2017,4,12,7,45,89.0,128.5,1.2,12.5,170.0,190.16,156.09
2017,4,12,8,0,178.0,199.0,1.2,13.0,282.0,328.9,267.84
2017,4,12,8,15,106.5,208.5,1.2,13.0,260.0,296.89,239.74
2017,4,12,8,30,35.0,218.0,1.2,13.0,238.0,251.23,201.21
2017,4,12,8,45,97.0,256.0,1.2,13.5,316.5,340.13,271.94
2017,4,12,9,0,159.0,294.0,1.2,14.0,395.0,441.47,348.95
2017,4,12,9,15,145.0,314.5,1.2,14.0,411.0,456.05,357.76
2017,4,12,9,30,131.0,335.0,1.2,14.0,427.0,469.22,366.1
2017,4,12,9,45,170.0,353.0,1.3,14.0,479.0,525.09,408.1
2017,4,12,10,0,209.0,371.0,1.4,14.0,531.0,582.11,450.03
2017,4,12,10,15,203.0,387.0,1.4,14.0,547.5,596.12,458.6
2017,4,12,10,30,197.0,403.0,1.4,14.0,564.0,609.04,466.76
2017,4,12,10,45,220.5,412.0,1.45,14.0,595.5,641.37,490.16
2017,4,12,11,0,244.0,421.0,1.5,14.0,627.0,673.18,512.87
2017,4,12,11,15,301.5,413.0,1.5,14.0,672.5,726.87,551.46
2017,4,12,11,30,359.0,405.0,1.5,14.0,718.0,771.2,582.99
2017,4,12,11,45,295.5,425.0,1.55,14.0,684.0,727.53,550.47
2017,4,12,12,0,232.0,445.0,1.6,14.0,650.0,676.4,513.35
2017,4,12,12,15,550.5,297.5,1.6,14.0,781.5,829.99,631.36
2017,4,12,12,30,869.0,150.0,1.6,14.0,913.0,960.5,721.47
2017,4,12,12,45,875.0,144.5,1.65,14.0,905.5,938.2,705.93
2017,4,12,13,0,881.0,139.0,1.7,14.0,898.0,917.24,693.16
2017,4,12,13,15,877.0,138.0,1.7,14.0,880.5,888.92,674.74
2017,4,12,13,30,873.0,137.0,1.7,14.0,863.0,857.9,654.51
2017,4,12,13,45,661.0,226.5,1.7,14.0,766.5,752.31,580.01
2017,4,12,14,0,449.0,316.0,1.7,14.0,670.0,652.38,504.43
2017,4,12,14,15,299.5,336.5,1.7,14.0,568.5,543.3,422.93
2017,4,12,14,30,150.0,357.0,1.7,14.0,467.0,445.92,348.16
2017,4,12,14,45,488.5,238.0,1.75,14.0,570.0,538.43,425.02
2017,4,12,15,0,827.0,119.0,1.8,14.0,673.0,598.94,472.98
2017,4,12,15,15,810.0,116.0,1.8,13.5,628.5,545.41,431.0
2017,4,12,15,30,793.0,113.0,1.8,13.0,584.0,491.99,388.6
2017,4,12,15,45,586.5,153.5,1.8,13.0,486.0,396.17,312.07
2017,4,12,16,0,380.0,194.0,1.8,13.0,388.0,322.24,253.27
2017,4,12,16,15,370.5,173.5,1.75,12.5,346.5,277.51,216.06
2017,4,12,16,30,361.0,153.0,1.7,12.0,305.0,233.67,178.71
2017,4,12,16,45,333.0,137.5,1.7,12.0,263.0,191.25,142.65
2017,4,12,17,0,305.0,122.0,1.7,12.0,221.0,151.89,109.91
2017,4,12,17,15,274.0,102.0,1.65,11.5,179.0,111.76,78.56
2017,4,12,17,30,243.0,82.0,1.6,11.0,137.0,75.44,53.39
2017,4,12,17,45,194.5,62.5,1.6,11.0,99.0,50.05,39.06
2017,4,12,18,0,146.0,43.0,1.6,11.0,61.0,35.19,25.05
2017,4,12,18,15,73.0,25.5,1.6,10.5,34.5,21.32,9.05
2017,4,12,18,30,0.0,8.0,1.6,10.0,8.0,7.86,0.0
2017,4,12,18,45,0.0,4.0,1.6,10.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,13.5,12.0,1.15,8.5,13.0,14.09,0.0
2017,4,13,6,0,27.0,24.0,1.2,9.0,26.0,33.59,16.06
2017,4,13,6,15,64.0,44.0,1.2,9.5,54.0,68.64,49.96
2017,4,13,6,30,101.0,64.0,1.2,10.0,82.0,106.01,82.72
2017,4,13,6,45,120.0,86.5,1.25,10.5,114.5,143.12,115.4
2017,4,13,7,0,139.0,109.0,1.3,11.0,147.0,181.92,148.89
2017,4,13,7,15,152.5,131.0,1.35,11.0,181.0,219.08,180.56
2017,4,13,7,30,166.0,153.0,1.4,11.0,215.0,257.3,212.36
2017,4,13,7,45,166.5,177.0,1.5,11.0,247.5,291.02,239.68
2017,4,13,8,0,167.0,201.0,1.6,11.0,280.0,324.34,266.11
2017,4,13,8,15,216.0,220.0,1.65,11.0,333.5,384.8,314.5
2017,4,13,8,30,265.0,239.0,1.7,11.0,387.0,456.64,370.52
2017,4,13,8,45,134.5,209.0,1.75,11.5,284.5,324.86,263.55
2017,4,13,9,0,4.0,179.0,1.8,12.0,182.0,179.58,142.93
2017,4,13,9,15,12.0,217.5,1.8,12.0,226.0,225.36,180.08
2017,4,13,9,30,20.0,256.0,1.8,12.0,270.0,271.7,216.52
2017,4,13,9,45,99.5,315.5,1.85,12.5,391.5,413.21,327.99
2017,4,13,10,0,179.0,375.0,1.9,13.0,513.0,559.45,437.54
2017,4,13,10,15,523.5,260.5,1.9,13.0,683.0,774.57,602.33
2017,4,13,10,30,868.0,146.0,1.9,13.0,853.0,982.34,745.96
2017,4,13,10,45,872.0,149.0,1.95,13.0,875.0,997.88,753.65
2017,4,13,11,0,876.0,152.0,2.0,13.0,897.0,1010.1,761.56
2017,4,13,11,15,880.0,152.5,2.0,13.0,911.5,1016.28,764.97
2017,4,13,11,30,884.0,153.0,2.0,13.0,926.0,1019.05,766.32
2017,4,13,11,45,889.0,151.5,2.05,13.0,933.5,1011.52,761.67
2017,4,13,12,0,894.0,150.0,2.1,13.0,941.0,1006.55,758.94
2017,4,13,12,15,458.5,240.0,2.1,12.5,646.5,685.29,533.94
2017,4,13,12,30,23.0,330.0,2.1,12.0,352.0,344.74,269.02
2017,4,13,12,45,23.0,328.0,2.1,12.0,349.0,341.75,268.37
2017,4,13,13,0,23.0,326.0,2.1,12.0,346.0,338.67,266.14
2017,4,13,13,15,80.0,371.5,2.1,12.0,438.5,434.93,341.71
2017,4,13,13,30,137.0,417.0,2.1,12.0,531.0,526.07,410.97
2017,4,13,13,45,166.0,404.0,2.1,12.0,538.5,529.12,413.83
2017,4,13,14,0,195.0,391.0,2.1,12.0,546.0,529.81,415.43
2017,4,13,14,15,97.5,239.5,2.1,12.0,317.0,303.95,242.28
2017,4,13,14,30,0.0,88.0,2.1,12.0,88.0,85.21,65.21
2017,4,13,14,45,430.0,100.0,2.1,12.0,389.5,369.94,303.98
2017,4,13,15,0,860.0,112.0,2.1,12.0,691.0,612.51,489.81
2017,4,13,15,15,843.5,109.0,2.1,11.5,646.0,557.69,444.92
2017,4,13,15,30,827.0,106.0,2.1,11.0,601.0,502.84,400.91
2017,4,13,15,45,804.0,103.0,2.1,11.0,551.0,445.44,352.74
2017,4,13,16,0,781.0,100.0,2.1,11.0,501.0,389.26,304.17
2017,4,13,16,15,750.5,95.5,2.05,10.5,448.5,328.49,251.28
2017,4,13,16,30,720.0,91.0,2.0,10.0,396.0,272.34,201.21
2017,4,13,16,45,673.5,86.0,2.0,10.0,341.0,215.25,150.7
2017,4,13,17,0,627.0,81.0,2.0,10.0,286.0,163.16,106.12
2017,4,13,17,15,564.0,73.5,1.9,9.5,232.5,112.48,67.57
2017,4,13,17,30,501.0,66.0,1.8,9.0,179.0,69.23,41.96
2017,4,13,17,45,404.0,54.5,1.75,8.5,130.5,41.12,31.49
2017,4,13,18,0,307.0,43.0,1.7,8.0,82.0,32.93,23.47
2017,4,13,18,15,169.5,27.0,1.65,7.5,47.0,21.07,9.73
2017,4,13,18,30,32.0,11.0,1.6,7.0,12.0,10.81,0.0
2017,4,13,18,45,16.0,5.5,1.55,7.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,96.0,14.5,1.55,5.5,22.0,30.91,0.0
2017,4,14,6,0,192.0,29.0,1.6,6.0,44.0,84.79,49.37
2017,4,14,6,15,312.5,42.5,1.7,6.5,88.5,145.81,108.43
2017,4,14,6,30,433.0,56.0,1.8,7.0,133.0,219.74,173.41
2017,4,14,6,45,510.0,65.0,1.9,7.5,185.5,284.42,231.47
2017,4,14,7,0,587.0,74.0,2.0,8.0,238.0,356.58,294.64
2017,4,14,7,15,637.5,80.5,2.0,8.0,293.0,419.84,349.39
2017,4,14,7,30,688.0,87.0,2.0,8.0,348.0,486.97,405.52
2017,4,14,7,45,712.5,95.5,2.05,8.5,400.0,544.27,451.36
2017,4,14,8,0,737.0,104.0,2.1,9.0,452.0,602.21,496.16
2017,4,14,8,15,763.5,108.5,2.1,9.5,503.5,657.35,537.28
2017,4,14,8,30,790.0,113.0,2.1,10.0,555.0,710.14,574.77
2017,4,14,8,45,802.0,120.0,2.1,10.5,601.0,756.81,605.93
2017,4,14,9,0,814.0,127.0,2.1,11.0,647.0,801.86,635.38
2017,4,14,9,15,829.0,130.0,2.05,11.0,689.0,843.26,662.46
2017,4,14,9,30,844.0,133.0,2.0,11.0,731.0,882.75,687.85
2017,4,14,9,45,864.5,130.0,2.0,11.5,769.5,918.47,709.58
2017,4,14,10,0,885.0,127.0,2.0,12.0,808.0,952.02,729.61
2017,4,14,10,15,893.0,129.0,1.95,12.0,838.0,971.27,740.56
2017,4,14,10,30,901.0,131.0,1.9,12.0,868.0,993.1,753.4
2017,4,14,10,45,904.5,133.0,1.9,12.5,889.5,1007.44,760.49
2017,4,14,11,0,908.0,135.0,1.9,13.0,911.0,1018.41,765.49
2017,4,14,11,15,911.0,136.0,1.85,13.0,925.0,1024.4,768.07
2017,4,14,11,30,914.0,137.0,1.8,13.0,939.0,1026.92,768.52
2017,4,14,11,45,912.0,139.5,1.75,13.5,944.5,1022.67,763.28
2017,4,14,12,0,910.0,142.0,1.7,14.0,950.0,1014.96,756.01
2017,4,14,12,15,909.5,141.5,1.65,14.0,947.5,1002.23,747.03
2017,4,14,12,30,909.0,141.0,1.6,14.0,945.0,986.18,736.03
2017,4,14,12,45,904.5,141.5,1.6,14.0,934.0,964.24,722.02
2017,4,14,13,0,900.0,142.0,1.6,14.0,923.0,939.29,706.09
2017,4,14,13,15,895.5,141.0,1.6,14.0,904.5,909.97,687.26
2017,4,14,13,30,891.0,140.0,1.6,14.0,886.0,877.93,666.56
2017,4,14,13,45,878.5,141.5,1.6,14.0,858.5,841.45,642.73
2017,4,14,14,0,866.0,143.0,1.6,14.0,831.0,800.6,615.71
2017,4,14,14,15,855.5,140.5,1.6,14.0,798.0,755.64,585.55
2017,4,14,14,30,845.0,138.0,1.6,14.0,765.0,709.2,552.42
2017,4,14,14,45,830.0,136.0,1.65,14.0,725.0,659.14,515.97
2017,4,14,15,0,815.0,134.0,1.7,14.0,685.0,608.48,478.0
2017,4,14,15,15,796.5,130.5,1.7,13.5,639.5,554.16,436.69
2017,4,14,15,30,778.0,127.0,1.7,13.0,594.0,498.4,392.92
2017,4,14,15,45,760.5,120.0,1.7,13.0,545.5,441.78,346.35
2017,4,14,16,0,743.0,113.0,1.7,13.0,497.0,385.92,298.96
2017,4,14,16,15,711.0,107.5,1.7,12.5,444.5,327.74,249.19
2017,4,14,16,30,679.0,102.0,1.7,12.0,392.0,272.42,200.8
2017,4,14,16,45,639.0,94.5,1.7,12.0,338.5,216.7,152.0
2017,4,14,17,0,599.0,87.0,1.7,12.0,285.0,165.29,108.26
2017,4,14,17,15,536.0,78.5,1.65,11.0,231.5,115.29,70.56
2017,4,14,17,30,473.0,70.0,1.6,10.0,178.0,72.74,45.08
2017,4,14,17,45,376.0,58.0,1.55,9.5,129.5,43.25,33.3
2017,4,14,18,0,279.0,46.0,1.5,9.0,81.0,35.3,25.52
2017,4,14,18,15,139.5,29.0,1.5,8.5,46.5,22.66,11.43
2017,4,14,18,30,0.0,12.0,1.5,8.0,12.0,11.8,0.0
2017,4,14,18,45,0.0,6.0,1.5,8.0,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
