Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,15,5,45,82.5,15.5,0.7,6.5,22.5,29.81,0.0
2017,4,15,6,0,165.0,31.0,0.7,7.0,45.0,82.23,50.64
2017,4,15,6,15,279.5,46.0,0.75,7.5,89.0,141.23,105.4
2017,4,15,6,30,394.0,61.0,0.8,8.0,133.0,212.35,167.0
2017,4,15,6,45,472.0,71.0,0.85,8.5,185.5,277.11,223.8
2017,4,15,7,0,550.0,81.0,0.9,9.0,238.0,349.1,285.28
2017,4,15,7,15,601.5,88.5,0.9,9.5,292.0,412.28,337.81
2017,4,15,7,30,653.0,96.0,0.9,10.0,346.0,479.47,391.52
2017,4,15,7,45,547.5,129.5,0.95,10.5,359.5,481.2,391.93
2017,4,15,8,0,442.0,163.0,1.0,11.0,373.0,474.77,385.27
2017,4,15,8,15,613.5,139.0,0.95,11.5,465.5,589.25,473.27
2017,4,15,8,30,785.0,115.0,0.9,12.0,558.0,713.16,562.5
2017,4,15,8,45,729.5,138.0,0.85,12.5,576.5,725.61,566.38
2017,4,15,9,0,674.0,161.0,0.8,13.0,595.0,731.38,567.0
2017,4,15,9,15,636.0,191.0,0.75,13.5,621.5,752.94,578.03
2017,4,15,9,30,598.0,221.0,0.7,14.0,648.0,769.44,585.0
2017,4,15,9,45,590.0,240.5,0.65,14.5,679.0,794.99,598.81
2017,4,15,10,0,582.0,260.0,0.6,15.0,710.0,820.6,612.14
2017,4,15,10,15,756.0,187.0,0.55,15.5,794.0,917.36,674.55
2017,4,15,10,30,930.0,114.0,0.5,16.0,878.0,1004.03,724.62
2017,4,15,10,45,937.5,113.5,0.5,16.5,900.5,1019.9,730.85
2017,4,15,11,0,945.0,113.0,0.5,17.0,923.0,1032.37,736.23
2017,4,15,11,15,947.0,114.0,0.45,17.0,937.0,1037.62,737.48
2017,4,15,11,30,949.0,115.0,0.4,17.0,951.0,1039.24,736.76
2017,4,15,11,45,943.5,119.0,0.4,17.5,955.0,1033.15,731.39
2017,4,15,12,0,938.0,123.0,0.4,18.0,959.0,1023.51,724.13
2017,4,15,12,15,937.0,123.0,0.35,18.0,956.0,1010.57,715.21
2017,4,15,12,30,936.0,123.0,0.3,18.0,953.0,994.21,704.4
2017,4,15,12,45,929.0,124.5,0.3,18.0,941.0,970.58,690.39
2017,4,15,13,0,922.0,126.0,0.3,18.0,929.0,943.95,674.64
2017,4,15,13,15,917.5,125.0,0.35,18.0,910.0,914.13,657.91
2017,4,15,13,30,913.0,124.0,0.4,18.0,891.0,881.51,639.3
2017,4,15,13,45,904.0,124.0,0.45,18.0,864.0,843.67,617.12
2017,4,15,14,0,895.0,124.0,0.5,18.0,837.0,803.66,593.24
2017,4,15,14,15,732.0,186.0,0.5,18.0,754.0,712.23,531.54
2017,4,15,14,30,569.0,248.0,0.5,18.0,671.0,628.09,471.48
2017,4,15,14,45,710.0,181.5,0.55,18.0,681.5,627.14,474.43
2017,4,15,15,0,851.0,115.0,0.6,18.0,692.0,612.29,465.39
2017,4,15,15,15,834.5,112.0,0.6,17.5,647.0,557.88,425.49
2017,4,15,15,30,818.0,109.0,0.6,17.0,602.0,503.48,384.54
2017,4,15,15,45,804.0,102.5,0.65,17.0,554.0,447.12,340.29
2017,4,15,16,0,790.0,96.0,0.7,17.0,506.0,391.06,294.55
2017,4,15,16,15,591.5,123.0,0.7,16.5,412.5,304.03,227.13
2017,4,15,16,30,393.0,150.0,0.7,16.0,319.0,239.07,178.18
2017,4,15,16,45,371.5,134.5,0.7,15.5,277.5,195.96,142.46
2017,4,15,17,0,350.0,119.0,0.7,15.0,236.0,155.22,109.02
2017,4,15,17,15,458.5,88.0,0.7,14.0,212.5,116.59,73.75
2017,4,15,17,30,567.0,57.0,0.7,13.0,189.0,65.39,35.45
2017,4,15,17,45,476.0,48.0,0.7,12.5,139.5,34.67,25.32
2017,4,15,18,0,385.0,39.0,0.7,12.0,90.0,29.65,20.36
2017,4,15,18,15,192.5,27.0,0.7,11.5,52.5,20.93,10.43
2017,4,15,18,30,0.0,15.0,0.7,11.0,15.0,14.74,0.0
2017,4,15,18,45,0.0,7.5,0.75,10.5,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,5,45,22.0,14.5,1.0,8.5,16.5,18.21,0.0
2017,4,16,6,0,44.0,29.0,1.0,9.0,33.0,44.32,27.03
2017,4,16,6,15,82.0,50.0,1.0,9.5,63.0,80.89,60.36
2017,4,16,6,30,120.0,71.0,1.0,10.0,93.0,121.05,95.47
2017,4,16,6,45,143.5,93.5,1.05,11.0,128.5,161.02,130.19
2017,4,16,7,0,167.0,116.0,1.1,12.0,164.0,203.19,165.92
2017,4,16,7,15,187.5,136.0,1.15,12.0,200.0,243.07,199.52
2017,4,16,7,30,208.0,156.0,1.2,12.0,236.0,284.7,233.82
2017,4,16,7,45,264.0,172.5,1.25,12.5,289.5,352.05,287.77
2017,4,16,8,0,320.0,189.0,1.3,13.0,343.0,417.89,339.11
2017,4,16,8,15,262.0,221.5,1.3,13.0,356.0,426.76,343.67
2017,4,16,8,30,204.0,254.0,1.3,13.0,369.0,422.11,337.92
2017,4,16,8,45,196.5,277.5,1.3,13.5,396.5,448.59,356.36
2017,4,16,9,0,189.0,301.0,1.3,14.0,424.0,473.85,373.29
2017,4,16,9,15,257.5,310.5,1.3,14.0,488.5,554.79,433.9
2017,4,16,9,30,326.0,320.0,1.3,14.0,553.0,630.63,489.0
2017,4,16,9,45,193.5,335.5,1.3,14.0,476.5,527.44,409.21
2017,4,16,10,0,61.0,351.0,1.3,14.0,400.0,417.21,323.38
2017,4,16,10,15,75.0,374.0,1.3,13.5,435.5,454.69,352.54
2017,4,16,10,30,89.0,397.0,1.3,13.0,471.0,492.21,380.48
2017,4,16,10,45,97.5,411.5,1.3,13.0,494.0,515.25,396.82
2017,4,16,11,0,106.0,426.0,1.3,13.0,517.0,537.96,412.94
2017,4,16,11,15,53.5,284.0,1.25,12.5,330.5,337.86,263.83
2017,4,16,11,30,1.0,142.0,1.2,12.0,144.0,139.22,108.0
2017,4,16,11,45,6.0,184.5,1.2,12.0,190.5,185.82,145.97
2017,4,16,12,0,11.0,227.0,1.2,12.0,237.0,232.39,182.66
2017,4,16,12,15,12.0,244.0,1.2,11.5,255.0,249.79,196.41
2017,4,16,12,30,13.0,261.0,1.2,11.0,273.0,267.04,210.17
2017,4,16,12,45,10.5,228.5,1.3,11.0,238.5,232.22,183.0
2017,4,16,13,0,8.0,196.0,1.4,11.0,204.0,197.7,155.96
2017,4,16,13,15,25.5,281.0,1.4,11.0,303.0,298.37,235.88
2017,4,16,13,30,43.0,366.0,1.4,11.0,402.0,394.89,309.78
2017,4,16,13,45,60.5,371.0,1.45,11.0,420.5,410.69,322.08
2017,4,16,14,0,78.0,376.0,1.5,11.0,439.0,424.92,333.68
2017,4,16,14,15,43.5,296.0,1.5,11.0,331.0,318.18,251.69
2017,4,16,14,30,9.0,216.0,1.5,11.0,223.0,214.64,170.31
2017,4,16,14,45,5.0,188.0,1.5,11.0,192.0,184.52,146.77
2017,4,16,15,0,1.0,160.0,1.5,11.0,161.0,154.9,123.09
2017,4,16,15,15,0.5,131.5,1.45,11.0,132.0,127.17,100.76
2017,4,16,15,30,0.0,103.0,1.4,11.0,103.0,99.57,78.25
2017,4,16,15,45,0.0,113.0,1.35,11.0,113.0,108.99,86.39
2017,4,16,16,0,0.0,123.0,1.3,11.0,123.0,118.2,94.33
2017,4,16,16,15,14.0,142.5,1.25,11.0,148.5,140.41,112.84
2017,4,16,16,30,28.0,162.0,1.2,11.0,174.0,157.59,126.85
2017,4,16,16,45,22.0,141.5,1.15,11.0,150.5,137.3,110.28
2017,4,16,17,0,16.0,121.0,1.1,11.0,127.0,115.44,92.38
2017,4,16,17,15,8.0,100.5,1.05,10.5,103.5,94.19,75.05
2017,4,16,17,30,0.0,80.0,1.0,10.0,80.0,74.07,58.23
2017,4,16,17,45,0.0,58.5,1.0,10.0,58.5,54.43,43.28
2017,4,16,18,0,0.0,37.0,1.0,10.0,37.0,35.22,25.47
2017,4,16,18,15,0.0,21.5,1.0,10.0,21.5,20.76,10.74
2017,4,16,18,30,0.0,6.0,1.0,10.0,6.0,5.9,0.0
2017,4,16,18,45,0.0,3.0,1.05,10.0,3.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,10.5,0.8,11.0,10.5,10.32,0.0
2017,4,17,6,0,0.0,21.0,0.8,11.0,21.0,20.27,10.21
2017,4,17,6,15,0.0,40.0,0.8,11.0,40.0,39.47,27.67
2017,4,17,6,30,0.0,59.0,0.8,11.0,59.0,58.74,44.68
2017,4,17,6,45,2.5,80.0,0.8,11.5,81.0,81.05,63.91
2017,4,17,7,0,5.0,101.0,0.8,12.0,103.0,103.5,82.88
2017,4,17,7,15,12.0,121.5,0.8,12.0,126.5,127.88,103.26
2017,4,17,7,30,19.0,142.0,0.8,12.0,150.0,152.9,123.85
2017,4,17,7,45,12.5,151.5,0.8,12.0,157.0,158.65,128.03
2017,4,17,8,0,6.0,161.0,0.8,12.0,164.0,163.93,131.74
2017,4,17,8,15,5.5,170.0,0.8,12.0,173.0,172.37,138.13
2017,4,17,8,30,5.0,179.0,0.8,12.0,182.0,180.84,144.48
2017,4,17,8,45,18.0,218.0,0.8,12.5,230.0,230.85,184.06
2017,4,17,9,0,31.0,257.0,0.8,13.0,278.0,289.87,229.48
2017,4,17,9,15,15.5,193.5,0.8,13.0,204.0,203.6,160.73
2017,4,17,9,30,0.0,130.0,0.8,13.0,130.0,126.59,98.62
2017,4,17,9,45,4.5,173.0,0.85,13.5,177.0,173.44,136.23
2017,4,17,10,0,9.0,216.0,0.9,14.0,224.0,220.73,172.98
2017,4,17,10,15,12.5,247.0,0.9,14.0,258.0,255.21,199.38
2017,4,17,10,30,16.0,278.0,0.9,14.0,292.0,289.78,225.55
2017,4,17,10,45,13.0,252.0,0.9,14.5,263.5,260.44,202.19
2017,4,17,11,0,10.0,226.0,0.9,15.0,235.0,231.33,179.32
2017,4,17,11,15,18.0,285.0,0.9,15.0,301.0,297.97,230.55
2017,4,17,11,30,26.0,344.0,0.9,15.0,367.0,372.3,285.8
2017,4,17,11,45,27.5,352.5,0.9,15.0,377.5,381.3,291.83
2017,4,17,12,0,29.0,361.0,0.9,15.0,388.0,390.06,298.19
2017,4,17,12,15,27.5,353.5,0.85,15.0,378.5,379.42,290.03
2017,4,17,12,30,26.0,346.0,0.8,15.0,369.0,368.77,282.05
2017,4,17,12,45,20.5,311.5,0.8,15.0,329.5,323.07,248.12
2017,4,17,13,0,15.0,277.0,0.8,15.0,290.0,283.29,218.43
2017,4,17,13,15,30.0,323.0,0.75,15.0,348.5,343.79,264.65
2017,4,17,13,30,45.0,369.0,0.7,15.0,407.0,399.44,305.68
2017,4,17,13,45,36.5,342.0,0.7,15.0,372.5,363.18,278.56
2017,4,17,14,0,28.0,315.0,0.7,15.0,338.0,327.72,252.51
2017,4,17,14,15,16.0,246.0,0.7,15.0,259.0,249.31,193.35
2017,4,17,14,30,4.0,177.0,0.7,15.0,180.0,173.76,134.98
2017,4,17,14,45,2.5,168.0,0.7,15.0,170.0,163.77,127.63
2017,4,17,15,0,1.0,159.0,0.7,15.0,160.0,153.94,120.1
2017,4,17,15,15,0.5,110.0,0.65,14.5,110.5,106.61,82.47
2017,4,17,15,30,0.0,61.0,0.6,14.0,61.0,58.99,43.78
2017,4,17,15,45,0.0,46.0,0.55,14.0,46.0,44.46,31.87
2017,4,17,16,0,0.0,31.0,0.5,14.0,31.0,29.94,19.78
2017,4,17,16,15,0.0,19.5,0.5,13.5,19.5,18.83,10.45
2017,4,17,16,30,0.0,8.0,0.5,13.0,8.0,7.72,0.99
2017,4,17,16,45,0.0,6.5,0.5,13.0,6.5,6.27,0.0
2017,4,17,17,0,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2017,4,17,17,15,0.0,4.0,0.5,12.5,4.0,3.86,0.0
2017,4,17,17,30,0.0,3.0,0.5,12.0,3.0,2.89,0.0
2017,4,17,17,45,0.0,2.0,0.55,11.5,2.0,1.93,0.0
2017,4,17,18,0,0.0,1.0,0.6,11.0,1.0,0.96,0.0
2017,4,17,18,15,0.0,0.5,0.6,11.0,0.5,0.48,0.0
2017,4,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,0.55,9.5,11.0,10.61,0.0
2017,4,18,6,0,0.0,22.0,0.5,10.0,22.0,21.24,11.33
2017,4,18,6,15,0.0,41.0,0.55,10.0,41.0,40.42,28.7
2017,4,18,6,30,0.0,60.0,0.6,10.0,60.0,59.68,45.72
2017,4,18,6,45,1.5,80.5,0.65,10.5,81.0,81.03,64.17
2017,4,18,7,0,3.0,101.0,0.7,11.0,102.0,102.42,82.27
2017,4,18,7,15,9.0,121.0,0.7,11.0,124.5,125.67,101.73
2017,4,18,7,30,15.0,141.0,0.7,11.0,147.0,149.48,121.33
2017,4,18,7,45,49.5,174.0,0.7,11.0,198.0,211.02,172.02
2017,4,18,8,0,84.0,207.0,0.7,11.0,249.0,270.86,220.03
2017,4,18,8,15,42.0,182.0,0.65,11.0,203.0,216.04,174.31
2017,4,18,8,30,0.0,157.0,0.6,11.0,157.0,154.47,123.02
2017,4,18,8,45,9.5,196.0,0.55,11.5,202.5,201.39,160.72
2017,4,18,9,0,19.0,235.0,0.5,12.0,248.0,249.1,197.55
2017,4,18,9,15,14.0,225.0,0.45,12.0,235.0,234.52,185.06
2017,4,18,9,30,9.0,215.0,0.4,12.0,222.0,219.89,173.0
2017,4,18,9,45,9.5,219.5,0.4,12.5,227.0,224.79,176.28
2017,4,18,10,0,10.0,224.0,0.4,13.0,232.0,229.7,179.45
2017,4,18,10,15,20.5,280.0,0.4,13.5,297.0,296.19,230.04
2017,4,18,10,30,31.0,336.0,0.4,14.0,362.0,372.16,285.67
2017,4,18,10,45,20.0,275.0,0.4,14.5,292.5,290.33,223.13
2017,4,18,11,0,9.0,214.0,0.4,15.0,223.0,218.38,168.14
2017,4,18,11,15,31.5,310.0,0.4,15.0,338.5,343.35,263.51
2017,4,18,11,30,54.0,406.0,0.4,15.0,454.0,463.7,350.02
2017,4,18,11,45,272.0,388.5,0.4,15.5,632.5,668.28,497.71
2017,4,18,12,0,490.0,371.0,0.4,16.0,811.0,859.75,625.48
2017,4,18,12,15,251.5,317.5,0.4,16.0,543.5,565.69,422.15
2017,4,18,12,30,13.0,264.0,0.4,16.0,276.0,269.98,204.44
2017,4,18,12,45,14.5,276.0,0.4,16.5,289.0,282.57,215.67
2017,4,18,13,0,16.0,288.0,0.4,17.0,302.0,294.97,224.54
2017,4,18,13,15,442.0,217.5,0.45,17.0,592.5,603.75,461.11
2017,4,18,13,30,868.0,147.0,0.5,17.0,883.0,872.5,642.52
2017,4,18,13,45,521.0,273.0,0.55,17.0,711.0,689.46,513.49
2017,4,18,14,0,174.0,399.0,0.6,17.0,539.0,521.93,391.14
2017,4,18,14,15,148.5,380.0,0.65,17.0,496.5,475.86,360.31
2017,4,18,14,30,123.0,361.0,0.7,17.0,454.0,431.64,328.95
2017,4,18,14,45,225.5,330.5,0.8,17.0,489.5,460.33,353.21
2017,4,18,15,0,328.0,300.0,0.9,17.0,525.0,479.3,368.87
2017,4,18,15,15,306.0,283.0,0.95,16.5,482.5,432.96,334.94
2017,4,18,15,30,284.0,266.0,1.0,16.0,440.0,388.36,302.03
2017,4,18,15,45,167.5,241.0,1.05,16.0,341.5,298.35,233.19
2017,4,18,16,0,51.0,216.0,1.1,16.0,243.0,221.31,174.04
2017,4,18,16,15,25.5,116.0,1.1,15.5,129.5,118.66,92.6
2017,4,18,16,30,0.0,16.0,1.1,15.0,16.0,15.44,7.48
2017,4,18,16,45,0.0,14.0,1.1,14.5,14.0,13.51,5.92
2017,4,18,17,0,0.0,12.0,1.1,14.0,12.0,11.57,4.31
2017,4,18,17,15,229.5,43.0,1.05,13.5,98.5,58.08,34.34
2017,4,18,17,30,459.0,74.0,1.0,13.0,185.0,78.97,48.78
2017,4,18,17,45,374.5,61.5,0.95,12.5,137.0,45.63,35.1
2017,4,18,18,0,290.0,49.0,0.9,12.0,89.0,37.38,27.25
2017,4,18,18,15,171.0,31.5,0.9,11.5,52.5,24.45,14.2
2017,4,18,18,30,52.0,14.0,0.9,11.0,16.0,13.76,0.0
2017,4,18,18,45,26.0,7.0,0.95,10.5,8.0,6.88,0.0
2017,4,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,132.5,17.0,0.7,7.5,30.0,47.45,0.0
2017,4,19,6,0,265.0,34.0,0.7,8.0,60.0,112.15,76.22
2017,4,19,6,15,372.0,46.5,0.6,9.0,107.0,173.15,130.24
2017,4,19,6,30,479.0,59.0,0.5,10.0,154.0,245.98,192.62
2017,4,19,6,45,544.5,68.0,0.4,11.0,207.0,309.34,246.63
2017,4,19,7,0,610.0,77.0,0.3,12.0,260.0,378.89,303.29
2017,4,19,7,15,656.0,83.5,0.25,12.5,315.0,441.48,352.95
2017,4,19,7,30,702.0,90.0,0.2,13.0,370.0,507.42,402.98
2017,4,19,7,45,727.5,97.0,0.2,13.5,422.5,564.34,444.63
2017,4,19,8,0,753.0,104.0,0.2,14.0,475.0,621.93,485.21
2017,4,19,8,15,777.5,108.5,0.25,14.0,526.0,676.36,523.76
2017,4,19,8,30,802.0,113.0,0.3,14.0,577.0,728.39,558.6
2017,4,19,8,45,817.0,118.0,0.4,14.5,623.5,775.45,588.95
2017,4,19,9,0,832.0,123.0,0.5,15.0,670.0,821.07,618.03
2017,4,19,9,15,846.0,126.0,0.5,15.0,711.5,861.97,642.97
2017,4,19,9,30,860.0,129.0,0.5,15.0,753.0,900.86,666.36
2017,4,19,9,45,621.5,235.5,0.55,15.5,698.5,824.63,612.89
2017,4,19,10,0,383.0,342.0,0.6,16.0,644.0,720.73,536.42
2017,4,19,10,15,335.5,370.5,0.6,16.0,641.5,712.28,529.71
2017,4,19,10,30,288.0,399.0,0.6,16.0,639.0,700.73,519.65
2017,4,19,10,45,233.0,419.0,0.6,16.5,616.5,661.88,490.32
2017,4,19,11,0,178.0,439.0,0.6,17.0,594.0,629.59,465.51
2017,4,19,11,15,105.0,402.0,0.6,17.0,494.0,518.41,386.71
2017,4,19,11,30,32.0,365.0,0.6,17.0,394.0,399.67,300.54
2017,4,19,11,45,203.0,387.0,0.6,17.0,570.5,593.31,444.75
2017,4,19,12,0,374.0,409.0,0.6,17.0,747.0,782.55,574.09
2017,4,19,12,15,251.5,431.5,0.6,17.0,658.5,682.56,501.31
2017,4,19,12,30,129.0,454.0,0.6,17.0,570.0,579.33,428.22
2017,4,19,12,45,184.0,446.5,0.65,17.0,610.0,616.72,457.56
2017,4,19,13,0,239.0,439.0,0.7,17.0,650.0,651.18,483.04
2017,4,19,13,15,376.5,384.0,0.75,17.0,707.5,709.58,527.35
2017,4,19,13,30,514.0,329.0,0.8,17.0,765.0,758.65,564.25
2017,4,19,13,45,694.5,233.5,0.85,17.0,805.0,790.71,590.99
2017,4,19,14,0,875.0,138.0,0.9,17.0,845.0,807.5,605.01
2017,4,19,14,15,491.5,248.5,0.9,16.5,643.0,600.82,457.89
2017,4,19,14,30,108.0,359.0,0.9,16.0,441.0,418.95,320.63
2017,4,19,14,45,198.5,334.0,0.9,16.0,474.5,446.52,344.57
2017,4,19,15,0,289.0,309.0,0.9,16.0,508.0,464.85,359.2
2017,4,19,15,15,420.5,248.5,0.9,15.5,517.0,463.23,359.72
2017,4,19,15,30,552.0,188.0,0.9,15.0,526.0,448.44,348.96
2017,4,19,15,45,649.5,150.5,0.9,15.0,517.0,426.22,329.78
2017,4,19,16,0,747.0,113.0,0.9,15.0,508.0,392.47,299.74
2017,4,19,16,15,435.5,149.0,0.85,14.5,374.0,278.78,212.79
2017,4,19,16,30,124.0,185.0,0.8,14.0,240.0,201.84,157.7
2017,4,19,16,45,112.0,163.5,0.8,14.0,208.0,170.94,132.89
2017,4,19,17,0,100.0,142.0,0.8,14.0,176.0,141.52,109.07
2017,4,19,17,15,297.5,106.0,0.75,13.0,183.5,121.16,84.41
2017,4,19,17,30,495.0,70.0,0.7,12.0,191.0,77.67,46.37
2017,4,19,17,45,411.5,58.5,0.7,11.5,142.5,43.56,33.44
2017,4,19,18,0,328.0,47.0,0.7,11.0,94.0,35.65,25.91
2017,4,19,18,15,203.0,31.5,0.7,10.5,56.5,24.38,14.48
2017,4,19,18,30,78.0,16.0,0.7,10.0,19.0,12.54,0.0
2017,4,19,18,45,39.0,8.0,0.75,10.0,9.5,7.86,0.0
2017,4,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,5,45,137.0,17.5,0.9,9.0,31.5,49.6,1.86
2017,4,20,6,0,274.0,35.0,0.8,10.0,63.0,116.18,79.48
2017,4,20,6,15,380.0,46.5,0.85,10.0,110.0,176.71,133.07
2017,4,20,6,30,486.0,58.0,0.9,10.0,157.0,248.84,195.96
2017,4,20,6,45,556.0,65.5,0.95,10.5,210.5,312.9,251.94
2017,4,20,7,0,626.0,73.0,1.0,11.0,264.0,383.6,311.74
2017,4,20,7,15,671.0,78.5,1.0,11.5,318.0,445.36,362.4
2017,4,20,7,30,716.0,84.0,1.0,12.0,372.0,510.36,413.62
2017,4,20,7,45,750.5,87.5,1.0,12.5,426.5,567.68,457.16
2017,4,20,8,0,785.0,91.0,1.0,13.0,481.0,628.35,501.57
2017,4,20,8,15,401.0,149.0,1.0,13.5,349.0,454.23,364.63
2017,4,20,8,30,17.0,207.0,1.0,14.0,217.0,218.62,172.71
2017,4,20,8,45,175.5,245.0,1.0,14.5,360.5,397.24,316.31
2017,4,20,9,0,334.0,283.0,1.0,15.0,504.0,581.28,453.06
2017,4,20,9,15,614.0,195.5,1.0,15.0,632.5,745.31,574.01
2017,4,20,9,30,894.0,108.0,1.0,15.0,761.0,904.12,679.54
2017,4,20,9,45,899.0,112.0,1.0,15.5,795.5,934.45,694.65
2017,4,20,10,0,904.0,116.0,1.0,16.0,830.0,961.82,709.52
2017,4,20,10,15,911.5,117.5,1.0,16.0,859.0,985.77,723.49
2017,4,20,10,30,919.0,119.0,1.0,16.0,888.0,1006.62,735.52
2017,4,20,10,45,671.0,243.5,1.05,16.0,812.5,917.63,678.06
2017,4,20,11,0,423.0,368.0,1.1,16.0,737.0,807.4,598.63
2017,4,20,11,15,677.5,246.0,1.1,16.0,847.5,929.92,688.63
2017,4,20,11,30,932.0,124.0,1.1,16.0,958.0,1038.8,756.42
2017,4,20,11,45,934.0,124.0,1.1,16.5,964.0,1035.55,751.11
2017,4,20,12,0,936.0,124.0,1.1,17.0,970.0,1028.78,745.38
2017,4,20,12,15,935.5,124.0,1.1,17.0,967.5,1016.14,737.51
2017,4,20,12,30,935.0,124.0,1.1,17.0,965.0,1000.09,727.67
2017,4,20,12,45,934.0,122.5,1.1,17.0,955.0,978.76,714.56
2017,4,20,13,0,933.0,121.0,1.1,17.0,945.0,954.21,699.49
2017,4,20,13,15,928.5,120.0,1.15,17.0,926.0,924.04,681.61
2017,4,20,13,30,924.0,119.0,1.2,17.0,907.0,891.06,661.78
2017,4,20,13,45,917.5,118.0,1.25,17.0,881.0,853.84,638.9
2017,4,20,14,0,911.0,117.0,1.3,17.0,855.0,814.28,614.16
2017,4,20,14,15,901.5,115.5,1.3,16.5,821.5,769.9,586.28
2017,4,20,14,30,892.0,114.0,1.3,16.0,788.0,723.83,556.64
2017,4,20,14,45,881.5,111.0,1.35,16.0,748.5,674.21,521.34
2017,4,20,15,0,871.0,108.0,1.4,16.0,709.0,622.55,483.48
2017,4,20,15,15,855.0,105.5,1.4,15.5,664.0,567.99,442.68
2017,4,20,15,30,839.0,103.0,1.4,15.0,619.0,513.36,400.37
2017,4,20,15,45,820.5,98.5,1.4,15.0,570.0,455.93,353.73
2017,4,20,16,0,802.0,94.0,1.4,15.0,521.0,399.25,306.19
2017,4,20,16,15,774.0,90.0,1.4,14.5,468.0,340.87,256.6
2017,4,20,16,30,746.0,86.0,1.4,14.0,415.0,284.82,207.74
2017,4,20,16,45,709.5,80.5,1.4,14.0,361.5,225.49,155.86
2017,4,20,17,0,673.0,75.0,1.4,14.0,308.0,172.31,110.21
2017,4,20,17,15,618.0,68.5,1.4,13.5,254.0,120.28,69.89
2017,4,20,17,30,563.0,62.0,1.4,13.0,200.0,74.59,41.25
2017,4,20,17,45,476.0,53.0,1.4,12.5,150.0,38.27,28.6
2017,4,20,18,0,389.0,44.0,1.4,12.0,100.0,33.46,23.89
2017,4,20,18,15,254.0,30.5,1.4,11.5,61.0,23.84,14.14
2017,4,20,18,30,119.0,17.0,1.4,11.0,22.0,13.33,0.0
2017,4,20,18,45,59.5,8.5,1.4,10.5,11.0,8.36,0.0
2017,4,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,5,45,140.5,18.0,0.7,8.5,33.0,51.6,10.08
2017,4,21,6,0,281.0,36.0,0.7,9.0,66.0,119.76,83.21
2017,4,21,6,15,383.5,47.5,0.7,9.5,113.5,179.92,136.16
2017,4,21,6,30,486.0,59.0,0.7,10.0,161.0,251.26,197.94
2017,4,21,6,45,552.5,67.5,0.7,10.5,214.0,315.11,253.28
2017,4,21,7,0,619.0,76.0,0.7,11.0,267.0,385.25,311.93
2017,4,21,7,15,664.0,82.0,0.7,11.5,321.5,447.32,362.23
2017,4,21,7,30,709.0,88.0,0.7,12.0,376.0,512.62,413.06
2017,4,21,7,45,741.5,92.5,0.7,13.0,430.0,571.36,456.15
2017,4,21,8,0,774.0,97.0,0.7,14.0,484.0,629.42,497.06
2017,4,21,8,15,797.5,101.0,0.75,14.5,535.0,683.48,534.68
2017,4,21,8,30,821.0,105.0,0.8,15.0,586.0,737.28,569.87
2017,4,21,8,45,840.0,107.5,0.85,15.5,633.0,785.34,600.38
2017,4,21,9,0,859.0,110.0,0.9,16.0,680.0,832.19,629.61
2017,4,21,9,15,872.0,112.5,0.9,16.5,721.5,872.45,653.18
2017,4,21,9,30,885.0,115.0,0.9,17.0,763.0,905.42,671.68
2017,4,21,9,45,907.0,110.5,0.9,17.5,802.0,941.57,692.12
2017,4,21,10,0,929.0,106.0,0.9,18.0,841.0,975.59,710.89
2017,4,21,10,15,935.5,107.0,0.9,18.0,870.0,998.52,723.86
2017,4,21,10,30,942.0,108.0,0.9,18.0,899.0,1018.23,734.98
2017,4,21,10,45,947.5,108.5,0.9,18.5,921.0,1033.1,741.79
2017,4,21,11,0,953.0,109.0,0.9,19.0,943.0,1044.5,746.58
2017,4,21,11,15,955.5,109.5,0.85,19.0,956.5,1049.43,747.83
2017,4,21,11,30,958.0,110.0,0.8,19.0,970.0,1050.75,747.05
2017,4,21,11,45,959.0,110.0,0.8,19.5,975.0,1046.47,742.76
2017,4,21,12,0,960.0,110.0,0.8,20.0,980.0,1038.58,736.49
2017,4,21,12,15,959.0,110.0,0.8,20.0,977.0,1025.23,728.43
2017,4,21,12,30,958.0,110.0,0.8,20.0,974.0,1008.42,718.4
2017,4,21,12,45,954.0,110.5,0.8,20.5,962.5,985.97,703.66
2017,4,21,13,0,950.0,111.0,0.8,21.0,951.0,960.36,687.08
2017,4,21,13,15,945.5,110.0,0.8,21.0,932.0,929.79,668.72
2017,4,21,13,30,941.0,109.0,0.8,21.0,913.0,896.36,648.52
2017,4,21,13,45,934.0,108.0,0.8,21.0,886.5,858.23,625.18
2017,4,21,14,0,927.0,107.0,0.8,21.0,860.0,817.76,600.14
2017,4,21,14,15,918.5,105.5,0.8,20.5,826.5,773.56,573.44
2017,4,21,14,30,910.0,104.0,0.8,20.0,793.0,727.55,545.06
2017,4,21,14,45,894.5,104.0,0.85,20.0,752.5,676.88,510.6
2017,4,21,15,0,879.0,104.0,0.9,20.0,712.0,625.46,474.15
2017,4,21,15,15,863.5,101.5,0.9,19.5,667.0,569.84,433.89
2017,4,21,15,30,848.0,99.0,0.9,19.0,622.0,515.07,392.74
2017,4,21,15,45,823.0,97.5,0.9,19.0,572.0,457.16,347.03
2017,4,21,16,0,798.0,96.0,0.9,19.0,522.0,400.65,300.94
2017,4,21,16,15,770.5,92.0,0.9,18.5,469.5,342.66,252.95
2017,4,21,16,30,743.0,88.0,0.9,18.0,417.0,284.51,203.68
2017,4,21,16,45,698.5,84.0,0.9,17.5,362.0,227.26,155.17
2017,4,21,17,0,654.0,80.0,0.9,17.0,307.0,174.69,111.44
2017,4,21,17,15,599.5,72.5,0.85,16.0,254.0,122.86,71.9
2017,4,21,17,30,545.0,65.0,0.8,15.0,201.0,77.34,43.34
2017,4,21,17,45,466.5,55.0,0.8,14.5,151.5,39.89,29.82
2017,4,21,18,0,388.0,45.0,0.8,14.0,102.0,34.22,24.4
2017,4,21,18,15,260.0,31.0,0.75,13.5,62.5,24.15,14.45
2017,4,21,18,30,132.0,17.0,0.7,13.0,23.0,13.28,0.0
2017,4,21,18,45,66.0,8.5,0.7,12.5,11.5,8.36,0.0
2017,4,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,5,45,128.5,20.0,0.8,9.5,34.0,52.4,16.27
2017,4,22,6,0,257.0,40.0,0.7,10.0,68.0,118.64,83.4
2017,4,22,6,15,356.0,52.0,0.65,10.5,114.5,176.31,133.69
2017,4,22,6,30,455.0,64.0,0.6,11.0,161.0,246.48,193.94
2017,4,22,6,45,514.5,73.5,0.6,11.5,211.5,307.06,246.13
2017,4,22,7,0,574.0,83.0,0.6,12.0,262.0,373.19,301.12
2017,4,22,7,15,618.5,89.5,0.6,12.0,315.0,433.42,350.23
2017,4,22,7,30,663.0,96.0,0.6,12.0,368.0,496.87,400.15
2017,4,22,7,45,691.5,102.0,0.6,12.5,419.0,552.71,441.79
2017,4,22,8,0,720.0,108.0,0.6,13.0,470.0,609.55,482.7
2017,4,22,8,15,744.0,112.5,0.6,13.0,519.5,662.2,520.13
2017,4,22,8,30,768.0,117.0,0.6,13.0,569.0,712.39,553.85
2017,4,22,8,45,618.5,180.0,0.6,13.5,562.5,694.41,536.27
2017,4,22,9,0,469.0,243.0,0.6,14.0,556.0,657.57,505.04
2017,4,22,9,15,480.5,255.5,0.6,14.5,593.0,694.96,529.83
2017,4,22,9,30,492.0,268.0,0.6,15.0,630.0,731.3,552.47
2017,4,22,9,45,501.0,281.5,0.65,15.5,665.0,765.21,573.76
2017,4,22,10,0,510.0,295.0,0.7,16.0,700.0,797.57,593.8
2017,4,22,10,15,503.0,311.5,0.7,16.0,723.0,816.3,604.56
2017,4,22,10,30,496.0,328.0,0.7,16.0,746.0,832.67,613.93
2017,4,22,10,45,466.5,347.0,0.75,16.5,748.0,827.55,608.44
2017,4,22,11,0,437.0,366.0,0.8,17.0,750.0,819.78,601.55
2017,4,22,11,15,427.0,376.5,0.85,17.0,756.0,819.99,601.75
2017,4,22,11,30,417.0,387.0,0.9,17.0,762.0,818.22,600.6
2017,4,22,11,45,428.0,386.0,1.0,17.0,773.5,823.34,605.54
2017,4,22,12,0,439.0,385.0,1.1,17.0,785.0,826.51,609.11
2017,4,22,12,15,422.5,390.0,1.15,17.0,773.5,807.52,596.58
2017,4,22,12,30,406.0,395.0,1.2,17.0,762.0,783.09,580.69
2017,4,22,12,45,328.5,418.5,1.25,17.0,713.5,725.22,540.04
2017,4,22,13,0,251.0,442.0,1.3,17.0,665.0,668.97,500.14
2017,4,22,13,15,254.0,431.5,1.3,17.0,653.5,651.28,488.82
2017,4,22,13,30,257.0,421.0,1.3,17.0,642.0,632.68,476.43
2017,4,22,13,45,286.5,400.5,1.3,17.0,639.5,624.75,472.25
2017,4,22,14,0,316.0,380.0,1.3,17.0,637.0,614.2,465.99
2017,4,22,14,15,396.5,333.0,1.3,17.0,643.0,612.61,467.34
2017,4,22,14,30,477.0,286.0,1.3,17.0,649.0,604.91,463.77
2017,4,22,14,45,453.0,280.0,1.3,17.0,610.5,560.04,430.95
2017,4,22,15,0,429.0,274.0,1.3,17.0,572.0,516.32,398.72
2017,4,22,15,15,313.0,278.5,1.3,16.5,489.0,433.79,336.94
2017,4,22,15,30,197.0,283.0,1.3,16.0,406.0,362.8,283.19
2017,4,22,15,45,139.0,257.0,1.3,15.5,340.5,300.69,236.05
2017,4,22,16,0,81.0,231.0,1.3,15.0,275.0,246.64,194.62
2017,4,22,16,15,169.0,205.5,1.3,14.5,285.0,245.04,192.43
2017,4,22,16,30,257.0,180.0,1.3,14.0,295.0,233.19,180.07
2017,4,22,16,45,235.0,162.5,1.3,13.5,257.5,195.8,149.29
2017,4,22,17,0,213.0,145.0,1.3,13.0,220.0,160.84,120.82
2017,4,22,17,15,194.5,122.5,1.25,12.5,182.0,124.76,91.99
2017,4,22,17,30,176.0,100.0,1.2,12.0,144.0,91.07,66.7
2017,4,22,17,45,148.0,78.0,1.2,11.5,109.0,61.42,49.39
2017,4,22,18,0,120.0,56.0,1.2,11.0,74.0,45.11,34.35
2017,4,22,18,15,60.0,37.0,1.2,11.0,46.0,32.0,21.38
2017,4,22,18,30,0.0,18.0,1.2,11.0,18.0,17.12,0.0
2017,4,22,18,45,0.0,9.0,1.25,11.0,9.0,8.85,0.0
2017,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,159.5,19.0,1.65,9.5,37.5,59.35,23.53
2017,4,23,6,0,319.0,38.0,1.7,10.0,75.0,133.15,93.97
2017,4,23,6,15,418.0,48.5,1.7,10.0,123.0,193.89,147.94
2017,4,23,6,30,517.0,59.0,1.7,10.0,171.0,265.29,210.94
2017,4,23,6,45,579.5,66.0,1.75,10.5,224.0,327.72,266.11
2017,4,23,7,0,642.0,73.0,1.8,11.0,277.0,395.94,324.42
2017,4,23,7,15,685.0,78.5,1.75,11.5,331.5,457.63,375.39
2017,4,23,7,30,728.0,84.0,1.7,12.0,386.0,522.32,426.73
2017,4,23,7,45,760.0,88.0,1.7,12.5,439.5,579.36,470.59
2017,4,23,8,0,792.0,92.0,1.7,13.0,493.0,639.37,515.11
2017,4,23,8,15,814.5,95.5,1.65,13.0,544.0,692.85,553.09
2017,4,23,8,30,837.0,99.0,1.6,13.0,595.0,745.97,588.96
2017,4,23,8,45,851.5,103.0,1.6,13.5,641.5,792.67,618.85
2017,4,23,9,0,866.0,107.0,1.6,14.0,688.0,837.8,647.14
2017,4,23,9,15,879.0,109.0,1.6,14.0,729.5,872.75,669.19
2017,4,23,9,30,892.0,111.0,1.6,14.0,771.0,910.26,692.91
2017,4,23,9,45,882.5,123.5,1.6,14.5,801.5,936.33,707.41
2017,4,23,10,0,873.0,136.0,1.6,15.0,832.0,964.49,723.33
2017,4,23,10,15,880.0,137.5,1.6,15.0,860.5,981.35,733.07
2017,4,23,10,30,887.0,139.0,1.6,15.0,889.0,1001.01,744.84
2017,4,23,10,45,889.0,142.0,1.6,15.5,909.5,1014.25,751.05
2017,4,23,11,0,891.0,145.0,1.6,16.0,930.0,1024.14,755.24
2017,4,23,11,15,894.0,146.0,1.6,16.0,943.0,1029.58,758.12
2017,4,23,11,30,897.0,147.0,1.6,16.0,956.0,1031.64,759.0
2017,4,23,11,45,898.5,146.5,1.6,16.0,961.5,1027.31,755.95
2017,4,23,12,0,900.0,146.0,1.6,16.0,967.0,1019.62,750.93
2017,4,23,12,15,899.0,146.0,1.6,15.5,964.0,1006.71,744.08
2017,4,23,12,30,898.0,146.0,1.6,15.0,961.0,990.56,735.24
2017,4,23,12,45,911.5,135.0,1.65,15.0,954.0,973.63,725.34
2017,4,23,13,0,925.0,124.0,1.7,15.0,947.0,953.03,713.01
2017,4,23,13,15,920.5,123.5,1.7,15.0,928.0,923.51,694.09
2017,4,23,13,30,916.0,123.0,1.7,15.0,909.0,891.23,673.34
2017,4,23,13,45,914.0,118.5,1.7,15.0,884.0,854.44,649.43
2017,4,23,14,0,912.0,114.0,1.7,15.0,859.0,815.07,623.58
2017,4,23,14,15,903.0,112.5,1.65,14.5,826.0,771.06,594.88
2017,4,23,14,30,894.0,111.0,1.6,14.0,793.0,725.32,564.6
2017,4,23,14,45,879.5,110.0,1.55,14.0,752.5,675.01,527.48
2017,4,23,15,0,865.0,109.0,1.5,14.0,712.0,622.96,488.1
2017,4,23,15,15,850.0,106.5,1.6,14.0,667.5,569.28,447.38
2017,4,23,15,30,835.0,104.0,1.7,14.0,623.0,515.45,405.02
2017,4,23,15,45,805.5,103.5,1.8,14.0,572.0,457.14,357.72
2017,4,23,16,0,776.0,103.0,1.9,14.0,521.0,400.74,310.4
2017,4,23,16,15,747.0,99.0,1.85,13.5,469.0,341.07,259.48
2017,4,23,16,30,718.0,95.0,1.8,13.0,417.0,285.96,211.15
2017,4,23,16,45,671.5,91.0,1.75,12.5,362.0,229.59,162.11
2017,4,23,17,0,625.0,87.0,1.7,12.0,307.0,178.19,118.28
2017,4,23,17,15,568.0,79.5,1.65,11.5,254.0,127.66,78.59
2017,4,23,17,30,511.0,72.0,1.6,11.0,201.0,83.78,49.95
2017,4,23,17,45,424.0,61.5,1.6,11.0,152.0,45.5,35.32
2017,4,23,18,0,337.0,51.0,1.6,11.0,103.0,38.53,28.59
2017,4,23,18,15,168.5,38.5,1.5,10.5,64.5,29.88,19.8
2017,4,23,18,30,0.0,26.0,1.4,10.0,26.0,23.58,0.0
2017,4,23,18,45,0.0,13.0,1.3,10.0,13.0,12.78,0.0
2017,4,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,15.5,1.2,9.0,15.5,14.96,3.78
2017,4,24,6,0,0.0,31.0,1.2,9.0,31.0,30.15,19.6
2017,4,24,6,15,0.0,50.5,1.2,9.0,50.5,50.04,37.32
2017,4,24,6,30,0.0,70.0,1.2,9.0,70.0,69.72,54.7
2017,4,24,6,45,3.0,90.0,1.25,9.5,91.5,91.09,73.12
2017,4,24,7,0,6.0,110.0,1.3,10.0,113.0,112.71,91.38
2017,4,24,7,15,11.5,130.0,1.3,10.0,135.0,135.91,110.81
2017,4,24,7,30,17.0,150.0,1.3,10.0,157.0,159.62,130.37
2017,4,24,7,45,19.0,168.0,1.3,10.5,177.0,179.51,146.14
2017,4,24,8,0,21.0,186.0,1.3,11.0,197.0,199.55,161.77
2017,4,24,8,15,126.0,225.5,1.3,11.5,300.0,330.06,268.07
2017,4,24,8,30,231.0,265.0,1.3,12.0,403.0,456.28,366.07
2017,4,24,8,45,154.0,284.0,1.3,12.5,379.0,423.66,336.73
2017,4,24,9,0,77.0,303.0,1.3,13.0,355.0,376.86,297.52
2017,4,24,9,15,43.0,259.5,1.3,13.0,289.0,302.06,238.81
2017,4,24,9,30,9.0,216.0,1.3,13.0,223.0,220.71,173.9
2017,4,24,9,45,20.0,269.0,1.3,13.5,285.0,284.48,223.74
2017,4,24,10,0,31.0,322.0,1.3,14.0,347.0,357.78,278.89
2017,4,24,10,15,28.5,325.0,1.3,14.0,348.5,358.17,278.22
2017,4,24,10,30,26.0,328.0,1.3,14.0,350.0,358.39,277.93
2017,4,24,10,45,14.5,239.0,1.3,14.0,251.0,248.74,193.77
2017,4,24,11,0,3.0,150.0,1.3,14.0,152.0,149.11,115.45
2017,4,24,11,15,7.0,186.0,1.35,14.0,192.0,188.52,147.07
2017,4,24,11,30,11.0,222.0,1.4,14.0,232.0,227.94,177.93
2017,4,24,11,45,13.5,257.0,1.45,14.5,269.5,264.84,206.04
2017,4,24,12,0,16.0,292.0,1.5,15.0,307.0,301.58,233.66
2017,4,24,12,15,12.5,248.0,1.55,15.0,260.0,254.16,197.16
2017,4,24,12,30,9.0,204.0,1.6,15.0,213.0,207.16,160.86
2017,4,24,12,45,11.0,228.0,1.7,15.0,238.5,232.15,180.68
2017,4,24,13,0,13.0,252.0,1.8,15.0,264.0,256.92,200.02
2017,4,24,13,15,10.0,220.5,1.75,14.5,230.0,222.91,173.84
2017,4,24,13,30,7.0,189.0,1.7,14.0,196.0,189.22,147.79
2017,4,24,13,45,12.0,233.0,1.7,14.0,243.5,235.48,184.59
2017,4,24,14,0,17.0,277.0,1.7,14.0,291.0,281.05,220.2
2017,4,24,14,15,12.0,237.0,1.65,14.0,247.0,237.73,186.42
2017,4,24,14,30,7.0,197.0,1.6,14.0,203.0,195.02,153.05
2017,4,24,14,45,12.5,223.0,1.6,14.0,232.5,222.76,175.56
2017,4,24,15,0,18.0,249.0,1.6,14.0,262.0,249.56,196.97
2017,4,24,15,15,17.0,234.0,1.6,13.5,246.0,233.26,184.76
2017,4,24,15,30,16.0,219.0,1.6,13.0,230.0,217.07,172.68
2017,4,24,15,45,100.5,229.0,1.6,13.0,284.5,258.71,206.41
2017,4,24,16,0,185.0,239.0,1.6,13.0,339.0,293.07,232.59
2017,4,24,16,15,92.5,132.0,1.6,12.5,182.0,154.58,122.07
2017,4,24,16,30,0.0,25.0,1.6,12.0,25.0,24.14,15.04
2017,4,24,16,45,0.0,22.0,1.6,12.0,22.0,21.23,12.66
2017,4,24,17,0,0.0,19.0,1.6,12.0,19.0,18.33,10.21
2017,4,24,17,15,0.0,15.5,1.55,11.5,15.5,14.95,7.33
2017,4,24,17,30,0.0,12.0,1.5,11.0,12.0,11.57,4.4
2017,4,24,17,45,0.0,9.0,1.45,11.0,9.0,8.67,2.2
2017,4,24,18,0,0.0,6.0,1.4,11.0,6.0,5.78,0.0
2017,4,24,18,15,0.0,3.5,1.35,10.5,3.5,3.37,0.0
2017,4,24,18,30,0.0,1.0,1.3,10.0,1.0,0.96,0.0
2017,4,24,18,45,0.0,0.5,1.3,10.0,0.5,0.49,0.0
2017,4,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
