Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,8.0,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,8.0,11.0,10.81,0.0
2017,4,25,5,45,145.5,26.0,1.15,8.5,44.0,65.43,34.2
2017,4,25,6,0,291.0,41.0,1.2,9.0,77.0,130.16,93.7
2017,4,25,6,15,382.5,52.0,1.2,9.5,123.0,188.45,145.01
2017,4,25,6,30,474.0,63.0,1.2,10.0,169.0,256.15,204.15
2017,4,25,6,45,539.5,69.5,1.3,10.5,220.5,317.32,257.67
2017,4,25,7,0,605.0,76.0,1.4,11.0,272.0,384.58,314.75
2017,4,25,7,15,646.0,81.5,1.4,11.0,324.0,443.44,363.82
2017,4,25,7,30,687.0,87.0,1.4,11.0,376.0,505.16,413.56
2017,4,25,7,45,509.5,144.5,1.4,11.5,374.5,486.31,396.08
2017,4,25,8,0,332.0,202.0,1.4,12.0,373.0,445.42,360.71
2017,4,25,8,15,309.5,230.0,1.4,12.5,401.5,473.5,380.65
2017,4,25,8,30,287.0,258.0,1.4,13.0,430.0,498.76,397.37
2017,4,25,8,45,156.0,257.0,1.45,13.5,352.0,395.76,314.9
2017,4,25,9,0,25.0,256.0,1.5,14.0,274.0,275.42,217.28
2017,4,25,9,15,289.5,253.5,1.5,14.0,469.0,522.75,414.53
2017,4,25,9,30,554.0,251.0,1.5,14.0,664.0,769.97,595.66
2017,4,25,9,45,713.0,182.5,1.55,14.5,739.5,857.49,654.82
2017,4,25,10,0,872.0,114.0,1.6,15.0,815.0,936.85,705.69
2017,4,25,10,15,878.5,115.5,1.6,15.0,842.5,959.07,718.47
2017,4,25,10,30,885.0,117.0,1.6,15.0,870.0,978.27,729.99
2017,4,25,10,45,888.5,118.5,1.6,15.5,890.0,991.42,736.26
2017,4,25,11,0,892.0,120.0,1.6,16.0,910.0,1001.3,740.53
2017,4,25,11,15,894.5,120.5,1.6,16.0,922.5,1005.81,742.85
2017,4,25,11,30,897.0,121.0,1.6,16.0,935.0,1006.96,743.18
2017,4,25,11,45,896.0,122.5,1.6,16.0,939.5,1002.35,739.94
2017,4,25,12,0,895.0,124.0,1.6,16.0,944.0,994.4,734.73
2017,4,25,12,15,685.0,252.5,1.6,16.0,879.5,920.95,686.62
2017,4,25,12,30,475.0,381.0,1.6,16.0,815.0,838.68,625.2
2017,4,25,12,45,440.5,384.0,1.65,16.0,783.0,797.5,597.99
2017,4,25,13,0,406.0,387.0,1.7,16.0,751.0,753.03,567.73
2017,4,25,13,15,355.0,400.0,1.7,16.0,713.0,708.05,535.61
2017,4,25,13,30,304.0,413.0,1.7,16.0,675.0,664.46,504.14
2017,4,25,13,45,399.0,363.5,1.75,16.0,697.5,679.84,518.89
2017,4,25,14,0,494.0,314.0,1.8,16.0,720.0,689.79,528.9
2017,4,25,14,15,405.5,331.5,1.8,15.5,656.0,618.64,477.01
2017,4,25,14,30,317.0,349.0,1.8,15.0,592.0,554.68,430.01
2017,4,25,14,45,258.5,340.0,1.8,15.0,532.0,491.59,382.99
2017,4,25,15,0,200.0,331.0,1.8,15.0,472.0,433.69,339.18
2017,4,25,15,15,298.0,289.5,1.75,14.5,484.0,436.5,343.37
2017,4,25,15,30,396.0,248.0,1.7,14.0,496.0,430.13,338.99
2017,4,25,15,45,393.0,226.5,1.65,14.0,457.0,386.3,303.88
2017,4,25,16,0,390.0,205.0,1.6,14.0,418.0,342.45,268.13
2017,4,25,16,15,207.5,187.0,1.55,13.5,299.0,240.41,188.78
2017,4,25,16,30,25.0,169.0,1.5,13.0,180.0,166.06,132.61
2017,4,25,16,45,20.5,149.0,1.5,13.0,157.5,144.32,115.29
2017,4,25,17,0,16.0,129.0,1.5,13.0,135.0,123.18,98.14
2017,4,25,17,15,9.5,108.5,1.4,12.5,112.0,102.0,81.0
2017,4,25,17,30,3.0,88.0,1.3,12.0,89.0,81.75,64.31
2017,4,25,17,45,177.5,69.0,1.25,12.0,97.0,55.05,43.73
2017,4,25,18,0,352.0,50.0,1.2,12.0,105.0,37.54,27.67
2017,4,25,18,15,234.5,36.0,1.15,11.5,66.5,27.65,18.07
2017,4,25,18,30,117.0,22.0,1.1,11.0,28.0,17.24,1.55
2017,4,25,18,45,58.5,11.0,1.05,10.5,14.0,10.81,0.0
2017,4,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,0.65,10.5,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,0.7,11.0,5.0,4.91,0.0
2017,4,26,5,45,0.0,19.0,0.75,11.5,19.0,18.34,7.37
2017,4,26,6,0,0.0,33.0,0.8,12.0,33.0,32.12,21.16
2017,4,26,6,15,0.0,53.0,0.85,12.0,53.0,52.51,39.06
2017,4,26,6,30,0.0,73.0,0.9,12.0,73.0,72.7,56.64
2017,4,26,6,45,3.5,93.0,0.95,12.5,94.5,94.29,74.96
2017,4,26,7,0,7.0,113.0,1.0,13.0,116.0,116.18,93.17
2017,4,26,7,15,12.0,132.5,0.95,13.0,138.0,138.64,111.67
2017,4,26,7,30,17.0,152.0,0.9,13.0,160.0,161.57,130.24
2017,4,26,7,45,92.5,189.0,0.9,13.5,236.5,253.97,205.67
2017,4,26,8,0,168.0,226.0,0.9,14.0,313.0,355.04,284.93
2017,4,26,8,15,101.5,232.5,0.9,14.0,287.0,313.16,249.72
2017,4,26,8,30,35.0,239.0,0.9,14.0,261.0,272.62,215.83
2017,4,26,8,45,29.5,247.0,0.95,14.5,266.0,277.01,218.42
2017,4,26,9,0,24.0,255.0,1.0,15.0,271.0,273.5,214.64
2017,4,26,9,15,18.5,248.5,1.0,15.0,262.0,262.14,205.21
2017,4,26,9,30,13.0,242.0,1.0,15.0,253.0,250.63,195.73
2017,4,26,9,45,54.0,314.0,1.05,15.0,358.0,370.35,288.22
2017,4,26,10,0,95.0,386.0,1.1,15.0,463.0,485.42,373.12
2017,4,26,10,15,139.5,406.5,1.1,15.0,524.0,558.41,425.54
2017,4,26,10,30,184.0,427.0,1.1,15.0,585.0,623.36,471.55
2017,4,26,10,45,98.0,335.0,1.15,15.5,419.5,442.94,339.2
2017,4,26,11,0,12.0,243.0,1.2,16.0,254.0,250.16,192.53
2017,4,26,11,15,21.5,307.5,1.2,16.0,327.5,323.81,249.51
2017,4,26,11,30,31.0,372.0,1.2,16.0,401.0,405.29,309.65
2017,4,26,11,45,25.0,347.0,1.2,16.0,371.0,372.5,284.66
2017,4,26,12,0,19.0,322.0,1.2,16.0,341.0,334.28,256.23
2017,4,26,12,15,18.0,310.5,1.2,16.0,327.5,321.21,246.64
2017,4,26,12,30,17.0,299.0,1.2,16.0,314.0,308.16,236.92
2017,4,26,12,45,64.0,373.5,1.2,16.5,430.5,428.78,327.74
2017,4,26,13,0,111.0,448.0,1.2,17.0,547.0,542.18,408.97
2017,4,26,13,15,59.5,322.5,1.2,16.5,375.5,368.44,282.12
2017,4,26,13,30,8.0,197.0,1.2,16.0,204.0,197.83,152.53
2017,4,26,13,45,20.5,266.0,1.25,16.0,283.5,274.31,212.86
2017,4,26,14,0,33.0,335.0,1.3,16.0,363.0,350.46,270.75
2017,4,26,14,15,16.5,232.5,1.35,15.5,246.5,236.7,184.09
2017,4,26,14,30,0.0,130.0,1.4,15.0,130.0,125.77,97.04
2017,4,26,14,45,0.0,129.5,1.45,15.0,129.5,125.21,97.05
2017,4,26,15,0,0.0,129.0,1.5,15.0,129.0,124.63,96.82
2017,4,26,15,15,9.0,176.5,1.5,14.5,182.0,174.67,137.75
2017,4,26,15,30,18.0,224.0,1.5,14.0,235.0,222.77,176.67
2017,4,26,15,45,9.0,162.0,1.55,14.0,167.5,159.27,125.99
2017,4,26,16,0,0.0,100.0,1.6,14.0,100.0,96.56,75.19
2017,4,26,16,15,141.0,140.5,1.55,13.5,205.0,179.13,141.38
2017,4,26,16,30,282.0,181.0,1.5,13.0,310.0,242.77,188.41
2017,4,26,16,45,150.5,155.5,1.5,13.0,223.5,174.76,135.56
2017,4,26,17,0,19.0,130.0,1.5,13.0,137.0,124.66,99.16
2017,4,26,17,15,12.0,110.0,1.45,12.5,114.5,103.66,82.29
2017,4,26,17,30,5.0,90.0,1.4,12.0,92.0,83.62,65.84
2017,4,26,17,45,2.5,69.5,1.4,12.0,70.5,64.22,51.9
2017,4,26,18,0,0.0,49.0,1.4,12.0,49.0,45.96,35.13
2017,4,26,18,15,0.0,31.5,1.3,11.5,31.5,30.02,20.18
2017,4,26,18,30,0.0,14.0,1.2,11.0,14.0,13.51,1.1
2017,4,26,18,45,0.0,7.0,1.2,11.0,7.0,6.88,0.0
2017,4,26,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,23.0,6.5,1.2,9.0,7.0,0.0,0.0
2017,4,27,5,30,46.0,13.0,1.2,9.0,14.0,20.02,0.0
2017,4,27,5,45,174.5,28.5,1.3,9.5,49.0,76.26,44.82
2017,4,27,6,0,303.0,44.0,1.4,10.0,84.0,138.0,100.26
2017,4,27,6,15,392.0,55.5,1.4,10.0,131.0,197.06,152.38
2017,4,27,6,30,481.0,67.0,1.4,10.0,178.0,265.31,212.31
2017,4,27,6,45,491.0,78.0,1.4,10.5,216.5,308.0,250.87
2017,4,27,7,0,501.0,89.0,1.4,11.0,255.0,351.05,288.14
2017,4,27,7,15,563.0,92.5,1.3,11.5,309.5,413.98,339.58
2017,4,27,7,30,625.0,96.0,1.2,12.0,364.0,481.85,392.85
2017,4,27,7,45,692.5,97.0,1.15,13.0,428.5,554.92,447.55
2017,4,27,8,0,760.0,98.0,1.1,14.0,493.0,630.67,501.95
2017,4,27,8,15,782.5,102.0,1.1,14.0,543.0,683.28,538.72
2017,4,27,8,30,805.0,106.0,1.1,14.0,593.0,735.58,573.79
2017,4,27,8,45,682.5,161.0,1.1,14.5,596.0,730.3,566.71
2017,4,27,9,0,560.0,216.0,1.1,15.0,599.0,707.37,545.63
2017,4,27,9,15,470.5,268.5,1.15,15.5,603.0,703.51,538.94
2017,4,27,9,30,381.0,321.0,1.2,16.0,607.0,684.57,521.54
2017,4,27,9,45,473.0,302.5,1.25,16.5,674.0,764.94,578.45
2017,4,27,10,0,565.0,284.0,1.3,17.0,741.0,840.17,629.58
2017,4,27,10,15,735.5,201.0,1.3,17.0,817.0,926.05,688.12
2017,4,27,10,30,906.0,118.0,1.3,17.0,893.0,1001.69,735.27
2017,4,27,10,45,913.5,117.5,1.35,17.0,914.5,1016.75,743.99
2017,4,27,11,0,921.0,117.0,1.4,17.0,936.0,1028.54,751.55
2017,4,27,11,15,923.5,117.5,1.4,17.0,949.0,1033.08,753.8
2017,4,27,11,30,926.0,118.0,1.4,17.0,962.0,1034.15,754.06
2017,4,27,11,45,928.5,117.0,1.45,17.5,967.5,1030.2,750.75
2017,4,27,12,0,931.0,116.0,1.5,18.0,973.0,1022.79,745.39
2017,4,27,12,15,930.5,115.5,1.5,18.0,970.5,1009.58,737.07
2017,4,27,12,30,930.0,115.0,1.5,18.0,968.0,993.03,726.76
2017,4,27,12,45,927.5,115.0,1.55,18.0,957.0,971.88,714.33
2017,4,27,13,0,925.0,115.0,1.6,18.0,946.0,947.63,699.87
2017,4,27,13,15,921.0,114.0,1.6,17.5,927.5,918.09,682.53
2017,4,27,13,30,917.0,113.0,1.6,17.0,909.0,885.8,663.25
2017,4,27,13,45,906.0,115.0,1.65,17.0,882.0,848.16,639.55
2017,4,27,14,0,895.0,117.0,1.7,17.0,855.0,808.52,614.22
2017,4,27,14,15,697.5,199.5,1.7,17.0,761.5,708.68,543.64
2017,4,27,14,30,500.0,282.0,1.7,17.0,668.0,619.01,475.96
2017,4,27,14,45,674.5,196.5,1.7,17.0,689.5,627.3,485.82
2017,4,27,15,0,849.0,111.0,1.7,17.0,711.0,619.13,481.6
2017,4,27,15,15,834.5,108.5,1.7,16.5,667.0,566.57,441.9
2017,4,27,15,30,820.0,106.0,1.7,16.0,623.0,513.86,401.08
2017,4,27,15,45,801.5,102.5,1.7,15.5,575.5,458.5,356.8
2017,4,27,16,0,783.0,99.0,1.7,15.0,528.0,403.91,311.58
2017,4,27,16,15,684.0,108.0,1.75,14.5,456.5,331.74,252.6
2017,4,27,16,30,585.0,117.0,1.8,14.0,385.0,271.75,203.02
2017,4,27,16,45,623.5,93.0,1.85,13.5,347.5,224.35,159.54
2017,4,27,17,0,662.0,69.0,1.9,13.0,310.0,172.82,112.22
2017,4,27,17,15,588.5,70.5,1.85,12.5,259.0,125.92,75.73
2017,4,27,17,30,515.0,72.0,1.8,12.0,208.0,87.59,51.63
2017,4,27,17,45,461.0,60.5,1.8,11.5,162.0,46.32,36.04
2017,4,27,18,0,407.0,49.0,1.8,11.0,116.0,36.82,27.21
2017,4,27,18,15,289.0,36.0,1.75,10.5,75.0,27.91,18.55
2017,4,27,18,30,171.0,23.0,1.7,10.0,34.0,17.96,4.56
2017,4,27,18,45,85.5,11.5,1.7,9.5,17.0,11.3,0.0
2017,4,27,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,15,33.5,7.0,1.15,7.5,8.5,0.0,0.0
2017,4,28,5,30,67.0,14.0,1.2,8.0,17.0,24.48,0.0
2017,4,28,5,45,209.5,29.0,1.25,8.5,54.0,85.29,52.11
2017,4,28,6,0,352.0,44.0,1.3,9.0,91.0,152.37,111.37
2017,4,28,6,15,444.5,54.0,1.35,9.5,141.0,213.61,165.48
2017,4,28,6,30,537.0,64.0,1.4,10.0,191.0,284.61,227.59
2017,4,28,6,45,605.5,70.0,1.45,10.5,246.5,350.22,284.59
2017,4,28,7,0,674.0,76.0,1.5,11.0,302.0,422.12,344.99
2017,4,28,7,15,714.5,81.5,1.5,11.5,357.0,484.32,395.61
2017,4,28,7,30,755.0,87.0,1.5,12.0,412.0,549.18,446.4
2017,4,28,7,45,788.0,90.0,1.5,12.5,467.0,607.09,490.18
2017,4,28,8,0,821.0,93.0,1.5,13.0,522.0,667.91,534.56
2017,4,28,8,15,842.0,96.5,1.5,13.5,573.5,721.41,570.64
2017,4,28,8,30,863.0,100.0,1.5,14.0,625.0,774.35,605.08
2017,4,28,8,45,879.5,102.5,1.5,14.5,672.0,821.71,634.85
2017,4,28,9,0,896.0,105.0,1.5,15.0,719.0,862.95,659.9
2017,4,28,9,15,907.5,107.5,1.45,15.0,760.5,902.54,684.1
2017,4,28,9,30,919.0,110.0,1.4,15.0,802.0,939.84,706.41
2017,4,28,9,45,916.5,117.5,1.4,15.5,834.5,967.2,721.36
2017,4,28,10,0,914.0,125.0,1.4,16.0,867.0,991.17,734.13
2017,4,28,10,15,920.5,126.5,1.4,16.0,895.5,1013.91,747.5
2017,4,28,10,30,927.0,128.0,1.4,16.0,924.0,1033.49,758.87
2017,4,28,10,45,934.5,127.5,1.45,16.5,945.5,1048.67,766.97
2017,4,28,11,0,942.0,127.0,1.5,17.0,967.0,1060.5,773.08
2017,4,28,11,15,944.5,127.5,1.5,17.0,980.0,1065.0,775.27
2017,4,28,11,30,947.0,128.0,1.5,17.0,993.0,1065.95,775.44
2017,4,28,11,45,950.5,126.5,1.5,17.0,999.0,1062.28,772.88
2017,4,28,12,0,954.0,125.0,1.5,17.0,1005.0,1055.07,768.26
2017,4,28,12,15,953.0,124.5,1.5,17.0,1002.0,1041.02,759.45
2017,4,28,12,30,952.0,124.0,1.5,17.0,999.0,1023.58,748.65
2017,4,28,12,45,957.5,119.0,1.55,17.0,990.0,1004.32,737.57
2017,4,28,13,0,963.0,114.0,1.6,17.0,981.0,981.56,724.21
2017,4,28,13,15,959.0,113.0,1.65,17.0,962.0,951.04,705.74
2017,4,28,13,30,955.0,112.0,1.7,17.0,943.0,917.63,685.28
2017,4,28,13,45,951.0,110.0,1.75,17.0,917.0,880.52,662.12
2017,4,28,14,0,947.0,108.0,1.8,17.0,891.0,840.85,636.98
2017,4,28,14,15,939.0,106.5,1.8,17.0,857.5,796.34,607.69
2017,4,28,14,30,931.0,105.0,1.8,17.0,824.0,749.95,576.78
2017,4,28,14,45,921.5,102.5,1.8,17.0,784.5,699.96,541.47
2017,4,28,15,0,912.0,100.0,1.8,17.0,745.0,648.69,503.46
2017,4,28,15,15,897.5,97.5,1.75,16.5,699.5,593.59,462.08
2017,4,28,15,30,883.0,95.0,1.7,16.0,654.0,538.17,419.09
2017,4,28,15,45,866.5,91.0,1.7,16.0,604.5,478.18,370.72
2017,4,28,16,0,850.0,87.0,1.7,16.0,555.0,420.56,322.56
2017,4,28,16,15,825.0,83.5,1.65,15.5,502.0,361.2,272.11
2017,4,28,16,30,800.0,80.0,1.6,15.0,449.0,303.77,221.97
2017,4,28,16,45,769.0,75.0,1.55,15.0,394.5,245.73,170.68
2017,4,28,17,0,738.0,70.0,1.5,15.0,340.0,190.82,122.83
2017,4,28,17,15,689.0,64.5,1.4,14.0,285.0,136.64,79.69
2017,4,28,17,30,640.0,59.0,1.3,13.0,230.0,85.01,44.55
2017,4,28,17,45,568.5,51.5,1.25,12.5,178.5,39.97,30.25
2017,4,28,18,0,497.0,44.0,1.2,12.0,127.0,32.03,22.89
2017,4,28,18,15,372.0,33.5,1.2,11.5,83.0,25.34,16.34
2017,4,28,18,30,247.0,23.0,1.2,11.0,39.0,18.17,5.62
2017,4,28,18,45,123.5,11.5,1.2,11.0,19.5,11.3,0.0
2017,4,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,69.5,7.5,1.05,6.5,10.5,7.37,0.0
2017,4,29,5,30,139.0,15.0,1.0,7.0,21.0,37.33,0.0
2017,4,29,5,45,283.5,28.0,0.95,8.0,60.5,101.51,63.42
2017,4,29,6,0,428.0,41.0,0.9,9.0,100.0,171.01,124.67
2017,4,29,6,15,515.0,49.0,0.8,9.5,150.5,232.52,179.25
2017,4,29,6,30,602.0,57.0,0.7,10.0,201.0,303.12,240.57
2017,4,29,6,45,656.0,63.5,0.65,10.5,255.5,366.37,294.76
2017,4,29,7,0,710.0,70.0,0.6,11.0,310.0,434.38,350.51
2017,4,29,7,15,747.5,74.5,0.55,12.0,365.0,494.18,396.91
2017,4,29,7,30,785.0,79.0,0.5,13.0,420.0,557.8,443.86
2017,4,29,7,45,812.0,82.5,0.5,14.0,474.0,615.54,484.8
2017,4,29,8,0,839.0,86.0,0.5,15.0,528.0,673.85,524.43
2017,4,29,8,15,859.0,89.0,0.55,15.5,578.5,726.77,558.69
2017,4,29,8,30,879.0,92.0,0.6,16.0,629.0,774.96,589.07
2017,4,29,8,45,895.0,94.0,0.65,16.5,676.0,821.7,617.99
2017,4,29,9,0,911.0,96.0,0.7,17.0,723.0,866.9,645.44
2017,4,29,9,15,922.0,98.0,0.7,17.5,764.0,905.97,667.57
2017,4,29,9,30,933.0,100.0,0.7,18.0,805.0,942.68,687.93
2017,4,29,9,45,939.0,102.5,0.75,18.5,840.0,972.79,704.94
2017,4,29,10,0,945.0,105.0,0.8,19.0,875.0,999.88,720.08
2017,4,29,10,15,951.0,106.5,0.8,19.0,903.0,1022.75,732.9
2017,4,29,10,30,957.0,108.0,0.8,19.0,931.0,1042.35,743.77
2017,4,29,10,45,963.0,107.5,0.85,19.5,952.5,1056.44,751.09
2017,4,29,11,0,969.0,107.0,0.9,20.0,974.0,1067.06,756.45
2017,4,29,11,15,971.0,107.5,0.9,20.0,986.5,1071.22,758.34
2017,4,29,11,30,973.0,108.0,0.9,20.0,999.0,1071.76,758.25
2017,4,29,11,45,974.5,107.5,0.9,20.5,1004.0,1067.13,753.77
2017,4,29,12,0,976.0,107.0,0.9,21.0,1009.0,1058.89,747.29
2017,4,29,12,15,975.0,106.5,0.9,21.0,1006.0,1044.67,738.77
2017,4,29,12,30,974.0,106.0,0.9,21.0,1003.0,1026.98,728.29
2017,4,29,12,45,973.0,105.0,0.9,21.0,992.0,1005.39,715.51
2017,4,29,13,0,972.0,104.0,0.9,21.0,981.0,980.51,700.75
2017,4,29,13,15,968.0,103.0,0.9,21.0,961.5,949.81,682.36
2017,4,29,13,30,964.0,102.0,0.9,21.0,942.0,916.21,662.11
2017,4,29,13,45,957.0,101.5,0.95,21.0,915.5,877.92,639.56
2017,4,29,14,0,950.0,101.0,1.0,21.0,889.0,837.24,615.15
2017,4,29,14,15,941.5,99.5,1.0,20.5,855.0,792.31,587.96
2017,4,29,14,30,933.0,98.0,1.0,20.0,821.0,745.54,559.07
2017,4,29,14,45,921.0,97.0,1.05,20.0,781.0,695.36,525.68
2017,4,29,15,0,909.0,96.0,1.1,20.0,741.0,644.1,489.33
2017,4,29,15,15,894.5,93.5,1.1,19.5,695.5,589.2,449.6
2017,4,29,15,30,880.0,91.0,1.1,19.0,650.0,533.99,408.17
2017,4,29,15,45,860.5,88.5,1.15,19.0,600.5,476.46,363.01
2017,4,29,16,0,841.0,86.0,1.2,19.0,551.0,417.15,314.93
2017,4,29,16,15,816.5,82.5,1.15,18.5,498.5,358.48,266.03
2017,4,29,16,30,792.0,79.0,1.1,18.0,446.0,301.69,217.33
2017,4,29,16,45,757.5,75.0,1.1,17.5,391.5,244.22,167.89
2017,4,29,17,0,723.0,71.0,1.1,17.0,337.0,190.26,121.89
2017,4,29,17,15,675.5,65.5,1.05,16.0,283.0,134.28,77.55
2017,4,29,17,30,628.0,60.0,1.0,15.0,229.0,86.25,45.29
2017,4,29,17,45,554.5,52.5,0.95,14.5,177.5,41.79,31.62
2017,4,29,18,0,481.0,45.0,0.9,14.0,126.0,32.76,23.36
2017,4,29,18,15,360.5,34.0,0.85,13.0,83.0,25.64,16.55
2017,4,29,18,30,240.0,23.0,0.8,12.0,40.0,18.0,6.26
2017,4,29,18,45,120.0,11.5,0.8,11.5,20.0,11.3,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,63.0,8.0,0.8,8.5,11.0,15.0,0.0
2017,4,30,5,30,126.0,16.0,0.7,9.0,22.0,40.7,0.0
2017,4,30,5,45,266.5,29.0,0.6,9.5,60.5,99.43,63.19
2017,4,30,6,0,407.0,42.0,0.5,10.0,99.0,167.27,121.91
2017,4,30,6,15,491.5,50.5,0.45,10.5,148.5,227.52,174.77
2017,4,30,6,30,576.0,59.0,0.4,11.0,198.0,296.62,234.14
2017,4,30,6,45,632.0,65.0,0.4,11.5,251.5,358.89,286.98
2017,4,30,7,0,688.0,71.0,0.4,12.0,305.0,426.14,341.78
2017,4,30,7,15,725.0,75.5,0.35,12.5,359.5,484.57,387.32
2017,4,30,7,30,762.0,80.0,0.3,13.0,414.0,546.81,433.68
2017,4,30,7,45,789.5,83.5,0.3,14.0,466.5,603.79,473.88
2017,4,30,8,0,817.0,87.0,0.3,15.0,519.0,661.42,512.89
2017,4,30,8,15,837.0,90.0,0.25,16.0,569.0,713.38,543.92
2017,4,30,8,30,857.0,93.0,0.2,17.0,619.0,764.72,573.5
2017,4,30,8,45,873.5,95.0,0.15,18.0,665.0,806.95,596.16
2017,4,30,9,0,890.0,97.0,0.1,19.0,711.0,851.8,620.08
2017,4,30,9,15,901.0,98.5,0.1,19.5,751.5,889.63,640.79
2017,4,30,9,30,912.0,100.0,0.1,20.0,792.0,925.18,659.88
2017,4,30,9,45,925.5,99.0,0.1,20.5,828.0,957.8,676.94
2017,4,30,10,0,939.0,98.0,0.1,21.0,864.0,987.83,692.28
2017,4,30,10,15,944.5,99.0,0.15,21.5,892.0,1009.58,703.4
2017,4,30,10,30,950.0,100.0,0.2,22.0,920.0,1028.08,712.86
2017,4,30,10,45,954.0,100.5,0.25,22.5,940.5,1041.22,719.33
2017,4,30,11,0,958.0,101.0,0.3,23.0,961.0,1050.88,723.99
2017,4,30,11,15,960.0,101.5,0.35,23.0,973.5,1055.03,727.0
2017,4,30,11,30,962.0,102.0,0.4,23.0,986.0,1055.59,728.15
2017,4,30,11,45,961.5,102.5,0.5,23.0,990.0,1050.11,727.13
2017,4,30,12,0,961.0,103.0,0.6,23.0,994.0,1041.08,724.17
2017,4,30,12,15,960.0,103.0,0.65,23.0,990.5,1027.57,717.39
2017,4,30,12,30,959.0,103.0,0.7,23.0,987.0,1010.64,708.64
2017,4,30,12,45,954.5,103.5,0.8,23.0,975.5,987.65,697.26
2017,4,30,13,0,950.0,104.0,0.9,23.0,964.0,961.55,683.82
2017,4,30,13,15,946.0,103.5,0.95,23.0,945.0,931.94,667.05
2017,4,30,13,30,942.0,103.0,1.0,23.0,926.0,899.49,648.33
2017,4,30,13,45,935.5,102.0,1.05,23.0,899.5,861.84,626.05
2017,4,30,14,0,929.0,101.0,1.1,23.0,873.0,821.86,601.95
2017,4,30,14,15,921.0,99.5,1.1,22.5,840.0,778.13,575.48
2017,4,30,14,30,913.0,98.0,1.1,22.0,807.0,732.58,547.35
2017,4,30,14,45,901.0,97.0,1.15,22.0,768.0,683.29,514.5
2017,4,30,15,0,889.0,96.0,1.2,22.0,729.0,632.98,478.83
2017,4,30,15,15,875.5,94.0,1.2,21.5,685.0,580.11,440.61
2017,4,30,15,30,862.0,92.0,1.2,21.0,641.0,526.86,400.73
2017,4,30,15,45,843.5,89.5,1.25,20.5,592.5,468.48,355.84
2017,4,30,16,0,825.0,87.0,1.3,20.0,544.0,412.76,311.15
2017,4,30,16,15,801.5,83.5,1.25,19.5,493.0,355.33,263.32
2017,4,30,16,30,778.0,80.0,1.2,19.0,442.0,299.68,215.67
2017,4,30,16,45,745.5,76.0,1.2,18.5,389.0,243.47,167.34
2017,4,30,17,0,713.0,72.0,1.2,18.0,336.0,190.56,122.23
2017,4,30,17,15,666.5,66.5,1.15,17.0,282.5,135.21,78.37
2017,4,30,17,30,620.0,61.0,1.1,16.0,229.0,87.72,46.3
2017,4,30,17,45,550.0,53.5,1.05,15.5,178.5,43.67,26.92
2017,4,30,18,0,480.0,46.0,1.0,15.0,128.0,33.5,23.93
2017,4,30,18,15,361.5,35.0,0.95,14.0,85.0,26.42,17.19
2017,4,30,18,30,243.0,24.0,0.9,13.0,42.0,18.83,7.42
2017,4,30,18,45,121.5,12.0,0.9,12.5,21.0,11.8,0.0
2017,4,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.0,0.8,9.5,12.5,19.22,0.0
2017,5,1,5,30,197.0,16.0,0.8,10.0,25.0,53.78,0.0
2017,5,1,5,45,335.5,27.0,0.85,11.0,65.5,113.24,72.17
2017,5,1,6,0,474.0,38.0,0.9,12.0,106.0,182.56,132.13
2017,5,1,6,15,552.5,45.0,0.85,12.5,156.5,242.84,185.6
2017,5,1,6,30,631.0,52.0,0.8,13.0,207.0,309.93,243.85
2017,5,1,6,45,680.0,57.5,0.75,13.5,260.5,371.61,296.41
2017,5,1,7,0,729.0,63.0,0.7,14.0,314.0,437.43,350.01
2017,5,1,7,15,763.0,67.0,0.7,14.5,368.0,497.21,397.1
2017,5,1,7,30,797.0,71.0,0.7,15.0,422.0,558.9,443.7
2017,5,1,7,45,820.0,74.5,0.7,15.5,474.0,614.55,484.01
2017,5,1,8,0,843.0,78.0,0.7,16.0,526.0,666.95,520.01
2017,5,1,8,15,861.0,80.5,0.7,16.5,575.5,717.72,552.37
2017,5,1,8,30,879.0,83.0,0.7,17.0,625.0,767.68,583.39
2017,5,1,8,45,894.0,84.5,0.75,18.0,671.0,813.02,610.28
2017,5,1,9,0,909.0,86.0,0.8,19.0,717.0,856.76,635.62
2017,5,1,9,15,919.5,87.5,0.8,19.5,757.0,894.75,657.12
2017,5,1,9,30,930.0,89.0,0.8,20.0,797.0,930.37,676.86
2017,5,1,9,45,943.5,87.0,0.85,20.5,832.5,962.33,695.06
2017,5,1,10,0,957.0,85.0,0.9,21.0,868.0,991.66,711.55
2017,5,1,10,15,962.5,86.0,0.9,21.5,896.0,1013.76,722.49
2017,5,1,10,30,968.0,87.0,0.9,22.0,924.0,1032.55,731.48
2017,5,1,10,45,970.5,88.5,0.95,22.5,944.5,1045.51,738.05
2017,5,1,11,0,973.0,90.0,1.0,23.0,965.0,1054.91,742.61
2017,5,1,11,15,975.5,90.0,1.0,23.0,978.0,1059.1,744.55
2017,5,1,11,30,978.0,90.0,1.0,23.0,991.0,1059.67,744.49
2017,5,1,11,45,977.5,91.5,1.0,23.5,995.5,1055.21,740.13
2017,5,1,12,0,977.0,93.0,1.0,24.0,1000.0,1047.14,733.78
2017,5,1,12,15,977.0,93.0,1.0,24.0,997.5,1034.44,726.21
2017,5,1,12,30,977.0,93.0,1.0,24.0,995.0,1018.24,716.66
2017,5,1,12,45,965.0,98.5,1.05,24.0,981.5,993.09,702.65
2017,5,1,13,0,953.0,104.0,1.1,24.0,968.0,965.04,686.85
2017,5,1,13,15,949.5,103.5,1.15,24.0,949.5,935.8,670.19
2017,5,1,13,30,946.0,103.0,1.2,24.0,931.0,903.69,651.52
2017,5,1,13,45,938.5,102.5,1.25,24.0,904.5,865.6,628.81
2017,5,1,14,0,931.0,102.0,1.3,24.0,878.0,825.24,604.33
2017,5,1,14,15,923.0,100.5,1.3,23.5,845.0,781.46,577.76
2017,5,1,14,30,915.0,99.0,1.3,23.0,812.0,735.85,549.52
2017,5,1,14,45,903.5,97.5,1.35,23.0,772.5,686.35,516.45
2017,5,1,15,0,892.0,96.0,1.4,23.0,733.0,635.78,480.52
2017,5,1,15,15,878.0,94.0,1.3,22.5,688.5,582.52,441.34
2017,5,1,15,30,864.0,92.0,1.2,22.0,644.0,528.93,400.72
2017,5,1,15,45,846.5,88.5,1.2,22.0,595.5,472.27,356.36
2017,5,1,16,0,829.0,85.0,1.2,22.0,547.0,413.61,309.12
2017,5,1,16,15,804.5,82.0,1.15,21.5,495.0,356.12,261.72
2017,5,1,16,30,780.0,79.0,1.1,21.0,443.0,300.5,214.56
2017,5,1,16,45,748.5,74.0,1.05,20.5,390.0,243.51,165.94
2017,5,1,17,0,717.0,69.0,1.0,20.0,337.0,189.7,120.38
2017,5,1,17,15,670.0,64.0,0.95,19.0,283.5,137.34,79.24
2017,5,1,17,30,623.0,59.0,0.9,18.0,230.0,87.35,45.18
2017,5,1,17,45,553.5,52.0,0.85,17.0,179.5,43.49,25.79
2017,5,1,18,0,484.0,45.0,0.8,16.0,129.0,32.43,22.92
2017,5,1,18,15,366.5,35.0,0.75,15.0,86.0,26.26,17.03
2017,5,1,18,30,249.0,25.0,0.7,14.0,43.0,19.65,8.51
2017,5,1,18,45,124.5,12.5,0.7,13.5,21.5,12.29,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,11.5,12.5,12.29,0.0
2017,5,2,5,30,0.0,25.0,0.5,12.0,25.0,25.68,0.0
2017,5,2,5,45,207.5,33.0,0.55,13.0,63.5,90.84,59.35
2017,5,2,6,0,415.0,41.0,0.6,14.0,102.0,170.28,123.14
2017,5,2,6,15,494.5,48.5,0.6,14.5,150.5,228.44,173.76
2017,5,2,6,30,574.0,56.0,0.6,15.0,199.0,294.87,230.56
2017,5,2,6,45,627.0,62.0,0.6,15.5,251.5,355.79,281.8
2017,5,2,7,0,680.0,68.0,0.6,16.0,304.0,421.39,334.82
2017,5,2,7,15,716.0,72.5,0.6,16.5,357.0,479.09,379.87
2017,5,2,7,30,752.0,77.0,0.6,17.0,410.0,540.28,425.72
2017,5,2,7,45,779.0,80.0,0.6,18.0,462.0,595.85,464.84
2017,5,2,8,0,806.0,83.0,0.6,19.0,514.0,652.06,502.61
2017,5,2,8,15,825.5,86.0,0.6,19.5,563.5,703.12,534.83
2017,5,2,8,30,845.0,89.0,0.6,20.0,613.0,749.58,563.19
2017,5,2,8,45,860.0,91.5,0.65,20.5,658.0,794.72,590.91
2017,5,2,9,0,875.0,94.0,0.7,21.0,703.0,838.35,617.23
2017,5,2,9,15,886.0,96.0,0.7,21.5,743.0,876.19,638.55
2017,5,2,9,30,897.0,98.0,0.7,22.0,783.0,911.8,658.2
2017,5,2,9,45,911.0,96.5,0.75,22.5,818.5,943.91,676.43
2017,5,2,10,0,925.0,95.0,0.8,23.0,854.0,973.51,693.03
2017,5,2,10,15,930.5,96.5,0.8,23.0,881.5,995.5,705.22
2017,5,2,10,30,936.0,98.0,0.8,23.0,909.0,1014.28,715.57
2017,5,2,10,45,939.0,99.0,0.85,23.5,929.0,1026.77,721.89
2017,5,2,11,0,942.0,100.0,0.9,24.0,949.0,1035.83,726.28
2017,5,2,11,15,944.5,100.5,0.85,24.0,962.0,1040.38,727.37
2017,5,2,11,30,947.0,101.0,0.8,24.0,975.0,1041.41,726.5
2017,5,2,11,45,947.0,102.0,0.8,24.5,979.5,1036.98,722.2
2017,5,2,12,0,947.0,103.0,0.8,25.0,984.0,1029.05,716.01
2017,5,2,12,15,946.0,102.5,0.8,25.0,980.5,1015.18,707.79
2017,5,2,12,30,945.0,102.0,0.8,25.0,977.0,997.96,697.71
2017,5,2,12,45,934.0,107.0,0.85,25.0,963.5,973.76,684.45
2017,5,2,13,0,923.0,112.0,0.9,25.0,950.0,946.74,669.45
2017,5,2,13,15,918.5,111.5,0.9,25.0,931.5,917.38,652.0
2017,5,2,13,30,914.0,111.0,0.9,25.0,913.0,885.31,632.78
2017,5,2,13,45,907.0,110.0,0.95,25.0,886.5,848.16,610.99
2017,5,2,14,0,900.0,109.0,1.0,25.0,860.0,808.8,587.48
2017,5,2,14,15,891.5,107.5,1.0,24.5,827.5,765.83,561.69
2017,5,2,14,30,883.0,106.0,1.0,24.0,795.0,721.16,534.33
2017,5,2,14,45,871.0,104.5,1.05,24.0,756.0,672.71,502.09
2017,5,2,15,0,859.0,103.0,1.1,24.0,717.0,623.32,467.45
2017,5,2,15,15,844.5,100.5,1.1,23.5,673.5,570.87,429.96
2017,5,2,15,30,830.0,98.0,1.1,23.0,630.0,516.3,389.64
2017,5,2,15,45,811.0,95.0,1.1,23.0,582.0,460.85,346.49
2017,5,2,16,0,792.0,92.0,1.1,23.0,534.0,406.22,302.56
2017,5,2,16,15,767.5,88.5,1.05,22.5,483.5,350.25,256.75
2017,5,2,16,30,743.0,85.0,1.0,22.0,433.0,296.22,211.29
2017,5,2,16,45,710.0,80.0,1.0,21.5,381.0,240.93,164.62
2017,5,2,17,0,677.0,75.0,1.0,21.0,329.0,186.29,118.88
2017,5,2,17,15,630.0,69.5,0.95,20.0,277.0,135.46,79.07
2017,5,2,17,30,583.0,64.0,0.9,19.0,225.0,89.95,48.29
2017,5,2,17,45,514.0,56.0,0.85,18.5,176.0,47.42,28.53
2017,5,2,18,0,445.0,48.0,0.8,18.0,127.0,34.95,24.92
2017,5,2,18,15,331.5,37.0,0.75,17.0,85.0,27.96,18.37
2017,5,2,18,30,218.0,26.0,0.7,16.0,43.0,20.46,9.47
2017,5,2,18,45,109.0,13.0,0.7,15.5,21.5,12.78,0.0
2017,5,2,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,15,75.5,9.5,0.5,13.5,13.0,18.35,0.0
2017,5,3,5,30,151.0,19.0,0.4,14.0,26.0,49.99,2.01
2017,5,3,5,45,280.0,30.5,0.35,15.0,65.0,105.73,68.57
2017,5,3,6,0,409.0,42.0,0.3,16.0,104.0,170.51,122.53
2017,5,3,6,15,488.0,50.0,0.3,16.5,152.5,228.89,172.59
2017,5,3,6,30,567.0,58.0,0.3,17.0,201.0,295.48,228.56
2017,5,3,6,45,620.0,63.5,0.3,17.5,253.0,355.54,278.21
2017,5,3,7,0,673.0,69.0,0.3,18.0,305.0,420.28,329.6
2017,5,3,7,15,709.0,73.5,0.25,18.5,358.0,477.62,373.1
2017,5,3,7,30,745.0,78.0,0.2,19.0,411.0,538.48,417.27
2017,5,3,7,45,771.5,81.5,0.15,20.0,462.5,593.95,454.85
2017,5,3,8,0,798.0,85.0,0.1,21.0,514.0,650.03,491.06
2017,5,3,8,15,817.0,88.0,0.15,21.5,562.5,700.37,522.48
2017,5,3,8,30,836.0,91.0,0.2,22.0,611.0,746.05,550.29
2017,5,3,8,45,850.5,93.5,0.25,22.5,655.5,790.41,576.84
2017,5,3,9,0,865.0,96.0,0.3,23.0,700.0,833.26,602.05
2017,5,3,9,15,876.0,98.0,0.3,23.5,739.5,870.75,622.62
2017,5,3,9,30,887.0,100.0,0.3,24.0,779.0,906.03,641.57
2017,5,3,9,45,905.0,96.5,0.35,25.0,815.5,939.37,658.85
2017,5,3,10,0,923.0,93.0,0.4,26.0,852.0,970.42,674.59
2017,5,3,10,15,928.5,94.0,0.45,26.0,879.0,991.81,687.14
2017,5,3,10,30,934.0,95.0,0.5,26.0,906.0,1010.01,698.01
2017,5,3,10,45,937.0,96.0,0.55,26.5,926.0,1022.47,704.24
2017,5,3,11,0,940.0,97.0,0.6,27.0,946.0,1031.5,708.61
2017,5,3,11,15,942.0,97.5,0.6,27.0,958.5,1035.55,710.42
2017,5,3,11,30,944.0,98.0,0.6,27.0,971.0,1036.09,710.35
2017,5,3,11,45,943.5,99.0,0.65,27.5,975.0,1031.18,707.0
2017,5,3,12,0,943.0,100.0,0.7,28.0,979.0,1022.81,701.76
2017,5,3,12,15,942.5,99.5,0.7,28.0,976.0,1009.48,694.0
2017,5,3,12,30,942.0,99.0,0.7,28.0,973.0,992.81,684.39
2017,5,3,12,45,935.5,101.0,0.75,28.0,961.0,969.83,672.1
2017,5,3,13,0,929.0,103.0,0.8,28.0,949.0,943.91,658.02
2017,5,3,13,15,925.0,102.5,0.8,27.5,930.5,914.89,642.3
2017,5,3,13,30,921.0,102.0,0.8,27.0,912.0,883.12,624.75
2017,5,3,13,45,914.5,101.0,0.85,27.0,886.0,846.22,603.42
2017,5,3,14,0,908.0,100.0,0.9,27.0,860.0,807.06,580.35
2017,5,3,14,15,900.0,99.0,0.9,26.5,827.5,764.72,555.26
2017,5,3,14,30,892.0,98.0,0.9,26.0,795.0,720.61,528.6
2017,5,3,14,45,880.0,96.5,0.9,26.0,756.5,671.86,496.35
2017,5,3,15,0,868.0,95.0,0.9,26.0,718.0,622.15,461.48
2017,5,3,15,15,854.5,92.5,0.9,25.5,674.5,569.92,424.67
2017,5,3,15,30,841.0,90.0,0.9,25.0,631.0,517.38,386.26
2017,5,3,15,45,821.0,88.0,0.9,25.0,583.5,459.91,342.21
2017,5,3,16,0,801.0,86.0,0.9,25.0,536.0,405.34,298.84
2017,5,3,16,15,777.0,82.5,0.85,24.0,485.5,349.12,253.8
2017,5,3,16,30,753.0,79.0,0.8,23.0,435.0,294.76,208.83
2017,5,3,16,45,718.5,75.5,0.8,22.5,382.5,239.95,162.79
2017,5,3,17,0,684.0,72.0,0.8,22.0,330.0,186.09,117.91
2017,5,3,17,15,638.0,66.5,0.75,21.0,278.0,135.0,77.94
2017,5,3,17,30,592.0,61.0,0.7,20.0,226.0,89.09,46.76
2017,5,3,17,45,520.5,54.0,0.65,19.5,176.5,46.79,27.09
2017,5,3,18,0,449.0,47.0,0.6,19.0,127.0,33.88,23.91
2017,5,3,18,15,341.0,36.5,0.55,18.0,85.5,27.32,17.79
2017,5,3,18,30,233.0,26.0,0.5,17.0,44.0,20.29,9.69
2017,5,3,18,45,116.5,13.0,0.5,16.5,22.0,12.78,0.0
2017,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,5,15,70.5,10.0,0.6,12.5,14.0,18.39,0.0
2017,5,4,5,30,141.0,20.0,0.6,13.0,28.0,49.99,8.15
2017,5,4,5,45,262.5,32.5,0.65,13.5,66.5,104.35,69.1
2017,5,4,6,0,384.0,45.0,0.7,14.0,105.0,167.39,122.3
2017,5,4,6,15,462.0,54.0,0.7,14.5,153.0,225.36,172.59
2017,5,4,6,30,540.0,63.0,0.7,15.0,201.0,291.43,228.89
2017,5,4,6,45,593.5,69.0,0.7,15.5,252.5,350.98,278.89
2017,5,4,7,0,647.0,75.0,0.7,16.0,304.0,415.25,330.84
2017,5,4,7,15,683.0,80.0,0.7,16.5,356.0,473.16,376.03
2017,5,4,7,30,719.0,85.0,0.7,17.0,408.0,531.84,420.13
2017,5,4,7,45,745.0,89.5,0.75,18.0,459.0,586.92,459.52
2017,5,4,8,0,771.0,94.0,0.8,19.0,510.0,642.61,497.93
2017,5,4,8,15,790.5,97.5,0.8,19.5,558.0,692.73,530.16
2017,5,4,8,30,810.0,101.0,0.8,20.0,606.0,742.29,561.05
2017,5,4,8,45,823.5,104.5,0.85,20.5,650.0,786.17,588.17
2017,5,4,9,0,837.0,108.0,0.9,21.0,694.0,828.51,613.91
2017,5,4,9,15,848.5,110.0,0.9,21.0,733.5,860.86,633.21
2017,5,4,9,30,860.0,112.0,0.9,21.0,773.0,895.74,654.12
2017,5,4,9,45,877.5,109.0,0.95,21.5,809.0,928.47,673.05
2017,5,4,10,0,895.0,106.0,1.0,22.0,845.0,958.97,690.47
2017,5,4,10,15,901.5,107.5,1.0,22.0,872.5,981.26,703.09
2017,5,4,10,30,908.0,109.0,1.0,22.0,900.0,1000.48,713.94
2017,5,4,10,45,912.5,110.0,1.0,22.5,920.5,1014.03,719.98
2017,5,4,11,0,917.0,111.0,1.0,23.0,941.0,1024.27,724.12
2017,5,4,11,15,920.0,112.0,1.0,23.0,954.0,1029.65,726.82
2017,5,4,11,30,923.0,113.0,1.0,23.0,967.0,1031.6,727.61
2017,5,4,11,45,923.5,113.5,1.0,23.0,972.0,1027.15,724.65
2017,5,4,12,0,924.0,114.0,1.0,23.0,977.0,1019.29,719.82
2017,5,4,12,15,924.0,114.0,1.0,23.0,975.0,1007.1,712.46
2017,5,4,12,30,924.0,114.0,1.0,23.0,973.0,991.61,703.22
2017,5,4,12,45,886.0,136.5,1.0,23.0,952.5,960.02,684.06
2017,5,4,13,0,848.0,159.0,1.0,23.0,932.0,930.24,666.16
2017,5,4,13,15,844.0,158.0,1.0,23.0,914.5,902.02,649.14
2017,5,4,13,30,840.0,157.0,1.0,23.0,897.0,871.3,630.43
2017,5,4,13,45,830.0,157.0,1.0,23.0,871.0,834.34,607.58
2017,5,4,14,0,820.0,157.0,1.0,23.0,845.0,795.6,583.41
2017,5,4,14,15,811.0,155.0,0.95,23.0,813.5,754.12,556.54
2017,5,4,14,30,802.0,153.0,0.9,23.0,782.0,711.22,527.38
2017,5,4,14,45,792.5,148.5,0.9,23.0,745.0,664.41,495.22
2017,5,4,15,0,783.0,144.0,0.9,23.0,708.0,616.69,461.59
2017,5,4,15,15,767.5,140.5,0.9,22.5,665.0,564.21,424.45
2017,5,4,15,30,752.0,137.0,0.9,22.0,622.0,513.12,387.01
2017,5,4,15,45,735.5,131.0,0.9,21.5,576.0,459.61,346.48
2017,5,4,16,0,719.0,125.0,0.9,21.0,530.0,406.81,305.02
2017,5,4,16,15,679.5,115.5,0.9,20.5,470.0,343.59,254.69
2017,5,4,16,30,640.0,106.0,0.9,20.0,410.0,284.11,206.08
2017,5,4,16,45,618.5,102.5,0.9,19.5,368.0,238.42,167.02
2017,5,4,17,0,597.0,99.0,0.9,19.0,326.0,194.89,129.95
2017,5,4,17,15,545.0,91.0,0.85,18.0,274.0,145.65,91.55
2017,5,4,17,30,493.0,83.0,0.8,17.0,222.0,102.43,61.84
2017,5,4,17,45,425.5,71.5,0.8,16.5,173.5,61.21,40.12
2017,5,4,18,0,358.0,60.0,0.8,16.0,125.0,44.72,33.74
2017,5,4,18,15,253.5,45.5,0.75,15.0,84.0,34.71,24.47
2017,5,4,18,30,149.0,31.0,0.7,14.0,43.0,24.18,13.21
2017,5,4,18,45,74.5,15.5,0.7,13.5,21.5,15.24,0.0
2017,5,4,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
