Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,5,5,15,1.0,10.0,1.15,9.0,10.0,9.95,0.0
2017,5,5,5,30,2.0,20.0,1.2,9.0,20.0,19.98,2.99
2017,5,5,5,45,47.5,38.5,1.3,9.5,46.0,54.29,37.4
2017,5,5,6,0,93.0,57.0,1.4,10.0,72.0,89.48,67.78
2017,5,5,6,15,115.5,79.0,1.4,10.0,104.5,125.7,99.83
2017,5,5,6,30,138.0,101.0,1.4,10.0,137.0,164.11,133.49
2017,5,5,6,45,157.5,121.0,1.45,10.5,171.0,201.05,165.16
2017,5,5,7,0,177.0,141.0,1.5,11.0,205.0,239.81,197.62
2017,5,5,7,15,138.0,165.0,1.5,11.0,219.5,252.53,207.74
2017,5,5,7,30,99.0,189.0,1.5,11.0,234.0,255.18,209.06
2017,5,5,7,45,173.0,210.5,1.5,11.5,300.0,335.87,274.3
2017,5,5,8,0,247.0,232.0,1.5,12.0,366.0,423.89,343.04
2017,5,5,8,15,526.5,171.0,1.5,12.5,490.5,579.27,465.75
2017,5,5,8,30,806.0,110.0,1.5,13.0,615.0,750.1,590.78
2017,5,5,8,45,826.5,110.5,1.5,13.5,660.5,796.16,618.79
2017,5,5,9,0,847.0,111.0,1.5,14.0,706.0,841.14,646.85
2017,5,5,9,15,858.5,113.0,1.5,14.5,745.5,873.69,665.97
2017,5,5,9,30,870.0,115.0,1.5,15.0,785.0,908.79,686.72
2017,5,5,9,45,889.5,111.0,1.55,15.5,821.5,942.5,706.97
2017,5,5,10,0,909.0,107.0,1.6,16.0,858.0,974.03,725.64
2017,5,5,10,15,915.0,108.0,1.6,16.0,885.5,995.5,738.31
2017,5,5,10,30,921.0,109.0,1.6,16.0,913.0,1013.86,749.11
2017,5,5,10,45,925.0,110.5,1.6,16.0,933.5,1027.54,756.99
2017,5,5,11,0,929.0,112.0,1.6,16.0,954.0,1037.85,762.86
2017,5,5,11,15,931.5,112.5,1.6,16.0,967.0,1042.22,765.05
2017,5,5,11,30,934.0,113.0,1.6,16.0,980.0,1043.13,765.24
2017,5,5,11,45,933.0,114.5,1.6,16.5,984.5,1038.16,760.4
2017,5,5,12,0,932.0,116.0,1.6,17.0,989.0,1029.76,753.57
2017,5,5,12,15,932.0,116.0,1.6,16.5,986.0,1017.45,747.21
2017,5,5,12,30,932.0,116.0,1.6,16.0,983.0,1001.83,738.81
2017,5,5,12,45,922.5,120.0,1.6,16.0,970.5,978.14,723.86
2017,5,5,13,0,913.0,124.0,1.6,16.0,958.0,951.65,707.17
2017,5,5,13,15,909.5,123.0,1.6,16.0,940.0,922.92,689.0
2017,5,5,13,30,906.0,122.0,1.6,16.0,922.0,891.47,668.95
2017,5,5,13,45,899.0,121.5,1.65,16.0,896.5,855.08,646.06
2017,5,5,14,0,892.0,121.0,1.7,16.0,871.0,816.5,621.42
2017,5,5,14,15,885.0,119.5,1.7,15.5,839.5,774.97,595.05
2017,5,5,14,30,878.0,118.0,1.7,15.0,808.0,731.65,567.02
2017,5,5,14,45,862.0,118.5,1.75,15.0,769.0,682.71,532.15
2017,5,5,15,0,846.0,119.0,1.8,15.0,730.0,632.2,494.74
2017,5,5,15,15,833.0,116.5,1.8,14.5,687.5,580.85,456.23
2017,5,5,15,30,820.0,114.0,1.8,14.0,645.0,529.22,416.18
2017,5,5,15,45,785.0,117.0,1.85,14.0,594.5,472.53,370.35
2017,5,5,16,0,750.0,120.0,1.9,14.0,544.0,415.87,323.35
2017,5,5,16,15,724.5,115.5,1.95,13.5,493.5,360.57,276.69
2017,5,5,16,30,699.0,111.0,2.0,13.0,443.0,307.37,230.51
2017,5,5,16,45,643.0,110.0,2.05,12.5,388.0,252.21,183.12
2017,5,5,17,0,587.0,109.0,2.1,12.0,333.0,203.13,141.47
2017,5,5,17,15,535.0,100.5,2.05,11.5,281.0,154.03,101.7
2017,5,5,17,30,483.0,92.0,2.0,11.0,229.0,109.77,69.88
2017,5,5,17,45,390.0,82.0,2.0,10.5,178.0,69.79,48.5
2017,5,5,18,0,297.0,72.0,2.0,10.0,127.0,54.33,43.2
2017,5,5,18,15,199.0,54.0,1.95,9.5,86.0,43.57,32.89
2017,5,5,18,30,101.0,36.0,1.9,9.0,45.0,29.56,18.18
2017,5,5,18,45,50.5,18.0,1.9,9.0,22.5,17.69,0.0
2017,5,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.0,2.3,7.0,5.0,4.91,0.0
2017,5,6,5,30,0.0,10.0,2.3,7.0,10.0,9.64,0.0
2017,5,6,5,45,0.0,23.0,2.3,7.5,23.0,22.2,12.87
2017,5,6,6,0,0.0,36.0,2.3,8.0,36.0,34.77,24.26
2017,5,6,6,15,0.0,53.0,2.3,8.0,53.0,51.65,39.26
2017,5,6,6,30,0.0,70.0,2.3,8.0,70.0,68.6,54.17
2017,5,6,6,45,0.0,88.0,2.35,8.5,88.0,86.55,69.58
2017,5,6,7,0,0.0,106.0,2.4,9.0,106.0,104.48,84.65
2017,5,6,7,15,0.0,101.0,2.35,9.0,101.0,98.72,79.47
2017,5,6,7,30,0.0,96.0,2.3,9.0,96.0,93.33,74.62
2017,5,6,7,45,0.0,114.5,2.25,9.5,114.5,111.71,89.73
2017,5,6,8,0,0.0,133.0,2.2,10.0,133.0,130.12,104.59
2017,5,6,8,15,6.5,171.5,2.15,10.0,176.0,173.64,140.38
2017,5,6,8,30,13.0,210.0,2.1,10.0,219.0,217.84,176.08
2017,5,6,8,45,11.5,214.5,2.1,10.5,223.0,221.16,177.77
2017,5,6,9,0,10.0,219.0,2.1,11.0,227.0,224.43,179.56
2017,5,6,9,15,38.5,284.5,2.05,11.0,314.5,323.99,258.92
2017,5,6,9,30,67.0,350.0,2.0,11.0,402.0,419.46,332.38
2017,5,6,9,45,126.0,380.5,2.0,11.5,483.0,515.29,404.78
2017,5,6,10,0,185.0,411.0,2.0,12.0,564.0,604.66,470.27
2017,5,6,10,15,166.5,425.5,1.95,12.0,567.0,603.97,467.44
2017,5,6,10,30,148.0,440.0,1.9,12.0,570.0,601.96,464.41
2017,5,6,10,45,93.5,414.0,1.9,12.0,497.0,512.76,397.27
2017,5,6,11,0,39.0,388.0,1.9,12.0,424.0,431.11,334.82
2017,5,6,11,15,35.5,385.0,1.85,12.0,418.0,423.48,329.12
2017,5,6,11,30,32.0,382.0,1.8,12.0,412.0,415.72,322.92
2017,5,6,11,45,18.0,266.5,1.8,12.0,283.5,278.57,218.2
2017,5,6,12,0,4.0,151.0,1.8,12.0,155.0,150.86,117.57
2017,5,6,12,15,2.5,143.5,1.75,12.0,146.0,141.96,110.64
2017,5,6,12,30,1.0,136.0,1.7,12.0,137.0,133.1,103.48
2017,5,6,12,45,6.0,178.5,1.7,12.0,184.0,179.1,140.61
2017,5,6,13,0,11.0,221.0,1.7,12.0,231.0,224.77,176.91
2017,5,6,13,15,5.5,164.5,1.7,12.0,169.5,164.46,128.82
2017,5,6,13,30,0.0,108.0,1.7,12.0,108.0,104.7,80.64
2017,5,6,13,45,0.0,106.5,1.7,12.0,106.5,103.21,79.62
2017,5,6,14,0,0.0,105.0,1.7,12.0,105.0,101.73,78.52
2017,5,6,14,15,0.0,120.0,1.7,11.5,120.0,116.18,90.61
2017,5,6,14,30,0.0,135.0,1.7,11.0,135.0,130.57,102.68
2017,5,6,14,45,29.0,226.5,1.75,11.0,247.5,236.54,189.05
2017,5,6,15,0,58.0,318.0,1.8,11.0,360.0,337.27,268.64
2017,5,6,15,15,52.0,294.0,1.8,11.0,330.5,307.11,244.89
2017,5,6,15,30,46.0,270.0,1.8,11.0,301.0,277.67,222.13
2017,5,6,15,45,41.0,251.0,1.8,11.0,277.0,253.91,203.67
2017,5,6,16,0,36.0,232.0,1.8,11.0,253.0,230.72,185.49
2017,5,6,16,15,18.0,180.0,1.8,11.0,190.5,176.88,142.33
2017,5,6,16,30,0.0,128.0,1.8,11.0,128.0,122.17,97.91
2017,5,6,16,45,86.5,142.0,1.8,11.0,175.0,150.25,118.97
2017,5,6,17,0,173.0,156.0,1.8,11.0,222.0,170.96,132.33
2017,5,6,17,15,139.0,138.5,1.75,10.5,186.5,139.04,107.02
2017,5,6,17,30,105.0,121.0,1.7,10.0,151.0,110.89,85.64
2017,5,6,17,45,181.0,98.5,1.65,10.0,137.5,82.12,62.11
2017,5,6,18,0,257.0,76.0,1.6,10.0,124.0,60.02,48.29
2017,5,6,18,15,170.0,56.0,1.55,9.5,83.5,45.06,34.26
2017,5,6,18,30,83.0,36.0,1.5,9.0,43.0,29.59,18.55
2017,5,6,18,45,41.5,18.0,1.5,8.5,21.5,17.69,0.0
2017,5,6,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,12.5,0.75,8.0,15.5,18.15,0.0
2017,5,7,5,30,92.0,25.0,0.7,8.0,31.0,46.22,18.56
2017,5,7,5,45,189.0,42.0,0.7,8.5,68.5,98.21,69.25
2017,5,7,6,0,286.0,59.0,0.7,9.0,106.0,155.3,118.02
2017,5,7,6,15,362.0,72.0,0.65,9.5,153.0,211.35,166.72
2017,5,7,6,30,438.0,85.0,0.6,10.0,200.0,275.47,221.48
2017,5,7,6,45,491.0,94.5,0.55,10.5,250.5,332.99,269.76
2017,5,7,7,0,544.0,104.0,0.5,11.0,301.0,397.78,322.04
2017,5,7,7,15,584.0,111.5,0.45,11.5,352.5,455.86,367.13
2017,5,7,7,30,624.0,119.0,0.4,12.0,404.0,516.65,412.5
2017,5,7,7,45,654.0,125.0,0.4,12.5,454.5,571.73,452.39
2017,5,7,8,0,684.0,131.0,0.4,13.0,505.0,627.93,491.79
2017,5,7,8,15,706.5,136.0,0.35,13.5,553.0,678.33,525.07
2017,5,7,8,30,729.0,141.0,0.3,14.0,601.0,728.6,556.59
2017,5,7,8,45,745.5,145.0,0.3,14.5,645.0,772.48,583.14
2017,5,7,9,0,762.0,149.0,0.3,15.0,689.0,815.22,608.49
2017,5,7,9,15,776.0,152.5,0.25,15.5,728.0,850.74,627.76
2017,5,7,9,30,790.0,156.0,0.2,16.0,767.0,887.53,647.61
2017,5,7,9,45,626.5,242.0,0.15,16.5,739.5,849.14,618.14
2017,5,7,10,0,463.0,328.0,0.1,17.0,712.0,794.75,575.92
2017,5,7,10,15,390.0,371.5,0.05,17.5,702.5,769.54,555.83
2017,5,7,10,30,317.0,415.0,0.0,18.0,693.0,748.11,537.77
2017,5,7,10,45,594.5,280.5,0.0,18.5,816.5,890.75,636.62
2017,5,7,11,0,872.0,146.0,0.0,19.0,940.0,1017.87,712.36
2017,5,7,11,15,876.0,146.5,0.0,19.0,953.0,1023.33,712.9
2017,5,7,11,30,880.0,147.0,0.0,19.0,966.0,1025.55,713.81
2017,5,7,11,45,886.0,144.5,0.05,19.5,973.0,1023.46,711.35
2017,5,7,12,0,892.0,142.0,0.1,20.0,980.0,1018.09,707.43
2017,5,7,12,15,892.0,142.0,0.15,20.0,978.0,1006.12,701.23
2017,5,7,12,30,892.0,142.0,0.2,20.0,976.0,990.99,693.41
2017,5,7,12,45,890.5,141.0,0.25,20.0,965.5,970.39,682.43
2017,5,7,13,0,889.0,140.0,0.3,20.0,955.0,946.86,669.74
2017,5,7,13,15,885.0,139.0,0.4,20.0,937.0,918.27,654.95
2017,5,7,13,30,881.0,138.0,0.5,20.0,919.0,887.09,638.38
2017,5,7,13,45,872.5,138.0,0.6,20.0,892.5,850.72,618.19
2017,5,7,14,0,864.0,138.0,0.7,20.0,866.0,812.35,596.26
2017,5,7,14,15,854.5,136.0,0.75,19.5,833.5,770.14,571.58
2017,5,7,14,30,845.0,134.0,0.8,19.0,801.0,725.33,544.43
2017,5,7,14,45,828.0,134.0,0.9,19.0,761.0,676.23,511.44
2017,5,7,15,0,811.0,134.0,1.0,19.0,721.0,626.75,476.99
2017,5,7,15,15,794.5,130.5,1.05,18.5,677.0,574.14,439.51
2017,5,7,15,30,778.0,127.0,1.1,18.0,633.0,521.69,400.7
2017,5,7,15,45,745.5,127.0,1.15,18.0,583.0,463.26,355.31
2017,5,7,16,0,713.0,127.0,1.2,18.0,533.0,408.96,311.66
2017,5,7,16,15,684.0,122.0,1.2,17.5,482.5,353.95,266.64
2017,5,7,16,30,655.0,117.0,1.2,17.0,432.0,301.46,222.51
2017,5,7,16,45,603.5,114.0,1.25,16.5,378.0,247.98,177.76
2017,5,7,17,0,552.0,111.0,1.3,16.0,324.0,200.09,137.99
2017,5,7,17,15,500.5,101.5,1.25,15.0,273.0,151.54,99.54
2017,5,7,17,30,449.0,92.0,1.2,14.0,222.0,108.87,69.15
2017,5,7,17,45,372.5,80.5,1.15,13.5,173.5,69.75,47.28
2017,5,7,18,0,296.0,69.0,1.1,13.0,125.0,51.63,40.35
2017,5,7,18,15,206.0,51.5,1.0,12.5,85.0,39.36,28.93
2017,5,7,18,30,116.0,34.0,0.9,12.0,45.0,28.09,17.37
2017,5,7,18,45,58.0,17.0,0.85,11.5,22.5,14.4,0.0
2017,5,7,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,15,35.5,13.5,0.75,7.5,16.0,17.86,0.0
2017,5,8,5,30,71.0,27.0,0.7,8.0,32.0,45.11,20.55
2017,5,8,5,45,170.5,45.0,0.7,8.5,70.0,94.1,66.8
2017,5,8,6,0,270.0,63.0,0.7,9.0,108.0,155.45,118.77
2017,5,8,6,15,347.5,76.0,0.65,9.5,155.5,211.27,167.06
2017,5,8,6,30,425.0,89.0,0.6,10.0,203.0,275.31,221.58
2017,5,8,6,45,488.0,97.5,0.55,11.0,255.0,335.65,271.45
2017,5,8,7,0,551.0,106.0,0.5,12.0,307.0,404.21,325.85
2017,5,8,7,15,591.5,113.0,0.45,12.5,359.0,462.42,370.72
2017,5,8,7,30,632.0,120.0,0.4,13.0,411.0,523.36,415.92
2017,5,8,7,45,667.5,124.0,0.4,13.5,462.5,580.23,456.95
2017,5,8,8,0,703.0,128.0,0.4,14.0,514.0,638.64,497.74
2017,5,8,8,15,725.5,133.0,0.4,14.5,562.5,689.8,531.94
2017,5,8,8,30,748.0,138.0,0.4,15.0,611.0,740.77,564.2
2017,5,8,8,45,766.5,141.0,0.4,16.0,656.0,785.82,590.29
2017,5,8,9,0,785.0,144.0,0.4,17.0,701.0,826.97,613.24
2017,5,8,9,15,798.5,147.0,0.4,17.5,740.5,865.26,635.04
2017,5,8,9,30,812.0,150.0,0.4,18.0,780.0,901.65,655.34
2017,5,8,9,45,825.5,150.5,0.4,18.5,815.0,933.27,672.37
2017,5,8,10,0,839.0,151.0,0.4,19.0,850.0,962.57,687.84
2017,5,8,10,15,846.5,152.5,0.45,19.0,877.5,984.63,701.21
2017,5,8,10,30,854.0,154.0,0.5,19.0,905.0,1003.8,713.0
2017,5,8,10,45,858.5,156.0,0.55,19.5,925.0,1017.53,720.23
2017,5,8,11,0,863.0,158.0,0.6,20.0,945.0,1028.08,725.7
2017,5,8,11,15,866.0,158.5,0.65,20.0,957.5,1032.35,728.86
2017,5,8,11,30,869.0,159.0,0.7,20.0,970.0,1033.34,730.24
2017,5,8,11,45,869.0,160.0,0.75,20.5,974.5,1028.61,726.89
2017,5,8,12,0,869.0,161.0,0.8,21.0,979.0,1020.63,721.74
2017,5,8,12,15,868.5,161.0,0.8,21.0,976.0,1007.97,714.11
2017,5,8,12,30,868.0,161.0,0.8,21.0,973.0,992.2,704.73
2017,5,8,12,45,879.0,151.5,0.85,21.0,966.0,970.52,692.79
2017,5,8,13,0,890.0,142.0,0.9,21.0,959.0,950.29,681.76
2017,5,8,13,15,886.0,140.5,0.95,21.0,941.0,921.21,665.03
2017,5,8,13,30,882.0,139.0,1.0,21.0,923.0,889.53,646.57
2017,5,8,13,45,881.0,135.0,1.05,21.0,898.5,855.46,626.35
2017,5,8,14,0,880.0,131.0,1.1,21.0,874.0,818.9,604.22
2017,5,8,14,15,872.0,129.0,1.1,20.5,842.0,776.66,578.46
2017,5,8,14,30,864.0,127.0,1.1,20.0,810.0,732.76,551.19
2017,5,8,14,45,850.5,125.5,1.15,20.0,771.5,683.73,517.64
2017,5,8,15,0,837.0,124.0,1.2,20.0,733.0,634.04,482.41
2017,5,8,15,15,822.5,121.0,1.15,19.5,689.5,581.89,444.4
2017,5,8,15,30,808.0,118.0,1.1,19.0,646.0,529.63,405.11
2017,5,8,15,45,781.0,117.5,1.1,19.0,597.0,474.03,361.63
2017,5,8,16,0,754.0,117.0,1.1,19.0,548.0,417.7,316.4
2017,5,8,16,15,728.0,112.5,1.05,18.5,497.5,362.1,270.83
2017,5,8,16,30,702.0,108.0,1.0,18.0,447.0,308.63,225.8
2017,5,8,16,45,665.5,102.5,1.0,17.5,394.5,254.01,179.64
2017,5,8,17,0,629.0,97.0,1.0,17.0,342.0,203.18,136.75
2017,5,8,17,15,580.5,89.5,0.9,16.0,289.5,152.9,96.65
2017,5,8,17,30,532.0,82.0,0.8,15.0,237.0,108.19,64.83
2017,5,8,17,45,469.0,71.0,0.75,14.5,187.5,65.6,41.37
2017,5,8,18,0,406.0,60.0,0.7,14.0,138.0,45.03,34.4
2017,5,8,18,15,303.0,47.0,0.7,13.0,95.5,35.61,25.66
2017,5,8,18,30,200.0,34.0,0.7,12.0,53.0,26.4,16.22
2017,5,8,18,45,100.0,17.0,0.7,11.5,26.5,13.3,0.0
2017,5,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.5,0.55,8.5,18.5,21.92,0.0
2017,5,9,5,30,132.0,27.0,0.5,9.0,37.0,59.24,29.42
2017,5,9,5,45,244.5,42.0,0.5,9.5,77.0,111.89,78.82
2017,5,9,6,0,357.0,57.0,0.5,10.0,117.0,174.79,132.02
2017,5,9,6,15,433.5,67.0,0.45,10.5,166.0,233.12,182.57
2017,5,9,6,30,510.0,77.0,0.4,11.0,215.0,298.86,238.29
2017,5,9,6,45,568.5,84.0,0.4,11.5,268.0,360.69,289.72
2017,5,9,7,0,627.0,91.0,0.4,12.0,321.0,427.69,343.42
2017,5,9,7,15,615.0,101.5,0.4,12.5,355.5,464.03,371.67
2017,5,9,7,30,603.0,112.0,0.4,13.0,390.0,498.02,397.09
2017,5,9,7,45,685.0,110.0,0.4,14.0,460.5,577.15,454.77
2017,5,9,8,0,767.0,108.0,0.4,15.0,531.0,659.93,512.23
2017,5,9,8,15,787.5,112.0,0.4,15.5,580.0,711.06,544.69
2017,5,9,8,30,808.0,116.0,0.4,16.0,629.0,761.7,575.95
2017,5,9,8,45,826.5,117.5,0.4,17.0,674.5,807.21,601.95
2017,5,9,9,0,845.0,119.0,0.4,18.0,720.0,851.49,626.55
2017,5,9,9,15,856.5,121.5,0.4,18.5,760.0,889.25,647.62
2017,5,9,9,30,868.0,124.0,0.4,19.0,800.0,919.63,663.81
2017,5,9,9,45,878.0,125.5,0.45,19.5,834.0,950.25,681.17
2017,5,9,10,0,888.0,127.0,0.5,20.0,868.0,978.28,696.84
2017,5,9,10,15,894.0,128.5,0.55,20.5,895.0,999.69,708.45
2017,5,9,10,30,900.0,130.0,0.6,21.0,922.0,1018.06,718.32
2017,5,9,10,45,906.5,129.5,0.65,21.5,942.5,1031.69,725.41
2017,5,9,11,0,913.0,129.0,0.7,22.0,963.0,1042.1,730.7
2017,5,9,11,15,915.0,130.0,0.7,22.0,975.5,1046.27,732.61
2017,5,9,11,30,917.0,131.0,0.7,22.0,988.0,1047.05,732.7
2017,5,9,11,45,919.5,130.0,0.75,22.5,993.0,1042.92,729.74
2017,5,9,12,0,922.0,129.0,0.8,23.0,998.0,1035.43,724.92
2017,5,9,12,15,921.5,128.5,0.85,23.0,995.0,1022.19,718.12
2017,5,9,12,30,921.0,128.0,0.9,23.0,992.0,1005.73,709.45
2017,5,9,12,45,912.5,131.5,0.95,23.0,979.5,982.62,696.69
2017,5,9,13,0,904.0,135.0,1.0,23.0,967.0,956.73,682.2
2017,5,9,13,15,900.0,134.0,1.0,23.0,949.0,927.83,664.87
2017,5,9,13,30,896.0,133.0,1.0,23.0,931.0,896.29,645.81
2017,5,9,13,45,888.0,133.0,1.05,23.0,905.0,859.94,624.33
2017,5,9,14,0,880.0,133.0,1.1,23.0,879.0,821.51,601.22
2017,5,9,14,15,872.0,131.0,1.1,22.5,846.5,779.3,575.74
2017,5,9,14,30,864.0,129.0,1.1,22.0,814.0,735.41,548.72
2017,5,9,14,45,850.5,128.0,1.1,22.0,775.5,686.94,515.31
2017,5,9,15,0,837.0,127.0,1.1,22.0,737.0,637.75,480.36
2017,5,9,15,15,822.0,124.0,1.1,21.5,693.5,585.34,443.02
2017,5,9,15,30,807.0,121.0,1.1,21.0,650.0,532.87,404.33
2017,5,9,15,45,787.0,117.5,1.1,20.5,602.0,477.79,362.34
2017,5,9,16,0,767.0,114.0,1.1,20.0,554.0,421.35,317.89
2017,5,9,16,15,741.5,109.5,1.05,19.0,503.0,365.27,272.63
2017,5,9,16,30,716.0,105.0,1.0,18.0,452.0,311.25,227.64
2017,5,9,16,45,681.5,99.5,0.95,17.5,399.5,256.38,181.04
2017,5,9,17,0,647.0,94.0,0.9,17.0,347.0,205.04,137.53
2017,5,9,17,15,599.0,87.0,0.85,16.0,294.5,154.24,96.91
2017,5,9,17,30,551.0,80.0,0.8,15.0,242.0,108.91,64.49
2017,5,9,17,45,481.5,70.5,0.75,14.5,192.0,66.35,41.26
2017,5,9,18,0,412.0,61.0,0.7,14.0,142.0,45.78,35.08
2017,5,9,18,15,309.0,48.0,0.65,13.0,98.5,36.34,26.34
2017,5,9,18,30,206.0,35.0,0.6,12.0,55.0,27.16,17.04
2017,5,9,18,45,103.0,17.5,0.6,11.5,27.5,13.68,0.0
2017,5,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,5,15,69.5,14.0,0.8,9.0,19.5,23.0,0.0
2017,5,10,5,30,139.0,28.0,0.8,9.0,39.0,62.24,32.84
2017,5,10,5,45,249.5,42.5,0.8,9.5,79.5,113.95,80.67
2017,5,10,6,0,360.0,57.0,0.8,10.0,120.0,176.18,133.56
2017,5,10,6,15,434.5,67.5,0.8,10.0,168.5,234.7,184.99
2017,5,10,6,30,509.0,78.0,0.8,10.0,217.0,300.27,241.72
2017,5,10,6,45,561.5,85.5,0.8,10.5,269.0,359.9,292.1
2017,5,10,7,0,614.0,93.0,0.8,11.0,321.0,424.08,344.41
2017,5,10,7,15,602.5,104.0,0.75,11.5,355.5,460.52,372.92
2017,5,10,7,30,591.0,115.0,0.7,12.0,390.0,494.69,398.48
2017,5,10,7,45,397.5,178.5,0.7,12.5,373.0,461.18,369.14
2017,5,10,8,0,204.0,242.0,0.7,13.0,356.0,398.7,317.01
2017,5,10,8,15,407.5,209.0,0.7,13.5,460.5,535.14,423.01
2017,5,10,8,30,611.0,176.0,0.7,14.0,565.0,676.62,526.03
2017,5,10,8,45,507.5,233.0,0.7,14.5,571.5,672.17,516.38
2017,5,10,9,0,404.0,290.0,0.7,15.0,578.0,654.07,498.95
2017,5,10,9,15,631.5,207.5,0.7,15.5,686.5,788.09,595.71
2017,5,10,9,30,859.0,125.0,0.7,16.0,795.0,918.46,678.28
2017,5,10,9,45,877.0,121.5,0.75,16.5,831.0,945.71,692.37
2017,5,10,10,0,895.0,118.0,0.8,17.0,867.0,976.0,709.91
2017,5,10,10,15,733.5,220.0,0.8,17.0,847.0,951.94,693.21
2017,5,10,10,30,572.0,322.0,0.8,17.0,827.0,906.97,660.22
2017,5,10,10,45,539.5,347.5,0.85,17.5,832.5,905.34,657.69
2017,5,10,11,0,507.0,373.0,0.9,18.0,838.0,900.71,652.65
2017,5,10,11,15,714.0,248.5,0.9,18.0,912.0,979.23,708.6
2017,5,10,11,30,921.0,124.0,0.9,18.0,986.0,1044.4,747.83
2017,5,10,11,45,692.5,265.5,0.95,18.0,915.5,966.65,699.02
2017,5,10,12,0,464.0,407.0,1.0,18.0,845.0,876.42,635.23
2017,5,10,12,15,455.0,404.5,1.0,18.0,833.5,856.4,623.27
2017,5,10,12,30,446.0,402.0,1.0,18.0,822.0,834.88,609.37
2017,5,10,12,45,480.5,388.5,1.05,18.0,836.0,841.76,615.96
2017,5,10,13,0,515.0,375.0,1.1,18.0,850.0,845.64,620.2
2017,5,10,13,15,703.0,254.0,1.1,18.0,888.5,876.97,647.18
2017,5,10,13,30,891.0,133.0,1.1,18.0,927.0,892.66,658.08
2017,5,10,13,45,711.5,225.5,1.1,18.0,848.5,808.11,601.97
2017,5,10,14,0,532.0,318.0,1.1,18.0,770.0,728.21,544.0
2017,5,10,14,15,535.0,300.0,1.1,18.0,740.0,690.24,519.22
2017,5,10,14,30,538.0,282.0,1.1,18.0,710.0,650.84,492.47
2017,5,10,14,45,686.5,203.0,1.1,18.0,722.0,649.39,494.67
2017,5,10,15,0,835.0,124.0,1.1,18.0,734.0,634.51,485.89
2017,5,10,15,15,647.5,181.0,1.1,17.5,637.0,538.71,414.39
2017,5,10,15,30,460.0,238.0,1.1,17.0,540.0,459.39,354.48
2017,5,10,15,45,508.0,202.5,1.1,17.0,513.5,423.78,327.23
2017,5,10,16,0,556.0,167.0,1.1,17.0,487.0,382.92,294.17
2017,5,10,16,15,535.0,156.5,1.05,16.5,441.5,334.02,254.35
2017,5,10,16,30,514.0,146.0,1.0,16.0,396.0,286.94,215.14
2017,5,10,16,45,578.5,119.5,1.0,15.5,371.0,249.43,180.42
2017,5,10,17,0,643.0,93.0,1.0,15.0,346.0,204.42,138.47
2017,5,10,17,15,595.5,86.0,0.95,14.5,293.5,153.88,97.39
2017,5,10,17,30,548.0,79.0,0.9,14.0,241.0,108.74,64.56
2017,5,10,17,45,481.0,70.0,0.85,13.5,191.5,66.77,41.3
2017,5,10,18,0,414.0,61.0,0.8,13.0,142.0,45.56,35.05
2017,5,10,18,15,314.0,48.0,0.75,12.5,99.0,36.26,26.36
2017,5,10,18,30,214.0,35.0,0.7,12.0,56.0,27.09,17.13
2017,5,10,18,45,107.0,17.5,0.65,11.5,28.0,13.63,0.0
2017,5,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,15,62.0,14.5,0.45,10.0,19.5,22.6,0.0
2017,5,11,5,30,124.0,29.0,0.4,10.0,39.0,61.11,33.79
2017,5,11,5,45,227.0,44.5,0.4,10.5,78.5,111.03,78.9
2017,5,11,6,0,330.0,60.0,0.4,11.0,118.0,171.06,129.48
2017,5,11,6,15,403.0,71.5,0.4,11.0,166.0,227.28,178.26
2017,5,11,6,30,476.0,83.0,0.4,11.0,214.0,291.14,232.73
2017,5,11,6,45,252.5,110.5,0.45,11.5,181.5,238.25,193.17
2017,5,11,7,0,29.0,138.0,0.5,12.0,149.0,156.72,126.38
2017,5,11,7,15,171.0,159.0,0.5,12.0,237.5,264.59,215.9
2017,5,11,7,30,313.0,180.0,0.5,12.0,326.0,387.19,313.04
2017,5,11,7,45,191.5,208.0,0.5,12.5,300.5,345.6,276.99
2017,5,11,8,0,70.0,236.0,0.5,13.0,275.0,292.08,232.01
2017,5,11,8,15,52.0,244.5,0.5,13.0,275.0,289.54,229.33
2017,5,11,8,30,34.0,253.0,0.5,13.0,275.0,285.56,225.08
2017,5,11,8,45,87.0,295.5,0.55,13.5,356.5,374.44,293.55
2017,5,11,9,0,140.0,338.0,0.6,14.0,438.0,474.67,367.23
2017,5,11,9,15,479.0,241.0,0.6,14.5,611.0,687.37,526.4
2017,5,11,9,30,818.0,144.0,0.6,15.0,784.0,902.46,669.95
2017,5,11,9,45,851.5,132.5,0.65,15.5,823.5,939.81,689.27
2017,5,11,10,0,885.0,121.0,0.7,16.0,863.0,970.27,706.83
2017,5,11,10,15,891.5,122.0,0.7,16.5,890.0,991.58,717.54
2017,5,11,10,30,898.0,123.0,0.7,17.0,917.0,1009.87,726.49
2017,5,11,10,45,693.0,251.0,0.75,17.5,872.0,958.8,693.24
2017,5,11,11,0,488.0,379.0,0.8,18.0,827.0,888.14,641.49
2017,5,11,11,15,506.5,367.5,0.8,18.0,838.0,893.85,646.52
2017,5,11,11,30,525.0,356.0,0.8,18.0,849.0,897.55,649.24
2017,5,11,11,45,728.0,235.5,0.85,18.5,922.5,971.55,700.94
2017,5,11,12,0,931.0,115.0,0.9,19.0,996.0,1031.13,736.59
2017,5,11,12,15,930.5,115.0,0.95,19.0,993.0,1018.39,728.88
2017,5,11,12,30,930.0,115.0,1.0,19.0,990.0,1002.4,720.24
2017,5,11,12,45,925.0,116.5,1.05,19.0,978.5,980.52,707.93
2017,5,11,13,0,920.0,118.0,1.1,19.0,967.0,955.71,693.75
2017,5,11,13,15,916.0,117.0,1.15,19.0,948.5,926.54,676.7
2017,5,11,13,30,912.0,116.0,1.2,19.0,930.0,894.69,657.77
2017,5,11,13,45,910.0,112.5,1.25,19.0,905.5,859.53,636.45
2017,5,11,14,0,908.0,109.0,1.3,19.0,881.0,821.86,613.21
2017,5,11,14,15,900.5,107.5,1.35,18.5,849.0,779.65,587.66
2017,5,11,14,30,893.0,106.0,1.4,18.0,817.0,735.67,560.39
2017,5,11,14,45,883.5,103.5,1.45,17.5,779.0,687.84,529.01
2017,5,11,15,0,874.0,101.0,1.5,17.0,741.0,638.86,494.47
2017,5,11,15,15,861.0,99.0,1.55,16.5,698.0,587.4,456.82
2017,5,11,15,30,848.0,97.0,1.6,16.0,655.0,535.57,417.45
2017,5,11,15,45,557.0,171.5,1.65,16.0,527.5,419.33,326.98
2017,5,11,16,0,266.0,246.0,1.7,16.0,400.0,334.94,261.46
2017,5,11,16,15,226.0,227.0,1.7,15.5,349.5,289.26,225.98
2017,5,11,16,30,186.0,208.0,1.7,15.0,299.0,245.38,191.5
2017,5,11,16,45,445.5,142.0,1.7,14.5,327.0,236.16,175.65
2017,5,11,17,0,705.0,76.0,1.7,14.0,355.0,205.54,138.18
2017,5,11,17,15,662.0,70.5,1.65,13.5,302.5,150.85,92.64
2017,5,11,17,30,619.0,65.0,1.6,13.0,250.0,103.64,57.59
2017,5,11,17,45,554.0,58.5,1.6,12.5,199.5,59.81,33.48
2017,5,11,18,0,489.0,52.0,1.6,12.0,149.0,37.08,27.64
2017,5,11,18,15,391.0,42.0,1.5,11.5,105.0,31.16,21.99
2017,5,11,18,30,293.0,32.0,1.4,11.0,61.0,24.83,15.43
2017,5,11,18,45,146.5,16.0,1.35,11.0,30.5,12.09,0.0
2017,5,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,5,15,109.0,14.0,1.3,8.0,22.5,28.63,0.0
2017,5,12,5,30,218.0,28.0,1.4,8.0,45.0,78.32,44.42
2017,5,12,5,45,333.5,39.5,1.5,8.5,87.5,132.64,94.2
2017,5,12,6,0,449.0,51.0,1.6,9.0,130.0,198.56,151.22
2017,5,12,6,15,522.0,58.5,1.7,9.5,180.5,257.61,204.12
2017,5,12,6,30,595.0,66.0,1.8,10.0,231.0,324.01,262.46
2017,5,12,6,45,369.5,108.5,1.9,10.5,218.0,295.64,243.08
2017,5,12,7,0,144.0,151.0,2.0,11.0,205.0,234.84,193.35
2017,5,12,7,15,164.5,174.0,2.05,11.0,244.5,277.62,228.98
2017,5,12,7,30,185.0,197.0,2.1,11.0,284.0,322.06,264.96
2017,5,12,7,45,198.5,220.0,2.15,11.5,323.0,363.42,297.18
2017,5,12,8,0,212.0,243.0,2.2,12.0,362.0,405.5,329.29
2017,5,12,8,15,138.0,260.0,2.2,12.0,340.0,376.93,304.19
2017,5,12,8,30,64.0,277.0,2.2,12.0,318.0,334.68,268.29
2017,5,12,8,45,477.0,191.0,2.25,12.5,530.5,602.91,485.41
2017,5,12,9,0,890.0,105.0,2.3,13.0,743.0,871.77,680.13
2017,5,12,9,15,473.0,225.5,2.25,13.0,566.5,665.78,524.53
2017,5,12,9,30,56.0,346.0,2.2,13.0,390.0,404.73,316.77
2017,5,12,9,45,499.0,226.0,2.2,13.5,643.5,712.95,560.74
2017,5,12,10,0,942.0,106.0,2.2,14.0,897.0,1008.87,764.15
2017,5,12,10,15,948.0,107.0,2.2,14.0,925.0,1030.7,774.27
2017,5,12,10,30,954.0,108.0,2.2,14.0,953.0,1049.33,785.45
2017,5,12,10,45,958.5,109.0,2.2,14.5,973.5,1063.15,792.1
2017,5,12,11,0,963.0,110.0,2.2,15.0,994.0,1073.53,796.62
2017,5,12,11,15,965.5,110.5,2.2,15.0,1007.0,1077.89,798.86
2017,5,12,11,30,968.0,111.0,2.2,15.0,1020.0,1078.71,799.0
2017,5,12,11,45,967.5,112.0,2.25,15.0,1024.5,1073.53,796.05
2017,5,12,12,0,967.0,113.0,2.3,15.0,1029.0,1064.83,790.99
2017,5,12,12,15,966.0,113.0,2.3,15.0,1026.0,1051.2,782.2
2017,5,12,12,30,965.0,113.0,2.3,15.0,1023.0,1034.2,771.34
2017,5,12,12,45,960.0,114.5,2.35,15.0,1011.0,1011.67,757.49
2017,5,12,13,0,955.0,116.0,2.4,15.0,999.0,986.11,741.63
2017,5,12,13,15,951.0,115.0,2.45,15.0,980.0,956.07,722.71
2017,5,12,13,30,947.0,114.0,2.5,15.0,961.0,923.25,701.8
2017,5,12,13,45,940.5,113.5,2.55,15.0,934.5,886.22,677.83
2017,5,12,14,0,934.0,113.0,2.6,15.0,908.0,846.87,652.02
2017,5,12,14,15,926.0,111.5,2.6,14.5,875.5,803.32,623.78
2017,5,12,14,30,918.0,110.0,2.6,14.0,843.0,757.98,593.84
2017,5,12,14,45,906.5,108.5,2.65,14.0,803.5,708.73,558.93
2017,5,12,15,0,895.0,107.0,2.7,14.0,764.0,658.42,521.02
2017,5,12,15,15,881.5,104.5,2.7,13.5,720.0,605.22,480.55
2017,5,12,15,30,868.0,102.0,2.7,13.0,676.0,549.67,437.01
2017,5,12,15,45,847.5,100.5,2.7,13.0,627.0,493.33,390.61
2017,5,12,16,0,827.0,99.0,2.7,13.0,578.0,437.88,343.58
2017,5,12,16,15,803.5,95.0,2.65,12.5,526.0,380.2,294.05
2017,5,12,16,30,780.0,91.0,2.6,12.0,474.0,324.29,244.73
2017,5,12,16,45,744.5,87.5,2.6,12.0,420.0,267.79,194.24
2017,5,12,17,0,709.0,84.0,2.6,12.0,366.0,211.84,144.7
2017,5,12,17,15,664.0,78.5,2.55,11.5,312.5,159.26,100.51
2017,5,12,17,30,619.0,73.0,2.5,11.0,259.0,111.74,64.79
2017,5,12,17,45,548.0,66.0,2.45,10.5,207.0,67.25,39.73
2017,5,12,18,0,477.0,59.0,2.4,10.0,155.0,43.29,33.47
2017,5,12,18,15,372.5,48.0,2.3,9.5,110.0,36.7,27.13
2017,5,12,18,30,268.0,37.0,2.2,9.0,65.0,28.61,18.91
2017,5,12,18,45,134.0,18.5,2.15,9.0,32.5,14.37,0.0
2017,5,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,109.0,15.0,1.75,6.5,24.0,29.79,0.0
2017,5,13,5,30,218.0,30.0,1.8,7.0,48.0,81.32,47.95
2017,5,13,5,45,340.0,41.0,1.85,7.5,92.0,136.26,97.65
2017,5,13,6,0,462.0,52.0,1.9,8.0,136.0,204.17,156.48
2017,5,13,6,15,534.0,60.0,1.9,8.0,186.5,264.21,210.84
2017,5,13,6,30,606.0,68.0,1.9,8.0,237.0,331.47,270.62
2017,5,13,6,45,660.5,72.5,1.95,8.5,291.5,393.69,324.69
2017,5,13,7,0,715.0,77.0,2.0,9.0,346.0,460.55,380.83
2017,5,13,7,15,748.5,81.5,1.95,9.5,400.0,518.53,427.76
2017,5,13,7,30,782.0,86.0,1.9,10.0,454.0,579.74,475.41
2017,5,13,7,45,808.0,89.0,1.9,10.5,506.5,635.85,517.72
2017,5,13,8,0,834.0,92.0,1.9,11.0,559.0,692.41,558.31
2017,5,13,8,15,852.5,95.0,1.85,11.5,608.5,743.54,592.17
2017,5,13,8,30,871.0,98.0,1.8,12.0,658.0,789.86,621.77
2017,5,13,8,45,885.5,100.0,1.75,12.5,703.5,834.55,649.59
2017,5,13,9,0,900.0,102.0,1.7,13.0,749.0,877.62,675.7
2017,5,13,9,15,910.5,104.0,1.65,13.0,789.0,915.33,698.91
2017,5,13,9,30,921.0,106.0,1.6,13.0,829.0,950.71,720.29
2017,5,13,9,45,931.0,106.5,1.55,13.5,863.5,981.48,737.03
2017,5,13,10,0,941.0,107.0,1.5,14.0,898.0,1009.52,751.77
2017,5,13,10,15,946.0,108.0,1.5,14.0,925.5,1030.34,763.95
2017,5,13,10,30,951.0,109.0,1.5,14.0,953.0,1047.94,774.18
2017,5,13,10,45,954.5,110.0,1.5,14.5,972.5,1060.73,779.98
2017,5,13,11,0,958.0,111.0,1.5,15.0,992.0,1070.07,783.72
2017,5,13,11,15,960.0,111.5,1.55,15.0,1004.5,1073.92,786.45
2017,5,13,11,30,962.0,112.0,1.6,15.0,1017.0,1074.25,787.12
2017,5,13,11,45,960.0,113.5,1.65,15.5,1020.5,1068.11,782.36
2017,5,13,12,0,958.0,115.0,1.7,16.0,1024.0,1058.52,775.57
2017,5,13,12,15,957.0,115.0,1.75,16.0,1021.0,1045.0,767.82
2017,5,13,12,30,956.0,115.0,1.8,16.0,1018.0,1028.15,758.01
2017,5,13,12,45,948.0,118.5,1.9,16.0,1005.0,1004.99,744.8
2017,5,13,13,0,940.0,122.0,2.0,16.0,992.0,978.94,729.6
2017,5,13,13,15,936.0,121.0,2.05,15.5,973.5,949.29,712.62
2017,5,13,13,30,932.0,120.0,2.1,15.0,955.0,916.92,693.61
2017,5,13,13,45,927.0,118.5,2.15,15.0,929.0,880.64,670.44
2017,5,13,14,0,922.0,117.0,2.2,15.0,903.0,842.01,645.41
2017,5,13,14,15,914.5,115.0,2.2,14.5,870.5,798.83,617.65
2017,5,13,14,30,907.0,113.0,2.2,14.0,838.0,753.86,588.21
2017,5,13,14,45,897.5,111.0,2.25,14.0,799.5,705.97,554.53
2017,5,13,15,0,888.0,109.0,2.3,14.0,761.0,656.87,517.86
2017,5,13,15,15,874.5,106.5,2.3,13.5,717.5,604.04,477.98
2017,5,13,15,30,861.0,104.0,2.3,13.0,674.0,548.89,435.05
2017,5,13,15,45,843.5,101.0,2.3,13.0,625.5,492.95,389.3
2017,5,13,16,0,826.0,98.0,2.3,13.0,577.0,437.62,342.64
2017,5,13,16,15,803.0,94.0,2.3,12.5,526.0,380.2,293.65
2017,5,13,16,30,780.0,90.0,2.3,12.0,475.0,324.51,244.73
2017,5,13,16,45,747.5,86.0,2.3,12.0,421.5,268.33,194.53
2017,5,13,17,0,715.0,82.0,2.3,12.0,368.0,212.47,144.98
2017,5,13,17,15,671.0,76.5,2.25,11.5,314.5,159.69,100.53
2017,5,13,17,30,627.0,71.0,2.2,11.0,261.0,111.84,64.34
2017,5,13,17,45,558.0,64.5,2.15,10.5,209.5,67.31,39.02
2017,5,13,18,0,489.0,58.0,2.1,10.0,158.0,42.18,32.49
2017,5,13,18,15,387.5,47.5,2.0,9.5,112.5,36.03,26.57
2017,5,13,18,30,286.0,37.0,1.9,9.0,67.0,29.47,19.76
2017,5,13,18,45,143.0,18.5,1.8,8.5,33.5,14.33,0.44
2017,5,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,97.5,16.0,1.3,7.0,24.5,29.34,0.0
2017,5,14,5,30,195.0,32.0,1.3,7.0,49.0,79.85,48.6
2017,5,14,5,45,314.0,44.0,1.35,7.5,92.0,132.74,95.74
2017,5,14,6,0,433.0,56.0,1.4,8.0,135.0,200.11,153.77
2017,5,14,6,15,505.0,64.5,1.4,8.5,185.5,259.29,206.52
2017,5,14,6,30,577.0,73.0,1.4,9.0,236.0,325.68,264.41
2017,5,14,6,45,632.0,78.0,1.4,9.5,289.5,387.29,317.12
2017,5,14,7,0,687.0,83.0,1.4,10.0,343.0,453.59,371.83
2017,5,14,7,15,721.5,88.0,1.35,10.0,396.5,512.69,419.49
2017,5,14,7,30,756.0,93.0,1.3,10.0,450.0,572.19,465.85
2017,5,14,7,45,785.0,95.5,1.3,10.5,502.5,628.59,507.79
2017,5,14,8,0,814.0,98.0,1.3,11.0,555.0,685.71,548.49
2017,5,14,8,15,832.5,101.0,1.25,11.5,604.0,736.01,581.06
2017,5,14,8,30,851.0,104.0,1.2,12.0,653.0,785.55,612.28
2017,5,14,8,45,867.5,105.5,1.2,12.5,698.0,826.46,637.4
2017,5,14,9,0,884.0,107.0,1.2,13.0,743.0,870.05,664.01
2017,5,14,9,15,894.0,109.0,1.15,13.5,783.0,906.79,684.74
2017,5,14,9,30,904.0,111.0,1.1,14.0,823.0,941.22,703.62
2017,5,14,9,45,900.5,119.5,1.1,14.5,853.5,967.52,717.81
2017,5,14,10,0,897.0,128.0,1.1,15.0,884.0,990.47,729.87
2017,5,14,10,15,490.5,278.0,1.1,15.0,693.5,776.85,583.44
2017,5,14,10,30,84.0,428.0,1.1,15.0,503.0,518.0,390.71
2017,5,14,10,45,500.0,281.0,1.1,15.0,740.0,797.95,602.81
2017,5,14,11,0,916.0,134.0,1.1,15.0,977.0,1052.51,768.9
2017,5,14,11,15,653.0,275.5,1.15,15.0,881.0,947.05,697.44
2017,5,14,11,30,390.0,417.0,1.2,15.0,785.0,820.23,606.85
2017,5,14,11,45,274.0,452.0,1.25,15.5,711.5,736.92,547.76
2017,5,14,12,0,158.0,487.0,1.3,16.0,638.0,648.12,483.0
2017,5,14,12,15,82.0,328.0,1.3,16.0,406.5,409.82,313.03
2017,5,14,12,30,6.0,169.0,1.3,16.0,175.0,170.07,130.27
2017,5,14,12,45,34.0,301.0,1.35,16.0,333.0,328.2,253.62
2017,5,14,13,0,62.0,433.0,1.4,16.0,491.0,482.16,366.96
2017,5,14,13,15,475.5,288.0,1.4,16.0,715.5,710.22,542.0
2017,5,14,13,30,889.0,143.0,1.4,16.0,940.0,902.94,676.15
2017,5,14,13,45,450.5,191.0,1.45,16.0,594.5,561.64,435.05
2017,5,14,14,0,12.0,239.0,1.5,16.0,249.0,240.49,185.29
2017,5,14,14,15,6.0,138.5,1.55,15.5,143.5,138.52,106.92
2017,5,14,14,30,0.0,38.0,1.6,15.0,38.0,36.78,24.75
2017,5,14,14,45,0.0,40.0,1.65,15.0,40.0,38.71,26.46
2017,5,14,15,0,0.0,42.0,1.7,15.0,42.0,40.63,28.12
2017,5,14,15,15,11.0,142.5,1.75,14.5,150.0,143.72,112.92
2017,5,14,15,30,22.0,243.0,1.8,14.0,258.0,242.98,192.64
2017,5,14,15,45,11.0,157.5,1.85,14.0,165.0,156.31,123.37
2017,5,14,16,0,0.0,72.0,1.9,14.0,72.0,69.64,52.72
2017,5,14,16,15,0.0,50.0,1.9,13.5,50.0,48.33,35.23
2017,5,14,16,30,0.0,28.0,1.9,13.0,28.0,27.04,17.41
2017,5,14,16,45,118.0,93.0,1.95,12.5,140.5,113.9,87.35
2017,5,14,17,0,236.0,158.0,2.0,12.0,253.0,185.04,141.3
2017,5,14,17,15,210.5,140.0,1.95,11.5,216.0,150.21,112.78
2017,5,14,17,30,185.0,122.0,1.9,11.0,179.0,121.81,90.95
2017,5,14,17,45,303.5,93.5,1.85,10.5,165.5,83.08,58.32
2017,5,14,18,0,422.0,65.0,1.8,10.0,152.0,47.76,37.52
2017,5,14,18,15,324.5,52.5,1.7,9.5,108.5,39.57,29.76
2017,5,14,18,30,227.0,40.0,1.6,9.0,65.0,30.94,21.14
2017,5,14,18,45,113.5,20.0,1.5,8.5,32.5,15.52,2.11
2017,5,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
