Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,15,74.0,17.5,1.2,8.0,24.0,27.65,0.0
2017,5,15,5,30,148.0,35.0,1.2,8.0,48.0,74.27,46.61
2017,5,15,5,45,256.5,49.5,1.25,8.0,89.5,124.91,91.13
2017,5,15,6,0,365.0,64.0,1.3,8.0,131.0,187.69,145.21
2017,5,15,6,15,438.0,74.0,1.3,8.5,180.0,244.51,195.42
2017,5,15,6,30,511.0,84.0,1.3,9.0,229.0,310.65,252.64
2017,5,15,6,45,425.5,109.0,1.35,9.5,246.0,323.27,265.69
2017,5,15,7,0,340.0,134.0,1.4,10.0,263.0,322.32,266.0
2017,5,15,7,15,514.5,123.0,1.4,10.0,351.0,431.54,355.66
2017,5,15,7,30,689.0,112.0,1.4,10.0,439.0,554.34,452.63
2017,5,15,7,45,716.5,117.0,1.4,10.5,490.0,609.48,493.16
2017,5,15,8,0,744.0,122.0,1.4,11.0,541.0,665.39,533.54
2017,5,15,8,15,765.0,126.0,1.35,11.5,589.5,715.82,567.69
2017,5,15,8,30,786.0,130.0,1.3,12.0,638.0,763.46,598.02
2017,5,15,8,45,806.5,131.0,1.3,12.5,683.5,809.18,626.89
2017,5,15,9,0,827.0,132.0,1.3,13.0,729.0,853.84,654.5
2017,5,15,9,15,839.0,135.0,1.25,13.5,768.5,891.85,676.4
2017,5,15,9,30,851.0,138.0,1.2,14.0,808.0,927.78,696.57
2017,5,15,9,45,859.5,140.0,1.15,14.5,841.5,957.12,712.05
2017,5,15,10,0,868.0,142.0,1.1,15.0,875.0,983.82,725.68
2017,5,15,10,15,874.5,143.5,1.1,15.0,902.0,999.35,734.33
2017,5,15,10,30,881.0,145.0,1.1,15.0,929.0,1017.76,745.05
2017,5,15,10,45,888.5,144.5,1.15,15.5,949.5,1032.05,752.75
2017,5,15,11,0,896.0,144.0,1.2,16.0,970.0,1043.22,758.6
2017,5,15,11,15,898.5,144.5,1.2,16.0,982.5,1047.21,760.5
2017,5,15,11,30,901.0,145.0,1.2,16.0,995.0,1047.9,760.56
2017,5,15,11,45,903.0,144.5,1.25,16.0,1000.0,1043.81,758.71
2017,5,15,12,0,905.0,144.0,1.3,16.0,1005.0,1036.44,754.95
2017,5,15,12,15,904.5,143.5,1.35,16.0,1002.0,1023.42,747.69
2017,5,15,12,30,904.0,143.0,1.4,16.0,999.0,1007.26,738.53
2017,5,15,12,45,906.0,139.5,1.45,16.0,989.0,987.44,727.03
2017,5,15,13,0,908.0,136.0,1.5,16.0,979.0,964.54,713.54
2017,5,15,13,15,488.0,279.0,1.55,16.0,731.5,712.66,540.56
2017,5,15,13,30,68.0,422.0,1.6,16.0,484.0,469.31,356.39
2017,5,15,13,45,138.0,423.0,1.65,16.0,543.0,525.11,401.31
2017,5,15,14,0,208.0,424.0,1.7,16.0,602.0,573.7,438.29
2017,5,15,14,15,143.5,399.0,1.75,15.5,519.5,491.04,377.74
2017,5,15,14,30,79.0,374.0,1.8,15.0,437.0,413.59,320.47
2017,5,15,14,45,66.5,347.0,1.85,15.0,398.5,374.64,291.87
2017,5,15,15,0,54.0,320.0,1.9,15.0,360.0,336.93,263.62
2017,5,15,15,15,37.5,281.5,1.9,14.5,308.5,287.7,226.41
2017,5,15,15,30,21.0,243.0,1.9,14.0,257.0,242.48,191.77
2017,5,15,15,45,82.0,252.5,1.95,14.0,301.5,275.28,218.56
2017,5,15,16,0,143.0,262.0,2.0,14.0,346.0,300.6,238.23
2017,5,15,16,15,449.5,179.0,2.0,13.5,409.0,326.04,254.74
2017,5,15,16,30,756.0,96.0,2.0,13.0,472.0,324.76,244.66
2017,5,15,16,45,726.5,91.0,2.0,12.5,419.5,266.94,193.74
2017,5,15,17,0,697.0,86.0,2.0,12.0,367.0,214.63,147.55
2017,5,15,17,15,653.0,80.0,1.95,11.5,314.5,162.37,103.52
2017,5,15,17,30,609.0,74.0,1.9,11.0,262.0,115.03,67.43
2017,5,15,17,45,545.5,66.5,1.85,10.5,211.0,70.69,41.21
2017,5,15,18,0,482.0,59.0,1.8,10.0,160.0,42.73,33.02
2017,5,15,18,15,383.5,48.5,1.7,9.5,115.0,36.61,27.16
2017,5,15,18,30,285.0,38.0,1.6,9.0,70.0,29.22,19.75
2017,5,15,18,45,142.5,19.0,1.55,9.0,35.0,14.66,2.56
2017,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,98.0,16.5,1.1,9.0,25.0,33.44,0.0
2017,5,16,5,30,196.0,33.0,1.1,9.0,50.0,81.44,50.82
2017,5,16,5,45,311.0,44.0,1.15,9.0,92.5,132.63,95.59
2017,5,16,6,0,426.0,55.0,1.2,9.0,135.0,198.09,151.96
2017,5,16,6,15,493.0,63.5,1.2,9.0,183.5,255.14,203.01
2017,5,16,6,30,560.0,72.0,1.2,9.0,232.0,318.88,258.91
2017,5,16,6,45,600.0,79.5,1.25,9.5,282.0,375.36,307.41
2017,5,16,7,0,640.0,87.0,1.3,10.0,332.0,435.08,356.92
2017,5,16,7,15,673.5,92.0,1.3,10.0,383.0,491.31,402.58
2017,5,16,7,30,707.0,97.0,1.3,10.0,434.0,549.49,448.32
2017,5,16,7,45,727.0,103.0,1.3,10.5,483.0,601.52,487.03
2017,5,16,8,0,747.0,109.0,1.3,11.0,532.0,651.84,523.32
2017,5,16,8,15,766.0,112.5,1.3,11.0,578.5,700.29,557.03
2017,5,16,8,30,785.0,116.0,1.3,11.0,625.0,748.19,589.41
2017,5,16,8,45,799.0,119.5,1.35,11.5,668.0,791.17,617.25
2017,5,16,9,0,813.0,123.0,1.4,12.0,711.0,832.71,643.75
2017,5,16,9,15,658.5,205.5,1.4,12.0,698.5,811.75,627.24
2017,5,16,9,30,504.0,288.0,1.4,12.0,686.0,772.94,594.62
2017,5,16,9,45,312.0,351.0,1.45,12.5,601.0,664.26,511.53
2017,5,16,10,0,120.0,414.0,1.5,13.0,516.0,545.66,419.26
2017,5,16,10,15,166.5,429.0,1.5,13.0,575.0,607.02,465.47
2017,5,16,10,30,213.0,444.0,1.5,13.0,634.0,668.99,509.8
2017,5,16,10,45,129.0,425.0,1.55,13.5,540.5,566.53,432.79
2017,5,16,11,0,45.0,406.0,1.6,14.0,447.0,454.91,348.54
2017,5,16,11,15,70.0,436.5,1.55,14.0,502.0,510.19,390.12
2017,5,16,11,30,95.0,467.0,1.5,14.0,557.0,564.92,429.42
2017,5,16,11,45,68.0,440.5,1.5,14.0,505.5,508.94,387.75
2017,5,16,12,0,41.0,414.0,1.5,14.0,454.0,453.39,346.71
2017,5,16,12,15,34.5,393.5,1.5,14.0,426.5,424.47,325.65
2017,5,16,12,30,28.0,373.0,1.5,14.0,399.0,395.82,304.46
2017,5,16,12,45,44.0,402.0,1.5,14.0,443.5,437.66,336.25
2017,5,16,13,0,60.0,431.0,1.5,14.0,488.0,478.27,366.35
2017,5,16,13,15,46.0,398.5,1.5,14.0,442.0,430.62,330.9
2017,5,16,13,30,32.0,366.0,1.5,14.0,396.0,384.0,296.39
2017,5,16,13,45,34.0,360.5,1.5,14.0,391.5,377.79,292.37
2017,5,16,14,0,36.0,355.0,1.5,14.0,387.0,371.36,287.95
2017,5,16,14,15,44.5,354.5,1.5,13.5,392.0,374.31,291.34
2017,5,16,14,30,53.0,354.0,1.5,13.0,397.0,376.35,293.99
2017,5,16,14,45,37.0,311.5,1.55,13.0,341.0,321.86,252.61
2017,5,16,15,0,21.0,269.0,1.6,13.0,285.0,270.55,213.28
2017,5,16,15,15,48.5,282.5,1.6,12.5,316.0,294.99,233.87
2017,5,16,15,30,76.0,296.0,1.6,12.0,347.0,317.46,252.32
2017,5,16,15,45,129.0,278.5,1.6,12.0,358.0,318.84,253.78
2017,5,16,16,0,182.0,261.0,1.6,12.0,369.0,316.53,251.63
2017,5,16,16,15,196.0,236.0,1.6,11.5,342.0,287.55,228.38
2017,5,16,16,30,210.0,211.0,1.6,11.0,315.0,257.15,203.34
2017,5,16,16,45,188.0,188.5,1.6,11.0,274.0,217.93,171.11
2017,5,16,17,0,166.0,166.0,1.6,11.0,233.0,181.25,141.0
2017,5,16,17,15,154.5,144.0,1.55,11.0,199.5,149.2,114.5
2017,5,16,17,30,143.0,122.0,1.5,11.0,166.0,118.66,89.9
2017,5,16,17,45,310.0,88.5,1.45,11.0,161.0,80.52,55.31
2017,5,16,18,0,477.0,55.0,1.4,11.0,156.0,38.95,29.5
2017,5,16,18,15,385.0,45.5,1.3,10.5,112.5,33.59,24.4
2017,5,16,18,30,293.0,36.0,1.2,10.0,69.0,27.89,18.6
2017,5,16,18,45,146.5,18.0,1.2,10.0,34.5,13.81,2.75
2017,5,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,5,15,76.0,18.5,1.6,8.0,25.5,31.44,0.0
2017,5,17,5,30,152.0,37.0,1.6,8.0,51.0,74.59,47.83
2017,5,17,5,45,264.5,50.5,1.6,8.5,93.5,128.49,94.09
2017,5,17,6,0,377.0,64.0,1.6,9.0,136.0,192.11,148.53
2017,5,17,6,15,449.0,74.0,1.55,9.0,185.5,249.36,199.41
2017,5,17,6,30,521.0,84.0,1.5,9.0,235.0,315.9,257.38
2017,5,17,6,45,584.0,89.0,1.45,9.5,289.0,378.65,310.58
2017,5,17,7,0,647.0,94.0,1.4,10.0,343.0,446.86,366.45
2017,5,17,7,15,683.0,99.5,1.35,10.5,396.0,505.46,412.79
2017,5,17,7,30,719.0,105.0,1.3,11.0,449.0,566.21,459.06
2017,5,17,7,45,753.0,107.0,1.3,11.5,502.0,623.61,501.58
2017,5,17,8,0,787.0,109.0,1.3,12.0,555.0,680.45,542.4
2017,5,17,8,15,806.5,112.5,1.2,12.5,604.0,730.88,574.58
2017,5,17,8,30,826.0,116.0,1.1,13.0,653.0,780.69,605.23
2017,5,17,8,45,842.5,118.0,1.05,13.5,698.0,825.52,632.19
2017,5,17,9,0,859.0,120.0,1.0,14.0,743.0,868.96,657.59
2017,5,17,9,15,870.0,122.0,1.0,14.5,782.0,905.91,678.99
2017,5,17,9,30,881.0,124.0,1.0,15.0,821.0,935.52,695.37
2017,5,17,9,45,897.5,121.0,1.05,15.5,857.0,967.56,714.18
2017,5,17,10,0,914.0,118.0,1.1,16.0,893.0,997.27,731.36
2017,5,17,10,15,920.0,119.5,1.15,16.0,919.5,1019.01,744.8
2017,5,17,10,30,926.0,121.0,1.2,16.0,946.0,1037.65,756.45
2017,5,17,10,45,934.5,119.0,1.25,16.5,967.5,1051.93,764.03
2017,5,17,11,0,943.0,117.0,1.3,17.0,989.0,1062.96,769.7
2017,5,17,11,15,945.5,117.5,1.3,17.0,1001.5,1067.23,771.77
2017,5,17,11,30,948.0,118.0,1.3,17.0,1014.0,1068.06,771.9
2017,5,17,11,45,951.0,116.5,1.35,17.5,1019.5,1063.89,768.56
2017,5,17,12,0,954.0,115.0,1.4,18.0,1025.0,1056.3,763.23
2017,5,17,12,15,954.0,115.0,1.4,18.0,1022.5,1043.88,755.55
2017,5,17,12,30,954.0,115.0,1.4,18.0,1020.0,1028.13,745.91
2017,5,17,12,45,945.5,119.5,1.45,18.0,1008.0,1005.64,732.9
2017,5,17,13,0,937.0,124.0,1.5,18.0,996.0,980.27,718.06
2017,5,17,13,15,933.5,123.0,1.5,18.0,978.0,951.29,700.09
2017,5,17,13,30,930.0,122.0,1.5,18.0,960.0,919.57,680.28
2017,5,17,13,45,926.5,120.0,1.5,18.0,935.5,884.29,658.03
2017,5,17,14,0,923.0,118.0,1.5,18.0,911.0,846.56,634.0
2017,5,17,14,15,915.5,116.0,1.5,17.5,878.5,803.54,607.3
2017,5,17,14,30,908.0,114.0,1.5,17.0,846.0,758.73,578.97
2017,5,17,14,45,902.5,110.0,1.5,17.0,808.5,711.79,546.98
2017,5,17,15,0,897.0,106.0,1.5,17.0,771.0,663.31,511.74
2017,5,17,15,15,884.0,103.5,1.5,16.5,727.5,610.56,473.21
2017,5,17,15,30,871.0,101.0,1.5,16.0,684.0,557.4,433.04
2017,5,17,15,45,854.5,98.0,1.55,16.0,636.0,499.57,387.48
2017,5,17,16,0,838.0,95.0,1.6,16.0,588.0,444.28,342.26
2017,5,17,16,15,815.5,91.5,1.6,15.5,536.5,387.02,294.52
2017,5,17,16,30,793.0,88.0,1.6,15.0,485.0,331.41,246.69
2017,5,17,16,45,766.0,83.0,1.6,15.0,432.5,275.1,197.14
2017,5,17,17,0,739.0,78.0,1.6,15.0,380.0,221.42,149.79
2017,5,17,17,15,697.5,73.0,1.6,14.0,326.5,165.39,103.07
2017,5,17,17,30,656.0,68.0,1.6,13.0,273.0,116.66,65.96
2017,5,17,17,45,596.0,61.5,1.6,12.5,221.0,70.58,38.47
2017,5,17,18,0,536.0,55.0,1.6,12.0,169.0,38.84,29.29
2017,5,17,18,15,441.0,45.5,1.55,11.0,122.5,33.47,24.25
2017,5,17,18,30,346.0,36.0,1.5,10.0,76.0,27.74,18.53
2017,5,17,18,45,201.0,23.0,1.45,9.5,43.5,18.06,6.11
2017,5,17,19,0,56.0,10.0,1.4,9.0,11.0,9.83,0.0
2017,5,17,19,15,28.0,5.0,1.35,8.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.5,0.8,7.5,28.5,39.79,0.0
2017,5,18,5,30,283.0,31.0,0.8,8.0,57.0,97.28,61.31
2017,5,18,5,45,387.0,40.5,0.85,8.5,101.0,149.89,107.86
2017,5,18,6,0,491.0,50.0,0.9,9.0,145.0,213.86,163.48
2017,5,18,6,15,557.5,57.5,0.85,9.5,195.0,273.1,215.98
2017,5,18,6,30,624.0,65.0,0.8,10.0,245.0,338.95,272.64
2017,5,18,6,45,668.0,70.5,0.75,11.0,298.0,398.34,321.87
2017,5,18,7,0,712.0,76.0,0.7,12.0,351.0,461.29,371.69
2017,5,18,7,15,744.5,80.0,0.65,12.5,404.0,518.08,415.36
2017,5,18,7,30,777.0,84.0,0.6,13.0,457.0,577.83,459.36
2017,5,18,7,45,799.0,88.0,0.6,14.0,508.0,632.03,497.12
2017,5,18,8,0,821.0,92.0,0.6,15.0,559.0,686.35,532.72
2017,5,18,8,15,839.0,95.0,0.65,15.5,608.0,736.42,564.99
2017,5,18,8,30,857.0,98.0,0.7,16.0,657.0,781.73,593.45
2017,5,18,8,45,869.5,101.5,0.75,17.0,701.0,825.76,619.5
2017,5,18,9,0,882.0,105.0,0.8,18.0,745.0,868.09,643.93
2017,5,18,9,15,892.5,107.0,0.8,18.5,785.0,905.11,664.84
2017,5,18,9,30,903.0,109.0,0.8,19.0,825.0,939.88,684.08
2017,5,18,9,45,914.0,109.0,0.85,19.5,859.5,970.52,701.51
2017,5,18,10,0,925.0,109.0,0.9,20.0,894.0,998.54,717.26
2017,5,18,10,15,931.0,110.5,0.95,20.0,921.0,1020.51,730.62
2017,5,18,10,30,937.0,112.0,1.0,20.0,948.0,1039.35,742.18
2017,5,18,10,45,942.0,112.0,1.05,20.5,968.5,1052.39,748.87
2017,5,18,11,0,947.0,112.0,1.1,21.0,989.0,1062.09,753.67
2017,5,18,11,15,949.5,112.5,1.1,21.0,1001.5,1066.42,755.73
2017,5,18,11,30,952.0,113.0,1.1,21.0,1014.0,1067.28,755.88
2017,5,18,11,45,953.5,112.5,1.15,21.5,1019.5,1062.68,752.41
2017,5,18,12,0,955.0,112.0,1.2,22.0,1025.0,1054.64,746.99
2017,5,18,12,15,954.5,112.0,1.2,22.0,1021.5,1041.76,739.22
2017,5,18,12,30,954.0,112.0,1.2,22.0,1018.0,1025.59,729.55
2017,5,18,12,45,948.5,114.0,1.3,22.0,1006.5,1003.48,718.02
2017,5,18,13,0,943.0,116.0,1.4,22.0,995.0,978.4,704.5
2017,5,18,13,15,939.0,115.0,1.4,22.0,976.5,948.91,686.53
2017,5,18,13,30,935.0,114.0,1.4,22.0,958.0,916.69,666.77
2017,5,18,13,45,928.0,113.5,1.45,22.0,931.5,879.89,644.59
2017,5,18,14,0,921.0,113.0,1.5,22.0,905.0,840.87,620.67
2017,5,18,14,15,913.5,111.5,1.5,21.5,873.0,798.48,594.78
2017,5,18,14,30,906.0,110.0,1.5,21.0,841.0,754.3,567.27
2017,5,18,14,45,896.0,108.0,1.55,21.0,803.0,706.39,535.54
2017,5,18,15,0,886.0,106.0,1.6,21.0,765.0,657.33,500.64
2017,5,18,15,15,873.0,103.5,1.6,20.5,721.5,605.15,462.98
2017,5,18,15,30,860.0,101.0,1.6,20.0,678.0,552.58,423.73
2017,5,18,15,45,845.5,97.5,1.6,20.0,631.0,495.83,379.32
2017,5,18,16,0,831.0,94.0,1.6,20.0,584.0,441.45,335.22
2017,5,18,16,15,809.0,90.5,1.55,19.5,533.5,384.79,288.54
2017,5,18,16,30,787.0,87.0,1.5,19.0,483.0,329.72,241.8
2017,5,18,16,45,759.0,82.5,1.45,18.5,430.5,273.96,193.82
2017,5,18,17,0,731.0,78.0,1.4,18.0,378.0,220.93,147.96
2017,5,18,17,15,690.0,73.0,1.3,17.0,325.0,165.42,102.15
2017,5,18,17,30,649.0,68.0,1.2,16.0,272.0,117.13,65.66
2017,5,18,17,45,591.0,61.0,1.1,15.5,221.0,71.05,38.03
2017,5,18,18,0,533.0,54.0,1.0,15.0,170.0,37.81,28.03
2017,5,18,18,15,441.0,45.0,0.9,14.0,123.5,32.85,23.43
2017,5,18,18,30,349.0,36.0,0.8,13.0,77.0,27.58,18.21
2017,5,18,18,45,209.0,23.5,0.75,12.0,44.5,18.41,6.86
2017,5,18,19,0,69.0,11.0,0.7,11.0,12.0,10.81,0.0
2017,5,18,19,15,34.5,5.5,0.65,10.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,142.0,15.5,0.7,10.5,29.0,40.19,0.0
2017,5,19,5,30,284.0,31.0,0.6,11.0,58.0,97.79,61.41
2017,5,19,5,45,388.0,41.0,0.5,12.0,102.0,151.06,107.37
2017,5,19,6,0,492.0,51.0,0.4,13.0,146.0,215.72,162.0
2017,5,19,6,15,557.0,58.0,0.35,13.5,196.0,273.98,212.33
2017,5,19,6,30,622.0,65.0,0.3,14.0,246.0,338.67,266.44
2017,5,19,6,45,669.0,69.5,0.3,14.5,299.0,398.23,315.15
2017,5,19,7,0,716.0,74.0,0.3,15.0,352.0,460.51,364.12
2017,5,19,7,15,747.0,78.5,0.25,16.0,405.0,518.41,406.63
2017,5,19,7,30,778.0,83.0,0.2,17.0,458.0,577.87,448.27
2017,5,19,7,45,803.0,86.0,0.2,18.0,509.5,632.96,485.51
2017,5,19,8,0,828.0,89.0,0.2,19.0,561.0,688.43,520.6
2017,5,19,8,15,845.5,91.5,0.2,20.0,609.0,737.82,549.55
2017,5,19,8,30,863.0,94.0,0.2,21.0,657.0,782.49,574.65
2017,5,19,8,45,877.0,96.0,0.25,22.0,701.5,826.33,599.44
2017,5,19,9,0,891.0,98.0,0.3,23.0,746.0,868.56,622.77
2017,5,19,9,15,901.0,100.0,0.3,23.5,785.0,905.42,642.63
2017,5,19,9,30,911.0,102.0,0.3,24.0,824.0,939.97,660.85
2017,5,19,9,45,922.5,101.0,0.3,24.5,858.5,970.21,676.25
2017,5,19,10,0,934.0,100.0,0.3,25.0,893.0,997.84,690.01
2017,5,19,10,15,939.0,101.0,0.35,25.0,920.0,1018.51,702.08
2017,5,19,10,30,944.0,102.0,0.4,25.0,947.0,1036.0,712.48
2017,5,19,10,45,947.5,103.0,0.45,25.5,966.5,1048.73,718.85
2017,5,19,11,0,951.0,104.0,0.5,26.0,986.0,1058.08,723.39
2017,5,19,11,15,953.5,104.5,0.5,26.0,998.5,1062.48,725.39
2017,5,19,11,30,956.0,105.0,0.5,26.0,1011.0,1063.41,725.55
2017,5,19,11,45,955.5,106.0,0.55,26.5,1015.5,1058.4,722.21
2017,5,19,12,0,955.0,107.0,0.6,27.0,1020.0,1049.96,717.06
2017,5,19,12,15,954.5,107.0,0.65,27.0,1017.0,1037.14,710.84
2017,5,19,12,30,954.0,107.0,0.7,27.0,1014.0,1021.03,702.76
2017,5,19,12,45,950.0,107.5,0.75,27.0,1002.5,998.9,691.1
2017,5,19,13,0,946.0,108.0,0.8,27.0,991.0,973.77,677.63
2017,5,19,13,15,942.5,107.0,0.85,26.5,972.5,944.73,662.98
2017,5,19,13,30,939.0,106.0,0.9,26.0,954.0,912.92,646.41
2017,5,19,13,45,931.0,106.0,0.95,26.0,928.0,875.74,624.94
2017,5,19,14,0,923.0,106.0,1.0,26.0,902.0,836.4,601.82
2017,5,19,14,15,915.5,104.5,1.05,26.0,869.5,794.02,576.35
2017,5,19,14,30,908.0,103.0,1.1,26.0,837.0,749.85,549.26
2017,5,19,14,45,895.5,102.5,1.15,26.0,798.5,701.69,518.68
2017,5,19,15,0,883.0,102.0,1.2,26.0,760.0,652.59,484.84
2017,5,19,15,15,870.5,100.0,1.2,25.5,717.0,601.38,448.97
2017,5,19,15,30,858.0,98.0,1.2,25.0,674.0,549.73,411.5
2017,5,19,15,45,839.0,96.0,1.25,24.5,626.5,492.34,368.83
2017,5,19,16,0,820.0,94.0,1.3,24.0,579.0,437.81,326.57
2017,5,19,16,15,798.5,90.5,1.25,23.0,529.0,381.96,282.02
2017,5,19,16,30,777.0,87.0,1.2,22.0,479.0,327.64,237.19
2017,5,19,16,45,747.0,83.0,1.2,21.5,426.5,272.37,190.51
2017,5,19,17,0,717.0,79.0,1.2,21.0,374.0,220.04,146.01
2017,5,19,17,15,677.0,73.5,1.1,20.0,322.0,164.98,101.1
2017,5,19,17,30,637.0,68.0,1.0,19.0,270.0,117.07,65.15
2017,5,19,17,45,581.0,61.5,0.95,18.5,219.5,72.11,38.26
2017,5,19,18,0,525.0,55.0,0.9,18.0,169.0,38.53,28.3
2017,5,19,18,15,437.0,45.5,0.8,17.0,123.5,33.16,23.41
2017,5,19,18,30,349.0,36.0,0.7,16.0,78.0,27.42,17.87
2017,5,19,18,45,215.5,23.5,0.65,15.0,45.5,18.27,7.15
2017,5,19,19,0,82.0,11.0,0.6,14.0,13.0,10.81,0.0
2017,5,19,19,15,41.0,5.5,0.55,13.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,15,159.0,15.0,0.6,11.5,30.5,42.48,0.0
2017,5,20,5,30,318.0,30.0,0.5,12.0,61.0,103.92,65.12
2017,5,20,5,45,418.0,39.5,0.45,12.5,105.5,157.55,111.6
2017,5,20,6,0,518.0,49.0,0.4,13.0,150.0,222.12,166.67
2017,5,20,6,15,581.0,55.5,0.35,13.5,200.5,280.48,217.22
2017,5,20,6,30,644.0,62.0,0.3,14.0,251.0,345.03,271.28
2017,5,20,6,45,686.0,67.5,0.25,15.0,304.0,403.36,318.14
2017,5,20,7,0,728.0,73.0,0.2,16.0,357.0,466.19,366.19
2017,5,20,7,15,758.5,77.0,0.15,17.0,409.5,523.81,408.14
2017,5,20,7,30,789.0,81.0,0.1,18.0,462.0,582.92,449.25
2017,5,20,7,45,810.0,85.0,0.1,19.0,513.0,636.94,485.35
2017,5,20,8,0,831.0,89.0,0.1,20.0,564.0,690.97,519.06
2017,5,20,8,15,848.0,91.5,0.1,20.5,612.0,740.09,548.63
2017,5,20,8,30,865.0,94.0,0.1,21.0,660.0,784.45,574.45
2017,5,20,8,45,877.0,97.0,0.15,22.0,704.0,827.78,598.68
2017,5,20,9,0,889.0,100.0,0.2,23.0,748.0,869.36,621.4
2017,5,20,9,15,899.0,102.0,0.2,23.5,787.0,906.13,641.12
2017,5,20,9,30,909.0,104.0,0.2,24.0,826.0,940.61,659.21
2017,5,20,9,45,916.0,105.5,0.25,25.0,859.0,969.26,673.27
2017,5,20,10,0,923.0,107.0,0.3,26.0,892.0,995.11,685.66
2017,5,20,10,15,928.5,108.0,0.35,26.5,918.5,1016.03,696.51
2017,5,20,10,30,934.0,109.0,0.4,27.0,945.0,1033.83,705.65
2017,5,20,10,45,937.0,110.5,0.45,27.5,964.5,1046.45,711.89
2017,5,20,11,0,940.0,112.0,0.5,28.0,984.0,1055.71,716.34
2017,5,20,11,15,942.0,112.5,0.55,28.0,996.0,1059.54,719.2
2017,5,20,11,30,944.0,113.0,0.6,28.0,1008.0,1059.94,720.28
2017,5,20,11,45,944.0,113.0,0.65,28.0,1012.0,1054.43,718.05
2017,5,20,12,0,944.0,113.0,0.7,28.0,1016.0,1045.55,714.0
2017,5,20,12,15,943.0,113.0,0.7,28.0,1013.0,1032.38,706.4
2017,5,20,12,30,942.0,113.0,0.7,28.0,1010.0,1015.96,697.02
2017,5,20,12,45,930.0,119.0,0.75,28.0,996.5,992.0,684.29
2017,5,20,13,0,918.0,125.0,0.8,28.0,983.0,965.36,669.94
2017,5,20,13,15,914.0,124.0,0.85,28.0,964.5,936.55,654.15
2017,5,20,13,30,910.0,123.0,0.9,28.0,946.0,905.1,636.57
2017,5,20,13,45,904.0,121.5,0.95,28.0,920.5,869.01,615.88
2017,5,20,14,0,898.0,120.0,1.0,28.0,895.0,830.72,593.52
2017,5,20,14,15,890.0,118.5,1.0,27.5,863.0,788.88,569.0
2017,5,20,14,30,882.0,117.0,1.0,27.0,831.0,745.35,542.98
2017,5,20,14,45,871.5,115.0,1.05,27.0,793.0,698.19,512.84
2017,5,20,15,0,861.0,113.0,1.1,27.0,755.0,649.98,479.95
2017,5,20,15,15,847.5,110.5,1.1,26.5,712.0,597.11,443.28
2017,5,20,15,30,834.0,108.0,1.1,26.0,669.0,545.22,405.99
2017,5,20,15,45,816.0,105.0,1.1,25.5,622.0,490.67,365.43
2017,5,20,16,0,798.0,102.0,1.1,25.0,575.0,436.82,323.91
2017,5,20,16,15,775.0,98.0,1.1,24.0,525.0,381.11,280.17
2017,5,20,16,30,752.0,94.0,1.1,23.0,475.0,327.12,236.25
2017,5,20,16,45,724.5,89.0,1.1,22.5,423.5,270.25,188.75
2017,5,20,17,0,697.0,84.0,1.1,22.0,372.0,218.55,145.02
2017,5,20,17,15,656.5,78.0,1.05,21.0,320.5,166.76,103.0
2017,5,20,17,30,616.0,72.0,1.0,20.0,269.0,119.47,67.59
2017,5,20,17,45,563.0,64.5,0.95,19.5,219.0,74.89,40.5
2017,5,20,18,0,510.0,57.0,0.9,19.0,169.0,40.13,29.58
2017,5,20,18,15,422.0,47.5,0.8,18.0,124.0,34.84,24.77
2017,5,20,18,30,334.0,38.0,0.7,17.0,79.0,29.19,19.34
2017,5,20,18,45,205.0,24.5,0.65,16.0,46.5,19.11,8.13
2017,5,20,19,0,76.0,11.0,0.6,15.0,14.0,10.81,0.0
2017,5,20,19,15,38.0,5.5,0.65,14.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,5,15,167.0,15.0,0.8,13.5,32.0,43.98,1.05
2017,5,21,5,30,334.0,30.0,0.7,14.0,64.0,107.46,67.17
2017,5,21,5,45,433.0,39.0,0.6,15.0,108.5,161.25,113.31
2017,5,21,6,0,532.0,48.0,0.5,16.0,153.0,225.84,167.75
2017,5,21,6,15,595.0,54.5,0.45,16.5,204.0,284.95,218.51
2017,5,21,6,30,658.0,61.0,0.4,17.0,255.0,350.25,272.71
2017,5,21,6,45,700.5,66.0,0.35,17.5,308.5,409.05,320.11
2017,5,21,7,0,743.0,71.0,0.3,18.0,362.0,472.31,368.79
2017,5,21,7,15,773.5,75.0,0.3,18.5,415.0,530.62,412.21
2017,5,21,7,30,804.0,79.0,0.3,19.0,468.0,590.41,454.97
2017,5,21,7,45,826.5,82.0,0.3,19.5,519.5,644.95,492.41
2017,5,21,8,0,849.0,85.0,0.3,20.0,571.0,699.61,527.36
2017,5,21,8,15,866.0,87.5,0.35,20.5,620.0,745.84,555.88
2017,5,21,8,30,883.0,90.0,0.4,21.0,669.0,794.53,585.63
2017,5,21,8,45,895.5,92.5,0.45,22.0,713.0,838.36,610.51
2017,5,21,9,0,908.0,95.0,0.5,23.0,757.0,880.43,633.86
2017,5,21,9,15,918.0,96.5,0.5,23.5,796.5,917.23,653.77
2017,5,21,9,30,928.0,98.0,0.5,24.0,836.0,951.69,672.01
2017,5,21,9,45,917.0,110.0,0.5,25.0,865.0,975.24,682.1
2017,5,21,10,0,906.0,122.0,0.5,26.0,894.0,995.01,689.97
2017,5,21,10,15,912.5,123.5,0.5,26.0,921.0,1017.06,701.93
2017,5,21,10,30,919.0,125.0,0.5,26.0,948.0,1036.06,712.07
2017,5,21,10,45,923.5,125.5,0.55,26.5,968.0,1048.88,718.46
2017,5,21,11,0,928.0,126.0,0.6,27.0,988.0,1058.43,723.11
2017,5,21,11,15,930.5,126.5,0.6,27.0,1000.5,1062.65,725.0
2017,5,21,11,30,933.0,127.0,0.6,27.0,1013.0,1063.49,725.12
2017,5,21,11,45,935.0,127.0,0.65,27.5,1018.5,1059.95,722.61
2017,5,21,12,0,937.0,127.0,0.7,28.0,1024.0,1053.04,718.28
2017,5,21,12,15,936.0,126.5,0.75,28.0,1021.0,1039.4,711.52
2017,5,21,12,30,935.0,126.0,0.8,28.0,1018.0,1022.55,702.96
2017,5,21,12,45,937.0,123.0,0.85,28.0,1008.5,1002.93,692.77
2017,5,21,13,0,939.0,120.0,0.9,28.0,999.0,980.14,680.64
2017,5,21,13,15,935.5,119.0,0.9,27.5,980.5,951.31,665.17
2017,5,21,13,30,932.0,118.0,0.9,27.0,962.0,919.74,647.95
2017,5,21,13,45,927.0,116.5,0.9,27.0,937.0,883.86,626.62
2017,5,21,14,0,922.0,115.0,0.9,27.0,912.0,845.63,603.67
2017,5,21,14,15,914.5,113.5,0.9,27.0,879.5,803.35,577.89
2017,5,21,14,30,907.0,112.0,0.9,27.0,847.0,759.28,550.66
2017,5,21,14,45,897.0,110.0,0.9,27.0,809.0,711.47,520.14
2017,5,21,15,0,887.0,108.0,0.9,27.0,771.0,662.52,486.59
2017,5,21,15,15,874.0,105.5,0.9,26.5,728.0,610.43,450.79
2017,5,21,15,30,861.0,103.0,0.9,26.0,685.0,557.95,413.42
2017,5,21,15,45,844.5,100.0,0.9,25.5,637.5,500.78,371.38
2017,5,21,16,0,828.0,97.0,0.9,25.0,590.0,446.18,329.57
2017,5,21,16,15,806.0,93.5,0.85,24.5,539.5,389.77,284.74
2017,5,21,16,30,784.0,90.0,0.8,24.0,489.0,334.94,239.79
2017,5,21,16,45,753.5,86.0,0.8,23.5,436.0,279.17,193.54
2017,5,21,17,0,723.0,82.0,0.8,23.0,383.0,223.55,147.15
2017,5,21,17,15,682.0,77.0,0.75,22.0,330.0,171.11,104.83
2017,5,21,17,30,641.0,72.0,0.7,21.0,277.0,123.2,69.1
2017,5,21,17,45,580.0,65.5,0.65,20.0,226.0,77.67,41.78
2017,5,21,18,0,519.0,59.0,0.6,19.0,175.0,41.76,31.01
2017,5,21,18,15,428.5,49.5,0.55,18.0,128.5,36.54,26.29
2017,5,21,18,30,338.0,40.0,0.5,17.0,82.0,30.98,20.93
2017,5,21,18,45,202.0,26.5,0.45,16.0,48.5,20.57,9.59
2017,5,21,19,0,66.0,13.0,0.4,15.0,15.0,12.78,0.0
2017,5,21,19,15,33.0,6.5,0.35,14.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,138.5,16.5,0.25,10.5,31.0,41.64,3.87
2017,5,22,5,30,277.0,33.0,0.2,11.0,62.0,99.18,63.82
2017,5,22,5,45,378.0,43.0,0.15,11.5,105.5,151.64,108.52
2017,5,22,6,0,479.0,53.0,0.1,12.0,149.0,215.08,162.17
2017,5,22,6,15,543.0,60.5,0.1,12.5,198.5,272.92,211.96
2017,5,22,6,30,607.0,68.0,0.1,13.0,248.0,337.08,265.56
2017,5,22,6,45,652.5,73.5,0.1,14.0,300.5,396.31,313.17
2017,5,22,7,0,698.0,79.0,0.1,15.0,353.0,459.25,361.6
2017,5,22,7,15,729.5,83.0,0.1,16.0,405.0,514.69,402.45
2017,5,22,7,30,761.0,87.0,0.1,17.0,457.0,573.05,443.68
2017,5,22,7,45,784.5,90.5,0.15,18.0,507.5,626.88,480.44
2017,5,22,8,0,808.0,94.0,0.2,19.0,558.0,680.99,515.43
2017,5,22,8,15,826.0,97.0,0.2,19.5,606.0,730.43,545.58
2017,5,22,8,30,844.0,100.0,0.2,20.0,654.0,779.11,574.58
2017,5,22,8,45,857.5,102.5,0.25,21.0,698.0,818.35,596.49
2017,5,22,9,0,871.0,105.0,0.3,22.0,742.0,859.98,619.71
2017,5,22,9,15,881.5,107.0,0.35,22.5,780.5,896.6,640.59
2017,5,22,9,30,892.0,109.0,0.4,23.0,819.0,931.01,659.98
2017,5,22,9,45,891.5,115.0,0.45,24.0,850.0,957.01,672.81
2017,5,22,10,0,891.0,121.0,0.5,25.0,881.0,979.9,683.79
2017,5,22,10,15,897.0,122.5,0.55,25.5,907.5,1001.22,695.18
2017,5,22,10,30,903.0,124.0,0.6,26.0,934.0,1019.53,704.81
2017,5,22,10,45,907.5,125.0,0.65,26.5,954.0,1032.73,711.49
2017,5,22,11,0,912.0,126.0,0.7,27.0,974.0,1042.72,716.41
2017,5,22,11,15,914.5,126.5,0.75,27.0,986.0,1046.91,719.45
2017,5,22,11,30,917.0,127.0,0.8,27.0,998.0,1047.79,720.72
2017,5,22,11,45,918.0,127.0,0.85,27.0,1003.0,1043.36,718.97
2017,5,22,12,0,919.0,127.0,0.9,27.0,1008.0,1035.64,715.42
2017,5,22,12,15,918.5,126.5,0.9,27.0,1005.0,1022.73,707.83
2017,5,22,12,30,918.0,126.0,0.9,27.0,1002.0,1006.67,698.49
2017,5,22,12,45,908.0,130.5,0.95,27.0,989.0,983.52,685.91
2017,5,22,13,0,898.0,135.0,1.0,27.0,976.0,957.71,671.7
2017,5,22,13,15,894.0,134.0,1.0,27.0,958.0,929.46,655.04
2017,5,22,13,30,890.0,133.0,1.0,27.0,940.0,898.63,636.72
2017,5,22,13,45,883.0,132.0,1.05,27.0,914.5,862.88,615.95
2017,5,22,14,0,876.0,131.0,1.1,27.0,889.0,825.04,593.59
2017,5,22,14,15,867.5,129.5,1.1,26.5,857.5,783.69,569.12
2017,5,22,14,30,859.0,128.0,1.1,26.0,826.0,740.75,543.2
2017,5,22,14,45,847.0,126.0,1.1,26.0,788.0,692.97,511.49
2017,5,22,15,0,835.0,124.0,1.1,26.0,750.0,644.52,477.82
2017,5,22,15,15,821.0,121.5,1.1,25.5,707.5,593.85,442.52
2017,5,22,15,30,807.0,119.0,1.1,25.0,665.0,543.01,405.9
2017,5,22,15,45,787.5,115.5,1.1,24.5,618.0,488.66,365.47
2017,5,22,16,0,768.0,112.0,1.1,24.0,571.0,435.2,324.27
2017,5,22,16,15,744.0,108.0,1.05,23.5,521.0,378.18,278.95
2017,5,22,16,30,720.0,104.0,1.0,23.0,471.0,325.28,235.48
2017,5,22,16,45,688.0,99.0,0.95,22.5,419.5,271.39,190.63
2017,5,22,17,0,656.0,94.0,0.9,22.0,368.0,220.68,148.15
2017,5,22,17,15,613.0,88.0,0.85,21.0,316.5,170.68,107.9
2017,5,22,17,30,570.0,82.0,0.8,20.0,265.0,125.49,74.13
2017,5,22,17,45,509.5,73.5,0.8,19.5,215.5,82.09,47.28
2017,5,22,18,0,449.0,65.0,0.8,19.0,166.0,46.98,35.56
2017,5,22,18,15,361.0,54.0,0.75,18.0,122.0,40.14,29.42
2017,5,22,18,30,273.0,43.0,0.7,17.0,78.0,32.82,22.54
2017,5,22,18,45,158.5,28.0,0.65,16.0,46.0,21.75,10.81
2017,5,22,19,0,44.0,13.0,0.6,15.0,14.0,12.78,0.0
2017,5,22,19,15,22.0,6.5,0.55,14.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,119.0,17.5,0.5,11.5,30.0,39.25,5.66
2017,5,23,5,30,238.0,35.0,0.5,12.0,60.0,92.94,60.36
2017,5,23,5,45,335.5,46.5,0.5,12.5,102.5,144.5,104.06
2017,5,23,6,0,433.0,58.0,0.5,13.0,145.0,206.23,156.39
2017,5,23,6,15,498.0,66.0,0.45,13.5,193.5,262.65,204.9
2017,5,23,6,30,563.0,74.0,0.4,14.0,242.0,325.48,257.37
2017,5,23,6,45,609.5,80.0,0.4,14.5,293.5,383.53,304.79
2017,5,23,7,0,656.0,86.0,0.4,15.0,345.0,445.43,353.47
2017,5,23,7,15,689.0,91.0,0.4,15.5,396.5,502.05,396.37
2017,5,23,7,30,722.0,96.0,0.4,16.0,448.0,560.54,439.08
2017,5,23,7,45,747.5,100.0,0.45,17.0,498.5,612.97,475.65
2017,5,23,8,0,773.0,104.0,0.5,18.0,549.0,667.47,512.25
2017,5,23,8,15,791.5,107.5,0.5,18.5,596.5,716.41,542.78
2017,5,23,8,30,810.0,111.0,0.5,19.0,644.0,764.71,572.23
2017,5,23,8,45,825.0,113.5,0.55,20.0,687.5,808.15,597.54
2017,5,23,9,0,840.0,116.0,0.6,21.0,731.0,850.16,621.51
2017,5,23,9,15,851.0,118.5,0.65,21.5,769.5,882.17,639.89
2017,5,23,9,30,862.0,121.0,0.7,22.0,808.0,916.7,659.87
2017,5,23,9,45,854.0,132.0,0.75,22.5,836.5,940.14,672.7
2017,5,23,10,0,846.0,143.0,0.8,23.0,865.0,965.97,687.15
2017,5,23,10,15,852.5,145.0,0.85,23.0,891.5,987.55,700.24
2017,5,23,10,30,859.0,147.0,0.9,23.0,918.0,1000.23,707.99
2017,5,23,10,45,864.0,147.5,0.95,23.5,937.5,1012.87,714.55
2017,5,23,11,0,869.0,148.0,1.0,24.0,957.0,1022.46,719.3
2017,5,23,11,15,871.5,149.0,1.0,24.0,969.5,1026.93,721.47
2017,5,23,11,30,874.0,150.0,1.0,24.0,982.0,1028.23,721.89
2017,5,23,11,45,874.5,150.5,1.05,24.5,986.5,1023.88,718.61
2017,5,23,12,0,875.0,151.0,1.1,25.0,991.0,1016.42,713.59
2017,5,23,12,15,874.5,151.0,1.1,25.0,988.0,1004.41,706.37
2017,5,23,12,30,874.0,151.0,1.1,25.0,985.0,989.42,697.46
2017,5,23,12,45,876.5,147.0,1.1,25.0,976.0,970.44,686.17
2017,5,23,13,0,879.0,143.0,1.1,25.0,967.0,948.5,673.12
2017,5,23,13,15,875.0,142.0,1.1,25.0,949.5,920.74,656.45
2017,5,23,13,30,871.0,141.0,1.1,25.0,932.0,890.46,638.19
2017,5,23,13,45,864.5,140.0,1.1,25.0,907.0,855.73,617.0
2017,5,23,14,0,858.0,139.0,1.1,25.0,882.0,818.94,594.34
2017,5,23,14,15,850.0,137.0,1.1,24.5,851.0,778.67,570.29
2017,5,23,14,30,842.0,135.0,1.1,24.0,820.0,735.83,544.16
2017,5,23,14,45,831.5,132.5,1.1,24.0,783.0,689.48,512.88
2017,5,23,15,0,821.0,130.0,1.1,24.0,746.0,642.21,479.78
2017,5,23,15,15,807.0,127.0,1.05,23.5,704.0,591.73,443.97
2017,5,23,15,30,793.0,124.0,1.0,23.0,662.0,541.12,406.97
2017,5,23,15,45,776.5,119.5,0.95,23.0,616.0,488.0,366.29
2017,5,23,16,0,760.0,115.0,0.9,23.0,570.0,435.5,324.91
2017,5,23,16,15,736.5,111.0,0.85,22.5,521.0,379.04,280.09
2017,5,23,16,30,713.0,107.0,0.8,22.0,472.0,326.71,237.13
2017,5,23,16,45,684.5,101.0,0.8,21.5,421.0,273.25,192.72
2017,5,23,17,0,656.0,95.0,0.8,21.0,370.0,222.61,150.22
2017,5,23,17,15,614.0,88.5,0.75,20.0,319.0,172.32,109.56
2017,5,23,17,30,572.0,82.0,0.7,19.0,268.0,126.7,75.2
2017,5,23,17,45,515.5,73.5,0.7,18.5,219.0,83.34,47.98
2017,5,23,18,0,459.0,65.0,0.7,18.0,170.0,46.81,35.58
2017,5,23,18,15,372.5,54.0,0.65,17.0,125.5,40.42,29.83
2017,5,23,18,30,286.0,43.0,0.6,16.0,81.0,32.75,22.64
2017,5,23,18,45,171.0,28.5,0.55,15.5,48.0,22.11,11.43
2017,5,23,19,0,56.0,14.0,0.5,15.0,15.0,13.76,0.0
2017,5,23,19,15,28.0,7.0,0.45,14.5,7.5,6.88,0.0
2017,5,23,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,15,42.0,18.0,0.7,9.5,22.5,26.56,4.14
2017,5,24,5,30,84.0,36.0,0.7,10.0,45.0,59.31,39.69
2017,5,24,5,45,122.0,55.5,0.7,10.5,76.0,94.8,70.6
2017,5,24,6,0,160.0,75.0,0.7,11.0,107.0,134.22,104.72
2017,5,24,6,15,182.0,95.5,0.7,11.5,142.5,172.81,138.26
2017,5,24,6,30,204.0,116.0,0.7,12.0,178.0,213.55,172.85
2017,5,24,6,45,227.0,134.5,0.7,12.5,215.0,254.61,206.8
2017,5,24,7,0,250.0,153.0,0.7,13.0,252.0,297.7,241.46
2017,5,24,7,15,255.0,176.0,0.7,13.5,289.0,337.31,272.17
2017,5,24,7,30,260.0,199.0,0.7,14.0,326.0,376.89,301.92
2017,5,24,7,45,328.0,208.0,0.7,14.5,386.0,442.95,352.08
2017,5,24,8,0,396.0,217.0,0.7,15.0,446.0,521.14,409.43
2017,5,24,8,15,369.0,246.0,0.7,15.5,473.5,541.0,420.98
2017,5,24,8,30,342.0,275.0,0.7,16.0,501.0,564.51,435.23
2017,5,24,8,45,611.0,190.0,0.7,17.0,626.0,717.19,546.47
2017,5,24,9,0,880.0,105.0,0.7,18.0,751.0,868.06,643.46
2017,5,24,9,15,891.0,107.0,0.7,18.0,790.5,905.37,664.09
2017,5,24,9,30,902.0,109.0,0.7,18.0,830.0,940.47,684.77
2017,5,24,9,45,912.0,109.5,0.7,18.5,864.0,970.63,700.87
2017,5,24,10,0,922.0,110.0,0.7,19.0,898.0,998.16,715.24
2017,5,24,10,15,928.5,111.5,0.7,19.5,925.5,1020.54,726.37
2017,5,24,10,30,935.0,113.0,0.7,20.0,953.0,1039.84,735.66
2017,5,24,10,45,941.0,112.5,0.75,20.5,973.5,1053.36,742.66
2017,5,24,11,0,947.0,112.0,0.8,21.0,994.0,1063.6,747.84
2017,5,24,11,15,949.5,112.5,0.8,21.0,1007.0,1068.01,749.9
2017,5,24,11,30,952.0,113.0,0.8,21.0,1020.0,1068.98,750.1
2017,5,24,11,45,955.5,112.0,0.8,21.5,1026.0,1065.99,746.66
2017,5,24,12,0,959.0,111.0,0.8,22.0,1032.0,1059.57,741.33
2017,5,24,12,15,959.0,111.0,0.8,22.0,1030.0,1047.33,734.06
2017,5,24,12,30,959.0,111.0,0.8,22.0,1028.0,1031.79,724.97
2017,5,24,12,45,940.5,122.0,0.85,22.0,1013.0,1006.48,711.07
2017,5,24,13,0,922.0,133.0,0.9,22.0,998.0,978.63,695.63
2017,5,24,13,15,918.5,132.0,0.9,22.0,980.0,950.31,678.83
2017,5,24,13,30,915.0,131.0,0.9,22.0,962.0,919.32,660.27
2017,5,24,13,45,910.5,129.0,0.9,22.0,937.5,884.01,638.87
2017,5,24,14,0,906.0,127.0,0.9,22.0,913.0,846.38,615.84
2017,5,24,14,15,898.5,125.0,0.9,21.5,881.0,804.32,590.83
2017,5,24,14,30,891.0,123.0,0.9,21.0,849.0,760.52,564.27
2017,5,24,14,45,881.5,120.5,0.9,21.0,811.5,713.36,533.22
2017,5,24,15,0,872.0,118.0,0.9,21.0,774.0,665.04,499.43
2017,5,24,15,15,858.5,115.5,0.9,20.5,730.5,611.89,462.18
2017,5,24,15,30,845.0,113.0,0.9,20.0,687.0,559.63,424.23
2017,5,24,15,45,734.5,133.5,0.9,19.5,607.5,479.27,364.35
2017,5,24,16,0,624.0,154.0,0.9,19.0,528.0,410.55,312.0
2017,5,24,16,15,653.0,129.5,0.9,18.5,491.5,364.81,275.04
2017,5,24,16,30,682.0,105.0,0.9,18.0,455.0,315.72,233.53
2017,5,24,16,45,716.5,84.5,0.9,17.5,417.5,271.03,193.55
2017,5,24,17,0,751.0,64.0,0.9,17.0,380.0,219.75,147.21
2017,5,24,17,15,675.0,72.5,0.9,16.0,328.0,169.52,106.64
2017,5,24,17,30,599.0,81.0,0.9,15.0,276.0,129.8,77.82
2017,5,24,17,45,543.0,72.5,0.95,14.5,226.0,84.92,48.92
