Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,18,0,487.0,64.0,1.0,14.0,176.0,46.49,35.92
2017,5,24,18,15,409.5,53.5,1.0,13.5,131.5,39.79,29.74
2017,5,24,18,30,332.0,43.0,1.0,13.0,87.0,33.42,23.56
2017,5,24,18,45,204.0,29.0,1.0,12.5,52.5,22.48,12.16
2017,5,24,19,0,76.0,15.0,1.0,12.0,18.0,14.74,0.0
2017,5,24,19,15,38.0,7.5,1.0,11.5,9.0,7.37,0.0
2017,5,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,5,15,5.5,17.5,1.2,10.0,18.0,18.13,2.32
2017,5,25,5,30,11.0,35.0,1.2,10.0,36.0,38.23,25.33
2017,5,25,5,45,29.5,55.5,1.25,10.5,60.5,65.08,48.64
2017,5,25,6,0,48.0,76.0,1.3,11.0,85.0,93.66,73.35
2017,5,25,6,15,61.0,98.0,1.25,11.0,113.5,123.74,99.46
2017,5,25,6,30,74.0,120.0,1.2,11.0,142.0,155.06,126.25
2017,5,25,6,45,88.5,140.5,1.2,11.5,172.0,186.64,152.55
2017,5,25,7,0,103.0,161.0,1.2,12.0,202.0,224.47,183.37
2017,5,25,7,15,231.0,171.5,1.15,12.0,280.0,318.68,260.56
2017,5,25,7,30,359.0,182.0,1.1,12.0,358.0,419.65,340.83
2017,5,25,7,45,560.5,150.5,1.1,12.5,458.5,545.24,438.2
2017,5,25,8,0,762.0,119.0,1.1,13.0,559.0,678.24,536.95
2017,5,25,8,15,588.5,187.5,1.05,13.5,544.5,649.76,509.28
2017,5,25,8,30,415.0,256.0,1.0,14.0,530.0,608.54,473.49
2017,5,25,8,45,628.0,192.0,1.0,14.5,637.5,733.3,566.15
2017,5,25,9,0,841.0,128.0,1.0,15.0,745.0,864.28,652.93
2017,5,25,9,15,531.5,256.5,1.0,15.5,653.5,751.76,568.93
2017,5,25,9,30,222.0,385.0,1.0,16.0,562.0,604.07,456.34
2017,5,25,9,45,563.5,253.5,1.0,16.5,729.0,806.0,606.16
2017,5,25,10,0,905.0,122.0,1.0,17.0,896.0,994.74,727.17
2017,5,25,10,15,911.5,123.5,1.0,17.0,923.0,1016.77,737.39
2017,5,25,10,30,918.0,125.0,1.0,17.0,950.0,1035.78,748.19
2017,5,25,10,45,927.0,122.5,1.05,17.5,971.5,1050.0,755.73
2017,5,25,11,0,936.0,120.0,1.1,18.0,993.0,1061.06,761.43
2017,5,25,11,15,536.5,302.5,1.15,18.0,804.5,858.36,629.1
2017,5,25,11,30,137.0,485.0,1.2,18.0,616.0,631.32,465.15
2017,5,25,11,45,142.0,483.0,1.25,18.5,619.5,631.34,466.95
2017,5,25,12,0,147.0,481.0,1.3,19.0,623.0,630.65,466.11
2017,5,25,12,15,272.0,451.0,1.3,19.0,712.0,722.42,533.0
2017,5,25,12,30,397.0,421.0,1.3,19.0,801.0,804.99,591.11
2017,5,25,12,45,645.5,285.0,1.35,19.0,895.0,896.91,659.63
2017,5,25,13,0,894.0,149.0,1.4,19.0,989.0,968.86,707.59
2017,5,25,13,15,890.0,148.0,1.4,18.5,971.0,940.78,690.32
2017,5,25,13,30,886.0,147.0,1.4,18.0,953.0,910.14,672.52
2017,5,25,13,45,879.0,146.0,1.45,18.0,927.5,874.6,650.73
2017,5,25,14,0,872.0,145.0,1.5,18.0,902.0,836.98,627.32
2017,5,25,14,15,863.5,143.0,1.5,18.0,870.5,796.02,600.79
2017,5,25,14,30,855.0,141.0,1.5,18.0,839.0,752.35,572.12
2017,5,25,14,45,843.0,139.0,1.5,18.0,801.0,704.98,539.07
2017,5,25,15,0,831.0,137.0,1.5,18.0,763.0,656.78,504.27
2017,5,25,15,15,816.5,134.0,1.5,17.5,720.5,605.6,467.27
2017,5,25,15,30,802.0,131.0,1.5,17.0,678.0,554.33,428.99
2017,5,25,15,45,782.0,128.0,1.5,17.0,630.5,500.51,386.79
2017,5,25,16,0,762.0,125.0,1.5,17.0,583.0,445.11,342.21
2017,5,25,16,15,737.0,120.5,1.45,16.5,533.0,389.83,296.91
2017,5,25,16,30,712.0,116.0,1.4,16.0,483.0,336.52,251.96
2017,5,25,16,45,678.0,111.0,1.4,15.5,431.0,282.47,205.92
2017,5,25,17,0,644.0,106.0,1.4,15.0,379.0,231.85,162.45
2017,5,25,17,15,599.5,99.0,1.35,14.5,327.0,181.31,120.37
2017,5,25,17,30,555.0,92.0,1.3,14.0,275.0,135.76,84.99
2017,5,25,17,45,492.0,83.5,1.3,13.5,224.5,92.94,57.26
2017,5,25,18,0,429.0,75.0,1.3,13.0,174.0,56.24,44.75
2017,5,25,18,15,340.0,62.5,1.25,12.5,129.0,46.7,36.0
2017,5,25,18,30,251.0,50.0,1.2,12.0,84.0,38.36,28.01
2017,5,25,18,45,144.0,33.0,1.15,11.5,50.5,25.75,15.08
2017,5,25,19,0,37.0,16.0,1.1,11.0,17.0,15.73,0.0
2017,5,25,19,15,18.5,8.0,1.1,10.5,8.5,7.86,0.0
2017,5,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,26,5,15,127.0,19.0,0.7,9.5,33.0,42.74,12.0
2017,5,26,5,30,254.0,38.0,0.7,10.0,66.0,99.94,66.5
2017,5,26,5,45,346.0,50.0,0.7,10.5,108.5,150.65,109.99
2017,5,26,6,0,438.0,62.0,0.7,11.0,151.0,212.7,163.24
2017,5,26,6,15,502.5,70.0,0.7,11.0,200.5,269.34,212.92
2017,5,26,6,30,567.0,78.0,0.7,11.0,250.0,332.28,266.84
2017,5,26,6,45,396.0,117.0,0.7,11.5,248.0,320.73,260.0
2017,5,26,7,0,225.0,156.0,0.7,12.0,246.0,287.94,233.89
2017,5,26,7,15,112.5,145.0,0.65,12.0,190.0,216.51,175.92
2017,5,26,7,30,0.0,134.0,0.6,12.0,134.0,131.38,104.49
2017,5,26,7,45,15.0,177.5,0.6,12.5,186.0,185.31,148.46
2017,5,26,8,0,30.0,221.0,0.6,13.0,238.0,246.75,196.62
2017,5,26,8,15,32.0,240.5,0.6,13.0,260.5,269.33,213.34
2017,5,26,8,30,34.0,260.0,0.6,13.0,283.0,291.96,230.16
2017,5,26,8,45,24.0,250.0,0.65,13.5,266.5,267.05,209.68
2017,5,26,9,0,14.0,240.0,0.7,14.0,250.0,248.63,194.51
2017,5,26,9,15,14.0,248.5,0.65,14.0,259.5,257.29,200.78
2017,5,26,9,30,14.0,257.0,0.6,14.0,269.0,265.92,206.83
2017,5,26,9,45,23.0,301.5,0.6,14.5,321.5,319.31,246.77
2017,5,26,10,0,32.0,346.0,0.6,15.0,374.0,381.37,291.79
2017,5,26,10,15,51.5,385.0,0.6,15.0,431.0,440.63,334.66
2017,5,26,10,30,71.0,424.0,0.6,15.0,488.0,500.12,376.8
2017,5,26,10,45,83.5,441.5,0.65,15.5,518.5,530.19,397.12
2017,5,26,11,0,96.0,459.0,0.7,16.0,549.0,559.98,417.34
2017,5,26,11,15,57.5,393.5,0.7,16.5,448.0,452.9,339.73
2017,5,26,11,30,19.0,328.0,0.7,17.0,347.0,340.82,257.5
2017,5,26,11,45,17.5,314.0,0.7,17.5,331.5,324.95,246.05
2017,5,26,12,0,16.0,300.0,0.7,18.0,316.0,309.1,233.95
2017,5,26,12,15,19.5,326.5,0.75,18.0,345.5,338.04,255.62
2017,5,26,12,30,23.0,353.0,0.8,18.0,375.0,366.65,276.62
2017,5,26,12,45,24.5,357.0,0.85,18.5,380.5,374.44,281.86
2017,5,26,13,0,26.0,361.0,0.9,19.0,386.0,377.91,284.15
2017,5,26,13,15,61.0,403.5,0.9,19.0,460.0,448.64,336.36
2017,5,26,13,30,96.0,446.0,0.9,19.0,534.0,516.62,384.97
2017,5,26,13,45,99.0,431.5,0.95,19.5,520.0,500.03,372.75
2017,5,26,14,0,102.0,417.0,1.0,20.0,506.0,483.09,360.99
2017,5,26,14,15,485.0,271.5,1.05,19.5,670.5,631.27,477.45
2017,5,26,14,30,868.0,126.0,1.1,19.0,835.0,748.28,564.76
2017,5,26,14,45,857.5,124.0,1.15,19.0,798.0,701.97,532.2
2017,5,26,15,0,847.0,122.0,1.2,19.0,761.0,653.53,498.15
2017,5,26,15,15,833.5,119.0,1.2,18.5,718.5,602.31,461.52
2017,5,26,15,30,820.0,116.0,1.2,18.0,676.0,550.86,423.47
2017,5,26,15,45,801.0,113.5,1.25,18.0,629.0,497.19,381.98
2017,5,26,16,0,782.0,111.0,1.3,18.0,582.0,444.33,339.71
2017,5,26,16,15,758.5,107.0,1.3,17.5,532.5,389.4,294.98
2017,5,26,16,30,735.0,103.0,1.3,17.0,483.0,333.5,248.24
2017,5,26,16,45,701.5,99.0,1.35,17.0,431.0,279.3,201.75
2017,5,26,17,0,668.0,95.0,1.4,17.0,379.0,228.4,157.77
2017,5,26,17,15,626.5,89.0,1.4,16.0,327.5,177.91,115.88
2017,5,26,17,30,585.0,83.0,1.4,15.0,276.0,132.01,80.22
2017,5,26,17,45,523.5,75.5,1.4,14.5,226.0,88.35,51.86
2017,5,26,18,0,462.0,68.0,1.4,14.0,176.0,51.78,40.62
2017,5,26,18,15,377.0,57.5,1.3,13.5,131.0,42.63,32.28
2017,5,26,18,30,292.0,47.0,1.2,13.0,86.0,35.82,25.72
2017,5,26,18,45,175.5,31.5,1.2,12.5,52.5,24.44,14.16
2017,5,26,19,0,59.0,16.0,1.2,12.0,19.0,13.6,0.0
2017,5,26,19,15,29.5,8.0,1.15,11.5,9.5,7.86,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,27,5,15,120.5,19.5,0.65,9.5,32.5,42.47,13.24
2017,5,27,5,30,241.0,39.0,0.6,10.0,65.0,98.44,65.93
2017,5,27,5,45,336.0,50.5,0.55,10.5,108.0,148.73,108.73
2017,5,27,6,0,431.0,62.0,0.5,11.0,151.0,210.7,161.57
2017,5,27,6,15,215.5,77.0,0.45,11.5,121.5,164.58,130.59
2017,5,27,6,30,0.0,92.0,0.4,12.0,92.0,90.6,71.65
2017,5,27,6,45,1.0,111.0,0.4,12.5,111.5,110.0,87.9
2017,5,27,7,0,2.0,130.0,0.4,13.0,131.0,129.48,103.55
2017,5,27,7,15,11.0,153.5,0.35,13.5,159.0,158.29,126.56
2017,5,27,7,30,20.0,177.0,0.3,14.0,187.0,187.94,149.7
2017,5,27,7,45,80.5,217.5,0.3,14.5,263.5,276.31,219.59
2017,5,27,8,0,141.0,258.0,0.3,15.0,340.0,371.62,291.7
2017,5,27,8,15,230.5,269.5,0.3,15.5,416.5,455.69,353.91
2017,5,27,8,30,320.0,281.0,0.3,16.0,493.0,553.58,423.81
2017,5,27,8,45,579.0,201.0,0.35,16.5,615.0,702.51,531.81
2017,5,27,9,0,838.0,121.0,0.4,17.0,737.0,854.34,631.47
2017,5,27,9,15,849.5,123.0,0.4,17.5,776.0,890.97,650.18
2017,5,27,9,30,861.0,125.0,0.4,18.0,815.0,920.46,665.91
2017,5,27,9,45,869.5,127.0,0.45,18.5,848.0,949.78,682.57
2017,5,27,10,0,878.0,129.0,0.5,19.0,881.0,976.52,697.57
2017,5,27,10,15,884.5,130.0,0.55,19.0,907.5,997.57,710.39
2017,5,27,10,30,891.0,131.0,0.6,19.0,934.0,1015.69,721.58
2017,5,27,10,45,895.5,132.0,0.7,19.5,954.0,1028.79,729.62
2017,5,27,11,0,900.0,133.0,0.8,20.0,974.0,1038.74,735.84
2017,5,27,11,15,902.5,133.5,0.85,20.0,986.0,1042.96,738.95
2017,5,27,11,30,905.0,134.0,0.9,20.0,998.0,1043.92,740.26
2017,5,27,11,45,906.5,134.0,0.95,20.5,1003.0,1040.13,737.39
2017,5,27,12,0,908.0,134.0,1.0,21.0,1008.0,1033.12,732.69
2017,5,27,12,15,907.0,134.0,1.05,21.0,1005.5,1020.49,726.02
2017,5,27,12,30,906.0,134.0,1.1,21.0,1003.0,1004.77,717.53
2017,5,27,12,45,901.5,135.0,1.15,21.0,992.0,983.73,705.74
2017,5,27,13,0,897.0,136.0,1.2,21.0,981.0,959.89,692.18
2017,5,27,13,15,893.0,135.0,1.2,21.0,963.0,931.9,675.11
2017,5,27,13,30,889.0,134.0,1.2,21.0,945.0,901.35,656.38
2017,5,27,13,45,883.5,132.5,1.25,21.0,920.5,866.64,635.55
2017,5,27,14,0,878.0,131.0,1.3,21.0,896.0,829.77,613.06
2017,5,27,14,15,870.5,129.0,1.3,20.5,864.5,788.89,588.12
2017,5,27,14,30,863.0,127.0,1.3,20.0,833.0,746.34,561.67
2017,5,27,14,45,853.0,124.5,1.3,20.0,796.0,700.16,530.42
2017,5,27,15,0,843.0,122.0,1.3,20.0,759.0,651.82,495.95
2017,5,27,15,15,829.5,119.5,1.3,19.5,717.0,601.3,459.83
2017,5,27,15,30,816.0,117.0,1.3,19.0,675.0,550.55,422.33
2017,5,27,15,45,798.5,113.5,1.35,19.0,628.5,496.92,380.93
2017,5,27,16,0,781.0,110.0,1.4,19.0,582.0,443.94,338.66
2017,5,27,16,15,758.5,106.0,1.4,18.5,533.0,389.48,294.37
2017,5,27,16,30,736.0,102.0,1.4,18.0,484.0,333.98,248.01
2017,5,27,16,45,706.5,97.0,1.45,17.5,432.5,279.96,202.04
2017,5,27,17,0,677.0,92.0,1.5,17.0,381.0,228.81,157.99
2017,5,27,17,15,636.5,86.5,1.5,16.5,329.5,178.42,115.77
2017,5,27,17,30,596.0,81.0,1.5,16.0,278.0,132.49,79.79
2017,5,27,17,45,539.0,73.0,1.55,15.5,228.5,87.98,50.53
2017,5,27,18,0,482.0,65.0,1.6,15.0,179.0,50.0,38.89
2017,5,27,18,15,398.5,55.0,1.55,14.0,134.0,40.71,30.52
2017,5,27,18,30,315.0,45.0,1.5,13.0,89.0,34.12,24.27
2017,5,27,18,45,197.0,31.0,1.5,12.5,54.5,23.97,13.96
2017,5,27,19,0,79.0,17.0,1.5,12.0,20.0,13.32,0.0
2017,5,27,19,15,39.5,8.5,1.45,11.5,10.0,8.36,0.0
2017,5,27,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,5,15,121.0,19.5,1.0,9.0,33.0,42.7,14.4
2017,5,28,5,30,242.0,39.0,1.0,9.0,66.0,98.7,66.53
2017,5,28,5,45,338.5,50.5,1.05,9.5,109.0,149.49,110.01
2017,5,28,6,0,435.0,62.0,1.1,10.0,152.0,212.15,164.06
2017,5,28,6,15,217.5,79.5,1.1,10.5,124.5,168.14,134.64
2017,5,28,6,30,0.0,97.0,1.1,11.0,97.0,95.79,76.5
2017,5,28,6,45,3.5,115.5,1.1,11.5,117.0,115.84,93.32
2017,5,28,7,0,7.0,134.0,1.1,12.0,137.0,136.22,109.9
2017,5,28,7,15,20.5,161.0,1.1,12.5,171.0,171.51,138.58
2017,5,28,7,30,34.0,188.0,1.1,13.0,205.0,213.18,171.84
2017,5,28,7,45,76.0,222.5,1.15,13.5,265.0,278.67,224.0
2017,5,28,8,0,118.0,257.0,1.2,14.0,325.0,354.2,282.5
2017,5,28,8,15,462.5,187.0,1.2,14.5,488.5,555.1,441.18
2017,5,28,8,30,807.0,117.0,1.2,15.0,652.0,769.48,595.86
2017,5,28,8,45,822.5,119.5,1.2,15.5,695.5,813.16,620.79
2017,5,28,9,0,838.0,122.0,1.2,16.0,739.0,855.47,646.38
2017,5,28,9,15,849.0,124.5,1.15,16.5,777.5,892.18,667.06
2017,5,28,9,30,860.0,127.0,1.1,17.0,816.0,921.7,682.68
2017,5,28,9,45,861.5,132.5,1.1,17.5,847.0,948.12,697.02
2017,5,28,10,0,863.0,138.0,1.1,18.0,878.0,971.64,709.43
2017,5,28,10,15,869.5,139.5,1.1,18.0,904.5,992.92,721.75
2017,5,28,10,30,876.0,141.0,1.1,18.0,931.0,1011.32,732.3
2017,5,28,10,45,881.0,141.5,1.1,18.5,950.5,1024.22,738.1
2017,5,28,11,0,886.0,142.0,1.1,19.0,970.0,1034.03,742.09
2017,5,28,11,15,888.5,142.5,1.1,19.0,982.5,1038.18,744.1
2017,5,28,11,30,891.0,143.0,1.1,19.0,995.0,1039.13,744.31
2017,5,28,11,45,891.0,144.0,1.15,19.5,999.5,1034.88,741.02
2017,5,28,12,0,891.0,145.0,1.2,20.0,1004.0,1027.48,735.92
2017,5,28,12,15,890.5,144.5,1.2,20.0,1001.0,1015.01,728.26
2017,5,28,12,30,890.0,144.0,1.2,20.0,998.0,999.52,718.85
2017,5,28,12,45,887.0,143.5,1.25,20.0,987.0,978.72,707.03
2017,5,28,13,0,884.0,143.0,1.3,20.0,976.0,955.13,693.44
2017,5,28,13,15,879.5,142.0,1.35,20.0,958.0,927.03,676.87
2017,5,28,13,30,875.0,141.0,1.4,20.0,940.0,896.45,658.58
2017,5,28,13,45,867.5,140.5,1.45,20.0,915.0,861.49,637.22
2017,5,28,14,0,860.0,140.0,1.5,20.0,890.0,824.52,614.29
2017,5,28,14,15,852.0,138.0,1.5,20.0,858.5,783.94,588.09
2017,5,28,14,30,844.0,136.0,1.5,20.0,827.0,741.76,560.53
2017,5,28,14,45,833.0,133.5,1.5,20.0,790.0,695.22,528.46
2017,5,28,15,0,822.0,131.0,1.5,20.0,753.0,647.8,494.42
2017,5,28,15,15,807.5,128.0,1.5,19.5,711.0,597.19,458.05
2017,5,28,15,30,793.0,125.0,1.5,19.0,669.0,546.5,420.43
2017,5,28,15,45,776.5,121.0,1.5,19.0,623.5,494.04,379.53
2017,5,28,16,0,760.0,117.0,1.5,19.0,578.0,442.17,337.85
2017,5,28,16,15,736.5,113.0,1.55,18.5,528.5,385.79,292.34
2017,5,28,16,30,713.0,109.0,1.6,18.0,479.0,333.55,248.63
2017,5,28,16,45,682.5,103.5,1.65,17.5,428.5,280.02,203.11
2017,5,28,17,0,652.0,98.0,1.7,17.0,378.0,229.48,159.68
2017,5,28,17,15,610.5,92.0,1.7,16.0,327.0,179.82,118.36
2017,5,28,17,30,569.0,86.0,1.7,15.0,276.0,134.75,83.12
2017,5,28,17,45,508.5,78.0,1.75,14.5,226.5,91.45,54.44
2017,5,28,18,0,448.0,70.0,1.8,14.0,177.0,55.12,43.6
2017,5,28,18,15,365.5,59.0,1.75,13.5,132.5,43.67,33.22
2017,5,28,18,30,283.0,48.0,1.7,13.0,88.0,36.49,26.36
2017,5,28,18,45,141.5,34.0,1.7,12.5,54.0,26.4,16.11
2017,5,28,19,0,0.0,20.0,1.7,12.0,20.0,18.67,0.0
2017,5,28,19,15,0.0,10.0,1.65,11.5,10.0,9.83,0.0
2017,5,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,15,113.0,20.0,1.4,9.0,32.5,42.16,15.19
2017,5,29,5,30,226.0,40.0,1.4,9.0,65.0,96.52,65.5
2017,5,29,5,45,324.5,51.5,1.45,9.5,108.0,147.01,108.58
2017,5,29,6,0,423.0,63.0,1.5,10.0,151.0,209.52,162.51
2017,5,29,6,15,211.5,62.5,1.55,10.5,106.5,151.68,121.29
2017,5,29,6,30,0.0,62.0,1.6,11.0,62.0,59.92,46.05
2017,5,29,6,45,0.0,74.5,1.65,11.5,74.5,72.21,56.48
2017,5,29,7,0,0.0,87.0,1.7,12.0,87.0,84.5,66.61
2017,5,29,7,15,0.0,97.5,1.7,12.5,97.5,94.8,74.89
2017,5,29,7,30,0.0,108.0,1.7,13.0,108.0,105.12,83.05
2017,5,29,7,45,21.0,170.5,1.7,13.5,182.5,182.05,146.24
2017,5,29,8,0,42.0,233.0,1.7,14.0,257.0,267.93,214.46
2017,5,29,8,15,131.0,267.0,1.65,14.0,352.0,378.46,302.11
2017,5,29,8,30,220.0,301.0,1.6,14.0,447.0,489.06,386.73
2017,5,29,8,45,156.0,320.5,1.55,14.5,427.5,464.22,363.77
2017,5,29,9,0,92.0,340.0,1.5,15.0,408.0,426.85,332.35
2017,5,29,9,15,285.0,320.5,1.45,15.0,546.5,593.84,460.68
2017,5,29,9,30,478.0,301.0,1.4,15.0,685.0,763.24,582.61
2017,5,29,9,45,654.0,225.5,1.4,15.5,773.5,861.5,651.27
2017,5,29,10,0,830.0,150.0,1.4,16.0,862.0,958.56,712.37
2017,5,29,10,15,643.5,260.5,1.45,16.0,822.5,909.62,677.97
2017,5,29,10,30,457.0,371.0,1.5,16.0,783.0,845.94,629.52
2017,5,29,10,45,482.5,377.5,1.55,16.0,821.0,880.72,653.99
2017,5,29,11,0,508.0,384.0,1.6,16.0,859.0,913.9,676.14
2017,5,29,11,15,495.5,396.5,1.6,16.0,865.5,913.21,674.37
2017,5,29,11,30,483.0,409.0,1.6,16.0,872.0,910.33,671.63
2017,5,29,11,45,469.0,415.5,1.65,16.0,867.0,897.93,663.45
2017,5,29,12,0,455.0,422.0,1.7,16.0,862.0,883.72,654.17
2017,5,29,12,15,411.0,428.5,1.7,16.0,825.0,835.36,620.88
2017,5,29,12,30,367.0,435.0,1.7,16.0,788.0,790.48,589.85
2017,5,29,12,45,397.0,419.0,1.75,16.0,797.5,793.02,593.63
2017,5,29,13,0,427.0,403.0,1.8,16.0,807.0,795.32,596.7
2017,5,29,13,15,635.0,278.5,1.8,16.0,865.5,846.37,638.72
2017,5,29,13,30,843.0,154.0,1.8,16.0,924.0,884.06,666.12
2017,5,29,13,45,838.0,151.5,1.85,16.5,900.0,849.68,642.33
2017,5,29,14,0,833.0,149.0,1.9,17.0,876.0,813.26,617.77
2017,5,29,14,15,529.0,272.5,1.9,16.5,728.5,666.8,511.87
2017,5,29,14,30,225.0,396.0,1.9,16.0,581.0,539.79,414.47
2017,5,29,14,45,511.0,267.5,1.9,16.0,662.0,601.77,467.44
2017,5,29,15,0,797.0,139.0,1.9,16.0,743.0,640.24,499.61
2017,5,29,15,15,783.0,135.5,1.9,15.5,701.5,590.62,462.3
2017,5,29,15,30,769.0,132.0,1.9,15.0,660.0,540.91,424.52
2017,5,29,15,45,752.5,127.5,1.95,15.0,615.0,489.18,383.45
2017,5,29,16,0,736.0,123.0,2.0,15.0,570.0,435.62,339.77
2017,5,29,16,15,713.0,119.0,2.0,14.5,522.0,383.02,296.04
2017,5,29,16,30,690.0,115.0,2.0,14.0,474.0,332.18,252.54
2017,5,29,16,45,663.0,108.0,2.05,14.0,424.5,279.51,206.51
2017,5,29,17,0,636.0,101.0,2.1,14.0,375.0,229.49,162.46
2017,5,29,17,15,595.5,94.5,2.05,13.5,325.0,180.4,120.8
2017,5,29,17,30,555.0,88.0,2.0,13.0,275.0,135.8,85.26
2017,5,29,17,45,501.0,79.5,2.0,12.5,226.5,93.18,56.36
2017,5,29,18,0,447.0,71.0,2.0,12.0,178.0,56.8,39.56
2017,5,29,18,15,366.5,60.0,1.9,11.5,134.0,44.39,34.16
2017,5,29,18,30,286.0,49.0,1.8,11.0,90.0,37.24,27.29
2017,5,29,18,45,177.5,34.0,1.75,11.0,56.0,26.35,16.33
2017,5,29,19,0,69.0,19.0,1.7,11.0,22.0,16.04,0.0
2017,5,29,19,15,34.5,9.5,1.65,10.5,11.0,9.34,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,4,45,11.5,4.5,1.6,9.0,5.0,0.0,0.0
2017,5,30,5,0,23.0,9.0,1.6,9.0,10.0,11.24,0.0
2017,5,30,5,15,135.0,25.0,1.55,9.0,39.5,51.37,20.68
2017,5,30,5,30,247.0,41.0,1.5,9.0,69.0,102.07,69.35
2017,5,30,5,45,346.0,52.0,1.5,9.0,112.5,153.31,113.42
2017,5,30,6,0,445.0,63.0,1.5,9.0,156.0,216.63,168.56
2017,5,30,6,15,232.0,86.5,1.5,9.5,136.0,181.33,146.22
2017,5,30,6,30,19.0,110.0,1.5,10.0,116.0,117.45,95.16
2017,5,30,6,45,26.0,130.0,1.55,10.5,139.5,145.23,118.56
2017,5,30,7,0,33.0,150.0,1.6,11.0,163.0,170.64,139.34
2017,5,30,7,15,124.0,178.5,1.6,11.5,238.0,259.32,212.71
2017,5,30,7,30,215.0,207.0,1.6,12.0,313.0,351.59,286.87
2017,5,30,7,45,498.5,156.5,1.65,12.5,437.0,507.69,412.35
2017,5,30,8,0,782.0,106.0,1.7,13.0,561.0,676.89,541.74
2017,5,30,8,15,800.5,109.5,1.7,13.5,608.5,726.08,573.27
2017,5,30,8,30,819.0,113.0,1.7,14.0,656.0,774.62,604.81
2017,5,30,8,45,834.0,115.0,1.7,14.5,699.5,817.75,631.93
2017,5,30,9,0,849.0,117.0,1.7,15.0,743.0,859.45,657.65
2017,5,30,9,15,860.0,119.0,1.65,15.0,781.5,891.19,676.87
2017,5,30,9,30,871.0,121.0,1.6,15.0,820.0,925.4,697.65
2017,5,30,9,45,862.0,132.5,1.55,15.5,848.5,948.61,709.52
2017,5,30,10,0,853.0,144.0,1.5,16.0,877.0,974.13,722.91
2017,5,30,10,15,859.5,146.0,1.5,16.0,903.5,989.98,731.99
2017,5,30,10,30,866.0,148.0,1.5,16.0,930.0,1008.75,743.15
2017,5,30,10,45,647.0,273.0,1.55,16.5,864.5,937.95,694.75
2017,5,30,11,0,428.0,398.0,1.6,17.0,799.0,848.21,627.36
2017,5,30,11,15,399.5,414.5,1.55,17.0,792.5,830.0,614.4
2017,5,30,11,30,371.0,431.0,1.5,17.0,786.0,815.84,603.25
2017,5,30,11,45,412.0,427.0,1.5,17.5,823.5,848.43,624.87
2017,5,30,12,0,453.0,423.0,1.5,18.0,861.0,882.78,646.78
2017,5,30,12,15,449.0,421.0,1.5,18.0,854.0,868.39,636.84
2017,5,30,12,30,445.0,419.0,1.5,18.0,847.0,852.42,626.43
2017,5,30,12,45,378.0,439.5,1.5,18.0,800.5,795.5,586.83
2017,5,30,13,0,311.0,460.0,1.5,18.0,754.0,742.57,549.76
2017,5,30,13,15,256.0,459.5,1.55,17.5,699.0,681.76,508.79
2017,5,30,13,30,201.0,459.0,1.6,17.0,644.0,621.71,467.47
2017,5,30,13,45,255.0,434.5,1.65,16.5,662.0,635.04,480.57
2017,5,30,14,0,309.0,410.0,1.7,16.0,680.0,643.09,489.21
2017,5,30,14,15,362.5,372.5,1.75,15.5,678.5,634.16,485.89
2017,5,30,14,30,416.0,335.0,1.8,15.0,677.0,620.37,478.89
2017,5,30,14,45,480.0,296.0,1.9,14.5,673.5,607.54,472.59
2017,5,30,15,0,544.0,257.0,2.0,14.0,670.0,588.52,461.06
2017,5,30,15,15,336.0,288.0,1.95,14.0,538.5,467.55,367.41
2017,5,30,15,30,128.0,319.0,1.9,14.0,407.0,365.67,287.56
2017,5,30,15,45,99.0,290.0,1.85,14.0,355.5,318.87,251.77
2017,5,30,16,0,70.0,261.0,1.8,14.0,304.0,273.04,216.18
2017,5,30,16,15,35.0,185.5,1.7,14.0,207.0,187.15,148.35
2017,5,30,16,30,0.0,110.0,1.6,14.0,110.0,105.79,82.91
2017,5,30,16,45,196.0,128.5,1.5,14.0,213.5,170.13,131.1
2017,5,30,17,0,392.0,147.0,1.4,14.0,317.0,214.83,159.08
2017,5,30,17,15,364.0,133.0,1.3,13.5,275.0,174.22,125.13
2017,5,30,17,30,336.0,119.0,1.2,13.0,233.0,136.72,95.35
2017,5,30,17,45,308.0,101.5,1.2,13.0,192.0,99.51,68.15
2017,5,30,18,0,280.0,84.0,1.2,13.0,151.0,65.63,47.84
2017,5,30,18,15,235.0,67.0,1.15,12.5,114.0,53.42,42.06
2017,5,30,18,30,190.0,50.0,1.1,12.0,77.0,40.62,30.17
2017,5,30,18,45,95.0,35.0,1.1,11.5,48.5,28.89,18.56
2017,5,30,19,0,0.0,20.0,1.1,11.0,20.0,18.8,0.0
2017,5,30,19,15,0.0,10.0,1.1,10.5,10.0,9.83,0.0
2017,5,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2017,5,31,5,0,0.0,5.0,0.5,10.0,5.0,4.91,0.0
2017,5,31,5,15,0.0,20.0,0.55,10.0,20.0,19.39,6.18
2017,5,31,5,30,0.0,35.0,0.6,10.0,35.0,34.48,23.01
2017,5,31,5,45,15.0,54.5,0.7,10.5,58.0,59.76,44.77
2017,5,31,6,0,30.0,74.0,0.8,11.0,81.0,85.37,66.82
2017,5,31,6,15,40.5,95.0,0.85,11.5,106.5,112.48,90.05
2017,5,31,6,30,51.0,116.0,0.9,12.0,132.0,140.59,113.73
2017,5,31,6,45,59.0,138.0,0.95,12.5,159.5,169.61,137.69
2017,5,31,7,0,67.0,160.0,1.0,13.0,187.0,199.33,161.71
2017,5,31,7,15,212.5,172.0,1.0,13.5,274.0,308.47,250.56
2017,5,31,7,30,358.0,184.0,1.0,14.0,361.0,421.19,339.04
2017,5,31,7,45,564.0,142.0,1.0,15.0,454.5,538.9,428.95
2017,5,31,8,0,770.0,100.0,1.0,16.0,548.0,661.9,518.71
2017,5,31,8,15,788.0,103.0,1.0,16.5,594.5,709.66,548.62
2017,5,31,8,30,806.0,106.0,1.0,17.0,641.0,756.77,578.26
2017,5,31,8,45,825.0,106.0,1.05,17.5,685.0,800.51,605.68
2017,5,31,9,0,844.0,106.0,1.1,18.0,729.0,838.84,629.1
2017,5,31,9,15,854.5,108.0,1.1,18.5,767.0,874.6,649.87
2017,5,31,9,30,865.0,110.0,1.1,19.0,805.0,908.27,669.01
2017,5,31,9,45,878.0,108.5,1.15,19.5,839.0,938.27,686.41
2017,5,31,10,0,891.0,107.0,1.2,20.0,873.0,965.93,702.25
2017,5,31,10,15,897.0,108.5,1.2,20.0,899.0,987.4,714.63
2017,5,31,10,30,903.0,110.0,1.2,20.0,925.0,1005.91,725.25
2017,5,31,10,45,910.5,108.5,1.2,20.5,945.5,1019.73,731.61
2017,5,31,11,0,918.0,107.0,1.2,21.0,966.0,1030.43,736.14
2017,5,31,11,15,920.5,107.5,1.2,21.0,978.5,1034.98,738.38
2017,5,31,11,30,923.0,108.0,1.2,21.0,991.0,1036.23,738.78
2017,5,31,11,45,924.0,108.0,1.25,21.0,996.5,1032.17,736.95
2017,5,31,12,0,925.0,108.0,1.3,21.0,1002.0,1024.84,733.25
2017,5,31,12,15,924.5,108.0,1.35,21.0,999.0,1012.82,726.7
2017,5,31,12,30,924.0,108.0,1.4,21.0,996.0,997.65,718.26
2017,5,31,12,45,920.5,108.5,1.45,21.5,985.5,977.06,705.07
2017,5,31,13,0,917.0,109.0,1.5,22.0,975.0,953.59,690.09
2017,5,31,13,15,913.5,108.0,1.5,21.5,957.5,925.87,674.3
2017,5,31,13,30,910.0,107.0,1.5,21.0,940.0,895.51,656.7
2017,5,31,13,45,906.5,105.0,1.5,21.0,916.0,861.67,635.45
2017,5,31,14,0,903.0,103.0,1.5,21.0,892.0,825.47,612.49
2017,5,31,14,15,895.5,101.5,1.5,21.0,861.5,784.49,586.12
2017,5,31,14,30,888.0,100.0,1.5,21.0,831.0,741.78,558.31
2017,5,31,14,45,879.5,98.0,1.55,21.0,794.5,696.39,528.71
2017,5,31,15,0,871.0,96.0,1.6,21.0,758.0,649.76,495.87
2017,5,31,15,15,859.0,94.0,1.6,20.5,717.0,600.04,460.04
2017,5,31,15,30,847.0,92.0,1.6,20.0,676.0,549.84,422.67
2017,5,31,15,45,831.5,89.5,1.6,20.0,630.5,497.2,381.47
2017,5,31,16,0,816.0,87.0,1.6,20.0,585.0,444.89,339.26
2017,5,31,16,15,796.0,84.0,1.6,19.5,536.5,387.88,292.86
2017,5,31,16,30,776.0,81.0,1.6,19.0,488.0,335.02,248.21
2017,5,31,16,45,748.0,77.5,1.6,18.5,437.5,280.97,201.8
2017,5,31,17,0,720.0,74.0,1.6,18.0,387.0,229.57,157.12
2017,5,31,17,15,684.0,70.0,1.55,17.5,336.5,179.17,114.28
2017,5,31,17,30,648.0,66.0,1.5,17.0,286.0,129.82,74.83
2017,5,31,17,45,595.5,60.5,1.45,16.5,236.5,84.71,44.53
2017,5,31,18,0,543.0,55.0,1.4,16.0,187.0,45.53,27.31
2017,5,31,18,15,466.0,47.5,1.3,15.0,142.0,33.42,24.03
2017,5,31,18,30,389.0,40.0,1.2,14.0,97.0,29.55,20.3
2017,5,31,18,45,265.0,29.0,1.15,13.5,61.5,22.07,12.82
2017,5,31,19,0,141.0,18.0,1.1,13.0,26.0,14.02,0.0
2017,5,31,19,15,70.5,9.0,1.05,12.5,13.0,8.85,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,4,45,19.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,1,5,0,38.0,9.0,0.8,10.0,10.0,12.83,0.0
2017,6,1,5,15,166.5,22.5,0.8,10.5,40.0,53.73,22.43
2017,6,1,5,30,295.0,36.0,0.8,11.0,70.0,107.41,71.52
2017,6,1,5,45,376.5,47.0,0.8,11.5,112.5,157.22,114.52
2017,6,1,6,0,458.0,58.0,0.8,12.0,155.0,215.8,165.21
2017,6,1,6,15,229.5,80.0,0.85,12.5,128.5,173.17,137.5
2017,6,1,6,30,1.0,102.0,0.9,13.0,102.0,101.33,80.5
2017,6,1,6,45,5.5,120.0,0.95,13.5,122.0,121.37,97.16
2017,6,1,7,0,10.0,138.0,1.0,14.0,142.0,141.85,113.66
2017,6,1,7,15,49.5,173.0,1.05,14.5,197.0,205.27,165.28
2017,6,1,7,30,89.0,208.0,1.1,15.0,252.0,268.72,215.61
2017,6,1,7,45,424.5,158.5,1.15,15.5,402.0,460.55,369.62
2017,6,1,8,0,760.0,109.0,1.2,16.0,552.0,664.5,523.29
2017,6,1,8,15,779.0,112.5,1.2,16.5,599.5,713.16,553.22
2017,6,1,8,30,798.0,116.0,1.2,17.0,647.0,761.27,583.74
2017,6,1,8,45,814.5,118.0,1.25,17.5,690.5,804.88,611.16
2017,6,1,9,0,831.0,120.0,1.3,18.0,734.0,847.23,637.38
2017,6,1,9,15,842.5,122.5,1.3,18.0,773.0,884.18,660.23
2017,6,1,9,30,854.0,125.0,1.3,18.0,812.0,914.08,678.28
2017,6,1,9,45,861.0,128.0,1.3,18.5,844.5,942.92,694.32
2017,6,1,10,0,868.0,131.0,1.3,19.0,877.0,969.15,708.55
2017,6,1,10,15,874.5,132.5,1.3,19.0,904.0,990.6,721.03
2017,6,1,10,30,881.0,134.0,1.3,19.0,931.0,1009.18,731.77
2017,6,1,10,45,885.5,135.5,1.35,19.5,950.5,1022.79,738.91
2017,6,1,11,0,890.0,137.0,1.4,20.0,970.0,1033.28,744.22
2017,6,1,11,15,893.0,137.5,1.4,20.0,983.0,1038.08,746.66
2017,6,1,11,30,896.0,138.0,1.4,20.0,996.0,1039.68,747.28
2017,6,1,11,45,899.0,137.0,1.4,20.5,1002.0,1036.58,743.69
2017,6,1,12,0,902.0,136.0,1.4,21.0,1008.0,1030.29,738.29
2017,6,1,12,15,901.5,136.0,1.45,21.0,1005.5,1018.4,731.76
2017,6,1,12,30,901.0,136.0,1.5,21.0,1003.0,1003.46,723.41
2017,6,1,12,45,900.5,135.0,1.55,21.0,993.5,984.55,712.58
2017,6,1,13,0,900.0,134.0,1.6,21.0,984.0,962.72,699.89
2017,6,1,13,15,896.5,133.0,1.6,21.0,967.0,935.36,682.94
2017,6,1,13,30,893.0,132.0,1.6,21.0,950.0,905.41,664.3
2017,6,1,13,45,888.0,130.5,1.65,21.0,926.0,871.27,643.41
2017,6,1,14,0,883.0,129.0,1.7,21.0,902.0,834.92,620.84
2017,6,1,14,15,875.5,127.0,1.65,20.5,871.5,794.13,595.15
2017,6,1,14,30,868.0,125.0,1.6,20.0,841.0,751.65,568.04
2017,6,1,14,45,858.0,123.0,1.6,20.0,804.0,705.99,537.18
2017,6,1,15,0,848.0,121.0,1.6,20.0,767.0,658.1,502.8
2017,6,1,15,15,834.5,118.5,1.6,19.5,725.0,607.58,466.49
2017,6,1,15,30,821.0,116.0,1.6,19.0,683.0,556.81,428.81
2017,6,1,15,45,802.0,113.5,1.65,19.0,636.5,503.29,387.29
2017,6,1,16,0,783.0,111.0,1.7,19.0,590.0,450.56,345.05
2017,6,1,16,15,761.0,107.5,1.7,18.5,541.0,396.76,301.18
2017,6,1,16,30,739.0,104.0,1.7,18.0,492.0,341.82,255.2
2017,6,1,16,45,705.5,100.0,1.75,17.5,440.5,287.39,208.93
2017,6,1,17,0,672.0,96.0,1.8,17.0,389.0,236.24,164.92
2017,6,1,17,15,632.0,90.5,1.75,16.5,337.5,186.1,122.62
2017,6,1,17,30,592.0,85.0,1.7,16.0,286.0,140.35,86.24
2017,6,1,17,45,536.0,77.0,1.7,15.5,236.5,95.82,55.93
2017,6,1,18,0,480.0,69.0,1.7,15.0,187.0,57.7,37.79
2017,6,1,18,15,398.5,59.0,1.65,14.0,141.5,43.72,33.26
2017,6,1,18,30,317.0,49.0,1.6,13.0,96.0,37.05,26.98
2017,6,1,18,45,203.0,35.0,1.55,12.5,60.5,27.02,17.12
2017,6,1,19,0,89.0,21.0,1.5,12.0,25.0,17.67,0.0
2017,6,1,19,15,44.5,10.5,1.45,11.5,12.5,10.32,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,45,21.5,5.0,0.8,9.5,5.5,0.0,0.0
2017,6,2,5,0,43.0,10.0,0.8,10.0,11.0,14.35,0.0
2017,6,2,5,15,175.5,24.0,0.85,10.5,42.0,56.94,24.73
2017,6,2,5,30,308.0,38.0,0.9,11.0,73.0,112.18,74.99
2017,6,2,5,45,404.0,47.0,0.95,11.5,118.0,164.56,119.81
2017,6,2,6,0,500.0,56.0,1.0,12.0,163.0,227.12,173.76
2017,6,2,6,15,561.5,63.0,1.0,12.5,212.5,284.69,224.15
2017,6,2,6,30,623.0,70.0,1.0,13.0,262.0,348.21,278.21
2017,6,2,6,45,664.0,75.5,1.0,13.5,314.0,406.0,326.26
2017,6,2,7,0,705.0,81.0,1.0,14.0,366.0,467.02,375.09
2017,6,2,7,15,736.0,85.5,0.95,14.5,418.0,522.91,417.93
2017,6,2,7,30,767.0,90.0,0.9,15.0,470.0,581.61,461.12
2017,6,2,7,45,792.0,93.0,0.9,15.5,521.0,635.95,499.96
2017,6,2,8,0,817.0,96.0,0.9,16.0,572.0,690.71,536.99
2017,6,2,8,15,834.5,98.5,0.85,16.5,620.0,739.41,567.15
2017,6,2,8,30,852.0,101.0,0.8,17.0,668.0,787.32,595.99
2017,6,2,8,45,866.5,103.0,0.8,18.0,712.0,827.08,618.27
2017,6,2,9,0,881.0,105.0,0.8,19.0,756.0,869.23,641.72
2017,6,2,9,15,891.0,107.0,0.8,19.5,795.0,905.65,662.17
2017,6,2,9,30,901.0,109.0,0.8,20.0,834.0,939.85,680.99
2017,6,2,9,45,915.0,107.0,0.85,20.5,869.0,971.12,698.76
2017,6,2,10,0,929.0,105.0,0.9,21.0,904.0,999.97,714.96
2017,6,2,10,15,934.5,106.0,0.9,21.5,930.5,1021.11,725.33
2017,6,2,10,30,940.0,107.0,0.9,22.0,957.0,1039.17,733.9
2017,6,2,10,45,943.0,108.0,0.95,22.5,976.5,1051.54,740.14
2017,6,2,11,0,946.0,109.0,1.0,23.0,996.0,1060.6,744.53
2017,6,2,11,15,948.5,109.5,1.05,23.0,1008.5,1065.27,747.83
2017,6,2,11,30,951.0,110.0,1.1,23.0,1021.0,1066.54,749.24
2017,6,2,11,45,950.5,110.5,1.15,23.5,1025.5,1061.43,745.46
2017,6,2,12,0,950.0,111.0,1.2,24.0,1030.0,1052.97,739.82
2017,6,2,12,15,949.5,111.0,1.2,24.0,1027.5,1040.73,732.48
2017,6,2,12,30,949.0,111.0,1.2,24.0,1025.0,1025.26,723.3
2017,6,2,12,45,937.5,117.0,1.3,24.0,1012.0,1002.16,711.22
2017,6,2,13,0,926.0,123.0,1.4,24.0,999.0,976.37,697.34
2017,6,2,13,15,922.0,122.0,1.4,24.0,981.5,948.01,680.21
2017,6,2,13,30,918.0,121.0,1.4,24.0,964.0,917.02,661.36
2017,6,2,13,45,913.5,119.5,1.45,24.0,939.5,882.62,640.87
2017,6,2,14,0,909.0,118.0,1.5,24.0,915.0,845.91,618.63
2017,6,2,14,15,901.5,116.5,1.5,23.5,884.0,804.74,593.78
2017,6,2,14,30,894.0,115.0,1.5,23.0,853.0,761.82,567.38
2017,6,2,14,45,885.0,113.0,1.55,23.0,816.0,715.86,537.78
2017,6,2,15,0,876.0,111.0,1.6,23.0,779.0,668.68,504.74
2017,6,2,15,15,863.5,108.5,1.6,22.5,737.0,617.96,468.77
2017,6,2,15,30,851.0,106.0,1.6,22.0,695.0,564.73,429.85
2017,6,2,15,45,834.5,103.0,1.6,22.0,648.5,510.59,388.13
2017,6,2,16,0,818.0,100.0,1.6,22.0,602.0,456.94,345.48
2017,6,2,16,15,797.0,97.0,1.55,21.5,552.5,402.23,301.24
2017,6,2,16,30,776.0,94.0,1.5,21.0,503.0,348.96,256.82
2017,6,2,16,45,746.5,90.0,1.5,20.5,451.0,294.0,210.4
2017,6,2,17,0,717.0,86.0,1.5,20.0,399.0,238.97,163.52
2017,6,2,17,15,679.0,81.0,1.45,19.0,347.5,187.18,120.33
2017,6,2,17,30,641.0,76.0,1.4,18.0,296.0,139.52,82.67
2017,6,2,17,45,584.5,70.0,1.4,17.5,245.0,93.96,51.93
2017,6,2,18,0,528.0,64.0,1.4,17.0,194.0,54.83,33.89
2017,6,2,18,15,448.0,55.0,1.3,16.0,147.5,39.88,29.62
2017,6,2,18,30,368.0,46.0,1.2,15.0,101.0,34.97,24.96
2017,6,2,18,45,247.5,33.5,1.2,14.5,64.5,25.74,15.99
2017,6,2,19,0,127.0,21.0,1.2,14.0,28.0,16.44,0.03
2017,6,2,19,15,63.5,10.5,1.2,13.5,14.0,10.32,0.0
2017,6,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,0.95,9.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2017,6,3,5,15,51.0,24.5,1.0,10.0,30.5,34.29,14.83
2017,6,3,5,30,102.0,41.0,1.0,10.0,53.0,68.5,47.34
2017,6,3,5,45,139.5,60.0,1.0,10.5,85.0,104.28,78.41
2017,6,3,6,0,177.0,79.0,1.0,11.0,117.0,143.97,112.89
2017,6,3,6,15,201.5,99.0,0.95,11.5,153.5,183.81,147.46
2017,6,3,6,30,226.0,119.0,0.9,12.0,190.0,226.04,183.24
2017,6,3,6,45,252.5,135.5,0.9,12.5,227.5,267.65,217.7
2017,6,3,7,0,279.0,152.0,0.9,13.0,265.0,311.64,253.16
2017,6,3,7,15,392.0,151.0,0.9,13.0,333.0,394.54,319.56
2017,6,3,7,30,505.0,150.0,0.9,13.0,401.0,482.07,387.72
2017,6,3,7,45,648.0,128.0,0.9,13.5,484.5,579.68,461.32
2017,6,3,8,0,791.0,106.0,0.9,14.0,568.0,683.06,536.19
2017,6,3,8,15,683.0,151.5,0.9,14.5,574.0,685.24,533.0
2017,6,3,8,30,575.0,197.0,0.9,15.0,580.0,671.29,519.06
2017,6,3,8,45,547.5,224.5,0.9,16.0,608.5,698.15,534.33
2017,6,3,9,0,520.0,252.0,0.9,17.0,637.0,721.32,546.14
2017,6,3,9,15,699.5,187.0,0.9,17.5,733.0,829.4,620.72
2017,6,3,9,30,879.0,122.0,0.9,18.0,829.0,933.51,685.08
2017,6,3,9,45,542.0,272.5,0.95,18.5,714.5,803.18,593.8
2017,6,3,10,0,205.0,423.0,1.0,19.0,600.0,634.55,469.38
2017,6,3,10,15,556.5,275.5,1.0,19.5,774.5,840.27,619.55
2017,6,3,10,30,908.0,128.0,1.0,20.0,949.0,1029.52,738.32
2017,6,3,10,45,914.0,127.5,1.05,20.5,969.5,1042.92,742.74
2017,6,3,11,0,920.0,127.0,1.1,21.0,990.0,1053.16,747.88
2017,6,3,11,15,922.5,127.5,1.1,21.0,1002.5,1057.67,750.06
2017,6,3,11,30,925.0,128.0,1.1,21.0,1015.0,1058.88,750.42
2017,6,3,11,45,928.5,126.0,1.15,21.5,1020.5,1055.28,747.55
2017,6,3,12,0,932.0,124.0,1.2,22.0,1026.0,1048.4,742.81
2017,6,3,12,15,931.5,124.0,1.2,22.0,1023.5,1036.33,735.49
2017,6,3,12,30,931.0,124.0,1.2,22.0,1021.0,1021.1,726.37
2017,6,3,12,45,930.0,122.5,1.3,22.0,1011.0,1000.84,715.93
2017,6,3,13,0,929.0,121.0,1.4,22.0,1001.0,977.58,703.51
2017,6,3,13,15,925.5,120.0,1.4,22.0,983.5,949.66,686.5
2017,6,3,13,30,922.0,119.0,1.4,22.0,966.0,919.07,667.75
2017,6,3,13,45,919.0,116.5,1.45,22.0,942.0,884.9,647.27
2017,6,3,14,0,916.0,114.0,1.5,22.0,918.0,848.32,624.96
2017,6,3,14,15,908.5,112.5,1.5,21.5,886.5,806.96,599.8
2017,6,3,14,30,901.0,111.0,1.5,21.0,855.0,763.85,573.07
2017,6,3,14,45,893.5,108.0,1.5,21.0,818.5,717.75,542.8
2017,6,3,15,0,886.0,105.0,1.5,21.0,782.0,670.3,509.22
2017,6,3,15,15,874.0,103.0,1.45,20.5,740.0,619.97,472.98
