Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,15,30,862.0,101.0,1.4,20.0,698.0,569.12,435.26
2017,6,3,15,45,847.5,97.5,1.4,19.5,652.0,515.36,394.45
2017,6,3,16,0,833.0,94.0,1.4,19.0,606.0,459.08,350.34
2017,6,3,16,15,812.5,91.0,1.4,18.5,556.5,403.84,305.46
2017,6,3,16,30,792.0,88.0,1.4,18.0,507.0,349.96,260.2
2017,6,3,16,45,766.0,84.0,1.4,17.5,455.5,295.18,213.26
2017,6,3,17,0,740.0,80.0,1.4,17.0,404.0,242.82,167.74
2017,6,3,17,15,703.0,75.5,1.35,16.5,352.0,190.64,123.35
2017,6,3,17,30,666.0,71.0,1.3,16.0,300.0,139.37,82.06
2017,6,3,17,45,612.0,65.5,1.3,15.5,249.0,93.01,50.32
2017,6,3,18,0,558.0,60.0,1.3,15.0,198.0,52.76,31.44
2017,6,3,18,15,479.5,52.0,1.25,14.0,151.5,37.07,27.4
2017,6,3,18,30,401.0,44.0,1.2,13.0,105.0,32.94,23.43
2017,6,3,18,45,270.0,33.0,1.15,12.5,67.5,25.59,16.1
2017,6,3,19,0,139.0,22.0,1.1,12.0,30.0,17.25,1.46
2017,6,3,19,15,69.5,11.0,1.1,11.5,15.0,10.81,0.0
2017,6,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,5.5,1.55,9.0,6.5,0.0,0.0
2017,6,4,5,0,45.0,11.0,1.6,9.0,13.0,15.57,0.0
2017,6,4,5,15,175.0,24.5,1.65,9.5,43.5,57.59,26.2
2017,6,4,5,30,305.0,38.0,1.7,10.0,74.0,111.61,75.14
2017,6,4,5,45,402.5,47.0,1.75,10.5,118.0,164.21,120.4
2017,6,4,6,0,500.0,56.0,1.8,11.0,162.0,227.15,175.17
2017,6,4,6,15,560.0,62.5,1.8,11.5,211.5,283.59,225.33
2017,6,4,6,30,620.0,69.0,1.8,12.0,261.0,345.81,279.22
2017,6,4,6,45,666.0,73.0,1.8,12.5,313.0,404.11,328.61
2017,6,4,7,0,712.0,77.0,1.8,13.0,365.0,465.08,378.52
2017,6,4,7,15,742.0,81.0,1.75,13.5,416.5,521.35,422.85
2017,6,4,7,30,772.0,85.0,1.7,14.0,468.0,579.11,466.67
2017,6,4,7,45,795.0,88.0,1.7,14.5,518.5,632.29,505.82
2017,6,4,8,0,818.0,91.0,1.7,15.0,569.0,685.71,542.89
2017,6,4,8,15,835.0,94.0,1.7,15.0,616.5,734.6,576.04
2017,6,4,8,30,852.0,97.0,1.7,15.0,664.0,778.89,605.41
2017,6,4,8,45,864.5,99.5,1.75,15.5,707.5,821.44,632.52
2017,6,4,9,0,877.0,102.0,1.8,16.0,751.0,862.37,658.16
2017,6,4,9,15,887.5,104.0,1.8,16.0,789.5,899.15,681.38
2017,6,4,9,30,898.0,106.0,1.8,16.0,828.0,933.74,702.98
2017,6,4,9,45,908.0,106.0,1.8,16.5,862.0,963.37,719.8
2017,6,4,10,0,918.0,106.0,1.8,17.0,896.0,990.43,734.84
2017,6,4,10,15,925.0,107.5,1.75,17.0,924.0,1013.41,747.85
2017,6,4,10,30,932.0,109.0,1.7,17.0,952.0,1033.37,758.92
2017,6,4,10,45,934.0,111.5,1.7,17.5,972.5,1046.28,764.81
2017,6,4,11,0,936.0,114.0,1.7,18.0,993.0,1055.86,768.74
2017,6,4,11,15,940.5,114.5,1.65,18.0,1007.5,1062.54,771.61
2017,6,4,11,30,945.0,115.0,1.6,18.0,1022.0,1065.87,772.48
2017,6,4,11,45,947.0,116.0,1.6,18.5,1028.5,1063.82,769.48
2017,6,4,12,0,949.0,117.0,1.6,19.0,1035.0,1058.41,764.54
2017,6,4,12,15,949.5,117.0,1.6,19.0,1034.0,1047.21,757.56
2017,6,4,12,30,950.0,117.0,1.6,19.0,1033.0,1032.76,748.69
2017,6,4,12,45,948.5,117.5,1.6,19.0,1024.0,1013.73,737.0
2017,6,4,13,0,947.0,118.0,1.6,19.0,1015.0,991.64,723.45
2017,6,4,13,15,944.0,117.5,1.6,19.0,998.5,964.27,706.53
2017,6,4,13,30,941.0,117.0,1.6,19.0,982.0,934.14,687.81
2017,6,4,13,45,939.0,114.5,1.65,19.0,958.5,900.29,667.19
2017,6,4,14,0,937.0,112.0,1.7,19.0,935.0,863.89,644.67
2017,6,4,14,15,930.5,111.0,1.7,19.0,904.0,823.08,618.37
2017,6,4,14,30,924.0,110.0,1.7,19.0,873.0,780.36,590.52
2017,6,4,14,45,917.5,107.0,1.75,19.0,836.5,734.05,560.26
2017,6,4,15,0,911.0,104.0,1.8,19.0,800.0,686.25,526.61
2017,6,4,15,15,899.5,101.5,1.8,18.5,758.0,634.65,489.41
2017,6,4,15,30,888.0,99.0,1.8,18.0,716.0,582.45,450.52
2017,6,4,15,45,874.5,96.0,1.85,17.5,669.5,528.43,409.13
2017,6,4,16,0,861.0,93.0,1.9,17.0,623.0,474.47,366.19
2017,6,4,16,15,841.5,90.0,1.9,16.5,573.0,415.45,317.74
2017,6,4,16,30,822.0,87.0,1.9,16.0,523.0,360.41,270.85
2017,6,4,16,45,797.0,83.0,1.9,16.0,471.0,304.32,221.68
2017,6,4,17,0,772.0,79.0,1.9,16.0,419.0,250.52,174.01
2017,6,4,17,15,737.0,74.5,1.85,15.0,366.0,196.96,128.14
2017,6,4,17,30,702.0,70.0,1.8,14.0,313.0,144.14,85.18
2017,6,4,17,45,650.5,64.5,1.75,13.5,261.0,95.97,51.58
2017,6,4,18,0,599.0,59.0,1.7,13.0,209.0,53.64,31.28
2017,6,4,18,15,521.0,51.5,1.6,12.5,160.5,36.54,27.12
2017,6,4,18,30,443.0,44.0,1.5,12.0,112.0,32.84,23.46
2017,6,4,18,45,311.0,33.5,1.4,11.5,72.5,25.97,16.56
2017,6,4,19,0,179.0,23.0,1.3,11.0,33.0,18.06,2.79
2017,6,4,19,15,89.5,11.5,1.3,10.5,16.5,11.3,0.0
2017,6,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,24.0,6.5,1.25,8.5,7.0,0.0,0.0
2017,6,5,5,0,48.0,13.0,1.3,9.0,14.0,17.85,0.0
2017,6,5,5,15,185.5,27.0,1.35,9.0,46.5,62.1,29.25
2017,6,5,5,30,323.0,41.0,1.4,9.0,79.0,118.32,80.25
2017,6,5,5,45,418.5,50.5,1.45,9.5,124.5,172.01,126.73
2017,6,5,6,0,514.0,60.0,1.5,10.0,170.0,235.77,182.35
2017,6,5,6,15,576.0,67.0,1.45,10.5,221.0,294.3,234.13
2017,6,5,6,30,638.0,74.0,1.4,11.0,272.0,358.79,289.57
2017,6,5,6,45,685.0,78.5,1.35,11.5,326.0,419.1,340.08
2017,6,5,7,0,732.0,83.0,1.3,12.0,380.0,483.18,391.69
2017,6,5,7,15,762.5,87.5,1.2,12.5,433.0,540.0,435.45
2017,6,5,7,30,793.0,92.0,1.1,13.0,486.0,599.59,479.38
2017,6,5,7,45,820.5,93.5,1.0,14.0,538.5,655.1,517.52
2017,6,5,8,0,848.0,95.0,0.9,15.0,591.0,711.17,553.23
2017,6,5,8,15,865.0,98.0,0.85,15.5,639.5,761.27,584.13
2017,6,5,8,30,882.0,101.0,0.8,16.0,688.0,806.63,611.0
2017,6,5,8,45,897.0,102.5,0.75,17.0,733.0,851.2,635.5
2017,6,5,9,0,912.0,104.0,0.7,18.0,778.0,894.24,658.26
2017,6,5,9,15,921.5,106.0,0.7,18.5,817.5,931.17,678.74
2017,6,5,9,30,931.0,108.0,0.7,19.0,857.0,965.76,697.53
2017,6,5,9,45,936.0,110.5,0.7,20.0,890.5,994.15,710.92
2017,6,5,10,0,941.0,113.0,0.7,21.0,924.0,1019.63,722.42
2017,6,5,10,15,946.5,114.5,0.7,21.5,951.0,1041.52,733.05
2017,6,5,10,30,952.0,116.0,0.7,22.0,978.0,1060.28,741.82
2017,6,5,10,45,956.5,116.0,0.7,22.5,998.0,1073.26,747.18
2017,6,5,11,0,961.0,116.0,0.7,23.0,1018.0,1082.92,750.72
2017,6,5,11,15,962.5,116.5,0.7,23.5,1030.5,1086.69,750.91
2017,6,5,11,30,964.0,117.0,0.7,24.0,1043.0,1087.02,749.27
2017,6,5,11,45,965.0,117.0,0.75,24.5,1047.5,1082.91,746.39
2017,6,5,12,0,966.0,117.0,0.8,25.0,1052.0,1075.41,741.64
2017,6,5,12,15,965.0,117.0,0.85,25.0,1049.0,1062.59,735.3
2017,6,5,12,30,964.0,117.0,0.9,25.0,1046.0,1046.52,727.1
2017,6,5,12,45,951.5,123.0,1.0,25.5,1032.5,1022.29,713.6
2017,6,5,13,0,939.0,129.0,1.1,26.0,1019.0,995.36,698.37
2017,6,5,13,15,934.5,128.0,1.1,26.0,1000.5,966.37,681.33
2017,6,5,13,30,930.0,127.0,1.1,26.0,982.0,934.72,662.57
2017,6,5,13,45,921.0,127.5,1.15,26.0,956.0,898.22,641.44
2017,6,5,14,0,912.0,128.0,1.2,26.0,930.0,859.66,618.72
2017,6,5,14,15,904.0,126.5,1.2,25.5,898.5,818.1,594.26
2017,6,5,14,30,896.0,125.0,1.2,25.0,867.0,774.82,568.27
2017,6,5,14,45,883.5,123.5,1.3,25.0,828.5,726.93,538.42
2017,6,5,15,0,871.0,122.0,1.4,25.0,790.0,678.11,505.4
2017,6,5,15,15,858.0,119.5,1.4,24.5,747.5,625.85,469.08
2017,6,5,15,30,845.0,117.0,1.4,24.0,705.0,574.38,432.06
2017,6,5,15,45,828.0,114.0,1.4,23.5,658.0,520.33,391.88
2017,6,5,16,0,811.0,111.0,1.4,23.0,611.0,466.82,350.67
2017,6,5,16,15,789.0,107.0,1.35,22.5,561.0,411.18,306.34
2017,6,5,16,30,767.0,103.0,1.3,22.0,511.0,357.1,261.9
2017,6,5,16,45,739.0,98.5,1.3,21.5,459.5,299.66,214.13
2017,6,5,17,0,711.0,94.0,1.3,21.0,408.0,247.54,169.91
2017,6,5,17,15,672.5,88.5,1.25,20.0,355.5,195.46,126.81
2017,6,5,17,30,634.0,83.0,1.2,19.0,303.0,147.57,89.04
2017,6,5,17,45,579.5,76.0,1.2,18.0,252.0,101.52,57.61
2017,6,5,18,0,525.0,69.0,1.2,17.0,201.0,61.7,38.11
2017,6,5,18,15,445.0,59.5,1.15,16.0,154.0,43.66,32.98
2017,6,5,18,30,365.0,50.0,1.1,15.0,107.0,38.47,28.09
2017,6,5,18,45,247.0,37.0,1.05,14.5,69.0,28.48,18.52
2017,6,5,19,0,129.0,24.0,1.0,14.0,31.0,18.85,3.9
2017,6,5,19,15,64.5,12.0,0.95,13.5,15.5,11.8,0.0
2017,6,5,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,6,4,45,21.0,6.0,0.7,8.5,6.5,0.0,0.0
2017,6,6,5,0,42.0,12.0,0.7,9.0,13.0,16.24,0.0
2017,6,6,5,15,172.0,26.5,0.75,9.5,44.5,59.45,28.23
2017,6,6,5,30,302.0,41.0,0.8,10.0,76.0,113.61,76.87
2017,6,6,5,45,397.5,50.5,0.85,10.5,121.0,166.41,122.04
2017,6,6,6,0,493.0,60.0,0.9,11.0,166.0,229.03,176.04
2017,6,6,6,15,555.5,67.5,0.9,11.5,216.5,287.14,226.81
2017,6,6,6,30,618.0,75.0,0.9,12.0,267.0,351.29,281.3
2017,6,6,6,45,664.5,80.0,0.9,12.5,320.0,410.88,330.67
2017,6,6,7,0,711.0,85.0,0.9,13.0,373.0,474.22,381.21
2017,6,6,7,15,742.0,89.0,0.9,13.5,425.5,531.0,424.94
2017,6,6,7,30,773.0,93.0,0.9,14.0,478.0,588.1,467.39
2017,6,6,7,45,798.0,96.0,0.95,15.0,529.0,642.68,506.04
2017,6,6,8,0,823.0,99.0,1.0,16.0,580.0,697.67,542.94
2017,6,6,8,15,840.5,102.0,1.0,16.5,628.5,747.14,574.33
2017,6,6,8,30,858.0,105.0,1.0,17.0,677.0,795.82,604.51
2017,6,6,8,45,871.5,107.5,1.0,17.5,721.0,835.46,628.0
2017,6,6,9,0,885.0,110.0,1.0,18.0,765.0,877.45,652.74
2017,6,6,9,15,895.5,112.5,1.0,18.5,804.5,914.98,674.12
2017,6,6,9,30,906.0,115.0,1.0,19.0,844.0,950.31,693.83
2017,6,6,9,45,902.5,123.0,1.0,19.5,874.5,975.95,707.19
2017,6,6,10,0,899.0,131.0,1.0,20.0,905.0,998.33,718.54
2017,6,6,10,15,905.0,132.5,1.0,20.5,932.0,1019.93,729.4
2017,6,6,10,30,911.0,134.0,1.0,21.0,959.0,1038.55,738.4
2017,6,6,10,45,914.0,136.0,1.05,21.5,979.0,1051.61,745.08
2017,6,6,11,0,917.0,138.0,1.1,22.0,999.0,1061.44,749.92
2017,6,6,11,15,919.5,138.5,1.1,22.0,1011.5,1065.98,752.11
2017,6,6,11,30,922.0,139.0,1.1,22.0,1024.0,1067.24,752.48
2017,6,6,11,45,922.5,139.5,1.15,22.0,1029.0,1063.21,750.8
2017,6,6,12,0,923.0,140.0,1.2,22.0,1034.0,1055.94,747.28
2017,6,6,12,15,922.5,140.0,1.2,22.0,1031.5,1044.01,740.07
2017,6,6,12,30,922.0,140.0,1.2,22.0,1029.0,1028.97,731.07
2017,6,6,12,45,919.5,139.5,1.25,22.0,1019.0,1008.5,719.7
2017,6,6,13,0,917.0,139.0,1.3,22.0,1009.0,985.13,706.52
2017,6,6,13,15,913.0,138.0,1.3,22.0,991.5,957.13,689.57
2017,6,6,13,30,909.0,137.0,1.3,22.0,974.0,926.53,670.94
2017,6,6,13,45,903.5,136.0,1.35,22.0,949.0,892.19,650.52
2017,6,6,14,0,898.0,135.0,1.4,22.0,924.0,855.61,628.4
2017,6,6,14,15,890.0,133.0,1.4,21.5,893.0,814.11,603.3
2017,6,6,14,30,882.0,131.0,1.4,21.0,862.0,770.92,576.7
2017,6,6,14,45,872.5,128.5,1.4,21.0,825.0,724.75,546.11
2017,6,6,15,0,863.0,126.0,1.4,21.0,788.0,676.39,511.97
2017,6,6,15,15,849.5,123.5,1.4,20.5,745.5,625.35,475.91
2017,6,6,15,30,836.0,121.0,1.4,20.0,703.0,574.03,438.43
2017,6,6,15,45,820.0,117.5,1.4,19.5,657.0,520.47,398.04
2017,6,6,16,0,804.0,114.0,1.4,19.0,611.0,467.36,356.55
2017,6,6,16,15,782.0,110.0,1.35,18.5,561.0,412.09,311.88
2017,6,6,16,30,760.0,106.0,1.3,18.0,511.0,355.62,265.05
2017,6,6,16,45,731.0,101.5,1.3,17.5,459.5,300.92,218.75
2017,6,6,17,0,702.0,97.0,1.3,17.0,408.0,248.98,174.1
2017,6,6,17,15,662.5,91.5,1.3,16.0,355.5,197.18,130.69
2017,6,6,17,30,623.0,86.0,1.3,15.0,303.0,149.69,92.69
2017,6,6,17,45,567.5,78.5,1.3,14.5,252.0,103.66,60.5
2017,6,6,18,0,512.0,71.0,1.3,14.0,201.0,63.99,40.28
2017,6,6,18,15,431.5,61.5,1.25,13.0,154.0,45.4,34.97
2017,6,6,18,30,351.0,52.0,1.2,12.0,107.0,39.21,29.13
2017,6,6,18,45,234.0,38.0,1.15,11.5,69.5,29.26,19.5
2017,6,6,19,0,117.0,24.0,1.1,11.0,32.0,18.81,4.73
2017,6,6,19,15,58.5,12.0,1.1,10.5,16.0,11.8,0.0
2017,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,16.5,5.5,0.75,8.5,6.0,0.0,0.0
2017,6,7,5,0,33.0,11.0,0.8,9.0,12.0,14.31,0.0
2017,6,7,5,15,150.0,26.0,0.8,9.5,42.5,55.43,26.56
2017,6,7,5,30,267.0,41.0,0.8,10.0,73.0,106.16,72.15
2017,6,7,5,45,359.0,52.0,0.8,10.5,116.0,156.72,115.24
2017,6,7,6,0,451.0,63.0,0.8,11.0,159.0,218.65,168.4
2017,6,7,6,15,512.5,71.0,0.8,11.5,208.0,274.75,217.23
2017,6,7,6,30,574.0,79.0,0.8,12.0,257.0,336.8,269.82
2017,6,7,6,45,618.5,84.5,0.8,12.5,308.0,393.77,317.01
2017,6,7,7,0,663.0,90.0,0.8,13.0,359.0,454.34,365.37
2017,6,7,7,15,695.0,95.0,0.8,13.5,410.0,510.49,408.64
2017,6,7,7,30,727.0,100.0,0.8,14.0,461.0,568.41,451.69
2017,6,7,7,45,750.5,104.0,0.8,14.5,511.0,619.52,488.3
2017,6,7,8,0,774.0,108.0,0.8,15.0,561.0,672.53,525.0
2017,6,7,8,15,675.5,152.0,0.8,15.5,571.0,679.51,525.78
2017,6,7,8,30,577.0,196.0,0.8,16.0,581.0,674.1,517.96
2017,6,7,8,45,566.5,218.5,0.85,17.0,616.5,706.78,538.12
2017,6,7,9,0,556.0,241.0,0.9,18.0,652.0,739.86,557.53
2017,6,7,9,15,556.5,259.0,0.9,18.0,689.0,775.4,579.98
2017,6,7,9,30,557.0,277.0,0.9,18.0,726.0,809.06,600.83
2017,6,7,9,45,500.5,311.0,0.95,18.5,726.5,804.25,594.16
2017,6,7,10,0,444.0,345.0,1.0,19.0,727.0,794.84,584.92
2017,6,7,10,15,446.0,359.0,1.0,19.5,753.0,817.59,598.06
2017,6,7,10,30,448.0,373.0,1.0,20.0,779.0,838.57,609.53
2017,6,7,10,45,449.5,386.0,1.05,20.5,801.5,856.2,619.52
2017,6,7,11,0,451.0,399.0,1.1,21.0,824.0,871.92,628.3
2017,6,7,11,15,421.5,410.5,1.1,21.0,811.5,853.12,614.77
2017,6,7,11,30,392.0,422.0,1.1,21.0,799.0,827.67,597.47
2017,6,7,11,45,425.0,424.0,1.1,21.0,834.5,862.84,620.93
2017,6,7,12,0,458.0,426.0,1.1,21.0,870.0,891.14,639.17
2017,6,7,12,15,455.0,424.5,1.05,20.5,865.0,878.33,631.0
2017,6,7,12,30,452.0,423.0,1.0,20.0,860.0,863.89,622.3
2017,6,7,12,45,630.5,307.0,1.0,20.0,910.0,906.84,656.48
2017,6,7,13,0,809.0,191.0,1.0,20.0,960.0,940.08,679.57
2017,6,7,13,15,656.5,282.5,1.0,19.5,899.0,872.1,635.55
2017,6,7,13,30,504.0,374.0,1.0,19.0,838.0,806.81,590.06
2017,6,7,13,45,444.5,377.0,1.0,19.0,779.0,740.94,546.04
2017,6,7,14,0,385.0,380.0,1.0,19.0,720.0,677.38,502.71
2017,6,7,14,15,317.0,388.0,1.0,18.5,662.0,615.76,460.45
2017,6,7,14,30,249.0,396.0,1.0,18.0,604.0,558.22,420.17
2017,6,7,14,45,236.5,379.5,1.0,18.0,569.5,522.06,395.08
2017,6,7,15,0,224.0,363.0,1.0,18.0,535.0,485.88,369.42
2017,6,7,15,15,117.0,287.5,1.0,17.5,377.5,340.35,262.26
2017,6,7,15,30,10.0,212.0,1.0,17.0,220.0,208.29,161.37
2017,6,7,15,45,56.5,243.5,1.0,17.0,279.5,256.96,200.5
2017,6,7,16,0,103.0,275.0,1.0,17.0,339.0,301.19,234.42
2017,6,7,16,15,252.0,234.0,0.95,16.5,373.0,311.68,241.56
2017,6,7,16,30,401.0,193.0,0.9,16.0,407.0,309.26,236.45
2017,6,7,16,45,253.5,188.5,0.9,15.5,319.0,240.96,184.42
2017,6,7,17,0,106.0,184.0,0.9,15.0,231.0,188.56,146.57
2017,6,7,17,15,94.0,163.0,0.85,14.5,200.5,163.71,127.08
2017,6,7,17,30,82.0,142.0,0.8,14.0,170.0,136.98,106.02
2017,6,7,17,45,72.0,119.5,0.75,14.0,141.5,110.79,85.35
2017,6,7,18,0,62.0,97.0,0.7,14.0,113.0,86.07,66.33
2017,6,7,18,15,45.0,76.0,0.65,13.5,86.5,66.52,53.54
2017,6,7,18,30,28.0,55.0,0.6,13.0,60.0,49.21,37.8
2017,6,7,18,45,14.0,36.5,0.55,12.5,39.0,33.41,23.04
2017,6,7,19,0,0.0,18.0,0.5,12.0,18.0,17.38,4.49
2017,6,7,19,15,0.0,9.0,0.45,12.0,9.0,8.85,0.0
2017,6,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.0,0.8,9.5,3.0,0.0,0.0
2017,6,8,5,0,0.0,6.0,0.8,10.0,6.0,5.9,0.0
2017,6,8,5,15,0.0,21.0,0.8,10.5,21.0,20.35,8.15
2017,6,8,5,30,0.0,36.0,0.8,11.0,36.0,35.39,23.8
2017,6,8,5,45,10.0,55.0,0.85,11.5,57.5,57.16,42.62
2017,6,8,6,0,20.0,74.0,0.9,12.0,79.0,81.9,63.89
2017,6,8,6,15,28.5,94.5,0.9,12.5,102.5,107.16,85.41
2017,6,8,6,30,37.0,115.0,0.9,13.0,126.0,133.24,107.24
2017,6,8,6,45,42.5,136.0,0.9,13.5,151.0,159.24,128.54
2017,6,8,7,0,48.0,157.0,0.9,14.0,176.0,185.73,149.77
2017,6,8,7,15,24.0,145.0,0.9,14.0,154.5,160.42,128.49
2017,6,8,7,30,0.0,133.0,0.9,14.0,133.0,130.23,103.07
2017,6,8,7,45,25.0,186.0,0.95,14.5,200.5,205.23,163.82
2017,6,8,8,0,50.0,239.0,1.0,15.0,268.0,279.54,221.84
2017,6,8,8,15,59.5,264.5,0.95,15.0,302.0,314.89,248.24
2017,6,8,8,30,69.0,290.0,0.9,15.0,336.0,350.79,274.83
2017,6,8,8,45,55.0,297.5,0.9,15.5,335.5,348.68,271.38
2017,6,8,9,0,41.0,305.0,0.9,16.0,335.0,345.55,267.42
2017,6,8,9,15,28.0,284.0,0.9,16.0,305.5,312.44,241.62
2017,6,8,9,30,15.0,263.0,0.9,16.0,276.0,272.68,210.78
2017,6,8,9,45,29.0,315.5,0.9,16.0,340.5,346.34,266.63
2017,6,8,10,0,43.0,368.0,0.9,16.0,405.0,414.24,316.2
2017,6,8,10,15,39.5,372.5,0.9,16.0,407.5,415.36,315.92
2017,6,8,10,30,36.0,377.0,0.9,16.0,410.0,416.22,316.03
2017,6,8,10,45,30.0,364.0,0.9,16.5,391.5,396.32,300.48
2017,6,8,11,0,24.0,351.0,0.9,17.0,373.0,376.36,285.07
2017,6,8,11,15,19.0,312.5,0.9,17.0,330.5,325.67,247.65
2017,6,8,11,30,14.0,274.0,0.9,17.0,288.0,282.17,215.28
2017,6,8,11,45,15.5,275.0,0.9,17.0,290.5,284.34,217.17
2017,6,8,12,0,17.0,276.0,0.9,17.0,293.0,286.4,218.74
2017,6,8,12,15,16.5,285.5,0.9,17.0,301.5,294.74,224.92
2017,6,8,12,30,16.0,295.0,0.9,17.0,310.0,302.97,230.99
2017,6,8,12,45,15.0,277.5,0.95,17.5,292.0,284.22,216.66
2017,6,8,13,0,14.0,260.0,1.0,18.0,274.0,265.55,202.51
2017,6,8,13,15,15.0,276.0,1.0,18.0,290.5,281.29,214.57
2017,6,8,13,30,16.0,292.0,1.0,18.0,307.0,296.82,226.27
2017,6,8,13,45,14.5,272.0,1.0,18.5,285.5,275.3,209.8
2017,6,8,14,0,13.0,252.0,1.0,19.0,264.0,253.94,193.61
2017,6,8,14,15,23.5,294.0,1.0,18.5,314.0,301.08,230.11
2017,6,8,14,30,34.0,336.0,1.0,18.0,364.0,346.27,264.47
2017,6,8,14,45,19.5,256.5,1.0,18.0,272.5,259.83,199.43
2017,6,8,15,0,5.0,177.0,1.0,18.0,181.0,173.72,133.5
2017,6,8,15,15,54.0,248.5,1.0,18.0,286.5,268.23,208.12
2017,6,8,15,30,103.0,320.0,1.0,18.0,392.0,356.25,274.76
2017,6,8,15,45,54.5,252.5,1.0,18.0,290.5,264.14,204.44
2017,6,8,16,0,6.0,185.0,1.0,18.0,189.0,179.15,139.01
2017,6,8,16,15,109.0,206.5,0.95,17.5,265.5,233.54,182.06
2017,6,8,16,30,212.0,228.0,0.9,17.0,342.0,279.95,216.27
2017,6,8,16,45,126.5,199.5,0.9,17.0,266.0,216.4,167.26
2017,6,8,17,0,41.0,171.0,0.9,17.0,190.0,165.61,129.32
2017,6,8,17,15,36.5,150.5,0.85,16.5,165.5,143.02,111.72
2017,6,8,17,30,32.0,130.0,0.8,16.0,141.0,121.09,94.4
2017,6,8,17,45,274.0,96.5,0.8,16.0,168.0,101.81,69.52
2017,6,8,18,0,516.0,63.0,0.8,16.0,195.0,58.44,34.36
2017,6,8,18,15,443.0,54.5,0.75,15.5,150.0,38.74,28.76
2017,6,8,18,30,370.0,46.0,0.7,15.0,105.0,34.24,24.48
2017,6,8,18,45,263.0,34.5,0.65,14.5,69.0,26.5,17.01
2017,6,8,19,0,156.0,23.0,0.6,14.0,33.0,17.91,5.22
2017,6,8,19,15,78.0,11.5,0.6,13.5,16.5,11.3,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.0,5.5,0.65,11.0,6.5,0.0,0.0
2017,6,9,5,0,76.0,11.0,0.7,11.0,13.0,18.84,0.0
2017,6,9,5,15,203.0,23.5,0.7,11.0,44.0,61.68,29.09
2017,6,9,5,30,330.0,36.0,0.7,11.0,75.0,114.69,76.48
2017,6,9,5,45,422.5,44.0,0.75,11.5,118.5,166.07,120.53
2017,6,9,6,0,515.0,52.0,0.8,12.0,162.0,227.24,173.37
2017,6,9,6,15,257.5,65.0,0.8,12.5,120.0,171.15,135.48
2017,6,9,6,30,0.0,78.0,0.8,13.0,78.0,76.03,59.22
2017,6,9,6,45,0.0,93.5,0.85,13.5,93.5,91.35,72.09
2017,6,9,7,0,0.0,109.0,0.9,14.0,109.0,106.67,84.48
2017,6,9,7,15,0.0,110.0,0.9,14.0,110.0,107.32,84.69
2017,6,9,7,30,0.0,111.0,0.9,14.0,111.0,108.08,85.01
2017,6,9,7,45,0.0,114.5,0.95,14.5,114.5,111.41,87.29
2017,6,9,8,0,0.0,118.0,1.0,15.0,118.0,114.77,89.57
2017,6,9,8,15,4.0,158.0,1.0,15.5,161.0,157.58,123.77
2017,6,9,8,30,8.0,198.0,1.0,16.0,204.0,200.92,157.51
2017,6,9,8,45,4.0,168.5,1.05,16.5,171.5,168.04,130.65
2017,6,9,9,0,0.0,139.0,1.1,17.0,139.0,135.34,104.17
2017,6,9,9,15,0.0,125.5,1.1,17.0,125.5,122.0,93.41
2017,6,9,9,30,0.0,112.0,1.1,17.0,112.0,108.74,82.68
2017,6,9,9,45,1.5,133.0,1.15,17.5,134.5,130.8,100.01
2017,6,9,10,0,3.0,154.0,1.2,18.0,157.0,152.94,117.12
2017,6,9,10,15,7.0,186.5,1.2,18.0,193.0,188.95,145.15
2017,6,9,10,30,11.0,219.0,1.2,18.0,229.0,225.1,172.88
2017,6,9,10,45,14.5,265.5,1.25,18.5,279.0,274.74,210.09
2017,6,9,11,0,18.0,312.0,1.3,19.0,329.0,324.43,246.55
2017,6,9,11,15,15.5,281.0,1.3,19.0,296.0,290.85,221.1
2017,6,9,11,30,13.0,250.0,1.3,19.0,263.0,257.44,196.0
2017,6,9,11,45,17.5,299.5,1.3,19.0,317.0,310.54,236.0
2017,6,9,12,0,22.0,349.0,1.3,19.0,371.0,363.4,274.79
2017,6,9,12,15,17.0,286.5,1.3,19.0,303.5,296.22,224.75
2017,6,9,12,30,12.0,224.0,1.3,19.0,236.0,229.61,174.82
2017,6,9,12,45,11.0,214.0,1.35,19.0,225.0,218.46,166.64
2017,6,9,13,0,10.0,204.0,1.4,19.0,214.0,207.36,158.25
2017,6,9,13,15,7.0,178.0,1.45,18.5,184.5,178.98,136.7
2017,6,9,13,30,4.0,152.0,1.5,18.0,155.0,150.83,115.08
2017,6,9,13,45,4.0,155.5,1.55,18.0,159.0,153.99,117.75
2017,6,9,14,0,4.0,159.0,1.6,18.0,163.0,157.12,120.34
2017,6,9,14,15,4.0,159.0,1.6,17.5,163.0,156.85,120.51
2017,6,9,14,30,4.0,159.0,1.6,17.0,163.0,156.56,120.69
2017,6,9,14,45,2.0,110.5,1.6,17.0,112.5,108.32,82.44
2017,6,9,15,0,0.0,62.0,1.6,17.0,62.0,60.02,43.58
2017,6,9,15,15,0.5,109.5,1.6,16.5,110.0,106.2,81.37
2017,6,9,15,30,1.0,157.0,1.6,16.0,158.0,151.59,118.2
2017,6,9,15,45,20.0,202.0,1.65,16.0,215.0,202.96,159.52
2017,6,9,16,0,39.0,247.0,1.7,16.0,272.0,247.71,195.01
2017,6,9,16,15,19.5,195.0,1.75,15.5,207.5,192.69,152.04
2017,6,9,16,30,0.0,143.0,1.8,15.0,143.0,136.47,107.64
2017,6,9,16,45,22.0,158.0,1.85,14.5,167.5,155.85,123.69
2017,6,9,17,0,44.0,173.0,1.9,14.0,192.0,168.11,133.44
2017,6,9,17,15,39.0,152.5,1.9,13.5,168.0,145.23,115.11
2017,6,9,17,30,34.0,132.0,1.9,13.0,144.0,123.06,97.31
2017,6,9,17,45,316.0,95.0,1.95,12.5,178.0,99.89,67.26
2017,6,9,18,0,598.0,58.0,2.0,12.0,212.0,57.17,31.87
2017,6,9,18,15,525.5,51.0,1.95,11.5,164.5,35.64,26.46
2017,6,9,18,30,453.0,44.0,1.9,11.0,117.0,32.32,23.19
2017,6,9,18,45,336.0,34.0,1.85,10.5,77.5,25.94,16.86
2017,6,9,19,0,219.0,24.0,1.8,10.0,38.0,19.1,6.57
2017,6,9,19,15,109.5,12.0,1.75,10.0,19.0,11.8,0.0
2017,6,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,45,40.0,6.0,1.15,9.0,7.0,0.0,0.0
2017,6,10,5,0,80.0,12.0,1.2,9.0,14.0,20.24,0.0
2017,6,10,5,15,214.5,24.0,1.2,9.5,46.0,63.97,30.53
2017,6,10,5,30,349.0,36.0,1.2,10.0,78.0,118.6,79.33
2017,6,10,5,45,436.5,45.0,1.25,10.5,122.5,170.7,124.6
2017,6,10,6,0,524.0,54.0,1.3,11.0,167.0,232.09,178.29
2017,6,10,6,15,582.0,60.0,1.35,11.5,216.0,288.33,228.23
2017,6,10,6,30,640.0,66.0,1.4,12.0,265.0,350.13,281.64
2017,6,10,6,45,682.0,70.5,1.45,12.5,317.0,407.96,330.54
2017,6,10,7,0,724.0,75.0,1.5,13.0,369.0,468.16,379.73
2017,6,10,7,15,752.5,79.0,1.5,13.5,420.5,524.04,423.69
2017,6,10,7,30,781.0,83.0,1.5,14.0,472.0,581.26,467.12
2017,6,10,7,45,804.0,85.5,1.55,14.5,522.0,634.23,506.27
2017,6,10,8,0,827.0,88.0,1.6,15.0,572.0,687.44,543.34
2017,6,10,8,15,843.5,91.0,1.6,15.0,619.5,732.84,573.87
2017,6,10,8,30,860.0,94.0,1.6,15.0,667.0,780.64,605.68
2017,6,10,8,45,873.0,96.0,1.65,15.5,710.5,823.4,632.81
2017,6,10,9,0,886.0,98.0,1.7,16.0,754.0,864.57,658.53
2017,6,10,9,15,896.0,100.0,1.7,16.0,793.0,901.27,681.59
2017,6,10,9,30,906.0,102.0,1.7,16.0,832.0,935.76,703.03
2017,6,10,9,45,911.5,104.5,1.7,16.5,864.5,964.18,718.97
2017,6,10,10,0,917.0,107.0,1.7,17.0,897.0,989.82,733.02
2017,6,10,10,15,922.5,108.5,1.7,17.0,923.5,1011.49,745.86
2017,6,10,10,30,928.0,110.0,1.7,17.0,950.0,1030.13,756.81
2017,6,10,10,45,585.0,288.5,1.7,17.5,822.5,891.68,661.76
2017,6,10,11,0,242.0,467.0,1.7,18.0,695.0,720.63,534.22
2017,6,10,11,15,200.0,478.5,1.7,18.0,668.5,689.29,512.5
2017,6,10,11,30,158.0,490.0,1.7,18.0,642.0,656.88,488.61
2017,6,10,11,45,276.5,458.0,1.75,18.0,726.0,745.15,554.02
2017,6,10,12,0,395.0,426.0,1.8,18.0,810.0,825.24,611.52
2017,6,10,12,15,670.0,268.0,1.8,18.0,917.0,933.79,692.5
2017,6,10,12,30,945.0,110.0,1.8,18.0,1024.0,1022.74,749.38
2017,6,10,12,45,940.5,111.5,1.85,18.0,1013.5,1002.29,736.01
2017,6,10,13,0,936.0,113.0,1.9,18.0,1003.0,978.93,722.04
2017,6,10,13,15,671.0,253.5,1.9,18.0,886.0,858.07,642.06
2017,6,10,13,30,406.0,394.0,1.9,18.0,769.0,741.19,555.31
2017,6,10,13,45,665.0,251.0,1.95,18.0,846.0,806.72,610.08
2017,6,10,14,0,924.0,108.0,2.0,18.0,923.0,853.19,643.77
2017,6,10,14,15,918.0,106.5,2.0,17.5,893.0,813.08,617.82
2017,6,10,14,30,912.0,105.0,2.0,17.0,863.0,771.06,591.05
2017,6,10,14,45,581.0,232.5,2.0,17.0,708.0,622.52,481.07
2017,6,10,15,0,250.0,360.0,2.0,17.0,553.0,499.15,384.84
2017,6,10,15,15,563.0,228.0,2.0,16.5,631.0,551.61,430.42
2017,6,10,15,30,876.0,96.0,2.0,16.0,709.0,578.29,452.84
2017,6,10,15,45,542.0,187.0,2.0,16.0,558.5,445.16,348.45
2017,6,10,16,0,208.0,278.0,2.0,16.0,408.0,349.47,273.43
2017,6,10,16,15,510.5,180.5,1.95,15.5,464.0,367.23,285.57
2017,6,10,16,30,813.0,83.0,1.9,15.0,520.0,359.49,272.35
2017,6,10,16,45,790.0,79.0,1.9,15.0,469.5,304.53,223.71
2017,6,10,17,0,767.0,75.0,1.9,15.0,419.0,251.62,176.5
2017,6,10,17,15,733.0,71.0,1.85,14.5,366.5,198.88,130.63
2017,6,10,17,30,699.0,67.0,1.8,14.0,314.0,149.79,89.92
2017,6,10,17,45,652.0,61.5,1.8,13.5,263.5,99.1,52.97
2017,6,10,18,0,605.0,56.0,1.8,13.0,213.0,56.5,30.59
2017,6,10,18,15,533.0,49.5,1.75,12.5,165.5,34.27,25.14
2017,6,10,18,30,461.0,43.0,1.7,12.0,118.0,31.33,22.22
2017,6,10,18,45,342.0,33.5,1.65,11.5,78.5,25.38,16.33
2017,6,10,19,0,223.0,24.0,1.6,11.0,39.0,19.01,6.88
2017,6,10,19,15,111.5,12.0,1.6,10.5,19.5,11.8,0.0
2017,6,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,38.5,6.0,1.65,8.5,7.0,0.0,0.0
2017,6,11,5,0,77.0,12.0,1.7,9.0,14.0,19.91,0.0
2017,6,11,5,15,215.5,24.5,1.8,9.0,46.5,64.58,31.02
2017,6,11,5,30,354.0,37.0,1.9,9.0,79.0,120.55,81.1
2017,6,11,5,45,451.0,44.5,2.05,9.5,124.5,173.85,127.49
2017,6,11,6,0,548.0,52.0,2.2,10.0,170.0,237.38,183.41
2017,6,11,6,15,605.5,58.0,2.25,10.5,220.0,294.63,234.94
2017,6,11,6,30,663.0,64.0,2.3,11.0,270.0,357.4,289.97
2017,6,11,6,45,704.5,68.0,2.35,11.5,322.5,414.68,339.27
2017,6,11,7,0,746.0,72.0,2.4,12.0,375.0,476.14,390.31
2017,6,11,7,15,774.0,76.0,2.4,12.0,426.5,532.76,436.52
2017,6,11,7,30,802.0,80.0,2.4,12.0,478.0,590.65,482.33
2017,6,11,7,45,821.5,83.5,2.4,12.5,528.0,643.33,521.87
2017,6,11,8,0,841.0,87.0,2.4,13.0,578.0,695.91,558.86
2017,6,11,8,15,856.5,89.5,2.35,13.0,625.5,740.61,589.36
2017,6,11,8,30,872.0,92.0,2.3,13.0,673.0,787.59,621.04
2017,6,11,8,45,885.5,93.5,2.3,13.5,716.5,830.66,648.58
2017,6,11,9,0,899.0,95.0,2.3,14.0,760.0,872.15,674.59
2017,6,11,9,15,908.5,97.0,2.25,14.0,799.0,908.83,697.72
2017,6,11,9,30,918.0,99.0,2.2,14.0,838.0,943.24,719.07
2017,6,11,9,45,927.0,99.5,2.2,14.5,871.5,973.12,736.36
2017,6,11,10,0,936.0,100.0,2.2,15.0,905.0,1000.35,751.79
2017,6,11,10,15,682.5,238.0,2.2,15.0,835.5,923.31,698.81
2017,6,11,10,30,429.0,376.0,2.2,15.0,766.0,822.67,622.02
2017,6,11,10,45,690.5,239.5,2.2,15.5,882.0,946.47,713.6
2017,6,11,11,0,952.0,103.0,2.2,16.0,998.0,1060.57,785.75
2017,6,11,11,15,692.0,259.5,2.2,16.0,914.5,971.8,725.65
2017,6,11,11,30,432.0,416.0,2.2,16.0,831.0,866.48,646.74
2017,6,11,11,45,337.5,451.5,2.25,16.0,777.0,799.4,599.2
2017,6,11,12,0,243.0,487.0,2.3,16.0,723.0,731.51,549.79
2017,6,11,12,15,596.0,297.0,2.3,15.5,874.5,890.11,673.61
2017,6,11,12,30,949.0,107.0,2.3,15.0,1026.0,1023.89,765.42
2017,6,11,12,45,554.0,295.0,2.3,15.0,830.0,823.73,625.82
2017,6,11,13,0,159.0,483.0,2.3,15.0,634.0,623.38,472.88
2017,6,11,13,15,204.0,469.0,2.3,15.0,659.5,643.53,490.5
2017,6,11,13,30,249.0,455.0,2.3,15.0,685.0,662.1,505.23
2017,6,11,13,45,576.0,287.0,2.3,15.0,801.0,766.44,589.88
2017,6,11,14,0,903.0,119.0,2.3,15.0,917.0,847.31,649.99
2017,6,11,14,15,687.0,219.0,2.3,15.0,814.5,742.79,574.74
2017,6,11,14,30,471.0,319.0,2.3,15.0,712.0,649.64,503.05
2017,6,11,14,45,669.5,216.0,2.35,15.0,747.5,668.77,522.45
2017,6,11,15,0,868.0,113.0,2.4,15.0,783.0,672.33,528.41
2017,6,11,15,15,471.5,212.5,2.4,14.5,573.5,482.64,381.8
2017,6,11,15,30,75.0,312.0,2.4,14.0,364.0,333.87,263.11
2017,6,11,15,45,154.0,293.5,2.45,14.0,392.5,349.13,276.59
2017,6,11,16,0,233.0,275.0,2.5,14.0,421.0,358.54,283.77
2017,6,11,16,15,497.5,187.5,2.5,13.5,465.5,368.75,289.86
2017,6,11,16,30,762.0,100.0,2.5,13.0,510.0,357.95,274.95
2017,6,11,16,45,381.0,83.0,2.5,13.0,288.0,184.12,138.8
2017,6,11,17,0,0.0,66.0,2.5,13.0,66.0,63.8,48.58
2017,6,11,17,15,0.0,58.0,2.45,12.5,58.0,56.05,42.36
2017,6,11,17,30,0.0,50.0,2.4,12.0,50.0,48.3,35.95
2017,6,11,17,45,0.0,41.5,2.35,12.0,41.5,40.07,28.95
2017,6,11,18,0,0.0,33.0,2.3,12.0,33.0,31.85,21.85
2017,6,11,18,15,0.0,25.5,2.15,11.5,25.5,24.6,16.56
2017,6,11,18,30,0.0,18.0,2.0,11.0,18.0,17.36,9.88
2017,6,11,18,45,0.0,11.5,1.95,10.5,11.5,11.08,4.01
2017,6,11,19,0,0.0,5.0,1.9,10.0,5.0,4.82,0.0
2017,6,11,19,15,0.0,2.5,1.8,10.0,2.5,2.46,0.0
2017,6,11,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,45,10.0,6.0,1.2,10.0,6.0,0.0,0.0
2017,6,12,5,0,20.0,12.0,1.2,10.0,12.0,13.9,0.0
2017,6,12,5,15,121.5,28.5,1.2,10.0,42.0,53.58,26.73
2017,6,12,5,30,223.0,45.0,1.2,10.0,72.0,100.87,69.53
2017,6,12,5,45,327.5,55.5,1.3,10.5,115.5,151.68,112.19
2017,6,12,6,0,432.0,66.0,1.4,11.0,159.0,214.94,166.26
2017,6,12,6,15,216.0,54.5,1.4,11.0,101.0,143.7,114.31
2017,6,12,6,30,0.0,43.0,1.4,11.0,43.0,41.52,30.26
2017,6,12,6,45,0.0,51.5,1.4,11.5,51.5,49.75,37.29
2017,6,12,7,0,0.0,60.0,1.4,12.0,60.0,57.98,44.11
2017,6,12,7,15,0.0,86.5,1.3,12.0,86.5,83.79,65.77
2017,6,12,7,30,0.0,113.0,1.2,12.0,113.0,110.08,87.45
2017,6,12,7,45,0.0,102.0,1.2,12.5,102.0,98.97,77.7
2017,6,12,8,0,0.0,91.0,1.2,13.0,91.0,88.06,68.28
2017,6,12,8,15,0.0,123.5,1.15,13.5,123.5,120.14,94.29
2017,6,12,8,30,0.0,156.0,1.1,14.0,156.0,152.41,119.84
2017,6,12,8,45,3.5,175.5,1.1,14.5,178.5,174.62,137.08
2017,6,12,9,0,7.0,195.0,1.1,15.0,201.0,197.08,154.3
2017,6,12,9,15,11.5,232.0,1.1,15.0,241.5,238.2,186.19
2017,6,12,9,30,16.0,269.0,1.1,15.0,282.0,279.61,217.71
2017,6,12,9,45,12.5,239.0,1.1,15.5,249.5,246.28,191.09
2017,6,12,10,0,9.0,209.0,1.1,16.0,217.0,213.12,164.9
2017,6,12,10,15,9.5,215.0,1.1,16.0,224.0,219.62,169.87
2017,6,12,10,30,10.0,221.0,1.1,16.0,231.0,226.09,174.67
2017,6,12,10,45,11.0,231.5,1.1,16.5,242.5,237.48,182.93
2017,6,12,11,0,12.0,242.0,1.1,17.0,254.0,248.83,191.08
2017,6,12,11,15,209.5,329.0,1.1,17.0,531.0,551.48,421.09
2017,6,12,11,30,407.0,416.0,1.1,17.0,808.0,841.47,619.84
2017,6,12,11,45,660.0,276.0,1.15,17.5,915.5,949.29,694.41
2017,6,12,12,0,913.0,136.0,1.2,18.0,1023.0,1043.11,752.29
2017,6,12,12,15,913.0,136.0,1.2,18.0,1021.0,1032.09,744.05
2017,6,12,12,30,913.0,136.0,1.2,18.0,1019.0,1017.99,735.45
2017,6,12,12,45,905.0,139.0,1.3,18.0,1008.0,996.19,723.83
2017,6,12,13,0,897.0,142.0,1.4,18.0,997.0,971.72,710.41
2017,6,12,13,15,461.5,249.0,1.45,18.0,689.0,665.46,502.89
2017,6,12,13,30,26.0,356.0,1.5,18.0,381.0,368.95,279.05
2017,6,12,13,45,452.5,247.0,1.55,18.0,648.0,624.68,480.4
2017,6,12,14,0,879.0,138.0,1.6,18.0,915.0,846.46,637.15
2017,6,12,14,15,871.5,136.5,1.65,17.5,884.5,806.77,610.2
2017,6,12,14,30,864.0,135.0,1.7,17.0,854.0,765.38,584.53
2017,6,12,14,45,622.5,230.0,1.75,17.0,736.5,649.85,499.69
2017,6,12,15,0,381.0,325.0,1.8,17.0,619.0,552.65,425.41
2017,6,12,15,15,600.0,225.0,1.8,16.5,659.5,572.23,444.62
2017,6,12,15,30,819.0,125.0,1.8,16.0,700.0,573.11,447.27
2017,6,12,15,45,802.0,122.0,1.8,16.0,654.0,520.48,405.52
2017,6,12,16,0,785.0,119.0,1.8,16.0,608.0,468.4,363.41
2017,6,12,16,15,541.5,168.0,1.8,15.5,493.0,369.83,286.61
2017,6,12,16,30,298.0,217.0,1.8,15.0,378.0,298.91,232.42
2017,6,12,16,45,491.0,159.5,1.8,15.0,393.5,285.75,216.11
2017,6,12,17,0,684.0,102.0,1.8,15.0,409.0,254.15,181.37
2017,6,12,17,15,645.5,96.0,1.8,14.5,357.5,202.92,137.51
2017,6,12,17,30,607.0,90.0,1.8,14.0,306.0,155.86,98.96
2017,6,12,17,45,552.0,83.0,1.8,13.5,255.5,110.88,66.56
2017,6,12,18,0,497.0,76.0,1.8,13.0,205.0,72.19,45.43
2017,6,12,18,15,419.5,66.0,1.7,12.5,158.5,48.31,37.67
2017,6,12,18,30,342.0,56.0,1.6,12.0,112.0,42.14,31.82
2017,6,12,18,45,233.5,42.0,1.5,11.5,74.5,32.3,22.39
2017,6,12,19,0,125.0,28.0,1.4,11.0,37.0,21.97,9.58
2017,6,12,19,15,62.5,14.0,1.3,10.5,18.5,13.76,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.2,8.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.2,9.0,12.0,13.43,0.0
2017,6,13,5,15,135.0,26.5,1.2,9.5,42.0,53.4,26.18
2017,6,13,5,30,245.0,42.0,1.2,10.0,72.0,102.07,69.68
2017,6,13,5,45,342.5,52.5,1.2,10.5,115.0,152.18,112.1
2017,6,13,6,0,440.0,63.0,1.2,11.0,158.0,214.23,165.33
2017,6,13,6,15,502.5,71.0,1.15,11.5,206.5,269.94,214.01
2017,6,13,6,30,565.0,79.0,1.1,12.0,255.0,331.73,266.61
2017,6,13,6,45,617.0,83.0,1.1,12.5,306.5,390.04,315.23
2017,6,13,7,0,669.0,87.0,1.1,13.0,358.0,452.68,365.7
2017,6,13,7,15,700.5,91.5,1.05,13.5,409.0,508.19,408.63
2017,6,13,7,30,732.0,96.0,1.0,14.0,460.0,565.42,451.23
2017,6,13,7,45,761.0,98.0,1.0,14.5,511.0,618.37,489.64
2017,6,13,8,0,790.0,100.0,1.0,15.0,562.0,673.49,527.96
2017,6,13,8,15,808.0,103.0,1.0,15.5,609.0,722.02,559.16
2017,6,13,8,30,826.0,106.0,1.0,16.0,656.0,769.9,589.27
2017,6,13,8,45,842.5,107.5,1.0,17.0,700.0,814.0,615.04
2017,6,13,9,0,859.0,109.0,1.0,18.0,744.0,852.53,636.52
2017,6,13,9,15,869.5,111.0,1.0,18.5,782.5,888.89,657.43
2017,6,13,9,30,880.0,113.0,1.0,19.0,821.0,923.15,676.72
2017,6,13,9,45,892.5,112.0,1.05,19.5,855.5,953.81,694.39
2017,6,13,10,0,905.0,111.0,1.1,20.0,890.0,982.1,710.48
2017,6,13,10,15,910.5,112.0,1.15,20.0,917.0,1003.12,723.35
2017,6,13,10,30,916.0,113.0,1.2,20.0,944.0,1021.17,734.5
2017,6,13,10,45,921.5,113.0,1.25,20.5,964.5,1035.1,741.78
2017,6,13,11,0,927.0,113.0,1.3,21.0,985.0,1045.87,747.21
2017,6,13,11,15,929.5,113.5,1.3,21.0,998.0,1050.9,749.74
2017,6,13,11,30,932.0,114.0,1.3,21.0,1011.0,1052.62,750.4
2017,6,13,11,45,935.0,113.0,1.35,21.5,1017.0,1050.03,748.02
2017,6,13,12,0,938.0,112.0,1.4,22.0,1023.0,1044.14,743.73
2017,6,13,12,15,938.0,112.0,1.4,22.0,1021.0,1033.04,736.92
2017,6,13,12,30,938.0,112.0,1.4,22.0,1019.0,1018.76,728.27
2017,6,13,12,45,936.5,111.0,1.45,22.5,1010.0,998.96,715.68
2017,6,13,13,0,935.0,110.0,1.5,23.0,1001.0,976.17,701.26
2017,6,13,13,15,932.0,109.5,1.5,22.5,984.0,949.6,686.4
2017,6,13,13,30,929.0,109.0,1.5,22.0,967.0,920.32,669.72
2017,6,13,13,45,924.5,107.5,1.55,22.0,943.5,886.2,649.13
2017,6,13,14,0,920.0,106.0,1.6,22.0,920.0,849.72,626.79
2017,6,13,14,15,913.0,105.0,1.6,22.0,890.0,809.61,601.21
2017,6,13,14,30,906.0,104.0,1.6,22.0,860.0,767.66,574.15
2017,6,13,14,45,897.0,102.5,1.65,22.0,823.5,722.21,544.78
2017,6,13,15,0,888.0,101.0,1.7,22.0,787.0,675.51,512.7
