Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,15,15,876.5,99.0,1.7,21.5,746.0,625.79,477.35
2017,6,13,15,30,865.0,97.0,1.7,21.0,705.0,575.48,440.41
2017,6,13,15,45,849.0,95.0,1.75,21.0,659.0,522.52,399.7
2017,6,13,16,0,833.0,93.0,1.8,21.0,613.0,467.11,355.9
2017,6,13,16,15,813.5,90.0,1.8,20.5,564.5,412.45,311.73
2017,6,13,16,30,794.0,87.0,1.8,20.0,516.0,359.01,267.09
2017,6,13,16,45,766.5,84.0,1.85,19.5,465.0,304.6,220.82
2017,6,13,17,0,739.0,81.0,1.9,19.0,414.0,252.73,175.92
2017,6,13,17,15,705.0,76.5,1.85,18.0,363.0,200.99,131.92
2017,6,13,17,30,671.0,72.0,1.8,17.0,312.0,149.85,90.13
2017,6,13,17,45,619.5,67.0,1.8,16.5,261.5,103.35,56.72
2017,6,13,18,0,568.0,62.0,1.8,16.0,211.0,62.64,34.99
2017,6,13,18,15,496.0,54.5,1.75,15.0,164.0,38.35,28.48
2017,6,13,18,30,424.0,47.0,1.7,14.0,117.0,34.74,25.06
2017,6,13,18,45,310.0,36.5,1.65,13.5,78.5,28.0,18.52
2017,6,13,19,0,196.0,26.0,1.6,13.0,40.0,20.27,8.57
2017,6,13,19,15,98.0,13.0,1.55,12.5,20.0,12.78,0.0
2017,6,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,14,4,45,36.0,6.0,0.9,8.5,7.0,0.0,0.0
2017,6,14,5,0,72.0,12.0,0.9,9.0,14.0,19.31,0.0
2017,6,14,5,15,207.5,24.0,0.85,9.5,45.5,62.51,29.79
2017,6,14,5,30,343.0,36.0,0.8,10.0,77.0,116.76,77.93
2017,6,14,5,45,435.0,44.5,0.8,11.0,121.5,169.03,122.71
2017,6,14,6,0,527.0,53.0,0.8,12.0,166.0,231.06,176.02
2017,6,14,6,15,585.0,59.0,0.75,12.5,215.5,287.32,225.22
2017,6,14,6,30,643.0,65.0,0.7,13.0,265.0,349.15,277.58
2017,6,14,6,45,685.5,69.0,0.65,14.0,316.5,405.79,323.64
2017,6,14,7,0,728.0,73.0,0.6,15.0,368.0,466.78,370.98
2017,6,14,7,15,757.0,77.0,0.6,15.5,419.5,523.08,413.83
2017,6,14,7,30,786.0,81.0,0.6,16.0,471.0,580.79,456.11
2017,6,14,7,45,808.5,83.5,0.65,17.0,521.5,633.63,493.04
2017,6,14,8,0,831.0,86.0,0.7,18.0,572.0,686.68,527.72
2017,6,14,8,15,847.5,88.5,0.7,18.5,619.0,731.77,555.64
2017,6,14,8,30,864.0,91.0,0.7,19.0,666.0,779.23,584.63
2017,6,14,8,45,876.5,93.0,0.75,19.5,709.5,821.79,610.55
2017,6,14,9,0,889.0,95.0,0.8,20.0,753.0,862.73,635.1
2017,6,14,9,15,899.0,97.0,0.85,20.5,792.0,899.63,656.75
2017,6,14,9,30,909.0,99.0,0.9,21.0,831.0,934.32,676.82
2017,6,14,9,45,911.5,103.0,0.95,21.5,862.5,961.75,692.18
2017,6,14,10,0,914.0,107.0,1.0,22.0,894.0,986.26,705.74
2017,6,14,10,15,919.5,108.5,1.05,22.5,921.0,1008.02,717.6
2017,6,14,10,30,925.0,110.0,1.1,23.0,948.0,1026.77,727.65
2017,6,14,10,45,929.5,110.0,1.15,23.5,968.0,1039.86,734.29
2017,6,14,11,0,934.0,110.0,1.2,24.0,988.0,1049.74,739.1
2017,6,14,11,15,936.5,110.5,1.2,24.0,1001.0,1054.86,741.64
2017,6,14,11,30,939.0,111.0,1.2,24.0,1014.0,1056.65,742.33
2017,6,14,11,45,940.5,111.0,1.3,24.5,1020.0,1053.61,740.64
2017,6,14,12,0,942.0,111.0,1.4,25.0,1026.0,1047.26,737.0
2017,6,14,12,15,942.0,111.0,1.4,25.0,1024.0,1036.17,730.28
2017,6,14,12,30,942.0,111.0,1.4,25.0,1022.0,1021.89,721.74
2017,6,14,12,45,940.0,110.5,1.45,25.5,1013.0,1002.09,709.28
2017,6,14,13,0,938.0,110.0,1.5,26.0,1004.0,979.3,695.03
2017,6,14,13,15,935.0,109.5,1.55,25.5,987.5,952.71,681.06
2017,6,14,13,30,932.0,109.0,1.6,25.0,971.0,923.39,665.2
2017,6,14,13,45,928.0,107.5,1.65,25.0,947.5,889.65,645.01
2017,6,14,14,0,924.0,106.0,1.7,25.0,924.0,853.51,623.06
2017,6,14,14,15,918.0,105.0,1.7,25.0,894.5,814.06,598.17
2017,6,14,14,30,912.0,104.0,1.7,25.0,865.0,772.7,571.76
2017,6,14,14,45,904.0,102.0,1.7,25.0,829.0,727.27,542.29
2017,6,14,15,0,896.0,100.0,1.7,25.0,793.0,680.48,510.26
2017,6,14,15,15,885.5,98.0,1.65,24.5,752.5,631.03,475.26
2017,6,14,15,30,875.0,96.0,1.6,24.0,712.0,580.9,438.69
2017,6,14,15,45,862.0,93.0,1.6,23.5,667.0,528.09,399.25
2017,6,14,16,0,849.0,90.0,1.6,23.0,622.0,475.29,358.41
2017,6,14,16,15,831.0,87.0,1.55,22.5,573.0,417.65,312.41
2017,6,14,16,30,813.0,84.0,1.5,22.0,524.0,363.85,267.86
2017,6,14,16,45,790.0,80.5,1.5,21.5,473.5,309.35,221.81
2017,6,14,17,0,767.0,77.0,1.5,21.0,423.0,256.88,176.65
2017,6,14,17,15,734.5,72.5,1.45,20.0,371.5,203.9,131.91
2017,6,14,17,30,702.0,68.0,1.4,19.0,320.0,154.4,91.68
2017,6,14,17,45,657.0,62.5,1.4,18.5,269.5,103.53,54.77
2017,6,14,18,0,612.0,57.0,1.4,18.0,219.0,60.56,31.65
2017,6,14,18,15,542.0,50.5,1.3,17.0,171.0,34.86,25.18
2017,6,14,18,30,472.0,44.0,1.2,16.0,123.0,31.94,22.42
2017,6,14,18,45,360.5,34.5,1.15,15.0,83.0,26.03,16.74
2017,6,14,19,0,249.0,25.0,1.1,14.0,43.0,19.7,8.37
2017,6,14,19,15,124.5,12.5,1.1,13.5,21.5,12.29,0.0
2017,6,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,39.0,6.0,0.9,9.5,7.0,0.0,0.0
2017,6,15,5,0,78.0,12.0,0.9,10.0,14.0,19.9,0.0
2017,6,15,5,15,214.0,24.0,0.9,10.5,46.0,63.38,29.9
2017,6,15,5,30,350.0,36.0,0.9,11.0,78.0,118.03,78.37
2017,6,15,5,45,437.5,44.5,0.9,11.5,122.0,169.45,122.75
2017,6,15,6,0,525.0,53.0,0.9,12.0,166.0,230.14,175.4
2017,6,15,6,15,582.5,59.5,0.9,12.5,215.0,286.62,224.99
2017,6,15,6,30,640.0,66.0,0.9,13.0,264.0,348.63,277.86
2017,6,15,6,45,678.5,71.0,0.9,13.5,315.0,405.26,325.0
2017,6,15,7,0,717.0,76.0,0.9,14.0,366.0,463.9,372.02
2017,6,15,7,15,746.5,80.0,0.9,14.5,417.5,519.97,415.34
2017,6,15,7,30,776.0,84.0,0.9,15.0,469.0,577.5,458.14
2017,6,15,7,45,796.5,88.0,0.95,15.5,519.0,630.24,496.37
2017,6,15,8,0,817.0,92.0,1.0,16.0,569.0,683.03,532.7
2017,6,15,8,15,833.5,94.5,1.05,16.5,616.0,730.99,563.86
2017,6,15,8,30,850.0,97.0,1.1,17.0,663.0,774.41,591.38
2017,6,15,8,45,861.5,100.5,1.15,18.0,706.0,817.27,616.97
2017,6,15,9,0,873.0,104.0,1.2,19.0,749.0,858.47,640.97
2017,6,15,9,15,883.0,106.0,1.2,19.0,787.5,894.87,663.18
2017,6,15,9,30,893.0,108.0,1.2,19.0,826.0,929.12,683.83
2017,6,15,9,45,891.5,115.0,1.25,19.5,857.0,955.59,698.84
2017,6,15,10,0,890.0,122.0,1.3,20.0,888.0,978.97,711.91
2017,6,15,10,15,895.5,123.0,1.3,20.0,914.5,999.75,723.9
2017,6,15,10,30,901.0,124.0,1.3,20.0,941.0,1017.61,734.1
2017,6,15,10,45,904.5,125.5,1.3,20.5,961.0,1030.96,740.15
2017,6,15,11,0,908.0,127.0,1.3,21.0,981.0,1041.16,744.34
2017,6,15,11,15,910.0,127.5,1.3,21.0,993.0,1045.62,746.53
2017,6,15,11,30,912.0,128.0,1.3,21.0,1005.0,1046.85,746.89
2017,6,15,11,45,912.5,128.0,1.35,21.0,1010.0,1042.85,745.06
2017,6,15,12,0,913.0,128.0,1.4,21.0,1015.0,1035.65,741.38
2017,6,15,12,15,911.5,128.0,1.4,21.0,1012.0,1023.35,733.79
2017,6,15,12,30,910.0,128.0,1.4,21.0,1009.0,1008.01,724.43
2017,6,15,12,45,922.0,117.0,1.4,21.0,1002.5,991.73,714.57
2017,6,15,13,0,934.0,106.0,1.4,21.0,996.0,972.03,702.59
2017,6,15,13,15,929.0,105.5,1.4,21.0,977.5,943.8,685.23
2017,6,15,13,30,924.0,105.0,1.4,21.0,959.0,912.96,666.2
2017,6,15,13,45,917.0,104.0,1.45,21.0,934.0,877.48,644.7
2017,6,15,14,0,910.0,103.0,1.5,21.0,909.0,839.81,621.52
2017,6,15,14,15,902.0,101.5,1.5,21.0,878.0,798.9,595.33
2017,6,15,14,30,894.0,100.0,1.5,21.0,847.0,756.26,567.68
2017,6,15,14,45,884.5,98.0,1.55,21.0,810.5,710.58,538.03
2017,6,15,15,0,875.0,96.0,1.6,21.0,774.0,663.71,505.89
2017,6,15,15,15,862.5,94.0,1.6,20.5,732.5,614.06,470.44
2017,6,15,15,30,850.0,92.0,1.6,20.0,691.0,563.93,433.49
2017,6,15,15,45,836.5,89.0,1.6,20.0,646.0,512.14,393.3
2017,6,15,16,0,823.0,86.0,1.6,20.0,601.0,460.44,351.94
2017,6,15,16,15,804.0,83.0,1.55,20.0,553.5,403.73,305.48
2017,6,15,16,30,785.0,80.0,1.5,20.0,506.0,351.02,260.84
2017,6,15,16,45,761.5,76.5,1.5,20.0,456.5,297.87,215.1
2017,6,15,17,0,738.0,73.0,1.5,20.0,407.0,246.81,170.52
2017,6,15,17,15,705.0,69.0,1.45,19.5,357.0,195.74,126.91
2017,6,15,17,30,672.0,65.0,1.4,19.0,307.0,148.19,87.94
2017,6,15,17,45,628.0,59.5,1.35,18.5,258.0,99.21,52.23
2017,6,15,18,0,584.0,54.0,1.3,18.0,209.0,57.79,29.64
2017,6,15,18,15,517.5,47.5,1.2,17.0,163.0,32.26,22.9
2017,6,15,18,30,451.0,41.0,1.1,16.0,117.0,29.19,20.03
2017,6,15,18,45,348.5,32.0,1.05,15.5,79.0,23.64,14.68
2017,6,15,19,0,246.0,23.0,1.0,15.0,41.0,17.69,7.07
2017,6,15,19,15,123.0,11.5,0.95,14.5,20.5,11.3,0.0
2017,6,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,45,55.5,5.5,0.65,11.5,7.0,0.0,0.0
2017,6,16,5,0,111.0,11.0,0.7,12.0,14.0,22.29,0.0
2017,6,16,5,15,243.0,21.0,0.7,12.5,45.0,64.61,29.31
2017,6,16,5,30,375.0,31.0,0.7,13.0,76.0,117.79,76.57
2017,6,16,5,45,458.0,38.0,0.75,14.0,118.5,167.54,119.31
2017,6,16,6,0,541.0,45.0,0.8,15.0,161.0,226.12,169.73
2017,6,16,6,15,594.5,50.5,0.8,15.5,209.0,280.03,216.93
2017,6,16,6,30,648.0,56.0,0.8,16.0,257.0,339.82,267.65
2017,6,16,6,45,686.0,60.0,0.85,17.0,307.0,395.46,313.29
2017,6,16,7,0,724.0,64.0,0.9,18.0,357.0,454.01,359.41
2017,6,16,7,15,751.0,67.0,0.9,18.5,406.5,507.79,400.63
2017,6,16,7,30,778.0,70.0,0.9,19.0,456.0,562.82,441.25
2017,6,16,7,45,799.0,72.5,0.95,20.0,505.0,611.47,475.47
2017,6,16,8,0,820.0,75.0,1.0,21.0,554.0,662.86,508.83
2017,6,16,8,15,835.5,77.5,1.0,21.5,600.0,710.01,538.55
2017,6,16,8,30,851.0,80.0,1.0,22.0,646.0,756.3,567.06
2017,6,16,8,45,863.0,82.0,1.05,22.5,688.0,798.07,592.63
2017,6,16,9,0,875.0,84.0,1.1,23.0,730.0,838.24,616.84
2017,6,16,9,15,884.5,85.5,1.15,23.5,768.0,873.85,637.79
2017,6,16,9,30,894.0,87.0,1.2,24.0,806.0,907.28,657.18
2017,6,16,9,45,894.0,92.5,1.25,24.5,836.5,933.79,672.04
2017,6,16,10,0,894.0,98.0,1.3,25.0,867.0,957.31,685.02
2017,6,16,10,15,899.5,99.0,1.3,25.5,893.5,978.33,695.67
2017,6,16,10,30,905.0,100.0,1.3,26.0,920.0,996.43,704.51
2017,6,16,10,45,909.5,100.5,1.35,26.5,940.0,1009.99,711.41
2017,6,16,11,0,914.0,101.0,1.4,27.0,960.0,1020.4,716.49
2017,6,16,11,15,917.0,101.0,1.4,27.0,973.0,1025.6,719.1
2017,6,16,11,30,920.0,101.0,1.4,27.0,986.0,1027.55,719.91
2017,6,16,11,45,921.5,101.0,1.45,27.5,992.0,1024.75,717.34
2017,6,16,12,0,923.0,101.0,1.5,28.0,998.0,1018.7,712.93
2017,6,16,12,15,923.0,101.0,1.5,28.0,996.5,1007.98,706.42
2017,6,16,12,30,923.0,101.0,1.5,28.0,995.0,994.13,698.14
2017,6,16,12,45,922.0,100.0,1.55,28.5,986.5,975.27,686.18
2017,6,16,13,0,921.0,99.0,1.6,29.0,978.0,953.44,672.45
2017,6,16,13,15,918.5,98.5,1.6,28.5,962.0,927.87,658.39
2017,6,16,13,30,916.0,98.0,1.6,28.0,946.0,899.58,642.54
2017,6,16,13,45,911.0,97.5,1.65,28.0,923.0,866.59,622.87
2017,6,16,14,0,906.0,97.0,1.7,28.0,900.0,831.3,601.52
2017,6,16,14,15,900.0,96.0,1.7,28.0,871.0,792.63,577.24
2017,6,16,14,30,894.0,95.0,1.7,28.0,842.0,752.08,551.48
2017,6,16,14,45,885.5,93.5,1.75,28.0,807.0,707.63,523.17
2017,6,16,15,0,877.0,92.0,1.8,28.0,772.0,661.9,492.59
2017,6,16,15,15,866.5,90.0,1.75,27.5,732.0,613.42,458.45
2017,6,16,15,30,856.0,88.0,1.7,27.0,692.0,564.27,422.8
2017,6,16,15,45,843.0,85.5,1.7,26.5,648.0,512.95,384.65
2017,6,16,16,0,830.0,83.0,1.7,26.0,604.0,461.66,345.17
2017,6,16,16,15,812.0,80.5,1.65,25.5,556.5,408.57,302.87
2017,6,16,16,30,794.0,78.0,1.6,25.0,509.0,353.17,257.6
2017,6,16,16,45,771.5,74.5,1.6,24.5,460.0,299.86,212.9
2017,6,16,17,0,749.0,71.0,1.6,24.0,411.0,248.52,169.04
2017,6,16,17,15,717.0,67.5,1.5,23.0,361.0,197.48,126.18
2017,6,16,17,30,685.0,64.0,1.4,22.0,311.0,149.84,87.68
2017,6,16,17,45,642.0,58.5,1.35,21.5,261.5,103.01,54.03
2017,6,16,18,0,599.0,53.0,1.3,21.0,212.0,58.14,28.89
2017,6,16,18,15,532.5,47.0,1.2,20.0,166.0,31.81,22.19
2017,6,16,18,30,466.0,41.0,1.1,19.0,120.0,29.15,19.71
2017,6,16,18,45,361.5,32.0,1.05,18.0,81.5,23.59,14.47
2017,6,16,19,0,257.0,23.0,1.0,17.0,43.0,17.64,7.1
2017,6,16,19,15,128.5,11.5,0.95,16.5,21.5,11.3,0.0
2017,6,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,4,45,58.0,5.5,0.45,12.5,7.0,0.0,0.0
2017,6,17,5,0,116.0,11.0,0.5,13.0,14.0,22.74,0.0
2017,6,17,5,15,250.5,21.0,0.5,13.5,45.0,65.57,29.36
2017,6,17,5,30,385.0,31.0,0.5,14.0,76.0,119.63,77.27
2017,6,17,5,45,470.5,37.5,0.5,14.5,119.5,169.97,120.41
2017,6,17,6,0,556.0,44.0,0.5,15.0,163.0,228.64,170.87
2017,6,17,6,15,609.0,49.0,0.5,15.5,211.0,283.36,218.51
2017,6,17,6,30,662.0,54.0,0.5,16.0,259.0,343.1,268.88
2017,6,17,6,45,701.5,57.5,0.55,17.0,309.5,399.57,314.85
2017,6,17,7,0,741.0,61.0,0.6,18.0,360.0,459.08,361.36
2017,6,17,7,15,767.5,64.0,0.65,19.0,410.0,513.38,402.18
2017,6,17,7,30,794.0,67.0,0.7,20.0,460.0,566.29,440.52
2017,6,17,7,45,815.5,69.0,0.8,21.0,509.5,618.04,477.07
2017,6,17,8,0,837.0,71.0,0.9,22.0,559.0,669.95,510.76
2017,6,17,8,15,852.0,73.0,0.95,22.5,605.0,716.9,540.58
2017,6,17,8,30,867.0,75.0,1.0,23.0,651.0,762.92,569.28
2017,6,17,8,45,879.5,76.0,1.05,24.0,694.0,804.61,593.48
2017,6,17,9,0,892.0,77.0,1.1,25.0,737.0,844.7,616.23
2017,6,17,9,15,901.0,78.5,1.1,25.5,775.0,880.44,636.3
2017,6,17,9,30,910.0,80.0,1.1,26.0,813.0,913.93,654.71
2017,6,17,9,45,904.0,89.0,1.1,27.0,842.0,939.1,666.4
2017,6,17,10,0,898.0,98.0,1.1,28.0,871.0,960.9,675.97
2017,6,17,10,15,903.5,99.5,1.1,28.5,897.5,982.56,686.75
2017,6,17,10,30,909.0,101.0,1.1,29.0,924.0,1001.28,695.71
2017,6,17,10,45,912.5,101.5,1.15,29.5,944.0,1013.92,701.95
2017,6,17,11,0,916.0,102.0,1.2,30.0,964.0,1023.39,706.41
2017,6,17,11,15,918.5,102.5,1.2,30.0,976.5,1028.65,709.01
2017,6,17,11,30,921.0,103.0,1.2,30.0,989.0,1030.65,709.82
2017,6,17,11,45,921.5,103.5,1.3,30.5,994.5,1027.38,707.92
2017,6,17,12,0,922.0,104.0,1.4,31.0,1000.0,1020.88,704.16
2017,6,17,12,15,921.5,104.0,1.4,31.0,998.5,1009.71,697.5
2017,6,17,12,30,921.0,104.0,1.4,31.0,997.0,995.43,689.09
2017,6,17,12,45,921.5,102.5,1.45,31.0,988.0,977.56,679.32
2017,6,17,13,0,922.0,101.0,1.5,31.0,979.0,956.68,667.72
2017,6,17,13,15,918.5,100.5,1.5,31.0,963.0,930.21,651.98
2017,6,17,13,30,915.0,100.0,1.5,31.0,947.0,901.08,634.59
2017,6,17,13,45,910.0,99.0,1.55,31.0,924.0,867.67,615.0
2017,6,17,14,0,905.0,98.0,1.6,31.0,901.0,831.96,593.75
2017,6,17,14,15,898.5,97.0,1.6,30.5,871.5,792.97,570.79
2017,6,17,14,30,892.0,96.0,1.6,30.0,842.0,752.14,546.28
2017,6,17,14,45,883.5,94.5,1.6,30.0,807.0,707.8,517.98
2017,6,17,15,0,875.0,93.0,1.6,30.0,772.0,662.18,487.53
2017,6,17,15,15,864.0,91.0,1.6,29.5,732.0,613.5,453.99
2017,6,17,15,30,853.0,89.0,1.6,29.0,692.0,564.21,418.93
2017,6,17,15,45,839.5,87.0,1.6,29.0,648.0,513.25,380.68
2017,6,17,16,0,826.0,85.0,1.6,29.0,604.0,462.36,341.31
2017,6,17,16,15,807.5,82.0,1.55,28.5,556.5,408.8,299.29
2017,6,17,16,30,789.0,79.0,1.5,28.0,509.0,353.01,254.39
2017,6,17,16,45,766.5,75.5,1.45,27.5,460.0,299.96,210.43
2017,6,17,17,0,744.0,72.0,1.4,27.0,411.0,248.87,167.34
2017,6,17,17,15,712.0,68.0,1.3,26.0,360.5,197.63,124.92
2017,6,17,17,30,680.0,64.0,1.2,25.0,310.0,149.79,86.73
2017,6,17,17,45,637.5,59.0,1.15,24.5,261.0,103.68,53.95
2017,6,17,18,0,595.0,54.0,1.1,24.0,212.0,59.41,29.36
2017,6,17,18,15,528.5,47.5,1.0,23.0,166.0,32.18,22.2
2017,6,17,18,30,462.0,41.0,0.9,22.0,120.0,29.1,19.39
2017,6,17,18,45,361.0,32.0,0.85,21.0,81.5,23.54,14.22
2017,6,17,19,0,260.0,23.0,0.8,20.0,43.0,17.59,7.06
2017,6,17,19,15,130.0,11.5,0.75,19.5,21.5,11.3,0.0
2017,6,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,63.5,5.0,0.35,16.5,7.0,0.0,0.0
2017,6,18,5,0,127.0,10.0,0.3,17.0,14.0,22.81,0.0
2017,6,18,5,15,260.5,20.0,0.3,17.5,45.5,65.8,28.4
2017,6,18,5,30,394.0,30.0,0.3,18.0,77.0,120.14,75.98
2017,6,18,5,45,473.0,37.0,0.3,19.0,119.5,169.74,117.79
2017,6,18,6,0,552.0,44.0,0.3,20.0,162.0,227.75,166.52
2017,6,18,6,15,604.5,49.0,0.3,20.5,210.0,281.3,212.13
2017,6,18,6,30,657.0,54.0,0.3,21.0,258.0,340.56,260.95
2017,6,18,6,45,692.0,58.5,0.3,22.0,307.0,395.75,304.56
2017,6,18,7,0,727.0,63.0,0.3,23.0,356.0,453.56,348.23
2017,6,18,7,15,753.5,66.5,0.3,23.5,406.0,507.75,388.13
2017,6,18,7,30,780.0,70.0,0.3,24.0,456.0,563.14,427.35
2017,6,18,7,45,798.0,73.5,0.35,25.0,504.0,611.02,459.66
2017,6,18,8,0,816.0,77.0,0.4,26.0,552.0,661.38,491.12
2017,6,18,8,15,832.0,79.0,0.4,26.5,598.0,708.21,519.3
2017,6,18,8,30,848.0,81.0,0.4,27.0,644.0,754.24,546.35
2017,6,18,8,45,857.5,84.5,0.45,28.0,685.5,795.54,569.5
2017,6,18,9,0,867.0,88.0,0.5,29.0,727.0,835.07,591.17
2017,6,18,9,15,876.5,89.5,0.5,29.5,765.0,870.48,610.21
2017,6,18,9,30,886.0,91.0,0.5,30.0,803.0,903.75,627.71
2017,6,18,9,45,896.5,90.0,0.55,31.0,836.0,932.93,642.28
2017,6,18,10,0,907.0,89.0,0.6,32.0,869.0,959.66,655.29
2017,6,18,10,15,912.0,90.0,0.65,32.5,895.5,980.56,666.12
2017,6,18,10,30,917.0,91.0,0.7,33.0,922.0,998.48,675.3
2017,6,18,10,45,918.5,93.5,0.75,33.5,941.0,1011.43,681.64
2017,6,18,11,0,920.0,96.0,0.8,34.0,960.0,1021.12,686.21
2017,6,18,11,15,922.0,96.5,0.85,34.0,973.0,1025.98,689.5
2017,6,18,11,30,924.0,97.0,0.9,34.0,986.0,1027.57,691.05
2017,6,18,11,45,922.5,99.0,1.0,34.0,991.0,1023.91,690.63
2017,6,18,12,0,921.0,101.0,1.1,34.0,996.0,1017.01,688.37
2017,6,18,12,15,921.0,101.0,1.1,34.0,994.5,1006.41,682.21
2017,6,18,12,30,921.0,101.0,1.1,34.0,993.0,992.68,674.32
2017,6,18,12,45,909.5,107.0,1.15,34.0,981.0,970.91,662.57
2017,6,18,13,0,898.0,113.0,1.2,34.0,969.0,946.52,649.26
2017,6,18,13,15,895.0,112.5,1.2,34.0,953.5,921.07,634.51
2017,6,18,13,30,892.0,112.0,1.2,34.0,938.0,893.01,618.12
2017,6,18,13,45,885.5,112.0,1.25,34.0,915.0,859.97,599.25
2017,6,18,14,0,879.0,112.0,1.3,34.0,892.0,824.79,578.85
2017,6,18,14,15,872.5,110.5,1.3,33.5,863.0,786.22,556.61
2017,6,18,14,30,866.0,109.0,1.3,33.0,834.0,745.88,532.91
2017,6,18,14,45,856.0,108.5,1.3,33.0,799.0,702.46,505.77
2017,6,18,15,0,846.0,108.0,1.3,33.0,764.0,657.92,476.11
2017,6,18,15,15,835.0,105.5,1.25,32.5,724.5,610.02,443.48
2017,6,18,15,30,824.0,103.0,1.2,32.0,685.0,561.56,409.49
2017,6,18,15,45,808.0,101.0,1.2,32.0,641.0,508.23,370.57
2017,6,18,16,0,792.0,99.0,1.2,32.0,597.0,457.39,332.21
2017,6,18,16,15,773.0,96.0,1.15,31.0,550.0,405.04,292.61
2017,6,18,16,30,754.0,93.0,1.1,30.0,503.0,353.89,252.51
2017,6,18,16,45,727.0,89.5,1.05,29.5,454.0,301.24,209.86
2017,6,18,17,0,700.0,86.0,1.0,29.0,405.0,248.33,166.45
2017,6,18,17,15,666.0,81.0,0.95,28.0,355.0,197.9,125.6
2017,6,18,17,30,632.0,76.0,0.9,27.0,305.0,151.09,88.9
2017,6,18,17,45,583.5,70.0,0.85,26.5,256.0,105.87,57.19
2017,6,18,18,0,535.0,64.0,0.8,26.0,207.0,66.11,35.65
2017,6,18,18,15,466.0,56.0,0.7,24.5,161.5,39.32,28.15
2017,6,18,18,30,397.0,48.0,0.6,23.0,116.0,35.31,24.61
2017,6,18,18,45,295.0,37.0,0.55,22.0,78.0,28.14,18.02
2017,6,18,19,0,193.0,26.0,0.5,21.0,40.0,20.15,9.0
2017,6,18,19,15,96.5,13.0,0.45,20.5,20.0,12.78,0.0
2017,6,18,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,4,45,27.0,5.0,0.55,15.5,5.5,0.0,0.0
2017,6,19,5,0,54.0,10.0,0.6,16.0,11.0,15.31,0.0
2017,6,19,5,15,168.5,23.0,0.6,16.5,40.0,53.86,23.61
2017,6,19,5,30,283.0,36.0,0.6,17.0,69.0,103.24,67.02
2017,6,19,5,45,367.0,46.0,0.6,17.5,110.5,151.52,107.35
2017,6,19,6,0,451.0,56.0,0.6,18.0,152.0,208.76,155.5
2017,6,19,6,15,509.0,63.0,0.55,18.5,198.5,261.97,200.72
2017,6,19,6,30,567.0,70.0,0.5,19.0,245.0,320.82,249.28
2017,6,19,6,45,610.0,75.5,0.5,20.0,294.5,376.35,293.52
2017,6,19,7,0,653.0,81.0,0.5,21.0,344.0,435.4,338.68
2017,6,19,7,15,683.5,85.5,0.5,21.5,393.5,489.47,379.08
2017,6,19,7,30,714.0,90.0,0.5,22.0,443.0,544.1,418.47
2017,6,19,7,45,737.5,93.5,0.5,23.0,491.5,595.54,453.32
2017,6,19,8,0,761.0,97.0,0.5,24.0,540.0,647.42,486.92
2017,6,19,8,15,779.0,100.0,0.5,25.0,586.0,694.84,515.03
2017,6,19,8,30,797.0,103.0,0.5,26.0,632.0,741.7,542.03
2017,6,19,8,45,811.0,105.5,0.5,27.0,674.5,783.93,565.31
2017,6,19,9,0,825.0,108.0,0.5,28.0,717.0,820.57,584.53
2017,6,19,9,15,836.0,110.5,0.5,28.5,755.0,857.05,604.5
2017,6,19,9,30,847.0,113.0,0.5,29.0,793.0,891.58,622.97
2017,6,19,9,45,848.0,119.0,0.55,29.5,824.0,918.33,637.48
2017,6,19,10,0,849.0,125.0,0.6,30.0,855.0,942.28,650.35
2017,6,19,10,15,855.5,126.5,0.65,30.5,881.5,963.99,661.89
2017,6,19,10,30,862.0,128.0,0.7,31.0,908.0,982.93,671.82
2017,6,19,10,45,867.5,128.5,0.8,31.5,928.5,996.99,679.93
2017,6,19,11,0,873.0,129.0,0.9,32.0,949.0,1008.07,686.36
2017,6,19,11,15,876.0,130.0,0.95,32.0,963.0,1014.1,690.32
2017,6,19,11,30,879.0,131.0,1.0,32.0,977.0,1017.0,692.59
2017,6,19,11,45,881.5,131.0,1.05,32.5,983.5,1015.29,690.86
2017,6,19,12,0,884.0,131.0,1.1,33.0,990.0,1010.46,687.43
2017,6,19,12,15,884.0,130.5,1.15,33.0,988.5,999.62,681.92
2017,6,19,12,30,884.0,130.0,1.2,33.0,987.0,985.8,674.74
2017,6,19,12,45,877.0,133.5,1.25,33.0,977.0,966.3,664.17
2017,6,19,13,0,870.0,137.0,1.3,33.0,967.0,944.18,652.03
2017,6,19,13,15,866.5,136.0,1.3,32.5,951.0,918.4,638.21
2017,6,19,13,30,863.0,135.0,1.3,32.0,935.0,890.12,622.76
2017,6,19,13,45,857.5,134.0,1.3,32.0,912.0,857.77,603.42
2017,6,19,14,0,852.0,133.0,1.3,32.0,889.0,823.3,582.63
2017,6,19,14,15,844.5,131.5,1.3,31.5,859.5,784.86,560.26
2017,6,19,14,30,837.0,130.0,1.3,31.0,830.0,744.78,536.51
2017,6,19,14,45,827.0,127.5,1.3,31.0,795.0,699.99,508.05
2017,6,19,15,0,817.0,125.0,1.3,31.0,760.0,654.31,477.0
2017,6,19,15,15,804.5,122.5,1.3,30.5,720.0,606.32,444.46
2017,6,19,15,30,792.0,120.0,1.3,30.0,680.0,558.0,410.63
2017,6,19,15,45,775.5,117.0,1.3,30.0,636.0,507.05,373.05
2017,6,19,16,0,759.0,114.0,1.3,30.0,592.0,456.62,334.74
2017,6,19,16,15,738.0,110.0,1.25,29.0,544.5,404.16,294.9
2017,6,19,16,30,717.0,106.0,1.2,28.0,497.0,350.47,252.86
2017,6,19,16,45,690.0,101.0,1.2,27.5,448.0,298.14,210.41
2017,6,19,17,0,663.0,96.0,1.2,27.0,399.0,248.32,169.24
2017,6,19,17,15,626.5,90.5,1.15,26.0,349.0,198.88,129.07
2017,6,19,17,30,590.0,85.0,1.1,25.0,299.0,153.36,93.27
2017,6,19,17,45,541.0,77.5,1.05,24.5,250.5,109.0,61.83
2017,6,19,18,0,492.0,70.0,1.0,24.0,202.0,70.19,40.12
2017,6,19,18,15,423.5,61.0,0.95,23.0,157.5,43.7,32.11
2017,6,19,18,30,355.0,52.0,0.9,22.0,113.0,38.68,27.6
2017,6,19,18,45,259.0,39.0,0.85,21.0,76.0,29.63,19.37
2017,6,19,19,0,163.0,26.0,0.8,20.0,39.0,20.13,9.14
2017,6,19,19,15,81.5,13.0,0.75,19.5,19.5,12.78,0.0
2017,6,19,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,45,21.5,5.0,0.4,13.5,5.5,0.0,0.0
2017,6,20,5,0,43.0,10.0,0.4,14.0,11.0,14.17,0.0
2017,6,20,5,15,152.0,24.0,0.4,14.5,40.0,52.29,23.08
2017,6,20,5,30,261.0,38.0,0.4,15.0,69.0,99.83,65.56
2017,6,20,5,45,351.5,48.5,0.45,15.5,111.0,149.79,107.11
2017,6,20,6,0,442.0,59.0,0.5,16.0,153.0,208.74,156.65
2017,6,20,6,15,501.5,67.0,0.55,16.5,200.5,263.11,203.16
2017,6,20,6,30,561.0,75.0,0.6,17.0,248.0,323.29,253.39
2017,6,20,6,45,608.0,80.0,0.65,18.0,298.5,379.89,299.07
2017,6,20,7,0,655.0,85.0,0.7,19.0,349.0,440.39,346.12
2017,6,20,7,15,686.5,90.0,0.7,19.5,399.0,495.69,387.93
2017,6,20,7,30,718.0,95.0,0.7,20.0,449.0,552.78,429.56
2017,6,20,7,45,744.0,97.5,0.7,21.0,498.5,603.69,464.52
2017,6,20,8,0,770.0,100.0,0.7,22.0,548.0,656.54,499.38
2017,6,20,8,15,788.0,103.5,0.7,22.5,595.0,704.89,529.49
2017,6,20,8,30,806.0,107.0,0.7,23.0,642.0,752.66,558.56
2017,6,20,8,45,822.0,109.0,0.75,23.5,685.0,796.33,585.06
2017,6,20,9,0,838.0,111.0,0.8,24.0,728.0,834.44,607.61
2017,6,20,9,15,848.5,113.0,0.8,24.5,766.5,870.36,627.72
2017,6,20,9,30,859.0,115.0,0.8,25.0,805.0,904.26,646.28
2017,6,20,9,45,879.5,110.0,0.8,26.0,841.5,937.86,663.14
2017,6,20,10,0,900.0,105.0,0.8,27.0,878.0,969.52,678.51
2017,6,20,10,15,906.0,106.0,0.8,27.5,905.0,991.26,689.02
2017,6,20,10,30,912.0,107.0,0.8,28.0,932.0,1010.07,697.88
2017,6,20,10,45,917.0,107.5,0.85,28.5,953.0,1024.32,705.11
2017,6,20,11,0,922.0,108.0,0.9,29.0,974.0,1035.43,710.59
2017,6,20,11,15,924.5,108.5,0.9,29.0,987.0,1040.8,713.17
2017,6,20,11,30,927.0,109.0,0.9,29.0,1000.0,1042.9,714.01
2017,6,20,11,45,928.5,109.0,0.95,29.0,1006.5,1040.2,713.19
2017,6,20,12,0,930.0,109.0,1.0,29.0,1013.0,1034.24,710.58
2017,6,20,12,15,930.0,109.0,1.05,29.0,1011.5,1023.58,705.26
2017,6,20,12,30,930.0,109.0,1.1,29.0,1010.0,1009.78,698.14
2017,6,20,12,45,927.0,109.5,1.15,29.0,1001.0,990.52,687.76
2017,6,20,13,0,924.0,110.0,1.2,29.0,992.0,968.34,675.62
2017,6,20,13,15,921.0,109.5,1.2,29.0,976.0,942.36,660.33
2017,6,20,13,30,918.0,109.0,1.2,29.0,960.0,913.68,643.35
2017,6,20,13,45,914.5,107.5,1.25,29.0,937.5,881.04,624.52
2017,6,20,14,0,911.0,106.0,1.3,29.0,915.0,846.0,603.96
2017,6,20,14,15,905.0,104.5,1.3,28.5,885.5,806.77,581.02
2017,6,20,14,30,899.0,103.0,1.3,28.0,856.0,765.64,556.51
2017,6,20,14,45,891.5,101.0,1.35,27.5,821.0,721.29,529.92
2017,6,20,15,0,884.0,99.0,1.4,27.0,786.0,675.55,500.79
2017,6,20,15,15,873.0,97.0,1.4,26.5,745.5,626.5,466.94
2017,6,20,15,30,862.0,95.0,1.4,26.0,705.0,576.8,431.52
2017,6,20,15,45,849.5,92.0,1.4,25.5,661.0,524.99,393.35
2017,6,20,16,0,837.0,89.0,1.4,25.0,617.0,473.14,353.76
2017,6,20,16,15,819.0,86.0,1.4,24.0,569.0,416.17,309.65
2017,6,20,16,30,801.0,83.0,1.4,23.0,521.0,363.01,266.71
2017,6,20,16,45,778.0,79.5,1.45,22.5,471.0,309.12,221.57
2017,6,20,17,0,755.0,76.0,1.5,22.0,421.0,257.24,177.18
2017,6,20,17,15,723.5,72.0,1.45,21.0,370.0,205.43,133.44
2017,6,20,17,30,692.0,68.0,1.4,20.0,319.0,156.97,93.88
2017,6,20,17,45,648.5,62.5,1.4,19.0,269.5,106.62,56.94
2017,6,20,18,0,605.0,57.0,1.4,18.0,220.0,63.91,32.93
2017,6,20,18,15,540.0,50.0,1.3,17.0,172.5,34.13,24.56
2017,6,20,18,30,475.0,43.0,1.2,16.0,125.0,30.72,21.4
2017,6,20,18,45,373.0,34.0,1.15,15.5,85.5,25.25,16.13
2017,6,20,19,0,271.0,25.0,1.1,15.0,46.0,19.38,8.97
2017,6,20,19,15,135.5,12.5,1.05,14.5,23.0,12.29,0.0
2017,6,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,45,46.0,5.0,0.7,12.0,6.0,0.0,0.0
2017,6,21,5,0,92.0,10.0,0.7,12.0,12.0,19.05,0.0
2017,6,21,5,15,223.5,22.0,0.7,12.5,43.5,61.5,26.44
2017,6,21,5,30,355.0,34.0,0.7,13.0,75.0,115.52,75.11
2017,6,21,5,45,441.5,42.0,0.7,13.5,118.5,166.0,118.39
2017,6,21,6,0,528.0,50.0,0.7,14.0,162.0,225.66,169.74
2017,6,21,6,15,584.0,56.5,0.65,14.5,211.0,281.49,218.28
2017,6,21,6,30,640.0,63.0,0.6,15.0,260.0,342.73,269.82
2017,6,21,6,45,676.5,68.5,0.6,15.5,310.5,398.85,316.0
2017,6,21,7,0,713.0,74.0,0.6,16.0,361.0,456.88,361.94
2017,6,21,7,15,742.0,78.0,0.6,16.5,412.0,512.42,404.28
2017,6,21,7,30,771.0,82.0,0.6,17.0,463.0,569.41,446.08
2017,6,21,7,45,793.5,85.0,0.6,18.0,512.5,622.17,482.41
2017,6,21,8,0,816.0,88.0,0.6,19.0,562.0,675.2,516.72
2017,6,21,8,15,832.5,91.0,0.6,19.5,609.0,720.33,544.57
2017,6,21,8,30,849.0,94.0,0.6,20.0,656.0,767.88,573.53
2017,6,21,8,45,861.5,96.0,0.6,21.0,699.0,810.05,597.14
2017,6,21,9,0,874.0,98.0,0.6,22.0,742.0,850.68,619.25
2017,6,21,9,15,884.0,100.0,0.6,22.5,781.0,887.32,639.58
2017,6,21,9,30,894.0,102.0,0.6,23.0,820.0,921.83,658.31
2017,6,21,9,45,892.5,108.5,0.6,24.0,850.5,948.08,670.43
2017,6,21,10,0,891.0,115.0,0.6,25.0,881.0,971.26,680.62
2017,6,21,10,15,897.0,116.5,0.6,25.5,908.0,993.35,691.43
2017,6,21,10,30,903.0,118.0,0.6,26.0,935.0,1012.53,700.47
2017,6,21,10,45,907.5,119.0,0.65,27.0,955.5,1026.69,706.32
2017,6,21,11,0,912.0,120.0,0.7,28.0,976.0,1037.71,710.41
2017,6,21,11,15,914.5,120.5,0.7,28.5,989.0,1043.02,711.52
2017,6,21,11,30,917.0,121.0,0.7,29.0,1002.0,1045.08,710.91
2017,6,21,11,45,918.0,121.0,0.75,29.5,1008.0,1041.88,708.49
2017,6,21,12,0,919.0,121.0,0.8,30.0,1014.0,1035.47,704.34
2017,6,21,12,15,918.5,121.0,0.8,30.0,1012.5,1024.41,697.92
2017,6,21,12,30,918.0,121.0,0.8,30.0,1011.0,1010.25,689.82
2017,6,21,12,45,913.5,122.0,0.85,30.5,1001.0,990.24,677.97
2017,6,21,13,0,909.0,123.0,0.9,31.0,991.0,967.41,664.5
2017,6,21,13,15,905.5,122.5,0.95,31.0,974.5,941.32,650.35
2017,6,21,13,30,902.0,122.0,1.0,31.0,958.0,912.6,634.48
2017,6,21,13,45,896.5,121.0,1.05,31.5,934.5,879.21,614.33
2017,6,21,14,0,891.0,120.0,1.1,32.0,911.0,843.58,592.66
2017,6,21,14,15,884.0,118.5,1.1,31.5,881.0,804.25,570.11
2017,6,21,14,30,877.0,117.0,1.1,31.0,851.0,763.15,546.09
2017,6,21,14,45,867.0,115.0,1.1,31.0,815.5,717.9,517.9
2017,6,21,15,0,857.0,113.0,1.1,31.0,780.0,671.52,487.12
2017,6,21,15,15,844.5,111.0,1.1,30.5,739.0,622.7,454.33
2017,6,21,15,30,832.0,109.0,1.1,30.0,698.0,571.42,418.81
2017,6,21,15,45,815.5,106.5,1.15,30.0,653.0,519.06,380.79
2017,6,21,16,0,799.0,104.0,1.2,30.0,608.0,467.14,341.77
2017,6,21,16,15,779.0,100.5,1.2,29.5,560.0,413.53,300.69
2017,6,21,16,30,759.0,97.0,1.2,29.0,512.0,361.22,259.23
2017,6,21,16,45,732.0,93.0,1.2,28.5,462.0,307.8,215.96
2017,6,21,17,0,705.0,89.0,1.2,28.0,412.0,254.0,171.74
2017,6,21,17,15,670.0,84.0,1.15,27.0,361.0,203.01,130.22
2017,6,21,17,30,635.0,79.0,1.1,26.0,310.0,155.75,92.92
2017,6,21,17,45,585.0,73.0,1.05,25.0,260.5,110.1,60.71
2017,6,21,18,0,535.0,67.0,1.0,24.0,211.0,70.08,38.62
2017,6,21,18,15,466.5,58.5,0.9,23.0,165.0,41.38,30.12
2017,6,21,18,30,398.0,50.0,0.8,22.0,119.0,37.01,26.2
2017,6,21,18,45,295.5,38.5,0.75,21.0,80.5,29.43,19.23
2017,6,21,19,0,193.0,27.0,0.7,20.0,42.0,20.93,9.93
2017,6,21,19,15,96.5,13.5,0.6,19.5,21.0,13.27,0.0
2017,6,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,45,17.0,4.5,0.45,16.5,5.0,0.0,0.0
2017,6,22,5,0,34.0,9.0,0.5,17.0,10.0,12.23,0.0
2017,6,22,5,15,135.0,23.5,0.5,17.5,37.5,48.77,20.34
2017,6,22,5,30,236.0,38.0,0.5,18.0,65.0,94.33,61.2
2017,6,22,5,45,321.5,49.0,0.55,18.5,105.5,140.85,99.56
2017,6,22,6,0,407.0,60.0,0.6,19.0,146.0,198.15,147.26
2017,6,22,6,15,466.5,68.5,0.6,19.5,192.0,251.15,192.0
2017,6,22,6,30,526.0,77.0,0.6,20.0,238.0,309.98,240.46
2017,6,22,6,45,570.0,83.5,0.6,21.0,287.0,364.99,284.22
2017,6,22,7,0,614.0,90.0,0.6,22.0,336.0,423.67,329.09
2017,6,22,7,15,646.5,95.0,0.65,23.0,385.5,477.58,369.07
2017,6,22,7,30,679.0,100.0,0.7,24.0,435.0,533.43,409.02
2017,6,22,7,45,704.0,104.5,0.75,25.0,483.0,585.43,444.81
2017,6,22,8,0,729.0,109.0,0.8,26.0,531.0,636.57,478.85
2017,6,22,8,15,748.0,112.5,0.85,26.5,577.0,684.05,509.36
2017,6,22,8,30,767.0,116.0,0.9,27.0,623.0,731.13,538.6
2017,6,22,8,45,781.0,119.0,0.95,27.5,665.5,772.92,563.84
2017,6,22,9,0,795.0,122.0,1.0,28.0,708.0,813.44,587.94
2017,6,22,9,15,807.0,124.5,1.05,28.0,746.5,850.16,610.51
2017,6,22,9,30,819.0,127.0,1.1,28.0,785.0,885.05,631.82
2017,6,22,9,45,834.5,125.5,1.15,28.5,819.5,911.81,646.66
2017,6,22,10,0,850.0,124.0,1.2,29.0,854.0,941.51,663.33
2017,6,22,10,15,857.0,125.5,1.2,29.0,881.0,963.85,675.9
2017,6,22,10,30,864.0,127.0,1.2,29.0,908.0,983.44,686.87
2017,6,22,10,45,868.5,128.0,1.3,29.5,928.5,997.18,694.6
2017,6,22,11,0,873.0,129.0,1.4,30.0,949.0,1007.91,700.61
2017,6,22,11,15,876.5,130.0,1.4,30.0,963.0,1014.57,704.08
2017,6,22,11,30,880.0,131.0,1.4,30.0,977.0,1018.12,705.82
2017,6,22,11,45,883.0,130.5,1.4,30.5,983.5,1016.53,703.19
2017,6,22,12,0,886.0,130.0,1.4,31.0,990.0,1011.84,698.85
2017,6,22,12,15,886.0,130.0,1.4,31.0,989.5,1001.6,692.7
2017,6,22,12,30,886.0,130.0,1.4,31.0,989.0,988.38,684.89
2017,6,22,12,45,889.0,127.0,1.4,31.0,982.0,972.13,675.34
2017,6,22,13,0,892.0,124.0,1.4,31.0,975.0,952.9,664.04
2017,6,22,13,15,889.0,123.5,1.35,30.5,959.5,927.7,649.72
2017,6,22,13,30,886.0,123.0,1.3,30.0,944.0,899.9,633.78
2017,6,22,13,45,884.0,120.5,1.3,30.0,922.5,868.54,614.97
2017,6,22,14,0,882.0,118.0,1.3,30.0,901.0,834.79,594.53
2017,6,22,14,15,875.5,116.5,1.25,30.0,872.5,796.21,570.27
2017,6,22,14,30,869.0,115.0,1.2,30.0,844.0,755.83,544.72
2017,6,22,14,45,863.0,112.0,1.2,30.0,810.0,712.8,517.69
2017,6,22,15,0,857.0,109.0,1.2,30.0,776.0,668.32,488.03
2017,6,22,15,15,846.0,107.0,1.15,29.5,736.0,620.45,455.2
2017,6,22,15,30,835.0,105.0,1.1,29.0,696.0,571.98,420.97
2017,6,22,15,45,823.0,101.0,1.1,29.0,652.5,518.38,381.68
2017,6,22,16,0,811.0,97.0,1.1,29.0,609.0,466.83,342.57
2017,6,22,16,15,792.0,94.0,1.05,28.5,561.5,413.52,301.34
2017,6,22,16,30,773.0,91.0,1.0,28.0,514.0,361.36,259.68
2017,6,22,16,45,751.0,86.5,1.0,27.5,465.0,308.29,216.45
2017,6,22,17,0,729.0,82.0,1.0,27.0,416.0,257.16,173.91
2017,6,22,17,15,696.0,77.5,0.95,26.0,365.5,205.95,131.93
2017,6,22,17,30,663.0,73.0,0.9,25.0,315.0,155.22,91.63
2017,6,22,17,45,619.5,67.0,0.9,24.0,265.5,108.66,58.35
2017,6,22,18,0,576.0,61.0,0.9,23.0,216.0,66.99,35.06
2017,6,22,18,15,509.5,53.5,0.85,22.0,169.5,37.0,26.49
2017,6,22,18,30,443.0,46.0,0.8,21.0,123.0,33.31,23.15
2017,6,22,18,45,342.5,36.0,0.75,20.0,84.0,27.02,17.31
2017,6,22,19,0,242.0,26.0,0.7,19.0,45.0,20.28,9.59
2017,6,22,19,15,121.0,13.0,0.7,18.5,22.5,12.78,0.0
2017,6,22,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,4.5,0.6,13.5,5.0,0.0,0.0
2017,6,23,5,0,52.0,9.0,0.6,14.0,10.0,13.98,0.0
2017,6,23,5,15,167.5,22.5,0.6,14.5,39.5,52.34,21.35
2017,6,23,5,30,283.0,36.0,0.6,15.0,69.0,102.28,66.46
2017,6,23,5,45,369.0,46.0,0.6,15.5,110.5,150.82,107.26
2017,6,23,6,0,455.0,56.0,0.6,16.0,152.0,208.53,156.11
2017,6,23,6,15,513.5,64.0,0.6,16.5,199.0,263.06,202.87
2017,6,23,6,30,572.0,72.0,0.6,17.0,246.0,323.3,253.16
2017,6,23,6,45,616.0,77.0,0.65,18.0,296.0,378.95,298.23
2017,6,23,7,0,660.0,82.0,0.7,19.0,346.0,438.21,344.45
2017,6,23,7,15,690.5,86.5,0.7,19.5,396.0,492.6,385.71
2017,6,23,7,30,721.0,91.0,0.7,20.0,446.0,547.51,425.91
2017,6,23,7,45,745.5,94.5,0.7,20.5,495.0,599.96,462.9
2017,6,23,8,0,770.0,98.0,0.7,21.0,544.0,652.93,498.89
2017,6,23,8,15,788.0,101.0,0.7,21.5,590.5,700.78,528.83
2017,6,23,8,30,806.0,104.0,0.7,22.0,637.0,748.07,557.74
2017,6,23,8,45,821.0,106.0,0.75,23.0,680.0,790.99,582.8
2017,6,23,9,0,836.0,108.0,0.8,24.0,723.0,828.39,603.82
2017,6,23,9,15,847.0,110.0,0.8,24.5,761.5,864.8,624.3
2017,6,23,9,30,858.0,112.0,0.8,25.0,800.0,899.23,643.24
2017,6,23,9,45,863.0,116.0,0.85,25.5,832.5,928.03,659.36
2017,6,23,10,0,868.0,120.0,0.9,26.0,865.0,954.18,673.83
2017,6,23,10,15,874.5,121.5,0.9,26.5,892.0,976.41,684.93
2017,6,23,10,30,881.0,123.0,0.9,27.0,919.0,995.83,694.31
