Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,10,45,887.0,123.0,0.95,27.5,940.0,1010.27,701.72
2017,6,23,11,0,893.0,123.0,1.0,28.0,961.0,1021.69,707.42
2017,6,23,11,15,896.0,123.5,1.0,28.0,974.5,1027.51,710.31
2017,6,23,11,30,899.0,124.0,1.0,28.0,988.0,1030.14,711.48
2017,6,23,11,45,901.0,124.0,1.05,28.0,994.5,1028.08,710.95
2017,6,23,12,0,903.0,124.0,1.1,28.0,1001.0,1022.85,708.66
2017,6,23,12,15,903.0,124.0,1.15,28.0,1000.0,1012.52,703.39
2017,6,23,12,30,903.0,124.0,1.2,28.0,999.0,999.13,696.37
2017,6,23,12,45,899.5,125.0,1.25,28.5,990.0,980.39,684.75
2017,6,23,13,0,896.0,126.0,1.3,29.0,981.0,958.84,671.47
2017,6,23,13,15,892.5,125.0,1.3,28.5,965.0,932.64,657.21
2017,6,23,13,30,889.0,124.0,1.3,28.0,949.0,903.85,641.27
2017,6,23,13,45,882.5,124.0,1.35,28.0,926.0,871.01,622.04
2017,6,23,14,0,876.0,124.0,1.4,28.0,903.0,836.04,601.24
2017,6,23,14,15,869.0,122.5,1.35,27.5,873.5,797.28,577.77
2017,6,23,14,30,862.0,121.0,1.3,27.0,844.0,756.78,552.91
2017,6,23,14,45,850.5,120.5,1.3,27.0,808.5,712.51,524.64
2017,6,23,15,0,839.0,120.0,1.3,27.0,773.0,667.25,493.63
2017,6,23,15,15,827.0,117.5,1.25,26.5,733.0,617.56,459.16
2017,6,23,15,30,815.0,115.0,1.2,26.0,693.0,568.53,424.11
2017,6,23,15,45,797.0,113.0,1.15,26.0,648.0,516.66,385.16
2017,6,23,16,0,779.0,111.0,1.1,26.0,603.0,465.41,345.6
2017,6,23,16,15,759.0,107.0,1.05,25.5,555.5,412.33,304.26
2017,6,23,16,30,739.0,103.0,1.0,25.0,508.0,360.56,262.67
2017,6,23,16,45,710.5,99.5,1.0,24.5,458.0,305.32,217.71
2017,6,23,17,0,682.0,96.0,1.0,24.0,408.0,255.27,176.0
2017,6,23,17,15,647.0,90.0,0.95,23.5,358.0,204.56,134.04
2017,6,23,17,30,612.0,84.0,0.9,23.0,308.0,157.6,96.42
2017,6,23,17,45,561.5,77.5,0.9,22.5,258.5,112.63,64.19
2017,6,23,18,0,511.0,71.0,0.9,22.0,209.0,73.37,41.94
2017,6,23,18,15,444.5,61.5,0.85,21.0,163.5,43.97,32.65
2017,6,23,18,30,378.0,52.0,0.8,20.0,118.0,38.81,28.0
2017,6,23,18,45,281.5,39.5,0.75,19.0,80.0,29.97,19.91
2017,6,23,19,0,185.0,27.0,0.7,18.0,42.0,20.9,10.17
2017,6,23,19,15,92.5,13.5,0.7,17.5,21.0,13.27,0.0
2017,6,23,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2017,6,24,5,0,0.0,7.0,0.5,13.0,7.0,6.88,0.0
2017,6,24,5,15,86.0,23.5,0.5,13.5,33.5,39.19,15.51
2017,6,24,5,30,172.0,40.0,0.5,14.0,60.0,83.23,55.54
2017,6,24,5,45,245.5,55.5,0.55,14.5,98.5,128.02,92.92
2017,6,24,6,0,319.0,71.0,0.6,15.0,137.0,180.7,137.29
2017,6,24,6,15,374.5,83.0,0.6,15.5,181.5,230.8,179.9
2017,6,24,6,30,430.0,95.0,0.6,16.0,226.0,286.48,226.24
2017,6,24,6,45,487.0,98.5,0.65,16.5,273.0,338.95,269.27
2017,6,24,7,0,544.0,102.0,0.7,17.0,320.0,399.48,317.39
2017,6,24,7,15,566.5,115.5,0.7,17.5,369.5,453.49,358.57
2017,6,24,7,30,589.0,129.0,0.7,18.0,419.0,508.65,399.17
2017,6,24,7,45,611.5,137.0,0.75,18.5,465.5,558.89,435.41
2017,6,24,8,0,634.0,145.0,0.8,19.0,512.0,609.75,471.12
2017,6,24,8,15,655.0,150.5,0.8,19.0,557.0,657.2,503.95
2017,6,24,8,30,676.0,156.0,0.8,19.0,602.0,704.59,536.02
2017,6,24,8,45,686.5,163.5,0.85,19.5,642.5,745.27,561.78
2017,6,24,9,0,697.0,171.0,0.9,20.0,683.0,784.66,586.15
2017,6,24,9,15,710.0,175.0,0.9,20.0,720.5,821.03,608.64
2017,6,24,9,30,723.0,179.0,0.9,20.0,758.0,855.88,629.92
2017,6,24,9,45,572.0,264.0,0.9,20.5,734.5,819.02,600.78
2017,6,24,10,0,421.0,349.0,0.9,21.0,711.0,775.25,565.55
2017,6,24,10,15,377.5,384.5,0.9,21.0,716.5,769.7,560.21
2017,6,24,10,30,334.0,420.0,0.9,21.0,722.0,768.1,556.86
2017,6,24,10,45,562.0,299.0,0.9,21.5,821.0,877.73,634.27
2017,6,24,11,0,790.0,178.0,0.9,22.0,920.0,981.1,699.03
2017,6,24,11,15,597.0,297.5,0.9,22.0,862.5,914.98,653.69
2017,6,24,11,30,404.0,417.0,0.9,22.0,805.0,835.09,596.71
2017,6,24,11,45,377.5,432.0,0.9,22.0,796.5,820.24,587.05
2017,6,24,12,0,351.0,447.0,0.9,22.0,788.0,803.95,575.65
2017,6,24,12,15,328.0,460.5,0.9,22.0,779.0,788.42,564.9
2017,6,24,12,30,305.0,474.0,0.9,22.0,770.0,771.97,553.55
2017,6,24,12,45,560.0,319.5,0.9,22.0,856.5,856.44,617.4
2017,6,24,13,0,815.0,165.0,0.9,22.0,943.0,925.35,663.89
2017,6,24,13,15,476.0,315.0,0.9,22.0,768.0,745.61,542.23
2017,6,24,13,30,137.0,465.0,0.9,22.0,593.0,573.96,418.11
2017,6,24,13,45,137.0,452.5,0.9,22.0,577.5,555.07,407.16
2017,6,24,14,0,137.0,440.0,0.9,22.0,562.0,535.89,394.48
2017,6,24,14,15,163.0,425.0,0.9,22.0,565.0,534.38,394.71
2017,6,24,14,30,189.0,410.0,0.9,22.0,568.0,530.66,393.14
2017,6,24,14,45,186.5,391.5,0.95,22.0,542.0,501.36,373.29
2017,6,24,15,0,184.0,373.0,1.0,22.0,516.0,472.01,353.32
2017,6,24,15,15,144.5,349.5,1.0,21.5,458.5,415.46,313.21
2017,6,24,15,30,105.0,326.0,1.0,21.0,401.0,364.6,276.73
2017,6,24,15,45,403.5,229.5,1.0,21.0,489.0,418.41,319.55
2017,6,24,16,0,702.0,133.0,1.0,21.0,577.0,447.83,339.8
2017,6,24,16,15,680.0,128.0,1.0,20.5,530.5,396.57,298.95
2017,6,24,16,30,658.0,123.0,1.0,20.0,484.0,346.93,258.74
2017,6,24,16,45,630.0,115.0,1.0,20.0,434.0,294.56,215.15
2017,6,24,17,0,602.0,107.0,1.0,20.0,384.0,244.88,173.17
2017,6,24,17,15,405.0,124.0,0.95,19.5,301.0,185.95,130.57
2017,6,24,17,30,208.0,141.0,0.9,19.0,218.0,150.16,109.18
2017,6,24,17,45,183.5,122.5,0.9,18.5,182.5,122.58,88.74
2017,6,24,18,0,159.0,104.0,0.9,18.0,147.0,94.0,68.81
2017,6,24,18,15,226.5,81.5,0.85,17.5,128.5,63.98,50.61
2017,6,24,18,30,294.0,59.0,0.8,17.0,110.0,44.15,33.01
2017,6,24,18,45,213.5,43.5,0.8,17.0,74.5,33.2,22.86
2017,6,24,19,0,133.0,28.0,0.8,17.0,39.0,21.71,10.89
2017,6,24,19,15,66.5,14.0,0.75,16.5,19.5,13.76,0.0
2017,6,24,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,4,45,38.0,4.5,0.7,10.5,5.0,0.0,0.0
2017,6,25,5,0,76.0,9.0,0.7,11.0,10.0,16.22,0.0
2017,6,25,5,15,201.5,21.5,0.7,11.5,40.5,56.52,21.91
2017,6,25,5,30,327.0,34.0,0.7,12.0,71.0,108.59,70.45
2017,6,25,5,45,413.0,44.0,0.7,13.0,114.0,159.27,113.67
2017,6,25,6,0,499.0,54.0,0.7,14.0,157.0,219.16,164.78
2017,6,25,6,15,262.0,82.0,0.7,14.5,137.5,188.74,148.09
2017,6,25,6,30,25.0,110.0,0.7,15.0,118.0,122.56,97.24
2017,6,25,6,45,31.5,130.0,0.7,15.5,141.5,147.28,117.65
2017,6,25,7,0,38.0,150.0,0.7,16.0,165.0,172.61,137.83
2017,6,25,7,15,60.0,176.5,0.7,16.5,204.5,214.27,170.82
2017,6,25,7,30,82.0,203.0,0.7,17.0,244.0,257.89,204.6
2017,6,25,7,45,146.0,227.5,0.75,17.5,309.0,334.63,264.02
2017,6,25,8,0,210.0,252.0,0.8,18.0,374.0,411.13,321.5
2017,6,25,8,15,526.5,176.5,0.8,18.5,515.5,586.07,454.57
2017,6,25,8,30,843.0,101.0,0.8,19.0,657.0,772.63,583.85
2017,6,25,8,45,856.5,103.5,0.85,19.5,701.0,812.27,606.11
2017,6,25,9,0,870.0,106.0,0.9,20.0,745.0,854.22,631.52
2017,6,25,9,15,880.5,108.0,0.9,20.5,784.5,891.29,652.55
2017,6,25,9,30,891.0,110.0,0.9,21.0,824.0,926.27,671.99
2017,6,25,9,45,899.0,112.0,0.95,21.5,858.0,956.63,689.22
2017,6,25,10,0,907.0,114.0,1.0,22.0,892.0,984.39,704.79
2017,6,25,10,15,913.0,115.5,1.0,22.0,919.5,1006.95,717.51
2017,6,25,10,30,919.0,117.0,1.0,22.0,947.0,1026.54,728.47
2017,6,25,10,45,922.5,118.5,1.05,22.5,967.5,1040.59,735.72
2017,6,25,11,0,926.0,120.0,1.1,23.0,988.0,1051.43,741.13
2017,6,25,11,15,928.5,120.5,1.1,23.0,1001.5,1056.97,743.89
2017,6,25,11,30,931.0,121.0,1.1,23.0,1015.0,1059.22,744.83
2017,6,25,11,45,932.0,121.5,1.15,23.5,1021.5,1056.67,742.55
2017,6,25,12,0,933.0,122.0,1.2,24.0,1028.0,1050.83,738.44
2017,6,25,12,15,932.5,122.0,1.2,24.0,1026.5,1039.79,731.76
2017,6,25,12,30,932.0,122.0,1.2,24.0,1025.0,1025.61,723.32
2017,6,25,12,45,939.5,115.5,1.25,24.0,1019.0,1009.55,714.7
2017,6,25,13,0,947.0,109.0,1.3,24.0,1013.0,990.19,704.04
2017,6,25,13,15,944.0,108.5,1.3,23.5,997.0,963.86,689.55
2017,6,25,13,30,941.0,108.0,1.3,23.0,981.0,934.75,673.28
2017,6,25,13,45,941.0,104.5,1.3,23.0,959.0,902.63,653.69
2017,6,25,14,0,941.0,101.0,1.3,23.0,937.0,867.82,632.25
2017,6,25,14,15,935.0,99.5,1.3,23.0,907.5,827.69,607.17
2017,6,25,14,30,929.0,98.0,1.3,23.0,878.0,785.57,580.54
2017,6,25,14,45,925.5,94.5,1.3,23.0,843.5,741.51,552.28
2017,6,25,15,0,922.0,91.0,1.3,23.0,809.0,695.65,521.92
2017,6,25,15,15,912.5,89.0,1.3,22.5,768.5,645.93,487.35
2017,6,25,15,30,903.0,87.0,1.3,22.0,728.0,595.34,451.01
2017,6,25,15,45,893.5,83.5,1.3,21.5,683.5,542.71,411.9
2017,6,25,16,0,884.0,80.0,1.3,21.0,639.0,489.7,371.0
2017,6,25,16,15,867.5,77.5,1.3,20.5,590.5,434.5,326.96
2017,6,25,16,30,851.0,75.0,1.3,20.0,542.0,380.05,281.96
2017,6,25,16,45,832.0,71.0,1.3,20.0,491.5,324.47,234.33
2017,6,25,17,0,813.0,67.0,1.3,20.0,441.0,266.78,184.33
2017,6,25,17,15,783.5,63.5,1.25,19.0,389.0,212.61,138.03
2017,6,25,17,30,754.0,60.0,1.2,18.0,337.0,161.53,95.65
2017,6,25,17,45,714.0,55.5,1.2,17.5,285.5,111.82,58.58
2017,6,25,18,0,674.0,51.0,1.2,17.0,234.0,66.67,32.68
2017,6,25,18,15,612.0,45.0,1.15,16.0,185.0,32.73,23.44
2017,6,25,18,30,550.0,39.0,1.1,15.0,136.0,29.65,20.58
2017,6,25,18,45,449.5,31.0,1.1,14.5,94.0,24.43,15.55
2017,6,25,19,0,349.0,23.0,1.1,14.0,52.0,17.37,7.77
2017,6,25,19,15,174.5,11.5,1.1,13.5,26.0,11.3,0.0
2017,6,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,1.0,11.0,5.5,0.0,0.0
2017,6,26,5,0,88.0,10.0,1.0,11.0,11.0,18.28,0.0
2017,6,26,5,15,229.0,21.0,1.0,11.5,42.0,59.75,22.16
2017,6,26,5,30,370.0,32.0,1.0,12.0,73.0,114.82,73.73
2017,6,26,5,45,460.5,40.0,1.05,12.5,117.5,166.7,118.5
2017,6,26,6,0,551.0,48.0,1.1,13.0,162.0,228.23,171.9
2017,6,26,6,15,275.5,72.5,1.05,13.5,129.5,183.03,144.11
2017,6,26,6,30,0.0,97.0,1.0,14.0,97.0,95.69,75.48
2017,6,26,6,45,3.5,115.0,1.0,14.5,116.5,115.17,91.67
2017,6,26,7,0,7.0,133.0,1.0,15.0,136.0,134.99,107.61
2017,6,26,7,15,29.0,163.5,0.95,15.5,177.5,182.8,146.19
2017,6,26,7,30,51.0,194.0,0.9,16.0,219.0,229.26,182.74
2017,6,26,7,45,103.0,224.5,0.9,16.5,281.5,297.26,235.98
2017,6,26,8,0,155.0,255.0,0.9,17.0,344.0,375.9,295.67
2017,6,26,8,15,517.5,169.5,0.9,17.5,504.0,571.57,447.14
2017,6,26,8,30,880.0,84.0,0.9,18.0,664.0,778.65,591.77
2017,6,26,8,45,893.5,86.0,0.9,18.5,708.5,822.94,616.26
2017,6,26,9,0,907.0,88.0,0.9,19.0,753.0,865.68,641.34
2017,6,26,9,15,916.5,89.5,0.9,19.5,792.5,902.58,662.22
2017,6,26,9,30,926.0,91.0,0.9,20.0,832.0,937.23,681.42
2017,6,26,9,45,931.0,93.5,0.95,20.5,865.0,966.34,697.87
2017,6,26,10,0,936.0,96.0,1.0,21.0,898.0,992.61,712.52
2017,6,26,10,15,941.5,97.5,1.0,21.5,925.5,1015.34,723.99
2017,6,26,10,30,947.0,99.0,1.0,22.0,953.0,1035.02,733.58
2017,6,26,10,45,951.5,99.0,1.05,22.5,974.0,1048.96,740.73
2017,6,26,11,0,956.0,99.0,1.1,23.0,995.0,1059.64,746.03
2017,6,26,11,15,958.5,99.5,1.15,23.0,1009.0,1065.49,749.96
2017,6,26,11,30,961.0,100.0,1.2,23.0,1023.0,1067.94,751.99
2017,6,26,11,45,962.0,100.0,1.25,23.5,1029.0,1064.97,749.41
2017,6,26,12,0,963.0,100.0,1.3,24.0,1035.0,1058.62,744.93
2017,6,26,12,15,963.0,100.0,1.35,24.0,1034.0,1047.95,739.35
2017,6,26,12,30,963.0,100.0,1.4,24.0,1033.0,1033.99,731.85
2017,6,26,12,45,958.0,102.0,1.45,24.0,1023.0,1014.05,720.69
2017,6,26,13,0,953.0,104.0,1.5,24.0,1013.0,991.13,707.69
2017,6,26,13,15,950.0,103.5,1.5,23.5,997.0,964.72,693.08
2017,6,26,13,30,947.0,103.0,1.5,23.0,981.0,935.5,676.61
2017,6,26,13,45,943.5,101.5,1.55,23.0,958.5,902.22,656.75
2017,6,26,14,0,940.0,100.0,1.6,23.0,936.0,866.44,635.06
2017,6,26,14,15,934.0,99.0,1.6,22.5,906.5,826.84,611.23
2017,6,26,14,30,928.0,98.0,1.6,22.0,877.0,785.26,585.73
2017,6,26,14,45,921.0,96.0,1.65,22.0,841.5,740.23,556.84
2017,6,26,15,0,914.0,94.0,1.7,22.0,806.0,693.69,525.81
2017,6,26,15,15,903.5,92.0,1.7,21.5,765.5,643.7,490.52
2017,6,26,15,30,893.0,90.0,1.7,21.0,725.0,592.95,453.52
2017,6,26,15,45,881.5,87.0,1.7,21.0,680.0,540.22,413.0
2017,6,26,16,0,870.0,84.0,1.7,21.0,635.0,487.3,371.04
2017,6,26,16,15,852.5,81.5,1.7,20.5,586.5,432.36,326.9
2017,6,26,16,30,835.0,79.0,1.7,20.0,538.0,378.28,281.94
2017,6,26,16,45,813.5,75.5,1.7,19.5,487.0,319.73,232.35
2017,6,26,17,0,792.0,72.0,1.7,19.0,436.0,266.25,185.81
2017,6,26,17,15,761.5,68.0,1.7,18.0,384.0,212.52,139.69
2017,6,26,17,30,731.0,64.0,1.7,17.0,332.0,162.0,97.59
2017,6,26,17,45,687.5,59.5,1.7,16.5,281.0,113.16,61.04
2017,6,26,18,0,644.0,55.0,1.7,16.0,230.0,69.29,35.7
2017,6,26,18,15,578.5,49.0,1.65,15.5,181.5,33.17,23.88
2017,6,26,18,30,513.0,43.0,1.6,15.0,133.0,30.58,21.39
2017,6,26,18,45,405.5,34.0,1.55,14.5,91.5,25.1,16.12
2017,6,26,19,0,298.0,25.0,1.5,14.0,50.0,19.24,9.23
2017,6,26,19,15,149.0,12.5,1.45,13.5,25.0,12.29,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,45.0,5.0,0.95,12.0,5.5,0.0,0.0
2017,6,27,5,0,90.0,10.0,1.0,12.0,11.0,18.39,0.0
2017,6,27,5,15,234.0,20.5,1.05,12.0,42.0,59.61,20.97
2017,6,27,5,30,378.0,31.0,1.1,12.0,73.0,115.0,73.42
2017,6,27,5,45,471.5,38.5,1.15,12.5,117.5,167.4,118.66
2017,6,27,6,0,565.0,46.0,1.2,13.0,162.0,229.79,172.82
2017,6,27,6,15,294.0,77.0,1.2,13.5,138.5,194.35,153.16
2017,6,27,6,30,23.0,108.0,1.2,14.0,115.0,119.58,95.34
2017,6,27,6,45,28.0,127.5,1.2,14.5,138.0,142.96,114.78
2017,6,27,7,0,33.0,147.0,1.2,15.0,161.0,166.8,133.95
2017,6,27,7,15,77.0,177.0,1.15,15.5,213.5,224.33,180.37
2017,6,27,7,30,121.0,207.0,1.1,16.0,266.0,291.41,233.1
2017,6,27,7,45,139.0,230.5,1.1,16.5,305.5,333.15,264.52
2017,6,27,8,0,157.0,254.0,1.1,17.0,345.0,376.14,296.36
2017,6,27,8,15,204.5,272.5,1.1,17.5,401.0,436.61,341.32
2017,6,27,8,30,252.0,291.0,1.1,18.0,457.0,507.4,392.47
2017,6,27,8,45,581.0,187.0,1.1,18.5,603.5,683.33,524.7
2017,6,27,9,0,910.0,83.0,1.1,19.0,750.0,862.32,644.1
2017,6,27,9,15,919.0,84.5,1.1,19.5,788.5,898.94,663.25
2017,6,27,9,30,928.0,86.0,1.1,20.0,827.0,933.28,682.48
2017,6,27,9,45,932.0,89.0,1.15,20.5,860.0,962.12,698.86
2017,6,27,10,0,936.0,92.0,1.2,21.0,893.0,988.07,713.39
2017,6,27,10,15,941.5,93.0,1.2,21.0,920.5,1010.35,726.12
2017,6,27,10,30,947.0,94.0,1.2,21.0,948.0,1029.58,737.0
2017,6,27,10,45,950.5,94.5,1.25,21.5,968.5,1043.14,743.94
2017,6,27,11,0,954.0,95.0,1.3,22.0,989.0,1053.4,749.0
2017,6,27,11,15,956.5,95.5,1.35,22.0,1003.0,1059.32,752.94
2017,6,27,11,30,959.0,96.0,1.4,22.0,1017.0,1061.85,754.95
2017,6,27,11,45,959.5,96.5,1.45,22.5,1023.0,1058.97,752.31
2017,6,27,12,0,960.0,97.0,1.5,23.0,1029.0,1052.72,747.74
2017,6,27,12,15,960.0,97.0,1.5,23.0,1028.0,1042.14,741.25
2017,6,27,12,30,960.0,97.0,1.5,23.0,1027.0,1028.28,732.86
2017,6,27,12,45,951.0,101.5,1.55,23.0,1016.5,1007.12,720.77
2017,6,27,13,0,942.0,106.0,1.6,23.0,1006.0,983.12,706.92
2017,6,27,13,15,939.5,105.5,1.6,22.5,990.0,957.45,692.62
2017,6,27,13,30,937.0,105.0,1.6,22.0,974.0,928.98,676.43
2017,6,27,13,45,932.5,104.0,1.65,22.0,951.0,895.64,656.29
2017,6,27,14,0,928.0,103.0,1.7,22.0,928.0,859.9,634.38
2017,6,27,14,15,922.0,101.5,1.7,21.5,899.0,820.26,610.27
2017,6,27,14,30,916.0,100.0,1.7,21.0,870.0,778.67,584.5
2017,6,27,14,45,908.5,98.5,1.7,21.0,834.5,734.25,555.32
2017,6,27,15,0,901.0,97.0,1.7,21.0,799.0,688.38,524.04
2017,6,27,15,15,890.5,95.0,1.7,20.5,758.5,638.97,488.98
2017,6,27,15,30,880.0,93.0,1.7,20.0,718.0,588.81,452.24
2017,6,27,15,45,867.0,90.5,1.7,20.0,673.5,536.37,411.78
2017,6,27,16,0,854.0,88.0,1.7,20.0,629.0,483.9,370.02
2017,6,27,16,15,836.5,85.0,1.7,19.5,580.5,429.28,326.01
2017,6,27,16,30,819.0,82.0,1.7,19.0,532.0,372.32,278.79
2017,6,27,16,45,797.0,78.5,1.7,18.5,482.0,317.69,232.09
2017,6,27,17,0,775.0,75.0,1.7,18.0,432.0,264.93,186.05
2017,6,27,17,15,743.5,71.0,1.7,17.0,380.5,211.88,140.44
2017,6,27,17,30,712.0,67.0,1.7,16.0,329.0,162.14,98.92
2017,6,27,17,45,668.0,62.0,1.7,15.5,278.0,113.81,62.6
2017,6,27,18,0,624.0,57.0,1.7,15.0,227.0,67.33,34.62
2017,6,27,18,15,558.0,50.5,1.65,14.5,179.0,34.39,25.07
2017,6,27,18,30,492.0,44.0,1.6,14.0,131.0,31.44,22.25
2017,6,27,18,45,385.5,35.0,1.6,13.5,90.0,26.0,16.98
2017,6,27,19,0,279.0,26.0,1.6,13.0,49.0,20.19,10.04
2017,6,27,19,15,139.5,13.0,1.55,12.5,24.5,12.78,0.0
2017,6,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,5,15,186.5,16.0,1.15,11.0,36.5,47.52,14.86
2017,6,28,5,30,373.0,32.0,1.2,11.0,73.0,114.66,73.49
2017,6,28,5,45,465.0,40.0,1.25,11.5,117.5,166.91,118.82
2017,6,28,6,0,557.0,48.0,1.3,12.0,162.0,228.98,172.95
2017,6,28,6,15,614.5,53.5,1.3,12.5,211.5,285.49,223.27
2017,6,28,6,30,672.0,59.0,1.3,13.0,261.0,346.72,276.37
2017,6,28,6,45,400.5,109.5,1.3,13.5,236.0,309.23,250.06
2017,6,28,7,0,129.0,160.0,1.3,14.0,211.0,234.73,189.97
2017,6,28,7,15,472.0,116.5,1.25,14.5,340.5,396.73,322.29
2017,6,28,7,30,815.0,73.0,1.2,15.0,470.0,582.2,465.52
2017,6,28,7,45,839.0,74.5,1.2,16.0,521.5,633.5,500.73
2017,6,28,8,0,863.0,76.0,1.2,17.0,573.0,687.76,536.44
2017,6,28,8,15,879.0,78.5,1.2,17.5,621.0,737.29,568.14
2017,6,28,8,30,895.0,81.0,1.2,18.0,669.0,785.93,598.56
2017,6,28,8,45,908.5,82.5,1.2,18.5,714.0,830.3,625.44
2017,6,28,9,0,922.0,84.0,1.2,19.0,759.0,873.08,650.81
2017,6,28,9,15,931.5,85.5,1.2,19.5,798.5,910.54,672.27
2017,6,28,9,30,941.0,87.0,1.2,20.0,838.0,945.71,692.0
2017,6,28,9,45,942.0,92.0,1.2,20.5,871.0,974.27,707.3
2017,6,28,10,0,943.0,97.0,1.2,21.0,904.0,999.74,720.61
2017,6,28,10,15,949.0,98.0,1.2,21.0,932.0,1022.65,733.67
2017,6,28,10,30,955.0,99.0,1.2,21.0,960.0,1042.49,744.86
2017,6,28,10,45,959.5,99.5,1.25,21.5,981.5,1057.14,752.44
2017,6,28,11,0,964.0,100.0,1.3,22.0,1003.0,1068.48,758.11
2017,6,28,11,15,967.0,100.5,1.35,22.0,1017.5,1074.96,762.37
2017,6,28,11,30,970.0,101.0,1.4,22.0,1032.0,1078.0,764.69
2017,6,28,11,45,971.5,101.5,1.45,22.0,1038.5,1076.09,764.12
2017,6,28,12,0,973.0,102.0,1.5,22.0,1045.0,1070.75,761.58
2017,6,28,12,15,973.0,101.5,1.55,22.0,1044.5,1059.54,755.53
2017,6,28,12,30,973.0,101.0,1.6,22.0,1044.0,1045.03,747.52
2017,6,28,12,45,961.0,108.0,1.65,22.5,1032.0,1023.27,733.6
2017,6,28,13,0,949.0,115.0,1.7,23.0,1020.0,998.7,717.99
2017,6,28,13,15,946.0,114.0,1.7,22.5,1004.0,971.9,703.02
2017,6,28,13,30,943.0,113.0,1.7,22.0,988.0,942.32,686.16
2017,6,28,13,45,939.0,112.0,1.7,22.0,965.5,909.22,665.61
2017,6,28,14,0,935.0,111.0,1.7,22.0,943.0,873.66,643.32
2017,6,28,14,15,929.0,109.5,1.65,22.0,913.0,833.75,617.46
2017,6,28,14,30,923.0,108.0,1.6,22.0,883.0,791.86,590.12
2017,6,28,14,45,914.0,106.5,1.6,22.0,847.0,746.08,560.34
2017,6,28,15,0,905.0,105.0,1.6,22.0,811.0,698.95,528.3
2017,6,28,15,15,894.0,103.0,1.6,21.5,770.0,649.0,493.24
2017,6,28,15,30,883.0,101.0,1.6,21.0,729.0,598.35,456.52
2017,6,28,15,45,868.5,99.0,1.6,21.0,683.0,545.39,416.04
2017,6,28,16,0,854.0,97.0,1.6,21.0,637.0,489.85,372.46
2017,6,28,16,15,835.0,94.0,1.6,20.0,588.0,434.28,328.75
2017,6,28,16,30,816.0,91.0,1.6,19.0,539.0,379.81,284.23
2017,6,28,16,45,791.0,87.0,1.6,18.5,487.5,323.89,236.82
2017,6,28,17,0,766.0,83.0,1.6,18.0,436.0,270.18,190.34
2017,6,28,17,15,732.5,78.5,1.6,17.5,383.5,216.7,144.4
2017,6,28,17,30,699.0,74.0,1.6,17.0,331.0,163.74,100.35
2017,6,28,17,45,653.5,68.5,1.65,16.5,279.5,115.24,64.1
2017,6,28,18,0,608.0,63.0,1.7,16.0,228.0,71.89,38.66
2017,6,28,18,15,539.5,55.5,1.65,15.0,179.5,38.62,28.77
2017,6,28,18,30,471.0,48.0,1.6,14.0,131.0,35.02,25.41
2017,6,28,18,45,365.5,37.5,1.55,13.5,90.0,28.33,19.01
2017,6,28,19,0,260.0,27.0,1.5,13.0,49.0,21.16,10.81
2017,6,28,19,15,130.0,13.5,1.45,12.5,24.5,13.27,0.0
2017,6,28,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,5,15,177.0,16.5,1.1,11.0,36.0,46.39,13.57
2017,6,29,5,30,354.0,33.0,1.1,11.0,72.0,111.54,71.51
2017,6,29,5,45,449.0,41.0,1.15,11.5,116.0,163.47,116.35
2017,6,29,6,0,544.0,49.0,1.2,12.0,160.0,225.54,170.24
2017,6,29,6,15,603.0,55.5,1.2,12.5,210.0,282.97,221.15
2017,6,29,6,30,662.0,62.0,1.2,13.0,260.0,346.15,275.62
2017,6,29,6,45,488.5,102.0,1.2,13.5,263.0,341.34,275.25
2017,6,29,7,0,315.0,142.0,1.2,14.0,266.0,315.0,255.16
2017,6,29,7,15,353.5,156.5,1.15,14.5,314.0,367.21,296.81
2017,6,29,7,30,392.0,171.0,1.1,15.0,362.0,428.71,343.81
2017,6,29,7,45,375.0,197.0,1.05,16.0,395.5,456.86,362.74
2017,6,29,8,0,358.0,223.0,1.0,17.0,429.0,488.84,383.81
2017,6,29,8,15,622.5,154.5,1.0,17.5,549.0,635.42,494.35
2017,6,29,8,30,887.0,86.0,1.0,18.0,669.0,784.65,596.46
2017,6,29,8,45,900.5,88.0,1.05,18.5,713.5,829.29,622.75
2017,6,29,9,0,914.0,90.0,1.1,19.0,758.0,872.37,648.91
2017,6,29,9,15,923.5,91.5,1.1,19.5,798.0,909.6,670.13
2017,6,29,9,30,933.0,93.0,1.1,20.0,838.0,944.56,689.65
2017,6,29,9,45,934.0,98.0,1.15,20.5,870.5,972.93,705.64
2017,6,29,10,0,935.0,103.0,1.2,21.0,903.0,998.24,719.71
2017,6,29,10,15,940.5,104.5,1.2,21.0,930.5,1021.06,732.72
2017,6,29,10,30,946.0,106.0,1.2,21.0,958.0,1040.82,743.87
2017,6,29,10,45,950.0,106.5,1.25,21.5,979.5,1054.88,751.09
2017,6,29,11,0,954.0,107.0,1.3,22.0,1001.0,1065.66,756.42
2017,6,29,11,15,956.5,107.5,1.3,22.0,1015.0,1071.59,759.43
2017,6,29,11,30,959.0,108.0,1.3,22.0,1029.0,1074.12,760.54
2017,6,29,11,45,960.0,108.5,1.35,22.5,1035.5,1071.75,758.26
2017,6,29,12,0,961.0,109.0,1.4,23.0,1042.0,1065.99,754.06
2017,6,29,12,15,961.0,109.0,1.4,23.0,1041.0,1055.4,747.6
2017,6,29,12,30,961.0,109.0,1.4,23.0,1040.0,1041.53,739.28
2017,6,29,12,45,958.5,109.0,1.45,23.0,1031.0,1022.08,728.41
2017,6,29,13,0,956.0,109.0,1.5,23.0,1022.0,999.56,715.65
2017,6,29,13,15,953.5,108.5,1.55,22.5,1006.0,973.6,702.03
2017,6,29,13,30,951.0,108.0,1.6,22.0,990.0,944.79,686.44
2017,6,29,13,45,946.5,107.0,1.65,22.0,967.0,911.08,666.18
2017,6,29,14,0,942.0,106.0,1.7,22.0,944.0,874.91,644.13
2017,6,29,14,15,936.0,104.5,1.7,21.5,914.0,834.79,619.85
2017,6,29,14,30,930.0,103.0,1.7,21.0,884.0,792.67,593.89
2017,6,29,14,45,922.5,101.5,1.75,21.0,848.5,747.69,564.89
2017,6,29,15,0,915.0,100.0,1.8,21.0,813.0,701.23,533.64
2017,6,29,15,15,904.0,98.0,1.8,20.5,772.0,650.86,497.96
2017,6,29,15,30,893.0,96.0,1.8,20.0,731.0,599.77,460.59
2017,6,29,15,45,880.0,93.0,1.8,19.5,685.5,546.22,420.13
2017,6,29,16,0,867.0,90.0,1.8,19.0,640.0,492.6,378.18
2017,6,29,16,15,849.0,87.5,1.8,18.5,590.5,437.52,333.63
2017,6,29,16,30,831.0,85.0,1.8,18.0,541.0,380.16,285.91
2017,6,29,16,45,808.0,81.0,1.85,17.5,490.0,324.07,237.98
2017,6,29,17,0,785.0,77.0,1.9,17.0,439.0,269.96,190.7
2017,6,29,17,15,753.0,73.0,1.9,16.5,386.5,216.2,144.0
2017,6,29,17,30,721.0,69.0,1.9,16.0,334.0,165.83,101.62
2017,6,29,17,45,677.0,63.5,1.9,15.5,282.5,116.5,64.43
2017,6,29,18,0,633.0,58.0,1.9,15.0,231.0,68.95,35.59
2017,6,29,18,15,566.0,51.5,1.8,14.0,182.0,35.22,25.87
2017,6,29,18,30,499.0,45.0,1.7,13.0,133.0,32.32,23.13
2017,6,29,18,45,388.5,36.0,1.65,12.5,91.5,26.92,17.87
2017,6,29,19,0,278.0,27.0,1.6,12.0,50.0,21.17,10.87
2017,6,29,19,15,139.0,13.5,1.5,11.5,25.0,13.27,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,192.5,15.0,1.1,11.0,36.0,46.64,12.21
2017,6,30,5,30,385.0,30.0,1.1,11.0,72.0,114.12,72.21
2017,6,30,5,45,477.5,37.5,1.15,11.5,116.5,166.35,117.65
2017,6,30,6,0,570.0,45.0,1.2,12.0,161.0,228.49,171.89
2017,6,30,6,15,325.0,80.0,1.2,12.5,150.0,207.83,164.13
2017,6,30,6,30,80.0,115.0,1.2,13.0,139.0,150.63,121.19
2017,6,30,6,45,86.0,136.0,1.2,13.5,166.5,178.97,144.99
2017,6,30,7,0,92.0,157.0,1.2,14.0,194.0,207.81,168.34
2017,6,30,7,15,450.0,115.5,1.15,14.5,330.0,382.56,310.97
2017,6,30,7,30,808.0,74.0,1.1,15.0,466.0,577.74,461.57
2017,6,30,7,45,828.5,77.0,1.1,15.5,516.5,630.98,498.76
2017,6,30,8,0,849.0,80.0,1.1,16.0,567.0,681.21,532.85
2017,6,30,8,15,865.5,82.5,1.1,16.5,615.0,730.58,564.58
2017,6,30,8,30,882.0,85.0,1.1,17.0,663.0,779.13,595.03
2017,6,30,8,45,895.5,86.5,1.15,17.5,707.5,823.09,622.4
2017,6,30,9,0,909.0,88.0,1.2,18.0,752.0,865.51,648.37
2017,6,30,9,15,919.0,90.0,1.2,18.5,792.0,903.61,670.43
2017,6,30,9,30,929.0,92.0,1.2,19.0,832.0,939.5,690.76
2017,6,30,9,45,924.5,100.0,1.25,19.5,863.0,965.93,705.63
2017,6,30,10,0,920.0,108.0,1.3,20.0,894.0,989.04,718.45
2017,6,30,10,15,926.0,109.0,1.3,20.0,922.0,1011.56,731.47
2017,6,30,10,30,932.0,110.0,1.3,20.0,950.0,1031.1,742.62
2017,6,30,10,45,937.0,110.5,1.35,20.5,971.5,1046.02,750.43
2017,6,30,11,0,942.0,111.0,1.4,21.0,993.0,1057.72,756.35
2017,6,30,11,15,945.0,112.0,1.4,21.0,1007.0,1064.64,760.0
2017,6,30,11,30,948.0,113.0,1.4,21.0,1021.0,1068.19,761.74
2017,6,30,11,45,949.0,113.0,1.4,21.5,1028.0,1065.35,758.23
2017,6,30,12,0,950.0,113.0,1.4,22.0,1035.0,1059.17,752.87
2017,6,30,12,15,950.0,113.0,1.45,22.0,1034.0,1048.71,747.3
2017,6,30,12,30,950.0,113.0,1.5,22.0,1033.0,1035.0,739.82
2017,6,30,12,45,945.5,114.5,1.55,22.5,1023.5,1015.32,727.25
2017,6,30,13,0,941.0,116.0,1.6,23.0,1014.0,992.68,712.88
2017,6,30,13,15,938.0,115.5,1.6,22.5,998.0,966.61,698.37
2017,6,30,13,30,935.0,115.0,1.6,22.0,982.0,937.77,682.0
2017,6,30,13,45,930.5,114.0,1.65,22.0,959.0,904.52,661.99
2017,6,30,14,0,926.0,113.0,1.7,22.0,936.0,868.85,640.2
2017,6,30,14,15,919.5,111.5,1.7,21.5,906.5,828.9,615.97
2017,6,30,14,30,913.0,110.0,1.7,21.0,877.0,787.01,590.1
2017,6,30,14,45,904.5,108.0,1.75,21.0,841.0,741.52,560.68
2017,6,30,15,0,896.0,106.0,1.8,21.0,805.0,694.66,528.85
2017,6,30,15,15,885.0,104.0,1.8,20.5,764.0,645.11,493.72
2017,6,30,15,30,874.0,102.0,1.8,20.0,723.0,594.87,456.95
2017,6,30,15,45,859.5,99.5,1.8,19.5,677.5,541.86,416.89
2017,6,30,16,0,845.0,97.0,1.8,19.0,632.0,486.31,373.59
2017,6,30,16,15,826.5,93.5,1.75,18.5,583.5,430.92,328.75
2017,6,30,16,30,808.0,90.0,1.7,18.0,535.0,376.59,283.32
2017,6,30,16,45,783.5,86.5,1.7,17.5,484.0,321.66,236.43
2017,6,30,17,0,759.0,83.0,1.7,17.0,433.0,268.89,190.46
2017,6,30,17,15,726.0,78.5,1.7,16.5,381.0,215.84,144.63
2017,6,30,17,30,693.0,74.0,1.7,16.0,329.0,163.25,100.65
2017,6,30,17,45,647.5,68.0,1.7,15.5,277.5,114.6,64.02
2017,6,30,18,0,602.0,62.0,1.7,15.0,226.0,71.07,38.18
2017,6,30,18,15,534.5,54.5,1.65,14.5,178.0,37.74,28.06
2017,6,30,18,30,467.0,47.0,1.6,14.0,130.0,34.1,24.6
2017,6,30,18,45,360.0,37.0,1.55,13.5,89.0,27.86,18.59
2017,6,30,19,0,253.0,27.0,1.5,13.0,48.0,21.17,10.8
2017,6,30,19,15,126.5,13.5,1.45,12.5,24.0,13.27,0.0
2017,6,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,155.5,16.5,1.5,11.0,33.0,42.71,10.06
2017,7,1,5,30,311.0,33.0,1.5,11.0,66.0,102.35,65.42
2017,7,1,5,45,404.0,42.5,1.55,11.0,109.0,152.88,109.2
2017,7,1,6,0,497.0,52.0,1.6,11.0,152.0,213.4,162.1
2017,7,1,6,15,558.5,59.0,1.6,11.5,201.0,269.74,212.27
2017,7,1,6,30,620.0,66.0,1.6,12.0,250.0,332.12,266.49
2017,7,1,6,45,657.5,72.5,1.6,12.5,300.5,388.68,314.78
2017,7,1,7,0,695.0,79.0,1.6,13.0,351.0,448.21,363.77
2017,7,1,7,15,726.0,83.0,1.6,13.0,402.5,502.91,408.14
2017,7,1,7,30,757.0,87.0,1.6,13.0,454.0,560.47,453.3
2017,7,1,7,45,780.0,91.0,1.65,13.5,504.0,614.19,493.59
2017,7,1,8,0,803.0,95.0,1.7,14.0,554.0,668.28,532.75
2017,7,1,8,15,820.5,98.0,1.7,14.0,601.5,717.31,566.33
2017,7,1,8,30,838.0,101.0,1.7,14.0,649.0,765.68,598.9
2017,7,1,8,45,850.5,104.0,1.7,14.5,693.0,805.08,623.5
2017,7,1,9,0,863.0,107.0,1.7,15.0,737.0,846.73,649.35
2017,7,1,9,15,873.5,109.0,1.7,15.5,776.0,883.83,671.65
2017,7,1,9,30,884.0,111.0,1.7,16.0,815.0,918.87,692.3
2017,7,1,9,45,879.5,120.0,1.7,16.5,845.5,945.13,706.89
2017,7,1,10,0,875.0,129.0,1.7,17.0,876.0,968.18,719.38
2017,7,1,10,15,881.5,130.5,1.7,17.0,904.0,990.83,732.97
2017,7,1,10,30,888.0,132.0,1.7,17.0,932.0,1010.65,744.72
2017,7,1,10,45,895.5,131.0,1.7,17.5,953.5,1025.94,752.21
2017,7,1,11,0,903.0,130.0,1.7,18.0,975.0,1038.21,757.85
2017,7,1,11,15,906.0,131.0,1.7,18.0,989.0,1044.88,761.47
2017,7,1,11,30,909.0,132.0,1.7,18.0,1003.0,1048.32,763.2
2017,7,1,11,45,912.5,130.5,1.7,18.5,1010.5,1046.52,760.32
2017,7,1,12,0,916.0,129.0,1.7,19.0,1018.0,1041.5,755.58
2017,7,1,12,15,916.0,129.0,1.7,19.0,1017.0,1031.31,749.14
2017,7,1,12,30,916.0,129.0,1.7,19.0,1016.0,1018.01,740.87
2017,7,1,12,45,925.5,121.5,1.7,19.5,1011.0,1003.35,730.45
2017,7,1,13,0,935.0,114.0,1.7,20.0,1006.0,985.34,717.99
2017,7,1,13,15,932.0,113.0,1.65,20.0,990.0,958.96,700.92
2017,7,1,13,30,929.0,112.0,1.6,20.0,974.0,929.83,682.16
2017,7,1,13,45,927.0,109.5,1.6,20.0,952.0,897.47,661.91
2017,7,1,14,0,925.0,107.0,1.6,20.0,930.0,862.56,639.87
2017,7,1,14,15,919.0,105.5,1.6,20.0,900.5,823.07,614.59
2017,7,1,14,30,913.0,104.0,1.6,20.0,871.0,781.61,587.76
2017,7,1,14,45,906.0,102.0,1.6,20.0,836.0,737.21,558.59
2017,7,1,15,0,899.0,100.0,1.6,20.0,801.0,691.31,527.26
2017,7,1,15,15,888.0,98.0,1.55,19.5,760.5,641.66,491.7
2017,7,1,15,30,877.0,96.0,1.5,19.0,720.0,591.31,454.57
2017,7,1,15,45,863.0,93.5,1.5,19.0,674.5,538.45,413.9
2017,7,1,16,0,849.0,91.0,1.5,19.0,629.0,485.65,372.0
2017,7,1,16,15,830.5,88.0,1.45,18.5,580.5,427.81,325.53
2017,7,1,16,30,812.0,85.0,1.4,18.0,532.0,373.73,280.43
2017,7,1,16,45,786.5,82.0,1.4,18.0,481.0,318.73,233.19
2017,7,1,17,0,761.0,79.0,1.4,18.0,430.0,265.97,187.08
2017,7,1,17,15,728.5,75.0,1.35,17.5,378.0,213.35,141.77
2017,7,1,17,30,696.0,71.0,1.3,17.0,326.0,164.17,100.75
2017,7,1,17,45,647.0,66.0,1.3,16.5,275.0,112.96,62.37
2017,7,1,18,0,598.0,61.0,1.3,16.0,224.0,70.13,37.3
2017,7,1,18,15,530.0,54.0,1.3,15.0,176.0,37.32,27.62
2017,7,1,18,30,462.0,47.0,1.3,14.0,128.0,34.11,24.61
2017,7,1,18,45,347.5,37.5,1.3,13.5,87.0,28.33,19.01
2017,7,1,19,0,233.0,28.0,1.3,13.0,46.0,22.17,11.56
2017,7,1,19,15,116.5,14.0,1.3,12.5,23.0,13.76,0.0
2017,7,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,159.5,16.0,0.9,11.0,32.5,42.44,8.52
2017,7,2,5,30,319.0,32.0,0.9,11.0,65.0,102.52,65.02
2017,7,2,5,45,416.0,40.5,0.9,11.5,108.5,153.3,108.6
2017,7,2,6,0,513.0,49.0,0.9,12.0,152.0,214.47,161.3
2017,7,2,6,15,573.0,55.5,0.85,12.5,200.5,270.48,210.64
2017,7,2,6,30,633.0,62.0,0.8,13.0,249.0,332.38,263.62
2017,7,2,6,45,671.5,67.5,0.8,13.5,299.5,388.92,311.07
2017,7,2,7,0,710.0,73.0,0.8,14.0,350.0,447.59,358.47
2017,7,2,7,15,740.0,77.0,0.8,14.5,401.5,503.58,402.06
2017,7,2,7,30,770.0,81.0,0.8,15.0,453.0,561.15,445.2
2017,7,2,7,45,794.0,83.5,0.8,16.0,503.5,614.46,482.77
2017,7,2,8,0,818.0,86.0,0.8,17.0,554.0,668.2,518.63
2017,7,2,8,15,835.5,89.0,0.8,17.5,601.5,714.48,547.84
2017,7,2,8,30,853.0,92.0,0.8,18.0,649.0,763.24,578.18
2017,7,2,8,45,867.5,93.5,0.85,18.5,693.5,807.01,605.23
2017,7,2,9,0,882.0,95.0,0.9,19.0,738.0,849.38,631.01
2017,7,2,9,15,892.5,96.5,0.95,19.5,777.0,886.62,653.11
2017,7,2,9,30,903.0,98.0,1.0,20.0,816.0,921.74,673.67
2017,7,2,9,45,906.0,102.0,1.05,21.0,849.0,950.28,688.56
2017,7,2,10,0,909.0,106.0,1.1,22.0,882.0,975.95,701.58
2017,7,2,10,15,915.0,107.5,1.1,22.0,909.5,998.91,714.67
2017,7,2,10,30,921.0,109.0,1.1,22.0,937.0,1018.91,725.96
2017,7,2,10,45,925.5,109.5,1.15,22.5,958.0,1033.31,733.42
2017,7,2,11,0,930.0,110.0,1.2,23.0,979.0,1044.52,739.04
2017,7,2,11,15,932.5,110.5,1.2,23.0,993.0,1050.47,742.06
2017,7,2,11,30,935.0,111.0,1.2,23.0,1007.0,1053.11,743.23
2017,7,2,11,45,936.5,111.0,1.25,23.5,1013.5,1050.9,741.09
2017,7,2,12,0,938.0,111.0,1.3,24.0,1020.0,1045.4,737.09
2017,7,2,12,15,938.0,111.0,1.3,24.0,1019.0,1035.14,730.84
2017,7,2,12,30,938.0,111.0,1.3,24.0,1018.0,1021.68,722.77
2017,7,2,12,45,927.0,116.5,1.35,24.0,1007.0,1000.02,710.55
2017,7,2,13,0,916.0,122.0,1.4,24.0,996.0,975.65,696.67
2017,7,2,13,15,913.0,121.0,1.4,24.0,980.0,949.71,681.0
2017,7,2,13,30,910.0,120.0,1.4,24.0,964.0,921.06,663.59
2017,7,2,13,45,905.0,119.0,1.4,24.0,941.5,888.14,643.38
2017,7,2,14,0,900.0,118.0,1.4,24.0,919.0,852.91,621.56
2017,7,2,14,15,893.5,116.5,1.35,23.5,889.5,813.87,597.65
2017,7,2,14,30,887.0,115.0,1.3,23.0,860.0,772.97,572.24
2017,7,2,14,45,877.5,113.5,1.3,23.0,824.5,728.27,543.41
2017,7,2,15,0,868.0,112.0,1.3,23.0,789.0,682.34,512.15
2017,7,2,15,15,856.5,109.5,1.25,22.5,748.5,633.24,477.63
2017,7,2,15,30,845.0,107.0,1.2,22.0,708.0,583.53,441.65
2017,7,2,15,45,830.0,104.5,1.2,22.0,663.0,529.33,400.88
2017,7,2,16,0,815.0,102.0,1.2,22.0,618.0,477.33,360.42
2017,7,2,16,15,795.5,98.5,1.15,21.5,570.0,423.0,317.39
2017,7,2,16,30,776.0,95.0,1.1,21.0,522.0,369.85,273.94
2017,7,2,16,45,750.5,91.0,1.1,21.0,471.5,315.79,228.43
2017,7,2,17,0,725.0,87.0,1.1,21.0,421.0,264.02,184.07
2017,7,2,17,15,690.5,82.5,1.05,20.0,370.0,209.46,138.49
2017,7,2,17,30,656.0,78.0,1.0,19.0,319.0,161.29,99.2
2017,7,2,17,45,609.0,71.5,1.0,18.5,268.5,113.99,64.21
2017,7,2,18,0,562.0,65.0,1.0,18.0,218.0,71.99,39.49
2017,7,2,18,15,494.0,57.0,0.95,17.0,171.0,39.9,29.65
2017,7,2,18,30,426.0,49.0,0.9,16.0,124.0,35.93,26.0
2017,7,2,18,45,324.0,38.0,0.85,15.5,84.5,28.82,19.26
2017,7,2,19,0,222.0,27.0,0.8,15.0,45.0,21.19,10.66
2017,7,2,19,15,111.0,13.5,0.8,14.5,22.5,13.27,0.0
2017,7,2,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,140.0,16.5,0.55,11.5,31.0,39.94,6.41
2017,7,3,5,30,280.0,33.0,0.5,12.0,62.0,95.63,60.53
2017,7,3,5,45,373.0,43.0,0.5,12.5,104.0,144.83,102.38
2017,7,3,6,0,466.0,53.0,0.5,13.0,146.0,204.05,152.79
2017,7,3,6,15,527.5,61.0,0.5,13.5,194.0,259.76,201.12
2017,7,3,6,30,589.0,69.0,0.5,14.0,242.0,321.54,253.35
