Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,6,45,634.5,74.0,0.5,15.0,293.0,378.53,299.9
2017,7,3,7,0,680.0,79.0,0.5,16.0,344.0,439.3,347.53
2017,7,3,7,15,711.0,83.5,0.5,16.5,395.0,494.95,390.09
2017,7,3,7,30,742.0,88.0,0.5,17.0,446.0,551.21,431.57
2017,7,3,7,45,767.0,91.5,0.5,18.0,496.5,605.06,468.89
2017,7,3,8,0,792.0,95.0,0.5,19.0,547.0,659.48,505.06
2017,7,3,8,15,809.5,98.0,0.55,20.0,594.0,708.12,535.09
2017,7,3,8,30,827.0,101.0,0.6,21.0,641.0,756.13,564.05
2017,7,3,8,45,841.5,103.5,0.65,22.0,685.0,796.28,587.18
2017,7,3,9,0,856.0,106.0,0.7,23.0,729.0,838.86,611.55
2017,7,3,9,15,866.5,108.0,0.75,23.5,768.5,875.84,633.07
2017,7,3,9,30,877.0,110.0,0.8,24.0,808.0,910.76,653.14
2017,7,3,9,45,883.5,112.5,0.9,24.5,841.0,940.28,670.6
2017,7,3,10,0,890.0,115.0,1.0,25.0,874.0,967.18,686.42
2017,7,3,10,15,896.0,116.5,1.05,25.5,901.5,989.79,698.67
2017,7,3,10,30,902.0,118.0,1.1,26.0,929.0,1009.51,709.19
2017,7,3,10,45,907.0,119.0,1.15,26.5,950.0,1024.7,717.01
2017,7,3,11,0,912.0,120.0,1.2,27.0,971.0,1036.77,723.04
2017,7,3,11,15,914.5,120.5,1.2,27.0,985.0,1042.62,725.95
2017,7,3,11,30,917.0,121.0,1.2,27.0,999.0,1045.21,727.08
2017,7,3,11,45,918.0,121.0,1.25,27.0,1005.5,1042.54,726.09
2017,7,3,12,0,919.0,121.0,1.3,27.0,1012.0,1036.62,723.29
2017,7,3,12,15,919.0,121.0,1.3,27.0,1011.0,1026.52,717.2
2017,7,3,12,30,919.0,121.0,1.3,27.0,1010.0,1013.29,709.34
2017,7,3,12,45,921.0,118.5,1.35,27.5,1003.0,996.42,698.79
2017,7,3,13,0,923.0,116.0,1.4,28.0,996.0,976.48,686.39
2017,7,3,13,15,920.0,115.0,1.4,27.5,980.5,950.41,672.18
2017,7,3,13,30,917.0,114.0,1.4,27.0,965.0,921.63,656.21
2017,7,3,13,45,913.5,112.5,1.45,27.0,942.5,889.34,637.28
2017,7,3,14,0,910.0,111.0,1.5,27.0,920.0,854.61,616.59
2017,7,3,14,15,903.5,109.5,1.45,26.5,891.0,815.26,592.73
2017,7,3,14,30,897.0,108.0,1.4,26.0,862.0,774.01,567.36
2017,7,3,14,45,890.0,106.0,1.4,26.0,827.0,730.24,539.4
2017,7,3,15,0,883.0,104.0,1.4,26.0,792.0,685.0,509.19
2017,7,3,15,15,872.0,102.0,1.4,25.5,752.0,636.03,475.44
2017,7,3,15,30,861.0,100.0,1.4,25.0,712.0,586.38,440.1
2017,7,3,15,45,848.0,97.0,1.4,25.0,667.5,534.31,401.02
2017,7,3,16,0,835.0,94.0,1.4,25.0,623.0,479.53,358.81
2017,7,3,16,15,817.0,91.0,1.3,24.5,575.0,425.29,315.91
2017,7,3,16,30,799.0,88.0,1.2,24.0,527.0,372.04,272.45
2017,7,3,16,45,776.0,84.0,1.2,23.5,476.5,317.54,227.27
2017,7,3,17,0,753.0,80.0,1.2,23.0,426.0,265.04,182.78
2017,7,3,17,15,721.0,75.5,1.15,22.0,375.0,212.44,138.73
2017,7,3,17,30,689.0,71.0,1.1,21.0,324.0,160.36,96.33
2017,7,3,17,45,645.5,65.0,1.1,20.5,273.5,112.05,60.64
2017,7,3,18,0,602.0,59.0,1.1,20.0,223.0,68.65,35.32
2017,7,3,18,15,536.5,52.0,1.0,19.0,175.5,35.65,25.68
2017,7,3,18,30,471.0,45.0,0.9,18.0,128.0,32.34,22.64
2017,7,3,18,45,370.5,35.0,0.85,17.0,87.5,26.03,16.73
2017,7,3,19,0,270.0,25.0,0.8,16.0,47.0,19.26,9.09
2017,7,3,19,15,135.0,12.5,0.75,15.5,23.5,12.29,0.0
2017,7,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,176.0,14.5,0.4,11.5,32.5,42.47,4.9
2017,7,4,5,30,352.0,29.0,0.3,12.0,65.0,104.99,64.91
2017,7,4,5,45,447.5,37.5,0.25,12.5,109.0,156.86,109.32
2017,7,4,6,0,543.0,46.0,0.2,13.0,153.0,219.03,162.21
2017,7,4,6,15,601.5,52.0,0.2,13.5,202.0,275.43,211.25
2017,7,4,6,30,660.0,58.0,0.2,14.0,251.0,336.69,263.04
2017,7,4,6,45,703.5,61.5,0.2,15.0,303.0,394.72,310.21
2017,7,4,7,0,747.0,65.0,0.2,16.0,355.0,456.24,358.03
2017,7,4,7,15,775.5,68.5,0.2,16.5,407.0,512.6,400.7
2017,7,4,7,30,804.0,72.0,0.2,17.0,459.0,570.38,442.72
2017,7,4,7,45,828.0,74.0,0.25,18.0,510.0,621.86,478.48
2017,7,4,8,0,852.0,76.0,0.3,19.0,561.0,676.34,513.85
2017,7,4,8,15,867.5,78.5,0.35,20.0,609.0,725.25,543.57
2017,7,4,8,30,883.0,81.0,0.4,21.0,657.0,773.27,572.06
2017,7,4,8,45,897.0,82.0,0.45,22.0,701.5,817.29,597.32
2017,7,4,9,0,911.0,83.0,0.5,23.0,746.0,859.81,621.17
2017,7,4,9,15,920.5,85.0,0.6,23.5,785.5,897.75,643.94
2017,7,4,9,30,930.0,87.0,0.7,24.0,825.0,933.43,665.19
2017,7,4,9,45,937.5,87.5,0.8,25.0,859.0,963.2,681.35
2017,7,4,10,0,945.0,88.0,0.9,26.0,893.0,990.26,695.78
2017,7,4,10,15,950.0,89.0,0.95,26.0,920.5,1012.58,709.05
2017,7,4,10,30,955.0,90.0,1.0,26.0,948.0,1031.8,720.55
2017,7,4,10,45,959.0,90.5,1.1,26.5,969.0,1046.29,728.87
2017,7,4,11,0,963.0,91.0,1.2,27.0,990.0,1057.48,735.28
2017,7,4,11,15,965.0,91.5,1.2,27.0,1004.0,1063.28,738.14
2017,7,4,11,30,967.0,92.0,1.2,27.0,1018.0,1065.65,739.11
2017,7,4,11,45,968.5,92.0,1.3,27.5,1024.5,1063.56,737.96
2017,7,4,12,0,970.0,92.0,1.4,28.0,1031.0,1058.04,734.82
2017,7,4,12,15,969.5,92.0,1.4,27.5,1030.0,1047.16,729.73
2017,7,4,12,30,969.0,92.0,1.4,27.0,1029.0,1032.96,722.76
2017,7,4,12,45,959.5,97.0,1.45,27.0,1018.0,1011.93,711.04
2017,7,4,13,0,950.0,102.0,1.5,27.0,1007.0,988.01,697.57
2017,7,4,13,15,946.5,101.0,1.5,27.0,991.0,960.95,681.38
2017,7,4,13,30,943.0,100.0,1.5,27.0,975.0,931.09,663.42
2017,7,4,13,45,940.5,98.0,1.5,27.0,952.5,898.46,643.63
2017,7,4,14,0,938.0,96.0,1.5,27.0,930.0,863.27,622.09
2017,7,4,14,15,932.0,95.0,1.45,26.5,900.5,823.87,598.27
2017,7,4,14,30,926.0,94.0,1.4,26.0,871.0,782.46,572.88
2017,7,4,14,45,920.0,91.5,1.4,26.0,836.0,737.81,544.41
2017,7,4,15,0,914.0,89.0,1.4,26.0,801.0,691.54,514.18
2017,7,4,15,15,903.5,87.0,1.35,25.5,760.5,641.57,479.37
2017,7,4,15,30,893.0,85.0,1.3,25.0,720.0,590.82,442.95
2017,7,4,15,45,881.0,82.5,1.3,24.5,675.0,538.26,404.33
2017,7,4,16,0,869.0,80.0,1.3,24.0,630.0,485.53,364.14
2017,7,4,16,15,851.0,77.5,1.25,23.5,581.0,430.34,320.48
2017,7,4,16,30,833.0,75.0,1.2,23.0,532.0,376.06,276.09
2017,7,4,16,45,810.0,71.5,1.2,22.5,481.5,320.44,229.66
2017,7,4,17,0,787.0,68.0,1.2,22.0,431.0,263.16,181.07
2017,7,4,17,15,755.5,64.5,1.15,21.0,379.0,209.74,135.88
2017,7,4,17,30,724.0,61.0,1.1,20.0,327.0,159.61,94.64
2017,7,4,17,45,677.5,57.0,1.1,19.5,275.5,111.05,58.77
2017,7,4,18,0,631.0,53.0,1.1,19.0,224.0,67.76,33.98
2017,7,4,18,15,566.5,47.0,1.05,18.0,176.5,31.55,22.19
2017,7,4,18,30,502.0,41.0,1.0,17.0,129.0,28.87,19.71
2017,7,4,18,45,395.0,32.5,0.95,16.5,88.0,23.78,14.83
2017,7,4,19,0,288.0,24.0,0.9,16.0,47.0,18.34,8.33
2017,7,4,19,15,144.0,12.0,0.85,15.5,23.5,11.8,0.0
2017,7,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,5,15,182.0,14.0,0.9,11.5,32.0,42.41,2.75
2017,7,5,5,30,364.0,28.0,0.9,12.0,64.0,105.8,64.87
2017,7,5,5,45,450.0,36.0,0.9,12.5,106.5,155.32,108.27
2017,7,5,6,0,536.0,44.0,0.9,13.0,149.0,214.14,159.43
2017,7,5,6,15,328.0,78.0,0.9,13.5,148.0,205.1,160.61
2017,7,5,6,30,120.0,112.0,0.9,14.0,147.0,167.06,133.76
2017,7,5,6,45,126.5,133.5,0.9,14.5,177.0,198.7,160.26
2017,7,5,7,0,133.0,155.0,0.9,15.0,207.0,230.82,186.14
2017,7,5,7,15,453.5,114.0,0.85,15.5,326.0,380.95,307.33
2017,7,5,7,30,774.0,73.0,0.8,16.0,445.0,552.75,438.95
2017,7,5,7,45,793.5,76.5,0.8,16.5,493.5,604.47,474.99
2017,7,5,8,0,813.0,80.0,0.8,17.0,542.0,653.17,508.19
2017,7,5,8,15,829.5,82.5,0.8,17.5,588.5,701.22,538.91
2017,7,5,8,30,846.0,85.0,0.8,18.0,635.0,748.56,568.44
2017,7,5,8,45,859.0,87.0,0.8,19.0,678.5,791.55,593.28
2017,7,5,9,0,872.0,89.0,0.8,20.0,722.0,833.06,616.6
2017,7,5,9,15,881.5,90.5,0.8,20.5,760.5,869.28,637.17
2017,7,5,9,30,891.0,92.0,0.8,21.0,799.0,903.36,656.14
2017,7,5,9,45,609.5,239.5,0.8,22.0,732.5,828.62,602.88
2017,7,5,10,0,328.0,387.0,0.8,23.0,666.0,719.43,520.47
2017,7,5,10,15,238.5,416.5,0.8,23.5,623.0,668.89,483.86
2017,7,5,10,30,149.0,446.0,0.8,24.0,580.0,606.7,438.42
2017,7,5,10,45,201.5,452.5,0.85,24.5,638.0,665.59,479.15
2017,7,5,11,0,254.0,459.0,0.9,25.0,696.0,731.65,522.4
2017,7,5,11,15,359.0,435.0,0.95,25.5,775.5,811.02,575.26
2017,7,5,11,30,464.0,411.0,1.0,26.0,855.0,894.76,629.21
2017,7,5,11,45,654.5,282.5,1.1,26.5,914.0,952.11,670.88
2017,7,5,12,0,845.0,154.0,1.2,27.0,973.0,995.99,698.02
2017,7,5,12,15,845.0,154.0,1.2,27.0,972.0,986.48,691.6
2017,7,5,12,30,845.0,154.0,1.2,27.0,971.0,974.1,684.19
2017,7,5,12,45,877.5,131.0,1.3,27.0,973.0,967.52,682.05
2017,7,5,13,0,910.0,108.0,1.4,27.0,975.0,956.8,677.24
2017,7,5,13,15,907.5,107.5,1.4,27.0,960.0,932.06,662.25
2017,7,5,13,30,905.0,107.0,1.4,27.0,945.0,904.6,645.67
2017,7,5,13,45,904.0,104.0,1.45,27.0,924.0,873.39,627.28
2017,7,5,14,0,903.0,101.0,1.5,27.0,903.0,839.63,607.07
2017,7,5,14,15,897.0,99.5,1.5,26.5,874.5,800.97,584.04
2017,7,5,14,30,891.0,98.0,1.5,26.0,846.0,760.39,559.43
2017,7,5,14,45,885.0,95.5,1.5,26.0,812.0,717.13,531.58
2017,7,5,15,0,879.0,93.0,1.5,26.0,778.0,672.34,501.8
2017,7,5,15,15,868.5,91.0,1.5,25.5,738.5,623.9,468.17
2017,7,5,15,30,858.0,89.0,1.5,25.0,699.0,574.75,432.92
2017,7,5,15,45,846.0,86.5,1.5,24.5,655.5,523.85,395.19
2017,7,5,16,0,834.0,84.0,1.5,24.0,612.0,472.82,356.0
2017,7,5,16,15,816.5,81.0,1.45,23.5,564.5,419.12,313.3
2017,7,5,16,30,799.0,78.0,1.4,23.0,517.0,363.09,267.54
2017,7,5,16,45,776.5,75.0,1.4,22.5,467.5,309.66,222.66
2017,7,5,17,0,754.0,72.0,1.4,22.0,418.0,258.15,178.46
2017,7,5,17,15,723.0,68.0,1.35,21.0,368.0,206.12,134.4
2017,7,5,17,30,692.0,64.0,1.3,20.0,318.0,157.35,94.26
2017,7,5,17,45,648.0,59.5,1.3,19.5,268.0,110.31,59.42
2017,7,5,18,0,604.0,55.0,1.3,19.0,218.0,65.27,32.69
2017,7,5,18,15,541.0,48.5,1.25,18.0,171.5,32.77,23.26
2017,7,5,18,30,478.0,42.0,1.2,17.0,125.0,29.75,20.46
2017,7,5,18,45,378.0,33.0,1.2,16.5,85.5,24.25,15.22
2017,7,5,19,0,278.0,24.0,1.2,16.0,46.0,18.36,8.28
2017,7,5,19,15,139.0,12.0,1.15,15.5,23.0,11.8,0.0
2017,7,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,142.0,15.0,0.75,12.5,29.0,37.71,0.0
2017,7,6,5,30,284.0,30.0,0.7,13.0,58.0,92.33,56.78
2017,7,6,5,45,378.0,39.0,0.7,14.0,99.0,140.54,97.84
2017,7,6,6,0,472.0,48.0,0.7,15.0,140.0,198.91,147.24
2017,7,6,6,15,531.5,55.0,0.7,15.5,186.5,252.93,194.29
2017,7,6,6,30,591.0,62.0,0.7,16.0,233.0,312.84,245.18
2017,7,6,6,45,635.0,66.5,0.75,17.0,283.0,368.55,291.17
2017,7,6,7,0,679.0,71.0,0.8,18.0,333.0,427.04,337.67
2017,7,6,7,15,709.5,75.5,0.8,18.5,383.0,482.36,380.39
2017,7,6,7,30,740.0,80.0,0.8,19.0,433.0,539.38,422.8
2017,7,6,7,45,763.0,83.0,0.85,20.0,482.5,591.31,459.6
2017,7,6,8,0,786.0,86.0,0.9,21.0,532.0,643.67,495.14
2017,7,6,8,15,803.5,89.0,0.95,21.5,578.5,692.13,526.46
2017,7,6,8,30,821.0,92.0,1.0,22.0,625.0,736.39,554.34
2017,7,6,8,45,834.5,94.0,1.05,22.5,668.0,778.89,580.61
2017,7,6,9,0,848.0,96.0,1.1,23.0,711.0,820.01,605.6
2017,7,6,9,15,858.0,98.0,1.1,23.5,749.5,856.47,626.51
2017,7,6,9,30,868.0,100.0,1.1,24.0,788.0,890.89,645.86
2017,7,6,9,45,880.0,99.5,1.15,25.0,822.5,922.26,662.53
2017,7,6,10,0,892.0,99.0,1.2,26.0,857.0,951.31,677.58
2017,7,6,10,15,897.5,100.0,1.2,26.5,884.0,973.17,688.58
2017,7,6,10,30,903.0,101.0,1.2,27.0,911.0,992.13,697.83
2017,7,6,10,45,908.0,101.5,1.3,27.5,932.0,1007.05,706.34
2017,7,6,11,0,913.0,102.0,1.4,28.0,953.0,1018.85,713.0
2017,7,6,11,15,915.5,102.5,1.4,28.0,967.0,1024.95,716.11
2017,7,6,11,30,918.0,103.0,1.4,28.0,981.0,1027.78,717.4
2017,7,6,11,45,919.5,103.0,1.45,28.0,987.5,1025.83,716.73
2017,7,6,12,0,921.0,103.0,1.5,28.0,994.0,1020.62,714.21
2017,7,6,12,15,921.0,103.0,1.5,28.0,993.5,1010.71,708.17
2017,7,6,12,30,921.0,103.0,1.5,28.0,993.0,997.63,700.33
2017,7,6,12,45,918.5,103.5,1.55,28.0,984.5,979.57,690.22
2017,7,6,13,0,916.0,104.0,1.6,28.0,976.0,958.56,678.3
2017,7,6,13,15,913.0,103.5,1.6,28.0,961.0,933.26,663.03
2017,7,6,13,30,910.0,103.0,1.6,28.0,946.0,905.24,646.05
2017,7,6,13,45,907.0,101.5,1.6,28.0,924.5,873.66,626.75
2017,7,6,14,0,904.0,100.0,1.6,28.0,903.0,839.62,605.77
2017,7,6,14,15,898.0,99.0,1.6,27.5,874.5,801.41,583.06
2017,7,6,14,30,892.0,98.0,1.6,27.0,846.0,761.28,558.76
2017,7,6,14,45,885.0,96.0,1.6,27.0,812.0,717.74,530.75
2017,7,6,15,0,878.0,94.0,1.6,27.0,778.0,672.75,500.84
2017,7,6,15,15,867.5,92.0,1.6,26.5,738.5,624.34,467.27
2017,7,6,15,30,857.0,90.0,1.6,26.0,699.0,575.21,432.1
2017,7,6,15,45,844.5,87.5,1.65,26.0,655.5,524.07,393.73
2017,7,6,16,0,832.0,85.0,1.7,26.0,612.0,472.85,354.01
2017,7,6,16,15,814.5,82.5,1.65,25.0,564.5,419.68,312.5
2017,7,6,16,30,797.0,80.0,1.6,24.0,517.0,364.19,267.8
2017,7,6,16,45,774.5,76.5,1.6,23.5,467.5,310.37,222.7
2017,7,6,17,0,752.0,73.0,1.6,23.0,418.0,258.48,178.29
2017,7,6,17,15,721.0,69.0,1.6,22.0,368.0,206.53,134.43
2017,7,6,17,30,690.0,65.0,1.6,21.0,318.0,157.84,94.47
2017,7,6,17,45,647.5,60.0,1.6,20.5,268.5,110.58,59.48
2017,7,6,18,0,605.0,55.0,1.6,20.0,219.0,65.17,32.51
2017,7,6,18,15,541.5,48.5,1.55,19.0,172.0,32.8,23.17
2017,7,6,18,30,478.0,42.0,1.5,18.0,125.0,29.78,20.38
2017,7,6,18,45,379.0,33.0,1.45,17.5,85.5,24.28,15.15
2017,7,6,19,0,280.0,24.0,1.4,17.0,46.0,18.4,8.17
2017,7,6,19,15,140.0,12.0,1.35,16.5,23.0,11.8,0.0
2017,7,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,5,15,166.0,14.0,0.8,13.5,30.0,39.56,0.0
2017,7,7,5,30,332.0,28.0,0.8,14.0,60.0,98.92,59.55
2017,7,7,5,45,427.0,36.0,0.8,15.0,102.0,148.69,102.3
2017,7,7,6,0,522.0,44.0,0.8,16.0,144.0,208.76,153.27
2017,7,7,6,15,581.0,50.0,0.85,16.5,192.5,264.06,201.69
2017,7,7,6,30,640.0,56.0,0.9,17.0,241.0,324.37,253.28
2017,7,7,6,45,683.5,60.0,0.95,18.0,292.0,381.85,300.83
2017,7,7,7,0,727.0,64.0,1.0,19.0,343.0,442.87,349.32
2017,7,7,7,15,756.0,67.5,1.0,19.5,394.0,498.57,392.4
2017,7,7,7,30,785.0,71.0,1.0,20.0,445.0,555.77,434.97
2017,7,7,7,45,808.5,73.0,1.05,21.0,495.5,606.13,470.7
2017,7,7,8,0,832.0,75.0,1.1,22.0,546.0,659.5,506.24
2017,7,7,8,15,848.5,77.5,1.1,22.5,593.5,708.42,537.19
2017,7,7,8,30,865.0,80.0,1.1,23.0,641.0,756.59,566.96
2017,7,7,8,45,879.0,81.5,1.15,24.0,685.5,800.63,592.82
2017,7,7,9,0,893.0,83.0,1.2,25.0,730.0,843.21,617.24
2017,7,7,9,15,903.0,84.5,1.2,25.5,769.5,880.62,638.42
2017,7,7,9,30,913.0,86.0,1.2,26.0,809.0,915.87,657.97
2017,7,7,9,45,913.5,92.0,1.25,26.5,841.5,944.82,674.11
2017,7,7,10,0,914.0,98.0,1.3,27.0,874.0,970.73,688.34
2017,7,7,10,15,920.0,99.0,1.35,27.5,902.0,993.52,700.63
2017,7,7,10,30,926.0,100.0,1.4,28.0,930.0,1013.35,711.12
2017,7,7,10,45,931.0,100.5,1.45,29.0,951.5,1028.57,717.42
2017,7,7,11,0,936.0,101.0,1.5,30.0,973.0,1040.6,721.84
2017,7,7,11,15,938.5,101.5,1.5,30.0,987.5,1046.84,724.98
2017,7,7,11,30,941.0,102.0,1.5,30.0,1002.0,1049.73,726.29
2017,7,7,11,45,942.5,102.5,1.55,30.5,1009.0,1048.26,724.44
2017,7,7,12,0,944.0,103.0,1.6,31.0,1016.0,1043.44,720.72
2017,7,7,12,15,943.5,103.0,1.6,31.0,1015.0,1032.83,714.35
2017,7,7,12,30,943.0,103.0,1.6,31.0,1014.0,1019.0,706.17
2017,7,7,12,45,938.0,104.5,1.65,31.5,1004.5,999.2,693.75
2017,7,7,13,0,933.0,106.0,1.7,32.0,995.0,976.46,679.6
2017,7,7,13,15,929.5,105.5,1.7,32.0,979.0,950.3,664.1
2017,7,7,13,30,926.0,105.0,1.7,32.0,963.0,921.4,646.89
2017,7,7,13,45,920.5,104.5,1.75,32.5,939.5,888.18,626.17
2017,7,7,14,0,915.0,104.0,1.8,33.0,916.0,852.61,603.87
2017,7,7,14,15,908.0,103.0,1.8,32.5,887.0,813.21,580.86
2017,7,7,14,30,901.0,102.0,1.8,32.0,858.0,771.92,556.3
2017,7,7,14,45,892.5,100.0,1.8,32.0,822.5,726.93,527.82
2017,7,7,15,0,884.0,98.0,1.8,32.0,787.0,680.59,497.43
2017,7,7,15,15,872.5,96.5,1.8,31.5,746.5,631.72,464.15
2017,7,7,15,30,861.0,95.0,1.8,31.0,706.0,582.21,429.32
2017,7,7,15,45,848.0,92.0,1.8,31.0,661.5,530.09,390.71
2017,7,7,16,0,835.0,89.0,1.8,31.0,617.0,477.95,350.88
2017,7,7,16,15,816.5,86.0,1.75,30.5,569.0,420.73,306.73
2017,7,7,16,30,798.0,83.0,1.7,30.0,521.0,367.25,263.91
2017,7,7,16,45,776.5,79.0,1.7,29.5,471.0,313.19,219.63
2017,7,7,17,0,755.0,75.0,1.7,29.0,421.0,260.97,175.95
2017,7,7,17,15,722.5,70.5,1.6,28.0,370.0,208.06,132.34
2017,7,7,17,30,690.0,66.0,1.5,27.0,319.0,158.59,92.74
2017,7,7,17,45,648.5,60.5,1.45,26.0,269.0,110.96,58.39
2017,7,7,18,0,607.0,55.0,1.4,25.0,219.0,65.06,31.73
2017,7,7,18,15,542.0,48.5,1.3,24.0,172.0,32.83,22.66
2017,7,7,18,30,477.0,42.0,1.2,23.0,125.0,29.81,19.92
2017,7,7,18,45,377.5,33.0,1.1,22.0,85.5,24.32,14.83
2017,7,7,19,0,278.0,24.0,1.0,21.0,46.0,18.44,7.91
2017,7,7,19,15,139.0,12.0,0.95,20.5,23.0,11.8,0.0
2017,7,7,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,5,15,151.5,14.5,0.4,15.5,28.5,37.83,0.0
2017,7,8,5,30,303.0,29.0,0.4,16.0,57.0,94.14,56.11
2017,7,8,5,45,398.0,38.0,0.45,16.5,99.0,143.36,98.05
2017,7,8,6,0,493.0,47.0,0.5,17.0,141.0,202.89,148.2
2017,7,8,6,15,554.0,53.5,0.5,17.5,189.0,257.9,195.64
2017,7,8,6,30,615.0,60.0,0.5,18.0,237.0,318.95,246.93
2017,7,8,6,45,658.5,64.5,0.55,19.0,287.5,375.63,293.18
2017,7,8,7,0,702.0,69.0,0.6,20.0,338.0,435.07,339.85
2017,7,8,7,15,732.0,73.0,0.65,21.0,389.0,490.7,381.86
2017,7,8,7,30,762.0,77.0,0.7,22.0,440.0,547.96,423.41
2017,7,8,7,45,784.5,80.5,0.8,23.5,489.5,601.16,460.08
2017,7,8,8,0,807.0,84.0,0.9,25.0,539.0,654.71,495.22
2017,7,8,8,15,824.0,86.5,0.95,25.5,586.0,699.82,523.61
2017,7,8,8,30,841.0,89.0,1.0,26.0,633.0,747.42,553.22
2017,7,8,8,45,853.0,92.0,1.1,27.0,676.5,790.62,578.86
2017,7,8,9,0,865.0,95.0,1.2,28.0,720.0,832.27,603.08
2017,7,8,9,15,875.0,96.5,1.2,28.5,759.0,868.81,623.56
2017,7,8,9,30,885.0,98.0,1.2,29.0,798.0,903.26,642.48
2017,7,8,9,45,886.5,103.0,1.3,29.5,830.0,931.32,658.67
2017,7,8,10,0,888.0,108.0,1.4,30.0,862.0,956.49,673.07
2017,7,8,10,15,894.0,109.5,1.45,30.0,889.5,979.32,686.68
2017,7,8,10,30,900.0,111.0,1.5,30.0,917.0,999.26,698.59
2017,7,8,10,45,903.0,112.5,1.6,30.5,937.0,1013.23,706.23
2017,7,8,11,0,906.0,114.0,1.7,31.0,957.0,1024.03,712.06
2017,7,8,11,15,908.0,114.5,1.7,31.0,971.0,1029.59,714.84
2017,7,8,11,30,910.0,115.0,1.7,31.0,985.0,1031.91,715.83
2017,7,8,11,45,910.0,116.0,1.75,31.5,991.0,1029.47,713.32
2017,7,8,12,0,910.0,117.0,1.8,32.0,997.0,1023.81,709.0
2017,7,8,12,15,909.5,117.0,1.8,32.0,996.0,1013.48,702.74
2017,7,8,12,30,909.0,117.0,1.8,32.0,995.0,1000.03,694.72
2017,7,8,12,45,903.5,119.5,1.85,32.0,985.5,981.24,684.13
2017,7,8,13,0,898.0,122.0,1.9,32.0,976.0,959.62,671.82
2017,7,8,13,15,895.0,121.0,1.9,31.5,961.0,934.19,657.9
2017,7,8,13,30,892.0,120.0,1.9,31.0,946.0,906.09,642.24
2017,7,8,13,45,888.0,118.5,1.9,31.0,923.5,874.12,622.73
2017,7,8,14,0,884.0,117.0,1.9,31.0,901.0,839.81,601.62
2017,7,8,14,15,877.5,115.5,1.9,30.5,872.5,801.35,578.82
2017,7,8,14,30,871.0,114.0,1.9,30.0,844.0,761.05,554.51
2017,7,8,14,45,864.0,111.0,1.9,29.5,810.0,717.32,527.5
2017,7,8,15,0,857.0,108.0,1.9,29.0,776.0,672.18,498.03
2017,7,8,15,15,846.0,106.0,1.85,28.5,736.0,624.29,464.62
2017,7,8,15,30,835.0,104.0,1.8,28.0,696.0,575.76,429.77
2017,7,8,15,45,823.0,100.5,1.8,27.5,652.5,522.58,390.79
2017,7,8,16,0,811.0,97.0,1.8,27.0,609.0,471.32,351.79
2017,7,8,16,15,792.0,93.5,1.75,26.5,561.5,417.29,309.28
2017,7,8,16,30,773.0,90.0,1.7,26.0,514.0,364.39,266.32
2017,7,8,16,45,751.0,85.5,1.65,25.5,465.0,310.99,221.94
2017,7,8,17,0,729.0,81.0,1.6,25.0,416.0,259.5,178.29
2017,7,8,17,15,696.0,76.5,1.55,24.0,365.0,207.86,135.26
2017,7,8,17,30,663.0,72.0,1.5,23.0,314.0,156.8,93.96
2017,7,8,17,45,619.5,66.0,1.45,22.0,264.5,109.77,59.61
2017,7,8,18,0,576.0,60.0,1.4,21.0,215.0,67.66,35.37
2017,7,8,18,15,509.0,52.5,1.3,20.0,168.5,36.2,26.02
2017,7,8,18,30,442.0,45.0,1.2,19.0,122.0,32.49,22.63
2017,7,8,18,45,341.0,35.0,1.15,18.5,82.5,26.19,16.68
2017,7,8,19,0,240.0,25.0,1.1,18.0,43.0,19.44,8.7
2017,7,8,19,15,120.0,12.5,1.05,17.5,21.5,12.29,0.0
2017,7,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.0,0.75,12.5,29.0,38.24,0.0
2017,7,9,5,30,322.0,28.0,0.7,13.0,58.0,96.25,57.35
2017,7,9,5,45,424.5,36.0,0.65,14.0,101.0,147.07,101.06
2017,7,9,6,0,527.0,44.0,0.6,15.0,144.0,209.0,153.34
2017,7,9,6,15,587.5,50.0,0.6,15.5,192.5,264.99,202.27
2017,7,9,6,30,648.0,56.0,0.6,16.0,241.0,326.13,254.33
2017,7,9,6,45,691.5,60.0,0.65,17.0,292.5,384.01,302.12
2017,7,9,7,0,735.0,64.0,0.7,18.0,344.0,445.43,350.8
2017,7,9,7,15,764.0,67.5,0.7,18.5,395.5,501.55,393.97
2017,7,9,7,30,793.0,71.0,0.7,19.0,447.0,559.16,436.59
2017,7,9,7,45,815.5,73.5,0.75,20.0,497.5,609.85,472.35
2017,7,9,8,0,838.0,76.0,0.8,21.0,548.0,663.44,507.9
2017,7,9,8,15,854.0,78.5,0.8,21.5,595.5,712.31,538.51
2017,7,9,8,30,870.0,81.0,0.8,22.0,643.0,760.38,567.9
2017,7,9,8,45,882.5,83.0,0.85,23.0,687.0,804.02,593.32
2017,7,9,9,0,895.0,85.0,0.9,24.0,731.0,846.09,617.26
2017,7,9,9,15,904.5,86.5,0.95,24.5,770.5,883.21,638.84
2017,7,9,9,30,914.0,88.0,1.0,25.0,810.0,918.12,658.86
2017,7,9,9,45,907.0,97.5,1.05,25.5,840.0,944.01,673.06
2017,7,9,10,0,900.0,107.0,1.1,26.0,870.0,966.46,685.2
2017,7,9,10,15,906.0,108.0,1.1,26.5,897.5,989.04,696.56
2017,7,9,10,30,912.0,109.0,1.1,27.0,925.0,1008.68,706.08
2017,7,9,10,45,914.5,111.0,1.15,27.5,945.5,1022.86,713.24
2017,7,9,11,0,917.0,113.0,1.2,28.0,966.0,1033.82,718.58
2017,7,9,11,15,919.5,113.5,1.2,28.0,980.0,1039.97,721.67
2017,7,9,11,30,922.0,114.0,1.2,28.0,994.0,1042.83,722.94
2017,7,9,11,45,921.5,115.0,1.3,28.0,1000.0,1039.91,722.66
2017,7,9,12,0,921.0,116.0,1.4,28.0,1006.0,1033.71,720.49
2017,7,9,12,15,920.5,116.0,1.4,28.0,1005.0,1023.29,714.2
2017,7,9,12,30,920.0,116.0,1.4,28.0,1004.0,1009.72,706.12
2017,7,9,12,45,914.5,118.0,1.45,28.0,994.5,990.27,695.29
2017,7,9,13,0,909.0,120.0,1.5,28.0,985.0,967.97,682.72
2017,7,9,13,15,905.5,119.5,1.5,28.0,969.0,942.33,667.36
2017,7,9,13,30,902.0,119.0,1.5,28.0,953.0,914.0,650.3
2017,7,9,13,45,897.0,117.5,1.5,28.0,930.0,880.89,630.15
2017,7,9,14,0,892.0,116.0,1.5,28.0,907.0,845.47,608.41
2017,7,9,14,15,885.0,114.5,1.5,27.5,878.0,806.33,585.24
2017,7,9,14,30,878.0,113.0,1.5,27.0,849.0,765.36,560.54
2017,7,9,14,45,870.0,110.5,1.5,27.0,814.0,721.11,532.18
2017,7,9,15,0,862.0,108.0,1.5,27.0,779.0,675.51,501.49
2017,7,9,15,15,850.5,106.0,1.5,26.5,739.0,627.07,468.07
2017,7,9,15,30,839.0,104.0,1.5,26.0,699.0,578.01,433.14
2017,7,9,15,45,827.5,100.0,1.55,25.5,655.0,524.42,394.09
2017,7,9,16,0,816.0,96.0,1.6,25.0,611.0,472.68,354.83
2017,7,9,16,15,797.5,92.5,1.55,24.0,563.5,418.58,312.66
2017,7,9,16,30,779.0,89.0,1.5,23.0,516.0,365.55,269.8
2017,7,9,16,45,759.5,84.0,1.5,22.5,467.0,312.14,225.0
2017,7,9,17,0,740.0,79.0,1.5,22.0,418.0,260.36,180.63
2017,7,9,17,15,707.5,74.5,1.45,21.0,367.5,208.21,136.63
2017,7,9,17,30,675.0,70.0,1.4,20.0,317.0,156.68,94.45
2017,7,9,17,45,636.0,63.5,1.4,19.5,267.5,109.01,58.96
2017,7,9,18,0,597.0,57.0,1.4,19.0,218.0,65.78,33.68
2017,7,9,18,15,530.5,50.5,1.3,18.5,171.0,34.56,24.77
2017,7,9,18,30,464.0,44.0,1.2,18.0,124.0,31.66,22.0
2017,7,9,18,45,364.5,34.0,1.1,17.5,84.0,25.32,16.01
2017,7,9,19,0,265.0,24.0,1.0,17.0,44.0,18.52,7.95
2017,7,9,19,15,132.5,12.0,0.9,16.5,22.0,11.8,0.0
2017,7,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.0,0.6,12.5,29.0,38.46,0.0
2017,7,10,5,30,347.0,26.0,0.6,13.0,58.0,98.34,57.56
2017,7,10,5,45,450.0,33.5,0.6,14.0,101.5,149.87,102.25
2017,7,10,6,0,553.0,41.0,0.6,15.0,145.0,211.7,154.67
2017,7,10,6,15,613.0,46.5,0.6,15.5,194.0,268.42,204.4
2017,7,10,6,30,673.0,52.0,0.6,16.0,243.0,331.0,257.77
2017,7,10,6,45,715.5,55.5,0.65,16.5,295.0,389.1,306.43
2017,7,10,7,0,758.0,59.0,0.7,17.0,347.0,450.63,356.03
2017,7,10,7,15,786.0,62.5,0.7,17.5,398.5,507.31,399.83
2017,7,10,7,30,814.0,66.0,0.7,18.0,450.0,562.82,441.13
2017,7,10,7,45,835.0,68.0,0.75,19.0,500.5,615.58,478.48
2017,7,10,8,0,856.0,70.0,0.8,20.0,551.0,668.48,513.36
2017,7,10,8,15,871.5,72.5,0.8,20.5,599.0,717.8,544.33
2017,7,10,8,30,887.0,75.0,0.8,21.0,647.0,766.24,574.0
2017,7,10,8,45,899.0,76.5,0.85,22.0,691.0,809.61,599.28
2017,7,10,9,0,911.0,78.0,0.9,23.0,735.0,851.35,623.04
2017,7,10,9,15,920.0,79.5,0.95,23.5,774.5,888.6,644.76
2017,7,10,9,30,929.0,81.0,1.0,24.0,814.0,923.58,664.85
2017,7,10,9,45,927.0,88.0,1.05,24.5,845.5,951.89,680.61
2017,7,10,10,0,925.0,95.0,1.1,25.0,877.0,976.99,694.36
2017,7,10,10,15,930.5,96.0,1.15,25.5,905.0,999.65,706.62
2017,7,10,10,30,936.0,97.0,1.2,26.0,933.0,1019.28,717.04
2017,7,10,10,45,940.0,97.5,1.25,26.5,954.5,1033.77,724.38
2017,7,10,11,0,944.0,98.0,1.3,27.0,976.0,1045.01,729.87
2017,7,10,11,15,946.5,98.5,1.35,27.0,990.0,1051.41,733.99
2017,7,10,11,30,949.0,99.0,1.4,27.0,1004.0,1054.43,736.22
2017,7,10,11,45,950.5,99.0,1.45,27.0,1011.0,1052.54,735.61
2017,7,10,12,0,952.0,99.0,1.5,27.0,1018.0,1047.27,733.1
2017,7,10,12,15,951.5,99.0,1.5,26.5,1017.0,1036.68,728.09
2017,7,10,12,30,951.0,99.0,1.5,26.0,1016.0,1022.81,721.2
2017,7,10,12,45,946.5,100.5,1.5,26.0,1007.0,1003.43,709.57
2017,7,10,13,0,942.0,102.0,1.5,26.0,998.0,981.04,696.16
2017,7,10,13,15,939.5,101.5,1.5,25.5,982.5,955.63,682.22
2017,7,10,13,30,937.0,101.0,1.5,25.0,967.0,927.37,666.41
2017,7,10,13,45,933.5,99.5,1.5,25.0,945.0,894.58,646.31
2017,7,10,14,0,930.0,98.0,1.5,25.0,923.0,859.27,624.49
2017,7,10,14,15,923.5,97.0,1.45,24.5,893.5,819.74,600.35
2017,7,10,14,30,917.0,96.0,1.4,24.0,864.0,778.23,574.64
2017,7,10,14,45,910.5,93.5,1.4,24.0,829.0,733.52,545.86
2017,7,10,15,0,904.0,91.0,1.4,24.0,794.0,687.24,515.26
2017,7,10,15,15,893.0,89.5,1.4,23.5,753.5,637.77,480.85
2017,7,10,15,30,882.0,88.0,1.4,23.0,713.0,587.56,444.76
2017,7,10,15,45,870.0,85.0,1.4,22.5,668.5,534.92,405.67
2017,7,10,16,0,858.0,82.0,1.4,22.0,624.0,482.11,365.01
2017,7,10,16,15,840.0,79.5,1.35,21.5,575.5,427.31,321.2
2017,7,10,16,30,822.0,77.0,1.3,21.0,527.0,373.41,276.68
2017,7,10,16,45,800.0,73.5,1.3,20.5,476.5,315.12,227.77
2017,7,10,17,0,778.0,70.0,1.3,20.0,426.0,261.88,181.82
2017,7,10,17,15,747.0,66.0,1.3,19.5,374.5,208.42,135.99
2017,7,10,17,30,716.0,62.0,1.3,19.0,323.0,158.22,94.29
2017,7,10,17,45,672.0,57.5,1.3,18.5,272.0,109.76,58.38
2017,7,10,18,0,628.0,53.0,1.3,18.0,221.0,66.32,33.61
2017,7,10,18,15,562.5,47.0,1.25,17.0,173.5,31.73,22.43
2017,7,10,18,30,497.0,41.0,1.2,16.0,126.0,29.08,19.94
2017,7,10,18,45,389.0,32.0,1.15,15.5,85.0,23.55,14.63
2017,7,10,19,0,281.0,23.0,1.1,15.0,44.0,17.62,7.25
2017,7,10,19,15,140.5,11.5,1.1,14.5,22.0,11.3,0.0
2017,7,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,5,15,132.5,15.0,0.8,11.5,26.5,34.93,0.0
2017,7,11,5,30,265.0,30.0,0.8,12.0,53.0,87.05,51.74
2017,7,11,5,45,373.0,39.0,0.85,13.0,95.5,137.02,94.78
2017,7,11,6,0,481.0,48.0,0.9,14.0,138.0,198.7,146.81
2017,7,11,6,15,545.5,55.0,0.85,14.5,186.5,254.7,195.78
2017,7,11,6,30,610.0,62.0,0.8,15.0,235.0,317.15,249.03
2017,7,11,6,45,658.5,66.5,0.8,15.5,287.0,375.8,298.09
2017,7,11,7,0,707.0,71.0,0.8,16.0,339.0,437.62,347.92
2017,7,11,7,15,738.5,75.0,0.8,16.5,390.5,494.37,392.08
2017,7,11,7,30,770.0,79.0,0.8,17.0,442.0,552.9,435.89
2017,7,11,7,45,796.5,81.5,0.85,18.0,493.5,608.02,475.22
2017,7,11,8,0,823.0,84.0,0.9,19.0,545.0,663.81,513.27
2017,7,11,8,15,841.0,87.0,0.9,19.5,593.5,710.97,543.02
2017,7,11,8,30,859.0,90.0,0.9,20.0,642.0,760.65,573.92
2017,7,11,8,45,874.5,91.5,0.95,21.0,687.5,805.8,600.62
2017,7,11,9,0,890.0,93.0,1.0,22.0,733.0,849.62,625.95
2017,7,11,9,15,901.0,95.0,1.0,22.5,773.5,888.47,648.04
2017,7,11,9,30,912.0,97.0,1.0,23.0,814.0,925.22,668.51
2017,7,11,9,45,922.0,97.5,1.0,23.5,849.5,957.12,685.67
2017,7,11,10,0,932.0,98.0,1.0,24.0,885.0,986.47,701.12
2017,7,11,10,15,938.0,99.0,1.05,24.5,914.0,1009.76,713.69
2017,7,11,10,30,944.0,100.0,1.1,25.0,943.0,1030.02,724.48
2017,7,11,10,45,949.5,100.5,1.15,25.5,965.5,1046.1,732.79
2017,7,11,11,0,955.0,101.0,1.2,26.0,988.0,1058.92,739.22
2017,7,11,11,15,958.5,101.5,1.2,26.0,1003.0,1066.38,743.06
2017,7,11,11,30,962.0,102.0,1.2,26.0,1018.0,1070.42,745.01
2017,7,11,11,45,964.5,101.5,1.25,26.0,1026.0,1068.99,744.77
2017,7,11,12,0,967.0,101.0,1.3,26.0,1034.0,1064.12,742.63
2017,7,11,12,15,967.0,101.0,1.3,26.0,1033.5,1053.88,736.45
2017,7,11,12,30,967.0,101.0,1.3,26.0,1033.0,1040.3,728.41
2017,7,11,12,45,967.5,99.5,1.35,26.0,1025.5,1022.41,718.69
2017,7,11,13,0,968.0,98.0,1.4,26.0,1018.0,1001.31,707.02
2017,7,11,13,15,965.5,97.5,1.4,26.0,1002.5,975.3,691.53
2017,7,11,13,30,963.0,97.0,1.4,26.0,987.0,946.38,674.22
2017,7,11,13,45,960.5,95.0,1.4,26.0,964.5,913.18,654.16
2017,7,11,14,0,958.0,93.0,1.4,26.0,942.0,877.34,632.31
2017,7,11,14,15,952.0,92.0,1.4,25.5,912.0,837.22,608.7
2017,7,11,14,30,946.0,91.0,1.4,25.0,882.0,795.01,583.39
2017,7,11,14,45,940.0,88.5,1.45,25.0,846.5,749.48,554.84
2017,7,11,15,0,934.0,86.0,1.5,25.0,811.0,702.27,524.52
2017,7,11,15,15,923.5,84.0,1.5,24.5,770.0,651.29,489.24
2017,7,11,15,30,913.0,82.0,1.5,24.0,729.0,599.47,452.17
2017,7,11,15,45,901.5,79.0,1.5,23.5,683.5,545.59,412.29
2017,7,11,16,0,890.0,76.0,1.5,23.0,638.0,491.45,370.72
2017,7,11,16,15,872.5,73.5,1.45,22.5,588.5,435.23,325.89
2017,7,11,16,30,855.0,71.0,1.4,22.0,539.0,379.84,280.21
2017,7,11,16,45,834.0,67.5,1.4,21.5,487.5,323.5,232.69
2017,7,11,17,0,813.0,64.0,1.4,21.0,436.0,268.84,185.55
2017,7,11,17,15,782.0,61.0,1.35,20.5,383.0,210.82,136.04
2017,7,11,17,30,751.0,58.0,1.3,20.0,330.0,159.58,93.52
2017,7,11,17,45,709.0,53.5,1.3,19.5,278.5,109.39,56.38
2017,7,11,18,0,667.0,49.0,1.3,19.0,227.0,63.99,30.69
2017,7,11,18,15,602.0,43.5,1.25,18.0,178.0,31.61,22.22
2017,7,11,18,30,537.0,38.0,1.2,17.0,129.0,28.97,19.75
2017,7,11,18,45,428.5,30.0,1.15,16.5,87.5,21.82,13.06
2017,7,11,19,0,320.0,22.0,1.1,16.0,46.0,16.74,6.4
2017,7,11,19,15,160.0,11.0,1.1,15.5,23.0,10.81,0.0
2017,7,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,5,15,166.5,12.5,0.5,11.5,27.5,36.34,0.0
2017,7,12,5,30,333.0,25.0,0.5,12.0,55.0,93.89,53.86
2017,7,12,5,45,435.0,33.0,0.5,13.0,97.5,144.69,98.54
2017,7,12,6,0,537.0,41.0,0.5,14.0,140.0,206.67,151.14
2017,7,12,6,15,597.5,47.0,0.5,14.5,188.5,262.18,199.95
2017,7,12,6,30,658.0,53.0,0.5,15.0,237.0,324.63,253.31
2017,7,12,6,45,700.5,56.5,0.5,16.0,288.5,381.96,300.67
2017,7,12,7,0,743.0,60.0,0.5,17.0,340.0,442.73,348.7
2017,7,12,7,15,772.0,63.5,0.5,17.5,391.5,499.27,392.2
2017,7,12,7,30,801.0,67.0,0.5,18.0,443.0,557.31,435.08
2017,7,12,7,45,823.0,69.5,0.55,19.0,494.0,608.14,470.95
2017,7,12,8,0,845.0,72.0,0.6,20.0,545.0,661.82,506.47
2017,7,12,8,15,861.5,74.5,0.6,20.5,593.0,711.48,537.48
2017,7,12,8,30,878.0,77.0,0.6,21.0,641.0,760.36,567.26
2017,7,12,8,45,890.5,79.0,0.65,22.0,685.5,804.43,592.89
2017,7,12,9,0,903.0,81.0,0.7,23.0,730.0,846.92,617.03
2017,7,12,9,15,913.0,82.5,0.75,23.5,769.5,884.87,639.09
2017,7,12,9,30,923.0,84.0,0.8,24.0,809.0,920.63,659.57
2017,7,12,9,45,921.0,91.0,0.85,25.0,841.0,948.86,673.9
2017,7,12,10,0,919.0,98.0,0.9,26.0,873.0,973.89,686.21
2017,7,12,10,15,925.0,99.0,0.95,26.0,901.5,996.98,700.02
2017,7,12,10,30,931.0,100.0,1.0,26.0,930.0,1017.09,712.09
2017,7,12,10,45,935.5,100.5,1.05,26.5,952.0,1032.07,719.74
2017,7,12,11,0,940.0,101.0,1.1,27.0,974.0,1043.81,725.55
2017,7,12,11,15,943.0,101.5,1.15,27.0,989.0,1050.74,730.03
2017,7,12,11,30,946.0,102.0,1.2,27.0,1004.0,1054.3,732.64
2017,7,12,11,45,948.0,102.0,1.25,27.5,1011.5,1052.95,731.0
2017,7,12,12,0,950.0,102.0,1.3,28.0,1019.0,1048.21,727.46
2017,7,12,12,15,950.5,102.0,1.3,28.0,1018.5,1038.64,721.71
2017,7,12,12,30,951.0,102.0,1.3,28.0,1018.0,1025.77,714.12
2017,7,12,12,45,946.0,104.0,1.35,28.0,1009.0,1006.4,703.49
2017,7,12,13,0,941.0,106.0,1.4,28.0,1000.0,984.05,691.07
2017,7,12,13,15,938.5,105.5,1.4,27.5,985.0,958.64,677.34
2017,7,12,13,30,936.0,105.0,1.4,27.0,970.0,930.39,661.75
2017,7,12,13,45,932.5,104.0,1.4,27.0,948.0,898.08,642.22
2017,7,12,14,0,929.0,103.0,1.4,27.0,926.0,863.24,620.98
2017,7,12,14,15,923.0,101.5,1.35,26.5,896.5,823.61,597.05
2017,7,12,14,30,917.0,100.0,1.3,26.0,867.0,781.96,571.57
2017,7,12,14,45,909.5,98.5,1.3,26.0,832.5,737.43,543.28
2017,7,12,15,0,902.0,97.0,1.3,26.0,798.0,691.41,513.02
2017,7,12,15,15,891.5,95.0,1.25,25.5,757.0,641.79,478.55
2017,7,12,15,30,881.0,93.0,1.2,25.0,716.0,591.37,442.47
2017,7,12,15,45,868.0,90.5,1.2,25.0,671.5,538.63,403.09
2017,7,12,16,0,855.0,88.0,1.2,25.0,627.0,485.81,362.36
2017,7,12,16,15,837.0,85.0,1.15,24.5,578.0,430.59,319.01
2017,7,12,16,30,819.0,82.0,1.1,24.0,529.0,373.14,272.62
2017,7,12,16,45,796.0,78.5,1.1,23.5,478.5,317.8,226.71
2017,7,12,17,0,773.0,75.0,1.1,23.0,428.0,264.43,181.42
2017,7,12,17,15,741.0,71.0,1.05,22.0,375.5,210.96,136.58
2017,7,12,17,30,709.0,67.0,1.0,21.0,323.0,160.88,95.82
2017,7,12,17,45,664.0,61.5,1.0,20.5,272.0,111.79,59.94
2017,7,12,18,0,619.0,56.0,1.0,20.0,221.0,64.73,32.58
2017,7,12,18,15,550.5,49.5,0.95,19.0,172.5,33.89,24.12
2017,7,12,18,30,482.0,43.0,0.9,18.0,124.0,30.95,21.37
2017,7,12,18,45,373.5,33.0,0.85,17.5,83.5,24.57,15.33
2017,7,12,19,0,265.0,23.0,0.8,17.0,43.0,17.74,6.88
2017,7,12,19,15,132.5,11.5,0.75,16.0,21.5,11.3,0.0
2017,7,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,145.5,13.0,0.55,11.5,25.5,31.18,0.0
