Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,5,30,291.0,26.0,0.5,12.0,51.0,86.99,49.64
2017,7,13,5,45,393.0,35.5,0.5,13.0,93.0,137.05,93.63
2017,7,13,6,0,495.0,45.0,0.5,14.0,135.0,198.32,145.37
2017,7,13,6,15,558.5,51.5,0.5,14.5,183.5,254.02,194.02
2017,7,13,6,30,622.0,58.0,0.5,15.0,232.0,316.08,246.88
2017,7,13,6,45,664.5,63.5,0.5,15.5,283.0,372.77,294.22
2017,7,13,7,0,707.0,69.0,0.5,16.0,334.0,433.99,343.27
2017,7,13,7,15,737.5,73.0,0.5,17.0,385.5,490.21,385.98
2017,7,13,7,30,768.0,77.0,0.5,18.0,437.0,548.12,428.09
2017,7,13,7,45,789.0,81.0,0.55,19.0,486.5,601.32,465.57
2017,7,13,8,0,810.0,85.0,0.6,20.0,536.0,654.75,501.66
2017,7,13,8,15,827.5,88.0,0.6,20.5,584.0,704.45,532.81
2017,7,13,8,30,845.0,91.0,0.6,21.0,632.0,749.88,560.37
2017,7,13,8,45,856.0,94.0,0.65,22.0,675.5,792.62,585.29
2017,7,13,9,0,867.0,97.0,0.7,23.0,719.0,833.74,608.7
2017,7,13,9,15,877.0,99.0,0.75,23.5,758.5,871.08,630.5
2017,7,13,9,30,887.0,101.0,0.8,24.0,798.0,906.32,650.78
2017,7,13,9,45,896.0,102.0,0.85,24.5,832.5,937.27,668.22
2017,7,13,10,0,905.0,103.0,0.9,25.0,867.0,965.7,684.03
2017,7,13,10,15,910.5,104.5,0.95,25.5,894.5,988.59,696.4
2017,7,13,10,30,916.0,106.0,1.0,26.0,922.0,1008.52,707.02
2017,7,13,10,45,919.5,107.5,1.05,26.5,943.0,1023.38,714.63
2017,7,13,11,0,923.0,109.0,1.1,27.0,964.0,1035.03,720.41
2017,7,13,11,15,925.0,109.5,1.15,27.0,978.0,1040.86,724.22
2017,7,13,11,30,927.0,110.0,1.2,27.0,992.0,1043.37,726.21
2017,7,13,11,45,928.0,110.5,1.25,27.5,998.5,1041.55,724.29
2017,7,13,12,0,929.0,111.0,1.3,28.0,1005.0,1036.41,720.51
2017,7,13,12,15,928.5,111.0,1.3,28.0,1004.5,1026.02,714.25
2017,7,13,12,30,928.0,111.0,1.3,28.0,1004.0,1012.43,706.19
2017,7,13,12,45,926.5,110.5,1.35,28.0,995.5,994.25,696.24
2017,7,13,13,0,925.0,110.0,1.4,28.0,987.0,973.05,684.45
2017,7,13,13,15,922.0,109.0,1.4,27.5,971.5,947.05,670.26
2017,7,13,13,30,919.0,108.0,1.4,27.0,956.0,918.29,654.28
2017,7,13,13,45,914.5,107.0,1.45,27.0,933.5,885.6,635.06
2017,7,13,14,0,910.0,106.0,1.5,27.0,911.0,850.52,614.11
2017,7,13,14,15,903.5,104.5,1.45,26.5,882.0,811.13,590.18
2017,7,13,14,30,897.0,103.0,1.4,26.0,853.0,769.82,564.74
2017,7,13,14,45,889.0,101.5,1.4,26.0,818.0,725.71,536.51
2017,7,13,15,0,881.0,100.0,1.4,26.0,783.0,680.2,506.19
2017,7,13,15,15,869.5,98.0,1.4,25.5,743.0,630.86,472.11
2017,7,13,15,30,858.0,96.0,1.4,25.0,703.0,580.86,436.44
2017,7,13,15,45,844.0,93.5,1.4,25.0,658.0,528.66,397.18
2017,7,13,16,0,830.0,91.0,1.4,25.0,613.0,476.52,356.72
2017,7,13,16,15,811.5,88.0,1.4,24.0,565.0,419.43,312.65
2017,7,13,16,30,793.0,85.0,1.4,23.0,517.0,366.02,269.63
2017,7,13,16,45,768.0,81.5,1.4,22.5,466.5,311.4,223.95
2017,7,13,17,0,743.0,78.0,1.4,22.0,416.0,258.99,179.2
2017,7,13,17,15,710.5,73.5,1.35,21.0,365.0,206.58,135.02
2017,7,13,17,30,678.0,69.0,1.3,20.0,314.0,157.62,95.02
2017,7,13,17,45,631.5,63.5,1.3,19.5,263.5,107.07,57.74
2017,7,13,18,0,585.0,58.0,1.3,19.0,213.0,64.56,33.66
2017,7,13,18,15,517.5,51.0,1.25,18.0,166.0,35.2,25.36
2017,7,13,18,30,450.0,44.0,1.2,17.0,119.0,31.89,22.28
2017,7,13,18,45,344.5,33.5,1.15,16.5,79.5,25.09,15.81
2017,7,13,19,0,239.0,23.0,1.1,16.0,40.0,17.8,6.74
2017,7,13,19,15,119.5,11.5,1.05,15.5,20.0,11.3,0.0
2017,7,13,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,0.7,11.5,23.5,27.85,0.0
2017,7,14,5,30,241.0,26.0,0.7,12.0,47.0,77.61,43.85
2017,7,14,5,45,344.0,37.0,0.75,13.0,87.5,126.76,86.91
2017,7,14,6,0,447.0,48.0,0.8,14.0,128.0,187.18,137.82
2017,7,14,6,15,512.5,55.5,0.8,14.5,175.5,242.09,185.8
2017,7,14,6,30,578.0,63.0,0.8,15.0,223.0,303.61,238.41
2017,7,14,6,45,630.5,67.5,0.8,15.5,275.0,362.34,287.61
2017,7,14,7,0,683.0,72.0,0.8,16.0,327.0,425.66,338.73
2017,7,14,7,15,715.5,76.5,0.8,16.5,378.5,481.32,382.24
2017,7,14,7,30,748.0,81.0,0.8,17.0,430.0,539.95,426.33
2017,7,14,7,45,778.5,82.5,0.85,18.0,482.0,595.6,466.3
2017,7,14,8,0,809.0,84.0,0.9,19.0,534.0,652.32,505.42
2017,7,14,8,15,827.0,87.0,0.9,19.5,582.5,702.38,537.36
2017,7,14,8,30,845.0,90.0,0.9,20.0,631.0,748.22,565.71
2017,7,14,8,45,864.0,90.5,0.95,20.5,677.0,794.69,594.62
2017,7,14,9,0,883.0,91.0,1.0,21.0,723.0,840.11,622.36
2017,7,14,9,15,744.0,167.0,1.0,21.5,720.0,835.67,616.28
2017,7,14,9,30,605.0,243.0,1.0,22.0,717.0,811.56,596.35
2017,7,14,9,45,761.0,171.5,1.05,23.0,794.5,891.37,647.64
2017,7,14,10,0,917.0,100.0,1.1,24.0,872.0,973.48,695.85
2017,7,14,10,15,923.5,101.0,1.1,24.0,901.0,997.09,708.47
2017,7,14,10,30,930.0,102.0,1.1,24.0,930.0,1017.72,720.03
2017,7,14,10,45,936.5,101.5,1.15,24.5,952.5,1033.67,728.33
2017,7,14,11,0,943.0,101.0,1.2,25.0,975.0,1046.43,734.79
2017,7,14,11,15,946.0,102.0,1.2,25.0,990.0,1053.95,738.69
2017,7,14,11,30,949.0,103.0,1.2,25.0,1005.0,1058.07,740.71
2017,7,14,11,45,951.5,102.0,1.25,25.5,1012.5,1056.22,738.76
2017,7,14,12,0,954.0,101.0,1.3,26.0,1020.0,1050.98,734.91
2017,7,14,12,15,954.0,101.0,1.3,26.0,1019.5,1040.92,728.82
2017,7,14,12,30,954.0,101.0,1.3,26.0,1019.0,1027.54,720.87
2017,7,14,12,45,948.5,103.5,1.35,26.0,1009.5,1008.17,710.17
2017,7,14,13,0,943.0,106.0,1.4,26.0,1000.0,985.8,697.65
2017,7,14,13,15,940.0,105.5,1.4,26.0,984.5,959.88,682.15
2017,7,14,13,30,937.0,105.0,1.4,26.0,969.0,931.14,664.86
2017,7,14,13,45,932.0,104.0,1.4,26.0,946.0,897.5,644.41
2017,7,14,14,0,927.0,103.0,1.4,26.0,923.0,861.43,622.29
2017,7,14,14,15,920.5,101.5,1.4,25.5,893.5,821.43,598.61
2017,7,14,14,30,914.0,100.0,1.4,25.0,864.0,779.47,573.29
2017,7,14,14,45,906.0,98.5,1.4,25.0,828.5,734.66,544.59
2017,7,14,15,0,898.0,97.0,1.4,25.0,793.0,688.41,513.88
2017,7,14,15,15,886.5,95.0,1.4,24.5,752.0,638.29,479.19
2017,7,14,15,30,875.0,93.0,1.4,24.0,711.0,587.48,442.85
2017,7,14,15,45,862.0,90.5,1.4,24.0,666.0,534.96,403.22
2017,7,14,16,0,849.0,88.0,1.4,24.0,621.0,482.37,362.26
2017,7,14,16,15,830.5,85.0,1.4,23.5,572.5,427.19,318.73
2017,7,14,16,30,812.0,82.0,1.4,23.0,524.0,369.84,272.15
2017,7,14,16,45,790.0,78.0,1.4,23.0,473.5,314.67,225.46
2017,7,14,17,0,768.0,74.0,1.4,23.0,423.0,261.37,179.53
2017,7,14,17,15,735.5,70.0,1.35,22.0,371.0,208.03,134.65
2017,7,14,17,30,703.0,66.0,1.3,21.0,319.0,158.13,93.98
2017,7,14,17,45,660.5,60.5,1.3,20.5,268.5,109.58,58.47
2017,7,14,18,0,618.0,55.0,1.3,20.0,218.0,62.84,31.51
2017,7,14,18,15,550.0,48.0,1.2,19.0,170.0,32.76,23.11
2017,7,14,18,30,482.0,41.0,1.1,18.0,122.0,29.31,19.92
2017,7,14,18,45,377.0,31.5,1.05,17.5,81.5,23.33,14.21
2017,7,14,19,0,272.0,22.0,1.0,17.0,41.0,16.91,5.83
2017,7,14,19,15,136.0,11.0,0.95,16.5,20.5,10.81,0.0
2017,7,14,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,5,15,159.0,12.0,0.65,11.5,25.0,31.46,0.0
2017,7,15,5,30,318.0,24.0,0.6,12.0,50.0,88.5,48.33
2017,7,15,5,45,420.5,32.0,0.6,13.0,91.5,138.6,93.57
2017,7,15,6,0,523.0,40.0,0.6,14.0,133.0,199.58,145.41
2017,7,15,6,15,585.0,45.5,0.6,14.5,181.0,254.14,193.58
2017,7,15,6,30,647.0,51.0,0.6,15.0,229.0,315.86,246.62
2017,7,15,6,45,689.5,55.0,0.65,16.0,280.0,373.11,294.5
2017,7,15,7,0,732.0,59.0,0.7,17.0,331.0,433.87,343.24
2017,7,15,7,15,761.5,62.5,0.7,18.0,382.5,490.18,386.34
2017,7,15,7,30,791.0,66.0,0.7,19.0,434.0,548.07,428.73
2017,7,15,7,45,812.5,69.0,0.75,20.0,484.0,598.77,464.73
2017,7,15,8,0,834.0,72.0,0.8,21.0,534.0,652.3,500.53
2017,7,15,8,15,850.5,74.0,0.85,21.5,582.0,701.05,531.83
2017,7,15,8,30,867.0,76.0,0.9,22.0,630.0,749.06,562.05
2017,7,15,8,45,879.5,78.0,0.95,23.0,674.0,792.86,587.79
2017,7,15,9,0,892.0,80.0,1.0,24.0,718.0,835.11,612.03
2017,7,15,9,15,902.0,82.0,1.0,24.5,757.5,873.39,633.74
2017,7,15,9,30,912.0,84.0,1.0,25.0,797.0,909.51,653.79
2017,7,15,9,45,915.5,87.5,1.05,25.5,830.5,938.9,670.21
2017,7,15,10,0,919.0,91.0,1.1,26.0,864.0,965.41,684.84
2017,7,15,10,15,925.0,92.0,1.15,26.5,892.0,988.66,697.43
2017,7,15,10,30,931.0,93.0,1.2,27.0,920.0,1008.92,708.21
2017,7,15,10,45,935.0,93.5,1.25,27.5,942.0,1023.55,715.62
2017,7,15,11,0,939.0,94.0,1.3,28.0,964.0,1034.94,721.18
2017,7,15,11,15,941.5,94.5,1.35,28.0,978.5,1041.5,725.37
2017,7,15,11,30,944.0,95.0,1.4,28.0,993.0,1044.68,727.67
2017,7,15,11,45,945.5,95.5,1.45,28.5,1000.0,1043.46,726.01
2017,7,15,12,0,947.0,96.0,1.5,29.0,1007.0,1038.85,722.44
2017,7,15,12,15,947.0,96.0,1.5,29.0,1006.5,1028.89,716.41
2017,7,15,12,30,947.0,96.0,1.5,29.0,1006.0,1015.65,708.53
2017,7,15,12,45,940.5,99.0,1.55,29.5,996.5,995.98,696.16
2017,7,15,13,0,934.0,102.0,1.6,30.0,987.0,973.37,682.06
2017,7,15,13,15,931.0,101.5,1.6,30.0,971.5,947.68,666.76
2017,7,15,13,30,928.0,101.0,1.6,30.0,956.0,919.18,649.7
2017,7,15,13,45,922.5,100.5,1.6,30.0,933.5,885.88,629.54
2017,7,15,14,0,917.0,100.0,1.6,30.0,911.0,850.19,607.77
2017,7,15,14,15,911.0,99.0,1.6,29.5,882.0,811.42,585.01
2017,7,15,14,30,905.0,98.0,1.6,29.0,853.0,770.66,560.61
2017,7,15,14,45,693.0,190.0,1.65,29.0,754.0,670.14,492.16
2017,7,15,15,0,481.0,282.0,1.7,29.0,655.0,584.12,429.56
2017,7,15,15,15,451.5,277.0,1.7,28.5,612.0,536.97,397.37
2017,7,15,15,30,422.0,272.0,1.7,28.0,569.0,491.7,365.52
2017,7,15,15,45,390.5,261.5,1.7,28.0,523.0,444.28,330.83
2017,7,15,16,0,359.0,251.0,1.7,28.0,477.0,397.97,296.4
2017,7,15,16,15,577.5,167.0,1.65,27.0,496.0,391.05,290.35
2017,7,15,16,30,796.0,83.0,1.6,26.0,515.0,364.47,265.83
2017,7,15,16,45,772.0,79.5,1.6,25.5,465.0,309.95,220.38
2017,7,15,17,0,748.0,76.0,1.6,25.0,415.0,257.52,175.94
2017,7,15,17,15,715.5,71.5,1.55,24.0,364.0,204.79,131.89
2017,7,15,17,30,683.0,67.0,1.5,23.0,313.0,155.52,92.05
2017,7,15,17,45,637.5,62.0,1.45,22.5,262.5,105.31,55.54
2017,7,15,18,0,592.0,57.0,1.4,22.0,212.0,62.93,32.2
2017,7,15,18,15,523.0,50.0,1.3,21.0,165.0,34.49,24.39
2017,7,15,18,30,454.0,43.0,1.2,20.0,118.0,31.15,21.3
2017,7,15,18,45,344.5,33.0,1.2,19.5,78.5,24.79,15.26
2017,7,15,19,0,235.0,23.0,1.2,19.0,39.0,17.95,6.12
2017,7,15,19,15,117.5,11.5,1.15,18.5,19.5,11.3,0.0
2017,7,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,5,15,130.5,12.5,0.35,14.5,23.0,28.23,0.0
2017,7,16,5,30,261.0,25.0,0.3,15.0,46.0,78.82,41.97
2017,7,16,5,45,371.5,34.0,0.3,15.5,87.0,129.0,86.36
2017,7,16,6,0,482.0,43.0,0.3,16.0,128.0,190.61,137.67
2017,7,16,6,15,548.0,49.5,0.3,16.5,176.0,246.27,185.7
2017,7,16,6,30,614.0,56.0,0.3,17.0,224.0,308.61,238.22
2017,7,16,6,45,665.0,59.5,0.35,18.0,276.0,366.45,285.71
2017,7,16,7,0,716.0,63.0,0.4,19.0,328.0,429.65,335.5
2017,7,16,7,15,747.5,67.0,0.45,20.0,380.0,486.86,378.89
2017,7,16,7,30,779.0,71.0,0.5,21.0,432.0,545.86,421.87
2017,7,16,7,45,806.0,72.5,0.55,22.5,483.5,600.67,459.36
2017,7,16,8,0,833.0,74.0,0.6,24.0,535.0,653.17,493.13
2017,7,16,8,15,850.5,76.5,0.65,25.0,583.5,703.19,523.69
2017,7,16,8,30,868.0,79.0,0.7,26.0,632.0,752.55,553.06
2017,7,16,8,45,883.0,80.0,0.8,27.0,677.0,797.31,579.51
2017,7,16,9,0,898.0,81.0,0.9,28.0,722.0,840.7,604.64
2017,7,16,9,15,908.5,82.5,0.95,28.5,762.5,879.1,626.68
2017,7,16,9,30,919.0,84.0,1.0,29.0,803.0,915.34,647.18
2017,7,16,9,45,923.5,87.5,1.1,30.0,837.0,945.86,663.48
2017,7,16,10,0,928.0,91.0,1.2,31.0,871.0,973.54,677.93
2017,7,16,10,15,934.0,92.5,1.2,31.5,899.5,997.52,689.81
2017,7,16,10,30,940.0,94.0,1.2,32.0,928.0,1018.47,699.85
2017,7,16,10,45,944.5,94.5,1.3,32.5,950.5,1033.73,708.25
2017,7,16,11,0,949.0,95.0,1.4,33.0,973.0,1045.71,714.79
2017,7,16,11,15,952.0,95.5,1.4,33.0,987.5,1052.83,718.38
2017,7,16,11,30,955.0,96.0,1.4,33.0,1002.0,1056.54,720.11
2017,7,16,11,45,956.5,96.0,1.45,33.5,1009.5,1054.79,718.12
2017,7,16,12,0,958.0,96.0,1.5,34.0,1017.0,1049.61,714.26
2017,7,16,12,15,958.5,96.0,1.55,34.0,1016.5,1040.05,709.37
2017,7,16,12,30,959.0,96.0,1.6,34.0,1016.0,1027.14,702.58
2017,7,16,12,45,957.0,96.0,1.65,34.0,1008.0,1008.56,692.46
2017,7,16,13,0,955.0,96.0,1.7,34.0,1000.0,986.84,680.47
2017,7,16,13,15,952.5,95.5,1.7,33.5,984.5,961.13,666.77
2017,7,16,13,30,950.0,95.0,1.7,33.0,969.0,932.52,651.22
2017,7,16,13,45,946.0,94.0,1.75,33.0,947.0,899.36,631.98
2017,7,16,14,0,942.0,93.0,1.8,33.0,925.0,863.66,610.95
2017,7,16,14,15,936.0,92.0,1.8,32.5,895.5,824.02,587.89
2017,7,16,14,30,930.0,91.0,1.8,32.0,866.0,782.31,563.17
2017,7,16,14,45,923.5,88.5,1.85,32.0,831.0,736.95,534.92
2017,7,16,15,0,917.0,86.0,1.9,32.0,796.0,689.97,504.9
2017,7,16,15,15,907.0,84.5,1.85,31.5,755.5,640.39,470.77
2017,7,16,15,30,897.0,83.0,1.8,31.0,715.0,589.93,434.97
2017,7,16,15,45,886.5,80.0,1.8,31.0,670.5,537.17,395.79
2017,7,16,16,0,876.0,77.0,1.8,31.0,626.0,484.06,355.11
2017,7,16,16,15,859.0,74.5,1.75,30.0,577.5,428.58,312.54
2017,7,16,16,30,842.0,72.0,1.7,29.0,529.0,373.89,268.96
2017,7,16,16,45,822.5,68.0,1.7,28.5,478.5,318.07,222.83
2017,7,16,17,0,803.0,64.0,1.7,28.0,428.0,263.79,177.0
2017,7,16,17,15,772.5,61.0,1.6,27.0,375.5,206.31,129.35
2017,7,16,17,30,742.0,58.0,1.5,26.0,323.0,155.53,88.48
2017,7,16,17,45,702.0,53.0,1.45,25.5,272.0,105.51,52.56
2017,7,16,18,0,662.0,48.0,1.4,25.0,221.0,60.07,28.09
2017,7,16,18,15,596.0,42.5,1.3,23.5,172.5,31.0,21.1
2017,7,16,18,30,530.0,37.0,1.2,22.0,124.0,28.35,18.69
2017,7,16,18,45,422.0,28.5,1.1,21.0,83.0,22.61,13.29
2017,7,16,19,0,314.0,20.0,1.0,20.0,42.0,15.18,3.95
2017,7,16,19,15,157.0,10.0,0.95,19.5,21.0,9.83,0.0
2017,7,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,145.5,12.0,0.7,13.5,23.5,29.37,0.0
2017,7,17,5,30,291.0,24.0,0.7,14.0,47.0,82.34,42.64
2017,7,17,5,45,404.5,32.5,0.7,14.5,89.0,134.43,89.84
2017,7,17,6,0,518.0,41.0,0.7,15.0,131.0,197.97,143.42
2017,7,17,6,15,582.5,46.5,0.75,15.5,179.5,252.92,191.88
2017,7,17,6,30,647.0,52.0,0.8,16.0,228.0,315.42,245.71
2017,7,17,6,45,697.5,55.5,0.85,17.0,281.0,375.67,295.97
2017,7,17,7,0,748.0,59.0,0.9,18.0,334.0,440.22,347.67
2017,7,17,7,15,778.0,62.0,0.9,18.5,386.0,497.07,392.02
2017,7,17,7,30,808.0,65.0,0.9,19.0,438.0,552.94,434.02
2017,7,17,7,45,832.5,67.0,0.95,20.0,490.0,607.86,473.25
2017,7,17,8,0,857.0,69.0,1.0,21.0,542.0,663.27,510.39
2017,7,17,8,15,873.0,71.5,1.05,21.5,590.5,713.27,542.57
2017,7,17,8,30,889.0,74.0,1.1,22.0,639.0,762.43,573.58
2017,7,17,8,45,902.5,75.5,1.15,22.5,684.0,807.38,601.21
2017,7,17,9,0,916.0,77.0,1.2,23.0,729.0,850.79,627.43
2017,7,17,9,15,925.5,78.5,1.2,23.5,769.0,888.95,649.17
2017,7,17,9,30,935.0,80.0,1.2,24.0,809.0,924.84,669.19
2017,7,17,9,45,931.5,87.5,1.25,24.5,841.5,952.82,684.76
2017,7,17,10,0,928.0,95.0,1.3,25.0,874.0,977.47,698.27
2017,7,17,10,15,934.0,96.5,1.35,25.5,902.5,1001.47,711.38
2017,7,17,10,30,940.0,98.0,1.4,26.0,931.0,1022.42,722.59
2017,7,17,10,45,943.0,99.5,1.45,26.5,952.5,1037.26,730.09
2017,7,17,11,0,946.0,101.0,1.5,27.0,974.0,1048.77,735.69
2017,7,17,11,15,949.0,101.5,1.5,27.0,989.0,1055.86,739.37
2017,7,17,11,30,952.0,102.0,1.5,27.0,1004.0,1059.54,741.13
2017,7,17,11,45,953.5,102.0,1.55,27.0,1011.5,1057.77,740.55
2017,7,17,12,0,955.0,102.0,1.6,27.0,1019.0,1052.58,738.03
2017,7,17,12,15,955.5,102.0,1.6,27.0,1019.0,1043.02,732.2
2017,7,17,12,30,956.0,102.0,1.6,27.0,1019.0,1030.11,724.46
2017,7,17,12,45,957.5,100.0,1.65,27.0,1012.5,1012.88,714.89
2017,7,17,13,0,959.0,98.0,1.7,27.0,1006.0,992.39,703.33
2017,7,17,13,15,956.5,97.5,1.7,26.5,990.5,966.57,689.13
2017,7,17,13,30,954.0,97.0,1.7,26.0,975.0,937.83,673.04
2017,7,17,13,45,952.0,95.0,1.75,26.0,953.5,905.24,653.66
2017,7,17,14,0,950.0,93.0,1.8,26.0,932.0,869.98,632.37
2017,7,17,14,15,944.5,92.0,1.8,25.5,902.5,830.42,608.71
2017,7,17,14,30,939.0,91.0,1.8,25.0,873.0,788.73,583.33
2017,7,17,14,45,933.5,88.5,1.8,25.0,838.5,743.67,554.17
2017,7,17,15,0,928.0,86.0,1.8,25.0,804.0,696.89,523.21
2017,7,17,15,15,918.0,84.5,1.75,24.5,763.0,646.77,487.83
2017,7,17,15,30,908.0,83.0,1.7,24.0,722.0,595.76,450.71
2017,7,17,15,45,897.5,80.0,1.7,24.0,677.0,542.42,410.15
2017,7,17,16,0,887.0,77.0,1.7,24.0,632.0,488.71,367.98
2017,7,17,16,15,870.0,74.5,1.7,23.5,583.0,432.63,323.33
2017,7,17,16,30,853.0,72.0,1.7,23.0,534.0,377.31,277.72
2017,7,17,16,45,833.0,68.5,1.7,22.5,482.5,321.16,230.19
2017,7,17,17,0,813.0,65.0,1.7,22.0,431.0,266.57,183.02
2017,7,17,17,15,782.5,61.5,1.65,21.0,378.5,208.09,133.47
2017,7,17,17,30,752.0,58.0,1.6,20.0,326.0,156.3,90.86
2017,7,17,17,45,710.5,53.0,1.55,19.5,274.0,105.58,53.74
2017,7,17,18,0,669.0,48.0,1.5,19.0,222.0,59.62,28.67
2017,7,17,18,15,602.5,42.5,1.4,18.0,173.0,31.07,21.72
2017,7,17,18,30,536.0,37.0,1.3,17.0,124.0,28.43,19.21
2017,7,17,18,45,426.5,28.5,1.25,16.5,82.5,22.69,13.65
2017,7,17,19,0,317.0,20.0,1.2,16.0,41.0,16.59,4.6
2017,7,17,19,15,158.5,10.0,1.2,15.5,20.5,9.83,0.0
2017,7,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,163.0,11.5,1.1,11.5,23.5,30.77,0.0
2017,7,18,5,30,326.0,23.0,1.1,12.0,47.0,86.65,43.65
2017,7,18,5,45,433.5,31.0,1.1,12.5,89.5,138.85,92.95
2017,7,18,6,0,541.0,39.0,1.1,13.0,132.0,200.51,146.07
2017,7,18,6,15,605.5,45.0,1.05,13.5,182.0,258.29,197.51
2017,7,18,6,30,670.0,51.0,1.0,14.0,232.0,322.49,253.25
2017,7,18,6,45,714.5,55.0,1.0,14.5,284.5,381.83,303.87
2017,7,18,7,0,759.0,59.0,1.0,15.0,337.0,444.85,355.51
2017,7,18,7,15,789.5,62.5,1.0,15.5,390.0,503.09,401.55
2017,7,18,7,30,820.0,66.0,1.0,16.0,443.0,560.38,445.15
2017,7,18,7,45,842.0,68.5,1.0,16.5,494.5,614.86,484.98
2017,7,18,8,0,864.0,71.0,1.0,17.0,546.0,669.57,522.64
2017,7,18,8,15,881.0,73.5,1.0,17.5,595.5,720.62,555.41
2017,7,18,8,30,898.0,76.0,1.0,18.0,645.0,770.89,586.89
2017,7,18,8,45,911.0,78.0,1.05,18.5,690.5,816.36,615.12
2017,7,18,9,0,924.0,80.0,1.1,19.0,736.0,860.22,641.89
2017,7,18,9,15,933.5,81.5,1.1,19.5,777.0,898.66,663.97
2017,7,18,9,30,943.0,83.0,1.1,20.0,818.0,934.8,684.29
2017,7,18,9,45,946.5,86.5,1.15,20.5,852.5,965.11,701.51
2017,7,18,10,0,950.0,90.0,1.2,21.0,887.0,992.43,716.82
2017,7,18,10,15,956.0,91.5,1.2,21.5,916.0,1016.9,729.44
2017,7,18,10,30,962.0,93.0,1.2,22.0,945.0,1038.26,740.09
2017,7,18,10,45,967.0,93.0,1.25,22.5,967.5,1053.8,748.13
2017,7,18,11,0,972.0,93.0,1.3,23.0,990.0,1066.0,754.24
2017,7,18,11,15,974.5,93.5,1.3,23.0,1005.0,1072.78,757.71
2017,7,18,11,30,977.0,94.0,1.3,23.0,1020.0,1076.06,759.22
2017,7,18,11,45,979.5,93.5,1.35,23.0,1027.5,1074.78,759.04
2017,7,18,12,0,982.0,93.0,1.4,23.0,1035.0,1069.98,756.86
2017,7,18,12,15,982.0,93.0,1.45,23.0,1034.5,1059.72,751.44
2017,7,18,12,30,982.0,93.0,1.5,23.0,1034.0,1046.04,744.03
2017,7,18,12,45,977.0,95.0,1.55,23.0,1025.0,1026.24,732.85
2017,7,18,13,0,972.0,97.0,1.6,23.0,1016.0,1003.3,719.76
2017,7,18,13,15,969.5,96.5,1.6,23.0,1000.5,977.17,703.9
2017,7,18,13,30,967.0,96.0,1.6,23.0,985.0,948.07,686.15
2017,7,18,13,45,964.0,94.5,1.65,23.0,962.5,914.72,666.22
2017,7,18,14,0,961.0,93.0,1.7,23.0,940.0,878.71,644.38
2017,7,18,14,15,955.5,92.0,1.7,22.5,911.0,838.72,620.32
2017,7,18,14,30,950.0,91.0,1.7,22.0,882.0,796.58,594.48
2017,7,18,14,45,944.5,88.5,1.7,22.0,846.5,751.04,564.82
2017,7,18,15,0,939.0,86.0,1.7,22.0,811.0,703.75,533.33
2017,7,18,15,15,929.5,84.5,1.7,21.5,770.0,653.4,497.83
2017,7,18,15,30,920.0,83.0,1.7,21.0,729.0,602.09,460.43
2017,7,18,15,45,909.5,80.0,1.7,20.5,683.5,548.12,419.76
2017,7,18,16,0,899.0,77.0,1.7,20.0,638.0,493.76,377.28
2017,7,18,16,15,882.0,74.5,1.65,19.5,588.5,437.01,331.26
2017,7,18,16,30,865.0,72.0,1.6,19.0,539.0,381.02,284.32
2017,7,18,16,45,845.0,68.5,1.6,19.0,487.5,324.18,235.11
2017,7,18,17,0,825.0,65.0,1.6,19.0,436.0,268.9,186.4
2017,7,18,17,15,794.5,61.5,1.55,18.0,382.5,209.75,135.76
2017,7,18,17,30,764.0,58.0,1.5,17.0,329.0,157.27,92.18
2017,7,18,17,45,722.5,53.0,1.5,16.5,276.5,105.88,54.3
2017,7,18,18,0,681.0,48.0,1.5,16.0,224.0,59.26,28.86
2017,7,18,18,15,614.0,42.5,1.45,15.5,174.5,31.16,22.04
2017,7,18,18,30,547.0,37.0,1.4,15.0,125.0,28.53,19.46
2017,7,18,18,45,432.5,28.5,1.35,14.5,83.0,22.79,13.83
2017,7,18,19,0,318.0,20.0,1.3,14.0,41.0,16.68,4.24
2017,7,18,19,15,159.0,10.0,1.25,13.5,20.5,9.83,0.0
2017,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,169.5,11.0,0.95,10.5,23.5,30.81,0.0
2017,7,19,5,30,339.0,22.0,1.0,11.0,47.0,87.08,42.32
2017,7,19,5,45,447.0,30.0,1.05,12.0,90.0,139.07,92.56
2017,7,19,6,0,555.0,38.0,1.1,13.0,133.0,202.66,147.2
2017,7,19,6,15,619.0,44.0,1.05,13.5,183.0,260.95,199.19
2017,7,19,6,30,683.0,50.0,1.0,14.0,233.0,325.63,255.42
2017,7,19,6,45,726.5,54.0,1.0,14.5,286.0,385.19,306.31
2017,7,19,7,0,770.0,58.0,1.0,15.0,339.0,448.32,358.08
2017,7,19,7,15,799.5,61.5,1.0,15.5,392.0,506.59,404.15
2017,7,19,7,30,829.0,65.0,1.0,16.0,445.0,563.79,447.68
2017,7,19,7,45,851.0,67.5,1.05,17.0,497.0,618.71,487.37
2017,7,19,8,0,873.0,70.0,1.1,18.0,549.0,673.87,524.78
2017,7,19,8,15,889.5,72.0,1.1,18.5,598.0,724.41,557.14
2017,7,19,8,30,906.0,74.0,1.1,19.0,647.0,774.13,588.19
2017,7,19,8,45,918.0,76.0,1.15,19.5,692.5,819.16,616.06
2017,7,19,9,0,930.0,78.0,1.2,20.0,738.0,862.48,642.42
2017,7,19,9,15,939.5,79.5,1.2,20.5,779.0,901.15,664.64
2017,7,19,9,30,949.0,81.0,1.2,21.0,820.0,937.52,685.08
2017,7,19,9,45,943.5,90.0,1.25,21.5,851.5,965.72,700.9
2017,7,19,10,0,938.0,99.0,1.3,22.0,883.0,990.41,714.54
2017,7,19,10,15,944.0,100.0,1.3,22.0,912.5,1014.11,728.12
2017,7,19,10,30,950.0,101.0,1.3,22.0,942.0,1034.73,739.79
2017,7,19,10,45,955.0,101.5,1.35,22.5,964.5,1050.64,748.07
2017,7,19,11,0,960.0,102.0,1.4,23.0,987.0,1063.23,754.42
2017,7,19,11,15,962.5,102.5,1.4,23.0,1002.0,1069.92,757.85
2017,7,19,11,30,965.0,103.0,1.4,23.0,1017.0,1073.14,759.33
2017,7,19,11,45,967.5,103.0,1.45,23.5,1024.5,1072.35,757.94
2017,7,19,12,0,970.0,103.0,1.5,24.0,1032.0,1068.08,754.56
2017,7,19,12,15,970.0,103.0,1.5,24.0,1032.0,1057.88,748.3
2017,7,19,12,30,970.0,103.0,1.5,24.0,1032.0,1044.29,740.12
2017,7,19,12,45,969.0,102.0,1.55,24.0,1024.0,1025.42,729.56
2017,7,19,13,0,968.0,101.0,1.6,24.0,1016.0,1003.33,717.03
2017,7,19,13,15,965.5,100.5,1.6,23.5,1000.5,977.26,702.62
2017,7,19,13,30,963.0,100.0,1.6,23.0,985.0,948.22,686.27
2017,7,19,13,45,959.0,99.0,1.6,23.0,962.0,914.59,665.55
2017,7,19,14,0,955.0,98.0,1.6,23.0,939.0,878.36,643.03
2017,7,19,14,15,949.5,97.0,1.6,23.0,909.5,838.53,617.97
2017,7,19,14,30,944.0,96.0,1.6,23.0,880.0,796.56,591.25
2017,7,19,14,45,936.5,94.0,1.6,23.0,844.0,750.27,561.28
2017,7,19,15,0,929.0,92.0,1.6,23.0,808.0,702.41,529.36
2017,7,19,15,15,919.0,90.0,1.6,22.5,767.0,651.66,493.84
2017,7,19,15,30,909.0,88.0,1.6,22.0,726.0,600.01,456.46
2017,7,19,15,45,896.5,85.5,1.6,21.5,680.0,545.93,415.97
2017,7,19,16,0,884.0,83.0,1.6,21.0,634.0,491.68,373.83
2017,7,19,16,15,866.5,80.0,1.55,20.5,584.5,434.94,328.15
2017,7,19,16,30,849.0,77.0,1.5,20.0,535.0,379.04,281.61
2017,7,19,16,45,827.5,73.5,1.5,19.5,483.0,319.2,230.95
2017,7,19,17,0,806.0,70.0,1.5,19.0,431.0,264.3,183.17
2017,7,19,17,15,774.0,66.0,1.45,18.5,377.5,208.87,135.44
2017,7,19,17,30,742.0,62.0,1.4,18.0,324.0,156.82,92.35
2017,7,19,17,45,698.0,57.0,1.4,17.5,272.0,106.41,55.62
2017,7,19,18,0,654.0,52.0,1.4,17.0,220.0,61.08,31.29
2017,7,19,18,15,584.0,45.5,1.3,16.0,170.5,33.99,24.49
2017,7,19,18,30,514.0,39.0,1.2,15.0,121.0,27.97,18.96
2017,7,19,18,45,398.0,29.5,1.2,14.5,79.5,21.91,13.04
2017,7,19,19,0,282.0,20.0,1.2,14.0,38.0,15.41,2.94
2017,7,19,19,15,141.0,10.0,1.15,13.5,19.0,9.83,0.0
2017,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,171.5,10.5,1.05,11.5,22.5,30.31,0.0
2017,7,20,5,30,343.0,21.0,1.1,12.0,45.0,84.93,39.02
2017,7,20,5,45,451.0,28.5,1.15,12.5,87.5,137.81,90.97
2017,7,20,6,0,559.0,36.0,1.2,13.0,130.0,200.92,145.54
2017,7,20,6,15,622.0,41.0,1.2,13.5,179.0,257.9,196.73
2017,7,20,6,30,685.0,46.0,1.2,14.0,228.0,321.17,252.25
2017,7,20,6,45,724.5,50.5,1.25,15.0,280.0,379.58,302.19
2017,7,20,7,0,764.0,55.0,1.3,16.0,332.0,441.19,352.68
2017,7,20,7,15,793.0,58.0,1.3,16.5,384.5,495.97,396.5
2017,7,20,7,30,822.0,61.0,1.3,17.0,437.0,554.4,441.33
2017,7,20,7,45,843.0,64.0,1.35,17.5,488.0,608.97,481.93
2017,7,20,8,0,864.0,67.0,1.4,18.0,539.0,663.69,520.33
2017,7,20,8,15,880.5,69.0,1.4,18.5,588.0,713.91,552.96
2017,7,20,8,30,897.0,71.0,1.4,19.0,637.0,763.33,584.31
2017,7,20,8,45,909.5,73.0,1.45,19.5,682.0,808.47,612.62
2017,7,20,9,0,922.0,75.0,1.5,20.0,727.0,851.97,639.43
2017,7,20,9,15,931.5,76.5,1.5,20.0,767.5,890.45,663.17
2017,7,20,9,30,941.0,78.0,1.5,20.0,808.0,926.64,685.22
2017,7,20,9,45,945.5,81.0,1.55,20.5,843.0,957.38,702.94
2017,7,20,10,0,950.0,84.0,1.6,21.0,878.0,985.2,718.72
2017,7,20,10,15,956.0,85.0,1.6,21.0,907.0,1009.24,732.74
2017,7,20,10,30,962.0,86.0,1.6,21.0,936.0,1030.17,744.83
2017,7,20,10,45,966.0,86.5,1.65,21.5,958.0,1045.35,752.7
2017,7,20,11,0,970.0,87.0,1.7,22.0,980.0,1057.16,758.58
2017,7,20,11,15,972.5,87.5,1.7,22.0,995.0,1064.02,762.2
2017,7,20,11,30,975.0,88.0,1.7,22.0,1010.0,1067.37,763.81
2017,7,20,11,45,976.5,88.5,1.75,22.0,1017.5,1066.19,763.51
2017,7,20,12,0,978.0,89.0,1.8,22.0,1025.0,1061.49,761.17
2017,7,20,12,15,978.0,89.0,1.8,22.0,1024.5,1051.3,754.79
2017,7,20,12,30,978.0,89.0,1.8,22.0,1024.0,1037.69,746.42
2017,7,20,12,45,967.0,95.0,1.85,22.0,1013.5,1016.28,733.91
2017,7,20,13,0,956.0,101.0,1.9,22.0,1003.0,991.92,719.56
2017,7,20,13,15,953.0,100.5,1.9,22.0,987.5,965.66,703.34
2017,7,20,13,30,950.0,100.0,1.9,22.0,972.0,936.49,685.21
2017,7,20,13,45,945.5,99.0,1.9,22.0,949.0,902.79,664.06
2017,7,20,14,0,941.0,98.0,1.9,22.0,926.0,866.57,641.15
2017,7,20,14,15,935.0,97.0,1.9,21.5,896.5,826.82,616.87
2017,7,20,14,30,929.0,96.0,1.9,21.0,867.0,785.0,590.85
2017,7,20,14,45,921.5,94.0,1.9,21.0,831.5,739.28,560.66
2017,7,20,15,0,914.0,92.0,1.9,21.0,796.0,692.03,528.45
2017,7,20,15,15,903.0,90.5,1.9,20.5,754.5,641.78,492.58
2017,7,20,15,30,892.0,89.0,1.9,20.0,713.0,590.74,454.96
2017,7,20,15,45,879.0,86.0,1.9,20.0,667.5,536.72,413.07
2017,7,20,16,0,866.0,83.0,1.9,20.0,622.0,482.61,369.79
2017,7,20,16,15,848.0,80.5,1.85,19.0,573.0,427.02,325.14
2017,7,20,16,30,830.0,78.0,1.8,18.0,524.0,369.2,277.21
2017,7,20,16,45,806.5,74.5,1.8,17.5,472.5,312.87,228.69
2017,7,20,17,0,783.0,71.0,1.8,17.0,421.0,258.56,180.98
2017,7,20,17,15,750.0,67.0,1.75,16.5,368.5,204.17,133.75
2017,7,20,17,30,717.0,63.0,1.7,16.0,316.0,153.3,91.35
2017,7,20,17,45,671.5,58.0,1.7,15.5,264.5,104.13,55.42
2017,7,20,18,0,626.0,53.0,1.7,15.0,213.0,60.23,31.9
2017,7,20,18,15,555.0,46.5,1.6,14.5,164.5,31.97,22.85
2017,7,20,18,30,484.0,40.0,1.5,14.0,116.0,28.94,19.87
2017,7,20,18,45,365.0,30.0,1.45,13.5,75.5,22.46,13.52
2017,7,20,19,0,246.0,20.0,1.4,13.0,35.0,15.5,2.36
2017,7,20,19,15,123.0,10.0,1.3,12.5,17.5,9.83,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,5,15,172.5,10.5,1.1,11.5,22.0,30.18,0.0
2017,7,21,5,30,345.0,21.0,1.1,12.0,44.0,84.5,36.86
2017,7,21,5,45,455.5,28.5,1.15,12.5,87.0,138.18,90.81
2017,7,21,6,0,566.0,36.0,1.2,13.0,130.0,202.11,146.07
2017,7,21,6,15,629.5,41.5,1.15,13.5,180.0,260.15,198.11
2017,7,21,6,30,693.0,47.0,1.1,14.0,230.0,324.54,254.41
2017,7,21,6,45,735.5,51.0,1.1,14.5,282.5,384.13,305.62
2017,7,21,7,0,778.0,55.0,1.1,15.0,335.0,447.22,357.64
2017,7,21,7,15,807.0,58.0,1.1,15.5,388.0,502.71,401.93
2017,7,21,7,30,836.0,61.0,1.1,16.0,441.0,561.83,447.15
2017,7,21,7,45,857.5,63.5,1.1,17.0,493.0,616.84,486.64
2017,7,21,8,0,879.0,66.0,1.1,18.0,545.0,672.02,523.62
2017,7,21,8,15,895.0,68.0,1.1,18.5,594.0,722.56,555.99
2017,7,21,8,30,911.0,70.0,1.1,19.0,643.0,772.21,587.02
2017,7,21,8,45,923.0,72.0,1.15,19.5,688.5,817.52,615.1
2017,7,21,9,0,935.0,74.0,1.2,20.0,734.0,861.12,641.65
2017,7,21,9,15,944.0,75.5,1.2,20.5,775.0,899.62,663.76
2017,7,21,9,30,953.0,77.0,1.2,21.0,816.0,935.77,684.08
2017,7,21,9,45,949.5,84.5,1.2,21.5,848.5,964.41,699.38
2017,7,21,10,0,946.0,92.0,1.2,22.0,881.0,989.66,712.49
2017,7,21,10,15,951.5,93.0,1.2,22.5,910.0,1013.13,724.47
2017,7,21,10,30,957.0,94.0,1.2,23.0,939.0,1033.48,734.47
2017,7,21,10,45,961.5,95.0,1.3,23.5,961.5,1049.59,743.76
2017,7,21,11,0,966.0,96.0,1.4,24.0,984.0,1062.35,751.05
2017,7,21,11,15,968.5,96.5,1.4,24.0,998.5,1069.14,754.53
2017,7,21,11,30,971.0,97.0,1.4,24.0,1013.0,1072.44,756.05
2017,7,21,11,45,972.0,97.0,1.45,24.0,1020.5,1070.2,755.24
2017,7,21,12,0,973.0,97.0,1.5,24.0,1028.0,1064.46,752.43
2017,7,21,12,15,973.0,97.0,1.5,24.0,1027.5,1054.27,746.19
2017,7,21,12,30,973.0,97.0,1.5,24.0,1027.0,1040.66,737.99
2017,7,21,12,45,969.0,98.5,1.55,24.0,1018.0,1021.41,727.18
2017,7,21,13,0,965.0,100.0,1.6,24.0,1009.0,999.01,714.43
2017,7,21,13,15,962.5,99.5,1.6,23.5,993.5,972.97,700.02
2017,7,21,13,30,960.0,99.0,1.6,23.0,978.0,943.97,683.66
2017,7,21,13,45,956.0,97.5,1.65,23.0,955.5,909.89,663.23
2017,7,21,14,0,952.0,96.0,1.7,23.0,933.0,873.22,640.92
2017,7,21,14,15,946.0,95.0,1.7,22.5,903.5,833.05,616.69
2017,7,21,14,30,940.0,94.0,1.7,22.0,874.0,790.78,590.71
2017,7,21,14,45,932.5,92.5,1.7,22.0,838.0,745.06,560.87
2017,7,21,15,0,925.0,91.0,1.7,22.0,802.0,697.77,529.03
2017,7,21,15,15,914.5,89.0,1.7,21.5,760.5,646.82,493.04
2017,7,21,15,30,904.0,87.0,1.7,21.0,719.0,595.02,455.24
2017,7,21,15,45,891.0,84.5,1.7,21.0,673.5,540.84,413.56
2017,7,21,16,0,878.0,82.0,1.7,21.0,628.0,486.55,370.44
2017,7,21,16,15,860.5,79.5,1.65,20.5,578.5,430.51,325.12
2017,7,21,16,30,843.0,77.0,1.6,20.0,529.0,375.29,278.95
2017,7,21,16,45,819.5,73.5,1.55,19.5,477.0,315.11,227.86
2017,7,21,17,0,796.0,70.0,1.5,19.0,425.0,260.06,179.95
2017,7,21,17,15,763.5,66.5,1.45,18.0,372.0,205.49,133.25
2017,7,21,17,30,731.0,63.0,1.4,17.0,319.0,154.37,91.17
2017,7,21,17,45,684.5,58.0,1.4,16.5,266.5,104.36,55.0
2017,7,21,18,0,638.0,53.0,1.4,16.0,214.0,59.73,31.55
2017,7,21,18,15,566.0,46.0,1.3,15.0,165.0,31.65,22.51
2017,7,21,18,30,494.0,39.0,1.2,14.0,116.0,28.15,19.18
2017,7,21,18,45,369.5,29.5,1.15,13.5,75.5,22.1,13.17
2017,7,21,19,0,245.0,20.0,1.1,13.0,35.0,15.6,1.61
2017,7,21,19,15,122.5,10.0,1.05,12.5,17.5,9.83,0.0
2017,7,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,5,15,142.0,10.5,0.7,11.0,20.0,26.47,0.0
2017,7,22,5,30,284.0,21.0,0.6,12.0,40.0,74.6,30.67
2017,7,22,5,45,393.0,30.5,0.5,13.0,81.5,127.13,83.55
2017,7,22,6,0,502.0,40.0,0.4,14.0,123.0,189.2,135.98
2017,7,22,6,15,570.5,47.0,0.4,14.5,172.0,246.94,186.44
2017,7,22,6,30,639.0,54.0,0.4,15.0,221.0,310.65,240.91
2017,7,22,6,45,682.5,59.5,0.4,16.0,273.0,369.61,289.84
2017,7,22,7,0,726.0,65.0,0.4,17.0,325.0,432.21,339.48
2017,7,22,7,15,758.5,69.0,0.4,17.5,378.0,490.57,384.52
2017,7,22,7,30,791.0,73.0,0.4,18.0,431.0,550.82,429.13
2017,7,22,7,45,813.0,76.5,0.4,19.0,482.5,605.44,467.03
2017,7,22,8,0,835.0,80.0,0.4,20.0,534.0,660.34,503.43
2017,7,22,8,15,853.0,83.0,0.4,21.0,583.0,708.37,532.05
2017,7,22,8,30,871.0,86.0,0.4,22.0,632.0,758.95,561.6
2017,7,22,8,45,884.0,88.5,0.4,23.0,677.5,804.09,586.71
2017,7,22,9,0,897.0,91.0,0.4,24.0,723.0,847.67,610.26
2017,7,22,9,15,907.5,92.5,0.4,25.0,764.0,886.23,630.09
2017,7,22,9,30,918.0,94.0,0.4,26.0,805.0,922.61,648.24
2017,7,22,9,45,928.0,94.5,0.45,27.0,841.0,955.09,664.75
2017,7,22,10,0,938.0,95.0,0.5,28.0,877.0,984.97,679.57
2017,7,22,10,15,944.0,96.0,0.55,28.5,905.5,1008.78,692.07
2017,7,22,10,30,950.0,97.0,0.6,29.0,934.0,1029.51,702.84
2017,7,22,10,45,953.5,98.0,0.65,30.0,956.0,1044.56,708.94
2017,7,22,11,0,957.0,99.0,0.7,31.0,978.0,1056.25,713.19
2017,7,22,11,15,959.5,100.0,0.75,31.0,993.0,1063.52,717.87
2017,7,22,11,30,962.0,101.0,0.8,31.0,1008.0,1067.3,720.7
2017,7,22,11,45,962.5,101.5,0.85,31.5,1015.0,1065.08,718.75
2017,7,22,12,0,963.0,102.0,0.9,32.0,1022.0,1059.39,714.94
2017,7,22,12,15,963.0,102.0,0.95,32.0,1021.5,1049.26,710.11
2017,7,22,12,30,963.0,102.0,1.0,32.0,1021.0,1035.75,703.4
2017,7,22,12,45,961.5,101.5,1.05,32.5,1012.5,1016.99,692.23
2017,7,22,13,0,960.0,101.0,1.1,33.0,1004.0,995.04,679.24
2017,7,22,13,15,957.0,100.5,1.1,33.0,988.5,968.63,664.11
2017,7,22,13,30,954.0,100.0,1.1,33.0,973.0,939.31,647.23
2017,7,22,13,45,948.5,99.5,1.15,33.0,949.5,905.07,628.04
2017,7,22,14,0,943.0,99.0,1.2,33.0,926.0,868.36,607.1
2017,7,22,14,15,937.0,97.5,1.2,32.5,896.5,827.97,584.13
2017,7,22,14,30,931.0,96.0,1.2,32.0,867.0,785.51,559.49
2017,7,22,14,45,921.5,95.0,1.25,32.0,830.5,739.18,531.36
2017,7,22,15,0,912.0,94.0,1.3,32.0,794.0,691.47,501.13
2017,7,22,15,15,901.0,92.0,1.3,31.5,752.5,640.74,467.07
2017,7,22,15,30,890.0,90.0,1.3,31.0,711.0,589.23,431.3
2017,7,22,15,45,874.5,88.0,1.3,30.5,665.0,534.85,392.21
2017,7,22,16,0,859.0,86.0,1.3,30.0,619.0,480.62,351.77
2017,7,22,16,15,840.0,83.5,1.3,29.5,569.5,424.87,308.76
2017,7,22,16,30,821.0,81.0,1.3,29.0,520.0,367.05,262.79
2017,7,22,16,45,794.5,77.5,1.3,28.5,467.5,310.21,216.33
2017,7,22,17,0,768.0,74.0,1.3,28.0,415.0,255.72,170.9
2017,7,22,17,15,734.0,70.0,1.2,27.0,362.5,201.92,126.67
2017,7,22,17,30,700.0,66.0,1.1,26.0,310.0,151.76,87.06
2017,7,22,17,45,649.0,60.5,1.05,25.0,258.0,99.74,50.84
2017,7,22,18,0,598.0,55.0,1.0,24.0,206.0,56.2,28.84
2017,7,22,18,15,524.5,47.5,0.9,22.5,158.0,33.0,22.89
2017,7,22,18,30,451.0,40.0,0.8,21.0,110.0,29.14,19.38
2017,7,22,18,45,329.5,29.5,0.75,20.0,70.5,22.2,12.75
2017,7,22,19,0,208.0,19.0,0.7,19.0,31.0,14.73,0.12
2017,7,22,19,15,104.0,9.5,0.65,18.5,15.5,9.34,0.0
2017,7,22,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
