Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,15,107.0,10.5,0.6,14.5,17.5,22.33,0.0
2017,7,23,5,30,214.0,21.0,0.6,15.0,35.0,62.36,23.16
2017,7,23,5,45,327.5,31.5,0.6,16.0,74.0,113.34,73.75
2017,7,23,6,0,441.0,42.0,0.6,17.0,113.0,174.02,124.13
2017,7,23,6,15,510.5,49.5,0.55,17.5,160.5,229.34,171.84
2017,7,23,6,30,580.0,57.0,0.5,18.0,208.0,291.8,224.59
2017,7,23,6,45,629.5,62.0,0.5,19.0,259.0,349.62,272.18
2017,7,23,7,0,679.0,67.0,0.5,20.0,310.0,410.79,320.5
2017,7,23,7,15,712.5,71.5,0.5,21.0,361.5,467.93,363.79
2017,7,23,7,30,746.0,76.0,0.5,22.0,413.0,527.12,406.69
2017,7,23,7,45,771.5,79.5,0.55,23.0,463.5,581.9,445.13
2017,7,23,8,0,797.0,83.0,0.6,24.0,514.0,637.35,482.64
2017,7,23,8,15,815.5,85.5,0.65,24.5,562.5,687.02,514.33
2017,7,23,8,30,834.0,88.0,0.7,25.0,611.0,732.51,542.47
2017,7,23,8,45,848.5,90.5,0.75,26.0,655.5,777.48,568.71
2017,7,23,9,0,863.0,93.0,0.8,27.0,700.0,821.11,593.52
2017,7,23,9,15,874.5,95.0,0.85,27.5,740.5,860.02,616.08
2017,7,23,9,30,886.0,97.0,0.9,28.0,781.0,896.92,637.16
2017,7,23,9,45,884.5,104.0,1.0,28.5,813.0,925.04,653.44
2017,7,23,10,0,883.0,111.0,1.1,29.0,845.0,950.07,667.86
2017,7,23,10,15,889.5,112.5,1.15,29.0,874.0,973.79,682.01
2017,7,23,10,30,896.0,114.0,1.2,29.0,903.0,994.61,694.43
2017,7,23,10,45,901.0,115.0,1.3,29.5,924.5,1010.41,703.32
2017,7,23,11,0,906.0,116.0,1.4,30.0,946.0,1023.06,710.39
2017,7,23,11,15,909.0,116.5,1.4,30.0,961.0,1029.96,713.92
2017,7,23,11,30,912.0,117.0,1.4,30.0,976.0,1033.57,715.63
2017,7,23,11,45,913.0,117.5,1.45,30.0,983.0,1031.87,715.09
2017,7,23,12,0,914.0,118.0,1.5,30.0,990.0,1026.87,712.7
2017,7,23,12,15,914.0,118.0,1.5,30.0,990.0,1017.1,706.79
2017,7,23,12,30,914.0,118.0,1.5,30.0,990.0,1004.13,699.08
2017,7,23,12,45,904.5,123.0,1.55,30.0,979.5,983.94,687.76
2017,7,23,13,0,895.0,128.0,1.6,30.0,969.0,960.97,674.76
2017,7,23,13,15,891.5,127.0,1.6,29.5,954.0,934.99,660.54
2017,7,23,13,30,888.0,126.0,1.6,29.0,939.0,906.33,644.55
2017,7,23,13,45,882.5,125.5,1.6,29.0,916.0,873.9,624.79
2017,7,23,14,0,877.0,125.0,1.6,29.0,893.0,839.18,603.46
2017,7,23,14,15,870.0,123.5,1.55,28.5,864.0,800.2,579.85
2017,7,23,14,30,863.0,122.0,1.5,28.0,835.0,759.4,554.79
2017,7,23,14,45,853.0,120.0,1.5,28.0,799.5,714.38,525.96
2017,7,23,15,0,843.0,118.0,1.5,28.0,764.0,668.17,494.28
2017,7,23,15,15,830.5,115.5,1.45,27.5,723.5,617.7,459.2
2017,7,23,15,30,818.0,113.0,1.4,27.0,683.0,567.65,423.35
2017,7,23,15,45,802.0,110.0,1.4,27.0,638.0,515.1,384.06
2017,7,23,16,0,786.0,107.0,1.4,27.0,593.0,462.91,343.84
2017,7,23,16,15,765.0,103.0,1.3,26.0,544.5,408.35,301.56
2017,7,23,16,30,744.0,99.0,1.2,25.0,496.0,355.18,258.93
2017,7,23,16,45,716.0,94.5,1.2,24.5,445.5,298.39,212.33
2017,7,23,17,0,688.0,90.0,1.2,24.0,395.0,246.6,168.88
2017,7,23,17,15,650.5,84.5,1.15,23.0,343.5,194.91,126.29
2017,7,23,17,30,613.0,79.0,1.1,22.0,292.0,147.27,88.57
2017,7,23,17,45,561.0,72.0,1.05,21.5,242.0,101.34,56.46
2017,7,23,18,0,509.0,65.0,1.0,21.0,192.0,61.4,35.72
2017,7,23,18,15,432.0,55.5,0.9,20.0,146.0,40.14,29.34
2017,7,23,18,30,355.0,46.0,0.8,19.0,100.0,34.83,24.44
2017,7,23,18,45,242.5,32.5,0.7,18.5,63.5,24.9,15.02
2017,7,23,19,0,130.0,19.0,0.6,18.0,27.0,14.79,0.0
2017,7,23,19,15,65.0,9.5,0.55,17.5,13.5,9.34,0.0
2017,7,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,83.5,11.0,0.7,12.5,16.0,20.07,0.0
2017,7,24,5,30,167.0,22.0,0.7,13.0,32.0,54.58,18.28
2017,7,24,5,45,279.0,34.0,0.75,13.5,70.5,104.96,69.27
2017,7,24,6,0,391.0,46.0,0.8,14.0,109.0,164.07,118.9
2017,7,24,6,15,465.0,55.0,0.8,14.5,156.0,219.8,167.31
2017,7,24,6,30,539.0,64.0,0.8,15.0,203.0,283.2,221.53
2017,7,24,6,45,590.5,70.5,0.85,15.5,254.0,341.48,270.91
2017,7,24,7,0,642.0,77.0,0.9,16.0,305.0,404.37,322.41
2017,7,24,7,15,677.5,82.0,0.9,16.5,356.5,461.31,367.41
2017,7,24,7,30,713.0,87.0,0.9,17.0,408.0,520.58,412.51
2017,7,24,7,45,740.5,91.0,0.95,18.0,459.0,574.34,451.51
2017,7,24,8,0,768.0,95.0,1.0,19.0,510.0,630.38,490.75
2017,7,24,8,15,788.0,98.5,1.0,19.5,558.5,681.07,524.41
2017,7,24,8,30,808.0,102.0,1.0,20.0,607.0,731.42,556.26
2017,7,24,8,45,824.0,104.5,1.05,21.0,652.0,776.85,583.58
2017,7,24,9,0,840.0,107.0,1.1,22.0,697.0,821.08,609.57
2017,7,24,9,15,851.5,109.5,1.15,22.5,737.5,855.4,629.78
2017,7,24,9,30,863.0,112.0,1.2,23.0,778.0,892.13,651.48
2017,7,24,9,45,874.5,112.5,1.25,23.5,813.5,924.56,670.16
2017,7,24,10,0,886.0,113.0,1.3,24.0,849.0,954.63,687.26
2017,7,24,10,15,892.5,114.0,1.3,24.5,877.5,977.89,699.21
2017,7,24,10,30,899.0,115.0,1.3,25.0,906.0,998.24,709.39
2017,7,24,10,45,903.5,116.0,1.35,25.5,927.5,1013.59,717.32
2017,7,24,11,0,908.0,117.0,1.4,26.0,949.0,1025.77,723.42
2017,7,24,11,15,910.5,118.0,1.45,26.0,963.5,1032.71,727.83
2017,7,24,11,30,913.0,119.0,1.5,26.0,978.0,1036.32,730.38
2017,7,24,11,45,914.0,119.5,1.55,26.0,985.0,1034.61,729.79
2017,7,24,12,0,915.0,120.0,1.6,26.0,992.0,1029.58,727.31
2017,7,24,12,15,914.5,119.5,1.6,26.0,991.0,1018.79,720.65
2017,7,24,12,30,914.0,119.0,1.6,26.0,990.0,1004.81,712.17
2017,7,24,12,45,917.5,115.5,1.65,26.0,983.5,988.51,703.04
2017,7,24,13,0,921.0,112.0,1.7,26.0,977.0,969.01,691.92
2017,7,24,13,15,918.0,111.0,1.65,25.5,961.0,942.92,676.69
2017,7,24,13,30,915.0,110.0,1.6,25.0,945.0,914.04,659.69
2017,7,24,13,45,911.5,108.0,1.6,25.0,923.0,881.08,639.33
2017,7,24,14,0,908.0,106.0,1.6,25.0,901.0,845.64,617.25
2017,7,24,14,15,901.0,105.0,1.55,24.5,871.5,806.1,592.92
2017,7,24,14,30,894.0,104.0,1.5,24.0,842.0,764.64,567.06
2017,7,24,14,45,887.5,101.0,1.5,24.0,807.0,719.89,538.02
2017,7,24,15,0,881.0,98.0,1.5,24.0,772.0,673.6,506.55
2017,7,24,15,15,869.5,95.5,1.5,23.5,731.0,623.39,471.34
2017,7,24,15,30,858.0,93.0,1.5,23.0,690.0,572.5,434.48
2017,7,24,15,45,845.5,90.0,1.5,23.0,645.5,520.2,394.53
2017,7,24,16,0,833.0,87.0,1.5,23.0,601.0,467.8,353.21
2017,7,24,16,15,813.5,84.0,1.45,22.5,552.0,409.82,306.94
2017,7,24,16,30,794.0,81.0,1.4,22.0,503.0,355.56,262.03
2017,7,24,16,45,770.0,77.0,1.35,21.5,452.5,300.42,215.36
2017,7,24,17,0,746.0,73.0,1.3,21.0,402.0,247.4,169.7
2017,7,24,17,15,711.5,68.5,1.25,20.5,350.0,194.25,124.65
2017,7,24,17,30,677.0,64.0,1.2,20.0,298.0,144.8,84.6
2017,7,24,17,45,628.5,58.5,1.2,19.5,247.5,94.4,48.83
2017,7,24,18,0,580.0,53.0,1.2,19.0,197.0,52.12,27.49
2017,7,24,18,15,507.0,45.5,1.1,18.0,150.0,31.5,22.05
2017,7,24,18,30,434.0,38.0,1.0,17.0,103.0,27.57,18.34
2017,7,24,18,45,316.0,28.0,0.95,16.5,65.5,21.03,11.85
2017,7,24,19,0,198.0,18.0,0.9,16.0,28.0,13.98,0.0
2017,7,24,19,15,99.0,9.0,0.85,15.5,14.0,8.85,0.0
2017,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,97.0,10.0,0.6,12.5,16.0,20.45,0.0
2017,7,25,5,30,194.0,20.0,0.6,13.0,32.0,56.97,16.24
2017,7,25,5,45,308.5,31.0,0.65,14.0,70.5,107.88,70.08
2017,7,25,6,0,423.0,42.0,0.7,15.0,109.0,168.03,120.47
2017,7,25,6,15,494.5,50.0,0.7,15.5,156.0,223.45,168.7
2017,7,25,6,30,566.0,58.0,0.7,16.0,203.0,286.28,222.45
2017,7,25,6,45,614.5,64.0,0.75,16.5,253.5,344.02,271.36
2017,7,25,7,0,663.0,70.0,0.8,17.0,304.0,406.07,322.07
2017,7,25,7,15,697.5,74.5,0.8,17.5,355.0,461.8,366.02
2017,7,25,7,30,732.0,79.0,0.8,18.0,406.0,520.91,410.8
2017,7,25,7,45,757.0,82.5,0.8,18.5,456.5,574.78,450.07
2017,7,25,8,0,782.0,86.0,0.8,19.0,507.0,629.31,488.44
2017,7,25,8,15,801.0,89.0,0.8,19.5,555.0,679.34,521.02
2017,7,25,8,30,820.0,92.0,0.8,20.0,603.0,728.91,552.11
2017,7,25,8,45,835.0,94.5,0.8,21.0,647.5,770.05,575.7
2017,7,25,9,0,850.0,97.0,0.8,22.0,692.0,813.68,600.47
2017,7,25,9,15,861.0,99.0,0.85,22.5,732.0,851.79,623.05
2017,7,25,9,30,872.0,101.0,0.9,23.0,772.0,887.89,644.15
2017,7,25,9,45,873.0,107.0,0.95,23.5,805.0,916.91,660.57
2017,7,25,10,0,874.0,113.0,1.0,24.0,838.0,943.0,675.15
2017,7,25,10,15,880.5,114.5,1.05,24.5,866.5,966.58,688.14
2017,7,25,10,30,887.0,116.0,1.1,25.0,895.0,987.29,699.37
2017,7,25,10,45,892.0,116.5,1.2,25.5,916.5,1002.48,708.12
2017,7,25,11,0,897.0,117.0,1.3,26.0,938.0,1014.55,715.05
2017,7,25,11,15,900.5,118.0,1.35,26.0,953.0,1022.43,720.07
2017,7,25,11,30,904.0,119.0,1.4,26.0,968.0,1027.04,723.24
2017,7,25,11,45,905.5,119.0,1.45,26.5,975.5,1025.33,721.25
2017,7,25,12,0,907.0,119.0,1.5,27.0,983.0,1020.34,717.41
2017,7,25,12,15,907.0,119.0,1.55,27.0,982.5,1010.62,712.19
2017,7,25,12,30,907.0,119.0,1.6,27.0,982.0,997.71,705.1
2017,7,25,12,45,910.0,116.0,1.65,27.0,975.5,981.53,696.04
2017,7,25,13,0,913.0,113.0,1.7,27.0,969.0,962.17,685.02
2017,7,25,13,15,910.0,112.5,1.7,26.5,954.0,936.73,670.86
2017,7,25,13,30,907.0,112.0,1.7,26.0,939.0,908.51,654.88
2017,7,25,13,45,903.0,110.5,1.7,26.0,917.0,875.81,634.65
2017,7,25,14,0,899.0,109.0,1.7,26.0,895.0,840.68,612.74
2017,7,25,14,15,892.5,108.0,1.65,25.5,866.0,801.79,588.85
2017,7,25,14,30,886.0,107.0,1.6,25.0,837.0,760.96,563.41
2017,7,25,14,45,877.5,105.0,1.6,25.0,801.5,716.04,534.24
2017,7,25,15,0,869.0,103.0,1.6,25.0,766.0,669.75,502.51
2017,7,25,15,15,857.5,101.0,1.55,24.5,725.5,620.48,467.64
2017,7,25,15,30,846.0,99.0,1.5,24.0,685.0,570.55,431.25
2017,7,25,15,45,831.0,96.5,1.5,23.5,640.0,517.93,391.97
2017,7,25,16,0,816.0,94.0,1.5,23.0,595.0,462.98,349.63
2017,7,25,16,15,796.0,90.5,1.45,22.5,547.0,407.72,305.41
2017,7,25,16,30,776.0,87.0,1.4,22.0,499.0,353.69,260.75
2017,7,25,16,45,750.5,83.0,1.35,21.5,448.0,299.01,214.59
2017,7,25,17,0,725.0,79.0,1.3,21.0,397.0,246.65,169.64
2017,7,25,17,15,689.0,74.5,1.25,20.0,345.5,191.66,123.62
2017,7,25,17,30,653.0,70.0,1.2,19.0,294.0,143.0,84.51
2017,7,25,17,45,603.0,64.0,1.15,18.5,243.5,95.97,51.51
2017,7,25,18,0,553.0,58.0,1.1,18.0,193.0,54.66,30.78
2017,7,25,18,15,477.0,49.5,1.05,17.5,146.5,35.06,25.21
2017,7,25,18,30,401.0,41.0,1.0,17.0,100.0,30.42,20.78
2017,7,25,18,45,282.0,29.5,0.95,16.5,63.0,22.56,13.02
2017,7,25,19,0,163.0,18.0,0.9,16.0,26.0,14.09,0.0
2017,7,25,19,15,81.5,9.0,0.85,15.5,13.0,8.85,0.0
2017,7,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,111.0,9.5,0.65,12.5,16.0,21.34,0.0
2017,7,26,5,30,222.0,19.0,0.6,13.0,32.0,59.9,13.74
2017,7,26,5,45,342.5,29.0,0.6,13.5,71.5,112.67,72.44
2017,7,26,6,0,463.0,39.0,0.6,14.0,111.0,175.05,125.14
2017,7,26,6,15,236.5,63.0,0.55,14.5,100.0,151.75,116.11
2017,7,26,6,30,10.0,87.0,0.5,15.0,89.0,90.4,70.52
2017,7,26,6,45,16.5,106.5,0.5,16.0,111.5,113.17,89.46
2017,7,26,7,0,23.0,126.0,0.5,17.0,134.0,136.57,108.2
2017,7,26,7,15,193.0,142.0,0.5,17.5,227.0,258.4,206.83
2017,7,26,7,30,363.0,158.0,0.5,18.0,320.0,383.57,304.01
2017,7,26,7,45,589.5,117.5,0.5,18.5,417.5,508.82,398.74
2017,7,26,8,0,816.0,77.0,0.5,19.0,515.0,641.52,495.0
2017,7,26,8,15,834.0,79.5,0.5,19.5,563.0,688.34,523.29
2017,7,26,8,30,852.0,82.0,0.5,20.0,611.0,737.75,553.76
2017,7,26,8,45,865.5,84.0,0.5,21.0,656.0,782.18,579.07
2017,7,26,9,0,879.0,86.0,0.5,22.0,701.0,825.15,602.83
2017,7,26,9,15,889.0,88.0,0.55,22.5,741.0,863.41,625.18
2017,7,26,9,30,899.0,90.0,0.6,23.0,781.0,899.51,645.97
2017,7,26,9,45,895.0,98.0,0.65,24.0,812.5,926.93,659.91
2017,7,26,10,0,891.0,106.0,0.7,25.0,844.0,951.07,671.82
2017,7,26,10,15,897.5,107.0,0.75,25.5,872.5,974.5,684.58
2017,7,26,10,30,904.0,108.0,0.8,26.0,901.0,995.01,695.56
2017,7,26,10,45,906.5,110.0,0.85,26.5,922.0,1009.58,703.01
2017,7,26,11,0,909.0,112.0,0.9,27.0,943.0,1020.9,708.64
2017,7,26,11,15,912.0,112.5,0.95,27.0,957.5,1027.86,713.18
2017,7,26,11,30,915.0,113.0,1.0,27.0,972.0,1031.51,715.89
2017,7,26,11,45,914.5,114.5,1.05,27.5,978.5,1029.36,713.84
2017,7,26,12,0,914.0,116.0,1.1,28.0,985.0,1023.88,709.96
2017,7,26,12,15,914.0,116.0,1.1,28.0,984.5,1014.09,704.08
2017,7,26,12,30,914.0,116.0,1.1,28.0,984.0,1001.09,696.41
2017,7,26,12,45,918.5,111.5,1.15,28.5,978.0,984.7,686.29
2017,7,26,13,0,923.0,107.0,1.2,29.0,972.0,965.06,674.25
2017,7,26,13,15,920.0,106.5,1.2,29.0,956.5,939.38,659.07
2017,7,26,13,30,917.0,106.0,1.2,29.0,941.0,910.89,642.16
2017,7,26,13,45,913.5,104.5,1.25,29.0,919.0,878.31,623.33
2017,7,26,14,0,910.0,103.0,1.3,29.0,897.0,843.22,602.7
2017,7,26,14,15,904.0,102.0,1.3,28.5,868.0,804.31,579.93
2017,7,26,14,30,898.0,101.0,1.3,28.0,839.0,763.4,555.52
2017,7,26,14,45,890.0,99.0,1.3,28.0,804.0,718.31,526.89
2017,7,26,15,0,882.0,97.0,1.3,28.0,769.0,671.79,495.88
2017,7,26,15,15,871.0,95.0,1.25,27.5,728.5,622.22,461.44
2017,7,26,15,30,860.0,93.0,1.2,27.0,688.0,571.92,425.43
2017,7,26,15,45,846.0,90.0,1.2,27.0,643.0,518.66,385.66
2017,7,26,16,0,832.0,87.0,1.2,27.0,598.0,465.44,344.63
2017,7,26,16,15,813.0,84.0,1.15,26.5,549.5,407.65,299.41
2017,7,26,16,30,794.0,81.0,1.1,26.0,501.0,353.53,255.44
2017,7,26,16,45,769.5,77.5,1.1,25.5,450.0,298.63,209.94
2017,7,26,17,0,745.0,74.0,1.1,25.0,399.0,245.91,165.42
2017,7,26,17,15,710.0,69.5,1.05,24.0,347.0,192.7,121.44
2017,7,26,17,30,675.0,65.0,1.0,23.0,295.0,143.27,82.39
2017,7,26,17,45,626.0,59.0,1.0,22.5,244.5,92.47,47.15
2017,7,26,18,0,577.0,53.0,1.0,22.0,194.0,49.95,26.56
2017,7,26,18,15,500.5,45.5,0.95,21.0,147.0,31.74,21.92
2017,7,26,18,30,424.0,38.0,0.9,20.0,100.0,27.82,18.24
2017,7,26,18,45,302.5,27.5,0.85,19.0,62.5,20.81,11.31
2017,7,26,19,0,181.0,17.0,0.8,18.0,25.0,13.24,0.0
2017,7,26,19,15,90.5,8.5,0.75,17.5,12.5,8.36,0.0
2017,7,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,107.5,9.5,0.45,12.5,15.0,20.81,0.0
2017,7,27,5,30,215.0,19.0,0.4,13.0,30.0,58.22,9.47
2017,7,27,5,45,333.5,29.0,0.4,13.5,69.0,110.33,70.49
2017,7,27,6,0,452.0,39.0,0.4,14.0,108.0,171.52,122.22
2017,7,27,6,15,524.5,46.0,0.4,14.5,155.5,227.54,171.1
2017,7,27,6,30,597.0,53.0,0.4,15.0,203.0,291.09,225.51
2017,7,27,6,45,646.5,58.0,0.4,16.0,254.5,348.68,273.64
2017,7,27,7,0,696.0,63.0,0.4,17.0,306.0,411.75,324.04
2017,7,27,7,15,729.5,67.0,0.4,18.0,358.0,469.2,368.09
2017,7,27,7,30,763.0,71.0,0.4,19.0,410.0,528.7,411.7
2017,7,27,7,45,788.5,74.0,0.45,20.0,461.0,583.79,450.8
2017,7,27,8,0,814.0,77.0,0.5,21.0,512.0,639.53,488.91
2017,7,27,8,15,832.0,80.0,0.5,21.5,561.0,686.84,518.39
2017,7,27,8,30,850.0,83.0,0.5,22.0,610.0,736.75,548.97
2017,7,27,8,45,865.0,85.0,0.55,23.0,655.5,782.32,575.64
2017,7,27,9,0,880.0,87.0,0.6,24.0,701.0,826.54,600.92
2017,7,27,9,15,891.0,88.5,0.65,24.5,741.5,865.16,623.36
2017,7,27,9,30,902.0,90.0,0.7,25.0,782.0,901.69,644.3
2017,7,27,9,45,911.5,91.0,0.75,26.0,817.5,933.99,661.14
2017,7,27,10,0,921.0,92.0,0.8,27.0,853.0,963.71,676.25
2017,7,27,10,15,927.0,93.0,0.8,27.5,882.0,987.33,687.89
2017,7,27,10,30,933.0,94.0,0.8,28.0,911.0,1007.91,697.72
2017,7,27,10,45,938.0,95.0,0.85,29.0,933.5,1024.33,704.76
2017,7,27,11,0,943.0,96.0,0.9,30.0,956.0,1037.46,709.91
2017,7,27,11,15,946.5,96.5,0.9,30.0,971.5,1045.19,713.78
2017,7,27,11,30,950.0,97.0,0.9,30.0,987.0,1049.48,715.81
2017,7,27,11,45,951.5,97.0,0.95,30.5,994.5,1047.79,714.09
2017,7,27,12,0,953.0,97.0,1.0,31.0,1002.0,1042.65,710.5
2017,7,27,12,15,953.5,97.0,1.0,31.0,1002.0,1033.08,704.88
2017,7,27,12,30,954.0,97.0,1.0,31.0,1002.0,1020.12,697.41
2017,7,27,12,45,947.5,100.0,1.05,31.5,993.0,1000.22,685.45
2017,7,27,13,0,941.0,103.0,1.1,32.0,984.0,977.28,671.76
2017,7,27,13,15,938.5,102.5,1.1,32.0,968.5,951.61,656.94
2017,7,27,13,30,936.0,102.0,1.1,32.0,953.0,923.04,640.33
2017,7,27,13,45,931.0,101.0,1.15,32.0,930.0,889.09,621.09
2017,7,27,14,0,926.0,100.0,1.2,32.0,907.0,852.66,600.1
2017,7,27,14,15,920.0,98.5,1.2,31.5,877.5,812.66,577.13
2017,7,27,14,30,914.0,97.0,1.2,31.0,848.0,770.61,552.49
2017,7,27,14,45,905.0,96.0,1.25,31.0,812.0,725.1,524.61
2017,7,27,15,0,896.0,95.0,1.3,31.0,776.0,678.19,494.31
2017,7,27,15,15,884.5,93.0,1.3,30.5,734.5,627.64,460.04
2017,7,27,15,30,873.0,91.0,1.3,30.0,693.0,576.37,424.1
2017,7,27,15,45,857.5,88.5,1.3,30.0,647.5,522.13,383.99
2017,7,27,16,0,842.0,86.0,1.3,30.0,602.0,468.07,342.71
2017,7,27,16,15,822.5,83.0,1.3,29.5,552.5,409.52,297.53
2017,7,27,16,30,803.0,80.0,1.3,29.0,503.0,354.67,253.5
2017,7,27,16,45,777.0,76.5,1.3,28.5,451.5,298.82,207.63
2017,7,27,17,0,751.0,73.0,1.3,28.0,400.0,245.3,162.89
2017,7,27,17,15,715.5,69.0,1.25,27.0,347.5,192.11,119.36
2017,7,27,17,30,680.0,65.0,1.2,26.0,295.0,142.76,80.86
2017,7,27,17,45,629.5,59.0,1.15,25.0,244.0,91.58,46.07
2017,7,27,18,0,579.0,53.0,1.1,24.0,193.0,48.88,26.06
2017,7,27,18,15,501.0,45.5,1.0,23.0,145.5,31.86,21.8
2017,7,27,18,30,423.0,38.0,0.9,22.0,98.0,27.96,18.15
2017,7,27,18,45,297.0,27.0,0.8,21.0,61.0,20.47,10.78
2017,7,27,19,0,171.0,16.0,0.7,20.0,24.0,12.39,0.0
2017,7,27,19,15,85.5,8.0,0.65,19.5,12.0,7.86,0.0
2017,7,27,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,28,5,15,105.5,9.0,0.7,13.5,14.5,19.96,0.0
2017,7,28,5,30,211.0,18.0,0.7,14.0,29.0,56.02,4.39
2017,7,28,5,45,333.5,28.0,0.7,14.5,68.0,108.84,68.68
2017,7,28,6,0,456.0,38.0,0.7,15.0,107.0,170.94,121.2
2017,7,28,6,15,530.0,45.5,0.7,15.5,155.0,228.13,171.16
2017,7,28,6,30,604.0,53.0,0.7,16.0,203.0,293.04,226.86
2017,7,28,6,45,652.5,58.0,0.7,17.0,254.5,350.53,275.2
2017,7,28,7,0,701.0,63.0,0.7,18.0,306.0,413.42,325.78
2017,7,28,7,15,735.0,67.0,0.7,18.5,358.5,471.41,371.24
2017,7,28,7,30,769.0,71.0,0.7,19.0,411.0,531.48,416.45
2017,7,28,7,45,794.0,74.0,0.75,19.5,462.0,586.56,456.78
2017,7,28,8,0,819.0,77.0,0.8,20.0,513.0,642.24,496.21
2017,7,28,8,15,837.0,79.5,0.8,20.5,562.0,689.22,525.97
2017,7,28,8,30,855.0,82.0,0.8,21.0,611.0,738.81,556.84
2017,7,28,8,45,869.0,84.5,0.8,22.0,656.5,784.37,583.14
2017,7,28,9,0,883.0,87.0,0.8,23.0,702.0,828.47,607.86
2017,7,28,9,15,893.5,89.0,0.85,23.5,742.5,867.34,630.68
2017,7,28,9,30,904.0,91.0,0.9,24.0,783.0,904.06,651.94
2017,7,28,9,45,902.5,98.0,0.95,24.5,815.5,932.87,668.03
2017,7,28,10,0,901.0,105.0,1.0,25.0,848.0,958.51,682.16
2017,7,28,10,15,907.5,106.0,1.0,25.0,877.0,982.17,695.51
2017,7,28,10,30,914.0,107.0,1.0,25.0,906.0,1002.86,707.05
2017,7,28,10,45,918.5,108.5,1.05,25.5,928.5,1019.02,715.46
2017,7,28,11,0,923.0,110.0,1.1,26.0,951.0,1031.92,722.01
2017,7,28,11,15,926.5,110.5,1.15,26.0,966.0,1039.46,726.84
2017,7,28,11,30,930.0,111.0,1.2,26.0,981.0,1043.63,729.8
2017,7,28,11,45,931.5,111.5,1.25,26.5,988.5,1042.41,728.2
2017,7,28,12,0,933.0,112.0,1.3,27.0,996.0,1037.78,724.7
2017,7,28,12,15,933.0,112.0,1.3,26.5,996.0,1027.8,720.07
2017,7,28,12,30,933.0,112.0,1.3,26.0,996.0,1014.52,713.54
2017,7,28,12,45,930.5,112.5,1.35,26.0,988.0,996.12,703.38
2017,7,28,13,0,928.0,113.0,1.4,26.0,980.0,974.64,691.33
2017,7,28,13,15,925.0,112.5,1.4,26.0,964.5,948.74,675.76
2017,7,28,13,30,922.0,112.0,1.4,26.0,949.0,920.0,658.41
2017,7,28,13,45,918.5,110.5,1.45,26.0,926.5,887.15,639.03
2017,7,28,14,0,915.0,109.0,1.5,26.0,904.0,851.77,617.83
2017,7,28,14,15,908.5,107.5,1.5,25.5,874.5,811.69,593.9
2017,7,28,14,30,902.0,106.0,1.5,25.0,845.0,769.62,568.33
2017,7,28,14,45,895.0,103.5,1.5,24.5,810.0,724.46,540.24
2017,7,28,15,0,888.0,101.0,1.5,24.0,775.0,677.77,509.31
2017,7,28,15,15,876.5,99.0,1.45,23.5,734.0,627.49,473.69
2017,7,28,15,30,865.0,97.0,1.4,23.0,693.0,576.52,436.47
2017,7,28,15,45,852.0,93.5,1.4,23.0,647.5,522.93,395.65
2017,7,28,16,0,839.0,90.0,1.4,23.0,602.0,466.77,351.66
2017,7,28,16,15,819.5,87.0,1.35,22.5,553.0,410.87,306.88
2017,7,28,16,30,800.0,84.0,1.3,22.0,504.0,356.12,261.54
2017,7,28,16,45,776.0,80.0,1.3,21.5,452.5,300.52,214.6
2017,7,28,17,0,752.0,76.0,1.3,21.0,401.0,247.05,168.65
2017,7,28,17,15,716.0,71.5,1.25,20.0,348.5,193.26,123.53
2017,7,28,17,30,680.0,67.0,1.2,19.0,296.0,140.54,81.4
2017,7,28,17,45,630.5,60.5,1.15,18.5,244.5,91.73,47.72
2017,7,28,18,0,581.0,54.0,1.1,18.0,193.0,48.61,27.24
2017,7,28,18,15,500.5,46.5,1.05,17.0,145.0,32.87,23.29
2017,7,28,18,30,420.0,39.0,1.0,16.0,97.0,29.03,19.58
2017,7,28,18,45,289.5,27.5,1.0,15.5,60.0,21.08,11.46
2017,7,28,19,0,159.0,16.0,1.0,15.0,23.0,12.5,0.0
2017,7,28,19,15,79.5,8.0,0.95,14.5,11.5,7.86,0.0
2017,7,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,106.5,9.0,0.8,11.5,14.0,19.93,0.0
2017,7,29,5,30,213.0,18.0,0.8,12.0,28.0,55.8,0.0
2017,7,29,5,45,344.0,27.5,0.8,12.5,68.0,110.12,69.39
2017,7,29,6,0,475.0,37.0,0.8,13.0,108.0,174.32,124.14
2017,7,29,6,15,550.0,44.0,0.75,13.5,156.5,232.23,175.19
2017,7,29,6,30,625.0,51.0,0.7,14.0,205.0,296.85,231.15
2017,7,29,6,45,675.5,55.5,0.65,15.0,257.5,356.9,281.76
2017,7,29,7,0,726.0,60.0,0.6,16.0,310.0,421.35,333.59
2017,7,29,7,15,759.5,63.5,0.6,16.5,363.0,479.76,379.57
2017,7,29,7,30,793.0,67.0,0.6,17.0,416.0,540.17,425.19
2017,7,29,7,45,818.0,70.0,0.6,18.0,468.0,596.38,465.06
2017,7,29,8,0,843.0,73.0,0.6,19.0,520.0,650.0,501.27
2017,7,29,8,15,861.0,75.5,0.6,19.5,569.5,701.24,533.68
2017,7,29,8,30,879.0,78.0,0.6,20.0,619.0,751.85,564.85
2017,7,29,8,45,893.0,79.5,0.65,21.0,665.0,797.24,591.52
2017,7,29,9,0,907.0,81.0,0.7,22.0,711.0,841.13,616.71
2017,7,29,9,15,917.5,83.0,0.7,22.5,752.5,880.82,639.06
2017,7,29,9,30,928.0,85.0,0.7,23.0,794.0,918.29,659.69
2017,7,29,9,45,931.0,89.0,0.75,24.0,828.0,948.66,675.33
2017,7,29,10,0,934.0,93.0,0.8,25.0,862.0,976.03,689.05
2017,7,29,10,15,940.0,94.0,0.85,25.5,891.5,999.91,701.93
2017,7,29,10,30,946.0,95.0,0.9,26.0,921.0,1020.71,712.97
2017,7,29,10,45,950.5,96.0,0.95,26.5,943.5,1036.8,721.25
2017,7,29,11,0,955.0,97.0,1.0,27.0,966.0,1049.54,727.62
2017,7,29,11,15,958.0,97.5,1.05,27.0,981.0,1056.82,732.29
2017,7,29,11,30,961.0,98.0,1.1,27.0,996.0,1060.61,735.05
2017,7,29,11,45,962.0,98.5,1.15,27.5,1003.5,1058.88,733.22
2017,7,29,12,0,963.0,99.0,1.2,28.0,1011.0,1053.64,729.44
2017,7,29,12,15,963.0,99.0,1.2,28.0,1010.5,1043.43,723.33
2017,7,29,12,30,963.0,99.0,1.2,28.0,1010.0,1029.81,715.32
2017,7,29,12,45,955.0,103.0,1.25,28.0,1000.5,1009.27,704.1
2017,7,29,13,0,947.0,107.0,1.3,28.0,991.0,985.7,691.06
2017,7,29,13,15,944.5,106.0,1.3,27.5,975.0,959.3,676.79
2017,7,29,13,30,942.0,105.0,1.3,27.0,959.0,929.97,660.62
2017,7,29,13,45,936.5,104.5,1.3,27.0,936.0,895.79,639.99
2017,7,29,14,0,931.0,104.0,1.3,27.0,913.0,859.15,617.68
2017,7,29,14,15,924.5,103.0,1.3,26.5,883.0,818.94,594.05
2017,7,29,14,30,918.0,102.0,1.3,26.0,853.0,776.71,568.73
2017,7,29,14,45,908.5,100.5,1.3,26.0,816.5,730.08,538.99
2017,7,29,15,0,899.0,99.0,1.3,26.0,780.0,682.07,506.68
2017,7,29,15,15,887.5,97.0,1.25,25.5,738.5,631.25,471.15
2017,7,29,15,30,876.0,95.0,1.2,25.0,697.0,579.71,434.0
2017,7,29,15,45,861.0,92.5,1.2,25.0,650.5,525.45,393.2
2017,7,29,16,0,846.0,90.0,1.2,25.0,604.0,471.31,351.13
2017,7,29,16,15,826.0,86.5,1.15,24.5,554.0,411.83,304.28
2017,7,29,16,30,806.0,83.0,1.1,24.0,504.0,356.07,258.68
2017,7,29,16,45,779.5,79.5,1.05,23.5,452.0,299.83,211.67
2017,7,29,17,0,753.0,76.0,1.0,23.0,400.0,246.0,165.95
2017,7,29,17,15,716.0,71.5,0.95,22.0,347.0,191.97,121.21
2017,7,29,17,30,679.0,67.0,0.9,21.0,294.0,139.12,79.57
2017,7,29,17,45,626.0,61.0,0.9,20.5,242.0,90.57,46.8
2017,7,29,18,0,573.0,55.0,0.9,20.0,190.0,48.11,27.51
2017,7,29,18,15,491.0,46.5,0.8,19.0,142.5,33.01,23.19
2017,7,29,18,30,409.0,38.0,0.7,18.0,95.0,28.26,18.71
2017,7,29,18,45,275.5,26.5,0.65,17.0,58.0,20.27,10.54
2017,7,29,19,0,142.0,15.0,0.6,16.0,21.0,11.66,0.0
2017,7,29,19,15,71.0,7.5,0.6,15.5,10.5,7.37,0.0
2017,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,15,89.5,8.5,0.75,11.5,12.5,17.56,0.0
2017,7,30,5,30,179.0,17.0,0.7,12.0,25.0,48.99,0.0
2017,7,30,5,45,306.5,28.0,0.65,13.0,63.5,102.41,64.07
2017,7,30,6,0,434.0,39.0,0.6,14.0,102.0,165.09,117.1
2017,7,30,6,15,511.0,46.5,0.55,14.5,149.5,221.93,166.64
2017,7,30,6,30,588.0,54.0,0.5,15.0,197.0,286.83,222.17
2017,7,30,6,45,639.5,59.0,0.45,16.0,249.0,345.77,271.35
2017,7,30,7,0,691.0,64.0,0.4,17.0,301.0,408.28,321.23
2017,7,30,7,15,725.5,68.5,0.4,17.5,353.5,466.62,366.75
2017,7,30,7,30,760.0,73.0,0.4,18.0,406.0,527.12,412.03
2017,7,30,7,45,786.5,76.0,0.4,19.0,457.5,582.77,451.19
2017,7,30,8,0,813.0,79.0,0.4,20.0,509.0,639.16,489.25
2017,7,30,8,15,832.0,81.5,0.45,20.5,558.0,686.62,519.72
2017,7,30,8,30,851.0,84.0,0.5,21.0,607.0,736.8,551.31
2017,7,30,8,45,866.0,86.0,0.55,22.0,653.0,782.49,578.16
2017,7,30,9,0,881.0,88.0,0.6,23.0,699.0,826.82,603.61
2017,7,30,9,15,892.0,90.0,0.65,23.5,739.5,866.09,626.55
2017,7,30,9,30,903.0,92.0,0.7,24.0,780.0,903.25,647.96
2017,7,30,9,45,901.5,99.0,0.75,25.0,812.5,932.09,662.69
2017,7,30,10,0,900.0,106.0,0.8,26.0,845.0,957.75,675.43
2017,7,30,10,15,906.5,107.0,0.85,26.5,874.5,981.4,688.23
2017,7,30,10,30,913.0,108.0,0.9,27.0,904.0,1002.09,699.24
2017,7,30,10,45,918.5,108.5,0.95,27.5,926.5,1018.17,707.53
2017,7,30,11,0,924.0,109.0,1.0,28.0,949.0,1031.02,713.98
2017,7,30,11,15,927.0,109.5,1.0,28.0,963.5,1038.07,717.52
2017,7,30,11,30,930.0,110.0,1.0,28.0,978.0,1041.73,719.22
2017,7,30,11,45,933.0,109.5,1.05,28.5,986.0,1040.95,717.99
2017,7,30,12,0,936.0,109.0,1.1,29.0,994.0,1036.75,714.87
2017,7,30,12,15,936.0,109.0,1.1,29.0,994.0,1026.72,708.88
2017,7,30,12,30,936.0,109.0,1.1,29.0,994.0,1013.36,701.06
2017,7,30,12,45,929.5,112.0,1.15,29.5,984.5,993.59,688.97
2017,7,30,13,0,923.0,115.0,1.2,30.0,975.0,970.84,675.16
2017,7,30,13,15,920.5,114.5,1.2,30.0,960.0,945.41,660.26
2017,7,30,13,30,918.0,114.0,1.2,30.0,945.0,917.13,643.59
2017,7,30,13,45,915.0,112.0,1.2,30.0,922.5,884.23,623.99
2017,7,30,14,0,912.0,110.0,1.2,30.0,900.0,848.78,602.69
2017,7,30,14,15,905.5,108.5,1.2,29.5,870.5,808.69,579.41
2017,7,30,14,30,899.0,107.0,1.2,29.0,841.0,766.63,554.51
2017,7,30,14,45,891.5,104.5,1.2,29.0,805.5,721.13,525.87
2017,7,30,15,0,884.0,102.0,1.2,29.0,770.0,674.15,494.43
2017,7,30,15,15,872.5,100.0,1.15,28.5,728.5,623.94,459.77
2017,7,30,15,30,861.0,98.0,1.1,28.0,687.0,573.05,423.53
2017,7,30,15,45,846.0,95.0,1.1,28.0,641.5,518.99,383.42
2017,7,30,16,0,831.0,92.0,1.1,28.0,596.0,462.62,340.38
2017,7,30,16,15,811.0,89.0,1.1,27.5,546.5,406.85,296.97
2017,7,30,16,30,791.0,86.0,1.1,27.0,497.0,352.3,252.97
2017,7,30,16,45,764.5,81.5,1.1,26.5,445.0,295.94,206.55
2017,7,30,17,0,738.0,77.0,1.1,26.0,393.0,242.0,161.39
2017,7,30,17,15,700.5,72.5,1.1,25.0,340.5,188.72,117.85
2017,7,30,17,30,663.0,68.0,1.1,24.0,288.0,136.6,77.38
2017,7,30,17,45,609.5,61.5,1.1,23.0,236.5,88.53,45.57
2017,7,30,18,0,556.0,55.0,1.1,22.0,185.0,46.61,27.09
2017,7,30,18,15,473.5,46.5,1.05,21.0,138.0,33.15,23.08
2017,7,30,18,30,391.0,38.0,1.0,20.0,91.0,28.41,18.61
2017,7,30,18,45,259.5,26.0,0.95,19.0,55.0,19.94,9.93
2017,7,30,19,0,128.0,14.0,0.9,18.0,19.0,13.76,0.0
2017,7,30,19,15,64.0,7.0,0.85,17.5,9.5,6.88,0.0
2017,7,30,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,15,79.5,8.0,0.7,12.5,12.0,15.93,0.0
2017,7,31,5,30,159.0,16.0,0.6,13.0,24.0,44.43,0.0
2017,7,31,5,45,286.0,27.5,0.55,13.5,61.5,97.26,60.14
2017,7,31,6,0,413.0,39.0,0.5,14.0,99.0,159.04,112.59
2017,7,31,6,15,490.5,47.0,0.45,14.5,146.0,215.38,161.5
2017,7,31,6,30,568.0,55.0,0.4,15.0,193.0,279.86,216.51
2017,7,31,6,45,621.5,61.0,0.4,16.0,244.5,339.71,266.47
2017,7,31,7,0,675.0,67.0,0.4,17.0,296.0,404.41,318.24
2017,7,31,7,15,710.5,71.5,0.4,17.5,348.5,461.31,362.72
2017,7,31,7,30,746.0,76.0,0.4,18.0,401.0,521.68,407.99
2017,7,31,7,45,773.5,79.0,0.4,19.0,453.0,577.34,447.23
2017,7,31,8,0,801.0,82.0,0.4,20.0,505.0,633.86,485.46
2017,7,31,8,15,820.5,85.0,0.4,21.0,554.0,685.21,517.2
2017,7,31,8,30,840.0,88.0,0.4,22.0,603.0,732.35,544.77
2017,7,31,8,45,856.0,90.0,0.45,23.0,649.0,778.42,571.75
2017,7,31,9,0,872.0,92.0,0.5,24.0,695.0,823.23,597.34
2017,7,31,9,15,883.0,94.0,0.55,24.5,736.0,862.22,619.95
2017,7,31,9,30,894.0,96.0,0.6,25.0,777.0,899.11,641.06
2017,7,31,9,45,904.0,97.0,0.65,26.0,812.5,931.71,658.04
2017,7,31,10,0,914.0,98.0,0.7,27.0,848.0,961.76,673.32
2017,7,31,10,15,920.5,99.5,0.75,27.5,877.5,986.28,686.47
2017,7,31,10,30,927.0,101.0,0.8,28.0,907.0,1007.76,697.86
2017,7,31,10,45,932.5,101.5,0.85,29.0,929.5,1024.05,704.8
2017,7,31,11,0,938.0,102.0,0.9,30.0,952.0,1037.06,709.87
2017,7,31,11,15,941.0,102.5,0.95,30.0,967.5,1044.21,714.43
2017,7,31,11,30,944.0,103.0,1.0,30.0,983.0,1047.93,717.15
2017,7,31,11,45,946.5,102.5,1.05,30.5,990.5,1046.64,715.61
2017,7,31,12,0,949.0,102.0,1.1,31.0,998.0,1041.88,712.18
2017,7,31,12,15,949.0,102.0,1.15,31.0,998.0,1031.74,707.11
2017,7,31,12,30,949.0,102.0,1.2,31.0,998.0,1018.22,700.13
2017,7,31,12,45,950.5,100.0,1.25,31.0,990.5,1000.79,690.85
2017,7,31,13,0,952.0,98.0,1.3,31.0,983.0,980.06,679.61
2017,7,31,13,15,949.0,97.5,1.3,31.0,967.0,953.54,664.06
2017,7,31,13,30,946.0,97.0,1.3,31.0,951.0,924.1,646.72
2017,7,31,13,45,941.5,95.5,1.35,31.0,928.0,889.6,626.85
2017,7,31,14,0,937.0,94.0,1.4,31.0,905.0,852.57,605.16
2017,7,31,14,15,930.5,93.0,1.4,30.5,875.0,812.1,581.61
2017,7,31,14,30,924.0,92.0,1.4,30.0,845.0,769.57,556.36
2017,7,31,14,45,915.0,90.5,1.4,30.0,808.5,722.98,526.94
2017,7,31,15,0,906.0,89.0,1.4,30.0,772.0,674.97,495.16
2017,7,31,15,15,894.5,87.0,1.4,29.5,730.5,623.78,460.09
2017,7,31,15,30,883.0,85.0,1.4,29.0,689.0,571.86,423.29
2017,7,31,15,45,867.5,83.0,1.4,28.5,642.5,517.44,383.35
2017,7,31,16,0,852.0,81.0,1.4,28.0,596.0,463.18,342.04
2017,7,31,16,15,832.5,78.5,1.35,27.5,546.0,407.26,297.87
2017,7,31,16,30,813.0,76.0,1.3,27.0,496.0,349.39,250.89
2017,7,31,16,45,786.0,72.5,1.3,26.5,444.0,292.62,203.77
2017,7,31,17,0,759.0,69.0,1.3,26.0,392.0,238.3,157.96
2017,7,31,17,15,722.5,65.0,1.25,25.0,339.5,184.5,113.69
2017,7,31,17,30,686.0,61.0,1.2,24.0,287.0,134.67,74.95
2017,7,31,17,45,633.0,55.5,1.15,23.0,235.5,86.51,43.45
2017,7,31,18,0,580.0,50.0,1.1,22.0,184.0,41.46,23.51
2017,7,31,18,15,498.5,42.5,1.05,21.0,137.0,29.83,20.19
2017,7,31,18,30,417.0,35.0,1.0,20.0,90.0,25.81,16.36
2017,7,31,18,45,282.0,24.0,0.95,19.5,54.0,18.2,8.3
2017,7,31,19,0,147.0,13.0,0.9,19.0,18.0,12.78,0.0
2017,7,31,19,15,73.5,6.5,0.85,18.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,15,68.0,7.5,0.65,13.5,10.5,14.18,0.0
2017,8,1,5,30,136.0,15.0,0.6,14.0,21.0,39.47,0.0
2017,8,1,5,45,258.0,27.5,0.55,14.5,57.0,91.16,55.63
2017,8,1,6,0,380.0,40.0,0.5,15.0,93.0,150.97,106.47
2017,8,1,6,15,458.5,48.5,0.5,15.5,139.5,206.33,154.29
2017,8,1,6,30,537.0,57.0,0.5,16.0,186.0,269.96,208.52
2017,8,1,6,45,591.5,63.0,0.5,17.0,237.0,328.59,257.48
2017,8,1,7,0,646.0,69.0,0.5,18.0,288.0,392.21,308.47
2017,8,1,7,15,683.0,74.0,0.5,19.0,339.5,450.13,353.11
2017,8,1,7,30,720.0,79.0,0.5,20.0,391.0,509.34,396.82
2017,8,1,7,45,747.0,82.5,0.5,21.0,442.0,564.07,435.4
2017,8,1,8,0,774.0,86.0,0.5,22.0,493.0,619.64,473.01
2017,8,1,8,15,794.5,89.5,0.5,23.0,542.0,671.14,505.29
2017,8,1,8,30,815.0,93.0,0.5,24.0,591.0,722.32,535.67
2017,8,1,8,45,830.0,96.0,0.55,25.0,636.5,767.99,562.34
2017,8,1,9,0,845.0,99.0,0.6,26.0,682.0,808.08,584.9
2017,8,1,9,15,857.0,101.0,0.6,27.0,722.5,847.05,605.53
2017,8,1,9,30,869.0,103.0,0.6,28.0,763.0,884.06,624.5
2017,8,1,9,45,859.5,115.0,0.65,29.0,793.5,910.04,637.3
2017,8,1,10,0,850.0,127.0,0.7,30.0,824.0,932.47,647.98
2017,8,1,10,15,857.5,128.5,0.75,30.5,853.0,956.56,660.96
2017,8,1,10,30,865.0,130.0,0.8,31.0,882.0,977.86,672.22
2017,8,1,10,45,870.5,131.5,0.85,32.0,904.0,994.27,679.24
2017,8,1,11,0,876.0,133.0,0.9,33.0,926.0,1007.6,684.51
2017,8,1,11,15,879.5,133.5,0.95,33.0,941.0,1014.75,689.02
2017,8,1,11,30,883.0,134.0,1.0,33.0,956.0,1018.68,691.81
2017,8,1,11,45,884.5,134.5,1.05,33.5,963.0,1017.36,690.25
2017,8,1,12,0,886.0,135.0,1.1,34.0,970.0,1012.79,686.92
2017,8,1,12,15,885.5,135.0,1.1,34.0,969.0,1002.55,680.88
2017,8,1,12,30,885.0,135.0,1.1,34.0,968.0,989.17,673.15
2017,8,1,12,45,885.5,132.5,1.15,34.5,960.5,971.18,662.25
2017,8,1,13,0,886.0,130.0,1.2,35.0,953.0,950.17,649.59
2017,8,1,13,15,882.0,129.5,1.2,35.0,936.5,924.11,634.48
2017,8,1,13,30,878.0,129.0,1.2,35.0,920.0,895.39,617.77
2017,8,1,13,45,869.0,129.0,1.25,35.0,896.0,860.41,597.78
2017,8,1,14,0,860.0,129.0,1.3,35.0,872.0,823.37,576.3
2017,8,1,14,15,851.5,127.5,1.3,34.5,841.5,783.42,553.29
2017,8,1,14,30,843.0,126.0,1.3,34.0,811.0,741.77,528.83
2017,8,1,14,45,829.0,125.0,1.35,33.5,774.0,695.05,500.63
2017,8,1,15,0,815.0,124.0,1.4,33.0,737.0,647.35,469.64
2017,8,1,15,15,801.0,121.5,1.4,32.5,696.0,597.7,435.94
2017,8,1,15,30,787.0,119.0,1.4,32.0,655.0,547.78,400.95
2017,8,1,15,45,766.0,116.5,1.4,31.5,608.5,494.32,362.25
2017,8,1,16,0,745.0,114.0,1.4,31.0,562.0,441.8,322.92
2017,8,1,16,15,721.0,109.5,1.3,30.5,513.5,385.05,279.0
2017,8,1,16,30,697.0,105.0,1.2,30.0,465.0,332.19,236.75
2017,8,1,16,45,663.5,100.5,1.2,29.5,414.0,278.58,193.48
2017,8,1,17,0,630.0,96.0,1.2,29.0,363.0,228.26,152.34
2017,8,1,17,15,588.0,89.5,1.15,28.0,312.5,178.16,112.5
2017,8,1,17,30,546.0,83.0,1.1,27.0,262.0,132.72,78.31
2017,8,1,17,45,485.0,74.5,1.05,26.0,212.5,89.07,50.31
2017,8,1,18,0,424.0,66.0,1.0,25.0,163.0,52.53,34.25
2017,8,1,18,15,342.5,54.0,0.9,24.0,119.5,40.04,28.56
2017,8,1,18,30,261.0,42.0,0.8,23.0,76.0,31.94,21.2
2017,8,1,18,45,155.0,26.5,0.75,22.0,44.0,20.49,9.57
2017,8,1,19,0,49.0,11.0,0.7,21.0,12.0,10.81,0.0
2017,8,1,19,15,24.5,5.5,0.65,20.5,6.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
