Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,0.5,17.5,8.0,7.86,0.0
2017,8,2,5,30,0.0,16.0,0.7,18.0,16.0,15.62,0.0
2017,8,2,5,45,112.5,33.0,0.9,18.5,48.5,63.29,38.3
2017,8,2,6,0,225.0,50.0,1.1,19.0,81.0,120.36,85.15
2017,8,2,6,15,299.0,64.5,1.1,19.5,124.5,171.7,128.27
2017,8,2,6,30,373.0,79.0,1.1,20.0,168.0,231.06,177.94
2017,8,2,6,45,431.5,89.5,1.1,20.5,216.5,287.14,224.57
2017,8,2,7,0,490.0,100.0,1.1,21.0,265.0,348.91,274.47
2017,8,2,7,15,531.0,108.0,1.0,21.5,314.0,406.7,319.4
2017,8,2,7,30,572.0,116.0,0.9,22.0,363.0,465.55,363.38
2017,8,2,7,45,606.5,121.5,0.85,22.5,413.0,520.44,403.07
2017,8,2,8,0,641.0,127.0,0.8,23.0,463.0,577.1,442.58
2017,8,2,8,15,665.0,132.0,0.75,23.5,510.0,627.23,476.0
2017,8,2,8,30,689.0,137.0,0.7,24.0,557.0,677.59,508.46
2017,8,2,8,45,714.5,138.0,0.65,24.5,602.5,724.7,536.83
2017,8,2,9,0,740.0,139.0,0.6,25.0,648.0,771.54,564.02
2017,8,2,9,15,754.0,142.0,0.5,25.5,687.5,807.46,582.59
2017,8,2,9,30,768.0,145.0,0.4,26.0,727.0,844.48,601.44
2017,8,2,9,45,774.0,150.5,0.35,26.5,760.5,875.04,616.72
2017,8,2,10,0,780.0,156.0,0.3,27.0,794.0,903.19,630.35
2017,8,2,10,15,788.5,158.0,0.3,27.5,822.5,927.47,642.49
2017,8,2,10,30,797.0,160.0,0.3,28.0,851.0,949.17,653.06
2017,8,2,10,45,805.5,160.0,0.35,28.5,873.5,966.04,661.81
2017,8,2,11,0,814.0,160.0,0.4,29.0,896.0,980.07,669.03
2017,8,2,11,15,625.0,276.0,0.5,29.5,846.5,919.09,631.67
2017,8,2,11,30,436.0,392.0,0.6,30.0,797.0,847.65,583.06
2017,8,2,11,45,468.0,366.5,0.7,30.5,804.5,849.93,587.0
2017,8,2,12,0,500.0,341.0,0.8,31.0,812.0,850.08,588.65
2017,8,2,12,15,667.5,249.0,0.9,31.0,877.0,913.61,634.12
2017,8,2,12,30,835.0,157.0,1.0,31.0,942.0,967.25,667.64
2017,8,2,12,45,830.0,158.0,1.1,31.5,933.0,947.78,655.69
2017,8,2,13,0,825.0,159.0,1.2,32.0,924.0,925.61,642.92
2017,8,2,13,15,821.0,158.0,1.2,32.0,908.5,899.78,627.64
2017,8,2,13,30,817.0,157.0,1.2,32.0,893.0,871.47,610.83
2017,8,2,13,45,807.0,158.0,1.25,32.0,869.5,837.75,591.18
2017,8,2,14,0,797.0,159.0,1.3,32.0,846.0,802.21,570.18
2017,8,2,14,15,788.5,157.0,1.25,31.5,817.0,763.31,546.79
2017,8,2,14,30,780.0,155.0,1.2,31.0,788.0,722.92,522.01
2017,8,2,14,45,756.0,159.0,1.2,31.0,750.0,676.29,490.64
2017,8,2,15,0,732.0,163.0,1.2,31.0,712.0,628.73,458.04
2017,8,2,15,15,716.0,159.5,1.2,30.5,672.0,580.16,425.03
2017,8,2,15,30,700.0,156.0,1.2,30.0,632.0,531.71,391.04
2017,8,2,15,45,664.5,158.0,1.2,30.0,584.5,478.96,352.11
2017,8,2,16,0,629.0,160.0,1.2,30.0,537.0,428.77,314.12
2017,8,2,16,15,602.5,153.0,1.15,29.5,489.5,376.73,274.35
2017,8,2,16,30,576.0,146.0,1.1,29.0,442.0,326.96,235.29
2017,8,2,16,45,533.0,140.5,1.05,28.5,391.5,275.85,194.9
2017,8,2,17,0,490.0,135.0,1.0,28.0,341.0,229.23,157.86
2017,8,2,17,15,445.5,124.0,1.0,27.5,292.0,182.14,121.23
2017,8,2,17,30,401.0,113.0,1.0,27.0,243.0,139.99,90.04
2017,8,2,17,45,337.0,99.5,1.0,26.5,195.5,99.51,63.73
2017,8,2,18,0,273.0,86.0,1.0,26.0,148.0,69.84,53.78
2017,8,2,18,15,206.0,66.5,1.0,25.5,106.5,53.02,39.25
2017,8,2,18,30,139.0,47.0,1.0,25.0,65.0,38.24,26.14
2017,8,2,18,45,69.5,27.5,1.05,25.0,36.5,22.93,10.7
2017,8,2,19,0,0.0,8.0,1.1,25.0,8.0,7.86,0.0
2017,8,2,19,15,0.0,4.0,1.0,25.0,4.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,21.0,5.5,5.41,0.0
2017,8,3,5,30,0.0,11.0,0.8,21.0,11.0,10.81,0.0
2017,8,3,5,45,54.5,30.5,0.75,21.5,38.0,45.61,26.26
2017,8,3,6,0,109.0,50.0,0.7,22.0,65.0,86.68,60.73
2017,8,3,6,15,156.0,70.0,0.7,22.0,101.5,128.91,95.79
2017,8,3,6,30,203.0,90.0,0.7,22.0,138.0,176.08,134.96
2017,8,3,6,45,234.5,109.5,0.7,22.0,178.0,221.01,172.09
2017,8,3,7,0,266.0,129.0,0.7,22.0,218.0,268.98,210.81
2017,8,3,7,15,306.5,141.5,0.65,22.5,261.0,316.73,247.91
2017,8,3,7,30,347.0,154.0,0.6,23.0,304.0,368.1,286.63
2017,8,3,7,45,232.0,189.5,0.6,23.5,295.0,351.58,271.75
2017,8,3,8,0,117.0,225.0,0.6,24.0,286.0,317.06,242.98
2017,8,3,8,15,198.5,242.0,0.55,24.5,357.5,397.28,302.71
2017,8,3,8,30,280.0,259.0,0.5,25.0,429.0,491.24,369.11
2017,8,3,8,45,341.0,266.0,0.5,25.5,489.0,556.7,413.54
2017,8,3,9,0,402.0,273.0,0.5,26.0,549.0,625.63,459.34
2017,8,3,9,15,306.5,315.0,0.65,26.0,533.0,601.48,440.35
2017,8,3,9,30,211.0,357.0,0.8,26.0,517.0,561.94,411.47
2017,8,3,9,45,257.5,366.0,1.0,26.5,570.5,626.46,456.87
2017,8,3,10,0,304.0,375.0,1.2,27.0,624.0,683.97,496.02
2017,8,3,10,15,246.0,401.0,1.2,27.0,607.5,660.94,477.53
2017,8,3,10,30,188.0,427.0,1.2,27.0,591.0,626.51,452.23
2017,8,3,10,45,220.5,434.5,1.3,27.5,630.5,666.88,479.82
2017,8,3,11,0,253.0,442.0,1.4,28.0,670.0,714.74,511.2
2017,8,3,11,15,169.0,445.0,1.4,27.5,599.0,626.3,450.31
2017,8,3,11,30,85.0,448.0,1.4,27.0,528.0,537.09,388.36
2017,8,3,11,45,92.5,445.5,1.4,27.0,532.5,540.15,391.28
2017,8,3,12,0,100.0,443.0,1.4,27.0,537.0,542.76,393.26
2017,8,3,12,15,57.0,352.5,1.35,27.0,406.0,406.59,297.61
2017,8,3,12,30,14.0,262.0,1.3,27.0,275.0,269.12,198.2
2017,8,3,12,45,50.5,355.0,1.3,27.5,402.0,398.82,292.79
2017,8,3,13,0,87.0,448.0,1.3,28.0,529.0,522.58,378.06
2017,8,3,13,15,56.0,394.5,1.25,28.0,446.5,437.87,317.96
2017,8,3,13,30,25.0,341.0,1.2,28.0,364.0,355.33,259.55
2017,8,3,13,45,61.5,377.5,1.15,28.0,431.5,419.37,306.44
2017,8,3,14,0,98.0,414.0,1.1,28.0,499.0,480.25,349.26
2017,8,3,14,15,119.0,403.0,1.05,28.5,502.5,481.01,349.3
2017,8,3,14,30,140.0,392.0,1.0,29.0,506.0,478.58,347.53
2017,8,3,14,45,151.0,374.0,0.95,29.5,491.5,460.76,334.9
2017,8,3,15,0,162.0,356.0,0.9,30.0,477.0,441.79,321.48
2017,8,3,15,15,207.5,329.5,0.9,29.5,476.0,434.5,318.12
2017,8,3,15,30,253.0,303.0,0.9,29.0,475.0,421.31,310.01
2017,8,3,15,45,261.0,279.0,0.95,29.0,445.5,388.11,286.42
2017,8,3,16,0,269.0,255.0,1.0,29.0,416.0,353.96,261.57
2017,8,3,16,15,170.0,233.5,1.0,28.5,332.0,281.24,208.76
2017,8,3,16,30,71.0,212.0,1.0,28.0,248.0,219.53,164.19
2017,8,3,16,45,68.5,189.0,1.0,27.5,221.0,192.7,144.33
2017,8,3,17,0,66.0,166.0,1.0,27.0,194.0,166.29,124.31
2017,8,3,17,15,52.0,145.5,0.95,26.5,165.5,140.39,104.86
2017,8,3,17,30,38.0,125.0,0.9,26.0,137.0,116.2,86.71
2017,8,3,17,45,25.0,102.0,0.85,25.5,109.0,91.96,68.32
2017,8,3,18,0,12.0,79.0,0.8,25.0,81.0,72.21,55.99
2017,8,3,18,15,6.0,56.5,0.8,24.5,57.5,52.43,38.88
2017,8,3,18,30,0.0,34.0,0.8,24.0,34.0,32.44,21.38
2017,8,3,18,45,0.0,18.5,0.8,23.5,18.5,17.86,6.7
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.95,0.0
2017,8,3,19,15,0.0,1.5,0.8,22.5,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,0.85,18.5,1.0,0.96,0.0
2017,8,4,6,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2017,8,4,6,15,0.0,4.0,0.7,19.5,4.0,3.85,0.0
2017,8,4,6,30,0.0,6.0,0.6,20.0,6.0,5.78,0.0
2017,8,4,6,45,0.0,8.0,0.55,20.5,8.0,7.71,0.84
2017,8,4,7,0,0.0,10.0,0.5,21.0,10.0,9.64,2.45
2017,8,4,7,15,0.0,14.5,0.45,21.5,14.5,13.99,6.06
2017,8,4,7,30,0.0,19.0,0.4,22.0,19.0,18.34,9.61
2017,8,4,7,45,0.0,26.5,0.35,23.0,26.5,25.59,15.48
2017,8,4,8,0,0.0,34.0,0.3,24.0,34.0,32.84,21.24
2017,8,4,8,15,0.0,48.0,0.3,24.5,48.0,46.4,32.03
2017,8,4,8,30,0.0,62.0,0.3,25.0,62.0,59.96,42.66
2017,8,4,8,45,2.5,124.0,0.3,25.5,126.0,122.65,91.61
2017,8,4,9,0,5.0,186.0,0.3,26.0,190.0,186.82,139.85
2017,8,4,9,15,21.0,246.0,0.3,26.5,262.0,261.27,194.56
2017,8,4,9,30,37.0,306.0,0.3,27.0,334.0,345.48,254.19
2017,8,4,9,45,26.5,289.0,0.35,28.0,309.5,318.04,232.51
2017,8,4,10,0,16.0,272.0,0.4,29.0,285.0,283.39,206.6
2017,8,4,10,15,14.0,258.5,0.45,29.5,270.5,267.81,195.08
2017,8,4,10,30,12.0,245.0,0.5,30.0,256.0,252.28,183.47
2017,8,4,10,45,27.0,316.0,0.6,30.5,340.5,345.66,249.92
2017,8,4,11,0,42.0,387.0,0.7,31.0,425.0,433.53,309.82
2017,8,4,11,15,24.0,278.5,0.8,31.0,300.5,303.15,218.72
2017,8,4,11,30,6.0,170.0,0.9,31.0,176.0,171.72,124.07
2017,8,4,11,45,3.0,139.5,1.0,31.5,142.5,138.74,99.73
2017,8,4,12,0,0.0,109.0,1.1,32.0,109.0,105.92,74.98
2017,8,4,12,15,0.0,109.0,1.15,32.0,109.0,105.89,75.03
2017,8,4,12,30,0.0,109.0,1.2,32.0,109.0,105.86,75.02
2017,8,4,12,45,5.5,168.0,1.3,32.0,173.5,168.53,121.98
2017,8,4,13,0,11.0,227.0,1.4,32.0,238.0,230.95,167.8
2017,8,4,13,15,37.5,321.0,1.4,32.0,355.5,348.79,252.81
2017,8,4,13,30,64.0,415.0,1.4,32.0,473.0,461.76,331.28
2017,8,4,13,45,218.5,395.0,1.45,32.0,584.0,570.05,409.26
2017,8,4,14,0,373.0,375.0,1.5,32.0,695.0,666.57,476.89
2017,8,4,14,15,566.0,267.5,1.5,31.5,734.0,696.74,502.4
2017,8,4,14,30,759.0,160.0,1.5,31.0,773.0,710.5,516.88
2017,8,4,14,45,748.0,156.5,1.5,31.0,738.0,666.42,486.62
2017,8,4,15,0,737.0,153.0,1.5,31.0,703.0,620.43,454.92
2017,8,4,15,15,722.0,149.5,1.45,30.5,663.0,572.21,421.41
2017,8,4,15,30,707.0,146.0,1.4,30.0,623.0,524.0,386.96
2017,8,4,15,45,690.0,140.0,1.4,29.5,579.0,472.73,349.52
2017,8,4,16,0,673.0,134.0,1.4,29.0,535.0,422.15,311.34
2017,8,4,16,15,648.0,128.5,1.3,28.5,487.5,369.83,270.44
2017,8,4,16,30,623.0,123.0,1.2,28.0,440.0,319.52,230.06
2017,8,4,16,45,594.5,115.0,1.2,27.5,391.0,268.17,188.44
2017,8,4,17,0,566.0,107.0,1.2,27.0,342.0,219.69,148.7
2017,8,4,17,15,523.0,99.0,1.15,26.5,293.0,171.76,110.55
2017,8,4,17,30,480.0,91.0,1.1,26.0,244.0,128.7,78.38
2017,8,4,17,45,427.5,79.5,1.1,25.5,197.0,86.68,51.33
2017,8,4,18,0,375.0,68.0,1.1,25.0,150.0,50.65,37.72
2017,8,4,18,15,296.5,54.0,1.0,24.0,108.5,40.32,28.71
2017,8,4,18,30,218.0,40.0,0.9,23.0,67.0,30.57,19.85
2017,8,4,18,45,127.5,24.0,0.85,22.5,37.5,18.62,6.66
2017,8,4,19,0,37.0,8.0,0.8,22.0,8.0,7.86,0.0
2017,8,4,19,15,18.5,4.0,0.75,21.5,4.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,0.45,15.5,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,0.4,16.0,9.0,8.85,0.0
2017,8,5,5,45,15.5,26.5,0.4,16.5,28.5,30.5,16.19
2017,8,5,6,0,31.0,44.0,0.4,17.0,48.0,53.66,37.42
2017,8,5,6,15,47.5,64.5,0.4,17.5,74.0,81.9,61.4
2017,8,5,6,30,64.0,85.0,0.4,18.0,100.0,111.69,86.49
2017,8,5,6,45,76.0,106.5,0.45,19.0,128.5,142.34,111.74
2017,8,5,7,0,88.0,128.0,0.5,20.0,157.0,178.77,140.93
2017,8,5,7,15,381.0,106.0,0.5,20.5,264.0,322.23,255.07
2017,8,5,7,30,674.0,84.0,0.5,21.0,371.0,487.44,380.37
2017,8,5,7,45,701.0,89.0,0.5,22.0,421.0,541.71,417.6
2017,8,5,8,0,728.0,94.0,0.5,23.0,471.0,595.45,454.1
2017,8,5,8,15,749.0,97.5,0.5,23.5,518.5,645.43,487.23
2017,8,5,8,30,770.0,101.0,0.5,24.0,566.0,695.23,518.06
2017,8,5,8,45,785.5,104.5,0.55,25.0,610.5,740.23,544.65
2017,8,5,9,0,801.0,108.0,0.6,26.0,655.0,784.06,569.97
2017,8,5,9,15,813.5,110.0,0.6,26.5,695.0,822.26,591.51
2017,8,5,9,30,826.0,112.0,0.6,27.0,735.0,853.75,608.53
2017,8,5,9,45,823.5,121.0,0.65,27.5,766.0,886.97,627.44
2017,8,5,10,0,821.0,130.0,0.7,28.0,797.0,912.28,641.29
2017,8,5,10,15,828.5,131.5,0.75,28.5,825.5,930.28,650.72
2017,8,5,10,30,836.0,133.0,0.8,29.0,854.0,951.1,661.99
2017,8,5,10,45,842.0,134.0,0.85,29.5,876.0,967.09,670.32
2017,8,5,11,0,848.0,135.0,0.9,30.0,898.0,980.1,676.95
2017,8,5,11,15,851.5,136.0,0.95,30.0,913.0,987.56,681.71
2017,8,5,11,30,855.0,137.0,1.0,30.0,928.0,991.87,684.76
2017,8,5,11,45,858.0,136.5,1.05,30.5,935.5,990.99,683.45
2017,8,5,12,0,861.0,136.0,1.1,31.0,943.0,986.93,680.38
2017,8,5,12,15,861.0,136.0,1.15,31.0,942.0,977.29,675.42
2017,8,5,12,30,861.0,136.0,1.2,31.0,941.0,964.57,668.71
2017,8,5,12,45,858.5,136.0,1.3,31.0,933.0,946.46,659.5
2017,8,5,13,0,856.0,136.0,1.4,31.0,925.0,925.5,648.46
2017,8,5,13,15,852.0,135.0,1.4,31.0,909.0,899.44,632.86
2017,8,5,13,30,848.0,134.0,1.4,31.0,893.0,870.82,615.64
2017,8,5,13,45,844.0,131.5,1.45,31.0,870.5,838.3,596.47
2017,8,5,14,0,840.0,129.0,1.5,31.0,848.0,803.5,575.63
2017,8,5,14,15,832.0,127.5,1.5,30.5,819.0,764.45,552.41
2017,8,5,14,30,824.0,126.0,1.5,30.0,790.0,723.93,527.9
2017,8,5,14,45,816.0,122.5,1.5,29.5,755.0,679.32,499.58
2017,8,5,15,0,808.0,119.0,1.5,29.0,720.0,633.47,468.67
2017,8,5,15,15,794.5,116.0,1.45,28.5,679.0,583.8,433.78
2017,8,5,15,30,781.0,113.0,1.4,28.0,638.0,533.84,397.63
2017,8,5,15,45,767.0,108.0,1.4,27.5,594.0,481.69,359.01
2017,8,5,16,0,753.0,103.0,1.4,27.0,550.0,429.8,319.17
2017,8,5,16,15,730.5,99.5,1.3,26.5,501.5,376.46,276.66
2017,8,5,16,30,708.0,96.0,1.2,26.0,453.0,322.34,232.46
2017,8,5,16,45,683.5,89.5,1.2,25.5,404.0,268.95,188.15
2017,8,5,17,0,659.0,83.0,1.2,25.0,355.0,217.88,145.21
2017,8,5,17,15,618.5,77.0,1.15,24.0,304.5,167.03,104.0
2017,8,5,17,30,578.0,71.0,1.1,23.0,254.0,120.66,68.89
2017,8,5,17,45,527.0,62.5,1.05,22.5,206.0,76.16,40.63
2017,8,5,18,0,476.0,54.0,1.0,22.0,158.0,37.72,27.08
2017,8,5,18,15,391.0,44.5,0.95,21.5,114.0,32.39,22.23
2017,8,5,18,30,306.0,35.0,0.9,21.0,70.0,26.68,16.73
2017,8,5,18,45,185.5,21.5,0.85,20.5,39.5,16.6,4.7
2017,8,5,19,0,65.0,8.0,0.8,20.0,9.0,7.86,0.0
2017,8,5,19,15,32.5,4.0,0.75,19.5,4.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,55.5,6.0,0.6,14.5,7.5,0.0,0.0
2017,8,6,5,30,111.0,12.0,0.6,15.0,15.0,27.82,0.0
2017,8,6,5,45,242.5,23.5,0.6,15.5,49.5,81.45,44.51
2017,8,6,6,0,374.0,35.0,0.6,16.0,84.0,141.88,97.89
2017,8,6,6,15,455.5,43.5,0.55,16.5,129.5,197.33,145.77
2017,8,6,6,30,537.0,52.0,0.5,17.0,175.0,261.5,200.39
2017,8,6,6,45,275.0,83.0,0.5,17.5,146.5,213.05,167.73
2017,8,6,7,0,13.0,114.0,0.5,18.0,118.0,119.73,93.71
2017,8,6,7,15,130.5,140.0,0.5,18.5,195.0,217.39,173.31
2017,8,6,7,30,248.0,166.0,0.5,19.0,272.0,324.34,256.91
2017,8,6,7,45,515.0,122.0,0.5,20.0,377.0,462.54,362.65
2017,8,6,8,0,782.0,78.0,0.5,21.0,482.0,612.93,471.84
2017,8,6,8,15,802.0,81.0,0.55,21.5,530.5,663.93,504.31
2017,8,6,8,30,822.0,84.0,0.6,22.0,579.0,710.81,533.9
2017,8,6,8,45,836.5,87.0,0.65,23.0,624.0,756.25,560.95
2017,8,6,9,0,851.0,90.0,0.7,24.0,669.0,800.35,586.54
2017,8,6,9,15,862.5,92.0,0.75,24.5,709.5,839.19,609.43
2017,8,6,9,30,874.0,94.0,0.8,25.0,750.0,876.02,630.83
2017,8,6,9,45,871.5,101.5,0.85,25.5,782.0,903.87,646.38
2017,8,6,10,0,869.0,109.0,0.9,26.0,814.0,928.54,659.99
2017,8,6,10,15,876.0,110.5,0.95,26.5,843.0,952.62,673.23
2017,8,6,10,30,883.0,112.0,1.0,27.0,872.0,973.81,684.68
2017,8,6,10,45,886.0,114.0,1.05,27.5,893.5,988.6,692.26
2017,8,6,11,0,889.0,116.0,1.1,28.0,915.0,1000.17,698.02
2017,8,6,11,15,892.5,117.0,1.15,28.0,929.5,1007.93,702.97
2017,8,6,11,30,896.0,118.0,1.2,28.0,944.0,1012.38,706.06
2017,8,6,11,45,895.5,119.5,1.25,28.5,950.5,1010.07,703.79
2017,8,6,12,0,895.0,121.0,1.3,29.0,957.0,1004.44,699.67
2017,8,6,12,15,894.5,121.0,1.35,29.0,956.5,994.02,694.15
2017,8,6,12,30,894.0,121.0,1.4,29.0,956.0,980.41,686.77
2017,8,6,12,45,889.0,122.5,1.45,29.0,946.5,960.93,675.81
2017,8,6,13,0,884.0,124.0,1.5,29.0,937.0,938.55,663.08
2017,8,6,13,15,880.5,123.5,1.5,28.5,921.5,912.77,648.83
2017,8,6,13,30,877.0,123.0,1.5,28.0,906.0,884.29,632.8
2017,8,6,13,45,871.0,122.0,1.5,28.0,882.5,850.67,612.12
2017,8,6,14,0,865.0,121.0,1.5,28.0,859.0,814.78,589.87
2017,8,6,14,15,857.5,119.5,1.5,27.5,829.5,775.19,566.11
2017,8,6,14,30,850.0,118.0,1.5,27.0,800.0,733.8,540.82
2017,8,6,14,45,840.0,115.5,1.5,27.0,764.0,688.16,510.82
2017,8,6,15,0,830.0,113.0,1.5,27.0,728.0,640.5,477.42
2017,8,6,15,15,816.5,110.5,1.5,26.5,687.0,590.28,442.17
2017,8,6,15,30,803.0,108.0,1.5,26.0,646.0,539.71,405.49
2017,8,6,15,45,786.5,104.5,1.5,25.5,601.0,486.61,365.71
2017,8,6,16,0,770.0,101.0,1.5,25.0,556.0,433.98,324.86
2017,8,6,16,15,747.5,97.5,1.5,24.0,507.0,379.72,281.99
2017,8,6,16,30,725.0,94.0,1.5,23.0,458.0,327.06,238.88
2017,8,6,16,45,695.5,89.0,1.5,22.5,407.5,270.34,191.32
2017,8,6,17,0,666.0,84.0,1.5,22.0,357.0,218.79,147.49
2017,8,6,17,15,625.0,78.0,1.5,21.0,306.0,167.5,105.44
2017,8,6,17,30,584.0,72.0,1.5,20.0,255.0,120.75,69.75
2017,8,6,17,45,524.5,64.5,1.5,19.5,205.5,76.4,41.93
2017,8,6,18,0,465.0,57.0,1.5,19.0,156.0,40.58,29.92
2017,8,6,18,15,379.0,46.0,1.45,18.0,112.0,33.97,23.92
2017,8,6,18,30,293.0,35.0,1.4,17.0,68.0,26.9,17.15
2017,8,6,18,45,146.5,17.5,1.4,16.5,34.0,13.0,1.85
2017,8,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,15,18.0,4.0,0.9,13.5,4.5,0.0,0.0
2017,8,7,5,30,36.0,8.0,0.9,14.0,9.0,13.01,0.0
2017,8,7,5,45,116.5,26.0,0.95,14.5,39.0,57.83,31.13
2017,8,7,6,0,197.0,44.0,1.0,15.0,69.0,105.72,74.62
2017,8,7,6,15,267.5,60.5,0.95,15.0,111.5,156.26,117.93
2017,8,7,6,30,338.0,77.0,0.9,15.0,154.0,214.47,167.73
2017,8,7,6,45,180.5,97.0,0.9,15.5,139.0,183.9,146.66
2017,8,7,7,0,23.0,117.0,0.9,16.0,124.0,131.4,104.41
2017,8,7,7,15,86.5,145.0,0.85,16.5,180.5,194.98,156.6
2017,8,7,7,30,150.0,173.0,0.8,17.0,237.0,270.35,216.56
2017,8,7,7,45,375.5,156.0,0.8,17.5,342.5,409.92,326.68
2017,8,7,8,0,601.0,139.0,0.8,18.0,448.0,561.07,440.08
2017,8,7,8,15,626.5,145.5,0.8,18.5,496.0,612.29,474.59
2017,8,7,8,30,652.0,152.0,0.8,19.0,544.0,663.94,509.43
2017,8,7,8,45,672.0,157.5,0.85,20.0,588.5,710.34,539.22
2017,8,7,9,0,692.0,163.0,0.9,21.0,633.0,756.16,567.3
2017,8,7,9,15,707.5,167.5,0.9,21.5,673.5,796.21,591.14
2017,8,7,9,30,723.0,172.0,0.9,22.0,714.0,834.88,613.71
2017,8,7,9,45,777.5,152.5,0.95,22.5,760.0,878.13,639.73
2017,8,7,10,0,832.0,133.0,1.0,23.0,806.0,924.75,667.48
2017,8,7,10,15,839.5,134.5,1.05,23.0,835.0,948.57,681.8
2017,8,7,10,30,847.0,136.0,1.1,23.0,864.0,963.78,691.05
2017,8,7,10,45,852.0,137.5,1.15,23.5,886.0,979.4,699.41
2017,8,7,11,0,857.0,139.0,1.2,24.0,908.0,991.97,705.91
2017,8,7,11,15,860.5,140.0,1.2,24.0,923.0,999.4,709.85
2017,8,7,11,30,864.0,141.0,1.2,24.0,938.0,1003.64,711.99
2017,8,7,11,45,864.5,142.5,1.3,24.5,944.5,1002.2,711.09
2017,8,7,12,0,865.0,144.0,1.4,25.0,951.0,997.55,708.3
2017,8,7,12,15,865.0,144.0,1.4,25.0,950.5,987.74,702.2
2017,8,7,12,30,865.0,144.0,1.4,25.0,950.0,974.83,694.33
2017,8,7,12,45,863.0,143.5,1.45,25.0,941.5,956.49,683.88
2017,8,7,13,0,861.0,143.0,1.5,25.0,933.0,935.25,671.63
2017,8,7,13,15,857.0,142.0,1.5,24.5,917.0,908.93,656.75
2017,8,7,13,30,853.0,141.0,1.5,24.0,901.0,880.02,640.13
2017,8,7,13,45,846.0,140.0,1.55,24.0,877.5,846.14,619.5
2017,8,7,14,0,839.0,139.0,1.6,24.0,854.0,811.62,598.25
2017,8,7,14,15,831.0,137.0,1.6,23.5,824.0,771.42,573.56
2017,8,7,14,30,823.0,135.0,1.6,23.0,794.0,729.58,547.41
2017,8,7,14,45,811.5,132.5,1.6,23.0,758.0,683.41,515.69
2017,8,7,15,0,800.0,130.0,1.6,23.0,722.0,636.31,482.06
2017,8,7,15,15,786.0,127.0,1.55,22.5,680.5,586.56,446.21
2017,8,7,15,30,772.0,124.0,1.5,22.0,639.0,536.59,409.14
2017,8,7,15,45,754.0,119.5,1.5,22.0,593.5,483.26,367.95
2017,8,7,16,0,736.0,115.0,1.5,22.0,548.0,428.47,324.5
2017,8,7,16,15,712.0,110.5,1.5,21.5,499.0,374.16,280.72
2017,8,7,16,30,688.0,106.0,1.5,21.0,450.0,321.67,237.08
2017,8,7,16,45,657.5,100.0,1.5,20.5,399.5,268.08,191.86
2017,8,7,17,0,627.0,94.0,1.5,20.0,349.0,217.5,148.82
2017,8,7,17,15,584.5,86.5,1.5,19.0,298.0,166.83,107.34
2017,8,7,17,30,542.0,79.0,1.5,18.0,247.0,120.94,72.36
2017,8,7,17,45,484.5,69.5,1.5,17.5,198.5,77.42,44.84
2017,8,7,18,0,427.0,60.0,1.5,17.0,150.0,43.52,32.75
2017,8,7,18,15,341.5,47.5,1.45,16.5,107.0,35.6,25.47
2017,8,7,18,30,256.0,35.0,1.4,16.0,64.0,26.76,17.02
2017,8,7,18,45,128.0,17.5,1.35,15.5,32.0,13.46,1.15
2017,8,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,15,40.5,5.0,1.15,13.0,6.0,0.0,0.0
2017,8,8,5,30,81.0,10.0,1.2,13.0,12.0,21.3,0.0
2017,8,8,5,45,205.5,23.5,1.25,13.5,45.0,72.84,37.43
2017,8,8,6,0,330.0,37.0,1.3,14.0,78.0,132.06,91.82
2017,8,8,6,15,414.0,47.0,1.25,14.5,123.0,187.39,140.05
2017,8,8,6,30,498.0,57.0,1.2,15.0,168.0,251.76,195.65
2017,8,8,6,45,258.0,85.5,1.2,15.5,144.0,202.93,161.88
2017,8,8,7,0,18.0,114.0,1.2,16.0,120.0,122.22,96.91
2017,8,8,7,15,59.5,143.0,1.15,16.5,167.0,178.79,143.5
2017,8,8,7,30,101.0,172.0,1.1,17.0,214.0,241.41,193.57
2017,8,8,7,45,430.0,130.5,1.05,18.0,345.5,415.37,332.68
2017,8,8,8,0,759.0,89.0,1.0,19.0,477.0,608.71,477.41
2017,8,8,8,15,780.5,92.5,0.95,19.5,526.5,660.41,510.57
2017,8,8,8,30,802.0,96.0,0.9,20.0,576.0,711.88,542.84
2017,8,8,8,45,820.5,98.0,0.9,20.5,622.0,758.81,571.75
2017,8,8,9,0,839.0,100.0,0.9,21.0,668.0,800.3,596.46
2017,8,8,9,15,852.0,102.0,0.9,21.5,709.5,840.01,619.61
2017,8,8,9,30,865.0,104.0,0.9,22.0,751.0,877.8,641.16
2017,8,8,9,45,865.0,111.0,0.9,22.5,784.5,907.07,656.96
2017,8,8,10,0,865.0,118.0,0.9,23.0,818.0,933.31,670.82
2017,8,8,10,15,873.0,120.0,0.9,23.5,847.5,958.72,684.09
2017,8,8,10,30,881.0,122.0,0.9,24.0,877.0,981.26,695.52
2017,8,8,10,45,888.0,122.0,0.95,24.5,900.0,997.74,704.2
2017,8,8,11,0,895.0,122.0,1.0,25.0,923.0,1011.08,711.1
2017,8,8,11,15,898.5,123.0,1.05,25.0,938.0,1018.78,716.07
2017,8,8,11,30,902.0,124.0,1.1,25.0,953.0,1023.13,719.17
2017,8,8,11,45,905.0,123.5,1.15,25.5,961.0,1022.1,717.73
2017,8,8,12,0,908.0,123.0,1.2,26.0,969.0,1017.7,714.4
2017,8,8,12,15,907.5,123.0,1.2,26.0,968.0,1007.05,707.91
2017,8,8,12,30,907.0,123.0,1.2,26.0,967.0,993.16,699.58
2017,8,8,12,45,898.5,126.5,1.25,26.0,956.5,972.06,687.73
2017,8,8,13,0,890.0,130.0,1.3,26.0,946.0,948.12,674.14
2017,8,8,13,15,886.0,129.5,1.3,26.0,929.5,921.6,658.15
2017,8,8,13,30,882.0,129.0,1.3,26.0,913.0,892.38,640.42
2017,8,8,13,45,874.5,128.5,1.35,26.0,888.5,857.69,619.75
2017,8,8,14,0,867.0,128.0,1.4,26.0,864.0,820.81,597.44
2017,8,8,14,15,858.5,126.0,1.4,25.5,833.5,779.73,572.66
2017,8,8,14,30,850.0,124.0,1.4,25.0,803.0,736.94,546.37
2017,8,8,14,45,837.0,122.5,1.4,25.0,765.5,689.8,514.86
2017,8,8,15,0,824.0,121.0,1.4,25.0,728.0,641.58,480.87
2017,8,8,15,15,809.5,118.5,1.4,24.5,686.0,590.89,445.1
2017,8,8,15,30,795.0,116.0,1.4,24.0,644.0,539.97,407.97
2017,8,8,15,45,774.0,113.0,1.4,23.5,597.5,485.42,366.91
2017,8,8,16,0,753.0,110.0,1.4,23.0,551.0,431.83,325.16
2017,8,8,16,15,728.5,106.0,1.4,22.5,501.5,374.84,279.54
2017,8,8,16,30,704.0,102.0,1.4,22.0,452.0,321.76,235.56
2017,8,8,16,45,667.0,97.5,1.4,21.5,400.0,266.87,189.6
2017,8,8,17,0,630.0,93.0,1.4,21.0,348.0,215.71,146.47
2017,8,8,17,15,586.0,86.0,1.35,20.0,296.5,165.13,105.35
2017,8,8,17,30,542.0,79.0,1.3,19.0,245.0,119.51,71.0
2017,8,8,17,45,472.5,70.5,1.3,18.5,195.0,76.43,44.67
2017,8,8,18,0,403.0,62.0,1.3,18.0,145.0,45.38,34.21
2017,8,8,18,15,317.0,48.5,1.3,17.5,102.5,36.36,25.97
2017,8,8,18,30,231.0,35.0,1.3,17.0,60.0,26.85,16.89
2017,8,8,18,45,115.5,17.5,1.3,16.5,30.0,13.51,0.0
2017,8,8,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.0,3.5,0.95,13.0,4.0,0.0,0.0
2017,8,9,5,30,34.0,7.0,1.0,13.0,8.0,11.65,0.0
2017,8,9,5,45,121.5,25.0,1.05,13.5,38.0,56.83,27.96
2017,8,9,6,0,209.0,43.0,1.1,14.0,68.0,107.39,75.48
2017,8,9,6,15,284.5,58.5,1.05,14.5,111.0,158.8,119.58
2017,8,9,6,30,360.0,74.0,1.0,15.0,154.0,218.48,170.53
2017,8,9,6,45,180.0,84.0,1.0,15.5,124.0,168.79,134.4
2017,8,9,7,0,0.0,94.0,1.0,16.0,94.0,92.68,72.41
2017,8,9,7,15,12.0,123.0,1.0,16.5,128.5,128.38,101.88
2017,8,9,7,30,24.0,152.0,1.0,17.0,163.0,165.27,131.51
2017,8,9,7,45,46.5,181.5,1.0,17.5,205.0,215.88,171.64
2017,8,9,8,0,69.0,211.0,1.0,18.0,247.0,263.74,208.66
2017,8,9,8,15,83.5,237.0,1.0,18.5,284.0,303.9,238.75
2017,8,9,8,30,98.0,263.0,1.0,19.0,321.0,345.01,268.98
2017,8,9,8,45,417.0,203.0,1.05,19.5,481.0,555.41,431.42
2017,8,9,9,0,736.0,143.0,1.1,20.0,641.0,769.5,583.1
2017,8,9,9,15,750.5,147.0,1.1,20.5,681.5,809.56,605.07
2017,8,9,9,30,765.0,151.0,1.1,21.0,722.0,844.97,625.64
2017,8,9,9,45,774.5,154.5,1.1,21.5,756.5,876.54,643.49
2017,8,9,10,0,784.0,158.0,1.1,22.0,791.0,905.84,659.72
2017,8,9,10,15,792.5,160.5,1.1,22.0,819.5,930.69,674.28
2017,8,9,10,30,801.0,163.0,1.1,22.0,848.0,952.9,687.2
2017,8,9,10,45,808.0,164.0,1.15,22.5,870.5,969.3,696.03
2017,8,9,11,0,815.0,165.0,1.2,23.0,893.0,982.77,703.15
2017,8,9,11,15,819.0,166.0,1.2,23.0,907.5,990.25,707.14
2017,8,9,11,30,823.0,167.0,1.2,23.0,922.0,994.62,709.38
2017,8,9,11,45,826.0,167.0,1.25,23.5,929.5,993.82,708.03
2017,8,9,12,0,829.0,167.0,1.3,24.0,937.0,989.86,704.88
2017,8,9,12,15,828.5,166.5,1.3,24.0,936.5,978.86,698.02
2017,8,9,12,30,828.0,166.0,1.3,24.0,936.0,964.83,689.44
2017,8,9,12,45,817.5,171.0,1.35,24.0,925.0,944.01,677.43
2017,8,9,13,0,807.0,176.0,1.4,24.0,914.0,920.65,663.83
2017,8,9,13,15,803.0,174.5,1.4,23.5,898.0,894.31,648.85
2017,8,9,13,30,799.0,173.0,1.4,23.0,882.0,865.54,632.22
2017,8,9,13,45,791.0,172.0,1.4,23.0,858.5,831.65,610.9
2017,8,9,14,0,783.0,171.0,1.4,23.0,835.0,795.87,588.21
2017,8,9,14,15,774.0,168.5,1.4,22.5,805.0,756.19,563.8
2017,8,9,14,30,765.0,166.0,1.4,22.0,775.0,715.11,537.08
2017,8,9,14,45,750.5,164.0,1.4,22.0,739.0,668.83,504.76
2017,8,9,15,0,736.0,162.0,1.4,22.0,703.0,622.37,471.59
2017,8,9,15,15,720.5,157.5,1.35,21.5,661.5,572.7,435.86
2017,8,9,15,30,705.0,153.0,1.3,21.0,620.0,523.11,399.16
2017,8,9,15,45,681.0,149.5,1.3,21.0,574.0,470.63,358.75
2017,8,9,16,0,657.0,146.0,1.3,21.0,528.0,419.59,318.33
2017,8,9,16,15,630.5,139.5,1.3,20.5,479.5,366.52,275.92
2017,8,9,16,30,604.0,133.0,1.3,20.0,431.0,315.71,234.15
2017,8,9,16,45,563.5,126.5,1.35,19.5,380.5,263.57,191.04
2017,8,9,17,0,523.0,120.0,1.4,19.0,330.0,215.24,150.92
2017,8,9,17,15,478.0,109.0,1.4,18.0,280.0,166.76,112.0
2017,8,9,17,30,433.0,98.0,1.4,17.0,230.0,123.3,79.42
2017,8,9,17,45,367.0,85.5,1.4,16.5,182.0,82.76,53.8
2017,8,9,18,0,301.0,73.0,1.4,16.0,134.0,54.2,42.22
2017,8,9,18,15,227.0,54.5,1.4,15.5,93.0,41.3,30.46
2017,8,9,18,30,153.0,36.0,1.4,15.0,52.0,27.74,17.67
2017,8,9,18,45,76.5,18.0,1.4,15.0,26.0,15.27,0.0
2017,8,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,15,16.5,3.5,1.0,14.0,3.5,0.0,0.0
2017,8,10,5,30,33.0,7.0,1.0,14.0,7.0,11.47,0.0
2017,8,10,5,45,128.5,24.0,1.0,14.5,37.0,56.61,25.89
2017,8,10,6,0,224.0,41.0,1.0,15.0,67.0,108.69,75.52
2017,8,10,6,15,302.5,56.0,0.95,15.0,110.5,161.22,120.69
2017,8,10,6,30,381.0,71.0,0.9,15.0,154.0,222.36,173.1
2017,8,10,6,45,190.5,77.5,0.9,15.5,119.0,165.65,131.67
2017,8,10,7,0,0.0,84.0,0.9,16.0,84.0,82.31,63.77
2017,8,10,7,15,0.0,101.0,0.85,16.5,101.0,99.22,77.71
2017,8,10,7,30,0.0,118.0,0.8,17.0,118.0,116.13,91.14
2017,8,10,7,45,99.5,167.0,0.8,17.5,217.5,238.56,190.8
2017,8,10,8,0,199.0,216.0,0.8,18.0,317.0,361.62,286.21
2017,8,10,8,15,450.5,175.0,0.8,18.5,434.0,515.86,404.3
2017,8,10,8,30,702.0,134.0,0.8,19.0,551.0,680.29,523.29
2017,8,10,8,45,725.0,136.5,0.8,20.0,597.0,727.6,550.73
2017,8,10,9,0,748.0,139.0,0.8,21.0,643.0,774.41,578.22
2017,8,10,9,15,763.0,142.5,0.8,21.5,684.0,811.86,600.0
2017,8,10,9,30,778.0,146.0,0.8,22.0,725.0,850.58,622.36
2017,8,10,9,45,754.5,168.0,0.85,22.5,751.5,875.82,636.58
2017,8,10,10,0,731.0,190.0,0.9,23.0,778.0,894.03,646.44
2017,8,10,10,15,740.5,193.0,0.9,23.5,806.5,919.28,660.0
2017,8,10,10,30,750.0,196.0,0.9,24.0,835.0,942.08,671.84
2017,8,10,10,45,758.5,196.5,0.95,24.5,858.0,958.62,680.71
2017,8,10,11,0,767.0,197.0,1.0,25.0,881.0,968.11,685.33
2017,8,10,11,15,771.0,198.5,1.05,25.0,895.5,975.75,690.33
2017,8,10,11,30,775.0,200.0,1.1,25.0,910.0,980.4,693.62
2017,8,10,11,45,779.5,199.0,1.15,25.5,918.0,980.02,692.57
2017,8,10,12,0,784.0,198.0,1.2,26.0,926.0,976.63,689.82
2017,8,10,12,15,784.0,198.0,1.2,26.0,925.5,966.87,683.78
2017,8,10,12,30,784.0,198.0,1.2,26.0,925.0,954.21,676.11
2017,8,10,12,45,808.5,180.5,1.25,26.0,924.0,944.23,671.0
2017,8,10,13,0,833.0,163.0,1.3,26.0,923.0,930.51,663.55
2017,8,10,13,15,829.0,161.5,1.35,26.0,907.0,903.56,647.75
2017,8,10,13,30,825.0,160.0,1.4,26.0,891.0,874.09,630.36
2017,8,10,13,45,821.5,157.0,1.45,26.0,868.5,841.18,610.59
2017,8,10,14,0,818.0,154.0,1.5,26.0,846.0,806.03,589.15
2017,8,10,14,15,809.5,151.5,1.5,25.5,816.0,765.47,564.46
2017,8,10,14,30,801.0,149.0,1.5,25.0,786.0,723.37,538.09
2017,8,10,14,45,791.5,145.5,1.55,25.0,750.0,678.28,507.33
2017,8,10,15,0,782.0,142.0,1.6,25.0,714.0,632.16,474.98
2017,8,10,15,15,767.0,138.0,1.6,24.5,672.5,581.51,439.04
2017,8,10,15,30,752.0,134.0,1.6,24.0,631.0,529.08,400.71
2017,8,10,15,45,734.5,129.5,1.6,23.5,585.5,476.55,360.97
2017,8,10,16,0,717.0,125.0,1.6,23.0,540.0,424.7,320.38
2017,8,10,16,15,691.5,119.5,1.6,22.0,490.5,369.81,276.8
2017,8,10,16,30,666.0,114.0,1.6,21.0,441.0,316.97,233.44
2017,8,10,16,45,634.5,107.0,1.6,20.5,390.5,263.41,188.35
2017,8,10,17,0,603.0,100.0,1.6,20.0,340.0,213.04,145.7
2017,8,10,17,15,558.5,92.0,1.55,19.0,289.0,163.14,105.26
2017,8,10,17,30,514.0,84.0,1.5,18.0,238.0,118.31,71.82
2017,8,10,17,45,453.0,73.0,1.5,17.5,189.0,75.26,45.51
2017,8,10,18,0,392.0,62.0,1.5,17.0,140.0,45.63,34.53
2017,8,10,18,15,305.5,47.5,1.45,16.5,97.5,35.77,25.48
2017,8,10,18,30,219.0,33.0,1.4,16.0,55.0,25.39,15.45
2017,8,10,18,45,109.5,16.5,1.35,15.5,27.5,12.8,0.0
2017,8,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,5,45,146.5,18.5,0.75,12.5,35.5,52.99,21.61
2017,8,11,6,0,293.0,37.0,0.7,13.0,71.0,121.74,84.11
2017,8,11,6,15,378.5,49.0,0.7,13.5,116.5,177.34,132.32
2017,8,11,6,30,464.0,61.0,0.7,14.0,162.0,242.24,188.05
2017,8,11,6,45,245.0,88.5,0.7,14.5,143.0,200.52,159.85
2017,8,11,7,0,26.0,116.0,0.7,15.0,124.0,132.13,105.27
2017,8,11,7,15,32.5,136.5,0.7,15.5,149.0,157.87,126.41
2017,8,11,7,30,39.0,157.0,0.7,16.0,174.0,184.19,147.22
2017,8,11,7,45,175.5,178.0,0.7,17.0,265.5,297.34,238.0
2017,8,11,8,0,312.0,199.0,0.7,18.0,357.0,424.03,334.6
2017,8,11,8,15,546.5,154.5,0.7,18.5,465.0,560.55,437.17
2017,8,11,8,30,781.0,110.0,0.7,19.0,573.0,709.83,542.46
2017,8,11,8,45,800.5,113.0,0.75,20.0,620.0,757.91,570.4
2017,8,11,9,0,820.0,116.0,0.8,21.0,667.0,805.03,598.36
2017,8,11,9,15,833.5,118.5,0.85,21.5,708.5,845.27,622.43
2017,8,11,9,30,847.0,121.0,0.9,22.0,750.0,883.64,645.08
2017,8,11,9,45,845.0,130.0,0.95,23.0,782.5,912.95,660.45
2017,8,11,10,0,843.0,139.0,1.0,24.0,815.0,939.15,673.81
2017,8,11,10,15,851.0,141.0,1.0,24.5,844.5,964.12,686.78
2017,8,11,10,30,859.0,143.0,1.0,25.0,874.0,986.25,697.92
2017,8,11,10,45,866.0,143.5,1.05,25.5,897.0,996.75,702.89
2017,8,11,11,0,873.0,144.0,1.1,26.0,920.0,1010.23,709.9
2017,8,11,11,15,876.5,145.0,1.1,26.0,935.5,1017.59,713.7
2017,8,11,11,30,880.0,146.0,1.1,26.0,951.0,1021.68,715.7
2017,8,11,11,45,883.0,146.0,1.15,26.5,958.5,1020.95,714.45
2017,8,11,12,0,886.0,146.0,1.2,27.0,966.0,1016.93,711.35
2017,8,11,12,15,885.5,145.5,1.2,27.0,965.0,1005.73,704.53
2017,8,11,12,30,885.0,145.0,1.2,27.0,964.0,991.34,695.94
2017,8,11,12,45,880.5,146.5,1.3,27.0,954.5,972.07,686.07
2017,8,11,13,0,876.0,148.0,1.4,27.0,945.0,949.9,674.29
2017,8,11,13,15,871.5,147.0,1.4,27.0,928.0,922.51,657.74
2017,8,11,13,30,867.0,146.0,1.4,27.0,911.0,892.49,639.52
2017,8,11,13,45,862.0,144.0,1.45,27.0,887.5,860.73,620.72
2017,8,11,14,0,857.0,142.0,1.5,27.0,864.0,824.0,598.49
2017,8,11,14,15,848.0,139.5,1.5,26.5,833.0,781.63,572.9
2017,8,11,14,30,839.0,137.0,1.5,26.0,802.0,737.64,545.85
2017,8,11,14,45,828.5,134.0,1.55,26.0,765.0,690.76,514.31
2017,8,11,15,0,818.0,131.0,1.6,26.0,728.0,642.83,480.87
2017,8,11,15,15,803.0,128.0,1.6,25.5,685.5,591.45,444.56
2017,8,11,15,30,788.0,125.0,1.6,25.0,643.0,539.92,406.93
2017,8,11,15,45,769.5,120.5,1.6,25.0,596.0,485.39,365.12
2017,8,11,16,0,751.0,116.0,1.6,25.0,549.0,429.4,321.03
2017,8,11,16,15,725.5,111.0,1.6,24.0,498.5,373.2,276.62
2017,8,11,16,30,700.0,106.0,1.6,23.0,448.0,318.98,232.3
2017,8,11,16,45,667.0,100.0,1.6,22.5,396.0,264.1,186.29
2017,8,11,17,0,634.0,94.0,1.6,22.0,344.0,212.52,142.85
2017,8,11,17,15,588.0,86.5,1.6,21.0,292.0,161.15,101.56
2017,8,11,17,30,542.0,79.0,1.6,20.0,240.0,115.0,67.6
2017,8,11,17,45,477.5,69.0,1.6,19.5,190.0,71.23,41.77
2017,8,11,18,0,413.0,59.0,1.6,19.0,140.0,43.68,32.51
2017,8,11,18,15,321.5,45.5,1.55,18.0,97.0,34.28,23.97
2017,8,11,18,30,230.0,32.0,1.5,17.0,54.0,24.66,14.58
2017,8,11,18,45,115.0,16.0,1.5,16.5,27.0,12.44,0.0
2017,8,11,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
