Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,137.5,18.5,0.85,13.5,34.0,50.92,18.5
2017,8,12,6,0,275.0,37.0,0.9,14.0,68.0,116.3,79.74
2017,8,12,6,15,361.0,49.0,0.9,14.5,112.5,171.63,127.59
2017,8,12,6,30,447.0,61.0,0.9,15.0,157.0,235.68,182.52
2017,8,12,6,45,506.5,70.5,0.95,15.5,207.0,295.18,233.61
2017,8,12,7,0,566.0,80.0,1.0,16.0,257.0,360.35,287.84
2017,8,12,7,15,609.0,87.0,1.0,16.5,309.5,419.62,335.64
2017,8,12,7,30,652.0,94.0,1.0,17.0,362.0,482.11,384.16
2017,8,12,7,45,687.0,98.0,1.0,18.0,414.0,539.23,426.15
2017,8,12,8,0,722.0,102.0,1.0,19.0,466.0,598.06,467.75
2017,8,12,8,15,746.0,106.5,1.0,19.5,516.0,651.08,504.47
2017,8,12,8,30,770.0,111.0,1.0,20.0,566.0,702.15,537.65
2017,8,12,8,45,791.0,113.5,1.05,20.5,613.0,750.44,568.36
2017,8,12,9,0,812.0,116.0,1.1,21.0,660.0,797.9,597.99
2017,8,12,9,15,826.0,119.0,1.1,21.5,701.5,838.86,622.13
2017,8,12,9,30,840.0,122.0,1.1,22.0,743.0,877.98,644.74
2017,8,12,9,45,851.0,124.0,1.15,22.5,779.5,911.23,664.03
2017,8,12,10,0,862.0,126.0,1.2,23.0,816.0,936.55,678.19
2017,8,12,10,15,870.0,128.0,1.2,23.0,846.0,961.8,692.88
2017,8,12,10,30,878.0,130.0,1.2,23.0,876.0,984.17,705.74
2017,8,12,10,45,884.5,131.0,1.3,23.5,899.0,1001.02,715.53
2017,8,12,11,0,891.0,132.0,1.4,24.0,922.0,1014.71,723.45
2017,8,12,11,15,894.5,132.5,1.45,24.0,937.5,1021.68,727.9
2017,8,12,11,30,898.0,133.0,1.5,24.0,953.0,1025.31,730.46
2017,8,12,11,45,900.5,133.5,1.55,24.0,960.5,1024.59,730.47
2017,8,12,12,0,903.0,134.0,1.6,24.0,968.0,1020.49,728.52
2017,8,12,12,15,903.0,134.0,1.65,23.5,967.5,1010.12,724.17
2017,8,12,12,30,903.0,134.0,1.7,23.0,967.0,996.48,717.86
2017,8,12,12,45,900.5,134.5,1.75,23.0,958.5,977.79,706.99
2017,8,12,13,0,898.0,135.0,1.8,23.0,950.0,956.05,694.22
2017,8,12,13,15,894.0,134.0,1.8,23.0,933.5,928.57,677.12
2017,8,12,13,30,890.0,133.0,1.8,23.0,917.0,898.36,658.26
2017,8,12,13,45,887.0,130.0,1.8,23.0,894.0,864.44,636.88
2017,8,12,14,0,884.0,127.0,1.8,23.0,871.0,828.03,613.72
2017,8,12,14,15,876.0,125.5,1.75,22.5,840.0,786.93,587.91
2017,8,12,14,30,868.0,124.0,1.7,22.0,809.0,744.03,560.57
2017,8,12,14,45,861.0,120.0,1.7,22.0,772.5,697.83,528.96
2017,8,12,15,0,854.0,116.0,1.7,22.0,736.0,649.42,494.2
2017,8,12,15,15,840.0,113.0,1.65,21.5,693.5,596.97,456.1
2017,8,12,15,30,826.0,110.0,1.6,21.0,651.0,544.19,416.57
2017,8,12,15,45,813.5,104.5,1.6,20.5,604.5,489.71,374.7
2017,8,12,16,0,801.0,99.0,1.6,20.0,558.0,435.26,331.3
2017,8,12,16,15,777.0,95.0,1.55,19.5,507.5,378.19,284.33
2017,8,12,16,30,753.0,91.0,1.5,19.0,457.0,322.88,237.45
2017,8,12,16,45,728.5,84.5,1.5,19.0,405.5,267.13,189.08
2017,8,12,17,0,704.0,78.0,1.5,19.0,354.0,211.05,140.49
2017,8,12,17,15,660.5,72.0,1.45,18.0,300.5,157.53,96.63
2017,8,12,17,30,617.0,66.0,1.4,17.0,247.0,108.88,60.49
2017,8,12,17,45,561.5,57.5,1.4,16.5,197.0,62.64,33.75
2017,8,12,18,0,506.0,49.0,1.4,16.0,147.0,34.84,25.15
2017,8,12,18,15,407.0,38.5,1.3,15.5,102.0,28.4,19.1
2017,8,12,18,30,308.0,28.0,1.2,15.0,57.0,21.49,11.91
2017,8,12,18,45,154.0,14.0,1.15,14.5,28.5,10.61,0.0
2017,8,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,199.5,15.0,1.0,13.5,37.0,59.39,18.7
2017,8,13,6,0,399.0,30.0,1.0,14.0,74.0,139.69,94.03
2017,8,13,6,15,487.0,37.5,1.0,14.5,120.5,196.61,144.52
2017,8,13,6,30,575.0,45.0,1.0,15.0,167.0,261.77,201.37
2017,8,13,6,45,631.5,50.5,1.0,15.5,218.5,322.38,254.13
2017,8,13,7,0,688.0,56.0,1.0,16.0,270.0,388.17,309.26
2017,8,13,7,15,725.0,60.0,1.0,16.5,323.0,447.09,357.12
2017,8,13,7,30,762.0,64.0,1.0,17.0,376.0,508.44,404.92
2017,8,13,7,45,790.0,67.0,1.0,18.0,428.0,565.25,446.61
2017,8,13,8,0,818.0,70.0,1.0,19.0,480.0,619.64,484.92
2017,8,13,8,15,837.0,72.5,1.0,19.5,529.5,670.79,518.71
2017,8,13,8,30,856.0,75.0,1.0,20.0,579.0,721.41,550.9
2017,8,13,8,45,871.5,77.0,1.05,20.5,625.0,767.91,580.16
2017,8,13,9,0,887.0,79.0,1.1,21.0,671.0,813.03,608.03
2017,8,13,9,15,898.0,80.5,1.1,21.0,712.0,852.12,632.0
2017,8,13,9,30,909.0,82.0,1.1,21.0,753.0,889.04,654.35
2017,8,13,9,45,907.5,88.5,1.15,21.5,786.0,917.77,670.74
2017,8,13,10,0,906.0,95.0,1.2,22.0,819.0,943.24,685.07
2017,8,13,10,15,912.5,96.5,1.2,22.5,848.0,967.54,697.83
2017,8,13,10,30,919.0,98.0,1.2,23.0,877.0,988.77,708.62
2017,8,13,10,45,924.5,98.0,1.25,23.5,899.0,1004.23,716.7
2017,8,13,11,0,930.0,98.0,1.3,24.0,921.0,1016.39,722.87
2017,8,13,11,15,932.5,98.5,1.3,24.0,935.5,1022.73,726.11
2017,8,13,11,30,935.0,99.0,1.3,24.0,950.0,1025.58,727.39
2017,8,13,11,45,936.5,99.0,1.35,24.5,957.0,1023.43,725.18
2017,8,13,12,0,938.0,99.0,1.4,25.0,964.0,1017.78,720.98
2017,8,13,12,15,937.5,99.0,1.45,24.5,962.5,1006.73,716.35
2017,8,13,12,30,937.0,99.0,1.5,24.0,961.0,992.29,709.69
2017,8,13,12,45,931.5,100.5,1.55,24.0,951.0,971.39,697.61
2017,8,13,13,0,926.0,102.0,1.6,24.0,941.0,947.43,683.62
2017,8,13,13,15,922.5,101.0,1.6,24.0,924.5,919.82,666.61
2017,8,13,13,30,919.0,100.0,1.6,24.0,908.0,889.36,647.73
2017,8,13,13,45,914.5,98.5,1.65,24.0,884.5,854.86,626.69
2017,8,13,14,0,910.0,97.0,1.7,24.0,861.0,817.87,603.78
2017,8,13,14,15,903.0,96.0,1.7,23.5,830.5,777.15,578.76
2017,8,13,14,30,896.0,95.0,1.7,23.0,800.0,734.48,552.04
2017,8,13,14,45,887.5,92.5,1.75,23.0,763.5,687.6,521.25
2017,8,13,15,0,879.0,90.0,1.8,23.0,727.0,639.32,486.7
2017,8,13,15,15,867.0,88.0,1.75,22.5,685.0,588.32,449.43
2017,8,13,15,30,855.0,86.0,1.7,22.0,643.0,536.71,410.51
2017,8,13,15,45,840.5,83.0,1.7,21.5,597.0,482.58,368.61
2017,8,13,16,0,826.0,80.0,1.7,21.0,551.0,428.6,325.26
2017,8,13,16,15,804.5,77.0,1.65,20.5,501.5,369.69,276.64
2017,8,13,16,30,783.0,74.0,1.6,20.0,452.0,314.66,229.63
2017,8,13,16,45,757.5,69.5,1.6,20.0,400.5,258.89,180.97
2017,8,13,17,0,732.0,65.0,1.6,20.0,349.0,205.51,134.37
2017,8,13,17,15,690.5,60.5,1.55,19.0,296.5,152.37,90.77
2017,8,13,17,30,649.0,56.0,1.5,18.0,244.0,103.87,55.12
2017,8,13,17,45,591.5,49.5,1.45,17.5,194.0,55.1,27.48
2017,8,13,18,0,534.0,43.0,1.4,17.0,144.0,29.87,20.65
2017,8,13,18,15,433.0,34.0,1.3,16.5,99.5,24.55,15.64
2017,8,13,18,30,332.0,25.0,1.2,16.0,55.0,18.86,9.47
2017,8,13,18,45,166.0,12.5,1.2,15.5,27.5,12.29,0.0
2017,8,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,167.0,15.5,1.15,13.5,33.5,53.4,13.47
2017,8,14,6,0,334.0,31.0,1.2,14.0,67.0,124.55,83.74
2017,8,14,6,15,427.0,39.5,1.2,14.0,112.0,180.43,133.14
2017,8,14,6,30,520.0,48.0,1.2,14.0,157.0,246.47,190.84
2017,8,14,6,45,579.0,54.0,1.2,14.5,207.5,305.5,242.49
2017,8,14,7,0,638.0,60.0,1.2,15.0,258.0,370.13,297.1
2017,8,14,7,15,440.5,109.5,1.2,15.5,258.0,354.06,285.75
2017,8,14,7,30,243.0,159.0,1.2,16.0,258.0,313.06,252.3
2017,8,14,7,45,253.5,181.5,1.2,16.5,297.0,355.21,285.12
2017,8,14,8,0,264.0,204.0,1.2,17.0,336.0,397.73,316.82
2017,8,14,8,15,150.5,217.5,1.2,17.5,294.5,336.64,266.54
2017,8,14,8,30,37.0,231.0,1.2,18.0,253.0,265.23,207.66
2017,8,14,8,45,447.0,159.5,1.25,18.5,455.5,530.14,418.45
2017,8,14,9,0,857.0,88.0,1.3,19.0,658.0,797.91,607.79
2017,8,14,9,15,869.5,90.0,1.3,19.0,699.5,837.81,630.21
2017,8,14,9,30,882.0,92.0,1.3,19.0,741.0,875.7,653.69
2017,8,14,9,45,888.0,95.5,1.35,19.5,776.5,907.12,672.15
2017,8,14,10,0,894.0,99.0,1.4,20.0,812.0,935.75,688.75
2017,8,14,10,15,901.5,100.5,1.4,20.0,841.5,960.72,703.52
2017,8,14,10,30,909.0,102.0,1.4,20.0,871.0,982.68,716.4
2017,8,14,10,45,915.0,102.5,1.45,20.0,894.0,998.99,726.53
2017,8,14,11,0,921.0,103.0,1.5,20.0,917.0,1012.01,734.74
2017,8,14,11,15,924.0,103.5,1.5,19.5,931.5,1018.73,739.7
2017,8,14,11,30,927.0,104.0,1.5,19.0,946.0,1021.99,742.68
2017,8,14,11,45,929.0,104.5,1.55,19.0,953.5,1020.79,742.39
2017,8,14,12,0,931.0,105.0,1.6,19.0,961.0,1016.1,740.03
2017,8,14,12,15,930.5,104.5,1.6,19.0,959.5,1004.52,732.64
2017,8,14,12,30,930.0,104.0,1.6,19.0,958.0,989.57,723.28
2017,8,14,12,45,918.5,109.5,1.6,19.0,946.5,967.16,709.21
2017,8,14,13,0,907.0,115.0,1.6,19.0,935.0,941.91,693.38
2017,8,14,13,15,903.5,114.5,1.6,19.0,918.5,915.12,676.56
2017,8,14,13,30,900.0,114.0,1.6,19.0,902.0,885.54,657.86
2017,8,14,13,45,896.0,111.5,1.6,19.5,878.5,850.92,634.52
2017,8,14,14,0,892.0,109.0,1.6,20.0,855.0,813.83,609.49
2017,8,14,14,15,884.0,107.5,1.6,20.0,824.0,772.41,582.51
2017,8,14,14,30,876.0,106.0,1.6,20.0,793.0,729.16,554.0
2017,8,14,14,45,863.5,105.0,1.65,20.0,755.5,681.76,521.93
2017,8,14,15,0,851.0,104.0,1.7,20.0,718.0,633.35,486.91
2017,8,14,15,15,837.0,102.0,1.7,19.5,675.5,582.36,449.56
2017,8,14,15,30,823.0,100.0,1.7,19.0,633.0,529.34,409.48
2017,8,14,15,45,801.5,98.5,1.7,18.5,586.0,474.45,366.56
2017,8,14,16,0,780.0,97.0,1.7,18.0,539.0,420.53,322.91
2017,8,14,16,15,755.5,93.0,1.7,17.5,489.0,364.38,276.19
2017,8,14,16,30,731.0,89.0,1.7,17.0,439.0,310.09,229.64
2017,8,14,16,45,699.0,84.5,1.75,17.0,387.5,252.98,179.99
2017,8,14,17,0,667.0,80.0,1.8,17.0,336.0,201.3,134.93
2017,8,14,17,15,621.0,74.0,1.75,16.5,284.5,149.65,92.45
2017,8,14,17,30,575.0,68.0,1.7,16.0,233.0,103.18,58.29
2017,8,14,17,45,512.0,59.5,1.7,15.5,183.5,59.34,33.92
2017,8,14,18,0,449.0,51.0,1.7,15.0,134.0,37.09,27.19
2017,8,14,18,15,343.0,40.0,1.65,14.5,91.5,30.26,20.7
2017,8,14,18,30,237.0,29.0,1.6,14.0,49.0,22.95,12.5
2017,8,14,18,45,118.5,14.5,1.55,13.5,24.5,14.25,0.0
2017,8,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,157.5,16.5,1.05,12.5,33.5,52.33,9.58
2017,8,15,6,0,315.0,33.0,1.1,13.0,67.0,121.68,81.96
2017,8,15,6,15,411.5,43.0,1.1,13.5,112.5,179.18,132.47
2017,8,15,6,30,508.0,53.0,1.1,14.0,158.0,247.24,191.3
2017,8,15,6,45,574.0,59.0,1.1,14.5,209.5,308.55,244.55
2017,8,15,7,0,640.0,65.0,1.1,15.0,261.0,376.15,301.29
2017,8,15,7,15,390.0,115.0,1.05,15.5,241.5,333.99,269.22
2017,8,15,7,30,140.0,165.0,1.0,16.0,222.0,255.95,205.63
2017,8,15,7,45,464.5,122.5,1.0,16.5,347.5,425.43,342.57
2017,8,15,8,0,789.0,80.0,1.0,17.0,473.0,613.88,485.36
2017,8,15,8,15,810.5,83.0,1.0,17.5,522.5,666.32,519.67
2017,8,15,8,30,832.0,86.0,1.0,18.0,572.0,718.46,553.23
2017,8,15,8,45,849.5,87.5,1.05,18.5,618.5,761.09,580.07
2017,8,15,9,0,867.0,89.0,1.1,19.0,665.0,806.43,608.45
2017,8,15,9,15,879.0,91.0,1.1,19.0,706.0,846.22,633.12
2017,8,15,9,30,891.0,93.0,1.1,19.0,747.0,883.92,656.2
2017,8,15,9,45,869.0,111.0,1.15,19.5,774.5,906.09,668.48
2017,8,15,10,0,847.0,129.0,1.2,20.0,802.0,929.42,681.7
2017,8,15,10,15,855.0,131.0,1.2,20.0,831.5,948.7,692.8
2017,8,15,10,30,863.0,133.0,1.2,20.0,861.0,970.74,705.74
2017,8,15,10,45,871.5,132.5,1.25,20.5,884.0,987.67,714.93
2017,8,15,11,0,880.0,132.0,1.3,21.0,907.0,1001.52,722.28
2017,8,15,11,15,883.5,133.0,1.3,21.0,922.0,1008.84,726.18
2017,8,15,11,30,887.0,134.0,1.3,21.0,937.0,1012.84,728.19
2017,8,15,11,45,890.5,133.0,1.35,21.5,944.5,1011.45,726.45
2017,8,15,12,0,894.0,132.0,1.4,22.0,952.0,1006.71,722.77
2017,8,15,12,15,893.5,132.0,1.4,22.0,951.0,995.8,715.93
2017,8,15,12,30,893.0,132.0,1.4,22.0,950.0,981.65,707.22
2017,8,15,12,45,892.0,131.0,1.45,22.0,941.5,962.86,696.42
2017,8,15,13,0,891.0,130.0,1.5,22.0,933.0,941.01,683.69
2017,8,15,13,15,887.0,129.0,1.5,21.5,916.5,913.53,667.91
2017,8,15,13,30,883.0,128.0,1.5,21.0,900.0,883.33,650.3
2017,8,15,13,45,878.0,126.5,1.5,21.0,876.0,849.25,628.76
2017,8,15,14,0,873.0,125.0,1.5,21.0,852.0,812.82,605.53
2017,8,15,14,15,865.0,123.0,1.5,21.0,821.5,771.46,578.77
2017,8,15,14,30,857.0,121.0,1.5,21.0,791.0,728.33,550.53
2017,8,15,14,45,848.5,117.5,1.5,21.0,754.0,681.58,518.18
2017,8,15,15,0,840.0,114.0,1.5,21.0,717.0,633.37,483.38
2017,8,15,15,15,825.5,111.5,1.45,20.5,674.5,581.63,445.55
2017,8,15,15,30,811.0,109.0,1.4,20.0,632.0,529.64,406.35
2017,8,15,15,45,794.5,104.5,1.4,20.0,585.5,474.82,363.3
2017,8,15,16,0,778.0,100.0,1.4,20.0,539.0,420.49,319.27
2017,8,15,16,15,753.5,96.0,1.35,19.5,489.0,364.44,273.06
2017,8,15,16,30,729.0,92.0,1.3,19.0,439.0,307.87,225.27
2017,8,15,16,45,698.0,86.5,1.3,18.5,387.0,252.5,177.87
2017,8,15,17,0,667.0,81.0,1.3,18.0,335.0,200.21,133.03
2017,8,15,17,15,619.5,74.5,1.3,17.5,282.5,147.97,90.63
2017,8,15,17,30,572.0,68.0,1.3,17.0,230.0,101.11,56.74
2017,8,15,17,45,505.5,59.5,1.3,16.5,180.5,57.51,33.25
2017,8,15,18,0,439.0,51.0,1.3,16.0,131.0,37.36,27.28
2017,8,15,18,15,331.5,39.0,1.25,15.0,88.0,29.57,19.99
2017,8,15,18,30,224.0,27.0,1.2,14.0,45.0,21.21,10.68
2017,8,15,18,45,112.0,13.5,1.15,13.5,22.5,13.27,0.0
2017,8,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,5,45,117.0,17.5,0.95,11.5,29.5,44.57,3.71
2017,8,16,6,0,234.0,35.0,1.0,12.0,59.0,103.43,69.95
2017,8,16,6,15,326.0,48.0,0.95,12.5,103.0,157.6,117.29
2017,8,16,6,30,418.0,61.0,0.9,13.0,147.0,223.53,173.94
2017,8,16,6,45,209.0,70.0,0.9,13.5,113.0,164.01,130.92
2017,8,16,7,0,0.0,79.0,0.9,14.0,79.0,77.37,60.14
2017,8,16,7,15,0.0,96.0,0.85,14.5,96.0,94.3,74.28
2017,8,16,7,30,0.0,113.0,0.8,15.0,113.0,111.22,87.91
2017,8,16,7,45,16.5,151.0,0.8,15.5,159.5,160.06,127.63
2017,8,16,8,0,33.0,189.0,0.8,16.0,206.0,216.55,172.35
2017,8,16,8,15,144.5,219.5,0.75,16.5,303.0,334.71,265.85
2017,8,16,8,30,256.0,250.0,0.7,17.0,400.0,462.88,362.04
2017,8,16,8,45,519.5,185.0,0.65,18.0,519.5,613.81,473.55
2017,8,16,9,0,783.0,120.0,0.6,19.0,639.0,776.18,582.84
2017,8,16,9,15,797.0,123.0,0.6,19.5,679.5,816.17,604.57
2017,8,16,9,30,811.0,126.0,0.6,20.0,720.0,854.39,626.49
2017,8,16,9,45,831.0,123.5,0.65,20.5,757.5,890.01,647.39
2017,8,16,10,0,851.0,121.0,0.7,21.0,795.0,918.26,663.46
2017,8,16,10,15,858.5,122.5,0.7,21.5,824.0,942.23,675.88
2017,8,16,10,30,866.0,124.0,0.7,22.0,853.0,963.33,686.51
2017,8,16,10,45,873.0,124.0,0.75,23.0,875.5,979.38,693.75
2017,8,16,11,0,880.0,124.0,0.8,24.0,898.0,992.31,699.17
2017,8,16,11,15,883.5,125.0,0.8,24.0,912.5,999.63,702.94
2017,8,16,11,30,887.0,126.0,0.8,24.0,927.0,1003.63,704.89
2017,8,16,11,45,891.0,124.5,0.85,24.5,934.5,1002.21,703.37
2017,8,16,12,0,895.0,123.0,0.9,25.0,942.0,997.43,699.98
2017,8,16,12,15,894.5,123.0,0.9,25.0,941.0,986.51,693.34
2017,8,16,12,30,894.0,123.0,0.9,25.0,940.0,972.34,684.88
2017,8,16,12,45,896.0,120.0,0.95,25.5,932.0,954.29,673.76
2017,8,16,13,0,898.0,117.0,1.0,26.0,924.0,933.06,660.72
2017,8,16,13,15,894.0,116.5,1.0,26.0,907.5,905.91,644.42
2017,8,16,13,30,890.0,116.0,1.0,26.0,891.0,876.01,626.41
2017,8,16,13,45,885.0,114.0,1.05,26.5,867.0,841.22,604.74
2017,8,16,14,0,880.0,112.0,1.1,27.0,843.0,804.05,581.38
2017,8,16,14,15,872.5,110.5,1.1,27.0,812.5,763.29,555.95
2017,8,16,14,30,865.0,109.0,1.1,27.0,782.0,720.71,529.03
2017,8,16,14,45,855.0,106.5,1.15,27.0,745.5,673.87,498.43
2017,8,16,15,0,845.0,104.0,1.2,27.0,709.0,625.84,465.15
2017,8,16,15,15,831.0,101.5,1.2,26.5,666.5,573.25,428.1
2017,8,16,15,30,817.0,99.0,1.2,26.0,624.0,521.27,390.16
2017,8,16,15,45,799.5,96.0,1.2,26.0,577.5,467.11,348.56
2017,8,16,16,0,782.0,93.0,1.2,26.0,531.0,413.52,306.04
2017,8,16,16,15,758.0,89.0,1.2,25.5,481.0,357.46,261.0
2017,8,16,16,30,734.0,85.0,1.2,25.0,431.0,303.19,216.03
2017,8,16,16,45,702.0,80.0,1.25,24.5,379.5,248.02,169.89
2017,8,16,17,0,670.0,75.0,1.3,24.0,328.0,193.45,124.33
2017,8,16,17,15,624.0,69.0,1.3,23.0,276.5,141.81,83.53
2017,8,16,17,30,578.0,63.0,1.3,22.0,225.0,95.36,51.01
2017,8,16,17,45,511.0,55.0,1.3,21.0,175.5,52.0,28.9
2017,8,16,18,0,444.0,47.0,1.3,20.0,126.0,33.97,23.83
2017,8,16,18,15,337.5,36.0,1.25,19.0,84.0,26.99,17.35
2017,8,16,18,30,231.0,25.0,1.2,18.0,42.0,19.49,8.6
2017,8,16,18,45,115.5,12.5,1.15,17.5,21.0,12.29,0.0
2017,8,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,5,45,106.5,17.0,0.55,13.5,27.5,41.73,0.0
2017,8,17,6,0,213.0,34.0,0.5,14.0,55.0,97.12,64.64
2017,8,17,6,15,302.5,47.5,0.5,14.5,97.5,149.85,110.29
2017,8,17,6,30,392.0,61.0,0.5,15.0,140.0,212.59,163.61
2017,8,17,6,45,454.0,70.5,0.5,16.0,188.5,271.35,213.21
2017,8,17,7,0,516.0,80.0,0.5,17.0,237.0,334.73,264.95
2017,8,17,7,15,560.5,87.5,0.5,17.5,287.5,392.67,311.24
2017,8,17,7,30,605.0,95.0,0.5,18.0,338.0,454.06,358.45
2017,8,17,7,45,637.0,101.5,0.5,19.0,388.0,509.86,398.97
2017,8,17,8,0,669.0,108.0,0.5,20.0,438.0,567.19,438.98
2017,8,17,8,15,694.0,112.5,0.55,20.5,486.0,618.62,474.76
2017,8,17,8,30,719.0,117.0,0.6,21.0,534.0,670.3,509.5
2017,8,17,8,45,737.0,121.0,0.65,21.5,579.0,715.93,538.29
2017,8,17,9,0,755.0,125.0,0.7,22.0,624.0,758.26,564.44
2017,8,17,9,15,769.5,128.0,0.7,22.5,664.0,797.76,587.6
2017,8,17,9,30,784.0,131.0,0.7,23.0,704.0,835.59,609.32
2017,8,17,9,45,771.0,146.5,0.75,24.0,733.0,860.25,621.96
2017,8,17,10,0,758.0,162.0,0.8,25.0,762.0,881.35,632.41
2017,8,17,10,15,766.5,164.5,0.85,25.5,790.5,905.53,646.05
2017,8,17,10,30,775.0,167.0,0.9,26.0,819.0,927.13,658.01
2017,8,17,10,45,781.5,168.5,0.95,26.5,840.5,943.02,666.45
2017,8,17,11,0,788.0,170.0,1.0,27.0,862.0,956.02,673.24
2017,8,17,11,15,792.0,171.5,1.05,27.0,876.5,963.59,678.12
2017,8,17,11,30,796.0,173.0,1.1,27.0,891.0,968.1,681.29
2017,8,17,11,45,798.5,173.0,1.15,27.5,897.5,966.51,679.49
2017,8,17,12,0,801.0,173.0,1.2,28.0,904.0,961.83,675.96
2017,8,17,12,15,800.5,173.0,1.2,28.0,903.0,951.2,669.43
2017,8,17,12,30,800.0,173.0,1.2,28.0,902.0,937.61,661.22
2017,8,17,12,45,813.0,163.0,1.25,28.0,897.5,923.53,653.56
2017,8,17,13,0,826.0,153.0,1.3,28.0,893.0,906.14,643.82
2017,8,17,13,15,821.5,151.5,1.3,28.0,876.5,878.55,626.98
2017,8,17,13,30,817.0,150.0,1.3,28.0,860.0,848.48,608.6
2017,8,17,13,45,811.0,148.0,1.3,28.0,836.5,814.36,587.53
2017,8,17,14,0,805.0,146.0,1.3,28.0,813.0,778.17,564.97
2017,8,17,14,15,796.0,144.0,1.3,27.5,782.5,737.84,540.55
2017,8,17,14,30,787.0,142.0,1.3,27.0,752.0,696.03,514.1
2017,8,17,14,45,776.0,138.5,1.3,27.0,716.0,650.18,482.48
2017,8,17,15,0,765.0,135.0,1.3,27.0,680.0,603.46,449.48
2017,8,17,15,15,749.0,131.5,1.25,26.5,638.0,553.26,413.62
2017,8,17,15,30,733.0,128.0,1.2,26.0,596.0,501.47,375.57
2017,8,17,15,45,713.5,123.0,1.2,26.0,550.5,448.32,334.9
2017,8,17,16,0,694.0,118.0,1.2,26.0,505.0,396.14,293.71
2017,8,17,16,15,667.0,113.0,1.15,25.5,456.0,342.43,250.71
2017,8,17,16,30,640.0,108.0,1.1,25.0,407.0,290.99,208.42
2017,8,17,16,45,605.0,101.0,1.1,24.5,357.0,238.22,164.87
2017,8,17,17,0,570.0,94.0,1.1,24.0,307.0,189.1,124.43
2017,8,17,17,15,521.0,85.5,1.05,23.0,257.0,140.59,86.82
2017,8,17,17,30,472.0,77.0,1.0,22.0,207.0,97.73,57.24
2017,8,17,17,45,403.5,66.0,0.95,21.5,160.0,57.83,36.21
2017,8,17,18,0,335.0,55.0,0.9,21.0,113.0,41.0,29.73
2017,8,17,18,15,239.0,39.5,0.85,20.0,74.0,30.07,19.8
2017,8,17,18,30,143.0,24.0,0.8,19.0,35.0,18.58,7.21
2017,8,17,18,45,71.5,12.0,0.8,18.5,17.5,11.8,0.0
2017,8,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,78.5,17.0,0.55,14.5,25.0,36.35,0.0
2017,8,18,6,0,157.0,34.0,0.5,15.0,50.0,83.77,55.33
2017,8,18,6,15,239.5,51.0,0.5,15.5,91.0,135.22,99.51
2017,8,18,6,30,322.0,68.0,0.5,16.0,132.0,195.83,150.59
2017,8,18,6,45,388.5,80.0,0.5,16.5,180.0,253.17,198.93
2017,8,18,7,0,455.0,92.0,0.5,17.0,228.0,317.27,251.49
2017,8,18,7,15,501.0,101.5,0.5,17.5,278.0,374.48,297.17
2017,8,18,7,30,547.0,111.0,0.5,18.0,328.0,438.39,346.27
2017,8,18,7,45,586.0,116.5,0.55,19.0,379.0,494.75,387.76
2017,8,18,8,0,625.0,122.0,0.6,20.0,430.0,553.32,429.45
2017,8,18,8,15,651.5,128.0,0.6,20.5,478.0,605.62,465.48
2017,8,18,8,30,678.0,134.0,0.6,21.0,526.0,658.36,500.74
2017,8,18,8,45,700.5,137.5,0.65,22.0,571.5,705.4,530.33
2017,8,18,9,0,723.0,141.0,0.7,23.0,617.0,751.94,558.28
2017,8,18,9,15,738.5,144.5,0.7,23.5,657.0,791.79,581.59
2017,8,18,9,30,754.0,148.0,0.7,24.0,697.0,826.99,601.57
2017,8,18,9,45,760.5,154.0,0.75,24.5,731.0,858.12,619.59
2017,8,18,10,0,767.0,160.0,0.8,25.0,765.0,886.83,635.99
2017,8,18,10,15,776.0,162.0,0.85,25.5,793.5,911.1,649.56
2017,8,18,10,30,785.0,164.0,0.9,26.0,822.0,932.77,661.52
2017,8,18,10,45,793.0,164.5,0.95,26.5,844.0,949.14,670.25
2017,8,18,11,0,801.0,165.0,1.0,27.0,866.0,962.61,677.3
2017,8,18,11,15,805.0,166.5,1.0,27.5,880.5,970.22,679.96
2017,8,18,11,30,809.0,168.0,1.0,28.0,895.0,974.71,680.88
2017,8,18,11,45,812.5,167.0,1.05,28.5,902.5,972.98,679.06
2017,8,18,12,0,816.0,166.0,1.1,29.0,910.0,968.12,675.49
2017,8,18,12,15,816.0,166.0,1.1,29.0,908.5,957.79,669.21
2017,8,18,12,30,816.0,166.0,1.1,29.0,907.0,944.43,661.22
2017,8,18,12,45,821.5,160.0,1.15,29.0,900.5,927.11,651.68
2017,8,18,13,0,827.0,154.0,1.2,29.0,894.0,906.72,640.26
2017,8,18,13,15,822.5,153.0,1.2,29.0,877.0,879.54,623.84
2017,8,18,13,30,818.0,152.0,1.2,29.0,860.0,849.87,605.87
2017,8,18,13,45,813.5,149.0,1.25,29.0,837.0,815.87,585.66
2017,8,18,14,0,809.0,146.0,1.3,29.0,814.0,779.71,563.82
2017,8,18,14,15,799.5,144.0,1.3,28.5,783.0,738.8,539.12
2017,8,18,14,30,790.0,142.0,1.3,28.0,752.0,696.44,512.36
2017,8,18,14,45,779.5,138.5,1.3,28.0,716.0,650.73,480.95
2017,8,18,15,0,769.0,135.0,1.3,28.0,680.0,604.11,448.13
2017,8,18,15,15,752.5,131.5,1.25,27.5,638.0,553.4,412.02
2017,8,18,15,30,736.0,128.0,1.2,27.0,596.0,501.14,373.75
2017,8,18,15,45,716.5,123.0,1.2,26.5,550.0,447.82,333.72
2017,8,18,16,0,697.0,118.0,1.2,26.0,504.0,395.45,293.0
2017,8,18,16,15,669.5,113.0,1.2,25.5,455.0,341.42,249.82
2017,8,18,16,30,642.0,108.0,1.2,25.0,406.0,289.7,207.34
2017,8,18,16,45,606.0,101.0,1.2,24.5,355.5,236.62,163.5
2017,8,18,17,0,570.0,94.0,1.2,24.0,305.0,187.32,122.94
2017,8,18,17,15,520.0,85.5,1.15,23.0,254.5,138.78,85.47
2017,8,18,17,30,470.0,77.0,1.1,22.0,204.0,96.04,56.29
2017,8,18,17,45,399.0,65.5,1.05,21.5,157.0,55.86,35.51
2017,8,18,18,0,328.0,54.0,1.0,21.0,110.0,40.34,29.12
2017,8,18,18,15,230.5,38.5,0.95,20.0,71.5,29.37,19.12
2017,8,18,18,30,133.0,23.0,0.9,19.0,33.0,17.84,5.81
2017,8,18,18,45,66.5,11.5,0.85,18.5,16.5,11.3,0.0
2017,8,18,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,45,78.0,16.5,0.7,14.5,24.0,35.42,0.0
2017,8,19,6,0,156.0,33.0,0.7,15.0,48.0,82.35,53.8
2017,8,19,6,15,238.5,50.0,0.7,15.5,89.0,133.65,98.18
2017,8,19,6,30,321.0,67.0,0.7,16.0,130.0,194.11,149.33
2017,8,19,6,45,381.0,80.0,0.7,16.5,177.5,249.84,196.7
2017,8,19,7,0,441.0,93.0,0.7,17.0,225.0,311.63,247.76
2017,8,19,7,15,487.5,103.0,0.7,17.5,275.0,368.9,293.81
2017,8,19,7,30,534.0,113.0,0.7,18.0,325.0,430.05,341.25
2017,8,19,7,45,572.5,120.0,0.75,19.0,375.5,489.82,385.55
2017,8,19,8,0,611.0,127.0,0.8,20.0,426.0,549.08,427.98
2017,8,19,8,15,638.5,133.0,0.8,20.5,474.5,601.48,464.42
2017,8,19,8,30,666.0,139.0,0.8,21.0,523.0,654.44,500.18
2017,8,19,8,45,687.5,143.5,0.8,21.5,568.5,701.35,530.64
2017,8,19,9,0,709.0,148.0,0.8,22.0,614.0,747.72,559.12
2017,8,19,9,15,725.5,152.0,0.8,22.5,654.5,788.49,583.31
2017,8,19,9,30,742.0,156.0,0.8,23.0,695.0,827.85,606.2
2017,8,19,9,45,738.5,167.5,0.85,23.5,726.5,855.8,622.23
2017,8,19,10,0,735.0,179.0,0.9,24.0,758.0,880.84,636.46
2017,8,19,10,15,745.0,182.0,0.95,24.5,787.0,906.43,651.02
2017,8,19,10,30,755.0,185.0,1.0,25.0,816.0,929.52,663.97
2017,8,19,10,45,762.0,187.0,1.05,25.5,838.0,946.0,672.79
2017,8,19,11,0,769.0,189.0,1.1,26.0,860.0,955.54,677.43
2017,8,19,11,15,773.5,190.0,1.1,26.0,875.0,962.85,681.35
2017,8,19,11,30,778.0,191.0,1.1,26.0,890.0,967.15,683.54
2017,8,19,11,45,780.0,192.0,1.15,26.5,896.5,965.96,682.0
2017,8,19,12,0,782.0,193.0,1.2,27.0,903.0,961.73,678.74
2017,8,19,12,15,781.5,193.0,1.2,27.0,902.0,951.09,672.17
2017,8,19,12,30,781.0,193.0,1.2,27.0,901.0,937.54,663.95
2017,8,19,12,45,776.5,193.0,1.25,27.0,891.5,917.46,652.49
2017,8,19,13,0,772.0,193.0,1.3,27.0,882.0,894.8,639.43
2017,8,19,13,15,767.0,191.5,1.3,26.5,865.0,867.77,624.1
2017,8,19,13,30,762.0,190.0,1.3,26.0,848.0,839.95,608.18
2017,8,19,13,45,755.0,187.5,1.3,26.0,824.5,805.49,586.63
2017,8,19,14,0,748.0,185.0,1.3,26.0,801.0,769.2,563.76
2017,8,19,14,15,737.5,182.0,1.3,25.5,770.0,728.18,537.51
2017,8,19,14,30,727.0,179.0,1.3,25.0,739.0,685.99,509.85
2017,8,19,14,45,714.0,175.0,1.3,25.0,702.5,640.22,478.06
2017,8,19,15,0,701.0,171.0,1.3,25.0,666.0,593.94,445.15
2017,8,19,15,15,683.0,166.0,1.25,24.5,624.0,543.61,409.01
2017,8,19,15,30,665.0,161.0,1.2,24.0,582.0,493.73,372.16
2017,8,19,15,45,643.0,154.5,1.2,24.0,536.0,441.29,331.93
2017,8,19,16,0,621.0,148.0,1.2,24.0,490.0,390.23,291.62
2017,8,19,16,15,591.5,140.5,1.15,23.0,441.0,337.2,249.77
2017,8,19,16,30,562.0,133.0,1.1,22.0,392.0,286.51,208.7
2017,8,19,16,45,523.5,123.5,1.1,21.5,342.0,234.9,166.35
2017,8,19,17,0,485.0,114.0,1.1,21.0,292.0,187.33,127.54
2017,8,19,17,15,435.0,102.0,1.05,20.0,242.5,140.35,91.4
2017,8,19,17,30,385.0,90.0,1.0,19.0,193.0,99.07,62.91
2017,8,19,17,45,318.5,74.5,1.0,18.5,146.5,60.44,41.58
2017,8,19,18,0,252.0,59.0,1.0,18.0,100.0,44.5,33.06
2017,8,19,18,15,170.5,39.5,0.95,17.5,63.0,30.3,20.02
2017,8,19,18,30,89.0,20.0,0.9,17.0,26.0,15.44,3.28
2017,8,19,18,45,44.5,10.0,0.85,16.5,13.0,9.83,0.0
2017,8,19,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,58.0,16.5,0.75,13.5,22.0,29.7,0.0
2017,8,20,6,0,116.0,33.0,0.8,14.0,44.0,68.88,44.37
2017,8,20,6,15,190.0,52.5,0.8,14.5,84.0,118.12,87.08
2017,8,20,6,30,264.0,72.0,0.8,15.0,124.0,179.76,139.23
2017,8,20,6,45,328.0,87.0,0.8,15.5,171.0,236.13,187.02
2017,8,20,7,0,392.0,102.0,0.8,16.0,218.0,299.05,239.09
2017,8,20,7,15,437.5,114.0,0.8,16.5,267.0,355.45,284.66
2017,8,20,7,30,483.0,126.0,0.8,17.0,316.0,415.72,331.73
2017,8,20,7,45,519.0,135.0,0.8,17.5,365.0,470.44,373.03
2017,8,20,8,0,555.0,144.0,0.8,18.0,414.0,527.38,414.65
2017,8,20,8,15,582.0,151.5,0.8,18.5,461.5,581.53,452.75
2017,8,20,8,30,609.0,159.0,0.8,19.0,509.0,633.51,488.25
2017,8,20,8,45,626.0,167.0,0.85,20.0,552.0,678.61,517.43
2017,8,20,9,0,643.0,175.0,0.9,21.0,595.0,722.98,545.41
2017,8,20,9,15,659.5,179.5,0.9,21.5,634.5,762.22,569.75
2017,8,20,9,30,676.0,184.0,0.9,22.0,674.0,800.2,592.24
2017,8,20,9,45,678.0,194.0,0.95,22.5,706.0,829.57,609.52
2017,8,20,10,0,680.0,204.0,1.0,23.0,738.0,856.51,625.22
2017,8,20,10,15,690.0,207.0,1.05,23.5,766.0,881.0,639.29
2017,8,20,10,30,700.0,210.0,1.1,24.0,794.0,903.16,651.86
2017,8,20,10,45,709.0,211.0,1.15,24.5,816.0,919.76,660.92
2017,8,20,11,0,718.0,212.0,1.2,25.0,838.0,933.73,668.42
2017,8,20,11,15,722.5,213.5,1.2,25.0,852.0,941.09,672.39
2017,8,20,11,30,727.0,215.0,1.2,25.0,866.0,945.57,674.75
2017,8,20,11,45,733.0,213.0,1.3,25.0,873.5,944.96,675.6
2017,8,20,12,0,739.0,211.0,1.4,25.0,881.0,941.43,674.71
2017,8,20,12,15,738.5,211.0,1.4,25.0,879.5,930.82,668.0
2017,8,20,12,30,738.0,211.0,1.4,25.0,878.0,917.42,659.69
2017,8,20,12,45,733.5,211.0,1.45,25.0,868.5,897.62,648.04
2017,8,20,13,0,729.0,211.0,1.5,25.0,859.0,875.36,634.84
2017,8,20,13,15,724.0,209.5,1.45,25.0,843.0,848.82,617.65
2017,8,20,13,30,719.0,208.0,1.4,25.0,827.0,820.14,599.1
2017,8,20,13,45,716.5,202.5,1.4,25.0,804.5,787.56,578.41
2017,8,20,14,0,714.0,197.0,1.4,25.0,782.0,753.0,555.7
2017,8,20,14,15,703.5,193.5,1.4,24.5,751.5,712.65,529.56
2017,8,20,14,30,693.0,190.0,1.4,24.0,721.0,671.21,502.11
2017,8,20,14,45,684.0,183.5,1.4,24.0,686.0,627.03,471.18
2017,8,20,15,0,675.0,177.0,1.4,24.0,651.0,582.08,438.99
2017,8,20,15,15,657.0,171.5,1.35,23.5,609.5,532.46,403.05
2017,8,20,15,30,639.0,166.0,1.3,23.0,568.0,483.35,366.48
2017,8,20,15,45,619.5,158.0,1.3,23.0,523.5,431.98,326.76
2017,8,20,16,0,600.0,150.0,1.3,23.0,479.0,381.77,286.84
2017,8,20,16,15,570.5,142.5,1.25,22.5,430.5,329.91,245.17
2017,8,20,16,30,541.0,135.0,1.2,22.0,382.0,280.3,204.42
2017,8,20,16,45,503.5,125.0,1.2,21.5,332.5,229.71,162.88
2017,8,20,17,0,466.0,115.0,1.2,21.0,283.0,183.08,124.88
2017,8,20,17,15,415.0,102.5,1.15,20.0,234.5,136.74,89.41
2017,8,20,17,30,364.0,90.0,1.1,19.0,186.0,96.23,61.66
2017,8,20,17,45,296.5,74.0,1.1,18.5,140.5,58.55,40.98
2017,8,20,18,0,229.0,58.0,1.1,18.0,95.0,43.85,32.44
2017,8,20,18,15,150.5,38.5,1.05,17.5,59.0,31.69,21.05
2017,8,20,18,30,72.0,19.0,1.0,17.0,23.0,16.1,2.14
2017,8,20,18,45,36.0,9.5,0.95,16.5,11.5,9.34,0.0
2017,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,5,45,45.0,15.0,0.75,14.5,19.5,25.47,0.0
2017,8,21,6,0,90.0,30.0,0.8,15.0,39.0,59.0,36.95
2017,8,21,6,15,156.0,52.0,0.8,15.5,78.0,107.67,78.99
2017,8,21,6,30,222.0,74.0,0.8,16.0,117.0,163.07,125.8
2017,8,21,6,45,283.0,91.5,0.8,16.5,163.0,218.04,172.19
2017,8,21,7,0,344.0,109.0,0.8,17.0,209.0,284.71,226.96
2017,8,21,7,15,209.0,132.5,0.8,17.5,197.0,254.5,203.57
2017,8,21,7,30,74.0,156.0,0.8,18.0,185.0,203.67,162.01
2017,8,21,7,45,299.0,154.0,0.8,18.5,295.5,351.26,280.68
2017,8,21,8,0,524.0,152.0,0.8,19.0,406.0,515.65,405.21
2017,8,21,8,15,552.0,160.5,0.8,19.5,453.5,566.98,440.24
2017,8,21,8,30,580.0,169.0,0.8,20.0,501.0,619.18,475.96
2017,8,21,8,45,608.0,173.0,0.8,20.5,546.0,670.55,510.1
2017,8,21,9,0,636.0,177.0,0.8,21.0,591.0,718.91,541.38
2017,8,21,9,15,652.5,182.0,0.8,21.5,631.0,758.45,565.82
2017,8,21,9,30,669.0,187.0,0.8,22.0,671.0,796.73,588.61
2017,8,21,9,45,705.0,179.0,0.8,22.5,710.5,836.99,612.18
2017,8,21,10,0,741.0,171.0,0.8,23.0,750.0,876.28,634.72
2017,8,21,10,15,750.0,173.5,0.8,23.5,778.5,900.44,647.36
2017,8,21,10,30,759.0,176.0,0.8,24.0,807.0,918.19,656.1
2017,8,21,10,45,767.0,177.0,0.85,24.5,829.0,934.63,665.06
2017,8,21,11,0,775.0,178.0,0.9,25.0,851.0,948.24,672.32
2017,8,21,11,15,779.0,179.0,0.95,25.5,865.0,955.03,675.45
2017,8,21,11,30,783.0,180.0,1.0,26.0,879.0,958.78,676.88
2017,8,21,11,45,791.5,176.5,1.05,26.5,887.5,959.2,676.4
2017,8,21,12,0,800.0,173.0,1.1,27.0,896.0,956.51,674.12
2017,8,21,12,15,799.5,173.0,1.15,27.0,894.5,945.67,668.23
2017,8,21,12,30,799.0,173.0,1.2,27.0,893.0,931.85,660.63
2017,8,21,12,45,806.5,166.0,1.25,27.0,887.0,915.41,651.44
2017,8,21,13,0,814.0,159.0,1.3,27.0,881.0,895.86,640.3
2017,8,21,13,15,810.0,157.5,1.3,27.0,864.0,868.71,623.64
2017,8,21,13,30,806.0,156.0,1.3,27.0,847.0,839.09,605.42
2017,8,21,13,45,807.5,149.5,1.35,27.0,825.5,806.64,585.85
2017,8,21,14,0,809.0,143.0,1.4,27.0,804.0,771.67,564.42
2017,8,21,14,15,800.0,141.0,1.4,26.5,773.5,730.97,539.48
2017,8,21,14,30,791.0,139.0,1.4,26.0,743.0,688.79,512.25
2017,8,21,14,45,787.0,132.5,1.45,26.0,708.0,644.23,481.64
2017,8,21,15,0,783.0,126.0,1.5,26.0,673.0,598.2,449.07
2017,8,21,15,15,542.0,196.5,1.5,25.5,564.0,489.54,368.9
2017,8,21,15,30,301.0,267.0,1.5,25.0,455.0,403.24,304.31
2017,8,21,15,45,225.5,253.0,1.5,25.0,387.5,339.12,256.6
2017,8,21,16,0,150.0,239.0,1.5,25.0,320.0,281.48,213.36
2017,8,21,16,15,135.5,215.0,1.45,24.5,283.0,244.39,185.4
2017,8,21,16,30,121.0,191.0,1.4,24.0,246.0,209.0,158.27
2017,8,21,16,45,60.5,125.0,1.4,23.5,152.5,130.97,98.61
2017,8,21,17,0,0.0,59.0,1.4,23.0,59.0,57.01,41.37
2017,8,21,17,15,0.0,49.0,1.4,22.0,49.0,47.33,33.7
2017,8,21,17,30,0.0,39.0,1.4,21.0,39.0,37.65,25.79
2017,8,21,17,45,176.5,43.5,1.4,20.5,71.0,32.59,22.78
2017,8,21,18,0,353.0,48.0,1.4,20.0,103.0,36.31,25.65
2017,8,21,18,15,245.0,33.5,1.4,19.0,65.0,25.63,15.7
2017,8,21,18,30,137.0,19.0,1.4,18.0,27.0,14.77,0.0
