Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,18,45,68.5,9.5,1.4,17.5,13.5,9.34,0.0
2017,8,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,76.0,15.5,0.65,13.5,22.0,28.67,0.0
2017,8,22,6,0,152.0,31.0,0.6,14.0,44.0,79.14,49.86
2017,8,22,6,15,239.5,47.5,0.55,14.5,85.0,130.69,95.54
2017,8,22,6,30,327.0,64.0,0.5,15.0,126.0,192.06,147.49
2017,8,22,6,45,392.0,76.0,0.5,16.0,173.5,248.79,195.41
2017,8,22,7,0,457.0,88.0,0.5,17.0,221.0,312.13,247.27
2017,8,22,7,15,504.0,97.5,0.45,17.5,271.0,369.79,293.28
2017,8,22,7,30,551.0,107.0,0.4,18.0,321.0,434.35,342.64
2017,8,22,7,45,586.0,114.5,0.4,19.0,371.0,490.52,383.51
2017,8,22,8,0,621.0,122.0,0.4,20.0,421.0,548.55,424.15
2017,8,22,8,15,647.5,128.0,0.4,20.5,469.5,600.61,459.83
2017,8,22,8,30,674.0,134.0,0.4,21.0,518.0,653.12,494.74
2017,8,22,8,45,695.5,138.0,0.45,22.0,563.0,699.7,524.05
2017,8,22,9,0,717.0,142.0,0.5,23.0,608.0,745.71,551.53
2017,8,22,9,15,732.5,146.0,0.55,23.5,648.0,785.82,575.69
2017,8,22,9,30,748.0,150.0,0.6,24.0,688.0,824.42,598.63
2017,8,22,9,45,770.5,147.0,0.7,24.5,725.5,856.72,618.19
2017,8,22,10,0,793.0,144.0,0.8,25.0,763.0,890.6,638.73
2017,8,22,10,15,801.5,146.0,0.9,25.5,791.5,914.77,653.01
2017,8,22,10,30,810.0,148.0,1.0,26.0,820.0,936.21,665.7
2017,8,22,10,45,818.5,148.0,1.1,26.5,842.0,952.66,675.31
2017,8,22,11,0,827.0,148.0,1.2,27.0,864.0,966.13,683.15
2017,8,22,11,15,830.5,149.0,1.25,27.0,878.5,972.7,687.37
2017,8,22,11,30,834.0,150.0,1.3,27.0,893.0,976.06,689.78
2017,8,22,11,45,838.5,148.5,1.4,27.5,900.0,974.53,688.71
2017,8,22,12,0,843.0,147.0,1.5,28.0,907.0,964.44,682.4
2017,8,22,12,15,842.5,147.0,1.5,28.0,905.5,953.55,675.7
2017,8,22,12,30,842.0,147.0,1.5,28.0,904.0,939.59,667.17
2017,8,22,12,45,837.0,148.0,1.55,28.0,894.0,923.67,658.16
2017,8,22,13,0,832.0,149.0,1.6,28.0,884.0,900.36,644.47
2017,8,22,13,15,828.0,148.0,1.6,27.5,867.5,873.25,629.03
2017,8,22,13,30,824.0,147.0,1.6,27.0,851.0,843.6,611.86
2017,8,22,13,45,819.5,144.0,1.6,27.0,827.5,809.17,590.23
2017,8,22,14,0,815.0,141.0,1.6,27.0,804.0,772.54,567.02
2017,8,22,14,15,806.0,139.0,1.6,27.0,773.5,731.56,540.69
2017,8,22,14,30,797.0,137.0,1.6,27.0,743.0,689.08,512.14
2017,8,22,14,45,786.5,133.5,1.6,27.0,706.5,642.89,479.81
2017,8,22,15,0,776.0,130.0,1.6,27.0,670.0,595.77,446.03
2017,8,22,15,15,759.5,126.5,1.55,26.5,627.5,544.61,408.99
2017,8,22,15,30,743.0,123.0,1.5,26.0,585.0,491.93,369.75
2017,8,22,15,45,722.5,118.5,1.5,26.0,539.0,438.23,328.02
2017,8,22,16,0,702.0,114.0,1.5,26.0,493.0,385.59,285.86
2017,8,22,16,15,674.0,108.5,1.45,25.5,443.5,330.74,241.43
2017,8,22,16,30,646.0,103.0,1.4,25.0,394.0,278.28,197.9
2017,8,22,16,45,607.5,96.5,1.4,24.5,343.0,225.1,153.82
2017,8,22,17,0,569.0,90.0,1.4,24.0,292.0,176.0,113.6
2017,8,22,17,15,516.5,81.5,1.35,23.0,241.5,127.72,77.02
2017,8,22,17,30,464.0,73.0,1.3,22.0,191.0,85.57,49.68
2017,8,22,17,45,388.0,61.0,1.3,21.5,144.0,46.09,34.27
2017,8,22,18,0,312.0,49.0,1.3,21.0,97.0,36.88,25.96
2017,8,22,18,15,208.5,33.0,1.25,20.0,60.0,25.32,15.19
2017,8,22,18,30,105.0,17.0,1.2,19.0,23.0,13.19,0.0
2017,8,22,18,45,52.5,8.5,1.2,18.5,11.5,8.36,0.0
2017,8,22,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,112.0,14.0,0.95,14.5,23.5,33.42,0.0
2017,8,23,6,0,224.0,28.0,1.0,15.0,47.0,92.88,56.77
2017,8,23,6,15,323.5,41.0,0.95,15.5,90.0,148.2,106.98
2017,8,23,6,30,423.0,54.0,0.9,16.0,133.0,214.8,163.74
2017,8,23,6,45,487.0,63.5,0.9,16.5,182.5,274.23,214.99
2017,8,23,7,0,551.0,73.0,0.9,17.0,232.0,339.89,269.86
2017,8,23,7,15,299.5,111.0,0.9,17.5,200.0,275.31,220.58
2017,8,23,7,30,48.0,149.0,0.9,18.0,168.0,181.59,144.08
2017,8,23,7,45,70.5,175.5,0.9,18.5,207.5,225.19,178.97
2017,8,23,8,0,93.0,202.0,0.9,19.0,247.0,270.67,214.01
2017,8,23,8,15,427.0,153.5,0.9,19.5,392.0,472.17,372.76
2017,8,23,8,30,761.0,105.0,0.9,20.0,537.0,681.69,525.26
2017,8,23,8,45,781.5,107.5,0.9,21.0,583.0,729.07,551.98
2017,8,23,9,0,802.0,110.0,0.9,22.0,629.0,775.58,579.25
2017,8,23,9,15,815.5,113.0,0.9,22.5,670.0,815.6,602.72
2017,8,23,9,30,829.0,116.0,0.9,23.0,711.0,853.74,624.65
2017,8,23,9,45,829.0,123.5,0.9,23.5,743.5,882.67,640.35
2017,8,23,10,0,829.0,131.0,0.9,24.0,776.0,908.6,654.12
2017,8,23,10,15,837.0,133.0,0.9,24.5,805.0,932.96,666.85
2017,8,23,10,30,845.0,135.0,0.9,25.0,834.0,954.45,677.74
2017,8,23,10,45,851.0,136.0,0.95,25.5,855.5,964.08,682.26
2017,8,23,11,0,857.0,137.0,1.0,26.0,877.0,976.48,688.74
2017,8,23,11,15,860.5,138.0,1.05,26.0,891.5,983.27,693.15
2017,8,23,11,30,864.0,139.0,1.1,26.0,906.0,986.78,695.74
2017,8,23,11,45,865.5,139.0,1.15,26.5,912.5,984.04,693.26
2017,8,23,12,0,867.0,139.0,1.2,27.0,919.0,978.03,688.94
2017,8,23,12,15,866.5,139.0,1.2,27.0,917.5,966.86,682.09
2017,8,23,12,30,866.0,139.0,1.2,27.0,916.0,952.52,673.44
2017,8,23,12,45,861.5,140.5,1.25,27.5,906.0,932.91,661.06
2017,8,23,13,0,857.0,142.0,1.3,28.0,896.0,910.42,646.95
2017,8,23,13,15,852.5,140.5,1.35,27.5,879.0,882.23,631.72
2017,8,23,13,30,848.0,139.0,1.4,27.0,862.0,853.97,616.3
2017,8,23,13,45,842.5,137.0,1.45,27.0,838.0,818.93,595.05
2017,8,23,14,0,837.0,135.0,1.5,27.0,814.0,781.69,572.15
2017,8,23,14,15,828.5,133.0,1.5,26.5,783.0,740.22,546.73
2017,8,23,14,30,820.0,131.0,1.5,26.0,752.0,697.14,519.11
2017,8,23,14,45,808.5,128.0,1.5,26.0,714.5,649.76,485.93
2017,8,23,15,0,797.0,125.0,1.5,26.0,677.0,601.49,451.29
2017,8,23,15,15,781.5,122.0,1.5,25.5,634.5,550.35,414.42
2017,8,23,15,30,766.0,119.0,1.5,25.0,592.0,499.19,376.27
2017,8,23,15,45,746.5,114.0,1.5,25.0,545.5,442.7,332.29
2017,8,23,16,0,727.0,109.0,1.5,25.0,499.0,388.73,288.85
2017,8,23,16,15,699.0,104.0,1.45,24.0,448.5,333.03,243.9
2017,8,23,16,30,671.0,99.0,1.4,23.0,398.0,279.69,199.63
2017,8,23,16,45,635.5,92.5,1.4,22.5,346.5,225.87,154.44
2017,8,23,17,0,600.0,86.0,1.4,22.0,295.0,175.77,112.93
2017,8,23,17,15,546.5,77.5,1.3,21.0,244.0,125.72,74.85
2017,8,23,17,30,493.0,69.0,1.2,20.0,193.0,81.89,46.66
2017,8,23,17,45,419.0,57.5,1.2,19.5,145.5,42.04,31.03
2017,8,23,18,0,345.0,46.0,1.2,19.0,98.0,35.05,24.57
2017,8,23,18,15,230.0,31.0,1.15,18.0,60.0,23.8,13.89
2017,8,23,18,30,115.0,16.0,1.1,17.0,22.0,12.44,0.0
2017,8,23,18,45,57.5,8.0,1.05,16.5,11.0,7.86,0.0
2017,8,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,136.0,13.0,0.95,14.5,24.0,36.48,0.0
2017,8,24,6,0,272.0,26.0,1.0,15.0,48.0,101.17,60.21
2017,8,24,6,15,375.5,36.5,1.05,15.5,92.0,157.97,113.22
2017,8,24,6,30,479.0,47.0,1.1,16.0,136.0,225.95,171.68
2017,8,24,6,45,542.0,55.0,1.15,16.5,186.0,286.15,224.23
2017,8,24,7,0,605.0,63.0,1.2,17.0,236.0,352.47,280.3
2017,8,24,7,15,649.0,68.5,1.2,17.5,288.0,412.1,329.3
2017,8,24,7,30,693.0,74.0,1.2,18.0,340.0,475.04,378.97
2017,8,24,7,45,725.0,78.5,1.3,18.5,392.0,531.04,422.16
2017,8,24,8,0,757.0,83.0,1.4,19.0,444.0,589.96,466.11
2017,8,24,8,15,780.0,86.5,1.4,19.5,493.5,642.53,503.27
2017,8,24,8,30,803.0,90.0,1.4,20.0,543.0,694.95,537.64
2017,8,24,8,45,820.0,92.5,1.4,20.5,589.0,741.16,566.86
2017,8,24,9,0,837.0,95.0,1.4,21.0,635.0,781.68,591.63
2017,8,24,9,15,850.0,97.5,1.4,21.0,676.5,821.65,616.85
2017,8,24,9,30,863.0,100.0,1.4,21.0,718.0,859.65,640.46
2017,8,24,9,45,855.5,111.0,1.4,21.5,749.0,886.43,655.22
2017,8,24,10,0,848.0,122.0,1.4,22.0,780.0,909.7,667.7
2017,8,24,10,15,856.0,124.0,1.4,22.0,809.0,934.29,682.33
2017,8,24,10,30,864.0,126.0,1.4,22.0,838.0,956.01,695.09
2017,8,24,10,45,870.5,126.5,1.4,22.5,860.0,971.67,702.7
2017,8,24,11,0,877.0,127.0,1.4,23.0,882.0,984.18,708.42
2017,8,24,11,15,880.5,128.0,1.4,23.0,897.0,991.05,712.08
2017,8,24,11,30,884.0,129.0,1.4,23.0,912.0,994.57,713.82
2017,8,24,11,45,886.0,129.0,1.45,23.5,918.5,992.23,711.44
2017,8,24,12,0,888.0,129.0,1.5,24.0,925.0,986.53,707.12
2017,8,24,12,15,888.0,129.0,1.5,24.0,924.0,975.59,700.27
2017,8,24,12,30,888.0,129.0,1.5,24.0,923.0,961.38,691.52
2017,8,24,12,45,899.0,121.0,1.55,24.0,917.5,945.96,682.78
2017,8,24,13,0,910.0,113.0,1.6,24.0,912.0,926.97,671.79
2017,8,24,13,15,906.5,112.0,1.6,24.0,895.0,898.88,654.31
2017,8,24,13,30,903.0,111.0,1.6,24.0,878.0,867.97,635.02
2017,8,24,13,45,900.0,109.0,1.65,24.0,854.0,833.78,614.03
2017,8,24,14,0,897.0,107.0,1.7,24.0,830.0,797.04,591.11
2017,8,24,14,15,889.5,105.5,1.7,23.5,799.0,755.1,565.06
2017,8,24,14,30,882.0,104.0,1.7,23.0,768.0,711.29,537.33
2017,8,24,14,45,875.0,100.0,1.7,23.0,731.0,663.73,503.8
2017,8,24,15,0,868.0,96.0,1.7,23.0,694.0,614.69,467.98
2017,8,24,15,15,854.0,94.0,1.7,22.5,651.0,562.45,429.54
2017,8,24,15,30,840.0,92.0,1.7,22.0,608.0,508.16,388.27
2017,8,24,15,45,824.0,88.0,1.75,21.5,561.0,452.34,344.51
2017,8,24,16,0,808.0,84.0,1.8,21.0,514.0,396.93,299.38
2017,8,24,16,15,783.5,80.5,1.8,20.5,463.0,339.78,251.36
2017,8,24,16,30,759.0,77.0,1.8,20.0,412.0,284.49,203.66
2017,8,24,16,45,725.0,72.5,1.85,19.5,359.5,228.24,155.13
2017,8,24,17,0,691.0,68.0,1.9,19.0,307.0,175.45,110.33
2017,8,24,17,15,640.5,62.0,1.9,18.0,254.0,120.47,67.68
2017,8,24,17,30,590.0,56.0,1.9,17.0,201.0,73.7,38.04
2017,8,24,17,45,509.5,48.0,1.9,16.5,151.5,33.83,24.2
2017,8,24,18,0,429.0,40.0,1.9,16.0,102.0,29.7,20.19
2017,8,24,18,15,296.5,28.0,1.8,15.5,62.5,21.44,11.87
2017,8,24,18,30,164.0,16.0,1.7,15.0,23.0,12.52,0.0
2017,8,24,18,45,82.0,8.0,1.65,14.5,11.5,7.86,0.0
2017,8,24,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,5,45,136.0,13.0,1.05,12.0,24.0,36.32,0.0
2017,8,25,6,0,272.0,26.0,1.1,13.0,48.0,100.37,58.73
2017,8,25,6,15,382.0,37.0,1.1,13.5,92.5,159.97,115.27
2017,8,25,6,30,492.0,48.0,1.1,14.0,137.0,230.96,176.55
2017,8,25,6,45,560.0,55.0,1.1,14.5,188.5,292.7,230.67
2017,8,25,7,0,628.0,62.0,1.1,15.0,240.0,361.02,288.61
2017,8,25,7,15,672.5,67.5,1.05,15.5,293.5,422.06,338.77
2017,8,25,7,30,717.0,73.0,1.0,16.0,347.0,484.83,388.2
2017,8,25,7,45,749.0,77.0,0.95,17.0,399.5,542.99,431.23
2017,8,25,8,0,781.0,81.0,0.9,18.0,452.0,602.41,473.2
2017,8,25,8,15,803.5,84.5,0.9,18.5,502.5,655.65,510.05
2017,8,25,8,30,826.0,88.0,0.9,19.0,553.0,708.64,544.13
2017,8,25,8,45,842.5,91.0,0.9,20.0,599.5,755.88,572.32
2017,8,25,9,0,859.0,94.0,0.9,21.0,646.0,797.32,595.94
2017,8,25,9,15,871.5,96.0,0.9,21.5,687.5,837.01,619.1
2017,8,25,9,30,884.0,98.0,0.9,22.0,729.0,874.61,640.54
2017,8,25,9,45,896.5,98.5,0.9,23.0,765.5,908.26,657.9
2017,8,25,10,0,909.0,99.0,0.9,24.0,802.0,939.38,673.41
2017,8,25,10,15,915.5,100.0,0.9,24.5,831.0,962.73,685.21
2017,8,25,10,30,922.0,101.0,0.9,25.0,860.0,982.94,695.14
2017,8,25,10,45,926.5,102.0,0.95,25.5,881.5,997.97,702.92
2017,8,25,11,0,931.0,103.0,1.0,26.0,903.0,1009.59,708.75
2017,8,25,11,15,934.0,103.5,1.0,26.5,917.0,1015.74,710.43
2017,8,25,11,30,937.0,104.0,1.0,27.0,931.0,1018.35,710.14
2017,8,25,11,45,938.0,104.5,1.05,27.5,937.5,1015.46,707.65
2017,8,25,12,0,939.0,105.0,1.1,28.0,944.0,1009.02,703.19
2017,8,25,12,15,938.0,105.0,1.1,28.0,942.0,996.64,695.73
2017,8,25,12,30,937.0,105.0,1.1,28.0,940.0,980.83,686.36
2017,8,25,12,45,936.5,103.5,1.15,28.5,930.5,960.59,673.87
2017,8,25,13,0,936.0,102.0,1.2,29.0,921.0,937.08,659.41
2017,8,25,13,15,932.0,101.5,1.2,29.0,903.5,908.38,642.27
2017,8,25,13,30,928.0,101.0,1.2,29.0,886.0,876.79,623.29
2017,8,25,13,45,922.0,100.0,1.25,29.0,860.5,840.36,601.79
2017,8,25,14,0,916.0,99.0,1.3,29.0,835.0,801.5,578.47
2017,8,25,14,15,908.0,97.5,1.3,28.5,803.0,758.45,552.63
2017,8,25,14,30,900.0,96.0,1.3,28.0,771.0,713.52,525.12
2017,8,25,14,45,889.5,94.0,1.3,28.0,733.0,664.83,491.97
2017,8,25,15,0,879.0,92.0,1.3,28.0,695.0,614.93,456.52
2017,8,25,15,15,865.5,89.5,1.3,27.5,651.5,561.93,418.65
2017,8,25,15,30,852.0,87.0,1.3,27.0,608.0,508.51,379.06
2017,8,25,15,45,833.5,84.0,1.3,27.0,560.0,450.19,333.81
2017,8,25,16,0,815.0,81.0,1.3,27.0,512.0,394.24,288.8
2017,8,25,16,15,790.0,77.5,1.25,26.5,460.5,336.56,241.63
2017,8,25,16,30,765.0,74.0,1.2,26.0,409.0,280.79,194.82
2017,8,25,16,45,730.5,69.5,1.2,25.5,356.0,224.15,147.34
2017,8,25,17,0,696.0,65.0,1.2,25.0,303.0,171.03,103.59
2017,8,25,17,15,644.5,59.5,1.15,24.0,250.0,116.35,62.63
2017,8,25,17,30,593.0,54.0,1.1,23.0,197.0,69.87,34.62
2017,8,25,17,45,512.5,46.0,1.1,22.0,147.5,32.35,22.31
2017,8,25,18,0,432.0,38.0,1.1,21.0,98.0,28.13,18.34
2017,8,25,18,15,296.0,26.0,1.05,20.0,59.0,19.79,9.98
2017,8,25,18,30,160.0,14.0,1.0,19.0,20.0,13.76,0.0
2017,8,25,18,45,80.0,7.0,0.95,18.5,10.0,6.88,0.0
2017,8,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,12.5,0.25,15.5,22.0,33.67,0.0
2017,8,26,6,0,249.0,25.0,0.2,16.0,44.0,93.31,52.14
2017,8,26,6,15,358.0,36.0,0.2,16.5,87.5,151.71,107.22
2017,8,26,6,30,467.0,47.0,0.2,17.0,131.0,220.88,165.42
2017,8,26,6,45,536.0,54.0,0.25,18.0,181.0,281.56,216.81
2017,8,26,7,0,605.0,61.0,0.3,19.0,231.0,348.97,271.92
2017,8,26,7,15,650.5,66.5,0.35,20.0,283.5,409.26,319.7
2017,8,26,7,30,696.0,72.0,0.4,21.0,336.0,471.45,366.97
2017,8,26,7,45,729.0,76.0,0.45,22.0,388.5,529.16,409.0
2017,8,26,8,0,762.0,80.0,0.5,23.0,441.0,588.28,450.37
2017,8,26,8,15,785.5,83.5,0.55,24.0,490.5,641.34,485.79
2017,8,26,8,30,809.0,87.0,0.6,25.0,540.0,694.29,518.5
2017,8,26,8,45,827.0,89.5,0.65,26.0,586.5,741.43,546.49
2017,8,26,9,0,845.0,92.0,0.7,27.0,633.0,782.96,570.23
2017,8,26,9,15,858.0,94.5,0.7,27.5,674.5,823.14,593.08
2017,8,26,9,30,871.0,97.0,0.7,28.0,716.0,861.3,614.27
2017,8,26,9,45,872.0,103.5,0.75,29.0,749.5,890.93,629.5
2017,8,26,10,0,873.0,110.0,0.8,30.0,783.0,917.48,642.77
2017,8,26,10,15,881.0,111.5,0.8,30.5,812.5,941.98,655.1
2017,8,26,10,30,889.0,113.0,0.8,31.0,842.0,963.49,665.59
2017,8,26,10,45,895.5,113.5,0.85,31.5,864.5,979.4,673.71
2017,8,26,11,0,902.0,114.0,0.9,32.0,887.0,992.04,680.02
2017,8,26,11,15,905.5,115.0,0.9,32.5,901.5,998.96,682.09
2017,8,26,11,30,909.0,116.0,0.9,33.0,916.0,1002.42,682.29
2017,8,26,11,45,912.0,116.0,0.95,33.5,923.0,1000.89,680.66
2017,8,26,12,0,915.0,116.0,1.0,34.0,930.0,995.88,677.13
2017,8,26,12,15,914.5,115.5,1.0,34.0,929.0,983.58,669.89
2017,8,26,12,30,914.0,115.0,1.0,34.0,928.0,967.94,660.84
2017,8,26,12,45,911.5,115.0,1.05,34.5,918.0,947.7,648.65
2017,8,26,13,0,909.0,115.0,1.1,35.0,908.0,924.33,634.63
2017,8,26,13,15,905.5,114.5,1.1,34.5,890.5,896.59,619.75
2017,8,26,13,30,902.0,114.0,1.1,34.0,873.0,866.02,603.06
2017,8,26,13,45,896.0,112.5,1.15,34.0,848.0,829.79,582.12
2017,8,26,14,0,890.0,111.0,1.2,34.0,823.0,791.2,559.45
2017,8,26,14,15,881.0,109.5,1.2,33.5,791.0,748.28,534.23
2017,8,26,14,30,872.0,108.0,1.2,33.0,759.0,703.63,507.36
2017,8,26,14,45,860.5,106.0,1.25,33.0,720.5,655.38,475.09
2017,8,26,15,0,849.0,104.0,1.3,33.0,682.0,605.25,440.55
2017,8,26,15,15,833.5,101.0,1.3,32.5,638.5,551.62,402.97
2017,8,26,15,30,818.0,98.0,1.3,32.0,595.0,497.87,363.93
2017,8,26,15,45,797.5,95.0,1.3,32.0,547.0,442.06,321.33
2017,8,26,16,0,777.0,92.0,1.3,32.0,499.0,387.18,278.06
2017,8,26,16,15,749.5,88.0,1.3,31.0,448.0,330.24,233.16
2017,8,26,16,30,722.0,84.0,1.3,30.0,397.0,273.3,187.05
2017,8,26,16,45,683.5,78.5,1.3,29.5,344.0,217.11,141.02
2017,8,26,17,0,645.0,73.0,1.3,29.0,291.0,164.93,99.14
2017,8,26,17,15,590.0,66.5,1.25,27.5,239.0,114.38,62.58
2017,8,26,17,30,535.0,60.0,1.2,26.0,187.0,70.19,36.84
2017,8,26,17,45,450.0,50.5,1.15,25.0,138.5,36.59,25.56
2017,8,26,18,0,365.0,41.0,1.1,24.0,90.0,31.23,20.6
2017,8,26,18,15,232.0,27.0,1.0,23.0,53.0,21.01,10.35
2017,8,26,18,30,99.0,13.0,0.9,22.0,16.0,12.78,0.0
2017,8,26,18,45,49.5,6.5,0.85,21.5,8.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,107.5,12.5,0.35,16.5,20.5,30.62,0.0
2017,8,27,6,0,215.0,25.0,0.3,17.0,41.0,84.86,45.46
2017,8,27,6,15,323.0,37.0,0.25,17.5,83.5,142.54,100.31
2017,8,27,6,30,431.0,49.0,0.2,18.0,126.0,210.4,157.06
2017,8,27,6,45,503.0,57.5,0.2,19.0,176.0,271.97,208.61
2017,8,27,7,0,575.0,66.0,0.2,20.0,226.0,340.63,264.09
2017,8,27,7,15,621.5,72.0,0.2,21.0,278.0,400.47,310.86
2017,8,27,7,30,668.0,78.0,0.2,22.0,330.0,463.88,358.22
2017,8,27,7,45,703.5,82.0,0.2,23.0,382.0,521.63,399.4
2017,8,27,8,0,739.0,86.0,0.2,24.0,434.0,579.42,438.9
2017,8,27,8,15,763.0,90.0,0.25,25.0,483.5,632.39,473.94
2017,8,27,8,30,787.0,94.0,0.3,26.0,533.0,685.32,506.51
2017,8,27,8,45,807.0,96.5,0.35,27.5,579.5,733.14,533.56
2017,8,27,9,0,827.0,99.0,0.4,29.0,626.0,779.97,559.26
2017,8,27,9,15,840.5,101.0,0.4,29.5,667.0,814.78,578.16
2017,8,27,9,30,854.0,103.0,0.4,30.0,708.0,852.24,598.58
2017,8,27,9,45,864.0,105.0,0.45,31.0,743.5,884.42,615.14
2017,8,27,10,0,874.0,107.0,0.5,32.0,779.0,914.04,630.03
2017,8,27,10,15,881.5,108.5,0.5,33.0,808.0,938.05,640.44
2017,8,27,10,30,889.0,110.0,0.5,34.0,837.0,959.06,649.04
2017,8,27,10,45,895.5,110.5,0.55,35.0,859.0,974.92,655.67
2017,8,27,11,0,902.0,111.0,0.6,36.0,881.0,987.51,660.5
2017,8,27,11,15,905.5,111.5,0.65,36.0,895.5,993.86,664.56
2017,8,27,11,30,909.0,112.0,0.7,36.0,910.0,996.75,666.83
2017,8,27,11,45,912.0,112.0,0.75,36.5,917.0,995.17,665.27
2017,8,27,12,0,915.0,112.0,0.8,37.0,924.0,990.1,661.85
2017,8,27,12,15,914.5,111.5,0.8,37.0,922.5,977.76,654.73
2017,8,27,12,30,914.0,111.0,0.8,37.0,921.0,962.05,645.83
2017,8,27,12,45,909.5,112.5,0.85,37.0,910.5,941.47,635.07
2017,8,27,13,0,905.0,114.0,0.9,37.0,900.0,917.83,622.49
2017,8,27,13,15,901.5,113.0,0.95,37.0,882.5,889.62,607.1
2017,8,27,13,30,898.0,112.0,1.0,37.0,865.0,858.6,589.89
2017,8,27,13,45,892.0,110.5,1.05,37.0,840.0,822.43,569.32
2017,8,27,14,0,886.0,109.0,1.1,37.0,815.0,783.92,547.03
2017,8,27,14,15,877.5,107.5,1.1,36.5,783.0,741.46,522.45
2017,8,27,14,30,869.0,106.0,1.1,36.0,751.0,697.24,496.15
2017,8,27,14,45,857.5,103.5,1.15,35.5,713.0,648.6,465.02
2017,8,27,15,0,846.0,101.0,1.2,35.0,675.0,598.93,432.04
2017,8,27,15,15,830.5,98.5,1.2,34.5,631.5,545.04,394.59
2017,8,27,15,30,815.0,96.0,1.2,34.0,588.0,491.91,356.27
2017,8,27,15,45,794.5,93.0,1.2,34.0,540.0,436.25,314.1
2017,8,27,16,0,774.0,90.0,1.2,34.0,492.0,381.54,271.28
2017,8,27,16,15,746.5,85.5,1.2,33.0,441.0,324.33,226.53
2017,8,27,16,30,719.0,81.0,1.2,32.0,390.0,269.4,182.26
2017,8,27,16,45,680.0,76.0,1.2,31.0,337.5,211.64,135.77
2017,8,27,17,0,641.0,71.0,1.2,30.0,285.0,160.13,95.01
2017,8,27,17,15,586.0,64.5,1.15,28.5,233.0,109.97,59.2
2017,8,27,17,30,531.0,58.0,1.1,27.0,181.0,66.17,34.37
2017,8,27,17,45,445.5,48.5,1.05,26.0,133.5,35.08,24.12
2017,8,27,18,0,360.0,39.0,1.0,25.0,86.0,29.63,19.09
2017,8,27,18,15,227.5,25.0,0.9,24.0,50.0,19.34,8.52
2017,8,27,18,30,95.0,11.0,0.8,23.0,14.0,10.81,0.0
2017,8,27,18,45,47.5,5.5,0.75,22.0,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,8,28,5,45,133.5,11.5,0.1,17.5,21.0,33.91,0.0
2017,8,28,6,0,267.0,23.0,0.1,18.0,42.0,93.78,47.5
2017,8,28,6,15,379.0,33.0,0.1,18.5,85.5,153.61,106.59
2017,8,28,6,30,491.0,43.0,0.1,19.0,129.0,223.54,165.12
2017,8,28,6,45,560.0,50.5,0.15,19.5,180.0,285.85,217.92
2017,8,28,7,0,629.0,58.0,0.2,20.0,231.0,354.94,274.54
2017,8,28,7,15,674.0,63.0,0.2,21.0,284.0,414.02,320.9
2017,8,28,7,30,719.0,68.0,0.2,22.0,337.0,478.1,368.78
2017,8,28,7,45,750.5,72.0,0.25,23.0,389.5,535.92,410.41
2017,8,28,8,0,782.0,76.0,0.3,24.0,442.0,594.96,451.23
2017,8,28,8,15,805.0,79.0,0.35,25.0,492.0,647.92,485.98
2017,8,28,8,30,828.0,82.0,0.4,26.0,542.0,700.64,518.07
2017,8,28,8,45,844.5,85.0,0.45,27.0,588.5,743.66,542.94
2017,8,28,9,0,861.0,88.0,0.5,28.0,635.0,789.36,569.12
2017,8,28,9,15,874.0,90.0,0.55,28.5,676.5,829.43,592.33
2017,8,28,9,30,887.0,92.0,0.6,29.0,718.0,867.44,614.02
2017,8,28,9,45,895.5,94.0,0.65,30.0,753.5,899.15,630.36
2017,8,28,10,0,904.0,96.0,0.7,31.0,789.0,928.11,644.91
2017,8,28,10,15,911.0,97.5,0.75,31.5,818.0,952.22,657.76
2017,8,28,10,30,918.0,99.0,0.8,32.0,847.0,973.21,668.78
2017,8,28,10,45,922.0,100.5,0.85,32.5,868.5,988.08,676.23
2017,8,28,11,0,926.0,102.0,0.9,33.0,890.0,999.54,681.79
2017,8,28,11,15,928.5,102.5,0.95,33.5,904.0,1004.99,683.93
2017,8,28,11,30,931.0,103.0,1.0,34.0,918.0,1006.9,684.16
2017,8,28,11,45,932.5,103.0,1.05,34.5,924.0,1003.77,681.55
2017,8,28,12,0,934.0,103.0,1.1,35.0,930.0,997.1,677.01
2017,8,28,12,15,933.0,103.0,1.15,35.0,927.5,984.56,670.49
2017,8,28,12,30,932.0,103.0,1.2,35.0,925.0,968.59,662.04
2017,8,28,12,45,925.0,105.5,1.25,35.0,913.5,946.42,649.88
2017,8,28,13,0,918.0,108.0,1.3,35.0,902.0,921.22,635.89
2017,8,28,13,15,913.5,107.0,1.3,34.5,884.0,891.77,619.83
2017,8,28,13,30,909.0,106.0,1.3,34.0,866.0,859.53,601.93
2017,8,28,13,45,900.0,106.0,1.3,34.0,839.5,822.07,579.37
2017,8,28,14,0,891.0,106.0,1.3,34.0,813.0,782.43,555.27
2017,8,28,14,15,882.0,104.5,1.3,33.5,780.5,739.37,529.77
2017,8,28,14,30,873.0,103.0,1.3,33.0,748.0,694.58,502.52
2017,8,28,14,45,858.0,102.0,1.3,33.0,709.0,644.96,468.61
2017,8,28,15,0,843.0,101.0,1.3,33.0,670.0,594.61,433.29
2017,8,28,15,15,827.0,98.5,1.25,32.5,626.0,540.57,394.94
2017,8,28,15,30,811.0,96.0,1.2,32.0,582.0,487.34,355.85
2017,8,28,15,45,786.5,93.5,1.2,31.5,533.0,430.62,313.15
2017,8,28,16,0,762.0,91.0,1.2,31.0,484.0,375.29,269.99
2017,8,28,16,15,733.5,87.0,1.2,30.0,433.5,318.91,225.26
2017,8,28,16,30,705.0,83.0,1.2,29.0,383.0,262.67,179.5
2017,8,28,16,45,662.0,78.5,1.2,28.5,330.0,207.56,134.42
2017,8,28,17,0,619.0,74.0,1.2,28.0,277.0,156.99,94.16
2017,8,28,17,15,562.0,66.5,1.15,26.5,225.5,107.18,58.69
2017,8,28,17,30,505.0,59.0,1.1,25.0,174.0,64.0,34.43
2017,8,28,17,45,416.0,49.0,1.05,24.0,127.0,35.83,24.96
2017,8,28,18,0,327.0,39.0,1.0,23.0,80.0,29.94,19.46
2017,8,28,18,15,199.5,24.5,0.95,22.0,45.5,19.12,7.79
2017,8,28,18,30,72.0,10.0,0.9,21.0,11.0,9.83,0.0
2017,8,28,18,45,36.0,5.0,0.9,20.5,5.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,45,102.5,11.5,0.7,14.5,18.5,28.55,0.0
2017,8,29,6,0,205.0,23.0,0.7,15.0,37.0,79.2,38.23
2017,8,29,6,15,313.0,35.5,0.65,15.5,78.5,137.52,97.04
2017,8,29,6,30,421.0,48.0,0.6,16.0,120.0,205.07,154.52
2017,8,29,6,45,294.5,76.5,0.6,16.5,135.5,209.15,163.69
2017,8,29,7,0,168.0,105.0,0.6,17.0,151.0,189.9,151.04
2017,8,29,7,15,184.5,126.0,0.55,17.5,186.5,228.93,183.16
2017,8,29,7,30,201.0,147.0,0.5,18.0,222.0,269.27,214.97
2017,8,29,7,45,466.0,115.5,0.5,19.0,323.5,413.22,327.79
2017,8,29,8,0,731.0,84.0,0.5,20.0,425.0,570.51,444.03
2017,8,29,8,15,755.0,88.0,0.5,20.5,474.0,623.06,479.03
2017,8,29,8,30,779.0,92.0,0.5,21.0,523.0,675.58,512.8
2017,8,29,8,45,799.0,94.0,0.55,22.0,568.5,722.45,541.25
2017,8,29,9,0,819.0,96.0,0.6,23.0,614.0,768.34,568.46
2017,8,29,9,15,832.5,98.0,0.65,23.5,655.0,802.85,588.81
2017,8,29,9,30,846.0,100.0,0.7,24.0,696.0,840.0,610.81
2017,8,29,9,45,851.0,104.5,0.75,25.0,729.5,870.21,626.89
2017,8,29,10,0,856.0,109.0,0.8,26.0,763.0,897.62,641.12
2017,8,29,10,15,863.5,110.5,0.85,26.0,791.5,921.17,655.41
2017,8,29,10,30,871.0,112.0,0.9,26.0,820.0,941.78,667.96
2017,8,29,10,45,878.0,112.5,1.0,26.5,842.0,957.77,677.33
2017,8,29,11,0,885.0,113.0,1.1,27.0,864.0,970.56,684.81
2017,8,29,11,15,888.5,113.5,1.1,27.0,878.0,976.68,687.92
2017,8,29,11,30,892.0,114.0,1.1,27.0,892.0,979.42,689.15
2017,8,29,11,45,895.0,113.5,1.15,27.5,898.5,977.22,687.02
2017,8,29,12,0,898.0,113.0,1.2,28.0,905.0,971.6,682.94
2017,8,29,12,15,898.0,113.0,1.2,27.5,903.5,960.27,677.35
2017,8,29,12,30,898.0,113.0,1.2,27.0,902.0,945.61,669.83
2017,8,29,12,45,894.0,114.0,1.25,27.0,892.0,925.12,658.18
2017,8,29,13,0,890.0,115.0,1.3,27.0,882.0,901.6,644.64
2017,8,29,13,15,886.5,114.0,1.3,27.0,865.0,873.61,627.53
2017,8,29,13,30,883.0,113.0,1.3,27.0,848.0,842.87,608.64
2017,8,29,13,45,879.5,110.5,1.3,27.0,824.0,808.01,586.99
2017,8,29,14,0,876.0,108.0,1.3,27.0,800.0,770.7,563.58
2017,8,29,14,15,868.0,106.5,1.3,26.5,768.5,728.86,537.98
2017,8,29,14,30,860.0,105.0,1.3,26.0,737.0,685.25,510.33
2017,8,29,14,45,851.5,101.5,1.3,26.0,700.0,637.83,476.97
2017,8,29,15,0,843.0,98.0,1.3,26.0,663.0,589.13,441.78
2017,8,29,15,15,828.0,95.5,1.3,25.5,620.0,535.6,402.84
2017,8,29,15,30,813.0,93.0,1.3,25.0,577.0,482.79,363.0
2017,8,29,15,45,795.5,89.0,1.3,24.5,530.0,427.59,319.94
2017,8,29,16,0,778.0,85.0,1.3,24.0,483.0,373.04,275.79
2017,8,29,16,15,750.5,81.0,1.3,23.5,432.0,316.16,228.65
2017,8,29,16,30,723.0,77.0,1.3,23.0,381.0,261.56,182.3
2017,8,29,16,45,687.0,71.5,1.3,22.5,329.0,206.33,135.63
2017,8,29,17,0,651.0,66.0,1.3,22.0,277.0,152.37,91.4
2017,8,29,17,15,595.0,59.5,1.25,21.0,225.5,101.89,54.73
2017,8,29,17,30,539.0,53.0,1.2,20.0,174.0,57.88,30.3
2017,8,29,17,45,453.0,44.0,1.2,19.0,126.5,31.61,21.85
2017,8,29,18,0,367.0,35.0,1.2,18.0,79.0,26.43,16.86
2017,8,29,18,15,225.5,22.0,1.2,17.5,44.5,16.96,5.62
2017,8,29,18,30,84.0,9.0,1.2,17.0,10.0,8.85,0.0
2017,8,29,18,45,42.0,4.5,1.2,16.5,5.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,11.0,0.95,13.5,18.5,29.03,0.0
2017,8,30,6,0,218.0,22.0,1.0,14.0,37.0,80.39,36.04
2017,8,30,6,15,332.0,33.5,1.0,14.5,79.0,140.37,98.96
2017,8,30,6,30,446.0,45.0,1.0,15.0,121.0,209.73,158.59
2017,8,30,6,45,520.0,52.5,1.0,15.5,171.0,271.44,212.43
2017,8,30,7,0,594.0,60.0,1.0,16.0,221.0,340.48,270.88
2017,8,30,7,15,641.0,66.0,0.95,16.5,273.5,401.33,320.95
2017,8,30,7,30,688.0,72.0,0.9,17.0,326.0,465.8,371.72
2017,8,30,7,45,722.5,76.0,0.9,18.0,378.5,522.21,413.95
2017,8,30,8,0,757.0,80.0,0.9,19.0,431.0,581.83,456.72
2017,8,30,8,15,781.0,83.5,0.9,19.5,480.5,634.89,493.92
2017,8,30,8,30,805.0,87.0,0.9,20.0,530.0,687.86,528.29
2017,8,30,8,45,823.5,89.5,0.95,21.0,576.5,735.08,557.31
2017,8,30,9,0,842.0,92.0,1.0,22.0,623.0,776.66,581.91
2017,8,30,9,15,856.0,94.0,1.0,22.5,664.5,816.84,605.65
2017,8,30,9,30,870.0,96.0,1.0,23.0,706.0,855.05,627.71
2017,8,30,9,45,885.5,95.5,1.05,24.0,743.0,889.62,646.66
2017,8,30,10,0,901.0,95.0,1.1,25.0,780.0,921.83,663.88
2017,8,30,10,15,908.5,96.0,1.15,25.5,809.5,945.69,677.01
2017,8,30,10,30,916.0,97.0,1.2,26.0,839.0,966.44,688.29
2017,8,30,10,45,921.5,98.0,1.25,26.5,861.0,982.06,696.43
2017,8,30,11,0,927.0,99.0,1.3,27.0,883.0,994.28,702.6
2017,8,30,11,15,930.0,99.5,1.3,27.0,897.0,1000.08,705.52
2017,8,30,11,30,933.0,100.0,1.3,27.0,911.0,1002.34,706.45
2017,8,30,11,45,934.0,100.5,1.35,27.0,917.5,999.12,704.99
2017,8,30,12,0,935.0,101.0,1.4,27.0,924.0,992.33,701.5
2017,8,30,12,15,935.5,101.0,1.45,27.0,922.0,981.03,695.32
2017,8,30,12,30,936.0,101.0,1.5,27.0,920.0,966.25,687.07
2017,8,30,12,45,931.0,102.5,1.55,27.0,909.5,944.65,674.58
2017,8,30,13,0,926.0,104.0,1.6,27.0,899.0,919.93,660.14
2017,8,30,13,15,923.0,103.0,1.6,27.0,882.0,891.41,642.62
2017,8,30,13,30,920.0,102.0,1.6,27.0,865.0,859.98,623.19
2017,8,30,13,45,916.5,100.0,1.65,27.0,840.5,824.39,601.47
2017,8,30,14,0,913.0,98.0,1.7,27.0,816.0,786.23,577.81
2017,8,30,14,15,905.5,96.5,1.7,26.5,784.0,743.3,551.32
2017,8,30,14,30,898.0,95.0,1.7,26.0,752.0,698.46,522.98
2017,8,30,14,45,889.0,92.5,1.75,25.5,714.0,650.02,489.8
2017,8,30,15,0,880.0,90.0,1.8,25.0,676.0,600.26,454.48
2017,8,30,15,15,865.5,87.5,1.75,24.5,632.5,546.47,414.45
2017,8,30,15,30,851.0,85.0,1.7,24.0,589.0,492.38,372.82
2017,8,30,15,45,833.0,82.0,1.7,23.5,540.5,434.28,326.96
2017,8,30,16,0,815.0,79.0,1.7,23.0,492.0,378.49,281.18
2017,8,30,16,15,788.5,75.5,1.65,22.5,440.5,320.42,232.28
2017,8,30,16,30,762.0,72.0,1.6,22.0,389.0,264.47,184.13
2017,8,30,16,45,725.5,67.0,1.55,21.5,335.5,207.46,135.52
2017,8,30,17,0,689.0,62.0,1.5,21.0,282.0,154.25,91.68
2017,8,30,17,15,633.0,56.0,1.45,20.0,229.0,99.89,52.17
2017,8,30,17,30,577.0,50.0,1.4,19.0,176.0,54.28,27.73
2017,8,30,17,45,486.0,41.5,1.35,18.5,127.5,29.69,20.19
2017,8,30,18,0,395.0,33.0,1.3,18.0,79.0,24.85,15.41
2017,8,30,18,15,197.5,16.5,1.25,17.0,39.5,12.09,1.52
2017,8,30,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,45,118.5,10.5,0.75,13.5,18.0,29.99,0.0
2017,8,31,6,0,237.0,21.0,0.7,14.0,36.0,82.88,33.59
2017,8,31,6,15,356.5,32.5,0.65,14.5,79.5,145.74,102.04
2017,8,31,6,30,476.0,44.0,0.6,15.0,123.0,218.13,163.99
2017,8,31,6,45,547.5,51.5,0.55,15.5,174.0,280.41,217.98
2017,8,31,7,0,619.0,59.0,0.5,16.0,225.0,349.72,275.93
2017,8,31,7,15,666.0,64.5,0.45,17.0,278.5,411.23,325.14
2017,8,31,7,30,713.0,70.0,0.4,18.0,332.0,474.7,373.46
2017,8,31,7,45,746.5,74.5,0.4,19.0,385.0,533.9,416.7
2017,8,31,8,0,780.0,79.0,0.4,20.0,438.0,594.49,459.0
2017,8,31,8,15,803.5,82.0,0.35,21.0,488.5,647.61,493.59
2017,8,31,8,30,827.0,85.0,0.3,22.0,539.0,700.52,524.91
2017,8,31,8,45,846.0,87.5,0.3,23.5,586.0,748.91,551.8
2017,8,31,9,0,865.0,90.0,0.3,25.0,633.0,791.65,574.19
2017,8,31,9,15,878.0,92.0,0.3,26.0,675.0,831.7,595.43
2017,8,31,9,30,891.0,94.0,0.3,27.0,717.0,869.64,614.9
2017,8,31,9,45,892.5,99.5,0.3,28.5,750.5,898.97,627.46
2017,8,31,10,0,894.0,105.0,0.3,30.0,784.0,925.16,637.98
2017,8,31,10,15,901.0,106.5,0.4,30.5,813.0,948.84,651.53
2017,8,31,10,30,908.0,108.0,0.5,31.0,842.0,969.42,663.37
2017,8,31,10,45,912.5,109.5,0.6,32.0,863.0,984.4,670.64
2017,8,31,11,0,917.0,111.0,0.7,33.0,884.0,995.98,676.02
2017,8,31,11,15,919.5,111.5,0.75,33.0,898.0,1001.12,679.42
2017,8,31,11,30,922.0,112.0,0.8,33.0,912.0,1002.75,680.96
2017,8,31,11,45,921.5,113.5,0.85,33.5,917.0,999.02,678.12
2017,8,31,12,0,921.0,115.0,0.9,34.0,922.0,991.79,673.38
2017,8,31,12,15,919.5,114.5,0.9,34.0,919.0,978.09,665.38
2017,8,31,12,30,918.0,114.0,0.9,34.0,916.0,961.05,655.54
2017,8,31,12,45,912.0,115.5,0.95,34.5,904.0,938.72,642.2
2017,8,31,13,0,906.0,117.0,1.0,35.0,892.0,913.38,627.08
2017,8,31,13,15,900.5,116.0,1.0,35.0,873.5,883.11,609.43
2017,8,31,13,30,895.0,115.0,1.0,35.0,855.0,850.14,590.08
2017,8,31,13,45,887.0,114.5,1.0,35.0,828.5,813.16,568.13
2017,8,31,14,0,879.0,114.0,1.0,35.0,802.0,773.99,544.62
2017,8,31,14,15,869.5,112.0,1.0,34.5,769.0,730.31,519.03
2017,8,31,14,30,860.0,110.0,1.0,34.0,736.0,684.98,491.07
2017,8,31,14,45,845.5,108.0,1.0,34.0,696.5,634.75,457.12
2017,8,31,15,0,831.0,106.0,1.0,34.0,657.0,583.75,421.71
2017,8,31,15,15,814.0,103.0,0.95,33.5,612.5,530.03,383.8
2017,8,31,15,30,797.0,100.0,0.9,33.0,568.0,476.4,344.66
2017,8,31,15,45,773.5,97.0,0.9,33.0,519.5,420.37,302.12
2017,8,31,16,0,750.0,94.0,0.9,33.0,471.0,365.67,259.23
2017,8,31,16,15,720.0,89.0,0.85,32.0,420.0,306.53,212.87
2017,8,31,16,30,690.0,84.0,0.8,31.0,369.0,251.89,168.83
2017,8,31,16,45,648.0,78.5,0.8,30.5,316.5,197.25,124.85
