Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,17,0,606.0,73.0,0.8,30.0,264.0,147.09,85.85
2017,8,31,17,15,545.5,65.0,0.75,28.5,212.5,97.83,52.28
2017,8,31,17,30,485.0,57.0,0.7,27.0,161.0,55.64,30.66
2017,8,31,17,45,389.5,46.0,0.65,26.0,114.5,34.01,23.07
2017,8,31,18,0,294.0,35.0,0.6,25.0,68.0,27.04,16.55
2017,8,31,18,15,147.0,17.5,0.6,24.0,34.0,13.16,0.61
2017,8,31,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,45,41.5,9.5,0.9,22.5,12.0,16.17,0.0
2017,9,1,6,0,83.0,19.0,0.8,23.0,24.0,45.07,13.72
2017,9,1,6,15,167.5,38.5,0.75,24.0,61.5,99.27,67.37
2017,9,1,6,30,252.0,58.0,0.7,25.0,99.0,158.03,115.44
2017,9,1,6,45,307.5,75.0,0.65,26.0,144.0,211.85,159.62
2017,9,1,7,0,363.0,92.0,0.6,27.0,189.0,271.35,207.04
2017,9,1,7,15,413.5,104.5,0.55,27.5,237.5,328.67,251.69
2017,9,1,7,30,464.0,117.0,0.5,28.0,286.0,390.43,298.0
2017,9,1,7,45,496.5,129.0,0.5,29.0,334.5,445.04,336.92
2017,9,1,8,0,529.0,141.0,0.5,30.0,383.0,501.57,375.68
2017,9,1,8,15,558.5,149.0,0.45,30.5,430.5,553.18,409.96
2017,9,1,8,30,588.0,157.0,0.4,31.0,478.0,609.1,445.84
2017,9,1,8,45,608.5,164.5,0.4,32.0,522.0,655.23,473.63
2017,9,1,9,0,629.0,172.0,0.4,33.0,566.0,700.88,500.3
2017,9,1,9,15,647.0,177.0,0.4,33.5,605.5,741.03,523.79
2017,9,1,9,30,665.0,182.0,0.4,34.0,645.0,779.98,545.82
2017,9,1,9,45,706.0,172.5,0.4,35.0,686.0,822.04,567.91
2017,9,1,10,0,747.0,163.0,0.4,36.0,727.0,863.25,588.92
2017,9,1,10,15,757.0,165.0,0.45,36.5,755.5,887.34,601.53
2017,9,1,10,30,767.0,167.0,0.5,37.0,784.0,905.18,610.66
2017,9,1,10,45,774.5,168.5,0.6,37.5,805.5,921.14,619.78
2017,9,1,11,0,782.0,170.0,0.7,38.0,827.0,934.19,627.24
2017,9,1,11,15,786.5,170.5,0.75,38.0,841.0,940.31,631.14
2017,9,1,11,30,791.0,171.0,0.8,38.0,855.0,943.34,633.42
2017,9,1,11,45,793.0,172.0,0.85,38.0,861.0,941.39,632.9
2017,9,1,12,0,795.0,173.0,0.9,38.0,867.0,936.31,630.69
2017,9,1,12,15,795.0,172.5,0.9,38.0,865.0,924.74,623.91
2017,9,1,12,30,795.0,172.0,0.9,38.0,863.0,910.17,615.52
2017,9,1,12,45,771.5,183.0,0.95,38.0,847.0,883.22,600.58
2017,9,1,13,0,748.0,194.0,1.0,38.0,831.0,856.64,585.88
2017,9,1,13,15,742.5,192.0,1.05,37.5,813.5,828.09,571.03
2017,9,1,13,30,737.0,190.0,1.1,37.0,796.0,797.37,554.6
2017,9,1,13,45,717.5,193.5,1.15,37.0,768.0,759.13,531.51
2017,9,1,14,0,698.0,197.0,1.2,37.0,740.0,719.95,506.9
2017,9,1,14,15,686.0,193.0,1.2,37.0,708.5,678.12,479.87
2017,9,1,14,30,674.0,189.0,1.2,37.0,677.0,635.42,451.71
2017,9,1,14,45,639.5,192.0,1.2,37.0,635.0,584.82,417.35
2017,9,1,15,0,605.0,195.0,1.2,37.0,593.0,535.81,383.38
2017,9,1,15,15,584.0,187.5,1.2,36.5,550.5,485.13,348.44
2017,9,1,15,30,563.0,180.0,1.2,36.0,508.0,436.22,313.67
2017,9,1,15,45,513.5,178.0,1.2,35.5,458.0,381.6,273.91
2017,9,1,16,0,464.0,176.0,1.2,35.0,408.0,331.42,236.59
2017,9,1,16,15,431.0,163.0,1.15,34.0,360.0,281.19,198.8
2017,9,1,16,30,398.0,150.0,1.1,33.0,312.0,234.3,162.92
2017,9,1,16,45,337.0,136.5,1.05,32.5,260.5,187.11,127.5
2017,9,1,17,0,276.0,123.0,1.0,32.0,209.0,144.68,96.79
2017,9,1,17,15,230.0,101.0,0.9,30.5,163.5,103.54,68.26
2017,9,1,17,30,184.0,79.0,0.8,29.0,118.0,68.07,45.98
2017,9,1,17,45,125.5,53.5,0.7,28.0,76.5,43.26,30.46
2017,9,1,18,0,67.0,28.0,0.6,27.0,35.0,23.42,13.3
2017,9,1,18,15,33.5,14.0,0.6,26.5,17.5,12.01,0.0
2017,9,1,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,45,22.5,6.0,0.8,24.5,7.5,9.58,0.0
2017,9,2,6,0,45.0,12.0,0.8,25.0,15.0,24.49,3.27
2017,9,2,6,15,99.5,33.5,0.7,25.5,47.5,69.43,45.63
2017,9,2,6,30,154.0,55.0,0.6,26.0,80.0,117.05,84.74
2017,9,2,6,45,209.5,77.0,0.55,26.5,124.0,171.04,128.65
2017,9,2,7,0,265.0,99.0,0.5,27.0,168.0,230.53,176.13
2017,9,2,7,15,309.5,117.0,0.45,28.0,215.5,285.31,218.34
2017,9,2,7,30,354.0,135.0,0.4,29.0,263.0,344.09,261.92
2017,9,2,7,45,396.0,148.0,0.4,30.0,312.0,406.46,306.53
2017,9,2,8,0,438.0,161.0,0.4,31.0,361.0,465.41,347.12
2017,9,2,8,15,467.5,172.5,0.4,32.0,408.0,516.87,380.98
2017,9,2,8,30,497.0,184.0,0.4,33.0,455.0,569.51,414.49
2017,9,2,8,45,527.0,191.0,0.4,34.5,500.0,618.44,443.62
2017,9,2,9,0,557.0,198.0,0.4,36.0,545.0,667.88,472.03
2017,9,2,9,15,575.5,205.0,0.4,36.5,584.5,708.02,495.44
2017,9,2,9,30,594.0,212.0,0.4,37.0,624.0,750.25,519.65
2017,9,2,9,45,626.0,209.0,0.4,38.0,663.0,789.86,541.12
2017,9,2,10,0,658.0,206.0,0.4,39.0,702.0,828.48,561.36
2017,9,2,10,15,668.5,210.0,0.45,39.5,730.0,853.46,574.56
2017,9,2,10,30,679.0,214.0,0.5,40.0,758.0,876.13,586.54
2017,9,2,10,45,696.5,211.0,0.55,40.5,782.5,895.55,596.63
2017,9,2,11,0,714.0,208.0,0.6,41.0,807.0,912.47,605.33
2017,9,2,11,15,718.5,210.0,0.65,41.0,820.5,919.59,609.73
2017,9,2,11,30,723.0,212.0,0.7,41.0,834.0,923.8,612.67
2017,9,2,11,45,735.0,207.0,0.75,41.0,843.0,924.87,613.92
2017,9,2,12,0,747.0,202.0,0.8,41.0,852.0,922.92,613.55
2017,9,2,12,15,746.5,201.5,0.8,41.0,850.0,910.94,606.58
2017,9,2,12,30,746.0,201.0,0.8,41.0,848.0,896.12,598.15
2017,9,2,12,45,749.0,197.0,0.85,41.0,840.0,878.08,588.72
2017,9,2,13,0,752.0,193.0,0.9,41.0,832.0,857.25,577.62
2017,9,2,13,15,746.5,191.0,0.9,41.0,814.0,828.55,561.03
2017,9,2,13,30,741.0,189.0,0.9,41.0,796.0,797.65,543.13
2017,9,2,13,45,741.0,182.0,0.95,41.0,773.0,764.04,524.0
2017,9,2,14,0,741.0,175.0,1.0,41.0,750.0,728.23,502.58
2017,9,2,14,15,729.5,172.0,1.0,40.5,718.0,686.18,476.99
2017,9,2,14,30,718.0,169.0,1.0,40.0,686.0,643.07,450.08
2017,9,2,14,45,711.0,161.0,1.05,40.0,650.0,597.09,420.12
2017,9,2,15,0,704.0,153.0,1.1,40.0,614.0,550.16,388.58
2017,9,2,15,15,684.0,148.0,1.1,39.5,571.0,498.53,353.23
2017,9,2,15,30,664.0,143.0,1.1,39.0,528.0,447.61,317.19
2017,9,2,15,45,646.5,134.5,1.1,38.5,482.5,395.41,279.05
2017,9,2,16,0,629.0,126.0,1.1,38.0,437.0,344.18,240.32
2017,9,2,16,15,595.5,118.5,1.05,37.0,387.0,290.18,199.11
2017,9,2,16,30,562.0,111.0,1.0,36.0,337.0,239.4,159.58
2017,9,2,16,45,525.0,100.0,1.0,35.5,287.5,188.16,119.68
2017,9,2,17,0,488.0,89.0,1.0,35.0,238.0,140.67,83.96
2017,9,2,17,15,426.5,77.0,0.9,33.5,189.0,94.84,53.86
2017,9,2,17,30,365.0,65.0,0.8,32.0,140.0,56.13,34.07
2017,9,2,17,45,284.0,49.0,0.75,30.5,97.0,36.86,24.8
2017,9,2,18,0,203.0,33.0,0.7,29.0,54.0,25.33,14.49
2017,9,2,18,15,101.5,16.5,0.7,28.5,27.0,12.79,0.0
2017,9,2,18,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,27.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,1.05,20.5,3.0,2.95,0.0
2017,9,3,6,0,0.0,6.0,1.1,21.0,6.0,5.78,0.0
2017,9,3,6,15,0.0,21.5,1.1,21.5,21.5,20.75,10.72
2017,9,3,6,30,0.0,37.0,1.1,22.0,37.0,35.74,23.56
2017,9,3,6,45,0.0,57.5,1.1,22.5,57.5,56.65,41.04
2017,9,3,7,0,0.0,78.0,1.1,23.0,78.0,77.45,58.18
2017,9,3,7,15,1.5,99.0,1.1,23.5,99.5,99.43,75.92
2017,9,3,7,30,3.0,120.0,1.1,24.0,121.0,121.5,93.34
2017,9,3,7,45,27.0,150.5,1.1,24.5,162.5,172.47,133.63
2017,9,3,8,0,51.0,181.0,1.1,25.0,204.0,221.31,171.27
2017,9,3,8,15,267.5,187.5,1.1,25.5,330.0,389.92,302.24
2017,9,3,8,30,484.0,194.0,1.1,26.0,456.0,570.57,433.95
2017,9,3,8,45,503.0,206.0,1.1,27.0,499.0,616.08,461.9
2017,9,3,9,0,522.0,218.0,1.1,28.0,542.0,661.36,490.04
2017,9,3,9,15,540.5,226.0,1.05,28.5,581.0,701.4,514.51
2017,9,3,9,30,559.0,234.0,1.0,29.0,620.0,740.64,537.87
2017,9,3,9,45,561.0,247.5,1.0,30.0,651.5,770.31,553.56
2017,9,3,10,0,563.0,261.0,1.0,31.0,683.0,797.89,567.68
2017,9,3,10,15,574.0,266.0,0.95,31.5,710.5,822.45,580.53
2017,9,3,10,30,585.0,271.0,0.9,32.0,738.0,845.09,591.98
2017,9,3,10,45,591.5,275.5,0.9,32.5,758.5,860.86,599.75
2017,9,3,11,0,598.0,280.0,0.9,33.0,779.0,874.31,606.15
2017,9,3,11,15,304.0,251.5,0.9,33.5,505.5,564.98,402.49
2017,9,3,11,30,10.0,223.0,0.9,34.0,232.0,228.01,162.72
2017,9,3,11,45,10.5,224.5,0.9,34.5,234.5,229.72,164.93
2017,9,3,12,0,11.0,226.0,0.9,35.0,237.0,231.38,165.75
2017,9,3,12,15,320.0,248.5,0.9,35.0,525.5,561.15,403.09
2017,9,3,12,30,629.0,271.0,0.9,35.0,814.0,858.91,594.94
2017,9,3,12,45,594.5,287.5,0.95,35.5,795.5,828.97,571.55
2017,9,3,13,0,560.0,304.0,1.0,36.0,777.0,799.26,552.07
2017,9,3,13,15,554.0,299.5,1.05,36.0,759.5,772.03,536.05
2017,9,3,13,30,548.0,295.0,1.1,36.0,742.0,743.3,518.8
2017,9,3,13,45,417.5,326.5,1.15,36.0,661.0,651.63,458.06
2017,9,3,14,0,287.0,358.0,1.2,36.0,580.0,565.52,399.9
2017,9,3,14,15,417.0,303.0,1.2,36.0,610.5,590.92,420.39
2017,9,3,14,30,547.0,248.0,1.2,36.0,641.0,603.53,430.76
2017,9,3,14,45,547.0,233.0,1.25,36.0,607.5,562.28,402.98
2017,9,3,15,0,547.0,218.0,1.3,36.0,574.0,519.91,374.06
2017,9,3,15,15,526.5,209.0,1.3,35.5,532.5,471.53,340.44
2017,9,3,15,30,506.0,200.0,1.3,35.0,491.0,424.25,306.65
2017,9,3,15,45,489.0,186.0,1.35,34.5,447.0,375.12,270.72
2017,9,3,16,0,472.0,172.0,1.4,34.0,403.0,327.21,234.56
2017,9,3,16,15,357.0,164.0,1.4,33.0,328.0,257.96,184.09
2017,9,3,16,30,242.0,156.0,1.4,32.0,253.0,199.72,142.27
2017,9,3,16,45,203.0,140.0,1.45,31.0,213.5,161.79,114.05
2017,9,3,17,0,164.0,124.0,1.5,30.0,174.0,130.68,91.53
2017,9,3,17,15,133.5,100.5,1.45,28.5,135.5,96.48,67.12
2017,9,3,17,30,103.0,77.0,1.4,27.0,97.0,66.26,46.7
2017,9,3,17,45,53.5,54.0,1.4,26.0,64.0,45.97,32.85
2017,9,3,18,0,4.0,31.0,1.4,25.0,31.0,29.24,17.66
2017,9,3,18,15,2.0,15.5,1.3,24.0,15.5,14.92,0.0
2017,9,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,0.8,18.5,2.5,2.46,0.0
2017,9,4,6,0,0.0,5.0,0.9,19.0,5.0,4.82,0.0
2017,9,4,6,15,0.0,19.5,0.95,19.5,19.5,18.82,9.25
2017,9,4,6,30,0.0,34.0,1.0,20.0,34.0,32.83,21.37
2017,9,4,6,45,0.0,55.5,1.05,20.5,55.5,54.56,39.66
2017,9,4,7,0,0.0,77.0,1.1,21.0,77.0,76.46,57.85
2017,9,4,7,15,2.0,98.5,1.15,21.5,99.0,99.23,76.4
2017,9,4,7,30,4.0,120.0,1.2,22.0,121.0,122.14,94.66
2017,9,4,7,45,57.5,155.0,1.25,22.5,180.5,195.57,153.64
2017,9,4,8,0,111.0,190.0,1.3,23.0,240.0,276.33,216.63
2017,9,4,8,15,55.5,138.0,1.3,23.5,163.0,177.94,138.3
2017,9,4,8,30,0.0,86.0,1.3,24.0,86.0,83.2,61.55
2017,9,4,8,45,0.0,111.5,1.35,25.0,111.5,108.48,81.26
2017,9,4,9,0,0.0,137.0,1.4,26.0,137.0,133.95,100.52
2017,9,4,9,15,3.0,164.5,1.35,26.0,166.5,163.98,123.5
2017,9,4,9,30,6.0,192.0,1.3,26.0,196.0,194.26,146.33
2017,9,4,9,45,13.5,231.5,1.3,26.5,241.5,240.93,181.03
2017,9,4,10,0,21.0,271.0,1.3,27.0,287.0,288.01,215.25
2017,9,4,10,15,15.5,249.5,1.25,27.0,262.0,260.8,194.41
2017,9,4,10,30,10.0,228.0,1.2,27.0,237.0,233.75,173.97
2017,9,4,10,45,8.5,207.0,1.2,27.0,214.5,211.08,156.97
2017,9,4,11,0,7.0,186.0,1.2,27.0,192.0,188.59,140.02
2017,9,4,11,15,10.0,218.0,1.2,27.0,226.5,223.22,165.97
2017,9,4,11,30,13.0,250.0,1.2,27.0,261.0,257.83,191.42
2017,9,4,11,45,179.5,325.5,1.2,27.5,480.5,504.52,372.88
2017,9,4,12,0,346.0,401.0,1.2,28.0,700.0,742.04,532.8
2017,9,4,12,15,342.5,399.5,1.2,28.0,695.0,730.38,522.59
2017,9,4,12,30,339.0,398.0,1.2,28.0,690.0,717.46,514.18
2017,9,4,12,45,530.5,294.5,1.25,28.0,745.0,777.89,560.51
2017,9,4,13,0,722.0,191.0,1.3,28.0,800.0,825.5,595.78
2017,9,4,13,15,716.0,189.5,1.35,28.0,782.0,797.58,578.11
2017,9,4,13,30,710.0,188.0,1.4,28.0,764.0,767.59,559.76
2017,9,4,13,45,707.5,182.0,1.45,28.0,740.5,733.93,538.27
2017,9,4,14,0,705.0,176.0,1.5,28.0,717.0,698.33,514.95
2017,9,4,14,15,693.0,173.0,1.5,28.0,686.0,657.26,486.83
2017,9,4,14,30,681.0,170.0,1.5,28.0,655.0,615.28,457.54
2017,9,4,14,45,653.0,171.0,1.55,28.0,615.5,566.72,423.06
2017,9,4,15,0,625.0,172.0,1.6,28.0,576.0,519.14,388.46
2017,9,4,15,15,604.0,166.0,1.6,27.5,534.0,469.83,352.37
2017,9,4,15,30,583.0,160.0,1.6,27.0,492.0,421.53,315.94
2017,9,4,15,45,526.0,162.5,1.6,26.5,442.0,366.87,273.93
2017,9,4,16,0,469.0,165.0,1.6,26.0,392.0,317.99,235.66
2017,9,4,16,15,383.5,156.0,1.55,25.5,328.5,255.69,187.51
2017,9,4,16,30,298.0,147.0,1.5,25.0,265.0,204.5,148.32
2017,9,4,16,45,232.0,136.0,1.5,24.5,219.5,162.86,116.78
2017,9,4,17,0,166.0,125.0,1.5,24.0,174.0,130.81,93.85
2017,9,4,17,15,132.5,100.5,1.4,23.5,134.5,95.55,67.93
2017,9,4,17,30,99.0,76.0,1.3,23.0,95.0,64.7,46.53
2017,9,4,17,45,49.5,50.5,1.25,22.5,60.0,43.26,31.01
2017,9,4,18,0,0.0,25.0,1.2,22.0,25.0,24.05,13.45
2017,9,4,18,15,0.0,12.5,1.1,21.5,12.5,12.06,0.0
2017,9,4,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,23.5,7.5,0.45,18.5,9.0,11.14,0.0
2017,9,5,6,0,47.0,15.0,0.5,19.0,18.0,28.43,0.0
2017,9,5,6,15,120.5,36.0,0.55,19.0,52.5,78.93,52.92
2017,9,5,6,30,194.0,57.0,0.6,19.0,87.0,132.78,98.59
2017,9,5,6,45,276.5,72.0,0.65,19.5,133.0,195.76,150.97
2017,9,5,7,0,359.0,87.0,0.7,20.0,179.0,262.76,206.12
2017,9,5,7,15,411.0,99.5,0.7,20.5,227.5,320.33,252.72
2017,9,5,7,30,463.0,112.0,0.7,21.0,276.0,382.5,301.36
2017,9,5,7,45,517.5,116.5,0.75,21.5,327.0,441.28,346.29
2017,9,5,8,0,572.0,121.0,0.8,22.0,378.0,507.55,395.3
2017,9,5,8,15,602.0,127.5,0.8,22.5,425.5,559.92,432.16
2017,9,5,8,30,632.0,134.0,0.8,23.0,473.0,613.07,468.53
2017,9,5,8,45,667.0,134.0,0.85,24.0,519.5,663.27,501.6
2017,9,5,9,0,702.0,134.0,0.9,25.0,566.0,713.81,533.14
2017,9,5,9,15,719.0,137.5,0.9,25.5,606.0,753.49,556.78
2017,9,5,9,30,736.0,141.0,0.9,26.0,646.0,791.71,579.17
2017,9,5,9,45,761.5,137.5,0.95,27.0,683.0,824.9,597.52
2017,9,5,10,0,787.0,134.0,1.0,28.0,720.0,859.68,616.69
2017,9,5,10,15,796.0,135.5,1.05,28.5,748.0,882.87,629.52
2017,9,5,10,30,805.0,137.0,1.1,29.0,776.0,903.32,640.75
2017,9,5,10,45,819.0,134.0,1.15,29.5,799.0,920.71,650.12
2017,9,5,11,0,833.0,131.0,1.2,30.0,822.0,929.53,654.25
2017,9,5,11,15,836.5,132.0,1.2,30.0,835.5,935.37,657.29
2017,9,5,11,30,840.0,133.0,1.2,30.0,849.0,937.99,658.49
2017,9,5,11,45,846.0,130.5,1.3,30.5,855.5,936.09,657.22
2017,9,5,12,0,852.0,128.0,1.4,31.0,862.0,930.91,654.02
2017,9,5,12,15,851.5,128.0,1.4,31.0,859.5,919.0,646.68
2017,9,5,12,30,851.0,128.0,1.4,31.0,857.0,903.95,637.55
2017,9,5,12,45,845.5,129.0,1.45,31.0,845.5,882.41,625.05
2017,9,5,13,0,840.0,130.0,1.5,31.0,834.0,858.08,610.79
2017,9,5,13,15,835.0,129.0,1.5,30.5,816.0,829.53,594.43
2017,9,5,13,30,830.0,128.0,1.5,30.0,798.0,800.69,577.78
2017,9,5,13,45,822.0,126.5,1.55,30.0,773.0,763.98,555.14
2017,9,5,14,0,814.0,125.0,1.6,30.0,748.0,725.31,530.97
2017,9,5,14,15,804.5,123.0,1.6,29.5,716.0,683.33,504.41
2017,9,5,14,30,795.0,121.0,1.6,29.0,684.0,639.93,475.15
2017,9,5,14,45,781.5,118.5,1.6,29.0,646.5,592.4,441.24
2017,9,5,15,0,768.0,116.0,1.6,29.0,609.0,544.26,406.0
2017,9,5,15,15,750.0,112.5,1.55,28.5,566.0,492.5,367.69
2017,9,5,15,30,732.0,109.0,1.5,28.0,523.0,439.54,327.32
2017,9,5,15,45,708.5,104.5,1.45,27.5,476.0,385.31,284.74
2017,9,5,16,0,685.0,100.0,1.4,27.0,429.0,332.56,242.01
2017,9,5,16,15,652.0,94.5,1.3,26.5,379.5,277.81,196.9
2017,9,5,16,30,619.0,89.0,1.2,26.0,330.0,226.13,153.76
2017,9,5,16,45,575.5,81.5,1.2,25.5,280.0,174.03,111.34
2017,9,5,17,0,532.0,74.0,1.2,25.0,230.0,126.73,74.83
2017,9,5,17,15,466.5,65.0,1.15,24.0,181.0,81.63,45.39
2017,9,5,17,30,401.0,56.0,1.1,23.0,132.0,44.31,32.41
2017,9,5,17,45,305.5,42.5,1.1,22.5,90.0,32.09,21.52
2017,9,5,18,0,210.0,29.0,1.1,22.0,48.0,22.41,11.77
2017,9,5,18,15,105.0,14.5,1.0,21.5,24.0,14.25,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,45,42.5,8.0,0.65,15.5,10.0,14.64,0.0
2017,9,6,6,0,85.0,16.0,0.7,16.0,20.0,40.34,0.0
2017,9,6,6,15,182.0,34.0,0.7,16.5,57.0,97.83,66.04
2017,9,6,6,30,279.0,52.0,0.7,17.0,94.0,159.13,118.63
2017,9,6,6,45,346.0,66.5,0.75,18.0,139.5,215.57,166.73
2017,9,6,7,0,413.0,81.0,0.8,19.0,185.0,278.97,219.45
2017,9,6,7,15,465.0,91.5,0.8,19.5,234.5,337.01,266.9
2017,9,6,7,30,517.0,102.0,0.8,20.0,284.0,399.58,316.21
2017,9,6,7,45,552.0,111.5,0.85,20.5,333.5,458.24,360.98
2017,9,6,8,0,587.0,121.0,0.9,21.0,383.0,516.28,403.88
2017,9,6,8,15,616.0,127.5,0.9,21.5,430.5,568.59,440.95
2017,9,6,8,30,645.0,134.0,0.9,22.0,478.0,621.53,477.34
2017,9,6,8,45,664.0,140.5,0.95,23.0,522.0,667.28,507.09
2017,9,6,9,0,683.0,147.0,1.0,24.0,566.0,712.28,535.38
2017,9,6,9,15,700.0,151.5,1.0,24.5,605.5,752.43,559.62
2017,9,6,9,30,717.0,156.0,1.0,25.0,645.0,791.15,582.54
2017,9,6,9,45,717.0,165.5,1.05,25.5,676.5,818.87,598.62
2017,9,6,10,0,717.0,175.0,1.1,26.0,708.0,843.88,612.99
2017,9,6,10,15,726.5,178.0,1.15,26.0,735.5,867.71,627.8
2017,9,6,10,30,736.0,181.0,1.2,26.0,763.0,889.01,641.04
2017,9,6,10,45,736.0,187.0,1.25,26.5,782.0,901.98,647.79
2017,9,6,11,0,736.0,193.0,1.3,27.0,801.0,911.96,652.8
2017,9,6,11,15,585.0,270.5,1.3,27.0,758.5,850.51,610.74
2017,9,6,11,30,434.0,348.0,1.3,27.0,716.0,784.47,563.56
2017,9,6,11,45,238.5,359.0,1.35,27.0,561.5,601.47,438.06
2017,9,6,12,0,43.0,370.0,1.4,27.0,407.0,413.13,302.53
2017,9,6,12,15,391.0,285.0,1.4,27.0,618.5,661.85,487.7
2017,9,6,12,30,739.0,200.0,1.4,27.0,830.0,881.61,636.57
2017,9,6,12,45,747.5,192.0,1.45,27.0,822.5,864.14,623.69
2017,9,6,13,0,756.0,184.0,1.5,27.0,815.0,843.68,611.56
2017,9,6,13,15,526.0,280.0,1.5,27.0,714.5,724.93,529.33
2017,9,6,13,30,296.0,376.0,1.5,27.0,614.0,613.93,449.1
2017,9,6,13,45,510.0,276.0,1.5,27.0,670.5,669.78,494.01
2017,9,6,14,0,724.0,176.0,1.5,27.0,727.0,707.89,524.27
2017,9,6,14,15,712.0,172.5,1.5,26.5,694.5,665.51,495.46
2017,9,6,14,30,700.0,169.0,1.5,26.0,662.0,622.19,466.0
2017,9,6,14,45,680.5,166.0,1.5,26.0,623.5,574.12,431.45
2017,9,6,15,0,661.0,163.0,1.5,26.0,585.0,526.25,396.22
2017,9,6,15,15,408.0,206.5,1.45,25.5,461.5,403.55,305.11
2017,9,6,15,30,155.0,250.0,1.4,25.0,338.0,305.94,232.06
2017,9,6,15,45,354.5,195.0,1.4,25.0,371.0,324.63,244.94
2017,9,6,16,0,554.0,140.0,1.4,25.0,404.0,321.16,237.2
2017,9,6,16,15,518.5,130.5,1.35,24.0,355.5,269.1,195.1
2017,9,6,16,30,483.0,121.0,1.3,23.0,307.0,220.53,155.51
2017,9,6,16,45,435.0,109.5,1.3,22.5,258.0,171.67,116.33
2017,9,6,17,0,387.0,98.0,1.3,22.0,209.0,128.16,83.13
2017,9,6,17,15,326.5,82.0,1.25,21.5,162.0,85.53,54.21
2017,9,6,17,30,266.0,66.0,1.2,21.0,115.0,50.03,37.57
2017,9,6,17,45,193.5,46.5,1.15,20.5,76.0,35.46,24.5
2017,9,6,18,0,121.0,27.0,1.1,20.0,37.0,20.85,10.19
2017,9,6,18,15,60.5,13.5,1.05,19.5,18.5,13.27,0.0
2017,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,31.5,7.5,0.85,15.5,8.5,12.36,0.0
2017,9,7,6,0,63.0,15.0,0.9,16.0,17.0,31.64,0.0
2017,9,7,6,15,152.5,33.5,0.9,16.0,52.5,89.37,59.93
2017,9,7,6,30,242.0,52.0,0.9,16.0,88.0,147.03,110.04
2017,9,7,6,45,303.0,68.5,0.9,16.5,132.0,201.37,156.87
2017,9,7,7,0,364.0,85.0,0.9,17.0,176.0,262.02,208.06
2017,9,7,7,15,184.0,101.0,0.9,17.5,147.5,205.0,164.15
2017,9,7,7,30,4.0,117.0,0.9,18.0,119.0,119.2,93.45
2017,9,7,7,45,2.5,129.0,0.9,18.5,130.5,130.03,102.05
2017,9,7,8,0,1.0,141.0,0.9,19.0,142.0,140.81,110.15
2017,9,7,8,15,86.0,187.0,0.9,19.5,233.0,252.23,199.76
2017,9,7,8,30,171.0,233.0,0.9,20.0,324.0,373.57,292.71
2017,9,7,8,45,164.0,255.5,0.95,20.5,349.0,398.36,308.99
2017,9,7,9,0,157.0,278.0,1.0,21.0,374.0,422.06,324.88
2017,9,7,9,15,117.5,292.0,1.0,21.5,366.5,408.75,312.43
2017,9,7,9,30,78.0,306.0,1.0,22.0,359.0,383.9,291.84
2017,9,7,9,45,85.5,325.5,1.0,22.5,386.5,412.14,311.57
2017,9,7,10,0,93.0,345.0,1.0,23.0,414.0,440.35,330.65
2017,9,7,10,15,240.0,341.5,1.0,23.0,528.5,588.15,438.54
2017,9,7,10,30,387.0,338.0,1.0,23.0,643.0,721.72,531.21
2017,9,7,10,45,324.5,367.0,1.05,23.5,627.5,696.93,510.06
2017,9,7,11,0,262.0,396.0,1.1,24.0,612.0,669.42,488.78
2017,9,7,11,15,346.0,372.0,1.1,24.0,662.0,721.64,526.35
2017,9,7,11,30,430.0,348.0,1.1,24.0,712.0,779.83,566.25
2017,9,7,11,45,453.5,331.5,1.1,24.5,717.0,780.37,565.56
2017,9,7,12,0,477.0,315.0,1.1,25.0,722.0,778.79,564.17
2017,9,7,12,15,320.5,369.5,1.1,25.0,643.0,677.17,492.39
2017,9,7,12,30,164.0,424.0,1.1,25.0,564.0,578.97,421.94
2017,9,7,12,45,97.0,377.5,1.15,25.0,460.0,461.87,340.56
2017,9,7,13,0,30.0,331.0,1.2,25.0,356.0,353.99,262.72
2017,9,7,13,15,261.5,316.0,1.2,25.0,525.5,536.4,400.5
2017,9,7,13,30,493.0,301.0,1.2,25.0,695.0,699.2,515.46
2017,9,7,13,45,507.5,279.0,1.2,25.0,673.5,669.28,494.24
2017,9,7,14,0,522.0,257.0,1.2,25.0,652.0,637.02,473.05
2017,9,7,14,15,620.0,208.5,1.2,24.5,657.5,635.08,474.81
2017,9,7,14,30,718.0,160.0,1.2,24.0,663.0,622.7,468.4
2017,9,7,14,45,707.5,154.0,1.25,24.0,626.0,576.38,435.21
2017,9,7,15,0,697.0,148.0,1.3,24.0,589.0,529.42,400.84
2017,9,7,15,15,676.5,143.0,1.25,23.5,546.0,477.96,362.3
2017,9,7,15,30,656.0,138.0,1.2,23.0,503.0,427.3,323.21
2017,9,7,15,45,635.0,130.0,1.2,23.0,457.0,374.66,281.1
2017,9,7,16,0,614.0,122.0,1.2,23.0,411.0,323.43,238.95
2017,9,7,16,15,578.5,114.0,1.2,22.5,361.5,269.65,194.72
2017,9,7,16,30,543.0,106.0,1.2,22.0,312.0,219.39,152.89
2017,9,7,16,45,499.5,95.5,1.2,21.5,263.0,168.78,111.68
2017,9,7,17,0,456.0,85.0,1.2,21.0,214.0,123.26,76.65
2017,9,7,17,15,389.5,72.5,1.15,20.5,166.0,79.67,48.05
2017,9,7,17,30,323.0,60.0,1.1,20.0,118.0,44.78,33.16
2017,9,7,17,45,233.0,43.0,1.1,19.5,77.5,32.77,22.24
2017,9,7,18,0,143.0,26.0,1.1,19.0,37.0,20.15,9.04
2017,9,7,18,15,71.5,13.0,1.1,18.5,18.5,12.78,0.0
2017,9,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,45,33.5,7.0,0.8,14.5,8.5,6.88,0.0
2017,9,8,6,0,67.0,14.0,0.8,15.0,17.0,33.52,0.0
2017,9,8,6,15,160.0,32.5,0.8,15.0,52.5,90.19,60.01
2017,9,8,6,30,253.0,51.0,0.8,15.0,88.0,149.28,111.8
2017,9,8,6,45,321.0,67.0,0.8,15.5,133.5,206.18,160.87
2017,9,8,7,0,389.0,83.0,0.8,16.0,179.0,270.16,214.89
2017,9,8,7,15,442.5,94.5,0.75,16.5,228.5,328.65,263.09
2017,9,8,7,30,496.0,106.0,0.7,17.0,278.0,391.83,313.21
2017,9,8,7,45,349.0,144.0,0.65,17.5,274.5,365.47,291.4
2017,9,8,8,0,202.0,182.0,0.6,18.0,271.0,324.39,257.27
2017,9,8,8,15,202.5,205.5,0.55,18.5,304.0,358.34,282.29
2017,9,8,8,30,203.0,229.0,0.5,19.0,337.0,391.72,305.56
2017,9,8,8,45,444.5,187.0,0.45,20.0,449.5,548.63,422.55
2017,9,8,9,0,686.0,145.0,0.4,21.0,562.0,710.49,534.27
2017,9,8,9,15,703.0,149.0,0.4,21.5,601.5,750.05,556.1
2017,9,8,9,30,720.0,153.0,0.4,22.0,641.0,788.17,578.3
2017,9,8,9,45,747.0,149.0,0.45,22.5,678.0,824.42,599.86
2017,9,8,10,0,774.0,145.0,0.5,23.0,715.0,855.96,618.23
2017,9,8,10,15,783.0,147.0,0.55,23.5,742.5,879.23,631.32
2017,9,8,10,30,792.0,149.0,0.6,24.0,770.0,899.77,642.81
2017,9,8,10,45,800.5,149.5,0.65,25.0,791.5,915.38,650.01
2017,9,8,11,0,809.0,150.0,0.7,26.0,813.0,927.99,655.44
2017,9,8,11,15,812.5,150.5,0.75,26.0,826.0,932.79,658.72
2017,9,8,11,30,816.0,151.0,0.8,26.0,839.0,934.39,660.25
2017,9,8,11,45,820.5,150.0,0.9,26.5,844.5,932.12,659.14
2017,9,8,12,0,825.0,149.0,1.0,27.0,850.0,926.61,656.09
2017,9,8,12,15,824.0,148.5,1.05,27.0,847.5,913.36,648.73
2017,9,8,12,30,823.0,148.0,1.1,27.0,845.0,897.03,639.55
2017,9,8,12,45,818.5,148.5,1.2,27.0,834.0,875.66,627.91
2017,9,8,13,0,814.0,149.0,1.3,27.0,823.0,851.54,614.4
2017,9,8,13,15,808.5,147.5,1.35,27.0,804.5,821.96,596.57
2017,9,8,13,30,803.0,146.0,1.4,27.0,786.0,789.99,577.05
2017,9,8,13,45,795.5,144.0,1.45,27.0,760.5,753.77,554.51
2017,9,8,14,0,788.0,142.0,1.5,27.0,735.0,715.65,530.33
2017,9,8,14,15,776.5,139.5,1.5,26.5,702.5,672.59,501.66
2017,9,8,14,30,765.0,137.0,1.5,26.0,670.0,628.36,471.42
2017,9,8,14,45,750.5,133.5,1.55,25.5,631.5,579.65,437.43
2017,9,8,15,0,736.0,130.0,1.6,25.0,593.0,531.0,402.31
2017,9,8,15,15,716.0,126.0,1.55,24.5,549.5,478.96,363.06
2017,9,8,15,30,696.0,122.0,1.5,24.0,506.0,427.58,323.07
2017,9,8,15,45,672.0,116.0,1.45,24.0,459.0,373.64,279.45
2017,9,8,16,0,648.0,110.0,1.4,24.0,412.0,321.35,236.06
2017,9,8,16,15,613.0,103.5,1.3,23.5,362.5,267.36,191.19
2017,9,8,16,30,578.0,97.0,1.2,23.0,313.0,216.76,148.79
2017,9,8,16,45,533.0,87.5,1.15,22.5,263.0,165.34,106.98
2017,9,8,17,0,488.0,78.0,1.1,22.0,213.0,118.99,71.65
2017,9,8,17,15,419.0,67.0,1.05,21.0,165.0,74.89,43.69
2017,9,8,17,30,350.0,56.0,1.0,20.0,117.0,41.77,30.52
2017,9,8,17,45,252.0,40.5,0.95,19.5,76.5,30.89,20.54
2017,9,8,18,0,154.0,25.0,0.9,19.0,36.0,19.43,7.61
2017,9,8,18,15,77.0,12.5,0.9,18.5,18.0,12.29,0.0
2017,9,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,45,48.5,7.0,0.7,14.5,9.0,6.88,0.0
2017,9,9,6,0,97.0,14.0,0.7,15.0,18.0,34.01,0.0
2017,9,9,6,15,213.5,29.5,0.65,15.5,55.0,100.55,65.58
2017,9,9,6,30,330.0,45.0,0.6,16.0,92.0,167.45,123.97
2017,9,9,6,45,407.0,56.5,0.6,16.5,139.0,227.55,175.76
2017,9,9,7,0,484.0,68.0,0.6,17.0,186.0,295.45,232.85
2017,9,9,7,15,242.0,81.5,0.55,17.5,140.5,209.92,167.65
2017,9,9,7,30,0.0,95.0,0.5,18.0,95.0,93.72,72.37
2017,9,9,7,45,78.0,139.5,0.45,18.5,173.5,190.32,151.79
2017,9,9,8,0,156.0,184.0,0.4,19.0,252.0,297.91,235.8
2017,9,9,8,15,439.0,145.0,0.4,19.5,369.0,463.86,363.97
2017,9,9,8,30,722.0,106.0,0.4,20.0,486.0,642.26,493.11
2017,9,9,8,45,742.5,110.5,0.4,21.0,531.0,689.56,520.27
2017,9,9,9,0,763.0,115.0,0.4,22.0,576.0,733.51,545.83
2017,9,9,9,15,778.5,118.0,0.4,22.5,616.0,773.1,568.99
2017,9,9,9,30,794.0,121.0,0.4,23.0,656.0,810.93,590.66
2017,9,9,9,45,791.0,130.5,0.4,24.0,687.5,837.83,603.87
2017,9,9,10,0,788.0,140.0,0.4,25.0,719.0,861.62,615.08
2017,9,9,10,15,797.0,142.5,0.4,25.5,746.5,885.61,627.55
2017,9,9,10,30,806.0,145.0,0.4,26.0,774.0,906.81,638.23
2017,9,9,10,45,811.5,147.0,0.45,27.0,794.5,921.3,644.59
2017,9,9,11,0,817.0,149.0,0.5,28.0,815.0,932.69,649.2
2017,9,9,11,15,821.0,149.5,0.55,28.5,828.5,937.9,651.47
2017,9,9,11,30,825.0,150.0,0.6,29.0,842.0,939.88,651.98
2017,9,9,11,45,827.0,150.0,0.7,29.5,847.5,936.21,650.2
2017,9,9,12,0,829.0,150.0,0.8,30.0,853.0,929.29,646.54
2017,9,9,12,15,828.5,150.0,0.85,30.0,850.0,916.87,639.96
2017,9,9,12,30,828.0,150.0,0.9,30.0,847.0,901.34,631.57
2017,9,9,12,45,815.5,154.5,0.95,30.0,834.0,876.91,617.66
2017,9,9,13,0,803.0,159.0,1.0,30.0,821.0,850.0,602.21
2017,9,9,13,15,798.0,157.5,1.0,30.0,802.5,821.0,584.62
2017,9,9,13,30,793.0,156.0,1.0,30.0,784.0,789.62,565.45
2017,9,9,13,45,786.5,153.0,1.0,30.0,758.5,753.38,543.01
2017,9,9,14,0,780.0,150.0,1.0,30.0,733.0,715.22,518.63
2017,9,9,14,15,769.0,147.0,1.0,29.5,700.5,672.24,490.85
2017,9,9,14,30,758.0,144.0,1.0,29.0,668.0,627.65,461.23
2017,9,9,14,45,745.5,139.5,1.05,29.0,630.0,579.86,428.05
2017,9,9,15,0,733.0,135.0,1.1,29.0,592.0,531.51,393.42
2017,9,9,15,15,712.5,130.5,1.1,28.5,548.5,478.87,355.02
2017,9,9,15,30,692.0,126.0,1.1,28.0,505.0,426.95,315.83
2017,9,9,15,45,667.0,119.5,1.15,28.0,457.5,372.38,273.05
2017,9,9,16,0,642.0,113.0,1.2,28.0,410.0,319.58,230.4
2017,9,9,16,15,606.0,106.0,1.2,27.5,360.0,265.27,186.31
2017,9,9,16,30,570.0,99.0,1.2,27.0,310.0,214.49,144.68
2017,9,9,16,45,521.5,89.5,1.2,26.5,259.5,163.12,103.87
2017,9,9,17,0,473.0,80.0,1.2,26.0,209.0,117.25,69.88
2017,9,9,17,15,402.5,68.0,1.15,24.5,160.5,73.01,42.62
2017,9,9,17,30,332.0,56.0,1.1,23.0,112.0,41.95,30.21
2017,9,9,17,45,234.5,39.5,1.1,22.0,72.0,30.22,19.61
2017,9,9,18,0,137.0,23.0,1.1,21.0,32.0,17.88,5.24
2017,9,9,18,15,68.5,11.5,1.05,20.5,16.0,11.3,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,5.5,0.65,15.5,6.0,0.0,0.0
2017,9,10,6,0,43.0,11.0,0.6,16.0,12.0,19.73,0.0
2017,9,10,6,15,125.5,30.5,0.55,16.5,45.5,73.68,46.77
2017,9,10,6,30,208.0,50.0,0.5,17.0,79.0,133.5,98.76
2017,9,10,6,45,278.5,67.0,0.45,18.0,124.0,189.8,146.13
2017,9,10,7,0,349.0,84.0,0.4,19.0,169.0,253.48,198.46
2017,9,10,7,15,402.0,97.0,0.35,20.0,217.0,311.16,244.57
2017,9,10,7,30,455.0,110.0,0.3,21.0,265.0,373.56,292.39
2017,9,10,7,45,495.5,120.0,0.25,22.0,314.0,429.62,333.45
2017,9,10,8,0,536.0,130.0,0.2,23.0,363.0,488.33,374.68
2017,9,10,8,15,566.5,138.0,0.2,24.0,410.5,543.57,412.05
2017,9,10,8,30,597.0,146.0,0.2,25.0,458.0,597.01,446.86
2017,9,10,8,45,621.5,151.5,0.2,26.5,502.0,643.82,475.06
2017,9,10,9,0,646.0,157.0,0.2,28.0,546.0,690.33,502.06
2017,9,10,9,15,664.0,162.0,0.2,29.0,585.5,730.44,524.91
2017,9,10,9,30,682.0,167.0,0.2,30.0,625.0,769.25,545.8
2017,9,10,9,45,743.0,147.0,0.25,31.0,669.5,816.19,572.09
2017,9,10,10,0,804.0,127.0,0.3,32.0,714.0,860.23,595.98
2017,9,10,10,15,812.5,128.5,0.3,32.5,741.5,882.9,606.93
2017,9,10,10,30,821.0,130.0,0.3,33.0,769.0,902.74,616.44
2017,9,10,10,45,829.0,130.5,0.35,33.5,790.0,918.05,624.27
2017,9,10,11,0,837.0,131.0,0.4,34.0,811.0,930.26,630.43
2017,9,10,11,15,840.5,132.0,0.4,34.0,824.0,935.59,632.94
2017,9,10,11,30,844.0,133.0,0.4,34.0,837.0,932.3,630.59
2017,9,10,11,45,846.5,132.5,0.45,34.5,842.5,928.74,628.05
2017,9,10,12,0,849.0,132.0,0.5,35.0,848.0,921.9,623.7
2017,9,10,12,15,848.0,132.0,0.55,35.0,845.0,909.16,617.24
2017,9,10,12,30,847.0,132.0,0.6,35.0,842.0,893.28,609.02
2017,9,10,12,45,835.5,136.0,0.65,35.0,829.0,872.99,598.17
2017,9,10,13,0,824.0,140.0,0.7,35.0,816.0,846.09,583.29
2017,9,10,13,15,818.5,139.0,0.75,35.0,797.5,816.68,566.79
2017,9,10,13,30,813.0,138.0,0.8,35.0,779.0,784.84,548.61
2017,9,10,13,45,806.0,135.5,0.85,35.0,753.0,748.1,527.11
2017,9,10,14,0,799.0,133.0,0.9,35.0,727.0,709.41,504.06
2017,9,10,14,15,541.5,221.0,0.95,34.5,616.0,586.82,420.5
2017,9,10,14,30,284.0,309.0,1.0,34.0,505.0,481.11,346.26
2017,9,10,14,45,516.0,215.0,1.05,34.0,545.0,513.77,372.93
2017,9,10,15,0,748.0,121.0,1.1,34.0,585.0,524.49,381.44
2017,9,10,15,15,728.0,117.0,1.1,33.5,541.5,470.89,342.47
2017,9,10,15,30,708.0,113.0,1.1,33.0,498.0,418.99,303.82
2017,9,10,15,45,593.0,128.5,1.15,33.0,430.5,349.64,251.73
2017,9,10,16,0,478.0,144.0,1.2,33.0,363.0,290.77,207.26
2017,9,10,16,15,248.5,137.5,1.15,32.0,251.0,194.2,138.58
2017,9,10,16,30,19.0,131.0,1.1,31.0,139.0,127.52,94.39
2017,9,10,16,45,11.0,111.0,1.1,30.5,115.5,105.92,78.24
2017,9,10,17,0,3.0,91.0,1.1,30.0,92.0,85.37,62.55
2017,9,10,17,15,1.5,69.5,1.05,28.5,70.0,64.99,46.56
2017,9,10,17,30,0.0,48.0,1.0,27.0,48.0,45.25,32.36
2017,9,10,17,45,0.0,30.0,1.0,26.0,30.0,28.8,17.92
2017,9,10,18,0,0.0,12.0,1.0,25.0,12.0,11.57,0.15
2017,9,10,18,15,0.0,6.0,0.95,24.5,6.0,5.9,0.0
2017,9,10,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
