Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,1.2,18.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,1.2,18.0,4.0,3.93,0.0
2017,9,11,6,15,0.0,15.5,1.2,18.5,15.5,14.95,5.49
2017,9,11,6,30,0.0,27.0,1.2,19.0,27.0,26.06,15.7
2017,9,11,6,45,0.0,41.5,1.2,19.5,41.5,40.09,27.7
2017,9,11,7,0,0.0,56.0,1.2,20.0,56.0,54.47,39.85
2017,9,11,7,15,0.0,72.0,1.2,20.5,72.0,70.48,53.11
2017,9,11,7,30,0.0,88.0,1.2,21.0,88.0,86.47,66.06
2017,9,11,7,45,301.5,95.5,1.25,21.5,226.0,289.41,232.43
2017,9,11,8,0,603.0,103.0,1.3,22.0,364.0,502.76,396.81
2017,9,11,8,15,518.5,143.0,1.3,22.5,386.5,513.35,400.78
2017,9,11,8,30,434.0,183.0,1.3,23.0,409.0,518.73,401.69
2017,9,11,8,45,592.5,147.5,1.3,24.0,485.0,617.05,473.29
2017,9,11,9,0,751.0,112.0,1.3,25.0,561.0,718.47,541.7
2017,9,11,9,15,767.0,115.0,1.25,25.5,601.0,757.93,564.49
2017,9,11,9,30,783.0,118.0,1.2,26.0,641.0,795.7,586.28
2017,9,11,9,45,799.5,118.0,1.2,26.5,676.5,828.64,605.15
2017,9,11,10,0,816.0,118.0,1.2,27.0,712.0,859.42,622.44
2017,9,11,10,15,824.5,120.0,1.15,27.5,739.5,882.79,634.14
2017,9,11,10,30,833.0,122.0,1.1,28.0,767.0,903.28,643.97
2017,9,11,10,45,837.0,124.0,1.1,29.0,787.0,911.07,645.32
2017,9,11,11,0,841.0,126.0,1.1,30.0,807.0,921.23,648.38
2017,9,11,11,15,844.5,126.5,1.1,30.5,819.5,926.11,649.51
2017,9,11,11,30,848.0,127.0,1.1,31.0,832.0,927.73,648.81
2017,9,11,11,45,845.5,129.5,1.1,31.5,836.0,922.59,644.1
2017,9,11,12,0,843.0,132.0,1.1,32.0,840.0,914.21,637.63
2017,9,11,12,15,502.0,274.0,1.15,32.0,695.5,746.05,528.7
2017,9,11,12,30,161.0,416.0,1.2,32.0,551.0,566.84,402.73
2017,9,11,12,45,348.0,358.0,1.25,32.0,644.0,669.32,478.17
2017,9,11,13,0,535.0,300.0,1.3,32.0,737.0,762.01,542.72
2017,9,11,13,15,292.5,321.5,1.35,32.0,560.0,564.35,406.87
2017,9,11,13,30,50.0,343.0,1.4,32.0,383.0,377.21,272.98
2017,9,11,13,45,51.5,329.5,1.45,32.0,369.0,361.84,263.61
2017,9,11,14,0,53.0,316.0,1.5,32.0,355.0,346.32,253.13
2017,9,11,14,15,26.5,165.0,1.45,32.0,184.5,178.44,130.88
2017,9,11,14,30,0.0,14.0,1.4,32.0,14.0,13.53,4.92
2017,9,11,14,45,0.0,13.0,1.35,32.0,13.0,12.56,4.22
2017,9,11,15,0,0.0,12.0,1.3,32.0,12.0,11.59,3.48
2017,9,11,15,15,0.0,11.0,1.25,31.5,11.0,10.62,2.76
2017,9,11,15,30,0.0,10.0,1.2,31.0,10.0,9.65,2.03
2017,9,11,15,45,0.0,12.0,1.15,30.5,12.0,11.58,3.62
2017,9,11,16,0,0.0,14.0,1.1,30.0,14.0,13.51,5.22
2017,9,11,16,15,0.0,12.5,1.05,29.0,12.5,12.06,4.12
2017,9,11,16,30,0.0,11.0,1.0,28.0,11.0,10.61,3.0
2017,9,11,16,45,0.0,9.0,1.0,27.0,9.0,8.68,1.46
2017,9,11,17,0,0.0,7.0,1.0,26.0,7.0,6.75,0.0
2017,9,11,17,15,98.0,34.0,0.9,25.0,50.0,32.93,18.93
2017,9,11,17,30,196.0,61.0,0.8,24.0,93.0,48.9,35.85
2017,9,11,17,45,120.0,39.5,0.7,23.5,56.5,32.43,20.95
2017,9,11,18,0,44.0,18.0,0.6,23.0,20.0,15.27,0.0
2017,9,11,18,15,22.0,9.0,0.6,22.5,10.0,8.85,0.0
2017,9,11,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,17.0,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,17.0,14.0,13.76,0.0
2017,9,12,6,15,140.0,29.5,0.75,17.5,48.0,81.01,49.79
2017,9,12,6,30,280.0,45.0,0.8,18.0,82.0,150.08,109.72
2017,9,12,6,45,366.0,56.0,0.85,18.5,128.0,208.85,160.0
2017,9,12,7,0,452.0,67.0,0.9,19.0,174.0,278.97,218.8
2017,9,12,7,15,508.5,75.5,0.9,19.5,224.0,339.17,268.55
2017,9,12,7,30,565.0,84.0,0.9,20.0,274.0,404.07,320.22
2017,9,12,7,45,606.0,90.0,0.9,20.5,324.0,461.54,364.41
2017,9,12,8,0,647.0,96.0,0.9,21.0,374.0,521.35,408.75
2017,9,12,8,15,676.0,101.0,0.9,21.5,422.0,573.99,446.27
2017,9,12,8,30,705.0,106.0,0.9,22.0,470.0,627.14,482.98
2017,9,12,8,45,730.5,108.5,0.9,23.0,515.5,675.0,513.18
2017,9,12,9,0,756.0,111.0,0.9,24.0,561.0,720.01,540.05
2017,9,12,9,15,772.0,114.0,0.9,24.5,601.0,759.55,563.7
2017,9,12,9,30,788.0,117.0,0.9,25.0,641.0,797.37,585.87
2017,9,12,9,45,808.5,115.0,0.95,25.5,677.5,831.58,606.11
2017,9,12,10,0,829.0,113.0,1.0,26.0,714.0,863.74,624.9
2017,9,12,10,15,837.5,114.5,1.0,26.5,742.0,881.34,633.52
2017,9,12,10,30,846.0,116.0,1.0,27.0,770.0,901.39,643.89
2017,9,12,10,45,853.5,116.5,1.0,27.5,791.0,916.42,651.07
2017,9,12,11,0,861.0,117.0,1.0,28.0,812.0,928.3,656.4
2017,9,12,11,15,864.5,117.5,1.0,28.0,825.0,933.2,658.81
2017,9,12,11,30,868.0,118.0,1.0,28.0,838.0,934.76,659.37
2017,9,12,11,45,870.5,118.0,1.0,28.5,843.0,931.51,655.82
2017,9,12,12,0,873.0,118.0,1.0,29.0,848.0,924.88,650.38
2017,9,12,12,15,872.5,118.0,1.0,29.0,845.5,912.21,642.64
2017,9,12,12,30,872.0,118.0,1.0,29.0,843.0,896.3,633.04
2017,9,12,12,45,865.0,120.0,1.05,29.5,831.0,873.65,618.85
2017,9,12,13,0,858.0,122.0,1.1,30.0,819.0,848.21,602.94
2017,9,12,13,15,853.0,121.0,1.15,29.5,800.0,818.73,586.76
2017,9,12,13,30,848.0,120.0,1.2,29.0,781.0,786.69,568.72
2017,9,12,13,45,838.5,119.5,1.25,29.0,755.0,750.96,546.86
2017,9,12,14,0,829.0,119.0,1.3,29.0,729.0,711.3,522.12
2017,9,12,14,15,818.5,117.0,1.35,28.5,696.0,667.79,494.16
2017,9,12,14,30,808.0,115.0,1.4,28.0,663.0,622.91,463.93
2017,9,12,14,45,789.5,113.5,1.45,28.0,623.0,572.74,428.03
2017,9,12,15,0,771.0,112.0,1.5,28.0,583.0,522.43,390.95
2017,9,12,15,15,751.5,108.5,1.55,27.5,539.5,469.85,351.77
2017,9,12,15,30,732.0,105.0,1.6,27.0,496.0,416.26,310.42
2017,9,12,15,45,704.5,101.0,1.65,26.5,448.0,361.26,266.63
2017,9,12,16,0,677.0,97.0,1.7,26.0,400.0,308.22,223.05
2017,9,12,16,15,640.5,91.0,1.65,25.0,349.5,253.14,177.53
2017,9,12,16,30,604.0,85.0,1.6,24.0,299.0,201.59,134.62
2017,9,12,16,45,555.5,76.5,1.6,23.5,248.5,149.72,92.91
2017,9,12,17,0,507.0,68.0,1.6,23.0,198.0,103.3,58.83
2017,9,12,17,15,429.0,58.0,1.45,22.0,150.0,60.11,34.11
2017,9,12,17,30,351.0,48.0,1.3,21.0,102.0,36.55,25.68
2017,9,12,17,45,236.5,33.5,1.2,20.5,63.5,25.73,15.52
2017,9,12,18,0,122.0,19.0,1.1,20.0,25.0,14.86,0.0
2017,9,12,18,15,61.0,9.5,1.0,19.5,12.5,9.34,0.0
2017,9,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,3.5,0.65,16.0,3.5,0.0,0.0
2017,9,13,6,0,0.0,7.0,0.7,16.0,7.0,6.88,0.0
2017,9,13,6,15,23.0,27.0,0.7,16.0,30.0,34.96,19.02
2017,9,13,6,30,46.0,47.0,0.7,16.0,53.0,69.33,50.32
2017,9,13,6,45,74.5,69.5,0.75,16.5,84.5,106.99,82.46
2017,9,13,7,0,103.0,92.0,0.8,17.0,116.0,147.21,116.49
2017,9,13,7,15,130.0,112.0,0.8,17.5,150.0,186.35,149.06
2017,9,13,7,30,157.0,132.0,0.8,18.0,184.0,228.0,182.89
2017,9,13,7,45,366.0,125.0,0.8,18.5,274.0,359.31,287.88
2017,9,13,8,0,575.0,118.0,0.8,19.0,364.0,500.12,395.32
2017,9,13,8,15,377.0,171.0,0.85,19.5,340.5,449.46,352.99
2017,9,13,8,30,179.0,224.0,0.9,20.0,317.0,368.72,288.15
2017,9,13,8,45,202.0,244.5,0.95,20.5,357.5,413.79,321.85
2017,9,13,9,0,225.0,265.0,1.0,21.0,398.0,459.84,354.71
2017,9,13,9,15,482.0,203.0,1.0,21.5,514.5,621.59,475.34
2017,9,13,9,30,739.0,141.0,1.0,22.0,631.0,784.57,587.34
2017,9,13,9,45,758.0,141.0,1.05,22.5,666.5,818.3,606.14
2017,9,13,10,0,777.0,141.0,1.1,23.0,702.0,847.01,623.05
2017,9,13,10,15,786.5,143.0,1.1,23.0,729.5,870.39,636.97
2017,9,13,10,30,796.0,145.0,1.1,23.0,757.0,891.03,649.18
2017,9,13,10,45,806.0,144.5,1.15,23.5,778.0,906.56,657.69
2017,9,13,11,0,816.0,144.0,1.2,24.0,799.0,919.09,664.39
2017,9,13,11,15,820.0,145.0,1.2,24.0,812.0,924.52,667.21
2017,9,13,11,30,824.0,146.0,1.2,24.0,825.0,926.7,668.19
2017,9,13,11,45,827.5,145.0,1.3,24.5,830.5,923.05,665.83
2017,9,13,12,0,831.0,144.0,1.4,25.0,836.0,916.14,661.49
2017,9,13,12,15,830.5,144.0,1.45,25.0,833.0,903.42,654.12
2017,9,13,12,30,830.0,144.0,1.5,25.0,830.0,887.58,644.84
2017,9,13,12,45,800.5,158.0,1.55,25.0,812.5,858.08,626.68
2017,9,13,13,0,771.0,172.0,1.6,25.0,795.0,826.68,607.27
2017,9,13,13,15,765.0,170.5,1.6,24.5,776.5,798.93,590.8
2017,9,13,13,30,759.0,169.0,1.6,24.0,758.0,767.12,571.42
2017,9,13,13,45,753.5,164.5,1.65,24.0,732.5,730.63,547.53
2017,9,13,14,0,748.0,160.0,1.7,24.0,707.0,692.27,521.45
2017,9,13,14,15,735.5,157.0,1.65,23.5,674.5,649.03,491.53
2017,9,13,14,30,723.0,154.0,1.6,23.0,642.0,604.84,460.23
2017,9,13,14,45,708.5,149.5,1.6,23.0,603.5,557.33,425.17
2017,9,13,15,0,694.0,145.0,1.6,23.0,565.0,509.55,388.99
2017,9,13,15,15,672.0,139.5,1.55,22.5,521.5,457.19,348.93
2017,9,13,15,30,650.0,134.0,1.5,22.0,478.0,405.83,308.43
2017,9,13,15,45,623.5,127.0,1.45,21.5,431.0,352.63,265.44
2017,9,13,16,0,597.0,120.0,1.4,21.0,384.0,301.48,222.97
2017,9,13,16,15,558.0,112.0,1.3,20.5,334.5,248.4,178.6
2017,9,13,16,30,519.0,104.0,1.2,20.0,285.0,198.64,137.02
2017,9,13,16,45,468.5,92.5,1.15,20.0,235.5,148.65,96.81
2017,9,13,17,0,418.0,81.0,1.1,20.0,186.0,104.33,64.17
2017,9,13,17,15,343.5,67.0,1.05,19.5,139.5,62.92,39.45
2017,9,13,17,30,269.0,53.0,1.0,19.0,93.0,40.26,29.03
2017,9,13,17,45,172.0,34.5,0.95,18.5,56.0,26.68,16.2
2017,9,13,18,0,75.0,16.0,0.9,18.0,19.0,12.44,0.0
2017,9,13,18,15,37.5,8.0,0.85,17.5,9.5,7.86,0.0
2017,9,13,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,17.0,5.0,1.05,14.0,5.5,0.0,0.0
2017,9,14,6,0,34.0,10.0,1.1,14.0,11.0,16.71,0.0
2017,9,14,6,15,142.0,28.0,1.15,14.0,45.0,78.53,46.07
2017,9,14,6,30,250.0,46.0,1.2,14.0,79.0,141.6,104.84
2017,9,14,6,45,337.0,59.5,1.3,14.5,125.0,201.7,157.06
2017,9,14,7,0,424.0,73.0,1.4,15.0,171.0,271.03,216.45
2017,9,14,7,15,484.0,82.5,1.4,15.5,221.5,333.68,269.33
2017,9,14,7,30,544.0,92.0,1.4,16.0,272.0,400.22,323.62
2017,9,14,7,45,592.0,98.0,1.45,16.5,323.5,460.7,371.63
2017,9,14,8,0,640.0,104.0,1.5,17.0,375.0,524.1,420.32
2017,9,14,8,15,671.0,109.0,1.5,17.5,424.0,577.68,459.78
2017,9,14,8,30,702.0,114.0,1.5,18.0,473.0,631.9,498.53
2017,9,14,8,45,739.5,112.5,1.55,18.5,521.5,683.84,534.63
2017,9,14,9,0,777.0,111.0,1.6,19.0,570.0,733.62,567.4
2017,9,14,9,15,794.0,114.0,1.6,19.0,611.0,774.46,594.03
2017,9,14,9,30,811.0,117.0,1.6,19.0,652.0,813.56,619.22
2017,9,14,9,45,660.0,185.0,1.6,19.5,635.0,781.15,594.07
2017,9,14,10,0,509.0,253.0,1.6,20.0,618.0,731.68,554.2
2017,9,14,10,15,516.0,259.5,1.6,20.0,642.5,752.63,568.48
2017,9,14,10,30,523.0,266.0,1.6,20.0,667.0,771.68,580.7
2017,9,14,10,45,716.0,185.5,1.6,20.5,749.5,869.81,648.67
2017,9,14,11,0,909.0,105.0,1.6,21.0,832.0,955.66,702.15
2017,9,14,11,15,912.0,105.5,1.6,21.0,845.0,960.1,703.5
2017,9,14,11,30,915.0,106.0,1.6,21.0,858.0,961.02,703.67
2017,9,14,11,45,917.0,106.0,1.65,21.5,863.0,956.94,700.13
2017,9,14,12,0,919.0,106.0,1.7,22.0,868.0,949.32,694.47
2017,9,14,12,15,917.5,105.5,1.75,22.0,864.0,934.54,685.61
2017,9,14,12,30,916.0,105.0,1.8,22.0,860.0,916.39,674.68
2017,9,14,12,45,910.5,105.5,1.85,22.0,847.0,892.57,660.03
2017,9,14,13,0,905.0,106.0,1.9,22.0,834.0,865.74,643.38
2017,9,14,13,15,899.0,105.0,1.95,21.5,813.5,834.13,624.63
2017,9,14,13,30,893.0,104.0,2.0,21.0,793.0,799.87,603.87
2017,9,14,13,45,886.5,101.5,2.05,21.0,766.0,761.26,578.69
2017,9,14,14,0,880.0,99.0,2.1,21.0,739.0,720.42,551.66
2017,9,14,14,15,869.0,97.5,2.1,20.5,704.5,675.55,521.33
2017,9,14,14,30,858.0,96.0,2.1,20.0,670.0,629.2,487.94
2017,9,14,14,45,846.0,92.5,2.15,20.0,630.5,579.09,450.15
2017,9,14,15,0,834.0,89.0,2.2,20.0,591.0,527.23,409.91
2017,9,14,15,15,816.0,86.5,2.2,19.5,546.0,473.37,367.39
2017,9,14,15,30,798.0,84.0,2.2,19.0,501.0,419.77,323.58
2017,9,14,15,45,773.0,80.5,2.2,19.0,452.5,363.15,275.53
2017,9,14,16,0,748.0,77.0,2.2,19.0,404.0,308.11,227.59
2017,9,14,16,15,713.0,72.5,2.2,18.5,353.0,251.39,178.3
2017,9,14,16,30,678.0,68.0,2.2,18.0,302.0,195.9,130.15
2017,9,14,16,45,619.5,63.5,2.2,17.5,249.5,142.38,86.37
2017,9,14,17,0,561.0,59.0,2.2,17.0,197.0,95.36,52.28
2017,9,14,17,15,477.5,50.5,2.15,16.5,148.0,50.83,28.17
2017,9,14,17,30,394.0,42.0,2.1,16.0,99.0,31.57,21.8
2017,9,14,17,45,244.0,29.5,2.05,15.5,60.0,22.93,13.03
2017,9,14,18,0,94.0,17.0,2.0,15.0,21.0,13.37,0.0
2017,9,14,18,15,47.0,8.5,1.95,14.5,10.5,8.36,0.0
2017,9,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,45,30.0,5.5,1.45,11.5,6.5,0.0,0.0
2017,9,15,6,0,60.0,11.0,1.5,12.0,13.0,22.88,0.0
2017,9,15,6,15,209.5,26.0,1.55,12.5,49.5,93.18,52.9
2017,9,15,6,30,359.0,41.0,1.6,13.0,86.0,169.88,125.4
2017,9,15,6,45,459.0,50.5,1.7,13.5,137.0,237.15,184.7
2017,9,15,7,0,559.0,60.0,1.8,14.0,188.0,314.52,251.58
2017,9,15,7,15,617.5,67.0,1.8,14.5,241.5,379.1,306.9
2017,9,15,7,30,676.0,74.0,1.8,15.0,295.0,448.39,363.97
2017,9,15,7,45,717.5,78.5,1.8,15.5,349.0,509.36,412.52
2017,9,15,8,0,759.0,83.0,1.8,16.0,403.0,570.32,459.36
2017,9,15,8,15,786.0,87.0,1.8,16.5,453.5,625.13,499.82
2017,9,15,8,30,813.0,91.0,1.8,17.0,504.0,679.95,538.51
2017,9,15,8,45,831.5,94.5,1.8,17.5,550.5,727.61,569.78
2017,9,15,9,0,850.0,98.0,1.8,18.0,597.0,773.98,599.52
2017,9,15,9,15,864.0,100.5,1.75,18.5,638.5,814.03,623.83
2017,9,15,9,30,878.0,103.0,1.7,19.0,680.0,851.94,646.26
2017,9,15,9,45,904.5,97.5,1.7,19.5,719.0,884.15,665.05
2017,9,15,10,0,931.0,92.0,1.7,20.0,758.0,919.37,685.69
2017,9,15,10,15,937.5,93.0,1.65,20.0,786.0,941.58,698.23
2017,9,15,10,30,944.0,94.0,1.6,20.0,814.0,960.49,708.71
2017,9,15,10,45,948.5,95.0,1.6,20.5,834.5,974.13,715.18
2017,9,15,11,0,953.0,96.0,1.6,21.0,855.0,984.19,719.48
2017,9,15,11,15,955.5,96.5,1.55,21.0,867.5,988.23,720.71
2017,9,15,11,30,958.0,97.0,1.5,21.0,880.0,988.57,719.76
2017,9,15,11,45,958.0,97.0,1.45,21.5,884.0,982.38,713.44
2017,9,15,12,0,958.0,97.0,1.4,22.0,888.0,972.54,705.02
2017,9,15,12,15,957.0,96.5,1.4,22.0,884.0,957.65,695.68
2017,9,15,12,30,956.0,96.0,1.4,22.0,880.0,939.24,684.23
2017,9,15,12,45,948.5,98.0,1.4,22.5,866.5,914.43,667.44
2017,9,15,13,0,941.0,100.0,1.4,23.0,853.0,886.55,648.79
2017,9,15,13,15,936.5,99.0,1.4,23.0,833.0,855.12,629.07
2017,9,15,13,30,932.0,98.0,1.4,23.0,813.0,820.83,607.39
2017,9,15,13,45,924.5,97.0,1.45,23.0,785.5,781.64,582.81
2017,9,15,14,0,917.0,96.0,1.5,23.0,758.0,740.15,556.36
2017,9,15,14,15,906.5,94.5,1.5,23.0,723.0,694.1,525.19
2017,9,15,14,30,896.0,93.0,1.5,23.0,688.0,646.44,490.87
2017,9,15,14,45,880.5,91.0,1.55,23.0,647.0,594.06,452.52
2017,9,15,15,0,865.0,89.0,1.6,23.0,606.0,541.04,412.44
2017,9,15,15,15,846.0,86.5,1.6,22.5,559.5,484.31,368.79
2017,9,15,15,30,827.0,84.0,1.6,22.0,513.0,428.75,324.4
2017,9,15,15,45,797.5,81.5,1.65,22.0,462.0,369.93,275.68
2017,9,15,16,0,768.0,79.0,1.7,22.0,411.0,313.15,227.3
2017,9,15,16,15,731.0,74.5,1.7,21.0,358.0,254.9,177.94
2017,9,15,16,30,694.0,70.0,1.7,20.0,305.0,197.99,129.66
2017,9,15,16,45,632.5,65.0,1.75,19.5,251.0,142.88,85.4
2017,9,15,17,0,571.0,60.0,1.8,19.0,197.0,94.64,51.29
2017,9,15,17,15,485.0,51.0,1.75,18.0,147.0,49.37,27.82
2017,9,15,17,30,399.0,42.0,1.7,17.0,97.0,31.95,21.96
2017,9,15,17,45,249.0,28.5,1.7,16.5,57.5,22.29,12.04
2017,9,15,18,0,99.0,15.0,1.7,16.0,18.0,14.74,0.0
2017,9,15,18,15,49.5,7.5,1.6,15.5,9.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,5,45,21.0,4.5,0.85,11.5,5.0,0.0,0.0
2017,9,16,6,0,42.0,9.0,0.8,12.0,10.0,17.24,0.0
2017,9,16,6,15,166.0,25.0,0.75,12.5,43.5,79.72,42.79
2017,9,16,6,30,290.0,41.0,0.7,13.0,77.0,147.62,108.44
2017,9,16,6,45,377.0,53.0,0.65,14.0,123.5,209.23,161.85
2017,9,16,7,0,464.0,65.0,0.6,15.0,170.0,279.41,221.04
2017,9,16,7,15,523.0,74.0,0.55,15.5,221.0,341.58,272.75
2017,9,16,7,30,582.0,83.0,0.5,16.0,272.0,408.64,326.23
2017,9,16,7,45,626.0,88.5,0.45,16.5,323.0,467.74,371.48
2017,9,16,8,0,670.0,94.0,0.4,17.0,374.0,529.35,416.7
2017,9,16,8,15,699.5,99.0,0.35,17.5,423.0,582.98,454.21
2017,9,16,8,30,729.0,104.0,0.3,18.0,472.0,637.08,490.64
2017,9,16,8,45,752.0,107.5,0.3,19.0,518.0,684.79,520.36
2017,9,16,9,0,775.0,111.0,0.3,20.0,564.0,729.27,546.47
2017,9,16,9,15,791.5,114.0,0.35,20.5,604.5,769.48,571.01
2017,9,16,9,30,808.0,117.0,0.4,21.0,645.0,807.91,594.14
2017,9,16,9,45,809.0,124.5,0.45,22.0,677.0,836.06,609.22
2017,9,16,10,0,810.0,132.0,0.5,23.0,709.0,861.21,622.39
2017,9,16,10,15,734.0,175.0,0.55,23.5,713.5,856.92,618.03
2017,9,16,10,30,658.0,218.0,0.6,24.0,718.0,842.98,607.87
2017,9,16,10,45,749.5,178.5,0.7,24.5,762.0,889.46,637.74
2017,9,16,11,0,841.0,139.0,0.8,25.0,806.0,930.72,663.01
2017,9,16,11,15,845.0,140.0,0.85,25.0,819.0,935.96,666.16
2017,9,16,11,30,849.0,141.0,0.9,25.0,832.0,937.87,667.86
2017,9,16,11,45,849.0,142.0,0.95,25.0,836.0,932.76,665.32
2017,9,16,12,0,849.0,143.0,1.0,25.0,840.0,924.33,660.88
2017,9,16,12,15,714.0,214.0,1.05,25.0,798.5,867.98,626.02
2017,9,16,12,30,579.0,285.0,1.1,25.0,757.0,806.49,584.27
2017,9,16,12,45,573.0,281.5,1.15,25.0,743.0,783.24,570.36
2017,9,16,13,0,567.0,278.0,1.2,25.0,729.0,758.18,554.62
2017,9,16,13,15,506.0,289.5,1.2,25.0,684.5,702.52,516.43
2017,9,16,13,30,445.0,301.0,1.2,25.0,640.0,648.46,479.06
2017,9,16,13,45,535.5,256.5,1.25,25.0,650.5,652.88,485.25
2017,9,16,14,0,626.0,212.0,1.3,25.0,661.0,650.77,485.92
2017,9,16,14,15,602.5,206.5,1.3,24.5,622.0,602.39,452.56
2017,9,16,14,30,579.0,201.0,1.3,24.0,583.0,553.27,418.28
2017,9,16,14,45,599.5,179.0,1.35,24.0,553.5,516.14,391.71
2017,9,16,15,0,620.0,157.0,1.4,24.0,524.0,474.74,360.91
2017,9,16,15,15,482.5,179.0,1.4,23.5,451.0,397.18,302.31
2017,9,16,15,30,345.0,201.0,1.4,23.0,378.0,333.24,253.73
2017,9,16,15,45,172.5,156.5,1.45,22.5,245.0,210.25,160.51
2017,9,16,16,0,0.0,112.0,1.5,22.0,112.0,107.41,82.17
2017,9,16,16,15,0.0,97.0,1.5,21.5,97.0,93.0,71.07
2017,9,16,16,30,0.0,82.0,1.5,21.0,82.0,78.65,59.64
2017,9,16,16,45,212.5,78.5,1.5,20.5,128.5,98.29,66.79
2017,9,16,17,0,425.0,75.0,1.5,20.0,175.0,94.05,56.55
2017,9,16,17,15,344.0,61.0,1.4,19.0,128.5,53.08,33.87
2017,9,16,17,30,263.0,47.0,1.3,18.0,82.0,35.9,25.15
2017,9,16,17,45,157.0,28.5,1.25,17.5,47.0,22.11,11.29
2017,9,16,18,0,51.0,10.0,1.2,17.0,12.0,9.83,0.0
2017,9,16,18,15,25.5,5.0,1.15,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,6,15,145.5,20.5,1.3,12.5,38.0,68.02,33.5
2017,9,17,6,30,291.0,41.0,1.3,13.0,76.0,147.76,108.4
2017,9,17,6,45,382.0,53.5,1.3,13.5,123.5,211.0,163.91
2017,9,17,7,0,473.0,66.0,1.3,14.0,171.0,283.53,226.29
2017,9,17,7,15,532.5,75.0,1.25,14.5,223.0,346.34,279.63
2017,9,17,7,30,592.0,84.0,1.2,15.0,275.0,414.05,334.89
2017,9,17,7,45,639.5,89.5,1.2,15.5,327.5,475.54,383.51
2017,9,17,8,0,687.0,95.0,1.2,16.0,380.0,539.82,432.47
2017,9,17,8,15,717.0,100.0,1.15,16.5,430.0,594.42,472.06
2017,9,17,8,30,747.0,105.0,1.1,17.0,480.0,649.48,510.55
2017,9,17,8,45,772.0,108.0,1.1,18.0,527.0,696.04,540.44
2017,9,17,9,0,797.0,111.0,1.1,19.0,574.0,744.66,570.35
2017,9,17,9,15,813.5,114.0,1.1,19.5,615.5,785.47,595.24
2017,9,17,9,30,830.0,117.0,1.1,20.0,657.0,824.42,618.54
2017,9,17,9,45,867.0,107.5,1.1,20.5,698.0,864.78,642.43
2017,9,17,10,0,904.0,98.0,1.1,21.0,739.0,898.49,661.6
2017,9,17,10,15,912.0,99.5,1.1,21.5,767.5,921.9,674.0
2017,9,17,10,30,920.0,101.0,1.1,22.0,796.0,942.13,684.45
2017,9,17,10,45,928.0,100.5,1.1,22.5,817.5,956.85,691.45
2017,9,17,11,0,936.0,100.0,1.1,23.0,839.0,968.15,696.42
2017,9,17,11,15,939.0,100.5,1.1,23.0,851.5,972.4,698.44
2017,9,17,11,30,942.0,101.0,1.1,23.0,864.0,973.01,698.41
2017,9,17,11,45,944.0,100.5,1.15,23.5,869.0,968.0,694.56
2017,9,17,12,0,946.0,100.0,1.2,24.0,874.0,959.36,688.6
2017,9,17,12,15,945.0,100.0,1.2,24.0,870.0,944.96,679.67
2017,9,17,12,30,944.0,100.0,1.2,24.0,866.0,927.09,668.69
2017,9,17,12,45,939.0,100.5,1.3,24.0,853.0,902.93,655.24
2017,9,17,13,0,934.0,101.0,1.4,24.0,840.0,875.66,639.65
2017,9,17,13,15,928.5,100.0,1.4,24.0,820.0,843.47,619.43
2017,9,17,13,30,923.0,99.0,1.4,24.0,800.0,808.53,597.32
2017,9,17,13,45,917.0,97.0,1.45,24.0,772.5,769.62,572.91
2017,9,17,14,0,911.0,95.0,1.5,24.0,745.0,728.34,546.57
2017,9,17,14,15,900.5,93.5,1.5,23.5,710.0,682.47,516.14
2017,9,17,14,30,890.0,92.0,1.5,23.0,675.0,635.01,482.76
2017,9,17,14,45,876.5,89.5,1.55,23.0,634.0,583.53,444.84
2017,9,17,15,0,863.0,87.0,1.6,23.0,593.0,531.25,405.06
2017,9,17,15,15,844.0,84.0,1.6,22.5,547.0,474.18,360.91
2017,9,17,15,30,825.0,81.0,1.6,22.0,501.0,418.31,316.03
2017,9,17,15,45,800.5,77.0,1.6,22.0,451.0,360.13,267.38
2017,9,17,16,0,776.0,73.0,1.6,22.0,401.0,303.45,218.7
2017,9,17,16,15,739.0,68.5,1.6,21.0,348.5,245.01,169.05
2017,9,17,16,30,702.0,64.0,1.6,20.0,296.0,190.09,122.39
2017,9,17,16,45,650.5,58.0,1.6,19.5,243.0,133.46,76.92
2017,9,17,17,0,599.0,52.0,1.6,19.0,190.0,84.5,42.94
2017,9,17,17,15,512.0,44.0,1.55,18.0,140.0,39.18,21.86
2017,9,17,17,30,425.0,36.0,1.5,17.0,90.0,26.96,17.51
2017,9,17,17,45,273.5,23.5,1.45,16.5,52.0,18.05,7.6
2017,9,17,18,0,122.0,11.0,1.4,16.0,14.0,10.81,0.0
2017,9,17,18,15,61.0,5.5,1.35,15.5,7.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,6,15,179.5,17.0,0.9,15.0,38.0,73.41,32.86
2017,9,18,6,30,359.0,34.0,0.9,15.0,76.0,161.28,116.24
2017,9,18,6,45,437.0,44.0,0.9,15.5,122.0,220.26,168.67
2017,9,18,7,0,515.0,54.0,0.9,16.0,168.0,287.24,226.39
2017,9,18,7,15,571.5,61.0,0.95,16.5,218.0,348.15,278.1
2017,9,18,7,30,628.0,68.0,1.0,17.0,268.0,413.7,331.63
2017,9,18,7,45,314.0,83.5,1.05,17.5,183.5,280.02,226.61
2017,9,18,8,0,0.0,99.0,1.1,18.0,99.0,96.93,74.77
2017,9,18,8,15,19.0,148.0,1.15,18.5,157.5,159.89,126.33
2017,9,18,8,30,38.0,197.0,1.2,19.0,216.0,232.3,183.39
2017,9,18,8,45,414.5,145.5,1.25,19.5,383.5,474.1,376.8
2017,9,18,9,0,791.0,94.0,1.3,20.0,551.0,719.62,555.45
2017,9,18,9,15,806.5,96.5,1.3,20.5,590.5,758.77,577.45
2017,9,18,9,30,822.0,99.0,1.3,21.0,630.0,796.05,600.03
2017,9,18,9,45,851.5,92.0,1.3,21.5,668.0,827.44,618.35
2017,9,18,10,0,881.0,85.0,1.3,22.0,706.0,862.06,638.68
2017,9,18,10,15,888.0,86.0,1.25,22.5,733.0,883.64,649.49
2017,9,18,10,30,895.0,87.0,1.2,23.0,760.0,902.09,658.35
2017,9,18,10,45,903.5,86.0,1.2,23.5,781.0,916.46,665.34
2017,9,18,11,0,912.0,85.0,1.2,24.0,802.0,927.51,670.32
2017,9,18,11,15,915.0,85.5,1.2,24.0,814.0,931.72,672.39
2017,9,18,11,30,918.0,86.0,1.2,24.0,826.0,932.4,672.43
2017,9,18,11,45,920.5,85.0,1.2,24.5,830.5,927.44,667.76
2017,9,18,12,0,923.0,84.0,1.2,25.0,835.0,918.95,661.06
2017,9,18,12,15,922.0,84.0,1.3,25.0,831.5,904.9,653.72
2017,9,18,12,30,921.0,84.0,1.4,25.0,828.0,887.44,644.19
2017,9,18,12,45,906.5,90.0,1.5,25.0,813.5,861.55,629.1
2017,9,18,13,0,892.0,96.0,1.6,25.0,799.0,832.98,612.15
2017,9,18,13,15,887.0,95.5,1.7,24.5,779.5,802.85,595.09
2017,9,18,13,30,882.0,95.0,1.8,24.0,760.0,770.06,575.91
2017,9,18,13,45,465.5,197.0,1.95,23.5,547.5,539.3,412.01
2017,9,18,14,0,49.0,299.0,2.1,23.0,335.0,325.98,247.92
2017,9,18,14,15,48.5,285.0,2.1,22.5,319.0,308.68,236.59
2017,9,18,14,30,48.0,271.0,2.1,22.0,303.0,291.39,224.33
2017,9,18,14,45,46.5,255.0,2.15,22.0,284.0,271.65,209.68
2017,9,18,15,0,45.0,239.0,2.2,22.0,265.0,252.05,195.0
2017,9,18,15,15,208.0,215.0,2.15,21.5,321.5,300.79,233.69
2017,9,18,15,30,371.0,191.0,2.1,21.0,378.0,331.76,255.9
2017,9,18,15,45,185.5,102.5,2.1,20.5,196.0,162.4,124.03
2017,9,18,16,0,0.0,14.0,2.1,20.0,14.0,13.51,5.63
2017,9,18,16,15,0.0,12.0,2.05,19.5,12.0,11.58,4.08
2017,9,18,16,30,0.0,10.0,2.0,19.0,10.0,9.64,2.49
2017,9,18,16,45,0.0,8.0,2.0,18.5,8.0,7.71,0.87
2017,9,18,17,0,0.0,6.0,2.0,18.0,6.0,5.78,0.0
2017,9,18,17,15,0.0,4.5,2.0,17.5,4.5,4.34,0.0
2017,9,18,17,30,0.0,3.0,2.0,17.0,3.0,2.89,0.0
2017,9,18,17,45,0.0,1.5,2.0,16.5,1.5,1.44,0.0
2017,9,18,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,15,174.5,17.5,1.75,12.5,37.5,72.17,29.23
2017,9,19,6,30,349.0,35.0,1.8,13.0,75.0,158.82,115.2
2017,9,19,6,45,450.0,43.5,1.9,13.5,123.5,223.79,173.15
2017,9,19,7,0,551.0,52.0,2.0,14.0,172.0,299.11,238.78
2017,9,19,7,15,608.5,58.5,2.0,14.5,223.5,361.62,293.02
2017,9,19,7,30,666.0,65.0,2.0,15.0,275.0,428.79,349.09
2017,9,19,7,45,706.5,69.0,2.0,15.5,327.0,485.78,395.27
2017,9,19,8,0,747.0,73.0,2.0,16.0,379.0,546.85,442.84
2017,9,19,8,15,774.0,76.5,1.95,16.5,428.0,600.14,482.56
2017,9,19,8,30,801.0,80.0,1.9,17.0,477.0,653.48,520.41
2017,9,19,8,45,820.5,82.5,1.85,17.5,522.5,699.9,550.93
2017,9,19,9,0,840.0,85.0,1.8,18.0,568.0,745.13,579.9
2017,9,19,9,15,854.5,87.0,1.7,18.5,608.5,779.69,600.29
2017,9,19,9,30,869.0,89.0,1.6,19.0,649.0,816.71,622.01
2017,9,19,9,45,877.0,92.0,1.55,19.5,682.5,847.09,639.26
2017,9,19,10,0,885.0,95.0,1.5,20.0,716.0,874.64,654.44
2017,9,19,10,15,892.5,96.0,1.5,20.0,743.5,896.57,667.66
2017,9,19,10,30,900.0,97.0,1.5,20.0,771.0,915.37,678.91
2017,9,19,10,45,905.0,98.0,1.5,20.5,791.0,928.64,685.33
2017,9,19,11,0,910.0,99.0,1.5,21.0,811.0,938.52,689.66
2017,9,19,11,15,913.0,99.5,1.5,21.0,823.5,942.54,691.66
2017,9,19,11,30,916.0,100.0,1.5,21.0,836.0,943.03,691.58
2017,9,19,11,45,919.5,99.0,1.55,21.5,840.5,938.81,688.0
2017,9,19,12,0,923.0,98.0,1.6,22.0,845.0,931.04,682.28
2017,9,19,12,15,922.0,98.0,1.6,22.0,841.5,916.81,673.15
2017,9,19,12,30,921.0,98.0,1.6,22.0,838.0,899.18,661.97
2017,9,19,12,45,924.0,94.0,1.65,22.5,827.0,877.43,647.5
2017,9,19,13,0,927.0,90.0,1.7,23.0,816.0,852.31,630.85
2017,9,19,13,15,922.5,89.5,1.7,23.0,796.5,821.58,611.13
2017,9,19,13,30,918.0,89.0,1.7,23.0,777.0,788.03,589.47
2017,9,19,13,45,912.5,87.0,1.7,23.0,750.0,749.61,564.34
2017,9,19,14,0,907.0,85.0,1.7,23.0,723.0,708.8,537.36
2017,9,19,14,15,897.5,83.5,1.7,22.5,689.0,663.75,506.87
2017,9,19,14,30,888.0,82.0,1.7,22.0,655.0,617.04,473.4
2017,9,19,14,45,875.5,79.5,1.75,22.0,615.0,566.26,435.28
2017,9,19,15,0,863.0,77.0,1.8,22.0,575.0,514.6,395.25
2017,9,19,15,15,844.5,74.5,1.8,21.5,530.0,459.57,351.85
2017,9,19,15,30,826.0,72.0,1.8,21.0,485.0,404.79,307.07
2017,9,19,15,45,801.5,69.0,1.8,21.0,435.5,346.14,257.4
2017,9,19,16,0,777.0,66.0,1.8,21.0,386.0,290.55,208.97
2017,9,19,16,15,741.0,62.0,1.8,20.5,334.5,233.06,159.24
2017,9,19,16,30,705.0,58.0,1.8,20.0,283.0,178.95,112.88
2017,9,19,16,45,650.0,52.5,1.8,20.0,230.5,124.78,69.87
2017,9,19,17,0,595.0,47.0,1.8,20.0,178.0,76.79,37.89
2017,9,19,17,15,505.0,39.5,1.75,19.0,129.5,30.63,20.95
2017,9,19,17,30,415.0,32.0,1.7,18.0,81.0,23.85,14.58
2017,9,19,17,45,207.5,16.0,1.7,17.5,40.5,11.62,1.42
2017,9,19,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,20,6,15,178.5,16.0,1.0,12.5,36.0,70.72,24.3
2017,9,20,6,30,357.0,32.0,1.0,13.0,72.0,157.6,113.34
2017,9,20,6,45,442.0,41.5,1.05,14.0,118.0,218.06,167.42
2017,9,20,7,0,527.0,51.0,1.1,15.0,164.0,287.29,227.19
2017,9,20,7,15,285.5,85.0,1.1,15.5,148.5,238.84,192.38
2017,9,20,7,30,44.0,119.0,1.1,16.0,133.0,148.72,118.96
2017,9,20,7,45,49.0,140.5,1.1,17.0,158.5,176.02,141.08
2017,9,20,8,0,54.0,162.0,1.1,18.0,184.0,203.61,162.48
2017,9,20,8,15,412.5,121.5,1.1,18.5,322.5,413.38,332.48
2017,9,20,8,30,771.0,81.0,1.1,19.0,461.0,632.48,497.45
2017,9,20,8,45,425.0,165.5,1.15,19.5,378.0,502.75,393.91
2017,9,20,9,0,79.0,250.0,1.2,20.0,295.0,322.23,250.22
2017,9,20,9,15,142.0,273.0,1.2,20.0,361.0,406.88,315.98
2017,9,20,9,30,205.0,296.0,1.2,20.0,427.0,486.29,374.71
2017,9,20,9,45,529.0,197.5,1.3,20.5,561.0,672.39,515.41
2017,9,20,10,0,853.0,99.0,1.4,21.0,695.0,849.42,636.08
2017,9,20,10,15,665.5,189.0,1.4,21.0,665.0,805.02,603.16
2017,9,20,10,30,478.0,279.0,1.4,21.0,635.0,738.33,552.59
2017,9,20,10,45,311.5,330.5,1.45,21.5,565.0,638.09,478.5
2017,9,20,11,0,145.0,382.0,1.5,22.0,495.0,533.87,399.8
2017,9,20,11,15,72.5,261.5,1.5,22.0,318.0,330.6,251.83
2017,9,20,11,30,0.0,141.0,1.5,22.0,141.0,137.3,103.03
2017,9,20,11,45,10.0,216.0,1.55,22.0,224.0,220.67,168.21
2017,9,20,12,0,20.0,291.0,1.6,22.0,307.0,304.41,231.43
2017,9,20,12,15,17.5,276.5,1.6,22.0,290.5,286.93,217.93
2017,9,20,12,30,15.0,262.0,1.6,22.0,274.0,269.6,204.96
2017,9,20,12,45,31.0,300.0,1.65,22.0,324.5,325.13,247.27
2017,9,20,13,0,47.0,338.0,1.7,22.0,375.0,374.74,284.37
2017,9,20,13,15,49.0,328.5,1.7,22.0,366.0,364.07,276.53
2017,9,20,13,30,51.0,319.0,1.7,22.0,357.0,353.21,268.87
2017,9,20,13,45,126.0,325.5,1.7,22.0,415.0,413.36,315.59
2017,9,20,14,0,201.0,332.0,1.7,22.0,473.0,463.84,353.87
2017,9,20,14,15,116.5,292.5,1.7,21.5,373.5,361.05,277.14
2017,9,20,14,30,32.0,253.0,1.7,21.0,274.0,264.21,203.63
2017,9,20,14,45,16.0,179.0,1.75,21.0,189.5,181.5,140.1
2017,9,20,15,0,0.0,105.0,1.8,21.0,105.0,101.51,76.94
2017,9,20,15,15,0.0,62.0,1.8,20.5,62.0,59.94,43.68
2017,9,20,15,30,0.0,19.0,1.8,20.0,19.0,18.34,9.6
2017,9,20,15,45,0.0,16.5,1.8,19.5,16.5,15.93,7.67
2017,9,20,16,0,0.0,14.0,1.8,19.0,14.0,13.51,5.71
2017,9,20,16,15,0.0,12.0,1.75,18.5,12.0,11.57,4.13
2017,9,20,16,30,0.0,10.0,1.7,18.0,10.0,9.64,2.52
2017,9,20,16,45,0.0,8.0,1.7,17.5,8.0,7.71,0.89
2017,9,20,17,0,0.0,6.0,1.7,17.0,6.0,5.78,0.0
2017,9,20,17,15,0.0,4.0,1.65,16.5,4.0,3.85,0.0
2017,9,20,17,30,0.0,2.0,1.6,16.0,2.0,1.93,0.0
2017,9,20,17,45,0.0,1.0,1.6,15.5,1.0,0.96,0.0
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
