Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,6,15,152.5,18.5,1.85,11.5,35.0,65.31,17.63
2017,9,21,6,30,305.0,37.0,1.9,12.0,70.0,146.46,105.77
2017,9,21,6,45,419.0,46.0,2.0,12.5,118.5,214.19,165.96
2017,9,21,7,0,533.0,55.0,2.1,13.0,167.0,293.49,234.9
2017,9,21,7,15,594.5,61.5,2.1,13.5,219.0,356.78,290.06
2017,9,21,7,30,656.0,68.0,2.1,14.0,271.0,425.08,347.41
2017,9,21,7,45,700.5,72.0,2.1,14.5,323.5,485.49,396.57
2017,9,21,8,0,745.0,76.0,2.1,15.0,376.0,546.4,444.39
2017,9,21,8,15,773.0,79.5,2.05,15.5,426.0,600.09,484.72
2017,9,21,8,30,801.0,83.0,2.0,16.0,476.0,653.89,523.52
2017,9,21,8,45,515.5,167.0,1.95,16.5,429.0,569.14,453.34
2017,9,21,9,0,230.0,251.0,1.9,17.0,382.0,446.1,353.13
2017,9,21,9,15,320.0,251.5,1.9,17.0,447.5,531.76,419.63
2017,9,21,9,30,410.0,252.0,1.9,17.0,513.0,621.65,486.24
2017,9,21,9,45,655.5,173.0,1.9,17.5,616.5,754.76,585.54
2017,9,21,10,0,901.0,94.0,1.9,18.0,720.0,883.11,671.03
2017,9,21,10,15,705.5,180.0,1.9,18.0,682.0,828.79,631.41
2017,9,21,10,30,510.0,266.0,1.9,18.0,644.0,751.79,573.53
2017,9,21,10,45,719.5,182.0,1.9,18.5,730.5,856.87,649.21
2017,9,21,11,0,929.0,98.0,1.9,19.0,817.0,949.65,708.54
2017,9,21,11,15,932.5,98.5,1.9,19.0,830.0,953.98,709.85
2017,9,21,11,30,936.0,99.0,1.9,19.0,843.0,954.69,709.92
2017,9,21,11,45,937.0,99.5,1.95,19.0,847.5,949.53,706.88
2017,9,21,12,0,938.0,100.0,2.0,19.0,852.0,940.75,701.62
2017,9,21,12,15,938.0,99.5,2.05,19.0,848.5,926.48,692.83
2017,9,21,12,30,938.0,99.0,2.1,19.0,845.0,908.73,681.81
2017,9,21,12,45,927.5,103.0,2.15,19.0,831.0,883.49,665.78
2017,9,21,13,0,917.0,107.0,2.2,19.0,817.0,855.36,647.8
2017,9,21,13,15,912.0,106.0,2.2,19.0,796.5,823.76,626.93
2017,9,21,13,30,907.0,105.0,2.2,19.0,776.0,789.43,604.09
2017,9,21,13,45,899.5,103.0,2.25,19.0,748.5,749.75,577.69
2017,9,21,14,0,892.0,101.0,2.3,19.0,721.0,707.88,549.31
2017,9,21,14,15,881.0,99.0,2.3,18.5,686.0,661.8,516.24
2017,9,21,14,30,870.0,97.0,2.3,18.0,651.0,614.25,481.12
2017,9,21,14,45,854.5,95.0,2.3,18.0,610.0,562.61,440.99
2017,9,21,15,0,839.0,93.0,2.3,18.0,569.0,510.47,399.31
2017,9,21,15,15,818.0,89.5,2.3,17.5,522.5,454.16,353.9
2017,9,21,15,30,797.0,86.0,2.3,17.0,476.0,398.46,307.43
2017,9,21,15,45,767.0,82.5,2.3,17.0,425.5,340.6,257.47
2017,9,21,16,0,737.0,79.0,2.3,17.0,375.0,284.94,208.35
2017,9,21,16,15,695.5,74.0,2.25,16.5,322.5,225.69,156.79
2017,9,21,16,30,654.0,69.0,2.2,16.0,270.0,172.29,110.95
2017,9,21,16,45,588.5,62.0,2.2,15.5,217.5,118.7,69.02
2017,9,21,17,0,523.0,55.0,2.2,15.0,165.0,72.55,39.04
2017,9,21,17,15,421.0,45.0,2.1,14.5,117.0,33.41,23.73
2017,9,21,17,30,319.0,35.0,2.0,14.0,69.0,27.37,17.58
2017,9,21,17,45,159.5,17.5,1.9,13.5,34.5,13.35,0.0
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,6,15,133.5,18.5,0.95,11.5,32.5,60.2,10.5
2017,9,22,6,30,267.0,37.0,1.0,12.0,65.0,134.65,96.55
2017,9,22,6,45,374.0,48.0,1.1,12.5,112.0,199.67,154.08
2017,9,22,7,0,481.0,59.0,1.2,13.0,159.0,275.8,219.75
2017,9,22,7,15,544.0,66.5,1.2,13.5,209.5,338.26,273.48
2017,9,22,7,30,607.0,74.0,1.2,14.0,260.0,405.91,329.54
2017,9,22,7,45,655.5,78.0,1.2,14.5,312.0,466.23,377.92
2017,9,22,8,0,704.0,82.0,1.2,15.0,364.0,529.38,426.69
2017,9,22,8,15,733.5,86.5,1.2,15.5,413.0,583.25,466.63
2017,9,22,8,30,763.0,91.0,1.2,16.0,462.0,635.33,504.04
2017,9,22,8,45,791.5,91.5,1.2,16.5,508.5,684.37,536.92
2017,9,22,9,0,820.0,92.0,1.2,17.0,555.0,732.87,568.3
2017,9,22,9,15,835.0,94.5,1.15,17.0,595.5,772.13,593.1
2017,9,22,9,30,850.0,97.0,1.1,17.0,636.0,809.39,616.2
2017,9,22,9,45,878.0,91.0,1.1,17.5,673.5,840.77,634.54
2017,9,22,10,0,906.0,85.0,1.1,18.0,711.0,875.16,654.76
2017,9,22,10,15,913.5,86.0,1.1,18.0,738.5,897.2,667.84
2017,9,22,10,30,921.0,87.0,1.1,18.0,766.0,916.04,679.0
2017,9,22,10,45,926.0,88.0,1.1,18.5,786.0,929.29,685.33
2017,9,22,11,0,931.0,89.0,1.1,19.0,806.0,939.05,689.55
2017,9,22,11,15,934.0,89.5,1.1,19.0,818.5,942.9,691.42
2017,9,22,11,30,937.0,90.0,1.1,19.0,831.0,943.12,691.16
2017,9,22,11,45,937.0,90.5,1.1,19.5,834.5,937.03,685.73
2017,9,22,12,0,937.0,91.0,1.1,20.0,838.0,927.35,678.22
2017,9,22,12,15,936.0,91.0,1.1,20.0,834.0,912.73,668.96
2017,9,22,12,30,935.0,91.0,1.1,20.0,830.0,894.67,657.62
2017,9,22,12,45,927.0,93.0,1.15,20.5,816.0,869.51,641.26
2017,9,22,13,0,919.0,95.0,1.2,21.0,802.0,841.4,622.99
2017,9,22,13,15,914.0,94.0,1.2,21.0,782.0,809.77,602.83
2017,9,22,13,30,909.0,93.0,1.2,21.0,762.0,775.4,580.75
2017,9,22,13,45,900.5,92.0,1.2,21.0,734.0,735.99,555.07
2017,9,22,14,0,892.0,91.0,1.2,21.0,706.0,694.45,527.69
2017,9,22,14,15,881.5,89.0,1.2,20.5,671.5,648.74,495.92
2017,9,22,14,30,871.0,87.0,1.2,20.0,637.0,601.52,462.05
2017,9,22,14,45,855.0,85.5,1.2,20.0,596.5,550.54,423.46
2017,9,22,15,0,839.0,84.0,1.2,20.0,556.0,498.21,382.69
2017,9,22,15,15,819.0,81.0,1.2,19.5,510.5,442.94,339.07
2017,9,22,15,30,799.0,78.0,1.2,19.0,465.0,388.17,294.25
2017,9,22,15,45,768.5,75.0,1.25,19.0,415.0,330.66,245.62
2017,9,22,16,0,738.0,72.0,1.3,19.0,365.0,275.38,197.7
2017,9,22,16,15,698.0,67.0,1.35,18.5,313.5,218.6,148.88
2017,9,22,16,30,658.0,62.0,1.4,18.0,262.0,163.74,102.51
2017,9,22,16,45,596.5,56.0,1.45,18.0,210.5,111.56,62.2
2017,9,22,17,0,535.0,50.0,1.5,18.0,159.0,66.31,33.79
2017,9,22,17,15,435.5,40.5,1.5,17.0,112.0,29.6,20.11
2017,9,22,17,30,336.0,31.0,1.5,16.0,65.0,23.81,14.24
2017,9,22,17,45,168.0,15.5,1.5,15.5,32.5,11.71,0.0
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,6,15,176.0,16.0,0.95,10.0,34.0,68.28,4.91
2017,9,23,6,30,352.0,32.0,0.9,11.0,68.0,154.69,110.08
2017,9,23,6,45,455.5,41.0,0.85,12.0,116.5,220.4,169.21
2017,9,23,7,0,559.0,50.0,0.8,13.0,165.0,296.79,234.77
2017,9,23,7,15,620.0,56.5,0.8,13.5,217.5,360.79,289.61
2017,9,23,7,30,681.0,63.0,0.8,14.0,270.0,429.76,346.26
2017,9,23,7,45,725.5,66.5,0.85,15.0,323.0,488.62,392.62
2017,9,23,8,0,770.0,70.0,0.9,16.0,376.0,551.89,440.34
2017,9,23,8,15,797.5,73.5,0.9,16.5,426.5,606.07,479.83
2017,9,23,8,30,825.0,77.0,0.9,17.0,477.0,660.25,517.58
2017,9,23,8,45,848.0,79.0,0.9,18.0,524.0,709.1,548.04
2017,9,23,9,0,871.0,81.0,0.9,19.0,571.0,752.44,573.87
2017,9,23,9,15,885.5,83.0,0.9,19.5,612.0,792.08,597.76
2017,9,23,9,30,900.0,85.0,0.9,20.0,653.0,829.56,619.83
2017,9,23,9,45,914.5,85.0,0.95,20.5,689.0,862.38,639.35
2017,9,23,10,0,929.0,85.0,1.0,21.0,725.0,892.56,657.05
2017,9,23,10,15,936.5,86.0,1.0,21.0,752.5,914.89,670.06
2017,9,23,10,30,944.0,87.0,1.0,21.0,780.0,933.91,681.08
2017,9,23,10,45,948.5,88.5,1.05,21.5,800.5,947.38,688.22
2017,9,23,11,0,953.0,90.0,1.1,22.0,821.0,957.25,693.24
2017,9,23,11,15,955.5,90.5,1.1,22.0,833.0,960.57,694.73
2017,9,23,11,30,958.0,91.0,1.1,22.0,845.0,960.19,694.1
2017,9,23,11,45,958.0,91.5,1.15,22.5,848.5,953.88,689.42
2017,9,23,12,0,958.0,92.0,1.2,23.0,852.0,943.89,682.59
2017,9,23,12,15,956.5,92.0,1.2,23.0,847.5,928.46,672.94
2017,9,23,12,30,955.0,92.0,1.2,23.0,843.0,909.52,661.19
2017,9,23,12,45,946.0,94.5,1.3,23.0,828.5,883.57,646.41
2017,9,23,13,0,937.0,97.0,1.4,23.0,814.0,854.64,629.54
2017,9,23,13,15,931.0,96.0,1.4,23.0,793.0,821.65,608.58
2017,9,23,13,30,925.0,95.0,1.4,23.0,772.0,785.94,585.71
2017,9,23,13,45,914.5,94.5,1.45,23.0,743.0,745.01,559.6
2017,9,23,14,0,904.0,94.0,1.5,23.0,714.0,702.05,531.51
2017,9,23,14,15,892.5,92.5,1.5,23.0,678.5,655.68,498.27
2017,9,23,14,30,881.0,91.0,1.5,23.0,643.0,607.85,463.12
2017,9,23,14,45,862.5,89.5,1.55,23.0,600.5,555.04,423.6
2017,9,23,15,0,844.0,88.0,1.6,23.0,558.0,501.16,382.02
2017,9,23,15,15,822.5,85.0,1.6,22.5,511.5,444.99,337.83
2017,9,23,15,30,801.0,82.0,1.6,22.0,465.0,389.48,292.58
2017,9,23,15,45,767.5,78.5,1.6,22.0,414.0,330.45,242.92
2017,9,23,16,0,734.0,75.0,1.6,22.0,363.0,274.0,194.41
2017,9,23,16,15,691.5,70.0,1.55,21.0,310.5,215.12,144.7
2017,9,23,16,30,649.0,65.0,1.5,20.0,258.0,162.14,100.65
2017,9,23,16,45,581.5,58.0,1.5,19.5,206.0,109.19,60.71
2017,9,23,17,0,514.0,51.0,1.5,19.0,154.0,63.9,33.11
2017,9,23,17,15,408.5,41.0,1.45,18.0,107.0,30.38,20.63
2017,9,23,17,30,303.0,31.0,1.4,17.0,60.0,24.14,14.18
2017,9,23,17,45,151.5,15.5,1.4,16.0,30.0,11.92,0.0
2017,9,23,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,6,15,181.5,15.0,0.6,11.5,33.0,67.83,0.0
2017,9,24,6,30,363.0,30.0,0.5,12.0,66.0,155.37,108.95
2017,9,24,6,45,466.5,39.0,0.45,13.0,114.5,221.34,168.22
2017,9,24,7,0,570.0,48.0,0.4,14.0,163.0,298.06,233.31
2017,9,24,7,15,631.0,54.0,0.4,14.5,215.5,361.85,287.32
2017,9,24,7,30,692.0,60.0,0.4,15.0,268.0,428.64,341.58
2017,9,24,7,45,732.5,64.0,0.45,16.0,320.5,488.34,387.92
2017,9,24,8,0,773.0,68.0,0.5,17.0,373.0,549.94,433.69
2017,9,24,8,15,801.0,71.5,0.55,18.0,423.5,604.45,472.44
2017,9,24,8,30,829.0,75.0,0.6,19.0,474.0,658.99,509.43
2017,9,24,8,45,846.0,79.0,0.65,20.0,519.5,705.89,538.61
2017,9,24,9,0,863.0,83.0,0.7,21.0,565.0,746.82,563.12
2017,9,24,9,15,878.0,85.0,0.7,21.5,606.0,786.49,586.71
2017,9,24,9,30,893.0,87.0,0.7,22.0,647.0,824.05,608.51
2017,9,24,9,45,908.0,86.5,0.75,22.5,683.0,856.43,627.52
2017,9,24,10,0,923.0,86.0,0.8,23.0,719.0,886.22,644.79
2017,9,24,10,15,930.5,87.5,0.8,23.5,746.5,908.9,656.57
2017,9,24,10,30,938.0,89.0,0.8,24.0,774.0,928.29,666.34
2017,9,24,10,45,943.5,89.5,0.85,24.5,794.5,941.38,673.17
2017,9,24,11,0,949.0,90.0,0.9,25.0,815.0,950.92,677.96
2017,9,24,11,15,952.0,90.5,0.9,25.0,827.0,954.59,679.64
2017,9,24,11,30,955.0,91.0,0.9,25.0,839.0,954.57,679.24
2017,9,24,11,45,953.5,92.5,0.95,25.5,842.5,947.93,674.51
2017,9,24,12,0,952.0,94.0,1.0,26.0,846.0,937.65,667.69
2017,9,24,12,15,951.0,93.5,1.05,26.0,841.0,922.11,658.99
2017,9,24,12,30,950.0,93.0,1.1,26.0,836.0,903.08,648.16
2017,9,24,12,45,945.0,93.5,1.15,26.0,823.0,878.39,633.73
2017,9,24,13,0,940.0,94.0,1.2,26.0,810.0,850.58,617.26
2017,9,24,13,15,934.5,93.5,1.2,25.5,789.0,818.37,598.35
2017,9,24,13,30,929.0,93.0,1.2,25.0,768.0,783.39,577.44
2017,9,24,13,45,918.0,93.0,1.25,25.0,738.5,742.47,551.75
2017,9,24,14,0,907.0,93.0,1.3,25.0,709.0,699.54,523.95
2017,9,24,14,15,895.5,91.0,1.3,25.0,674.0,652.53,490.68
2017,9,24,14,30,884.0,89.0,1.3,25.0,639.0,604.08,455.49
2017,9,24,14,45,871.5,85.5,1.35,25.0,598.0,552.42,417.27
2017,9,24,15,0,859.0,82.0,1.4,25.0,557.0,499.91,377.09
2017,9,24,15,15,838.5,79.0,1.4,24.5,510.5,442.67,332.47
2017,9,24,15,30,818.0,76.0,1.4,24.0,464.0,386.8,287.26
2017,9,24,15,45,795.0,71.5,1.45,24.0,414.5,329.5,239.13
2017,9,24,16,0,772.0,67.0,1.5,24.0,365.0,273.6,191.01
2017,9,24,16,15,732.0,62.5,1.45,23.0,312.5,215.69,142.14
2017,9,24,16,30,692.0,58.0,1.4,22.0,260.0,161.69,97.5
2017,9,24,16,45,632.5,51.5,1.35,21.5,208.0,108.03,57.4
2017,9,24,17,0,573.0,45.0,1.3,21.0,156.0,58.74,27.95
2017,9,24,17,15,470.0,36.0,1.2,19.5,108.0,26.16,16.81
2017,9,24,17,30,367.0,27.0,1.1,18.0,60.0,20.61,10.94
2017,9,24,17,45,183.5,13.5,1.05,17.0,30.0,10.25,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,6,15,194.0,14.0,0.8,12.5,32.5,69.04,0.0
2017,9,25,6,30,388.0,28.0,0.7,13.0,65.0,160.08,110.74
2017,9,25,6,45,485.0,36.0,0.65,14.0,112.5,223.63,169.07
2017,9,25,7,0,582.0,44.0,0.6,15.0,160.0,295.07,230.42
2017,9,25,7,15,640.5,49.5,0.55,16.0,211.5,357.89,283.3
2017,9,25,7,30,699.0,55.0,0.5,17.0,263.0,425.27,337.18
2017,9,25,7,45,737.0,59.0,0.5,18.0,315.0,483.71,382.11
2017,9,25,8,0,775.0,63.0,0.5,19.0,367.0,543.85,426.21
2017,9,25,8,15,802.0,66.5,0.5,20.0,416.0,597.67,463.74
2017,9,25,8,30,829.0,70.0,0.5,21.0,465.0,651.45,499.24
2017,9,25,8,45,847.5,72.5,0.55,22.0,510.5,693.34,524.76
2017,9,25,9,0,866.0,75.0,0.6,23.0,556.0,737.96,551.69
2017,9,25,9,15,880.5,77.0,0.6,23.5,596.5,777.28,574.81
2017,9,25,9,30,895.0,79.0,0.6,24.0,637.0,814.45,596.18
2017,9,25,9,45,898.5,84.0,0.65,24.5,670.0,843.48,612.9
2017,9,25,10,0,902.0,89.0,0.7,25.0,703.0,869.38,627.63
2017,9,25,10,15,910.0,90.0,0.75,25.5,730.5,891.46,639.96
2017,9,25,10,30,918.0,91.0,0.8,26.0,758.0,910.36,650.33
2017,9,25,10,45,925.0,91.0,0.85,26.5,778.5,923.94,657.47
2017,9,25,11,0,932.0,91.0,0.9,27.0,799.0,934.07,662.61
2017,9,25,11,15,935.0,91.5,0.9,27.0,811.0,937.62,664.21
2017,9,25,11,30,938.0,92.0,0.9,27.0,823.0,937.55,663.79
2017,9,25,11,45,940.0,92.0,0.95,27.5,827.0,932.42,660.0
2017,9,25,12,0,942.0,92.0,1.0,28.0,831.0,923.66,654.12
2017,9,25,12,15,941.0,91.5,1.05,28.0,826.5,908.2,645.46
2017,9,25,12,30,940.0,91.0,1.1,28.0,822.0,889.28,634.71
2017,9,25,12,45,929.0,95.0,1.15,28.0,807.5,863.51,619.61
2017,9,25,13,0,918.0,99.0,1.2,28.0,793.0,834.88,602.65
2017,9,25,13,15,912.5,98.0,1.2,28.0,772.5,802.7,582.64
2017,9,25,13,30,907.0,97.0,1.2,28.0,752.0,767.83,560.78
2017,9,25,13,45,898.5,95.5,1.25,28.0,723.5,727.85,535.85
2017,9,25,14,0,890.0,94.0,1.3,28.0,695.0,685.77,508.49
2017,9,25,14,15,878.5,92.0,1.3,27.5,660.0,639.44,476.85
2017,9,25,14,30,867.0,90.0,1.3,27.0,625.0,591.72,443.23
2017,9,25,14,45,851.5,87.5,1.35,27.0,584.0,539.76,404.93
2017,9,25,15,0,836.0,85.0,1.4,27.0,543.0,487.4,365.03
2017,9,25,15,15,814.5,82.0,1.4,26.5,497.0,431.76,321.8
2017,9,25,15,30,793.0,79.0,1.4,26.0,451.0,376.81,277.56
2017,9,25,15,45,763.5,75.0,1.45,26.0,401.5,319.27,229.75
2017,9,25,16,0,734.0,71.0,1.5,26.0,352.0,263.9,182.71
2017,9,25,16,15,691.0,66.5,1.45,25.0,300.0,207.66,135.86
2017,9,25,16,30,648.0,62.0,1.4,24.0,248.0,153.61,91.97
2017,9,25,16,45,581.0,55.0,1.35,23.5,196.5,101.35,53.89
2017,9,25,17,0,514.0,48.0,1.3,23.0,145.0,56.68,28.49
2017,9,25,17,15,403.0,38.0,1.25,21.5,99.0,28.25,18.35
2017,9,25,17,30,292.0,28.0,1.2,20.0,53.0,21.88,11.41
2017,9,25,17,45,146.0,14.0,1.15,19.0,26.5,13.76,0.0
2017,9,25,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,9,26,6,15,169.0,14.0,0.15,15.5,30.0,62.42,0.0
2017,9,26,6,30,338.0,28.0,0.2,16.0,60.0,144.87,97.82
2017,9,26,6,45,441.0,37.5,0.25,16.5,107.0,209.35,156.02
2017,9,26,7,0,544.0,47.0,0.3,17.0,154.0,284.65,219.71
2017,9,26,7,15,606.5,53.0,0.3,17.5,205.0,347.48,272.4
2017,9,26,7,30,669.0,59.0,0.3,18.0,256.0,413.46,325.53
2017,9,26,7,45,710.0,63.5,0.3,19.0,308.0,472.67,370.68
2017,9,26,8,0,751.0,68.0,0.3,20.0,360.0,533.88,415.2
2017,9,26,8,15,780.0,71.5,0.35,21.0,409.5,587.87,453.13
2017,9,26,8,30,809.0,75.0,0.4,22.0,459.0,642.02,489.71
2017,9,26,8,45,830.0,77.5,0.45,23.0,504.5,689.09,518.7
2017,9,26,9,0,851.0,80.0,0.5,24.0,550.0,730.56,543.31
2017,9,26,9,15,866.5,82.5,0.5,24.5,591.0,770.63,566.84
2017,9,26,9,30,882.0,85.0,0.5,25.0,632.0,808.64,588.63
2017,9,26,9,45,894.5,86.0,0.55,26.0,667.0,840.16,605.67
2017,9,26,10,0,907.0,87.0,0.6,27.0,702.0,869.01,620.91
2017,9,26,10,15,915.0,88.5,0.6,27.5,729.5,891.65,632.46
2017,9,26,10,30,923.0,90.0,0.6,28.0,757.0,911.06,642.06
2017,9,26,10,45,927.5,91.5,0.6,28.5,777.0,924.03,647.76
2017,9,26,11,0,932.0,93.0,0.6,29.0,797.0,933.49,651.47
2017,9,26,11,15,935.5,93.5,0.6,29.0,809.0,937.38,653.25
2017,9,26,11,30,939.0,94.0,0.6,29.0,821.0,937.64,653.03
2017,9,26,11,45,940.0,94.0,0.6,29.5,825.0,931.52,647.83
2017,9,26,12,0,941.0,94.0,0.6,30.0,829.0,921.79,640.66
2017,9,26,12,15,940.0,94.0,0.6,30.0,824.5,906.79,631.73
2017,9,26,12,30,939.0,94.0,0.6,30.0,820.0,888.32,620.82
2017,9,26,12,45,940.0,91.5,0.65,30.0,808.5,865.51,608.21
2017,9,26,13,0,941.0,89.0,0.7,30.0,797.0,839.34,593.49
2017,9,26,13,15,935.5,88.0,0.7,30.0,776.0,806.53,573.66
2017,9,26,13,30,930.0,87.0,0.7,30.0,755.0,770.95,552.01
2017,9,26,13,45,922.5,86.0,0.75,30.0,727.0,731.4,528.29
2017,9,26,14,0,915.0,85.0,0.8,30.0,699.0,689.61,502.22
2017,9,26,14,15,904.0,83.5,0.8,30.0,663.5,643.13,470.29
2017,9,26,14,30,893.0,82.0,0.8,30.0,628.0,595.13,436.44
2017,9,26,14,45,878.0,80.0,0.85,30.0,587.0,543.28,399.23
2017,9,26,15,0,863.0,78.0,0.9,30.0,546.0,490.79,360.2
2017,9,26,15,15,842.0,75.0,0.9,29.5,499.5,433.24,316.5
2017,9,26,15,30,821.0,72.0,0.9,29.0,453.0,377.15,272.23
2017,9,26,15,45,792.0,68.5,0.9,29.0,402.5,318.89,224.55
2017,9,26,16,0,763.0,65.0,0.9,29.0,352.0,262.7,177.52
2017,9,26,16,15,720.5,60.5,0.85,28.0,300.0,205.1,130.34
2017,9,26,16,30,678.0,56.0,0.8,27.0,248.0,151.72,87.75
2017,9,26,16,45,612.5,50.0,0.8,26.0,196.0,99.31,50.69
2017,9,26,17,0,547.0,44.0,0.8,25.0,144.0,51.94,24.7
2017,9,26,17,15,433.5,34.5,0.9,24.0,97.5,25.36,15.64
2017,9,26,17,30,320.0,25.0,1.0,23.0,51.0,19.28,8.71
2017,9,26,17,45,160.0,12.5,1.1,22.0,25.5,12.29,0.0
2017,9,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,15,177.0,13.5,1.1,17.0,29.5,63.15,0.0
2017,9,27,6,30,354.0,27.0,1.0,18.0,59.0,147.99,98.21
2017,9,27,6,45,458.0,36.0,0.9,19.0,106.0,212.83,157.52
2017,9,27,7,0,562.0,45.0,0.8,20.0,153.0,288.6,221.22
2017,9,27,7,15,624.0,51.0,0.8,21.0,205.0,349.84,272.48
2017,9,27,7,30,686.0,57.0,0.8,22.0,257.0,418.46,327.17
2017,9,27,7,45,726.0,61.0,0.8,23.0,308.5,477.2,372.07
2017,9,27,8,0,766.0,65.0,0.8,24.0,360.0,537.8,416.28
2017,9,27,8,15,793.5,68.5,0.75,24.5,409.5,591.34,453.88
2017,9,27,8,30,821.0,72.0,0.7,25.0,459.0,644.88,489.79
2017,9,27,8,45,841.0,75.0,0.7,26.0,504.5,687.88,515.31
2017,9,27,9,0,861.0,78.0,0.7,27.0,550.0,733.74,542.13
2017,9,27,9,15,875.5,80.0,0.7,27.5,590.5,772.66,564.76
2017,9,27,9,30,890.0,82.0,0.7,28.0,631.0,809.45,585.7
2017,9,27,9,45,895.5,86.0,0.75,28.5,664.0,838.69,602.36
2017,9,27,10,0,901.0,90.0,0.8,29.0,697.0,864.9,617.11
2017,9,27,10,15,909.0,91.5,0.85,29.0,724.5,887.31,630.71
2017,9,27,10,30,917.0,93.0,0.9,29.0,752.0,906.53,642.42
2017,9,27,10,45,922.0,94.0,0.95,29.5,772.0,919.22,648.91
2017,9,27,11,0,927.0,95.0,1.0,30.0,792.0,928.43,653.4
2017,9,27,11,15,930.0,95.5,1.05,30.0,804.0,931.77,655.72
2017,9,27,11,30,933.0,96.0,1.1,30.0,816.0,931.5,656.0
2017,9,27,11,45,934.0,96.5,1.15,30.5,819.5,925.86,651.8
2017,9,27,12,0,935.0,97.0,1.2,31.0,823.0,916.63,645.54
2017,9,27,12,15,933.5,96.5,1.2,30.5,818.0,900.66,637.04
2017,9,27,12,30,932.0,96.0,1.2,30.0,813.0,881.28,626.52
2017,9,27,12,45,931.0,94.5,1.2,30.0,800.5,857.95,612.29
2017,9,27,13,0,930.0,93.0,1.2,30.0,788.0,831.38,596.04
2017,9,27,13,15,924.5,92.0,1.2,30.0,767.5,798.81,575.88
2017,9,27,13,30,919.0,91.0,1.2,30.0,747.0,763.51,553.88
2017,9,27,13,45,911.0,89.5,1.2,30.0,718.5,723.44,528.55
2017,9,27,14,0,903.0,88.0,1.2,30.0,690.0,681.2,500.69
2017,9,27,14,15,892.0,86.5,1.2,29.5,654.5,635.17,469.45
2017,9,27,14,30,881.0,85.0,1.2,29.0,619.0,587.68,436.16
2017,9,27,14,45,865.5,82.5,1.2,29.0,578.0,535.61,397.69
2017,9,27,15,0,850.0,80.0,1.2,29.0,537.0,482.17,357.02
2017,9,27,15,15,829.0,77.0,1.15,28.5,490.5,426.18,313.61
2017,9,27,15,30,808.0,74.0,1.1,28.0,444.0,370.81,269.18
2017,9,27,15,45,779.0,70.0,1.05,28.0,394.5,312.87,221.19
2017,9,27,16,0,750.0,66.0,1.0,28.0,345.0,257.01,174.06
2017,9,27,16,15,706.5,61.5,0.9,27.0,293.0,200.12,127.25
2017,9,27,16,30,663.0,57.0,0.8,26.0,241.0,147.58,85.38
2017,9,27,16,45,597.5,50.0,0.75,25.0,189.5,93.23,46.98
2017,9,27,17,0,532.0,43.0,0.7,24.0,138.0,48.22,23.26
2017,9,27,17,15,416.5,33.5,0.7,22.5,92.0,24.73,15.16
2017,9,27,17,30,301.0,24.0,0.7,21.0,46.0,18.6,7.63
2017,9,27,17,45,150.5,12.0,0.7,20.0,23.0,11.8,0.0
2017,9,27,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,175.0,13.5,0.95,17.5,29.0,54.57,0.0
2017,9,28,6,30,350.0,27.0,0.8,18.0,58.0,146.36,95.68
2017,9,28,6,45,455.5,36.0,0.7,18.5,105.0,211.28,156.05
2017,9,28,7,0,561.0,45.0,0.6,19.0,152.0,287.28,220.25
2017,9,28,7,15,624.0,51.5,0.55,20.0,204.0,349.23,271.85
2017,9,28,7,30,687.0,58.0,0.5,21.0,256.0,418.78,326.79
2017,9,28,7,45,726.5,62.5,0.5,22.0,307.5,477.76,371.62
2017,9,28,8,0,766.0,67.0,0.5,23.0,359.0,538.55,415.69
2017,9,28,8,15,794.0,70.5,0.4,24.0,409.0,592.31,451.63
2017,9,28,8,30,822.0,74.0,0.3,25.0,459.0,646.09,485.73
2017,9,28,8,45,841.0,77.0,0.25,26.0,504.0,692.58,512.43
2017,9,28,9,0,860.0,80.0,0.2,27.0,549.0,733.28,534.5
2017,9,28,9,15,875.0,82.0,0.25,27.5,589.5,772.43,557.6
2017,9,28,9,30,890.0,84.0,0.3,28.0,630.0,809.48,579.1
2017,9,28,9,45,898.5,86.5,0.4,29.0,663.5,839.38,595.65
2017,9,28,10,0,907.0,89.0,0.5,30.0,697.0,866.4,610.42
2017,9,28,10,15,914.5,90.5,0.55,30.0,724.5,888.38,623.6
2017,9,28,10,30,922.0,92.0,0.6,30.0,752.0,907.14,634.93
2017,9,28,10,45,926.5,93.0,0.7,30.5,771.0,919.34,642.06
2017,9,28,11,0,931.0,94.0,0.8,31.0,790.0,928.04,647.2
2017,9,28,11,15,934.0,94.5,0.85,31.0,801.5,931.29,649.53
2017,9,28,11,30,937.0,95.0,0.9,31.0,813.0,930.93,649.84
2017,9,28,11,45,937.0,95.5,0.95,31.0,816.0,924.31,646.47
2017,9,28,12,0,937.0,96.0,1.0,31.0,819.0,914.12,641.05
2017,9,28,12,15,935.5,95.5,1.05,31.0,814.0,898.05,632.1
2017,9,28,12,30,934.0,95.0,1.1,31.0,809.0,878.57,621.09
2017,9,28,12,45,931.5,94.0,1.15,31.0,796.0,854.45,607.15
2017,9,28,13,0,929.0,93.0,1.2,31.0,783.0,827.15,591.16
2017,9,28,13,15,923.0,92.0,1.2,30.5,762.0,794.18,571.95
2017,9,28,13,30,917.0,91.0,1.2,30.0,741.0,758.53,550.83
2017,9,28,13,45,908.5,90.0,1.25,30.0,712.5,718.67,526.09
2017,9,28,14,0,900.0,89.0,1.3,30.0,684.0,676.68,498.48
2017,9,28,14,15,888.5,87.0,1.3,29.5,648.5,629.96,466.59
2017,9,28,14,30,877.0,85.0,1.3,29.0,613.0,581.83,432.68
2017,9,28,14,45,861.0,83.0,1.3,29.0,572.0,530.2,394.3
2017,9,28,15,0,845.0,81.0,1.3,29.0,531.0,477.28,353.78
2017,9,28,15,15,823.5,78.0,1.3,28.5,484.5,421.39,310.43
2017,9,28,15,30,802.0,75.0,1.3,28.0,438.0,366.18,266.05
2017,9,28,15,45,772.0,71.0,1.3,27.5,388.5,308.34,218.49
2017,9,28,16,0,742.0,67.0,1.3,27.0,339.0,252.72,171.72
2017,9,28,16,15,698.0,62.0,1.25,26.0,287.0,195.88,124.76
2017,9,28,16,30,654.0,57.0,1.2,25.0,235.0,143.47,82.95
2017,9,28,16,45,587.0,50.0,1.15,24.5,184.0,89.76,45.16
2017,9,28,17,0,520.0,43.0,1.1,24.0,133.0,45.61,22.56
2017,9,28,17,15,403.0,33.0,1.0,22.5,88.0,24.55,14.92
2017,9,28,17,30,286.0,23.0,0.9,21.0,43.0,17.92,6.19
2017,9,28,17,45,143.0,11.5,0.8,20.0,21.5,11.3,0.0
2017,9,28,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,6,15,160.0,13.0,0.6,13.5,27.0,50.29,0.0
2017,9,29,6,30,320.0,26.0,0.6,14.0,54.0,136.15,88.73
2017,9,29,6,45,428.0,35.5,0.65,14.5,99.5,200.59,150.07
2017,9,29,7,0,536.0,45.0,0.7,15.0,145.0,276.46,215.38
2017,9,29,7,15,598.0,51.0,0.65,15.5,195.5,338.16,268.26
2017,9,29,7,30,660.0,57.0,0.6,16.0,246.0,402.96,321.52
2017,9,29,7,45,696.5,62.5,0.6,16.5,296.0,460.04,366.88
2017,9,29,8,0,733.0,68.0,0.6,17.0,346.0,518.74,411.56
2017,9,29,8,15,642.0,100.0,0.55,17.5,366.5,530.92,418.25
2017,9,29,8,30,551.0,132.0,0.5,18.0,387.0,527.06,412.8
2017,9,29,8,45,458.5,172.5,0.5,19.0,399.0,526.81,408.82
2017,9,29,9,0,366.0,213.0,0.5,20.0,411.0,509.52,392.25
2017,9,29,9,15,605.0,151.5,0.55,20.0,508.0,647.97,495.58
2017,9,29,9,30,844.0,90.0,0.6,20.0,605.0,777.42,583.12
2017,9,29,9,45,854.5,92.0,0.65,20.5,637.5,807.18,599.6
2017,9,29,10,0,865.0,94.0,0.7,21.0,670.0,834.31,615.63
2017,9,29,10,15,872.5,95.5,0.75,21.0,696.5,855.49,628.96
2017,9,29,10,30,880.0,97.0,0.8,21.0,723.0,873.59,640.44
2017,9,29,10,45,884.0,98.0,0.85,21.5,741.0,884.88,646.4
2017,9,29,11,0,888.0,99.0,0.9,22.0,759.0,892.81,650.4
2017,9,29,11,15,890.5,100.0,0.95,22.0,770.0,896.01,652.74
2017,9,29,11,30,893.0,101.0,1.0,22.0,781.0,895.76,653.05
2017,9,29,11,45,893.0,101.0,1.05,22.0,784.0,888.79,649.18
2017,9,29,12,0,893.0,101.0,1.1,22.0,787.0,878.42,643.28
2017,9,29,12,15,891.5,101.0,1.1,22.0,782.0,863.42,633.72
2017,9,29,12,30,890.0,101.0,1.1,22.0,777.0,845.17,622.16
2017,9,29,12,45,882.5,102.0,1.15,22.5,763.0,819.96,605.61
2017,9,29,13,0,875.0,103.0,1.2,23.0,749.0,791.97,587.23
2017,9,29,13,15,869.0,101.5,1.2,23.0,728.5,759.94,566.61
2017,9,29,13,30,863.0,100.0,1.2,23.0,708.0,725.41,544.19
2017,9,29,13,45,859.0,96.5,1.25,23.0,681.0,687.9,520.03
2017,9,29,14,0,855.0,93.0,1.3,23.0,654.0,648.13,492.38
2017,9,29,14,15,843.0,91.0,1.35,23.0,619.5,602.93,459.81
2017,9,29,14,30,831.0,89.0,1.4,23.0,585.0,556.41,425.32
2017,9,29,14,45,816.5,85.5,1.45,23.0,545.0,505.82,386.77
2017,9,29,15,0,802.0,82.0,1.5,23.0,505.0,454.78,346.57
2017,9,29,15,15,779.5,79.0,1.5,22.5,460.0,400.7,303.21
2017,9,29,15,30,757.0,76.0,1.5,22.0,415.0,347.51,259.09
2017,9,29,15,45,723.0,72.5,1.5,21.5,366.5,291.47,211.76
2017,9,29,16,0,689.0,69.0,1.5,21.0,318.0,238.15,165.87
2017,9,29,16,15,643.5,63.5,1.45,20.0,268.0,181.91,118.53
2017,9,29,16,30,598.0,58.0,1.4,19.0,218.0,131.91,77.99
2017,9,29,16,45,526.0,51.0,1.4,18.5,169.0,83.31,43.8
2017,9,29,17,0,454.0,44.0,1.4,18.0,120.0,42.92,23.22
2017,9,29,17,15,338.0,33.0,1.4,17.5,78.0,24.83,15.42
2017,9,29,17,30,222.0,22.0,1.4,17.0,36.0,17.22,4.56
2017,9,29,17,45,111.0,11.0,1.4,16.5,18.0,10.81,0.0
2017,9,29,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,134.5,14.5,1.6,12.0,25.5,45.57,0.0
2017,9,30,6,30,269.0,29.0,1.6,12.0,51.0,123.48,79.7
2017,9,30,6,45,376.5,40.5,1.65,12.5,96.0,187.82,142.2
2017,9,30,7,0,484.0,52.0,1.7,13.0,141.0,262.92,207.88
2017,9,30,7,15,553.0,59.0,1.65,13.5,191.5,326.38,263.4
2017,9,30,7,30,622.0,66.0,1.6,14.0,242.0,395.55,321.7
2017,9,30,7,45,668.5,71.5,1.6,14.5,293.5,456.04,371.24
2017,9,30,8,0,715.0,77.0,1.6,15.0,345.0,519.14,420.93
2017,9,30,8,15,746.0,81.0,1.5,15.5,394.0,570.69,459.54
2017,9,30,8,30,777.0,85.0,1.4,16.0,443.0,624.97,498.59
2017,9,30,8,45,800.0,88.0,1.3,16.5,488.5,672.46,530.43
2017,9,30,9,0,823.0,91.0,1.2,17.0,534.0,718.98,559.75
2017,9,30,9,15,839.0,93.5,1.15,17.5,574.0,758.28,583.71
2017,9,30,9,30,855.0,96.0,1.1,18.0,614.0,795.57,605.85
2017,9,30,9,45,871.0,96.0,1.1,19.0,649.0,822.84,620.32
2017,9,30,10,0,887.0,96.0,1.1,20.0,684.0,852.52,636.33
2017,9,30,10,15,895.0,97.0,1.05,20.5,710.5,873.81,647.02
2017,9,30,10,30,903.0,98.0,1.0,21.0,737.0,891.95,655.68
2017,9,30,10,45,908.5,99.0,1.0,21.5,756.5,904.64,661.65
2017,9,30,11,0,914.0,100.0,1.0,22.0,776.0,913.91,665.57
2017,9,30,11,15,917.0,100.5,1.0,22.0,787.5,916.93,666.92
2017,9,30,11,30,920.0,101.0,1.0,22.0,799.0,916.4,666.22
2017,9,30,11,45,920.0,101.5,1.05,22.5,802.0,909.7,661.32
2017,9,30,12,0,920.0,102.0,1.1,23.0,805.0,899.5,654.33
2017,9,30,12,15,919.0,102.0,1.15,23.0,800.5,884.45,645.6
2017,9,30,12,30,918.0,102.0,1.2,23.0,796.0,866.04,634.76
2017,9,30,12,45,910.5,103.5,1.25,23.5,781.5,840.69,618.19
2017,9,30,13,0,903.0,105.0,1.3,24.0,767.0,812.46,599.74
2017,9,30,13,15,897.0,104.0,1.3,24.0,746.0,780.08,579.03
2017,9,30,13,30,891.0,103.0,1.3,24.0,725.0,745.11,556.49
2017,9,30,13,45,880.5,102.0,1.35,24.0,696.5,704.67,530.37
2017,9,30,14,0,870.0,101.0,1.4,24.0,668.0,663.18,501.35
2017,9,30,14,15,857.0,99.0,1.45,24.0,632.5,616.3,467.74
2017,9,30,14,30,844.0,97.0,1.5,24.0,597.0,568.25,432.28
2017,9,30,14,45,823.5,95.0,1.55,24.0,555.0,515.46,392.22
2017,9,30,15,0,803.0,93.0,1.6,24.0,513.0,462.75,350.92
2017,9,30,15,15,778.5,89.5,1.6,23.5,466.5,407.31,306.74
2017,9,30,15,30,754.0,86.0,1.6,23.0,420.0,352.97,261.97
2017,9,30,15,45,717.0,82.0,1.65,22.5,370.0,294.16,212.88
2017,9,30,16,0,680.0,78.0,1.7,22.0,320.0,239.8,166.56
2017,9,30,16,15,630.5,72.0,1.65,21.5,268.5,184.57,120.27
2017,9,30,16,30,581.0,66.0,1.6,21.0,217.0,134.47,80.19
2017,9,30,16,45,503.5,57.0,1.6,20.5,167.0,84.9,46.01
2017,9,30,17,0,426.0,48.0,1.6,20.0,117.0,44.29,25.67
2017,9,30,17,15,303.0,35.0,1.55,19.0,75.0,27.08,17.05
2017,9,30,17,30,180.0,22.0,1.5,18.0,33.0,17.2,2.57
2017,9,30,17,45,90.0,11.0,1.45,17.0,16.5,10.81,0.0
2017,9,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
