Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,6,15,179.5,12.0,1.2,11.5,26.5,53.31,0.0
2017,10,1,6,30,359.0,24.0,1.2,12.0,53.0,142.88,89.38
2017,10,1,6,45,473.5,32.5,1.3,13.0,100.5,208.45,156.08
2017,10,1,7,0,588.0,41.0,1.4,14.0,148.0,287.86,225.28
2017,10,1,7,15,650.5,46.5,1.4,14.5,200.0,351.86,281.5
2017,10,1,7,30,713.0,52.0,1.4,15.0,252.0,420.72,339.53
2017,10,1,7,45,756.0,55.5,1.4,16.0,304.0,481.16,388.06
2017,10,1,8,0,799.0,59.0,1.4,17.0,356.0,543.65,435.96
2017,10,1,8,15,825.5,62.0,1.4,17.5,405.5,593.02,473.02
2017,10,1,8,30,852.0,65.0,1.4,18.0,455.0,645.85,510.97
2017,10,1,8,45,871.0,67.5,1.45,18.5,500.5,692.34,541.99
2017,10,1,9,0,890.0,70.0,1.5,19.0,546.0,737.45,571.47
2017,10,1,9,15,903.0,71.5,1.5,19.5,585.5,775.13,594.78
2017,10,1,9,30,916.0,73.0,1.5,20.0,625.0,810.49,616.21
2017,10,1,9,45,919.5,77.5,1.55,21.0,657.5,838.99,632.08
2017,10,1,10,0,923.0,82.0,1.6,22.0,690.0,864.27,645.71
2017,10,1,10,15,930.0,83.0,1.65,22.5,716.5,885.26,657.69
2017,10,1,10,30,937.0,84.0,1.7,23.0,743.0,902.96,667.56
2017,10,1,10,45,941.0,85.0,1.75,23.5,762.0,914.63,673.56
2017,10,1,11,0,945.0,86.0,1.8,24.0,781.0,922.73,677.39
2017,10,1,11,15,947.0,86.5,1.8,24.0,792.0,924.9,678.25
2017,10,1,11,30,949.0,87.0,1.8,24.0,803.0,923.42,676.94
2017,10,1,11,45,947.5,88.0,1.85,24.5,805.5,915.79,671.05
2017,10,1,12,0,946.0,89.0,1.9,25.0,808.0,904.56,662.99
2017,10,1,12,15,944.5,89.0,1.9,25.0,802.5,888.74,652.82
2017,10,1,12,30,943.0,89.0,1.9,25.0,797.0,869.48,640.5
2017,10,1,12,45,937.5,89.5,1.95,25.0,783.0,844.2,624.74
2017,10,1,13,0,932.0,90.0,2.0,25.0,769.0,815.87,606.91
2017,10,1,13,15,926.0,89.0,2.0,25.0,747.5,782.72,585.32
2017,10,1,13,30,920.0,88.0,2.0,25.0,726.0,746.89,561.8
2017,10,1,13,45,911.5,86.5,2.05,25.0,697.5,706.37,535.17
2017,10,1,14,0,903.0,85.0,2.1,25.0,669.0,663.74,505.1
2017,10,1,14,15,891.5,83.5,2.1,24.5,633.5,617.43,471.86
2017,10,1,14,30,880.0,82.0,2.1,24.0,598.0,569.71,436.55
2017,10,1,14,45,865.0,79.0,2.1,24.0,557.0,517.58,396.04
2017,10,1,15,0,850.0,76.0,2.1,24.0,516.0,464.89,353.86
2017,10,1,15,15,827.5,73.0,2.05,23.5,469.5,407.75,307.57
2017,10,1,15,30,805.0,70.0,2.0,23.0,423.0,352.23,261.07
2017,10,1,15,45,774.0,66.5,2.0,22.5,373.0,294.79,212.1
2017,10,1,16,0,743.0,63.0,2.0,22.0,323.0,239.68,164.3
2017,10,1,16,15,696.5,58.0,1.9,21.0,271.5,182.88,116.39
2017,10,1,16,30,650.0,53.0,1.8,20.0,220.0,130.81,74.63
2017,10,1,16,45,573.5,46.5,1.75,19.5,169.0,78.1,38.59
2017,10,1,17,0,497.0,40.0,1.7,19.0,118.0,35.94,19.54
2017,10,1,17,15,365.5,30.0,1.65,18.0,75.0,22.63,13.25
2017,10,1,17,30,234.0,20.0,1.6,17.0,32.0,15.84,0.0
2017,10,1,17,45,117.0,10.0,1.55,16.0,16.0,9.83,0.0
2017,10,1,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,15,198.0,11.5,1.3,11.5,27.0,56.77,0.0
2017,10,2,6,30,396.0,23.0,1.3,12.0,54.0,147.95,89.23
2017,10,2,6,45,507.0,32.0,1.35,12.5,102.5,218.32,163.13
2017,10,2,7,0,618.0,41.0,1.4,13.0,151.0,298.4,233.75
2017,10,2,7,15,681.0,46.5,1.4,13.5,204.0,364.01,291.62
2017,10,2,7,30,744.0,52.0,1.4,14.0,257.0,434.44,351.15
2017,10,2,7,45,783.0,56.0,1.45,15.0,310.0,494.63,399.85
2017,10,2,8,0,822.0,60.0,1.5,16.0,363.0,556.44,447.65
2017,10,2,8,15,849.0,63.0,1.45,16.5,413.5,606.98,485.41
2017,10,2,8,30,876.0,66.0,1.4,17.0,464.0,660.92,523.9
2017,10,2,8,45,894.5,68.5,1.4,18.0,510.0,707.8,553.64
2017,10,2,9,0,913.0,71.0,1.4,19.0,556.0,753.19,581.57
2017,10,2,9,15,926.0,73.0,1.4,19.5,597.0,792.0,605.41
2017,10,2,9,30,939.0,75.0,1.4,20.0,638.0,828.42,627.29
2017,10,2,9,45,947.5,77.0,1.4,20.5,671.5,858.54,644.67
2017,10,2,10,0,956.0,79.0,1.4,21.0,705.0,885.6,659.91
2017,10,2,10,15,962.5,80.5,1.4,21.0,732.0,907.17,672.76
2017,10,2,10,30,969.0,82.0,1.4,21.0,759.0,925.3,683.47
2017,10,2,10,45,973.0,83.0,1.4,21.5,778.5,937.15,688.87
2017,10,2,11,0,977.0,84.0,1.4,22.0,798.0,945.31,692.06
2017,10,2,11,15,979.0,84.0,1.4,22.0,809.0,946.88,692.49
2017,10,2,11,30,981.0,84.0,1.4,22.0,820.0,944.68,690.72
2017,10,2,11,45,981.5,84.5,1.4,22.5,823.0,937.95,684.9
2017,10,2,12,0,982.0,85.0,1.4,23.0,826.0,927.47,676.87
2017,10,2,12,15,980.0,85.0,1.4,23.0,820.5,910.66,666.21
2017,10,2,12,30,978.0,85.0,1.4,23.0,815.0,890.3,653.4
2017,10,2,12,45,970.5,86.5,1.45,23.5,800.0,863.71,635.96
2017,10,2,13,0,963.0,88.0,1.5,24.0,785.0,834.03,616.5
2017,10,2,13,15,956.5,87.0,1.5,24.0,763.0,799.59,594.44
2017,10,2,13,30,950.0,86.0,1.5,24.0,741.0,762.4,570.41
2017,10,2,13,45,939.5,85.5,1.55,24.0,710.5,720.5,543.37
2017,10,2,14,0,929.0,85.0,1.6,24.0,680.0,676.54,512.7
2017,10,2,14,15,916.0,83.0,1.65,23.5,643.5,627.78,478.39
2017,10,2,14,30,903.0,81.0,1.7,23.0,607.0,577.68,441.88
2017,10,2,14,45,884.0,79.5,1.75,23.0,564.0,524.0,400.56
2017,10,2,15,0,865.0,78.0,1.8,23.0,521.0,469.28,357.11
2017,10,2,15,15,842.0,75.0,1.8,22.5,473.5,412.06,310.83
2017,10,2,15,30,819.0,72.0,1.8,22.0,426.0,355.68,263.64
2017,10,2,15,45,784.0,68.5,1.8,21.5,375.0,296.4,213.2
2017,10,2,16,0,749.0,65.0,1.8,21.0,324.0,239.9,164.33
2017,10,2,16,15,700.5,60.0,1.75,20.0,271.5,182.59,116.11
2017,10,2,16,30,652.0,55.0,1.7,19.0,219.0,130.26,74.41
2017,10,2,16,45,572.5,48.0,1.65,18.5,167.5,76.95,38.43
2017,10,2,17,0,493.0,41.0,1.6,18.0,116.0,34.72,24.4
2017,10,2,17,15,352.0,30.0,1.55,17.0,72.5,22.92,13.38
2017,10,2,17,30,211.0,19.0,1.5,16.0,29.0,15.12,0.0
2017,10,2,17,45,105.5,9.5,1.5,15.0,14.5,9.34,0.0
2017,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,6,15,73.5,15.5,1.65,10.0,20.5,32.0,0.0
2017,10,3,6,30,147.0,31.0,1.6,10.0,41.0,88.79,51.98
2017,10,3,6,45,259.5,46.5,1.6,10.5,84.0,153.48,116.35
2017,10,3,7,0,372.0,62.0,1.6,11.0,127.0,227.35,180.7
2017,10,3,7,15,448.5,72.5,1.55,11.0,176.5,290.83,236.66
2017,10,3,7,30,525.0,83.0,1.5,11.0,226.0,363.08,298.42
2017,10,3,7,45,585.5,88.0,1.45,11.5,277.5,426.11,350.47
2017,10,3,8,0,646.0,93.0,1.4,12.0,329.0,492.89,403.56
2017,10,3,8,15,680.5,98.5,1.3,12.5,377.5,547.45,444.86
2017,10,3,8,30,715.0,104.0,1.2,13.0,426.0,602.78,485.12
2017,10,3,8,45,748.0,105.0,1.2,14.0,472.0,652.31,519.65
2017,10,3,9,0,781.0,106.0,1.2,15.0,518.0,698.88,550.19
2017,10,3,9,15,798.5,109.0,1.1,15.5,557.5,738.35,574.17
2017,10,3,9,30,816.0,112.0,1.0,16.0,597.0,775.98,596.25
2017,10,3,9,45,854.0,103.5,0.95,16.5,636.0,815.28,619.61
2017,10,3,10,0,892.0,95.0,0.9,17.0,675.0,847.94,638.0
2017,10,3,10,15,900.5,96.0,0.85,17.5,702.0,869.43,648.76
2017,10,3,10,30,909.0,97.0,0.8,18.0,729.0,887.77,657.51
2017,10,3,10,45,913.0,99.0,0.75,18.5,748.5,900.03,662.32
2017,10,3,11,0,917.0,101.0,0.7,19.0,768.0,908.82,665.0
2017,10,3,11,15,921.0,101.5,0.7,19.5,779.5,912.44,665.48
2017,10,3,11,30,925.0,102.0,0.7,20.0,791.0,912.51,663.89
2017,10,3,11,45,926.5,102.0,0.7,20.5,794.5,906.3,658.49
2017,10,3,12,0,928.0,102.0,0.7,21.0,798.0,896.54,651.07
2017,10,3,12,15,927.0,102.0,0.75,21.0,793.0,881.18,642.38
2017,10,3,12,30,926.0,102.0,0.8,21.0,788.0,862.43,631.59
2017,10,3,12,45,924.0,100.5,0.9,21.5,775.5,838.02,616.74
2017,10,3,13,0,922.0,99.0,1.0,22.0,763.0,810.48,599.7
2017,10,3,13,15,916.5,98.0,1.05,22.0,741.5,777.86,579.55
2017,10,3,13,30,911.0,97.0,1.1,22.0,720.0,742.57,557.41
2017,10,3,13,45,901.5,95.5,1.2,22.0,691.0,701.61,531.17
2017,10,3,14,0,892.0,94.0,1.3,22.0,662.0,658.65,501.38
2017,10,3,14,15,879.5,92.0,1.35,21.5,626.0,611.65,468.22
2017,10,3,14,30,867.0,90.0,1.4,21.0,590.0,563.35,432.89
2017,10,3,14,45,849.5,87.5,1.45,21.0,548.5,510.71,392.28
2017,10,3,15,0,832.0,85.0,1.5,21.0,507.0,457.83,350.1
2017,10,3,15,15,808.0,81.5,1.45,20.5,460.0,401.42,304.16
2017,10,3,15,30,784.0,78.0,1.4,20.0,413.0,346.03,257.6
2017,10,3,15,45,751.5,73.5,1.4,20.0,363.0,288.51,208.09
2017,10,3,16,0,719.0,69.0,1.4,20.0,313.0,233.56,160.2
2017,10,3,16,15,668.0,63.0,1.35,19.0,261.0,174.88,111.21
2017,10,3,16,30,617.0,57.0,1.3,18.0,209.0,123.11,70.34
2017,10,3,16,45,538.5,49.0,1.3,17.5,158.5,73.33,37.38
2017,10,3,17,0,460.0,41.0,1.3,17.0,108.0,32.54,22.56
2017,10,3,17,15,320.5,29.0,1.25,16.0,66.5,22.26,12.66
2017,10,3,17,30,181.0,17.0,1.2,15.0,25.0,13.4,0.0
2017,10,3,17,45,90.5,8.5,1.2,14.0,12.5,8.36,0.0
2017,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,149.0,11.5,0.9,9.5,22.0,45.04,0.0
2017,10,4,6,30,298.0,23.0,0.8,10.0,44.0,120.91,66.69
2017,10,4,6,45,419.0,33.0,0.7,11.0,90.0,191.26,142.58
2017,10,4,7,0,540.0,43.0,0.6,12.0,136.0,270.92,211.43
2017,10,4,7,15,608.5,49.5,0.55,12.5,187.0,335.4,267.33
2017,10,4,7,30,677.0,56.0,0.5,13.0,238.0,403.34,323.85
2017,10,4,7,45,723.0,60.0,0.5,14.0,290.5,463.96,371.98
2017,10,4,8,0,769.0,64.0,0.5,15.0,343.0,526.9,419.61
2017,10,4,8,15,798.5,67.5,0.5,16.0,392.0,580.95,458.52
2017,10,4,8,30,828.0,71.0,0.5,17.0,441.0,635.1,495.9
2017,10,4,8,45,849.0,73.5,0.5,18.0,486.5,681.92,525.53
2017,10,4,9,0,870.0,76.0,0.5,19.0,532.0,723.09,549.91
2017,10,4,9,15,885.0,78.5,0.55,19.5,572.5,762.45,574.42
2017,10,4,9,30,900.0,81.0,0.6,20.0,613.0,799.65,597.17
2017,10,4,9,45,910.0,83.0,0.65,20.5,646.5,829.83,615.07
2017,10,4,10,0,920.0,85.0,0.7,21.0,680.0,857.15,631.08
2017,10,4,10,15,928.0,86.0,0.75,21.5,707.0,878.61,643.28
2017,10,4,10,30,936.0,87.0,0.8,22.0,734.0,896.8,653.48
2017,10,4,10,45,942.5,87.5,0.85,22.5,754.0,909.76,660.43
2017,10,4,11,0,949.0,88.0,0.9,23.0,774.0,919.18,665.28
2017,10,4,11,15,952.0,88.0,0.9,23.0,785.0,921.4,666.1
2017,10,4,11,30,955.0,88.0,0.9,23.0,796.0,919.96,664.84
2017,10,4,11,45,957.5,87.5,0.95,23.5,799.5,913.86,660.41
2017,10,4,12,0,960.0,87.0,1.0,24.0,803.0,904.09,653.81
2017,10,4,12,15,959.0,87.0,1.0,24.0,798.0,888.29,643.93
2017,10,4,12,30,958.0,87.0,1.0,24.0,793.0,869.0,631.95
2017,10,4,12,45,953.5,87.0,1.05,24.5,779.0,843.54,615.61
2017,10,4,13,0,949.0,87.0,1.1,25.0,765.0,814.95,597.22
2017,10,4,13,15,943.0,86.0,1.1,25.0,743.0,781.23,575.89
2017,10,4,13,30,937.0,85.0,1.1,25.0,721.0,744.79,552.63
2017,10,4,13,45,928.5,83.5,1.15,25.0,692.0,703.65,526.4
2017,10,4,14,0,920.0,82.0,1.2,25.0,663.0,660.37,496.3
2017,10,4,14,15,908.0,80.0,1.2,24.5,627.0,612.61,462.64
2017,10,4,14,30,896.0,78.0,1.2,24.0,591.0,563.47,426.85
2017,10,4,14,45,878.5,76.0,1.2,24.0,548.5,510.49,386.22
2017,10,4,15,0,861.0,74.0,1.2,24.0,506.0,457.16,344.01
2017,10,4,15,15,838.0,71.0,1.2,23.5,459.0,399.52,297.85
2017,10,4,15,30,815.0,68.0,1.2,23.0,412.0,343.55,251.38
2017,10,4,15,45,770.0,66.5,1.25,23.0,360.0,283.88,201.0
2017,10,4,16,0,725.0,65.0,1.3,23.0,308.0,228.08,153.36
2017,10,4,16,15,674.5,59.5,1.2,22.0,256.0,171.72,106.82
2017,10,4,16,30,624.0,54.0,1.1,21.0,204.0,118.58,65.57
2017,10,4,16,45,530.0,47.0,1.05,20.0,152.5,68.74,34.14
2017,10,4,17,0,436.0,40.0,1.0,19.0,101.0,29.9,20.04
2017,10,4,17,15,298.5,27.0,0.95,18.0,61.0,20.64,10.91
2017,10,4,17,30,161.0,14.0,0.9,17.0,21.0,13.76,0.0
2017,10,4,17,45,80.5,7.0,0.9,16.0,10.5,6.88,0.0
2017,10,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,104.0,11.5,0.5,12.5,18.5,34.67,0.0
2017,10,5,6,30,208.0,23.0,0.4,13.0,37.0,94.72,47.57
2017,10,5,6,45,321.0,36.5,0.35,13.5,80.0,161.87,119.15
2017,10,5,7,0,434.0,50.0,0.3,14.0,123.0,236.97,183.34
2017,10,5,7,15,507.0,59.5,0.25,14.5,173.5,301.57,238.13
2017,10,5,7,30,580.0,69.0,0.2,15.0,224.0,372.37,295.85
2017,10,5,7,45,625.5,76.5,0.15,16.0,274.5,432.01,342.1
2017,10,5,8,0,671.0,84.0,0.1,17.0,325.0,494.21,388.1
2017,10,5,8,15,705.0,89.0,0.2,18.0,374.0,548.56,427.6
2017,10,5,8,30,739.0,94.0,0.3,19.0,423.0,603.6,466.41
2017,10,5,8,45,764.0,98.5,0.45,20.0,468.0,652.14,500.12
2017,10,5,9,0,789.0,103.0,0.6,21.0,513.0,697.27,530.04
2017,10,5,9,15,807.0,106.0,0.65,21.5,553.5,737.11,554.99
2017,10,5,9,30,825.0,109.0,0.7,22.0,594.0,775.11,578.41
2017,10,5,9,45,854.0,105.5,0.75,23.0,632.0,812.61,600.08
2017,10,5,10,0,883.0,102.0,0.8,24.0,670.0,848.11,620.12
2017,10,5,10,15,891.5,103.5,0.8,24.0,696.5,864.75,629.39
2017,10,5,10,30,900.0,105.0,0.8,24.0,723.0,883.28,640.2
2017,10,5,10,45,883.5,115.5,0.85,24.5,736.0,892.06,644.45
2017,10,5,11,0,867.0,126.0,0.9,25.0,749.0,891.99,643.31
2017,10,5,11,15,870.0,127.0,0.95,25.0,760.0,894.81,645.5
2017,10,5,11,30,873.0,128.0,1.0,25.0,771.0,894.21,645.6
2017,10,5,11,45,855.0,136.5,1.05,25.5,768.5,880.32,636.1
2017,10,5,12,0,837.0,145.0,1.1,26.0,766.0,863.3,624.82
2017,10,5,12,15,835.0,145.0,1.1,26.0,760.5,847.75,615.1
2017,10,5,12,30,833.0,145.0,1.1,26.0,755.0,829.15,603.44
2017,10,5,12,45,849.0,135.0,1.15,26.0,747.0,811.35,593.05
2017,10,5,13,0,865.0,125.0,1.2,26.0,739.0,789.84,580.18
2017,10,5,13,15,858.0,123.0,1.2,26.0,717.0,756.1,558.56
2017,10,5,13,30,851.0,121.0,1.2,26.0,695.0,719.99,535.02
2017,10,5,13,45,821.0,126.0,1.25,26.0,661.0,673.63,503.13
2017,10,5,14,0,791.0,131.0,1.3,26.0,627.0,627.05,470.38
2017,10,5,14,15,775.5,127.5,1.3,25.5,591.0,580.08,437.3
2017,10,5,14,30,760.0,124.0,1.3,25.0,555.0,532.43,402.67
2017,10,5,14,45,743.0,118.5,1.35,25.0,514.5,481.64,364.15
2017,10,5,15,0,726.0,113.0,1.4,25.0,474.0,430.85,324.37
2017,10,5,15,15,697.0,108.0,1.35,24.5,428.0,376.16,280.79
2017,10,5,15,30,668.0,103.0,1.3,24.0,382.0,323.23,237.4
2017,10,5,15,45,655.0,91.5,1.3,24.0,336.5,270.69,192.7
2017,10,5,16,0,642.0,80.0,1.3,24.0,291.0,218.81,147.98
2017,10,5,16,15,586.5,72.0,1.2,22.5,240.0,163.88,103.73
2017,10,5,16,30,531.0,64.0,1.1,21.0,189.0,114.86,66.58
2017,10,5,16,45,480.0,51.5,1.0,20.0,143.0,68.02,35.77
2017,10,5,17,0,429.0,39.0,0.9,19.0,97.0,29.29,19.45
2017,10,5,17,15,288.0,26.0,0.9,18.0,57.5,19.97,9.99
2017,10,5,17,30,147.0,13.0,0.9,17.0,18.0,12.78,0.0
2017,10,5,17,45,73.5,6.5,0.9,16.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,15,168.5,10.5,0.8,13.5,21.0,47.9,0.0
2017,10,6,6,30,337.0,21.0,0.7,14.0,42.0,124.43,56.77
2017,10,6,6,45,458.5,30.0,0.65,14.5,88.5,196.34,142.68
2017,10,6,7,0,580.0,39.0,0.6,15.0,135.0,276.79,212.4
2017,10,6,7,15,648.0,45.0,0.55,15.5,187.5,342.48,269.03
2017,10,6,7,30,716.0,51.0,0.5,16.0,240.0,413.52,327.51
2017,10,6,7,45,758.5,55.5,0.45,17.0,292.5,474.26,374.88
2017,10,6,8,0,801.0,60.0,0.4,18.0,345.0,536.97,421.22
2017,10,6,8,15,830.0,63.5,0.45,19.0,395.0,591.75,460.63
2017,10,6,8,30,859.0,67.0,0.5,20.0,445.0,642.48,495.79
2017,10,6,8,45,878.5,69.5,0.55,21.5,490.5,688.93,524.34
2017,10,6,9,0,898.0,72.0,0.6,23.0,536.0,733.99,550.67
2017,10,6,9,15,913.0,74.0,0.6,23.5,577.0,773.4,573.96
2017,10,6,9,30,928.0,76.0,0.6,24.0,618.0,810.55,595.42
2017,10,6,9,45,929.5,81.5,0.65,25.0,650.0,838.39,610.25
2017,10,6,10,0,931.0,87.0,0.7,26.0,682.0,862.88,622.91
2017,10,6,10,15,939.0,88.0,0.65,26.5,709.0,884.29,633.01
2017,10,6,10,30,947.0,89.0,0.6,27.0,736.0,902.39,640.98
2017,10,6,10,45,952.0,90.0,0.6,27.5,755.5,914.5,646.24
2017,10,6,11,0,957.0,91.0,0.6,28.0,775.0,923.01,649.46
2017,10,6,11,15,960.0,91.5,0.6,28.0,786.5,925.59,650.48
2017,10,6,11,30,963.0,92.0,0.6,28.0,798.0,924.48,649.45
2017,10,6,11,45,964.5,92.0,0.65,28.5,801.0,917.83,644.92
2017,10,6,12,0,966.0,92.0,0.7,29.0,804.0,907.5,638.3
2017,10,6,12,15,964.5,92.0,0.7,29.0,798.0,891.05,628.36
2017,10,6,12,30,963.0,92.0,0.7,29.0,792.0,871.1,616.39
2017,10,6,12,45,964.0,89.0,0.75,29.5,779.0,846.54,601.25
2017,10,6,13,0,965.0,86.0,0.8,30.0,766.0,818.58,583.97
2017,10,6,13,15,958.5,85.0,0.85,30.0,743.5,783.99,563.49
2017,10,6,13,30,952.0,84.0,0.9,30.0,721.0,746.67,541.02
2017,10,6,13,45,942.0,83.0,0.95,30.0,691.0,704.52,514.55
2017,10,6,14,0,932.0,82.0,1.0,30.0,661.0,660.3,484.58
2017,10,6,14,15,919.5,80.0,1.0,29.5,624.5,611.8,451.2
2017,10,6,14,30,907.0,78.0,1.0,29.0,588.0,561.93,415.7
2017,10,6,14,45,888.5,76.0,1.05,29.0,545.0,508.05,375.59
2017,10,6,15,0,870.0,74.0,1.1,29.0,502.0,453.91,333.82
2017,10,6,15,15,846.0,71.0,1.15,28.5,454.5,395.63,288.17
2017,10,6,15,30,822.0,68.0,1.2,28.0,407.0,339.08,242.16
2017,10,6,15,45,787.5,64.0,1.25,27.5,356.0,279.9,193.11
2017,10,6,16,0,753.0,60.0,1.3,27.0,305.0,223.45,145.65
2017,10,6,16,15,701.5,55.0,1.25,25.5,252.5,166.28,99.55
2017,10,6,16,30,650.0,50.0,1.2,24.0,200.0,114.42,60.68
2017,10,6,16,45,565.5,42.5,1.15,22.5,149.0,64.15,30.45
2017,10,6,17,0,481.0,35.0,1.1,21.0,98.0,25.91,16.31
2017,10,6,17,15,325.5,23.5,1.05,20.0,57.5,17.88,7.76
2017,10,6,17,30,170.0,12.0,1.0,19.0,17.0,11.8,0.0
2017,10,6,17,45,85.0,6.0,0.95,18.0,8.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,6,15,160.5,10.0,0.9,15.5,19.5,45.36,0.0
2017,10,7,6,30,321.0,20.0,0.8,16.0,39.0,117.95,46.41
2017,10,7,6,45,443.0,29.5,0.7,16.5,85.0,189.83,136.23
2017,10,7,7,0,565.0,39.0,0.6,17.0,131.0,269.86,205.23
2017,10,7,7,15,634.0,45.0,0.45,17.5,182.5,335.07,260.7
2017,10,7,7,30,703.0,51.0,0.3,18.0,234.0,405.72,317.74
2017,10,7,7,45,743.5,56.0,0.2,18.5,285.5,465.23,363.92
2017,10,7,8,0,784.0,61.0,0.1,19.0,337.0,526.57,409.17
2017,10,7,8,15,813.5,64.5,0.15,20.0,386.5,580.82,447.72
2017,10,7,8,30,843.0,68.0,0.2,21.0,436.0,635.12,484.83
2017,10,7,8,45,863.5,70.5,0.25,22.0,481.5,677.54,511.53
2017,10,7,9,0,884.0,73.0,0.3,23.0,527.0,722.69,538.81
2017,10,7,9,15,899.0,75.0,0.35,23.5,567.0,761.55,562.36
2017,10,7,9,30,914.0,77.0,0.4,24.0,607.0,798.2,584.24
2017,10,7,9,45,924.0,79.0,0.45,25.0,640.5,828.4,600.6
2017,10,7,10,0,934.0,81.0,0.5,26.0,674.0,855.69,615.01
2017,10,7,10,15,941.5,82.0,0.55,26.5,700.5,876.67,626.6
2017,10,7,10,30,949.0,83.0,0.6,27.0,727.0,894.32,636.22
2017,10,7,10,45,953.0,84.0,0.65,27.5,745.5,905.54,641.94
2017,10,7,11,0,957.0,85.0,0.7,28.0,764.0,913.15,645.62
2017,10,7,11,15,959.5,85.5,0.75,28.0,775.0,915.27,647.33
2017,10,7,11,30,962.0,86.0,0.8,28.0,786.0,913.7,646.94
2017,10,7,11,45,961.5,86.5,0.85,28.5,788.5,905.89,641.55
2017,10,7,12,0,961.0,87.0,0.9,29.0,791.0,894.43,634.07
2017,10,7,12,15,959.0,86.5,0.95,29.0,785.0,877.1,624.26
2017,10,7,12,30,957.0,86.0,1.0,29.0,779.0,856.32,612.33
2017,10,7,12,45,949.0,87.5,1.1,29.0,763.5,829.65,597.3
2017,10,7,13,0,941.0,89.0,1.2,29.0,748.0,800.02,580.17
2017,10,7,13,15,934.5,88.0,1.25,28.5,726.0,766.09,560.51
2017,10,7,13,30,928.0,87.0,1.3,28.0,704.0,729.52,538.78
2017,10,7,13,45,916.5,86.0,1.4,28.0,674.0,687.23,511.32
2017,10,7,14,0,905.0,85.0,1.5,28.0,644.0,643.06,480.74
2017,10,7,14,15,891.5,83.5,1.55,27.5,607.5,595.61,447.39
2017,10,7,14,30,878.0,82.0,1.6,27.0,571.0,546.95,411.96
2017,10,7,14,45,858.5,80.0,1.65,26.5,528.5,493.53,371.73
2017,10,7,15,0,839.0,78.0,1.7,26.0,486.0,440.14,330.0
2017,10,7,15,15,813.0,74.5,1.7,25.5,438.5,383.03,283.9
2017,10,7,15,30,787.0,71.0,1.7,25.0,391.0,327.15,237.32
2017,10,7,15,45,749.0,67.0,1.75,24.5,340.5,269.03,188.33
2017,10,7,16,0,711.0,63.0,1.8,24.0,290.0,214.09,141.56
2017,10,7,16,15,656.0,57.5,1.75,22.5,238.5,158.48,96.41
2017,10,7,16,30,601.0,52.0,1.7,21.0,187.0,106.6,57.37
2017,10,7,16,45,510.0,44.0,1.65,20.0,138.0,58.53,28.56
2017,10,7,17,0,419.0,36.0,1.6,19.0,89.0,27.11,17.41
2017,10,7,17,15,262.5,23.5,1.55,18.0,51.5,18.13,7.37
2017,10,7,17,30,106.0,11.0,1.5,17.0,14.0,10.81,0.0
2017,10,7,17,45,53.0,5.5,1.5,16.5,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,6,15,79.5,11.5,1.0,9.5,16.0,28.78,0.0
2017,10,8,6,30,159.0,23.0,1.0,10.0,32.0,78.26,25.06
2017,10,8,6,45,306.0,34.5,1.05,11.0,75.0,153.1,112.35
2017,10,8,7,0,453.0,46.0,1.1,12.0,118.0,237.22,185.05
2017,10,8,7,15,531.0,54.0,1.05,12.5,168.0,302.55,242.23
2017,10,8,7,30,609.0,62.0,1.0,13.0,218.0,374.49,302.99
2017,10,8,7,45,670.5,65.0,0.95,14.0,270.5,438.03,354.36
2017,10,8,8,0,732.0,68.0,0.9,15.0,323.0,503.25,404.75
2017,10,8,8,15,765.0,72.0,0.9,16.0,372.5,557.99,445.24
2017,10,8,8,30,798.0,76.0,0.9,17.0,422.0,613.15,484.41
2017,10,8,8,45,826.0,77.5,0.95,18.0,468.0,662.05,517.83
2017,10,8,9,0,854.0,79.0,1.0,19.0,514.0,710.2,548.51
2017,10,8,9,15,871.0,81.5,1.0,19.5,554.5,745.68,570.18
2017,10,8,9,30,888.0,84.0,1.0,20.0,595.0,783.55,593.26
2017,10,8,9,45,904.0,84.5,1.05,21.0,630.0,816.06,611.89
2017,10,8,10,0,920.0,85.0,1.1,22.0,665.0,845.98,628.62
2017,10,8,10,15,928.5,86.0,1.1,22.5,692.5,867.45,640.16
2017,10,8,10,30,937.0,87.0,1.1,23.0,720.0,885.66,649.65
2017,10,8,10,45,944.5,87.5,1.15,23.5,739.5,899.08,656.88
2017,10,8,11,0,952.0,88.0,1.2,24.0,759.0,908.97,661.98
2017,10,8,11,15,955.0,88.5,1.2,24.5,770.5,911.41,661.69
2017,10,8,11,30,958.0,89.0,1.2,25.0,782.0,910.18,659.28
2017,10,8,11,45,960.0,89.0,1.25,25.5,785.5,903.86,654.54
2017,10,8,12,0,962.0,89.0,1.3,26.0,789.0,893.88,647.62
2017,10,8,12,15,961.0,88.5,1.35,26.0,783.5,877.28,637.81
2017,10,8,12,30,960.0,88.0,1.4,26.0,778.0,857.19,625.83
2017,10,8,12,45,953.0,89.5,1.45,26.0,763.5,831.19,609.97
2017,10,8,13,0,946.0,91.0,1.5,26.0,749.0,802.17,592.07
2017,10,8,13,15,941.0,90.0,1.55,26.0,727.5,769.14,571.35
2017,10,8,13,30,936.0,89.0,1.6,26.0,706.0,733.35,548.57
2017,10,8,13,45,923.5,89.0,1.7,26.0,676.0,691.15,520.27
2017,10,8,14,0,911.0,89.0,1.8,26.0,646.0,647.11,489.13
2017,10,8,14,15,899.0,87.0,1.8,25.5,610.5,599.76,455.03
2017,10,8,14,30,887.0,85.0,1.8,25.0,575.0,551.05,418.8
2017,10,8,14,45,866.5,83.5,1.85,25.0,532.5,497.32,377.06
2017,10,8,15,0,846.0,82.0,1.9,25.0,490.0,443.65,334.01
2017,10,8,15,15,821.0,79.0,1.9,24.5,442.5,387.13,287.97
2017,10,8,15,30,796.0,76.0,1.9,24.0,395.0,331.71,241.39
2017,10,8,15,45,761.0,71.0,1.9,24.0,344.5,273.08,191.19
2017,10,8,16,0,726.0,66.0,1.9,24.0,294.0,217.31,143.23
2017,10,8,16,15,669.0,60.0,1.75,23.0,241.5,158.41,95.45
2017,10,8,16,30,612.0,54.0,1.6,22.0,189.0,107.11,57.31
2017,10,8,16,45,509.0,46.0,1.5,21.5,138.0,58.28,29.0
2017,10,8,17,0,406.0,38.0,1.4,21.0,87.0,29.37,19.04
2017,10,8,17,15,239.5,24.0,1.3,20.0,49.0,18.9,6.85
2017,10,8,17,30,73.0,10.0,1.2,19.0,11.0,9.83,0.0
2017,10,8,17,45,36.5,5.0,1.15,18.0,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,9,6,15,62.5,10.0,1.1,10.5,13.5,23.47,0.0
2017,10,9,6,30,125.0,20.0,1.1,11.0,27.0,64.47,13.57
2017,10,9,6,45,241.5,36.0,1.15,12.0,67.5,132.92,96.61
2017,10,9,7,0,358.0,52.0,1.2,13.0,108.0,206.53,160.67
2017,10,9,7,15,435.5,63.5,1.15,14.0,156.5,270.96,216.24
2017,10,9,7,30,513.0,75.0,1.1,15.0,205.0,341.92,275.41
2017,10,9,7,45,566.5,83.0,1.1,16.0,255.0,402.79,324.71
2017,10,9,8,0,620.0,91.0,1.1,17.0,305.0,466.93,374.55
2017,10,9,8,15,655.5,97.0,1.2,17.5,352.5,520.78,415.99
2017,10,9,8,30,691.0,103.0,1.3,18.0,400.0,575.5,456.91
2017,10,9,8,45,719.5,107.0,1.4,19.0,444.5,623.67,491.02
2017,10,9,9,0,748.0,111.0,1.5,20.0,489.0,671.43,523.92
2017,10,9,9,15,766.5,114.5,1.6,20.5,528.0,710.44,550.01
2017,10,9,9,30,785.0,118.0,1.7,21.0,567.0,747.78,574.39
2017,10,9,9,45,810.0,116.0,1.85,21.5,602.5,779.29,594.92
2017,10,9,10,0,835.0,114.0,2.0,22.0,638.0,811.86,616.11
2017,10,9,10,15,844.5,116.0,2.0,22.5,664.5,833.77,628.58
2017,10,9,10,30,854.0,118.0,2.0,23.0,691.0,852.68,639.1
2017,10,9,10,45,860.5,119.0,2.0,23.5,709.5,864.84,645.12
2017,10,9,11,0,867.0,120.0,2.0,24.0,728.0,873.72,649.1
2017,10,9,11,15,871.0,120.5,1.95,24.0,739.5,876.58,649.98
2017,10,9,11,30,875.0,121.0,1.9,24.0,751.0,876.02,648.78
2017,10,9,11,45,879.5,120.0,1.9,24.0,754.5,870.83,645.18
2017,10,9,12,0,884.0,119.0,1.9,24.0,758.0,862.2,639.46
2017,10,9,12,15,883.0,118.5,1.85,24.0,753.0,846.21,628.5
2017,10,9,12,30,882.0,118.0,1.8,24.0,748.0,826.99,615.54
2017,10,9,12,45,880.0,116.5,1.75,24.5,735.0,802.81,598.18
2017,10,9,13,0,878.0,115.0,1.7,25.0,722.0,775.64,578.94
2017,10,9,13,15,871.0,113.5,1.65,25.0,700.0,742.07,556.51
2017,10,9,13,30,864.0,112.0,1.6,25.0,678.0,706.09,531.72
2017,10,9,13,45,859.5,108.0,1.55,25.0,650.5,666.95,503.65
2017,10,9,14,0,855.0,104.0,1.5,25.0,623.0,625.64,473.46
2017,10,9,14,15,840.5,101.5,1.45,24.5,586.5,578.22,438.99
2017,10,9,14,30,826.0,99.0,1.4,24.0,550.0,529.86,402.82
2017,10,9,14,45,809.5,94.5,1.35,24.0,509.0,477.88,362.16
2017,10,9,15,0,793.0,90.0,1.3,24.0,468.0,425.71,320.17
2017,10,9,15,15,764.5,86.0,1.25,23.5,421.0,369.64,274.72
2017,10,9,15,30,736.0,82.0,1.2,23.0,374.0,313.81,228.23
2017,10,9,15,45,697.5,76.5,1.15,23.0,324.5,256.93,179.94
2017,10,9,16,0,659.0,71.0,1.1,23.0,275.0,203.36,134.36
2017,10,9,16,15,598.5,64.5,1.0,21.5,224.0,149.11,91.11
2017,10,9,16,30,538.0,58.0,0.9,20.0,173.0,101.31,56.21
2017,10,9,16,45,440.5,48.0,0.85,19.0,125.0,55.56,29.58
2017,10,9,17,0,343.0,38.0,0.8,18.0,77.0,29.72,19.51
2017,10,9,17,15,171.5,19.0,0.85,17.0,38.5,14.34,2.9
2017,10,9,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,10,6,15,54.0,9.5,0.9,11.0,12.0,21.03,0.0
2017,10,10,6,30,108.0,19.0,0.9,12.0,24.0,58.02,4.63
2017,10,10,6,45,223.0,35.0,0.95,13.0,63.5,125.5,90.07
2017,10,10,7,0,338.0,51.0,1.0,14.0,103.0,197.29,152.43
2017,10,10,7,15,416.5,62.5,0.95,14.5,150.5,260.89,207.36
2017,10,10,7,30,495.0,74.0,0.9,15.0,198.0,331.17,266.26
2017,10,10,7,45,547.5,82.5,0.9,16.0,246.5,391.05,314.7
2017,10,10,8,0,600.0,91.0,0.9,17.0,295.0,454.17,363.69
2017,10,10,8,15,637.5,97.0,0.95,17.5,342.5,508.27,405.0
2017,10,10,8,30,675.0,103.0,1.0,18.0,390.0,563.43,445.85
2017,10,10,8,45,699.0,108.5,1.05,19.0,433.5,609.55,477.94
2017,10,10,9,0,723.0,114.0,1.1,20.0,477.0,655.03,508.64
2017,10,10,9,15,743.0,118.0,1.1,20.5,516.0,694.87,534.73
2017,10,10,9,30,763.0,122.0,1.1,21.0,555.0,733.2,558.67
2017,10,10,9,45,808.5,113.0,1.15,22.0,595.5,772.32,582.27
2017,10,10,10,0,854.0,104.0,1.2,23.0,636.0,813.4,606.76
2017,10,10,10,15,863.0,105.5,1.2,23.0,662.0,834.54,619.37
2017,10,10,10,30,872.0,107.0,1.2,23.0,688.0,852.64,630.23
2017,10,10,10,45,877.0,108.5,1.25,23.5,706.5,864.19,636.35
2017,10,10,11,0,882.0,110.0,1.3,24.0,725.0,867.57,637.29
2017,10,10,11,15,885.0,110.5,1.3,24.0,735.5,869.72,638.22
2017,10,10,11,30,888.0,111.0,1.3,24.0,746.0,868.46,637.08
2017,10,10,11,45,886.0,112.0,1.3,24.5,747.5,860.15,630.28
2017,10,10,12,0,884.0,113.0,1.3,25.0,749.0,848.52,621.52
2017,10,10,12,15,882.0,113.0,1.3,25.0,743.0,832.57,611.3
2017,10,10,12,30,880.0,113.0,1.3,25.0,737.0,816.76,601.3
2017,10,10,12,45,865.0,116.5,1.35,25.0,720.0,787.98,583.29
2017,10,10,13,0,850.0,120.0,1.4,25.0,703.0,756.82,563.67
2017,10,10,13,15,842.0,118.5,1.4,25.0,681.0,723.32,541.81
2017,10,10,13,30,834.0,117.0,1.4,25.0,659.0,687.58,517.13
2017,10,10,13,45,639.5,172.0,1.4,25.0,577.0,588.21,444.41
2017,10,10,14,0,445.0,227.0,1.4,25.0,495.0,497.49,376.97
2017,10,10,14,15,304.0,235.5,1.4,24.5,414.0,403.92,308.15
2017,10,10,14,30,163.0,244.0,1.4,24.0,333.0,322.47,246.99
2017,10,10,14,45,440.0,167.5,1.4,23.5,381.0,371.37,285.13
2017,10,10,15,0,717.0,91.0,1.4,23.0,429.0,390.73,296.62
2017,10,10,15,15,589.5,107.0,1.4,22.0,366.5,321.43,242.14
2017,10,10,15,30,462.0,123.0,1.4,21.0,304.0,262.76,196.26
2017,10,10,15,45,414.0,115.5,1.45,20.5,262.0,216.16,158.01
2017,10,10,16,0,366.0,108.0,1.5,20.0,220.0,174.25,123.67
2017,10,10,16,15,324.5,92.0,1.45,19.0,177.5,130.53,88.66
2017,10,10,16,30,283.0,76.0,1.4,18.0,135.0,91.39,59.06
2017,10,10,16,45,217.5,58.0,1.4,17.5,96.0,54.39,34.56
2017,10,10,17,0,152.0,40.0,1.4,17.0,57.0,32.84,22.05
2017,10,10,17,15,76.0,20.0,1.3,16.5,28.5,16.91,2.68
2017,10,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
