Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,6,15,26.5,8.5,1.1,9.0,9.5,14.05,0.0
2017,10,11,6,30,53.0,17.0,1.1,9.0,19.0,36.56,0.0
2017,10,11,6,45,139.5,38.0,1.15,9.5,56.0,97.18,69.82
2017,10,11,7,0,226.0,59.0,1.2,10.0,93.0,165.09,129.69
2017,10,11,7,15,298.0,76.0,1.2,10.5,138.5,225.16,182.16
2017,10,11,7,30,370.0,93.0,1.2,11.0,184.0,291.89,239.18
2017,10,11,7,45,427.0,104.5,1.3,11.5,231.5,350.66,288.62
2017,10,11,8,0,484.0,116.0,1.4,12.0,279.0,413.57,340.0
2017,10,11,8,15,524.0,125.0,1.4,12.5,325.5,467.02,382.07
2017,10,11,8,30,564.0,134.0,1.4,13.0,372.0,522.19,424.18
2017,10,11,8,45,575.5,147.0,1.4,14.0,412.5,563.94,453.67
2017,10,11,9,0,587.0,160.0,1.4,15.0,453.0,604.57,481.46
2017,10,11,9,15,610.0,166.5,1.4,15.5,491.5,645.05,509.6
2017,10,11,9,30,633.0,173.0,1.4,16.0,530.0,687.55,538.46
2017,10,11,9,45,682.5,165.0,1.4,16.5,570.0,731.54,568.63
2017,10,11,10,0,732.0,157.0,1.4,17.0,610.0,774.61,596.91
2017,10,11,10,15,744.0,159.5,1.4,17.0,636.5,797.21,611.15
2017,10,11,10,30,756.0,162.0,1.4,17.0,663.0,817.21,623.82
2017,10,11,10,45,749.5,170.5,1.45,17.5,679.0,825.47,627.95
2017,10,11,11,0,743.0,179.0,1.5,18.0,695.0,830.58,630.17
2017,10,11,11,15,631.0,215.0,1.55,18.0,657.5,772.83,588.96
2017,10,11,11,30,519.0,251.0,1.6,18.0,620.0,710.76,543.75
2017,10,11,11,45,541.5,244.5,1.65,18.5,630.5,716.52,548.09
2017,10,11,12,0,564.0,238.0,1.7,19.0,641.0,719.76,549.99
2017,10,11,12,15,641.0,217.5,1.75,19.0,671.5,751.51,573.96
2017,10,11,12,30,718.0,197.0,1.8,19.0,702.0,776.49,592.78
2017,10,11,12,45,693.5,203.5,1.85,19.5,684.0,746.19,570.03
2017,10,11,13,0,669.0,210.0,1.9,20.0,666.0,714.46,546.64
2017,10,11,13,15,660.0,206.5,1.9,20.0,645.0,682.65,524.07
2017,10,11,13,30,651.0,203.0,1.9,20.0,624.0,649.25,500.01
2017,10,11,13,45,656.0,177.0,1.95,20.0,585.0,601.12,465.86
2017,10,11,14,0,661.0,151.0,2.0,20.0,546.0,550.72,429.21
2017,10,11,14,15,550.5,173.0,2.0,19.5,488.5,480.23,375.57
2017,10,11,14,30,440.0,195.0,2.0,19.0,431.0,418.99,328.2
2017,10,11,14,45,447.0,191.0,2.0,19.0,415.0,395.52,309.0
2017,10,11,15,0,454.0,187.0,2.0,19.0,399.0,370.37,287.63
2017,10,11,15,15,423.5,173.0,1.95,18.5,355.0,320.52,247.36
2017,10,11,15,30,393.0,159.0,1.9,18.0,311.0,273.02,208.36
2017,10,11,15,45,338.5,142.5,1.85,18.0,261.0,220.27,165.13
2017,10,11,16,0,284.0,126.0,1.8,18.0,211.0,173.12,126.81
2017,10,11,16,15,239.0,103.0,1.7,17.0,165.5,127.54,90.58
2017,10,11,16,30,194.0,80.0,1.6,16.0,120.0,87.24,59.78
2017,10,11,16,45,136.5,54.5,1.55,15.0,79.0,50.12,33.4
2017,10,11,17,0,79.0,29.0,1.5,14.0,38.0,24.22,14.88
2017,10,11,17,15,39.5,14.5,1.55,13.5,19.0,12.42,0.0
2017,10,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,76.0,9.5,1.4,6.5,13.0,25.55,0.0
2017,10,12,6,30,152.0,19.0,1.4,7.0,26.0,68.61,0.0
2017,10,12,6,45,291.0,33.5,1.4,8.0,68.5,144.7,103.92
2017,10,12,7,0,430.0,48.0,1.4,9.0,111.0,226.69,177.48
2017,10,12,7,15,513.5,57.5,1.45,9.5,161.5,294.26,237.71
2017,10,12,7,30,597.0,67.0,1.5,10.0,212.0,368.84,302.21
2017,10,12,7,45,650.0,74.0,1.55,11.0,264.0,431.51,354.66
2017,10,12,8,0,703.0,81.0,1.6,12.0,316.0,497.23,407.41
2017,10,12,8,15,739.5,86.0,1.55,12.5,365.5,553.39,451.03
2017,10,12,8,30,776.0,91.0,1.5,13.0,415.0,610.29,493.56
2017,10,12,8,45,802.5,94.5,1.45,14.0,461.0,656.26,525.56
2017,10,12,9,0,829.0,98.0,1.4,15.0,507.0,704.4,557.45
2017,10,12,9,15,847.5,101.0,1.3,15.5,548.0,744.94,582.49
2017,10,12,9,30,866.0,104.0,1.2,16.0,589.0,783.52,605.52
2017,10,12,9,45,853.0,116.5,1.2,16.5,617.0,805.77,618.04
2017,10,12,10,0,840.0,129.0,1.2,17.0,645.0,824.15,628.05
2017,10,12,10,15,850.0,131.0,1.2,17.5,672.0,846.26,640.63
2017,10,12,10,30,860.0,133.0,1.2,18.0,699.0,865.33,651.09
2017,10,12,10,45,864.5,135.5,1.25,18.5,717.5,877.21,657.53
2017,10,12,11,0,869.0,138.0,1.3,19.0,736.0,885.74,661.92
2017,10,12,11,15,872.5,139.0,1.3,19.0,746.5,888.43,663.16
2017,10,12,11,30,876.0,140.0,1.3,19.0,757.0,887.69,662.33
2017,10,12,11,45,873.5,141.5,1.35,19.5,759.0,879.09,655.91
2017,10,12,12,0,871.0,143.0,1.4,20.0,761.0,867.16,647.49
2017,10,12,12,15,869.0,142.5,1.4,20.0,754.5,850.31,636.49
2017,10,12,12,30,867.0,142.0,1.4,20.0,748.0,830.31,623.51
2017,10,12,12,45,870.5,137.0,1.45,20.5,735.5,806.78,607.61
2017,10,12,13,0,874.0,132.0,1.5,21.0,723.0,780.06,589.57
2017,10,12,13,15,866.0,130.5,1.5,21.0,700.5,745.78,566.47
2017,10,12,13,30,858.0,129.0,1.5,21.0,678.0,709.18,540.61
2017,10,12,13,45,840.5,128.5,1.55,21.0,646.5,665.49,509.53
2017,10,12,14,0,823.0,128.0,1.6,21.0,615.0,620.77,476.94
2017,10,12,14,15,806.0,124.5,1.6,21.0,578.0,572.0,440.3
2017,10,12,14,30,789.0,121.0,1.6,21.0,541.0,522.62,402.22
2017,10,12,14,45,757.0,119.0,1.65,21.0,496.5,467.49,358.97
2017,10,12,15,0,725.0,117.0,1.7,21.0,452.0,413.74,315.57
2017,10,12,15,15,691.5,111.5,1.65,20.5,404.5,357.79,269.7
2017,10,12,15,30,658.0,106.0,1.6,20.0,357.0,304.14,224.59
2017,10,12,15,45,599.0,100.0,1.6,19.5,305.0,246.18,176.29
2017,10,12,16,0,540.0,94.0,1.6,19.0,253.0,194.04,133.02
2017,10,12,16,15,472.0,82.5,1.45,18.0,202.5,140.18,90.41
2017,10,12,16,30,404.0,71.0,1.3,17.0,152.0,94.82,57.66
2017,10,12,16,45,297.0,55.0,1.2,16.0,105.0,52.03,32.12
2017,10,12,17,0,190.0,39.0,1.1,15.0,58.0,30.35,19.72
2017,10,12,17,15,95.0,19.5,1.1,14.0,29.0,15.28,0.0
2017,10,12,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,15,55.0,8.5,0.8,8.5,11.0,20.0,0.0
2017,10,13,6,30,110.0,17.0,0.7,9.0,22.0,54.39,0.0
2017,10,13,6,45,237.5,32.5,0.65,9.5,61.0,126.33,88.88
2017,10,13,7,0,365.0,48.0,0.6,10.0,100.0,201.87,156.56
2017,10,13,7,15,449.0,58.5,0.6,10.5,148.5,267.26,213.74
2017,10,13,7,30,533.0,69.0,0.6,11.0,197.0,339.87,275.29
2017,10,13,7,45,588.5,76.5,0.65,11.5,247.0,401.32,326.4
2017,10,13,8,0,644.0,84.0,0.7,12.0,297.0,466.17,378.37
2017,10,13,8,15,682.0,89.5,0.7,13.0,345.5,521.27,419.91
2017,10,13,8,30,720.0,95.0,0.7,14.0,394.0,577.36,460.55
2017,10,13,8,45,749.5,99.0,0.75,15.0,439.5,626.62,495.2
2017,10,13,9,0,779.0,103.0,0.8,16.0,485.0,675.45,528.5
2017,10,13,9,15,799.0,106.0,0.85,16.5,524.5,712.54,552.71
2017,10,13,9,30,819.0,109.0,0.9,17.0,564.0,750.91,577.34
2017,10,13,9,45,818.5,117.0,0.95,18.0,594.5,776.82,591.98
2017,10,13,10,0,818.0,125.0,1.0,19.0,625.0,799.62,604.53
2017,10,13,10,15,829.0,127.0,1.0,19.5,652.0,822.11,617.27
2017,10,13,10,30,840.0,129.0,1.0,20.0,679.0,841.69,628.03
2017,10,13,10,45,849.5,129.5,1.05,21.0,698.5,855.35,634.46
2017,10,13,11,0,859.0,130.0,1.1,22.0,718.0,865.79,638.89
2017,10,13,11,15,863.0,131.0,1.1,22.0,729.0,868.86,640.34
2017,10,13,11,30,867.0,132.0,1.1,22.0,740.0,868.55,639.81
2017,10,13,11,45,871.0,130.5,1.15,22.5,743.0,862.18,634.99
2017,10,13,12,0,875.0,129.0,1.2,23.0,746.0,852.4,628.13
2017,10,13,12,15,873.5,129.0,1.2,23.0,740.0,836.46,617.86
2017,10,13,12,30,872.0,129.0,1.2,23.0,734.0,817.34,605.64
2017,10,13,12,45,862.0,130.0,1.25,23.5,718.5,789.79,587.32
2017,10,13,13,0,852.0,131.0,1.3,24.0,703.0,759.69,567.3
2017,10,13,13,15,843.5,129.5,1.3,24.0,680.5,725.73,544.46
2017,10,13,13,30,835.0,128.0,1.3,24.0,658.0,689.55,519.19
2017,10,13,13,45,817.0,127.5,1.35,24.0,627.0,646.43,488.88
2017,10,13,14,0,799.0,127.0,1.4,24.0,596.0,602.4,457.16
2017,10,13,14,15,781.0,124.0,1.4,23.5,559.5,554.65,422.48
2017,10,13,14,30,763.0,121.0,1.4,23.0,523.0,506.44,386.37
2017,10,13,14,45,727.0,120.0,1.45,23.0,478.5,451.82,343.88
2017,10,13,15,0,691.0,119.0,1.5,23.0,434.0,399.0,301.63
2017,10,13,15,15,656.5,112.5,1.5,22.5,387.0,343.58,256.78
2017,10,13,15,30,622.0,106.0,1.5,22.0,340.0,290.64,212.81
2017,10,13,15,45,558.5,100.5,1.55,21.5,289.0,234.25,166.48
2017,10,13,16,0,495.0,95.0,1.6,21.0,238.0,182.94,124.65
2017,10,13,16,15,427.0,83.0,1.5,20.0,189.5,132.58,85.42
2017,10,13,16,30,359.0,71.0,1.4,19.0,141.0,89.58,54.87
2017,10,13,16,45,255.5,53.5,1.3,18.0,96.0,48.57,30.23
2017,10,13,17,0,152.0,36.0,1.2,17.0,51.0,27.97,17.29
2017,10,13,17,15,76.0,18.0,1.2,16.0,25.5,15.23,0.0
2017,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,6,15,102.0,8.0,1.0,8.5,12.0,7.86,0.0
2017,10,14,6,30,204.0,16.0,1.0,9.0,24.0,68.62,0.0
2017,10,14,6,45,357.0,27.0,1.05,10.0,66.5,157.54,108.79
2017,10,14,7,0,510.0,38.0,1.1,11.0,109.0,243.31,187.1
2017,10,14,7,15,591.0,45.0,1.05,11.5,160.0,306.99,244.15
2017,10,14,7,30,672.0,52.0,1.0,12.0,211.0,380.83,307.39
2017,10,14,7,45,723.5,56.5,1.0,13.0,263.0,442.95,358.7
2017,10,14,8,0,775.0,61.0,1.0,14.0,315.0,507.78,409.76
2017,10,14,8,15,808.0,65.0,0.95,15.0,364.5,563.33,451.13
2017,10,14,8,30,841.0,69.0,0.9,16.0,414.0,619.17,490.79
2017,10,14,8,45,865.0,71.0,0.9,17.0,460.0,666.58,523.19
2017,10,14,9,0,889.0,73.0,0.9,18.0,506.0,708.55,549.11
2017,10,14,9,15,905.5,75.5,0.85,18.5,546.5,748.37,573.26
2017,10,14,9,30,922.0,78.0,0.8,19.0,587.0,786.04,595.37
2017,10,14,9,45,927.5,82.0,0.75,20.0,619.5,814.47,609.67
2017,10,14,10,0,933.0,86.0,0.7,21.0,652.0,839.76,621.71
2017,10,14,10,15,941.5,87.0,0.6,21.5,678.5,860.81,631.07
2017,10,14,10,30,950.0,88.0,0.5,22.0,705.0,878.57,638.19
2017,10,14,10,45,953.5,89.5,0.45,22.5,723.5,889.33,641.82
2017,10,14,11,0,957.0,91.0,0.4,23.0,742.0,896.48,643.35
2017,10,14,11,15,960.0,91.5,0.35,23.0,752.5,898.47,643.03
2017,10,14,11,30,963.0,92.0,0.3,23.0,763.0,896.77,640.65
2017,10,14,11,45,962.5,93.0,0.3,23.5,765.0,889.06,634.47
2017,10,14,12,0,962.0,94.0,0.3,24.0,767.0,877.73,626.26
2017,10,14,12,15,960.0,93.5,0.3,24.0,760.5,860.04,615.43
2017,10,14,12,30,958.0,93.0,0.3,24.0,754.0,838.92,602.59
2017,10,14,12,45,951.5,93.5,0.35,24.5,739.0,812.17,585.97
2017,10,14,13,0,945.0,94.0,0.4,25.0,724.0,782.42,567.44
2017,10,14,13,15,938.0,93.0,0.4,25.0,701.0,747.95,546.0
2017,10,14,13,30,931.0,92.0,0.4,25.0,678.0,710.87,522.06
2017,10,14,13,45,919.0,90.5,0.4,25.5,647.5,667.77,491.6
2017,10,14,14,0,907.0,89.0,0.4,26.0,617.0,622.86,459.3
2017,10,14,14,15,892.5,87.0,0.4,25.5,580.0,574.87,425.73
2017,10,14,14,30,878.0,85.0,0.4,25.0,543.0,525.11,389.7
2017,10,14,14,45,857.0,82.5,0.4,25.0,500.0,471.11,348.63
2017,10,14,15,0,836.0,80.0,0.4,25.0,457.0,417.23,306.26
2017,10,14,15,15,807.5,76.5,0.4,24.5,409.5,360.15,260.79
2017,10,14,15,30,779.0,73.0,0.4,24.0,362.0,304.59,215.09
2017,10,14,15,45,737.0,68.0,0.45,24.0,311.0,246.12,166.46
2017,10,14,16,0,695.0,63.0,0.5,24.0,260.0,189.66,119.62
2017,10,14,16,15,630.0,56.5,0.6,23.0,208.5,134.12,76.71
2017,10,14,16,30,565.0,50.0,0.7,22.0,157.0,85.48,43.49
2017,10,14,16,45,455.0,40.0,0.8,21.0,109.5,39.9,20.67
2017,10,14,17,0,345.0,30.0,0.9,20.0,62.0,23.52,13.14
2017,10,14,17,15,172.5,15.0,0.95,19.0,31.0,11.61,0.0
2017,10,14,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,15,47.0,7.0,1.1,11.5,9.0,0.0,0.0
2017,10,15,6,30,94.0,14.0,1.1,12.0,18.0,37.93,0.0
2017,10,15,6,45,230.0,29.5,1.1,13.0,56.5,119.61,80.18
2017,10,15,7,0,366.0,45.0,1.1,14.0,95.0,197.48,150.38
2017,10,15,7,15,452.0,55.5,1.1,14.5,143.5,263.15,207.63
2017,10,15,7,30,538.0,66.0,1.1,15.0,192.0,336.25,269.53
2017,10,15,7,45,596.0,73.5,1.15,16.0,242.5,398.77,320.93
2017,10,15,8,0,654.0,81.0,1.2,17.0,293.0,464.88,373.13
2017,10,15,8,15,692.0,86.5,1.15,18.0,341.0,520.04,414.43
2017,10,15,8,30,730.0,92.0,1.1,19.0,389.0,576.16,454.69
2017,10,15,8,45,758.0,96.0,1.05,20.0,434.0,624.48,487.59
2017,10,15,9,0,786.0,100.0,1.0,21.0,479.0,672.24,518.83
2017,10,15,9,15,805.5,103.0,0.95,22.0,518.5,709.02,540.48
2017,10,15,9,30,825.0,106.0,0.9,23.0,558.0,746.92,562.04
2017,10,15,9,45,839.0,108.5,0.9,24.0,591.5,777.99,579.11
2017,10,15,10,0,853.0,111.0,0.9,25.0,625.0,806.52,594.3
2017,10,15,10,15,862.5,112.5,0.9,25.5,651.0,827.59,605.61
2017,10,15,10,30,872.0,114.0,0.9,26.0,677.0,845.61,615.02
2017,10,15,10,45,878.0,115.5,0.9,27.0,695.5,857.57,619.36
2017,10,15,11,0,884.0,117.0,0.9,28.0,714.0,866.18,621.7
2017,10,15,11,15,887.0,117.5,0.85,28.0,724.0,867.81,621.39
2017,10,15,11,30,890.0,118.0,0.8,28.0,734.0,865.99,619.1
2017,10,15,11,45,890.5,118.5,0.8,28.5,736.0,858.68,613.14
2017,10,15,12,0,891.0,119.0,0.8,29.0,738.0,847.96,605.24
2017,10,15,12,15,888.5,118.5,0.8,29.0,731.5,830.47,594.38
2017,10,15,12,30,886.0,118.0,0.8,29.0,725.0,809.79,581.64
2017,10,15,12,45,897.5,110.0,0.8,29.5,714.5,788.54,567.46
2017,10,15,13,0,909.0,102.0,0.8,30.0,704.0,761.3,549.48
2017,10,15,13,15,901.0,101.0,0.8,29.5,681.0,727.15,529.14
2017,10,15,13,30,893.0,100.0,0.8,29.0,658.0,692.17,506.77
2017,10,15,13,45,882.0,98.0,0.8,29.0,628.0,650.12,477.8
2017,10,15,14,0,871.0,96.0,0.8,29.0,598.0,606.31,446.94
2017,10,15,14,15,855.5,93.5,0.75,28.5,561.5,558.06,412.51
2017,10,15,14,30,840.0,91.0,0.7,28.0,525.0,508.93,376.4
2017,10,15,14,45,818.0,87.5,0.7,28.0,482.5,455.3,335.55
2017,10,15,15,0,796.0,84.0,0.7,28.0,440.0,401.98,293.64
2017,10,15,15,15,766.0,80.0,0.7,27.5,393.0,346.02,249.11
2017,10,15,15,30,736.0,76.0,0.7,27.0,346.0,290.53,203.72
2017,10,15,15,45,692.0,71.0,0.75,26.5,296.5,233.85,157.17
2017,10,15,16,0,648.0,66.0,0.8,26.0,247.0,181.1,113.91
2017,10,15,16,15,582.0,58.5,0.9,24.5,196.5,127.39,73.03
2017,10,15,16,30,516.0,51.0,1.0,23.0,146.0,80.76,41.71
2017,10,15,16,45,406.5,40.0,1.1,22.0,100.5,37.51,20.24
2017,10,15,17,0,297.0,29.0,1.2,21.0,55.0,22.83,12.14
2017,10,15,17,15,148.5,14.5,1.2,20.5,27.5,14.25,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,13.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,13.0,17.0,16.71,0.0
2017,10,16,6,45,191.0,30.0,0.8,13.5,55.5,107.78,70.44
2017,10,16,7,0,382.0,43.0,0.7,14.0,94.0,200.33,151.66
2017,10,16,7,15,468.0,53.0,0.65,15.0,142.0,265.91,208.11
2017,10,16,7,30,554.0,63.0,0.6,16.0,190.0,338.91,268.68
2017,10,16,7,45,607.5,70.5,0.6,17.0,240.0,399.63,317.77
2017,10,16,8,0,661.0,78.0,0.6,18.0,290.0,463.55,367.17
2017,10,16,8,15,699.0,83.5,0.55,18.5,338.0,518.8,408.33
2017,10,16,8,30,737.0,89.0,0.5,19.0,386.0,575.01,448.49
2017,10,16,8,45,763.5,93.0,0.5,20.0,430.5,622.42,480.47
2017,10,16,9,0,790.0,97.0,0.5,21.0,475.0,666.4,509.05
2017,10,16,9,15,809.5,100.5,0.45,22.0,514.5,706.62,532.41
2017,10,16,9,30,829.0,104.0,0.4,23.0,554.0,745.05,553.66
2017,10,16,9,45,843.5,106.0,0.4,24.0,587.5,775.93,570.2
2017,10,16,10,0,858.0,108.0,0.4,25.0,621.0,804.28,584.91
2017,10,16,10,15,868.0,109.5,0.4,25.5,647.5,825.73,596.2
2017,10,16,10,30,878.0,111.0,0.4,26.0,674.0,844.14,605.61
2017,10,16,10,45,885.5,112.0,0.4,26.5,693.0,856.75,611.42
2017,10,16,11,0,893.0,113.0,0.4,27.0,712.0,866.02,615.29
2017,10,16,11,15,896.5,113.5,0.4,27.5,722.5,868.01,614.78
2017,10,16,11,30,900.0,114.0,0.4,28.0,733.0,866.53,612.33
2017,10,16,11,45,715.0,176.0,0.45,28.5,669.0,777.52,555.77
2017,10,16,12,0,530.0,238.0,0.5,29.0,605.0,682.31,490.95
2017,10,16,12,15,714.0,175.5,0.55,29.0,665.0,753.14,542.69
2017,10,16,12,30,898.0,113.0,0.6,29.0,725.0,810.23,579.94
2017,10,16,12,45,894.0,111.5,0.65,29.0,710.5,784.07,563.62
2017,10,16,13,0,890.0,110.0,0.7,29.0,696.0,755.01,546.38
2017,10,16,13,15,881.5,108.5,0.7,29.0,672.5,720.13,524.21
2017,10,16,13,30,873.0,107.0,0.7,29.0,649.0,682.93,499.13
2017,10,16,13,45,765.5,125.0,0.75,29.0,584.0,603.04,444.17
2017,10,16,14,0,658.0,143.0,0.8,29.0,519.0,528.0,391.49
2017,10,16,14,15,737.0,120.0,0.8,28.5,517.0,517.96,384.89
2017,10,16,14,30,816.0,97.0,0.8,28.0,515.0,499.92,370.87
2017,10,16,14,45,792.5,93.5,0.85,28.0,472.5,446.79,330.21
2017,10,16,15,0,769.0,90.0,0.9,28.0,430.0,394.19,288.85
2017,10,16,15,15,737.0,85.5,0.9,27.0,383.0,337.38,244.04
2017,10,16,15,30,705.0,81.0,0.9,26.0,336.0,283.51,200.11
2017,10,16,15,45,656.5,75.5,0.95,25.5,286.0,227.11,153.71
2017,10,16,16,0,608.0,70.0,1.0,25.0,236.0,175.19,111.23
2017,10,16,16,15,539.5,61.5,1.0,23.5,187.0,122.73,71.42
2017,10,16,16,30,471.0,53.0,1.0,22.0,138.0,77.7,41.4
2017,10,16,16,45,359.5,40.5,1.0,20.5,93.5,36.01,20.54
2017,10,16,17,0,248.0,28.0,1.0,19.0,49.0,22.13,11.24
2017,10,16,17,15,124.0,14.0,0.95,18.5,24.5,13.76,0.0
2017,10,16,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,41.5,5.5,0.75,14.0,7.0,0.0,0.0
2017,10,17,6,30,83.0,11.0,0.7,14.0,14.0,31.8,0.0
2017,10,17,6,45,202.5,27.0,0.7,14.5,49.0,106.14,66.79
2017,10,17,7,0,322.0,43.0,0.7,15.0,84.0,178.0,133.87
2017,10,17,7,15,405.5,54.5,0.65,15.5,130.0,240.95,188.3
2017,10,17,7,30,489.0,66.0,0.6,16.0,176.0,311.25,247.19
2017,10,17,7,45,455.5,87.0,0.55,16.5,208.5,338.67,270.73
2017,10,17,8,0,422.0,108.0,0.5,17.0,241.0,363.7,290.83
2017,10,17,8,15,473.0,111.5,0.45,17.5,283.0,413.76,329.57
2017,10,17,8,30,524.0,115.0,0.4,18.0,325.0,466.51,368.74
2017,10,17,8,45,553.5,122.0,0.35,19.0,365.5,515.0,402.26
2017,10,17,9,0,583.0,129.0,0.3,20.0,406.0,560.46,432.44
2017,10,17,9,15,409.5,183.5,0.35,21.0,386.0,509.6,390.73
2017,10,17,9,30,236.0,238.0,0.4,22.0,366.0,434.54,331.93
2017,10,17,9,45,324.5,235.0,0.45,23.0,422.0,510.72,387.61
2017,10,17,10,0,413.0,232.0,0.5,24.0,478.0,589.33,441.72
2017,10,17,10,15,498.5,213.0,0.55,24.5,522.0,641.61,477.78
2017,10,17,10,30,584.0,194.0,0.6,25.0,566.0,693.93,513.52
2017,10,17,10,45,510.5,229.0,0.65,26.0,561.0,675.02,496.35
2017,10,17,11,0,437.0,264.0,0.7,27.0,556.0,652.47,477.64
2017,10,17,11,15,488.5,247.5,0.7,27.0,578.0,675.06,494.0
2017,10,17,11,30,540.0,231.0,0.7,27.0,600.0,695.46,508.28
2017,10,17,11,45,542.0,231.0,0.75,27.5,602.5,690.86,504.4
2017,10,17,12,0,544.0,231.0,0.8,28.0,605.0,684.09,499.37
2017,10,17,12,15,408.5,271.5,0.85,28.0,551.0,610.4,447.18
2017,10,17,12,30,273.0,312.0,0.9,28.0,497.0,534.35,392.94
2017,10,17,12,45,235.5,310.0,0.95,28.0,467.5,490.86,363.04
2017,10,17,13,0,198.0,308.0,1.0,28.0,438.0,454.3,337.2
2017,10,17,13,15,211.5,296.0,1.0,27.5,430.0,443.53,330.91
2017,10,17,13,30,225.0,284.0,1.0,27.0,422.0,431.38,323.28
2017,10,17,13,45,193.5,272.0,1.05,27.0,387.0,390.29,293.51
2017,10,17,14,0,162.0,260.0,1.1,27.0,352.0,351.09,264.93
2017,10,17,14,15,160.5,243.0,1.1,26.5,329.0,325.04,246.42
2017,10,17,14,30,159.0,226.0,1.1,26.0,306.0,298.89,227.37
2017,10,17,14,45,142.0,212.5,1.1,26.0,279.5,269.2,204.82
2017,10,17,15,0,125.0,199.0,1.1,26.0,253.0,240.87,183.12
2017,10,17,15,15,118.0,177.0,1.05,25.0,224.0,209.49,159.33
2017,10,17,15,30,111.0,155.0,1.0,24.0,195.0,178.85,135.62
2017,10,17,15,45,99.0,133.0,0.95,23.5,165.0,147.87,111.1
2017,10,17,16,0,87.0,111.0,0.9,23.0,135.0,118.32,87.54
2017,10,17,16,15,68.0,88.5,0.85,21.5,105.0,90.05,65.56
2017,10,17,16,30,49.0,66.0,0.8,20.0,75.0,63.54,45.0
2017,10,17,16,45,24.5,44.0,0.8,19.0,48.5,40.12,28.47
2017,10,17,17,0,0.0,22.0,0.8,18.0,22.0,21.16,9.94
2017,10,17,17,15,0.0,11.0,0.85,17.5,11.0,10.81,0.0
2017,10,17,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,52.5,6.0,0.85,9.5,7.0,0.0,0.0
2017,10,18,6,30,105.0,12.0,0.7,10.0,14.0,38.13,0.0
2017,10,18,6,45,253.5,25.5,0.6,10.5,52.0,119.49,73.76
2017,10,18,7,0,402.0,39.0,0.5,11.0,90.0,201.47,152.65
2017,10,18,7,15,489.0,48.5,0.4,11.5,138.0,267.18,210.25
2017,10,18,7,30,576.0,58.0,0.3,12.0,186.0,340.44,271.86
2017,10,18,7,45,635.0,63.5,0.25,12.5,236.0,402.1,322.48
2017,10,18,8,0,694.0,69.0,0.2,13.0,286.0,467.37,373.69
2017,10,18,8,15,730.5,73.5,0.15,14.0,334.0,518.93,411.75
2017,10,18,8,30,767.0,78.0,0.1,15.0,382.0,574.02,450.67
2017,10,18,8,45,795.0,81.0,0.1,16.0,427.0,622.16,483.39
2017,10,18,9,0,823.0,84.0,0.1,17.0,472.0,669.59,514.3
2017,10,18,9,15,841.5,87.0,0.1,18.0,511.0,709.19,537.65
2017,10,18,9,30,860.0,90.0,0.1,19.0,550.0,746.88,559.24
2017,10,18,9,45,864.5,95.0,0.15,20.0,581.5,774.01,574.03
2017,10,18,10,0,869.0,100.0,0.2,21.0,613.0,798.13,586.93
2017,10,18,10,15,878.5,101.5,0.25,21.5,638.5,819.18,598.99
2017,10,18,10,30,888.0,103.0,0.3,22.0,664.0,837.15,609.16
2017,10,18,10,45,896.0,103.5,0.4,23.0,683.0,849.55,615.66
2017,10,18,11,0,904.0,104.0,0.5,24.0,702.0,854.0,617.27
2017,10,18,11,15,906.5,104.5,0.55,24.0,712.0,855.27,618.53
2017,10,18,11,30,909.0,105.0,0.6,24.0,722.0,853.08,617.76
2017,10,18,11,45,910.0,105.0,0.7,24.5,723.5,845.68,613.48
2017,10,18,12,0,911.0,105.0,0.8,25.0,725.0,834.84,607.08
2017,10,18,12,15,908.5,104.5,0.85,24.5,718.5,817.38,597.96
2017,10,18,12,30,906.0,104.0,0.9,24.0,712.0,796.71,586.76
2017,10,18,12,45,870.5,115.5,1.0,24.0,689.5,764.24,567.17
2017,10,18,13,0,835.0,127.0,1.1,24.0,667.0,727.07,543.9
2017,10,18,13,15,825.5,125.0,1.15,23.5,644.5,692.54,521.6
2017,10,18,13,30,816.0,123.0,1.2,23.0,622.0,655.96,497.17
2017,10,18,13,45,801.0,121.0,1.25,23.0,591.5,614.19,467.39
2017,10,18,14,0,786.0,119.0,1.3,23.0,561.0,571.32,436.04
2017,10,18,14,15,767.5,115.5,1.3,22.5,525.0,523.79,400.92
2017,10,18,14,30,749.0,112.0,1.3,22.0,489.0,475.9,364.41
2017,10,18,14,45,720.5,108.5,1.35,21.5,446.5,423.56,323.62
2017,10,18,15,0,692.0,105.0,1.4,21.0,404.0,372.39,282.38
2017,10,18,15,15,657.5,99.0,1.4,20.5,358.5,318.25,237.65
2017,10,18,15,30,623.0,93.0,1.4,20.0,313.0,266.57,193.93
2017,10,18,15,45,571.0,86.0,1.4,19.5,264.5,212.69,148.68
2017,10,18,16,0,519.0,79.0,1.4,19.0,216.0,163.85,108.21
2017,10,18,16,15,449.5,68.0,1.3,18.0,169.0,114.45,70.23
2017,10,18,16,30,380.0,57.0,1.2,17.0,122.0,71.64,41.17
2017,10,18,16,45,277.0,41.5,1.2,16.5,80.0,33.31,22.85
2017,10,18,17,0,174.0,26.0,1.2,16.0,38.0,20.25,8.56
2017,10,18,17,15,87.0,13.0,1.15,15.0,19.0,12.78,0.0
2017,10,18,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,15,72.5,5.0,0.85,9.5,7.0,0.0,0.0
2017,10,19,6,30,145.0,10.0,0.9,10.0,14.0,45.89,0.0
2017,10,19,6,45,288.5,21.0,0.95,10.5,49.5,123.68,72.6
2017,10,19,7,0,432.0,32.0,1.0,11.0,85.0,203.34,153.59
2017,10,19,7,15,514.5,39.5,1.0,11.0,131.0,265.78,210.31
2017,10,19,7,30,597.0,47.0,1.0,11.0,177.0,333.06,269.53
2017,10,19,7,45,645.0,52.5,1.0,11.5,224.5,390.11,318.46
2017,10,19,8,0,693.0,58.0,1.0,12.0,272.0,449.77,367.51
2017,10,19,8,15,727.0,61.5,0.95,12.0,317.5,501.2,408.72
2017,10,19,8,30,761.0,65.0,0.9,12.0,363.0,553.2,448.87
2017,10,19,8,45,785.0,67.5,0.85,12.5,405.5,597.7,481.12
2017,10,19,9,0,809.0,70.0,0.8,13.0,448.0,641.31,511.09
2017,10,19,9,15,503.5,154.0,0.8,13.5,395.5,540.88,430.55
2017,10,19,9,30,198.0,238.0,0.8,14.0,343.0,405.59,321.89
2017,10,19,9,45,518.5,163.5,0.8,14.5,461.5,584.62,463.0
2017,10,19,10,0,839.0,89.0,0.8,15.0,580.0,759.5,586.71
2017,10,19,10,15,526.0,191.0,0.8,15.5,503.0,635.85,492.42
2017,10,19,10,30,213.0,293.0,0.8,16.0,426.0,485.11,375.45
2017,10,19,10,45,128.5,285.5,0.8,16.5,366.5,408.43,317.12
2017,10,19,11,0,44.0,278.0,0.8,17.0,307.0,322.58,249.99
2017,10,19,11,15,36.0,271.5,0.85,17.0,295.5,307.88,239.16
2017,10,19,11,30,28.0,265.0,0.9,17.0,284.0,293.29,227.91
2017,10,19,11,45,28.5,265.5,0.95,17.5,285.0,293.03,227.44
2017,10,19,12,0,29.0,266.0,1.0,18.0,286.0,292.69,226.86
2017,10,19,12,15,457.5,178.0,1.05,18.0,483.0,547.24,428.59
2017,10,19,12,30,886.0,90.0,1.1,18.0,680.0,763.43,583.81
2017,10,19,12,45,888.5,86.0,1.2,18.5,667.5,740.13,565.56
2017,10,19,13,0,891.0,82.0,1.3,19.0,655.0,713.68,547.89
2017,10,19,13,15,884.5,81.0,1.3,18.5,634.0,681.29,526.95
2017,10,19,13,30,878.0,80.0,1.3,18.0,613.0,646.47,502.61
2017,10,19,13,45,868.0,79.0,1.35,18.0,584.5,607.3,473.68
2017,10,19,14,0,858.0,78.0,1.4,18.0,556.0,566.33,442.63
2017,10,19,14,15,843.5,76.0,1.4,17.5,521.0,520.42,407.46
2017,10,19,14,30,829.0,74.0,1.4,17.0,486.0,473.51,370.36
2017,10,19,14,45,809.0,71.5,1.4,17.0,446.0,422.8,328.47
2017,10,19,15,0,789.0,69.0,1.4,17.0,406.0,372.22,285.45
2017,10,19,15,15,760.0,65.5,1.3,16.5,361.0,318.1,238.88
2017,10,19,15,30,731.0,62.0,1.2,16.0,316.0,265.63,192.72
2017,10,19,15,45,687.0,58.0,1.2,16.0,268.5,211.25,145.03
2017,10,19,16,0,643.0,54.0,1.2,16.0,221.0,160.81,101.58
2017,10,19,16,15,576.0,47.5,1.1,15.5,173.5,107.93,60.14
2017,10,19,16,30,509.0,41.0,1.0,15.0,126.0,63.61,31.03
2017,10,19,16,45,390.5,31.5,0.95,14.5,83.5,23.8,14.81
2017,10,19,17,0,272.0,22.0,0.9,14.0,41.0,17.05,5.49
2017,10,19,17,15,136.0,11.0,0.85,13.5,20.5,10.81,0.0
2017,10,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,6.5,0.85,9.0,6.5,0.0,0.0
2017,10,20,6,30,0.0,13.0,0.8,9.0,13.0,12.78,0.0
2017,10,20,6,45,185.5,26.0,0.75,9.5,48.0,96.85,53.5
2017,10,20,7,0,371.0,39.0,0.7,10.0,83.0,188.61,142.56
2017,10,20,7,15,464.0,47.5,0.75,10.5,129.5,253.67,200.57
2017,10,20,7,30,557.0,56.0,0.8,11.0,176.0,326.73,263.61
2017,10,20,7,45,612.5,62.5,0.85,11.5,224.5,386.52,314.54
2017,10,20,8,0,668.0,69.0,0.9,12.0,273.0,449.67,366.33
2017,10,20,8,15,705.5,73.5,0.9,12.5,320.0,503.01,408.37
2017,10,20,8,30,743.0,78.0,0.9,13.0,367.0,554.76,447.77
2017,10,20,8,45,773.0,80.5,0.95,13.5,410.5,602.52,483.27
2017,10,20,9,0,803.0,83.0,1.0,14.0,454.0,649.76,517.41
2017,10,20,9,15,821.5,85.5,1.05,14.0,492.5,687.98,544.07
2017,10,20,9,30,840.0,88.0,1.1,14.0,531.0,724.36,569.03
2017,10,20,9,45,719.5,127.0,1.15,14.5,522.5,697.86,547.95
2017,10,20,10,0,599.0,166.0,1.2,15.0,514.0,659.8,517.55
2017,10,20,10,15,341.5,224.5,1.2,15.0,425.0,517.08,407.68
2017,10,20,10,30,84.0,283.0,1.2,15.0,336.0,362.37,284.69
2017,10,20,10,45,267.0,268.0,1.3,15.5,441.5,508.47,400.3
2017,10,20,11,0,450.0,253.0,1.4,16.0,547.0,646.67,503.3
2017,10,20,11,15,477.0,246.0,1.45,16.0,561.5,658.98,511.49
2017,10,20,11,30,504.0,239.0,1.5,16.0,576.0,669.26,519.48
2017,10,20,11,45,345.0,280.5,1.6,16.5,511.5,574.18,446.49
2017,10,20,12,0,186.0,322.0,1.7,17.0,447.0,481.48,374.28
2017,10,20,12,15,247.5,309.5,1.75,16.5,474.0,510.57,399.05
2017,10,20,12,30,309.0,297.0,1.8,16.0,501.0,542.74,424.96
2017,10,20,12,45,309.0,290.5,1.85,16.0,491.0,526.79,413.15
2017,10,20,13,0,309.0,284.0,1.9,16.0,481.0,509.83,400.84
2017,10,20,13,15,590.0,188.5,1.95,16.0,549.0,592.96,468.57
2017,10,20,13,30,871.0,93.0,2.0,16.0,617.0,653.65,516.77
2017,10,20,13,45,710.0,132.0,2.05,16.0,545.5,565.26,447.89
2017,10,20,14,0,549.0,171.0,2.1,16.0,474.0,483.14,383.74
2017,10,20,14,15,546.5,159.5,2.15,15.5,445.0,445.69,355.09
2017,10,20,14,30,544.0,148.0,2.2,15.0,416.0,407.19,324.4
2017,10,20,14,45,465.0,150.0,2.25,15.0,365.5,348.2,276.34
2017,10,20,15,0,386.0,152.0,2.3,15.0,315.0,295.54,233.07
2017,10,20,15,15,362.5,140.0,2.3,14.5,279.5,254.71,198.72
2017,10,20,15,30,339.0,128.0,2.3,14.0,244.0,215.61,165.27
2017,10,20,15,45,314.0,111.0,2.3,14.0,206.0,174.16,129.52
2017,10,20,16,0,289.0,94.0,2.3,14.0,168.0,135.18,96.28
2017,10,20,16,15,362.0,71.5,2.15,13.5,143.5,103.73,66.52
2017,10,20,16,30,435.0,49.0,2.0,13.0,119.0,65.4,35.68
2017,10,20,16,45,307.0,37.0,1.95,12.5,78.0,28.9,19.21
2017,10,20,17,0,179.0,25.0,1.9,12.0,37.0,19.63,5.79
2017,10,20,17,15,89.5,12.5,1.8,11.5,18.5,12.29,0.0
2017,10,20,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
