Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,6,45,205.0,16.5,1.05,8.0,40.5,90.78,45.57
2017,10,21,7,0,410.0,33.0,1.1,9.0,81.0,194.92,147.15
2017,10,21,7,15,499.0,41.0,1.15,9.5,127.0,258.97,205.47
2017,10,21,7,30,588.0,49.0,1.2,10.0,173.0,330.87,268.53
2017,10,21,7,45,646.0,53.0,1.25,10.5,221.5,387.59,317.95
2017,10,21,8,0,704.0,57.0,1.3,11.0,270.0,450.53,370.51
2017,10,21,8,15,738.5,61.0,1.3,11.5,316.0,502.95,412.67
2017,10,21,8,30,773.0,65.0,1.3,12.0,362.0,555.95,453.73
2017,10,21,8,45,799.5,67.0,1.3,12.5,405.0,601.62,487.88
2017,10,21,9,0,826.0,69.0,1.3,13.0,448.0,646.52,520.08
2017,10,21,9,15,843.0,71.0,1.3,13.5,486.0,679.27,541.45
2017,10,21,9,30,860.0,73.0,1.3,14.0,524.0,714.34,564.26
2017,10,21,9,45,873.0,74.5,1.3,14.5,555.5,743.64,582.59
2017,10,21,10,0,886.0,76.0,1.3,15.0,587.0,770.35,598.96
2017,10,21,10,15,894.5,77.0,1.3,15.5,612.0,790.16,610.41
2017,10,21,10,30,903.0,78.0,1.3,16.0,637.0,806.88,619.78
2017,10,21,10,45,908.5,79.0,1.3,16.5,654.5,817.96,625.34
2017,10,21,11,0,914.0,80.0,1.3,17.0,672.0,825.66,628.75
2017,10,21,11,15,916.5,80.0,1.3,17.5,681.5,826.39,627.55
2017,10,21,11,30,919.0,80.0,1.3,18.0,691.0,823.64,624.21
2017,10,21,11,45,919.5,80.0,1.3,18.5,693.0,815.83,617.63
2017,10,21,12,0,920.0,80.0,1.3,19.0,695.0,804.58,608.91
2017,10,21,12,15,918.5,80.0,1.3,19.0,688.5,788.41,598.13
2017,10,21,12,30,917.0,80.0,1.3,19.0,682.0,768.98,585.24
2017,10,21,12,45,915.0,78.0,1.3,19.0,668.5,743.87,568.49
2017,10,21,13,0,913.0,76.0,1.3,19.0,655.0,715.74,549.65
2017,10,21,13,15,906.0,75.5,1.3,19.0,633.0,682.98,527.5
2017,10,21,13,30,899.0,75.0,1.3,19.0,611.0,647.76,501.76
2017,10,21,13,45,888.5,73.5,1.3,19.0,582.0,607.15,471.45
2017,10,21,14,0,878.0,72.0,1.3,19.0,553.0,564.74,439.07
2017,10,21,14,15,863.5,70.0,1.3,19.0,518.0,518.19,402.73
2017,10,21,14,30,849.0,68.0,1.3,19.0,483.0,470.66,364.56
2017,10,21,14,45,831.0,65.0,1.35,19.0,442.5,419.92,322.98
2017,10,21,15,0,813.0,62.0,1.4,19.0,402.0,368.39,279.42
2017,10,21,15,15,784.5,59.0,1.4,18.5,357.0,314.05,232.91
2017,10,21,15,30,756.0,56.0,1.4,18.0,312.0,261.26,186.62
2017,10,21,15,45,716.5,51.5,1.4,18.0,264.5,206.47,138.52
2017,10,21,16,0,677.0,47.0,1.4,18.0,217.0,155.06,94.41
2017,10,21,16,15,610.5,41.5,1.3,17.0,169.5,103.48,54.89
2017,10,21,16,30,544.0,36.0,1.2,16.0,122.0,58.97,27.12
2017,10,21,16,45,426.0,27.5,1.1,15.0,79.5,21.98,13.0
2017,10,21,17,0,308.0,19.0,1.0,14.0,37.0,15.91,1.96
2017,10,21,17,15,154.0,9.5,1.0,13.5,18.5,9.34,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,45,235.5,14.5,1.15,9.5,41.0,94.65,41.76
2017,10,22,7,0,471.0,29.0,1.2,10.0,82.0,207.06,154.48
2017,10,22,7,15,558.5,36.0,1.2,10.5,129.5,272.49,214.54
2017,10,22,7,30,646.0,43.0,1.2,11.0,177.0,345.28,278.37
2017,10,22,7,45,698.5,47.5,1.2,12.0,226.5,404.93,329.35
2017,10,22,8,0,751.0,52.0,1.2,13.0,276.0,467.46,380.32
2017,10,22,8,15,785.0,55.5,1.2,13.5,323.0,520.69,422.69
2017,10,22,8,30,819.0,59.0,1.2,14.0,370.0,574.35,463.75
2017,10,22,8,45,842.5,61.5,1.2,15.0,414.0,616.05,493.65
2017,10,22,9,0,866.0,64.0,1.2,16.0,458.0,660.6,523.77
2017,10,22,9,15,882.5,66.0,1.2,16.5,496.5,698.29,548.22
2017,10,22,9,30,899.0,68.0,1.2,17.0,535.0,733.9,570.82
2017,10,22,9,45,901.0,73.0,1.3,17.5,565.5,759.84,587.46
2017,10,22,10,0,903.0,78.0,1.4,18.0,596.0,782.59,601.92
2017,10,22,10,15,912.0,79.5,1.4,18.5,621.5,803.51,614.0
2017,10,22,10,30,921.0,81.0,1.4,19.0,647.0,821.27,623.92
2017,10,22,10,45,928.0,81.5,1.4,19.5,665.5,833.02,629.81
2017,10,22,11,0,935.0,82.0,1.4,20.0,684.0,841.34,633.53
2017,10,22,11,15,938.5,82.5,1.35,20.5,694.0,843.35,632.54
2017,10,22,11,30,942.0,83.0,1.3,21.0,704.0,841.79,629.35
2017,10,22,11,45,944.0,82.5,1.3,21.5,706.5,834.37,623.06
2017,10,22,12,0,946.0,82.0,1.3,22.0,709.0,823.4,614.63
2017,10,22,12,15,944.5,81.5,1.3,22.0,702.5,806.25,603.38
2017,10,22,12,30,943.0,81.0,1.3,22.0,696.0,785.76,590.0
2017,10,22,12,45,939.0,80.5,1.3,22.5,682.0,760.23,572.16
2017,10,22,13,0,935.0,80.0,1.3,23.0,668.0,731.67,552.33
2017,10,22,13,15,928.0,79.0,1.3,23.0,645.5,697.74,529.65
2017,10,22,13,30,921.0,78.0,1.3,23.0,623.0,661.28,503.42
2017,10,22,13,45,911.5,76.0,1.35,23.0,594.0,619.98,473.53
2017,10,22,14,0,902.0,74.0,1.4,23.0,565.0,576.75,441.39
2017,10,22,14,15,887.5,72.0,1.4,23.0,528.5,529.26,404.83
2017,10,22,14,30,873.0,70.0,1.4,23.0,492.0,480.74,366.4
2017,10,22,14,45,852.5,67.5,1.45,23.0,450.5,428.41,324.14
2017,10,22,15,0,832.0,65.0,1.5,23.0,409.0,375.51,280.08
2017,10,22,15,15,802.5,62.0,1.45,22.5,363.0,319.99,233.18
2017,10,22,15,30,773.0,59.0,1.4,22.0,317.0,266.1,186.62
2017,10,22,15,45,729.0,54.5,1.4,21.5,268.0,209.58,138.31
2017,10,22,16,0,685.0,50.0,1.4,21.0,219.0,156.93,94.28
2017,10,22,16,15,614.0,44.0,1.3,19.5,170.0,104.22,54.92
2017,10,22,16,30,543.0,38.0,1.2,18.0,121.0,59.13,27.67
2017,10,22,16,45,415.0,28.5,1.1,17.0,78.0,21.33,12.19
2017,10,22,17,0,287.0,19.0,1.0,16.0,35.0,14.83,0.0
2017,10,22,17,15,143.5,9.5,1.0,15.5,17.5,9.34,0.0
2017,10,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,219.5,15.0,0.85,11.5,39.0,90.96,33.21
2017,10,23,7,0,439.0,30.0,0.8,12.0,78.0,199.44,146.66
2017,10,23,7,15,529.5,37.5,0.85,13.0,125.0,261.27,202.92
2017,10,23,7,30,620.0,45.0,0.9,14.0,172.0,334.35,265.65
2017,10,23,7,45,674.5,50.0,1.0,15.5,220.5,394.27,315.83
2017,10,23,8,0,729.0,55.0,1.1,17.0,269.0,457.25,366.19
2017,10,23,8,15,764.5,59.0,1.1,17.5,316.5,510.91,408.26
2017,10,23,8,30,800.0,63.0,1.1,18.0,364.0,565.15,449.14
2017,10,23,8,45,824.5,65.5,1.1,19.0,407.5,610.78,481.34
2017,10,23,9,0,849.0,68.0,1.1,20.0,451.0,651.23,508.52
2017,10,23,9,15,866.5,70.0,1.1,21.0,489.5,688.98,531.69
2017,10,23,9,30,884.0,72.0,1.1,22.0,528.0,724.77,552.98
2017,10,23,9,45,898.0,73.0,1.15,23.0,560.5,754.56,570.31
2017,10,23,10,0,912.0,74.0,1.2,24.0,593.0,781.71,585.7
2017,10,23,10,15,920.5,75.5,1.2,24.5,618.0,802.32,597.13
2017,10,23,10,30,929.0,77.0,1.2,25.0,643.0,819.74,606.49
2017,10,23,10,45,934.0,77.5,1.25,26.0,661.0,829.92,610.58
2017,10,23,11,0,939.0,78.0,1.3,27.0,679.0,836.64,612.55
2017,10,23,11,15,942.0,78.5,1.25,27.5,689.0,838.23,611.26
2017,10,23,11,30,945.0,79.0,1.2,28.0,699.0,836.25,607.84
2017,10,23,11,45,945.0,79.5,1.2,28.5,700.5,828.34,601.39
2017,10,23,12,0,945.0,80.0,1.2,29.0,702.0,816.9,592.86
2017,10,23,12,15,943.0,79.5,1.2,29.0,695.5,799.4,581.71
2017,10,23,12,30,941.0,79.0,1.2,29.0,689.0,778.59,568.5
2017,10,23,12,45,933.5,80.0,1.2,29.5,674.0,752.24,550.59
2017,10,23,13,0,926.0,81.0,1.2,30.0,659.0,723.05,530.86
2017,10,23,13,15,919.0,80.0,1.15,30.0,636.5,689.4,508.26
2017,10,23,13,30,912.0,79.0,1.1,30.0,614.0,653.27,482.55
2017,10,23,13,45,901.0,77.5,1.1,30.0,584.5,611.96,453.18
2017,10,23,14,0,890.0,76.0,1.1,30.0,555.0,568.87,421.82
2017,10,23,14,15,874.5,74.0,1.05,30.0,519.0,521.44,386.17
2017,10,23,14,30,859.0,72.0,1.0,30.0,483.0,473.08,348.88
2017,10,23,14,45,837.5,69.5,1.0,30.0,441.5,420.72,307.89
2017,10,23,15,0,816.0,67.0,1.0,30.0,400.0,368.64,265.85
2017,10,23,15,15,785.5,63.5,0.9,29.0,354.0,313.23,221.01
2017,10,23,15,30,755.0,60.0,0.8,28.0,308.0,259.61,176.5
2017,10,23,15,45,709.5,55.5,0.75,27.0,259.5,203.92,130.7
2017,10,23,16,0,664.0,51.0,0.7,26.0,211.0,152.29,89.12
2017,10,23,16,15,590.5,44.5,0.8,24.5,163.0,100.29,51.67
2017,10,23,16,30,517.0,38.0,0.9,23.0,115.0,54.33,24.52
2017,10,23,16,45,386.0,28.0,1.0,22.0,73.0,21.08,11.5
2017,10,23,17,0,255.0,18.0,1.1,21.0,31.0,14.07,0.0
2017,10,23,17,15,127.5,9.0,1.05,20.0,15.5,8.85,0.0
2017,10,23,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,45,211.5,15.0,1.25,15.5,37.5,87.64,23.24
2017,10,24,7,0,423.0,30.0,1.3,16.0,75.0,192.99,139.08
2017,10,24,7,15,516.0,37.5,1.35,16.5,121.5,257.62,197.76
2017,10,24,7,30,609.0,45.0,1.4,17.0,168.0,327.83,258.44
2017,10,24,7,45,662.0,50.5,1.45,18.0,216.0,386.92,308.39
2017,10,24,8,0,715.0,56.0,1.5,19.0,264.0,448.96,358.57
2017,10,24,8,15,751.5,60.0,1.45,19.5,311.0,502.48,400.55
2017,10,24,8,30,788.0,64.0,1.4,20.0,358.0,556.67,441.34
2017,10,24,8,45,812.0,67.5,1.4,21.0,401.0,602.62,473.92
2017,10,24,9,0,836.0,71.0,1.4,22.0,444.0,647.59,504.61
2017,10,24,9,15,853.5,73.0,1.3,23.0,482.0,684.99,526.93
2017,10,24,9,30,871.0,75.0,1.2,24.0,520.0,715.99,543.95
2017,10,24,9,45,890.0,74.5,1.2,25.0,553.5,747.34,561.83
2017,10,24,10,0,909.0,74.0,1.2,26.0,587.0,776.29,577.78
2017,10,24,10,15,917.0,75.0,1.1,27.0,612.0,795.83,586.03
2017,10,24,10,30,925.0,76.0,1.0,28.0,637.0,812.18,592.08
2017,10,24,10,45,930.0,77.0,0.95,29.0,654.0,822.85,595.07
2017,10,24,11,0,935.0,78.0,0.9,30.0,671.0,830.07,595.94
2017,10,24,11,15,937.5,78.5,0.8,30.5,680.5,831.23,593.46
2017,10,24,11,30,940.0,79.0,0.7,31.0,690.0,828.84,588.88
2017,10,24,11,45,939.5,79.0,0.6,31.5,691.5,820.0,580.39
2017,10,24,12,0,939.0,79.0,0.5,32.0,693.0,807.7,569.92
2017,10,24,12,15,937.0,78.5,0.35,32.0,686.5,790.29,556.76
2017,10,24,12,30,935.0,78.0,0.2,32.0,680.0,769.6,541.87
2017,10,24,12,45,930.5,77.5,0.1,32.5,665.0,743.94,523.96
2017,10,24,13,0,926.0,77.0,0.0,33.0,650.0,715.33,504.87
2017,10,24,13,15,918.5,76.0,0.05,33.0,628.0,681.42,483.93
2017,10,24,13,30,911.0,75.0,0.1,33.0,606.0,645.06,460.17
2017,10,24,13,45,900.0,73.5,0.15,33.0,576.5,603.89,432.66
2017,10,24,14,0,889.0,72.0,0.2,33.0,547.0,560.93,403.16
2017,10,24,14,15,874.0,70.5,0.25,32.5,511.5,514.41,371.0
2017,10,24,14,30,859.0,69.0,0.3,32.0,476.0,466.93,336.85
2017,10,24,14,45,837.0,66.5,0.35,32.0,434.5,414.49,297.21
2017,10,24,15,0,815.0,64.0,0.4,32.0,393.0,362.39,256.41
2017,10,24,15,15,784.5,60.5,0.45,31.0,347.5,307.21,213.07
2017,10,24,15,30,754.0,57.0,0.5,30.0,302.0,253.8,169.76
2017,10,24,15,45,708.0,53.0,0.6,29.5,254.0,198.77,125.02
2017,10,24,16,0,662.0,49.0,0.7,29.0,206.0,147.83,84.5
2017,10,24,16,15,589.0,42.5,0.7,28.0,158.0,96.28,47.94
2017,10,24,16,30,516.0,36.0,0.7,27.0,110.0,52.57,23.31
2017,10,24,16,45,385.5,26.0,0.75,26.0,69.0,19.45,9.77
2017,10,24,17,0,255.0,16.0,0.8,25.0,28.0,12.34,0.0
2017,10,24,17,15,127.5,8.0,0.8,24.5,14.0,7.86,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,217.0,14.0,0.8,15.5,36.0,86.89,12.82
2017,10,25,7,0,434.0,28.0,0.7,16.0,72.0,189.79,134.96
2017,10,25,7,15,526.5,35.5,0.7,17.0,118.0,255.08,193.85
2017,10,25,7,30,619.0,43.0,0.7,18.0,164.0,328.23,255.54
2017,10,25,7,45,673.5,47.5,0.7,19.0,212.5,387.07,304.34
2017,10,25,8,0,728.0,52.0,0.7,20.0,261.0,448.96,353.28
2017,10,25,8,15,764.0,55.5,0.65,20.5,308.0,501.91,393.73
2017,10,25,8,30,800.0,59.0,0.6,21.0,355.0,555.49,432.86
2017,10,25,8,45,824.5,62.0,0.6,22.0,398.0,601.42,464.52
2017,10,25,9,0,849.0,65.0,0.6,23.0,441.0,642.23,491.44
2017,10,25,9,15,866.5,67.0,0.6,24.0,479.0,679.77,513.84
2017,10,25,9,30,884.0,69.0,0.6,25.0,517.0,715.35,534.39
2017,10,25,9,45,895.5,70.5,0.6,26.0,549.0,743.7,549.69
2017,10,25,10,0,907.0,72.0,0.6,27.0,581.0,769.33,563.03
2017,10,25,10,15,916.0,73.5,0.55,27.5,606.0,790.12,573.39
2017,10,25,10,30,925.0,75.0,0.5,28.0,631.0,807.75,581.69
2017,10,25,10,45,930.5,75.5,0.5,29.0,649.0,818.2,585.13
2017,10,25,11,0,936.0,76.0,0.5,30.0,667.0,825.21,586.56
2017,10,25,11,15,939.5,76.5,0.5,30.5,676.5,827.14,586.1
2017,10,25,11,30,943.0,77.0,0.5,31.0,686.0,825.5,583.62
2017,10,25,11,45,943.5,77.0,0.5,31.5,688.0,817.42,577.28
2017,10,25,12,0,944.0,77.0,0.5,32.0,690.0,805.82,568.96
2017,10,25,12,15,942.5,77.0,0.5,32.0,683.5,789.28,558.82
2017,10,25,12,30,941.0,77.0,0.5,32.0,677.0,769.4,546.69
2017,10,25,12,45,928.0,79.5,0.55,32.0,661.0,740.87,529.84
2017,10,25,13,0,915.0,82.0,0.6,32.0,645.0,709.76,511.24
2017,10,25,13,15,908.0,81.0,0.6,32.0,623.0,676.5,489.52
2017,10,25,13,30,901.0,80.0,0.6,32.0,601.0,640.8,465.11
2017,10,25,13,45,889.5,78.5,0.65,32.0,571.5,599.71,437.01
2017,10,25,14,0,878.0,77.0,0.7,32.0,542.0,556.91,406.85
2017,10,25,14,15,862.5,75.0,0.7,31.5,506.5,510.13,373.26
2017,10,25,14,30,847.0,73.0,0.7,31.0,471.0,462.44,337.83
2017,10,25,14,45,824.0,70.5,0.75,31.0,429.5,410.28,297.59
2017,10,25,15,0,801.0,68.0,0.8,31.0,388.0,358.52,256.3
2017,10,25,15,15,769.0,64.5,0.8,30.0,342.5,303.69,212.43
2017,10,25,15,30,737.0,61.0,0.8,29.0,297.0,250.81,168.97
2017,10,25,15,45,687.0,56.5,0.85,28.0,248.5,195.55,124.08
2017,10,25,16,0,637.0,52.0,0.9,27.0,200.0,144.88,83.91
2017,10,25,16,15,559.0,45.0,0.85,25.5,152.5,92.39,46.76
2017,10,25,16,30,481.0,38.0,0.8,24.0,105.0,49.69,22.82
2017,10,25,16,45,339.5,27.0,0.8,22.5,65.0,20.58,10.66
2017,10,25,17,0,198.0,16.0,0.8,21.0,25.0,12.51,0.0
2017,10,25,17,15,99.0,8.0,0.75,20.5,12.5,7.86,0.0
2017,10,25,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,6,45,199.0,14.5,0.8,15.5,34.0,81.46,0.0
2017,10,26,7,0,398.0,29.0,0.7,16.0,68.0,181.53,128.05
2017,10,26,7,15,496.5,37.0,0.7,17.0,114.0,246.96,187.35
2017,10,26,7,30,595.0,45.0,0.7,18.0,160.0,318.33,247.64
2017,10,26,7,45,654.0,50.5,0.7,19.0,208.5,379.28,298.12
2017,10,26,8,0,713.0,56.0,0.7,20.0,257.0,443.67,349.02
2017,10,26,8,15,751.0,59.5,0.65,20.5,304.0,497.05,389.87
2017,10,26,8,30,789.0,63.0,0.6,21.0,351.0,551.2,429.52
2017,10,26,8,45,816.0,66.0,0.6,22.0,394.5,598.21,462.03
2017,10,26,9,0,843.0,69.0,0.6,23.0,438.0,644.43,492.75
2017,10,26,9,15,861.0,71.0,0.55,24.0,476.5,677.86,511.99
2017,10,26,9,30,879.0,73.0,0.5,25.0,515.0,713.51,531.9
2017,10,26,9,45,896.0,73.0,0.5,26.0,548.0,743.92,548.51
2017,10,26,10,0,913.0,73.0,0.5,27.0,581.0,771.83,563.26
2017,10,26,10,15,922.0,74.5,0.45,27.5,606.0,792.63,573.49
2017,10,26,10,30,931.0,76.0,0.4,28.0,631.0,810.24,581.7
2017,10,26,10,45,936.5,76.5,0.35,29.0,649.0,820.67,584.2
2017,10,26,11,0,942.0,77.0,0.3,30.0,667.0,827.65,584.69
2017,10,26,11,15,945.0,77.5,0.3,30.0,676.5,829.13,585.11
2017,10,26,11,30,948.0,78.0,0.3,30.0,686.0,827.04,583.53
2017,10,26,11,45,948.5,78.0,0.35,30.5,688.0,818.89,578.05
2017,10,26,12,0,949.0,78.0,0.4,31.0,690.0,807.22,570.58
2017,10,26,12,15,947.0,77.5,0.45,31.0,683.0,789.67,560.65
2017,10,26,12,30,945.0,77.0,0.5,31.0,676.0,768.81,548.69
2017,10,26,12,45,941.0,76.0,0.6,31.5,661.5,742.78,533.06
2017,10,26,13,0,937.0,75.0,0.7,32.0,647.0,713.76,515.34
2017,10,26,13,15,929.5,74.0,0.7,31.5,624.5,679.62,494.03
2017,10,26,13,30,922.0,73.0,0.7,31.0,602.0,643.01,469.78
2017,10,26,13,45,910.5,72.0,0.75,31.0,572.0,601.82,441.29
2017,10,26,14,0,899.0,71.0,0.8,31.0,542.0,558.85,410.66
2017,10,26,14,15,883.0,69.0,0.8,30.5,506.0,511.08,376.05
2017,10,26,14,30,867.0,67.0,0.8,30.0,470.0,462.43,339.55
2017,10,26,14,45,844.0,64.5,0.85,30.0,428.5,409.82,298.53
2017,10,26,15,0,821.0,62.0,0.9,30.0,387.0,356.93,255.94
2017,10,26,15,15,789.5,59.0,0.9,29.0,341.0,301.94,211.47
2017,10,26,15,30,758.0,56.0,0.9,28.0,295.0,248.82,167.36
2017,10,26,15,45,709.0,51.5,0.9,27.0,246.5,192.88,121.49
2017,10,26,16,0,660.0,47.0,0.9,26.0,198.0,141.36,80.43
2017,10,26,16,15,583.5,40.5,0.95,24.5,150.5,90.15,44.43
2017,10,26,16,30,507.0,34.0,1.0,23.0,103.0,47.17,20.95
2017,10,26,16,45,253.5,28.5,1.05,22.0,63.0,22.26,11.71
2017,10,26,17,0,0.0,23.0,1.1,21.0,23.0,22.61,0.0
2017,10,26,17,15,0.0,11.5,1.05,20.5,11.5,11.3,0.0
2017,10,26,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,202.5,13.5,0.85,14.5,33.0,80.21,0.0
2017,10,27,7,0,405.0,27.0,0.8,15.0,66.0,180.62,126.35
2017,10,27,7,15,502.5,35.0,0.75,16.0,111.5,242.51,184.1
2017,10,27,7,30,600.0,43.0,0.7,17.0,157.0,316.59,246.81
2017,10,27,7,45,658.0,48.0,0.7,18.0,205.0,376.44,296.77
2017,10,27,8,0,716.0,53.0,0.7,19.0,253.0,439.64,347.15
2017,10,27,8,15,753.0,57.0,0.6,19.5,299.5,492.95,387.86
2017,10,27,8,30,790.0,61.0,0.5,20.0,346.0,546.97,427.11
2017,10,27,8,45,816.0,63.5,0.45,21.0,389.0,592.66,458.23
2017,10,27,9,0,842.0,66.0,0.4,22.0,432.0,637.48,487.42
2017,10,27,9,15,859.5,68.5,0.35,23.0,470.0,671.04,506.77
2017,10,27,9,30,877.0,71.0,0.3,24.0,508.0,706.8,526.74
2017,10,27,9,45,886.5,73.5,0.25,25.5,539.5,734.51,539.75
2017,10,27,10,0,896.0,76.0,0.2,27.0,571.0,759.45,550.71
2017,10,27,10,15,905.0,77.5,0.2,27.5,596.0,779.91,561.54
2017,10,27,10,30,914.0,79.0,0.2,28.0,621.0,797.26,570.42
2017,10,27,10,45,919.5,80.0,0.2,28.5,638.5,808.07,575.22
2017,10,27,11,0,925.0,81.0,0.2,29.0,656.0,815.48,578.06
2017,10,27,11,15,928.0,81.0,0.25,29.5,665.5,816.36,577.78
2017,10,27,11,30,931.0,81.0,0.3,30.0,675.0,813.75,575.56
2017,10,27,11,45,931.0,81.5,0.4,30.5,676.5,805.87,571.11
2017,10,27,12,0,931.0,82.0,0.5,31.0,678.0,794.55,564.63
2017,10,27,12,15,929.0,82.0,0.55,31.0,671.5,777.8,555.08
2017,10,27,12,30,927.0,82.0,0.6,31.0,665.0,757.8,543.51
2017,10,27,12,45,907.0,87.0,0.65,31.0,647.0,727.45,525.19
2017,10,27,13,0,887.0,92.0,0.7,31.0,629.0,694.88,505.09
2017,10,27,13,15,878.5,91.0,0.7,30.5,607.0,663.31,484.54
2017,10,27,13,30,870.0,90.0,0.7,30.0,585.0,627.32,460.49
2017,10,27,13,45,857.0,88.0,0.75,30.0,555.0,585.65,431.51
2017,10,27,14,0,844.0,86.0,0.8,30.0,525.0,542.49,400.61
2017,10,27,14,15,826.5,84.0,0.8,29.5,489.5,495.88,366.63
2017,10,27,14,30,809.0,82.0,0.8,29.0,454.0,448.67,331.04
2017,10,27,14,45,783.5,79.0,0.85,29.0,413.0,396.91,290.59
2017,10,27,15,0,758.0,76.0,0.9,29.0,372.0,345.88,249.45
2017,10,27,15,15,723.0,71.5,0.85,28.0,326.5,291.55,205.53
2017,10,27,15,30,688.0,67.0,0.8,27.0,281.0,238.42,161.7
2017,10,27,15,45,635.0,61.5,0.8,26.5,234.0,184.4,117.55
2017,10,27,16,0,582.0,56.0,0.8,26.0,187.0,135.32,78.77
2017,10,27,16,15,498.0,47.5,0.85,24.5,140.5,85.93,44.54
2017,10,27,16,30,414.0,39.0,0.9,23.0,94.0,45.62,22.3
2017,10,27,16,45,270.5,26.5,1.0,22.0,56.5,20.55,10.02
2017,10,27,17,0,127.0,14.0,1.1,21.0,19.0,13.76,0.0
2017,10,27,17,15,63.5,7.0,1.1,20.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,45,174.0,14.5,0.65,12.5,30.5,72.57,0.0
2017,10,28,7,0,348.0,29.0,0.6,13.0,61.0,163.21,113.46
2017,10,28,7,15,451.5,38.0,0.55,13.5,105.5,228.64,174.7
2017,10,28,7,30,555.0,47.0,0.5,14.0,150.0,303.45,238.53
2017,10,28,7,45,618.0,52.5,0.5,15.0,198.0,363.65,289.02
2017,10,28,8,0,681.0,58.0,0.5,16.0,246.0,425.31,338.64
2017,10,28,8,15,720.5,62.5,0.45,16.5,292.0,479.12,380.42
2017,10,28,8,30,760.0,67.0,0.4,17.0,338.0,533.87,421.07
2017,10,28,8,45,788.5,70.0,0.35,18.0,381.5,580.58,453.35
2017,10,28,9,0,817.0,73.0,0.3,19.0,425.0,626.66,483.82
2017,10,28,9,15,836.0,75.5,0.25,20.0,462.5,664.7,507.14
2017,10,28,9,30,855.0,78.0,0.2,21.0,500.0,700.9,527.65
2017,10,28,9,45,869.0,79.5,0.2,22.0,532.0,730.19,543.73
2017,10,28,10,0,883.0,81.0,0.2,23.0,564.0,752.45,554.96
2017,10,28,10,15,892.5,82.0,0.15,23.5,589.0,772.42,565.05
2017,10,28,10,30,902.0,83.0,0.1,24.0,614.0,789.36,573.2
2017,10,28,10,45,908.5,84.0,0.1,25.0,631.5,800.79,577.4
2017,10,28,11,0,915.0,85.0,0.1,26.0,649.0,808.87,579.6
2017,10,28,11,15,918.0,85.5,0.2,26.5,659.0,810.26,580.25
2017,10,28,11,30,921.0,86.0,0.3,27.0,669.0,808.19,579.18
2017,10,28,11,45,922.0,85.5,0.4,27.5,670.5,800.02,574.47
2017,10,28,12,0,923.0,85.0,0.5,28.0,672.0,788.43,567.74
2017,10,28,12,15,921.0,84.5,0.55,28.0,665.5,771.26,557.76
2017,10,28,12,30,919.0,84.0,0.6,28.0,659.0,750.87,545.76
2017,10,28,12,45,916.5,82.5,0.65,28.5,644.5,725.94,529.7
2017,10,28,13,0,914.0,81.0,0.7,29.0,630.0,698.03,511.65
2017,10,28,13,15,906.0,80.0,0.75,28.5,608.0,664.31,490.1
2017,10,28,13,30,898.0,79.0,0.8,28.0,586.0,628.22,466.2
2017,10,28,13,45,886.0,77.5,0.85,28.0,556.5,587.16,437.16
2017,10,28,14,0,874.0,76.0,0.9,28.0,527.0,544.45,406.05
2017,10,28,14,15,857.5,74.0,0.9,27.5,491.0,497.93,371.59
2017,10,28,14,30,841.0,72.0,0.9,27.0,455.0,449.99,334.91
2017,10,28,14,45,816.5,69.5,0.95,26.5,414.0,397.88,294.12
2017,10,28,15,0,792.0,67.0,1.0,26.0,373.0,346.33,252.29
2017,10,28,15,15,758.5,63.0,1.0,25.0,327.5,291.46,207.15
2017,10,28,15,30,725.0,59.0,1.0,24.0,282.0,238.72,162.74
2017,10,28,15,45,673.5,54.5,1.0,23.5,234.5,184.44,117.49
2017,10,28,16,0,622.0,50.0,1.0,23.0,187.0,134.91,77.75
2017,10,28,16,15,539.5,42.5,0.95,21.5,140.5,83.3,41.61
2017,10,28,16,30,457.0,35.0,0.9,20.0,94.0,41.91,19.33
2017,10,28,16,45,309.0,24.0,0.9,19.0,56.0,18.37,8.12
2017,10,28,17,0,161.0,13.0,0.9,18.0,18.0,12.78,0.0
2017,10,28,17,15,80.5,6.5,0.85,17.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,6,45,27.0,15.0,0.45,9.5,17.5,22.15,0.0
2017,10,29,7,0,54.0,30.0,0.4,10.0,35.0,55.61,36.64
2017,10,29,7,15,79.5,49.5,0.35,10.5,61.5,89.95,68.74
2017,10,29,7,30,105.0,69.0,0.3,11.0,88.0,125.77,100.15
2017,10,29,7,45,119.5,89.0,0.25,11.5,116.5,158.94,128.76
2017,10,29,8,0,134.0,109.0,0.2,12.0,145.0,192.9,157.19
2017,10,29,8,15,145.0,127.5,0.2,12.5,173.0,223.82,182.4
2017,10,29,8,30,156.0,146.0,0.2,13.0,201.0,255.16,207.25
2017,10,29,8,45,109.0,161.5,0.2,13.5,202.0,247.44,199.59
2017,10,29,9,0,62.0,177.0,0.2,14.0,203.0,228.8,183.25
2017,10,29,9,15,81.0,196.5,0.25,14.5,234.0,263.79,210.79
2017,10,29,9,30,100.0,216.0,0.3,15.0,265.0,299.48,238.0
2017,10,29,9,45,86.0,227.0,0.35,16.0,271.0,302.03,238.16
2017,10,29,10,0,72.0,238.0,0.4,17.0,277.0,303.84,237.99
2017,10,29,10,15,60.0,242.5,0.45,17.0,276.0,299.18,233.9
2017,10,29,10,30,48.0,247.0,0.5,17.0,275.0,294.17,229.59
2017,10,29,10,45,84.0,266.5,0.55,17.5,317.5,342.46,266.68
2017,10,29,11,0,120.0,286.0,0.6,18.0,360.0,398.56,308.38
2017,10,29,11,15,64.5,246.0,0.65,18.0,286.0,302.65,234.93
2017,10,29,11,30,9.0,206.0,0.7,18.0,212.0,210.5,163.16
2017,10,29,11,45,47.0,247.5,0.8,18.5,277.5,288.28,224.46
2017,10,29,12,0,85.0,289.0,0.9,19.0,343.0,359.52,278.41
2017,10,29,12,15,112.0,290.5,0.9,19.0,361.0,378.38,292.68
2017,10,29,12,30,139.0,292.0,0.9,19.0,379.0,401.6,310.38
2017,10,29,12,45,72.0,237.0,0.95,19.0,282.0,287.96,223.85
2017,10,29,13,0,5.0,182.0,1.0,19.0,185.0,181.28,140.43
2017,10,29,13,15,258.0,185.5,1.0,19.0,330.0,355.63,281.09
2017,10,29,13,30,511.0,189.0,1.0,19.0,475.0,505.61,394.04
2017,10,29,13,45,665.5,140.5,1.05,19.0,493.5,525.65,408.48
2017,10,29,14,0,820.0,92.0,1.1,19.0,512.0,530.21,411.48
2017,10,29,14,15,801.5,89.5,1.05,18.5,476.5,483.74,374.92
2017,10,29,14,30,783.0,87.0,1.0,18.0,441.0,436.82,337.36
2017,10,29,14,45,756.5,83.5,1.0,18.0,400.0,385.57,295.05
2017,10,29,15,0,730.0,80.0,1.0,18.0,359.0,334.43,251.73
2017,10,29,15,15,692.5,75.5,0.95,17.5,314.0,280.86,206.08
2017,10,29,15,30,655.0,71.0,0.9,17.0,269.0,229.93,162.02
2017,10,29,15,45,600.0,64.5,0.85,17.0,222.5,176.7,116.81
2017,10,29,16,0,545.0,58.0,0.8,17.0,176.0,128.69,77.74
2017,10,29,16,15,456.5,49.0,0.8,16.0,130.5,81.08,44.19
2017,10,29,16,30,368.0,40.0,0.8,15.0,85.0,43.12,23.02
2017,10,29,16,45,225.5,26.0,0.8,14.5,50.0,20.53,9.42
2017,10,29,17,0,83.0,12.0,0.8,14.0,15.0,11.8,0.0
2017,10,29,17,15,41.5,6.0,0.8,13.0,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,9.5,1.55,10.0,9.5,9.34,0.0
2017,10,30,7,0,0.0,19.0,1.6,10.0,19.0,18.34,8.37
2017,10,30,7,15,0.0,35.0,1.55,10.0,35.0,34.4,23.34
2017,10,30,7,30,0.0,51.0,1.5,10.0,51.0,50.91,38.01
2017,10,30,7,45,0.0,68.0,1.5,10.5,68.0,68.36,53.25
2017,10,30,8,0,0.0,85.0,1.5,11.0,85.0,85.69,68.12
2017,10,30,8,15,0.0,101.5,1.45,11.0,101.5,102.39,82.31
2017,10,30,8,30,0.0,118.0,1.4,11.0,118.0,119.06,96.24
2017,10,30,8,45,45.0,148.5,1.4,11.5,168.0,185.39,152.06
2017,10,30,9,0,90.0,179.0,1.4,12.0,218.0,249.31,204.47
2017,10,30,9,15,118.5,197.5,1.4,12.5,253.0,297.99,243.12
2017,10,30,9,30,147.0,216.0,1.4,13.0,288.0,340.16,275.96
2017,10,30,9,45,135.5,230.5,1.4,13.5,299.5,349.7,281.86
2017,10,30,10,0,124.0,245.0,1.4,14.0,311.0,358.29,287.11
2017,10,30,10,15,500.0,166.5,1.4,14.5,454.0,569.51,456.09
2017,10,30,10,30,876.0,88.0,1.4,15.0,597.0,768.91,600.93
2017,10,30,10,45,889.0,86.0,1.4,15.5,615.5,781.65,605.78
2017,10,30,11,0,902.0,84.0,1.4,16.0,634.0,791.22,610.64
2017,10,30,11,15,905.0,84.5,1.4,16.0,643.0,792.58,611.06
2017,10,30,11,30,908.0,85.0,1.4,16.0,652.0,790.53,609.35
2017,10,30,11,45,911.5,83.5,1.45,16.0,653.5,783.25,604.72
2017,10,30,12,0,915.0,82.0,1.5,16.0,655.0,772.56,597.86
2017,10,30,12,15,912.0,82.0,1.5,16.0,648.0,755.38,586.03
2017,10,30,12,30,909.0,82.0,1.5,16.0,641.0,735.05,572.11
2017,10,30,12,45,893.5,85.0,1.55,16.0,624.5,706.32,552.68
2017,10,30,13,0,878.0,88.0,1.6,16.0,608.0,675.27,530.8
2017,10,30,13,15,869.0,87.0,1.6,16.0,585.5,642.02,505.89
2017,10,30,13,30,860.0,86.0,1.6,16.0,563.0,608.02,479.87
2017,10,30,13,45,852.5,82.5,1.65,16.0,535.0,568.49,449.53
2017,10,30,14,0,845.0,79.0,1.7,16.0,507.0,527.12,416.93
2017,10,30,14,15,827.5,76.5,1.7,15.5,472.0,480.31,379.68
2017,10,30,14,30,810.0,74.0,1.7,15.0,437.0,432.91,340.78
2017,10,30,14,45,790.0,70.5,1.75,15.0,397.0,383.21,298.37
2017,10,30,15,0,770.0,67.0,1.8,15.0,357.0,333.72,254.91
2017,10,30,15,15,736.5,63.0,1.75,14.5,313.0,280.26,207.86
2017,10,30,15,30,703.0,59.0,1.7,14.0,269.0,228.97,162.06
2017,10,30,15,45,653.5,54.0,1.7,13.5,223.0,176.16,116.08
2017,10,30,16,0,604.0,49.0,1.7,13.0,177.0,126.51,74.76
2017,10,30,16,15,520.0,41.5,1.55,12.5,132.0,77.75,39.85
2017,10,30,16,30,436.0,34.0,1.4,12.0,87.0,37.97,18.42
2017,10,30,16,45,280.0,23.0,1.3,11.5,51.0,17.81,6.92
2017,10,30,17,0,124.0,12.0,1.2,11.0,15.0,11.8,0.0
2017,10,30,17,15,62.0,6.0,1.15,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
