Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,6,45,128.5,15.0,0.65,9.5,25.5,49.35,0.0
2017,10,31,7,0,257.0,30.0,0.6,10.0,51.0,131.13,86.27
2017,10,31,7,15,364.0,41.0,0.6,10.5,93.0,195.94,150.28
2017,10,31,7,30,471.0,52.0,0.6,11.0,135.0,269.47,213.95
2017,10,31,7,45,263.0,78.0,0.65,11.5,127.0,223.61,181.26
2017,10,31,8,0,55.0,104.0,0.7,12.0,119.0,140.89,114.03
2017,10,31,8,15,65.0,122.0,0.7,12.0,142.5,167.11,136.56
2017,10,31,8,30,75.0,140.0,0.7,12.0,166.0,193.93,158.75
2017,10,31,8,45,50.0,150.0,0.75,12.5,168.0,190.35,154.86
2017,10,31,9,0,25.0,160.0,0.8,13.0,170.0,178.51,144.16
2017,10,31,9,15,78.0,187.0,0.8,13.0,223.5,250.71,203.46
2017,10,31,9,30,131.0,214.0,0.8,13.0,277.0,326.5,263.65
2017,10,31,9,45,239.5,216.5,0.8,13.5,341.0,415.98,333.68
2017,10,31,10,0,348.0,219.0,0.8,14.0,405.0,500.75,397.87
2017,10,31,10,15,428.5,208.0,0.75,14.5,447.5,560.22,440.82
2017,10,31,10,30,509.0,197.0,0.7,15.0,490.0,612.22,477.62
2017,10,31,10,45,474.0,215.5,0.65,16.0,495.0,607.64,469.99
2017,10,31,11,0,439.0,234.0,0.6,17.0,500.0,600.57,461.32
2017,10,31,11,15,669.5,162.5,0.55,17.0,574.5,701.23,536.13
2017,10,31,11,30,900.0,91.0,0.5,17.0,649.0,787.84,593.93
2017,10,31,11,45,905.0,89.5,0.5,17.5,651.5,781.7,587.29
2017,10,31,12,0,910.0,88.0,0.5,18.0,654.0,772.16,579.88
2017,10,31,12,15,908.0,87.5,0.4,18.5,647.5,755.21,566.02
2017,10,31,12,30,906.0,87.0,0.3,19.0,641.0,735.11,550.34
2017,10,31,12,45,898.5,87.0,0.25,19.5,626.0,708.73,531.43
2017,10,31,13,0,891.0,87.0,0.2,20.0,611.0,679.67,510.1
2017,10,31,13,15,882.5,86.0,0.2,20.0,589.0,646.42,486.74
2017,10,31,13,30,874.0,85.0,0.2,20.0,567.0,612.34,462.26
2017,10,31,13,45,860.5,83.5,0.25,20.0,537.5,571.13,432.74
2017,10,31,14,0,847.0,82.0,0.3,20.0,508.0,528.46,401.33
2017,10,31,14,15,829.0,79.5,0.35,20.0,472.5,481.4,365.69
2017,10,31,14,30,811.0,77.0,0.4,20.0,437.0,433.79,328.4
2017,10,31,14,45,784.0,74.5,0.45,20.0,395.5,382.42,287.06
2017,10,31,15,0,757.0,72.0,0.5,20.0,354.0,331.91,245.08
2017,10,31,15,15,720.5,67.5,0.55,19.5,309.5,277.84,199.87
2017,10,31,15,30,684.0,63.0,0.6,19.0,265.0,225.2,155.04
2017,10,31,15,45,626.5,57.5,0.7,18.5,218.0,171.41,110.29
2017,10,31,16,0,569.0,52.0,0.8,18.0,171.0,123.04,71.71
2017,10,31,16,15,481.5,43.5,0.85,16.5,126.0,75.25,38.78
2017,10,31,16,30,394.0,35.0,0.9,15.0,81.0,36.89,18.51
2017,10,31,16,45,243.5,22.5,0.95,14.0,46.5,17.53,5.8
2017,10,31,17,0,93.0,10.0,1.0,13.0,12.0,9.83,0.0
2017,10,31,17,15,46.5,5.0,1.05,12.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,6,45,100.0,14.5,0.65,9.5,22.5,40.93,0.0
2017,11,1,7,0,200.0,29.0,0.6,10.0,45.0,111.05,70.31
2017,11,1,7,15,302.0,42.0,0.5,10.5,85.0,173.1,132.3
2017,11,1,7,30,404.0,55.0,0.4,11.0,125.0,243.59,193.02
2017,11,1,7,45,474.5,63.5,0.35,11.5,169.5,303.51,244.12
2017,11,1,8,0,545.0,72.0,0.3,12.0,214.0,368.18,297.26
2017,11,1,8,15,590.5,78.5,0.25,12.5,258.5,421.46,339.58
2017,11,1,8,30,636.0,85.0,0.2,13.0,303.0,476.45,381.56
2017,11,1,8,45,670.0,89.5,0.2,14.0,344.5,523.46,415.67
2017,11,1,9,0,704.0,94.0,0.2,15.0,386.0,570.51,448.6
2017,11,1,9,15,726.5,97.5,0.2,15.5,422.5,608.41,474.68
2017,11,1,9,30,749.0,101.0,0.2,16.0,459.0,644.98,499.22
2017,11,1,9,45,787.0,96.0,0.25,16.5,494.0,678.69,521.77
2017,11,1,10,0,825.0,91.0,0.3,17.0,529.0,713.84,544.37
2017,11,1,10,15,835.5,92.5,0.35,17.5,553.5,734.05,556.54
2017,11,1,10,30,846.0,94.0,0.4,18.0,578.0,751.39,567.01
2017,11,1,10,45,855.5,94.0,0.5,18.5,595.5,763.29,574.72
2017,11,1,11,0,865.0,94.0,0.6,19.0,613.0,772.06,580.48
2017,11,1,11,15,868.5,94.5,0.65,19.0,622.5,773.57,581.79
2017,11,1,11,30,872.0,95.0,0.7,19.0,632.0,771.79,581.09
2017,11,1,11,45,874.5,94.5,0.75,19.5,634.0,761.17,573.47
2017,11,1,12,0,877.0,94.0,0.8,20.0,636.0,751.2,566.49
2017,11,1,12,15,874.5,93.5,0.8,20.0,629.5,734.39,555.3
2017,11,1,12,30,872.0,93.0,0.8,20.0,623.0,717.38,544.12
2017,11,1,12,45,858.0,95.5,0.85,20.0,607.0,689.74,526.02
2017,11,1,13,0,844.0,98.0,0.9,20.0,591.0,659.8,505.09
2017,11,1,13,15,835.0,96.5,0.95,20.0,569.0,626.71,481.61
2017,11,1,13,30,826.0,95.0,1.0,20.0,547.0,591.57,456.06
2017,11,1,13,45,812.5,93.0,1.05,20.0,518.5,551.54,426.25
2017,11,1,14,0,799.0,91.0,1.1,20.0,490.0,510.19,394.61
2017,11,1,14,15,780.5,88.5,1.1,19.5,455.0,464.89,359.48
2017,11,1,14,30,762.0,86.0,1.1,19.0,420.0,419.21,322.91
2017,11,1,14,45,736.0,82.0,1.15,19.0,380.5,368.44,280.97
2017,11,1,15,0,710.0,78.0,1.2,19.0,341.0,318.96,238.9
2017,11,1,15,15,672.5,73.0,1.2,18.5,297.0,266.39,194.05
2017,11,1,15,30,635.0,68.0,1.2,18.0,253.0,216.51,150.9
2017,11,1,15,45,580.0,61.5,1.2,17.5,208.0,164.98,107.54
2017,11,1,16,0,525.0,55.0,1.2,17.0,163.0,118.68,70.41
2017,11,1,16,15,436.5,45.5,1.15,16.0,119.0,72.56,38.55
2017,11,1,16,30,348.0,36.0,1.1,15.0,75.0,36.02,18.94
2017,11,1,16,45,174.0,18.0,1.1,14.5,37.5,13.43,2.33
2017,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,14.5,0.45,10.5,21.0,38.69,0.0
2017,11,2,7,0,185.0,29.0,0.5,11.0,42.0,105.21,63.26
2017,11,2,7,15,288.0,42.5,0.5,11.0,82.0,168.14,127.75
2017,11,2,7,30,391.0,56.0,0.5,11.0,122.0,237.93,188.44
2017,11,2,7,45,460.0,65.0,0.5,11.5,166.0,297.03,239.28
2017,11,2,8,0,529.0,74.0,0.5,12.0,210.0,360.72,292.27
2017,11,2,8,15,264.5,90.0,0.5,12.5,158.0,247.9,202.74
2017,11,2,8,30,0.0,106.0,0.5,13.0,106.0,106.28,84.17
2017,11,2,8,45,98.0,139.5,0.5,13.5,180.0,214.19,174.81
2017,11,2,9,0,196.0,173.0,0.5,14.0,254.0,316.91,256.82
2017,11,2,9,15,465.0,138.5,0.55,14.0,353.0,475.46,382.52
2017,11,2,9,30,734.0,104.0,0.6,14.0,452.0,635.61,502.96
2017,11,2,9,45,746.5,108.0,0.65,14.5,482.0,663.64,520.44
2017,11,2,10,0,759.0,112.0,0.7,15.0,512.0,689.44,537.53
2017,11,2,10,15,770.5,114.0,0.7,15.5,536.0,709.82,549.68
2017,11,2,10,30,782.0,116.0,0.7,16.0,560.0,727.58,560.02
2017,11,2,10,45,790.5,117.0,0.75,16.5,577.0,736.55,565.03
2017,11,2,11,0,799.0,118.0,0.8,17.0,594.0,745.38,570.15
2017,11,2,11,15,451.5,200.5,0.8,17.0,470.5,569.1,440.34
2017,11,2,11,30,104.0,283.0,0.8,17.0,347.0,371.1,287.77
2017,11,2,11,45,103.0,285.0,0.85,17.0,348.0,370.41,288.8
2017,11,2,12,0,102.0,287.0,0.9,17.0,349.0,369.41,288.13
2017,11,2,12,15,64.0,261.0,0.9,17.0,300.0,311.66,243.52
2017,11,2,12,30,26.0,235.0,0.9,17.0,251.0,250.36,195.81
2017,11,2,12,45,25.0,230.0,0.95,17.5,245.0,243.66,190.73
2017,11,2,13,0,24.0,225.0,1.0,18.0,239.0,236.96,185.39
2017,11,2,13,15,28.5,222.0,1.0,18.0,238.5,239.55,187.7
2017,11,2,13,30,33.0,219.0,1.0,18.0,238.0,237.49,186.35
2017,11,2,13,45,33.0,207.5,1.05,18.0,225.5,223.93,176.03
2017,11,2,14,0,33.0,196.0,1.1,18.0,213.0,210.38,165.68
2017,11,2,14,15,119.5,191.0,1.1,17.5,244.0,246.36,195.03
2017,11,2,14,30,206.0,186.0,1.1,17.0,275.0,271.97,214.85
2017,11,2,14,45,193.5,171.0,1.1,17.0,249.0,241.7,190.02
2017,11,2,15,0,181.0,156.0,1.1,17.0,223.0,212.3,165.84
2017,11,2,15,15,172.0,137.0,1.05,16.5,193.5,181.09,140.05
2017,11,2,15,30,163.0,118.0,1.0,16.0,164.0,150.68,114.58
2017,11,2,15,45,145.0,98.5,1.0,16.0,134.0,119.09,88.18
2017,11,2,16,0,127.0,79.0,1.0,16.0,104.0,89.46,63.76
2017,11,2,16,15,99.0,59.0,0.9,15.5,75.5,60.8,41.35
2017,11,2,16,30,71.0,39.0,0.8,15.0,47.0,35.62,22.33
2017,11,2,16,45,35.5,19.5,0.75,14.5,23.5,17.58,3.5
2017,11,2,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,0.5,1.1,10.5,0.5,0.49,0.0
2017,11,3,7,0,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2017,11,3,7,15,0.0,2.5,1.15,11.5,2.5,2.41,0.0
2017,11,3,7,30,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2017,11,3,7,45,0.0,5.5,1.25,12.5,5.5,5.3,0.0
2017,11,3,8,0,0.0,7.0,1.3,13.0,7.0,6.75,0.17
2017,11,3,8,15,0.0,8.5,1.3,13.5,8.5,8.19,1.42
2017,11,3,8,30,0.0,10.0,1.3,14.0,10.0,9.64,2.65
2017,11,3,8,45,117.0,89.0,1.35,14.5,136.5,166.75,137.22
2017,11,3,9,0,234.0,168.0,1.4,15.0,263.0,342.33,279.25
2017,11,3,9,15,235.5,184.5,1.4,15.0,288.0,367.21,297.41
2017,11,3,9,30,237.0,201.0,1.4,15.0,313.0,391.29,315.53
2017,11,3,9,45,123.0,190.5,1.45,15.5,249.0,293.98,236.41
2017,11,3,10,0,9.0,180.0,1.5,16.0,185.0,186.45,147.57
2017,11,3,10,15,4.5,171.0,1.5,16.0,173.5,173.13,136.83
2017,11,3,10,30,0.0,162.0,1.5,16.0,162.0,160.02,125.98
2017,11,3,10,45,29.5,210.0,1.55,16.5,227.5,238.64,189.21
2017,11,3,11,0,59.0,258.0,1.6,17.0,293.0,312.64,246.86
2017,11,3,11,15,29.5,171.0,1.6,17.0,188.5,195.5,154.1
2017,11,3,11,30,0.0,84.0,1.6,17.0,84.0,81.28,61.44
2017,11,3,11,45,72.5,185.5,1.6,17.5,229.5,241.22,191.95
2017,11,3,12,0,145.0,287.0,1.6,18.0,375.0,407.09,319.58
2017,11,3,12,15,113.5,279.0,1.6,18.0,348.0,366.12,286.83
2017,11,3,12,30,82.0,271.0,1.6,18.0,321.0,332.54,260.68
2017,11,3,12,45,41.0,180.5,1.6,18.0,205.5,207.98,163.52
2017,11,3,13,0,0.0,90.0,1.6,18.0,90.0,87.09,66.06
2017,11,3,13,15,0.0,100.5,1.6,17.5,100.5,97.36,74.86
2017,11,3,13,30,0.0,111.0,1.6,17.0,111.0,107.64,83.51
2017,11,3,13,45,0.0,108.0,1.6,17.0,108.0,104.68,81.22
2017,11,3,14,0,0.0,105.0,1.6,17.0,105.0,101.72,78.97
2017,11,3,14,15,112.5,143.5,1.55,16.5,192.0,195.55,156.21
2017,11,3,14,30,225.0,182.0,1.5,16.0,279.0,275.57,219.25
2017,11,3,14,45,112.5,141.5,1.45,16.0,190.0,181.73,143.81
2017,11,3,15,0,0.0,101.0,1.4,16.0,101.0,97.5,76.34
2017,11,3,15,15,0.0,87.5,1.3,15.5,87.5,84.36,65.77
2017,11,3,15,30,0.0,74.0,1.2,15.0,74.0,71.28,54.94
2017,11,3,15,45,0.0,60.5,1.15,15.0,60.5,58.26,43.87
2017,11,3,16,0,0.0,47.0,1.1,15.0,47.0,45.31,32.71
2017,11,3,16,15,0.0,34.0,1.0,14.0,34.0,32.84,21.92
2017,11,3,16,30,0.0,21.0,0.9,13.0,21.0,20.27,10.81
2017,11,3,16,45,0.0,10.5,0.85,12.5,10.5,10.13,0.0
2017,11,3,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,0.8,12.0,4.0,3.93,0.0
2017,11,4,7,0,0.0,8.0,0.8,12.0,8.0,7.71,0.0
2017,11,4,7,15,0.0,17.0,0.85,12.0,17.0,16.4,7.9
2017,11,4,7,30,0.0,26.0,0.9,12.0,26.0,25.09,15.69
2017,11,4,7,45,0.0,36.5,1.0,12.0,36.5,35.24,24.63
2017,11,4,8,0,0.0,47.0,1.1,12.0,47.0,45.4,33.5
2017,11,4,8,15,0.0,57.0,1.15,12.0,57.0,55.08,41.85
2017,11,4,8,30,0.0,67.0,1.2,12.0,67.0,64.84,50.15
2017,11,4,8,45,0.0,67.5,1.25,12.5,67.5,65.25,50.3
2017,11,4,9,0,0.0,68.0,1.3,13.0,68.0,65.73,50.49
2017,11,4,9,15,12.0,123.0,1.25,13.0,128.5,129.71,104.26
2017,11,4,9,30,24.0,178.0,1.2,13.0,189.0,196.33,158.75
2017,11,4,9,45,12.0,168.5,1.15,13.5,174.0,177.06,141.89
2017,11,4,10,0,0.0,159.0,1.1,14.0,159.0,157.89,125.46
2017,11,4,10,15,10.5,185.0,1.05,14.5,191.0,192.32,153.13
2017,11,4,10,30,21.0,211.0,1.0,15.0,223.0,227.03,180.35
2017,11,4,10,45,11.5,192.0,0.95,15.5,198.5,199.42,157.45
2017,11,4,11,0,2.0,173.0,0.9,16.0,174.0,172.25,135.17
2017,11,4,11,15,1.5,170.0,0.9,16.0,170.5,168.53,132.2
2017,11,4,11,30,1.0,167.0,0.9,16.0,167.0,164.87,129.21
2017,11,4,11,45,33.5,217.5,0.9,16.5,237.5,246.14,194.03
2017,11,4,12,0,66.0,268.0,0.9,17.0,308.0,322.5,252.72
2017,11,4,12,15,33.0,159.0,0.95,17.0,179.0,182.62,143.31
2017,11,4,12,30,0.0,50.0,1.0,17.0,50.0,48.34,34.44
2017,11,4,12,45,0.0,49.0,1.05,17.0,49.0,47.37,33.82
2017,11,4,13,0,0.0,48.0,1.1,17.0,48.0,46.4,33.05
2017,11,4,13,15,0.0,83.5,1.15,17.0,83.5,80.78,61.48
2017,11,4,13,30,0.0,119.0,1.2,17.0,119.0,115.51,89.94
2017,11,4,13,45,0.0,78.0,1.25,17.0,78.0,75.44,57.19
2017,11,4,14,0,0.0,37.0,1.3,17.0,37.0,35.74,24.37
2017,11,4,14,15,0.0,49.0,1.35,16.5,49.0,47.34,34.25
2017,11,4,14,30,0.0,61.0,1.4,16.0,61.0,58.95,44.14
2017,11,4,14,45,0.0,54.0,1.5,15.5,54.0,52.17,38.62
2017,11,4,15,0,0.0,47.0,1.6,15.0,47.0,45.4,33.05
2017,11,4,15,15,0.0,40.5,1.65,14.5,40.5,39.11,27.82
2017,11,4,15,30,0.0,34.0,1.7,14.0,34.0,32.82,22.51
2017,11,4,15,45,0.0,28.0,1.75,14.0,28.0,27.02,17.5
2017,11,4,16,0,0.0,22.0,1.8,14.0,22.0,21.22,12.42
2017,11,4,16,15,0.0,15.5,1.75,13.0,15.5,14.95,6.94
2017,11,4,16,30,0.0,9.0,1.7,12.0,9.0,8.67,1.37
2017,11,4,16,45,0.0,4.5,1.65,11.5,4.5,4.33,0.0
2017,11,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,45,154.0,11.0,1.15,5.5,21.0,50.34,0.0
2017,11,5,7,0,308.0,22.0,1.1,6.0,42.0,130.79,62.24
2017,11,5,7,15,427.0,31.0,1.15,6.5,84.0,202.27,153.52
2017,11,5,7,30,546.0,40.0,1.2,7.0,126.0,279.08,222.92
2017,11,5,7,45,606.5,47.0,1.25,8.0,171.5,334.52,272.92
2017,11,5,8,0,667.0,54.0,1.3,9.0,217.0,397.1,326.79
2017,11,5,8,15,710.0,58.5,1.3,9.5,262.5,450.87,372.1
2017,11,5,8,30,753.0,63.0,1.3,10.0,308.0,505.84,416.61
2017,11,5,8,45,779.0,67.0,1.35,10.5,350.0,550.92,452.15
2017,11,5,9,0,805.0,71.0,1.4,11.0,392.0,595.23,486.03
2017,11,5,9,15,826.0,73.5,1.35,11.0,429.5,633.44,514.56
2017,11,5,9,30,847.0,76.0,1.3,11.0,467.0,669.96,540.91
2017,11,5,9,45,598.5,141.5,1.3,11.5,427.0,589.79,475.5
2017,11,5,10,0,350.0,207.0,1.3,12.0,387.0,483.32,389.62
2017,11,5,10,15,368.5,214.0,1.3,12.0,411.5,508.01,409.14
2017,11,5,10,30,387.0,221.0,1.3,12.0,436.0,531.77,426.69
2017,11,5,10,45,653.0,150.5,1.3,12.5,525.5,665.53,530.09
2017,11,5,11,0,919.0,80.0,1.3,13.0,615.0,780.47,611.25
2017,11,5,11,15,922.0,80.5,1.3,13.0,624.5,781.77,610.36
2017,11,5,11,30,925.0,81.0,1.3,13.0,634.0,779.64,608.56
2017,11,5,11,45,926.5,80.5,1.3,13.5,636.0,771.85,601.85
2017,11,5,12,0,928.0,80.0,1.3,14.0,638.0,760.66,592.96
2017,11,5,12,15,925.5,80.0,1.3,14.0,631.5,743.82,581.3
2017,11,5,12,30,923.0,80.0,1.3,14.0,625.0,723.8,567.51
2017,11,5,12,45,914.5,80.5,1.35,14.5,610.0,697.24,548.52
2017,11,5,13,0,906.0,81.0,1.4,15.0,595.0,668.01,526.14
2017,11,5,13,15,897.5,80.0,1.4,15.0,572.5,634.71,500.97
2017,11,5,13,30,889.0,79.0,1.4,15.0,550.0,599.12,473.59
2017,11,5,13,45,877.5,77.0,1.4,15.0,521.5,558.78,442.01
2017,11,5,14,0,866.0,75.0,1.4,15.0,493.0,517.49,408.87
2017,11,5,14,15,848.0,73.0,1.4,14.5,457.5,470.77,371.35
2017,11,5,14,30,830.0,71.0,1.4,14.0,422.0,423.45,332.13
2017,11,5,14,45,804.5,68.0,1.45,14.0,381.5,371.99,288.05
2017,11,5,15,0,779.0,65.0,1.5,14.0,341.0,321.21,243.34
2017,11,5,15,15,741.5,61.0,1.45,13.5,296.0,267.12,195.62
2017,11,5,15,30,704.0,57.0,1.4,13.0,251.0,215.58,149.71
2017,11,5,15,45,646.0,51.5,1.4,12.5,204.5,161.91,103.72
2017,11,5,16,0,588.0,46.0,1.4,12.0,158.0,112.33,63.76
2017,11,5,16,15,492.5,38.0,1.3,11.0,113.5,64.83,31.84
2017,11,5,16,30,397.0,30.0,1.2,10.0,69.0,27.51,13.89
2017,11,5,16,45,198.5,15.0,1.2,9.5,34.5,11.22,0.0
2017,11,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,102.0,12.0,0.6,8.5,18.0,37.71,0.0
2017,11,6,7,0,204.0,24.0,0.6,9.0,36.0,99.49,38.81
2017,11,6,7,15,322.5,35.5,0.55,9.0,75.5,169.32,126.38
2017,11,6,7,30,441.0,47.0,0.5,9.0,115.0,243.69,192.25
2017,11,6,7,45,516.5,54.5,0.45,9.5,160.0,304.86,245.44
2017,11,6,8,0,592.0,62.0,0.4,10.0,205.0,371.14,300.97
2017,11,6,8,15,638.5,67.5,0.4,10.5,249.5,424.6,344.78
2017,11,6,8,30,685.0,73.0,0.4,11.0,294.0,479.76,388.28
2017,11,6,8,45,722.5,75.5,0.4,12.0,336.0,527.32,423.73
2017,11,6,9,0,760.0,78.0,0.4,13.0,378.0,572.56,456.22
2017,11,6,9,15,782.5,81.0,0.35,13.0,415.0,611.04,483.64
2017,11,6,9,30,805.0,84.0,0.3,13.0,452.0,648.01,509.26
2017,11,6,9,45,826.0,84.0,0.3,13.5,484.0,678.75,529.1
2017,11,6,10,0,847.0,84.0,0.3,14.0,516.0,707.32,546.76
2017,11,6,10,15,858.0,85.5,0.3,14.5,541.0,727.95,558.75
2017,11,6,10,30,869.0,87.0,0.3,15.0,566.0,745.69,568.81
2017,11,6,10,45,876.5,88.0,0.35,15.5,583.0,757.22,575.51
2017,11,6,11,0,884.0,89.0,0.4,16.0,600.0,761.41,577.43
2017,11,6,11,15,887.5,89.5,0.45,16.0,609.5,763.05,578.92
2017,11,6,11,30,891.0,90.0,0.5,16.0,619.0,761.39,578.33
2017,11,6,11,45,895.5,88.5,0.6,16.0,621.5,754.93,575.44
2017,11,6,12,0,900.0,87.0,0.7,16.0,624.0,745.13,570.35
2017,11,6,12,15,898.0,86.5,0.75,16.0,617.5,728.52,559.85
2017,11,6,12,30,896.0,86.0,0.8,16.0,611.0,708.82,547.26
2017,11,6,12,45,903.0,81.0,0.85,16.5,599.5,687.23,532.08
2017,11,6,13,0,910.0,76.0,0.9,17.0,588.0,662.33,513.57
2017,11,6,13,15,902.0,74.5,0.9,17.0,566.0,628.78,488.73
2017,11,6,13,30,894.0,73.0,0.9,17.0,544.0,592.93,461.71
2017,11,6,13,45,884.0,71.5,0.9,17.0,515.5,553.88,431.66
2017,11,6,14,0,874.0,70.0,0.9,17.0,487.0,513.05,399.45
2017,11,6,14,15,857.0,67.5,0.9,16.5,452.5,466.43,362.64
2017,11,6,14,30,840.0,65.0,0.9,16.0,418.0,419.13,324.05
2017,11,6,14,45,699.0,78.5,0.9,16.0,353.0,340.69,261.09
2017,11,6,15,0,558.0,92.0,0.9,16.0,288.0,273.78,207.13
2017,11,6,15,15,528.0,84.0,0.9,15.5,250.0,228.5,168.32
2017,11,6,15,30,498.0,76.0,0.9,15.0,212.0,185.43,130.9
2017,11,6,15,45,450.5,67.0,0.9,14.5,172.5,140.89,93.5
2017,11,6,16,0,403.0,58.0,0.9,14.0,133.0,100.96,61.73
2017,11,6,16,15,342.5,44.5,0.9,13.0,95.5,60.68,33.44
2017,11,6,16,30,282.0,31.0,0.9,12.0,58.0,26.81,16.69
2017,11,6,16,45,141.0,15.5,0.95,11.5,29.0,11.79,0.0
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,6,45,164.0,9.5,1.3,5.5,19.0,50.61,0.0
2017,11,7,7,0,328.0,19.0,1.3,6.0,38.0,127.6,39.24
2017,11,7,7,15,449.5,28.0,1.3,6.5,80.5,200.65,149.79
2017,11,7,7,30,571.0,37.0,1.3,7.0,123.0,278.91,221.52
2017,11,7,7,45,639.0,43.0,1.3,8.0,170.0,340.57,276.81
2017,11,7,8,0,707.0,49.0,1.3,9.0,217.0,406.43,333.43
2017,11,7,8,15,750.0,53.0,1.2,10.0,263.0,460.73,378.22
2017,11,7,8,30,793.0,57.0,1.1,11.0,309.0,516.17,421.66
2017,11,7,8,45,824.0,59.5,1.05,12.0,352.5,563.48,457.19
2017,11,7,9,0,855.0,62.0,1.0,13.0,396.0,610.24,490.78
2017,11,7,9,15,874.5,64.0,0.9,13.5,434.0,643.95,513.94
2017,11,7,9,30,894.0,66.0,0.8,14.0,472.0,679.79,537.05
2017,11,7,9,45,901.0,70.0,0.75,14.5,502.5,707.21,553.47
2017,11,7,10,0,908.0,74.0,0.7,15.0,533.0,731.74,567.65
2017,11,7,10,15,917.5,75.5,0.7,15.5,558.0,752.13,579.55
2017,11,7,10,30,927.0,77.0,0.7,16.0,583.0,769.44,589.32
2017,11,7,10,45,932.0,78.0,0.75,16.5,600.5,779.62,595.06
2017,11,7,11,0,937.0,79.0,0.8,17.0,618.0,786.42,598.68
2017,11,7,11,15,939.5,79.5,0.8,17.0,627.0,787.34,598.8
2017,11,7,11,30,942.0,80.0,0.8,17.0,636.0,784.78,596.77
2017,11,7,11,45,941.0,80.5,0.8,17.0,637.0,776.18,590.8
2017,11,7,12,0,940.0,81.0,0.8,17.0,638.0,764.18,582.7
2017,11,7,12,15,936.0,80.5,0.8,17.0,630.5,745.63,570.24
2017,11,7,12,30,932.0,80.0,0.8,17.0,623.0,723.93,555.71
2017,11,7,12,45,929.0,78.0,0.8,17.0,608.0,698.23,538.2
2017,11,7,13,0,926.0,76.0,0.8,17.0,593.0,669.59,517.45
2017,11,7,13,15,915.5,75.0,0.75,17.0,570.0,634.69,491.19
2017,11,7,13,30,905.0,74.0,0.7,17.0,547.0,597.58,462.9
2017,11,7,13,45,892.5,72.0,0.7,17.0,517.0,556.35,431.5
2017,11,7,14,0,880.0,70.0,0.7,17.0,487.0,513.53,398.05
2017,11,7,14,15,860.5,67.5,0.65,17.0,451.0,465.62,359.47
2017,11,7,14,30,841.0,65.0,0.6,17.0,415.0,417.26,319.51
2017,11,7,14,45,816.5,62.0,0.55,17.0,374.0,365.99,276.29
2017,11,7,15,0,792.0,59.0,0.5,17.0,333.0,315.28,232.45
2017,11,7,15,15,754.0,55.5,0.4,16.5,288.5,261.28,185.8
2017,11,7,15,30,716.0,52.0,0.3,16.0,244.0,209.83,141.0
2017,11,7,15,45,660.5,46.5,0.25,16.0,198.0,156.37,96.1
2017,11,7,16,0,605.0,41.0,0.2,16.0,152.0,108.03,58.21
2017,11,7,16,15,509.0,33.5,0.25,15.5,108.0,60.78,27.87
2017,11,7,16,30,413.0,26.0,0.3,15.0,64.0,23.81,13.8
2017,11,7,16,45,206.5,13.0,0.35,14.5,32.0,9.63,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,34.5,9.5,0.75,9.5,11.5,17.93,0.0
2017,11,8,7,0,69.0,19.0,0.8,10.0,23.0,46.68,5.41
2017,11,8,7,15,120.5,35.0,0.8,10.5,49.5,91.03,65.65
2017,11,8,7,30,172.0,51.0,0.8,11.0,76.0,134.08,104.76
2017,11,8,7,45,193.5,69.0,0.85,11.5,106.5,170.97,137.66
2017,11,8,8,0,215.0,87.0,0.9,12.0,137.0,209.05,170.76
2017,11,8,8,15,227.0,104.5,0.95,12.5,167.0,242.7,199.32
2017,11,8,8,30,239.0,122.0,1.0,13.0,197.0,276.56,227.2
2017,11,8,8,45,245.0,139.0,1.05,13.5,225.0,306.38,251.04
2017,11,8,9,0,251.0,156.0,1.1,14.0,253.0,335.78,273.94
2017,11,8,9,15,323.0,161.0,1.1,14.0,298.5,392.88,319.61
2017,11,8,9,30,395.0,166.0,1.1,14.0,344.0,461.17,372.59
2017,11,8,9,45,381.5,182.0,1.15,14.5,363.5,468.71,376.76
2017,11,8,10,0,368.0,198.0,1.2,15.0,383.0,482.62,385.93
2017,11,8,10,15,272.0,223.0,1.2,15.0,363.5,445.67,355.24
2017,11,8,10,30,176.0,248.0,1.2,15.0,344.0,397.1,315.79
2017,11,8,10,45,118.5,248.0,1.3,15.5,313.5,354.33,281.33
2017,11,8,11,0,61.0,248.0,1.4,16.0,283.0,303.1,239.88
2017,11,8,11,15,51.0,246.0,1.45,16.0,275.5,292.25,231.33
2017,11,8,11,30,41.0,244.0,1.5,16.0,268.0,281.43,222.6
2017,11,8,11,45,40.0,243.5,1.55,16.0,266.5,278.85,220.61
2017,11,8,12,0,39.0,243.0,1.6,16.0,265.0,276.21,218.57
2017,11,8,12,15,22.0,213.5,1.6,16.0,226.0,226.41,179.04
2017,11,8,12,30,5.0,184.0,1.6,16.0,187.0,184.18,145.23
2017,11,8,12,45,6.5,185.5,1.65,16.0,189.5,186.38,147.29
2017,11,8,13,0,8.0,187.0,1.7,16.0,192.0,188.48,149.16
2017,11,8,13,15,4.0,151.0,1.7,16.0,153.5,149.69,118.0
2017,11,8,13,30,0.0,115.0,1.7,16.0,115.0,111.62,87.15
2017,11,8,13,45,32.5,157.5,1.7,16.0,173.0,173.03,137.87
2017,11,8,14,0,65.0,200.0,1.7,16.0,231.0,230.16,183.92
2017,11,8,14,15,63.0,185.5,1.65,16.0,213.5,211.33,168.62
2017,11,8,14,30,61.0,171.0,1.6,16.0,196.0,192.63,153.55
2017,11,8,14,45,58.5,154.5,1.6,16.0,176.5,171.95,136.73
2017,11,8,15,0,56.0,138.0,1.6,16.0,157.0,151.52,119.9
2017,11,8,15,15,50.5,120.0,1.55,15.5,135.5,129.13,101.5
2017,11,8,15,30,45.0,102.0,1.5,15.0,114.0,107.36,83.39
2017,11,8,15,45,36.5,83.5,1.5,15.0,92.0,85.31,64.86
2017,11,8,16,0,28.0,65.0,1.5,15.0,70.0,64.33,47.2
2017,11,8,16,15,14.0,47.0,1.4,14.5,49.5,44.62,30.9
2017,11,8,16,30,0.0,29.0,1.3,14.0,29.0,27.38,16.49
2017,11,8,16,45,0.0,14.5,1.25,14.0,14.5,13.99,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,15.0,0.7,12.0,15.0,14.74,0.0
2017,11,9,7,0,0.0,30.0,0.7,12.0,30.0,35.58,0.0
2017,11,9,7,15,237.0,34.5,0.7,12.5,68.0,136.64,97.99
2017,11,9,7,30,474.0,39.0,0.7,13.0,106.0,243.77,188.16
2017,11,9,7,45,557.0,44.0,0.75,13.5,151.5,305.46,241.91
2017,11,9,8,0,640.0,49.0,0.8,14.0,197.0,370.39,297.04
2017,11,9,8,15,686.0,53.5,0.8,14.0,241.0,423.87,341.93
2017,11,9,8,30,732.0,58.0,0.8,14.0,285.0,478.88,386.46
2017,11,9,8,45,366.5,94.0,0.8,14.5,208.0,331.35,269.72
2017,11,9,9,0,1.0,130.0,0.8,15.0,131.0,131.57,104.05
2017,11,9,9,15,4.0,142.0,0.8,15.5,144.0,145.37,115.63
2017,11,9,9,30,7.0,154.0,0.8,16.0,157.0,159.34,126.53
2017,11,9,9,45,145.0,182.5,0.85,16.5,254.5,298.49,240.0
2017,11,9,10,0,283.0,211.0,0.9,17.0,352.0,436.89,346.88
2017,11,9,10,15,210.5,228.5,0.9,17.0,336.0,399.14,315.27
2017,11,9,10,30,138.0,246.0,0.9,17.0,320.0,366.96,288.91
2017,11,9,10,45,89.5,240.0,0.95,17.5,289.0,316.19,248.66
2017,11,9,11,0,41.0,234.0,1.0,18.0,258.0,272.9,213.73
2017,11,9,11,15,64.0,249.0,1.0,18.0,286.5,305.11,239.21
2017,11,9,11,30,87.0,264.0,1.0,18.0,315.0,336.9,263.68
2017,11,9,11,45,86.0,265.0,1.0,18.0,315.5,335.39,262.18
2017,11,9,12,0,85.0,266.0,1.0,18.0,316.0,333.65,260.77
2017,11,9,12,15,59.5,249.0,1.0,18.0,284.0,295.39,231.0
2017,11,9,12,30,34.0,232.0,1.0,18.0,252.0,258.2,201.98
2017,11,9,12,45,451.0,159.0,1.05,18.0,408.0,467.8,370.5
2017,11,9,13,0,868.0,86.0,1.1,18.0,564.0,640.47,499.83
2017,11,9,13,15,449.0,144.5,1.1,18.0,391.0,423.64,333.64
2017,11,9,13,30,30.0,203.0,1.1,18.0,218.0,219.43,171.84
2017,11,9,13,45,15.0,130.0,1.1,18.0,137.5,134.31,104.93
2017,11,9,14,0,0.0,57.0,1.1,18.0,57.0,55.09,40.32
2017,11,9,14,15,392.0,66.0,1.05,17.5,226.5,247.97,197.75
2017,11,9,14,30,784.0,75.0,1.0,17.0,396.0,399.83,309.96
2017,11,9,14,45,758.5,71.5,1.0,17.0,356.5,350.44,266.57
2017,11,9,15,0,733.0,68.0,1.0,17.0,317.0,301.82,224.28
2017,11,9,15,15,692.5,63.5,0.95,16.5,273.5,249.3,178.86
2017,11,9,15,30,652.0,59.0,0.9,16.0,230.0,198.71,134.9
2017,11,9,15,45,595.0,52.5,0.85,15.5,185.5,147.54,92.11
2017,11,9,16,0,538.0,46.0,0.8,15.0,141.0,101.71,56.39
2017,11,9,16,15,433.5,37.5,0.75,14.0,99.0,56.97,27.87
2017,11,9,16,30,329.0,29.0,0.7,13.0,57.0,23.38,13.07
2017,11,9,16,45,164.5,14.5,0.65,12.5,28.5,14.25,0.0
2017,11,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,0.8,10.0,6.5,6.39,0.0
2017,11,10,7,0,0.0,13.0,0.8,10.0,13.0,12.55,0.0
2017,11,10,7,15,4.5,30.5,0.75,10.5,31.0,32.98,20.48
2017,11,10,7,30,9.0,48.0,0.7,11.0,49.0,53.47,39.27
2017,11,10,7,45,19.0,66.0,0.7,12.0,70.0,80.68,62.81
2017,11,10,8,0,29.0,84.0,0.7,13.0,91.0,105.27,83.83
2017,11,10,8,15,35.0,101.5,0.7,13.5,111.5,127.81,102.87
