Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,8,30,41.0,119.0,0.7,14.0,132.0,150.67,121.77
2017,11,10,8,45,45.0,135.5,0.7,14.5,151.5,171.43,138.52
2017,11,10,9,0,49.0,152.0,0.7,15.0,171.0,192.34,155.06
2017,11,10,9,15,187.0,163.0,0.7,15.5,244.5,299.3,242.39
2017,11,10,9,30,325.0,174.0,0.7,16.0,318.0,413.69,331.48
2017,11,10,9,45,408.5,170.0,0.75,16.5,363.5,479.53,380.7
2017,11,10,10,0,492.0,166.0,0.8,17.0,409.0,539.3,424.91
2017,11,10,10,15,667.5,125.0,0.85,17.0,471.5,628.01,492.02
2017,11,10,10,30,843.0,84.0,0.9,17.0,534.0,711.85,552.01
2017,11,10,10,45,845.5,87.0,0.95,17.5,550.5,721.79,556.88
2017,11,10,11,0,848.0,90.0,1.0,18.0,567.0,728.59,560.55
2017,11,10,11,15,601.5,166.0,1.05,17.5,507.5,632.29,490.65
2017,11,10,11,30,355.0,242.0,1.1,17.0,448.0,521.31,406.81
2017,11,10,11,45,344.0,245.0,1.15,17.0,445.0,512.16,400.89
2017,11,10,12,0,333.0,248.0,1.2,17.0,442.0,501.93,393.22
2017,11,10,12,15,176.0,230.0,1.2,17.0,332.5,361.39,284.99
2017,11,10,12,30,19.0,212.0,1.2,17.0,223.0,222.17,174.33
2017,11,10,12,45,19.0,208.0,1.25,17.0,219.0,217.38,171.29
2017,11,10,13,0,19.0,204.0,1.3,17.0,215.0,212.58,167.69
2017,11,10,13,15,9.5,163.0,1.3,16.5,168.5,164.96,130.02
2017,11,10,13,30,0.0,122.0,1.3,16.0,122.0,118.54,92.76
2017,11,10,13,45,0.0,98.0,1.3,16.0,98.0,94.93,73.64
2017,11,10,14,0,0.0,74.0,1.3,16.0,74.0,71.55,54.45
2017,11,10,14,15,0.0,57.5,1.25,16.0,57.5,55.57,41.25
2017,11,10,14,30,0.0,41.0,1.2,16.0,41.0,39.6,27.92
2017,11,10,14,45,0.0,37.0,1.2,16.0,37.0,35.72,24.73
2017,11,10,15,0,0.0,33.0,1.2,16.0,33.0,31.85,21.49
2017,11,10,15,15,303.5,48.0,1.1,15.5,126.5,128.62,93.8
2017,11,10,15,30,607.0,63.0,1.0,15.0,220.0,191.62,131.65
2017,11,10,15,45,551.5,55.5,0.95,15.0,177.0,142.21,89.71
2017,11,10,16,0,496.0,48.0,0.9,15.0,134.0,98.06,55.2
2017,11,10,16,15,391.0,38.5,0.85,14.0,93.5,54.86,27.66
2017,11,10,16,30,286.0,29.0,0.8,13.0,53.0,23.06,12.5
2017,11,10,16,45,143.0,14.5,0.8,12.5,26.5,14.25,0.0
2017,11,10,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,134.5,8.0,0.9,9.5,13.5,40.38,0.0
2017,11,11,7,0,269.0,16.0,0.9,10.0,27.0,101.63,0.0
2017,11,11,7,15,399.0,25.0,0.8,10.5,66.0,175.35,122.3
2017,11,11,7,30,529.0,34.0,0.7,11.0,105.0,252.72,194.59
2017,11,11,7,45,599.0,39.5,0.6,11.5,149.5,311.81,247.01
2017,11,11,8,0,669.0,45.0,0.5,12.0,194.0,375.33,300.8
2017,11,11,8,15,714.0,49.0,0.45,12.5,238.5,428.41,344.59
2017,11,11,8,30,759.0,53.0,0.4,13.0,283.0,482.91,387.52
2017,11,11,8,45,788.5,56.0,0.35,13.5,324.5,528.27,421.74
2017,11,11,9,0,818.0,59.0,0.3,14.0,366.0,573.13,454.22
2017,11,11,9,15,838.5,61.5,0.3,14.5,403.0,606.78,478.09
2017,11,11,9,30,859.0,64.0,0.3,15.0,440.0,642.67,502.83
2017,11,11,9,45,774.0,86.5,0.3,15.5,443.0,632.57,492.8
2017,11,11,10,0,689.0,109.0,0.3,16.0,446.0,614.45,477.5
2017,11,11,10,15,631.0,133.5,0.3,16.0,454.0,609.33,472.5
2017,11,11,10,30,573.0,158.0,0.3,16.0,462.0,596.46,461.82
2017,11,11,10,45,532.5,177.5,0.3,16.5,467.0,591.28,456.05
2017,11,11,11,0,492.0,197.0,0.3,17.0,472.0,583.32,448.22
2017,11,11,11,15,416.0,220.0,0.35,17.0,455.5,550.97,423.86
2017,11,11,11,30,340.0,243.0,0.4,17.0,439.0,510.59,393.86
2017,11,11,11,45,230.5,255.0,0.45,17.5,388.0,434.17,336.03
2017,11,11,12,0,121.0,267.0,0.5,18.0,337.0,366.27,283.5
2017,11,11,12,15,289.0,239.0,0.55,18.0,403.5,454.38,353.34
2017,11,11,12,30,457.0,211.0,0.6,18.0,470.0,535.57,414.6
2017,11,11,12,45,673.5,143.5,0.65,18.0,515.0,595.42,460.43
2017,11,11,13,0,890.0,76.0,0.7,18.0,560.0,636.31,491.79
2017,11,11,13,15,474.5,146.0,0.7,17.5,403.0,437.84,342.7
2017,11,11,13,30,59.0,216.0,0.7,17.0,246.0,249.03,195.24
2017,11,11,13,45,42.5,196.5,0.75,17.0,218.0,217.7,171.81
2017,11,11,14,0,26.0,177.0,0.8,17.0,190.0,185.44,146.47
2017,11,11,14,15,24.0,164.5,0.85,16.5,175.5,170.87,135.39
2017,11,11,14,30,22.0,152.0,0.9,16.0,161.0,156.46,124.22
2017,11,11,14,45,19.0,137.5,0.95,16.0,144.5,139.92,110.93
2017,11,11,15,0,16.0,123.0,1.0,16.0,128.0,123.69,97.74
2017,11,11,15,15,11.0,107.0,1.0,15.5,110.5,105.81,83.25
2017,11,11,15,30,6.0,91.0,1.0,15.0,93.0,88.49,69.02
2017,11,11,15,45,3.0,73.5,1.05,14.5,74.5,70.69,54.08
2017,11,11,16,0,0.0,56.0,1.1,14.0,56.0,53.34,39.29
2017,11,11,16,15,0.0,39.0,1.1,13.5,39.0,37.12,25.09
2017,11,11,16,30,0.0,22.0,1.1,13.0,22.0,21.23,10.73
2017,11,11,16,45,0.0,11.0,1.1,12.5,11.0,10.81,0.0
2017,11,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,9.0,12.0,11.8,0.0
2017,11,12,7,0,0.0,24.0,0.5,9.0,24.0,23.59,0.0
2017,11,12,7,15,245.0,29.5,0.45,9.5,62.0,131.87,90.82
2017,11,12,7,30,490.0,35.0,0.4,10.0,100.0,241.05,185.52
2017,11,12,7,45,570.5,41.0,0.35,11.0,144.5,299.58,236.68
2017,11,12,8,0,651.0,47.0,0.3,12.0,189.0,367.16,293.07
2017,11,12,8,15,697.0,51.0,0.3,12.5,233.0,419.97,336.76
2017,11,12,8,30,743.0,55.0,0.3,13.0,277.0,474.25,379.88
2017,11,12,8,45,775.5,57.5,0.35,13.5,318.5,520.11,415.51
2017,11,12,9,0,808.0,60.0,0.4,14.0,360.0,565.67,449.79
2017,11,12,9,15,829.0,62.5,0.4,14.0,397.0,603.31,477.52
2017,11,12,9,30,850.0,65.0,0.4,14.0,434.0,635.21,500.58
2017,11,12,9,45,863.5,67.0,0.4,14.5,464.5,663.58,518.93
2017,11,12,10,0,877.0,69.0,0.4,15.0,495.0,689.49,534.95
2017,11,12,10,15,887.0,70.5,0.4,15.5,519.5,709.69,546.85
2017,11,12,10,30,897.0,72.0,0.4,16.0,544.0,726.96,556.73
2017,11,12,10,45,904.0,72.5,0.45,16.5,561.0,737.82,563.06
2017,11,12,11,0,911.0,73.0,0.5,17.0,578.0,745.46,567.36
2017,11,12,11,15,914.0,73.5,0.55,17.0,587.0,746.88,568.63
2017,11,12,11,30,917.0,74.0,0.6,17.0,596.0,744.94,567.8
2017,11,12,11,45,916.5,74.0,0.7,17.0,597.5,736.58,563.45
2017,11,12,12,0,916.0,74.0,0.8,17.0,599.0,724.91,556.89
2017,11,12,12,15,913.5,74.0,0.8,17.0,592.5,708.64,545.82
2017,11,12,12,30,911.0,74.0,0.8,17.0,586.0,689.25,532.68
2017,11,12,12,45,897.5,76.0,0.85,17.5,570.5,661.96,512.53
2017,11,12,13,0,884.0,78.0,0.9,18.0,555.0,632.28,490.18
2017,11,12,13,15,874.5,77.0,0.9,18.0,533.5,599.6,465.75
2017,11,12,13,30,865.0,76.0,0.9,18.0,512.0,564.78,439.23
2017,11,12,13,45,854.0,73.5,0.9,18.0,484.0,526.72,409.65
2017,11,12,14,0,843.0,71.0,0.9,18.0,456.0,485.71,377.09
2017,11,12,14,15,823.5,68.5,0.9,17.5,421.5,439.56,340.38
2017,11,12,14,30,804.0,66.0,0.9,17.0,387.0,393.01,302.15
2017,11,12,14,45,777.5,63.0,0.9,17.0,347.5,343.32,259.85
2017,11,12,15,0,751.0,60.0,0.9,17.0,308.0,294.45,217.2
2017,11,12,15,15,711.0,56.0,0.85,16.5,265.0,242.2,171.82
2017,11,12,15,30,671.0,52.0,0.8,16.0,222.0,192.75,128.7
2017,11,12,15,45,610.5,46.5,0.75,15.5,178.0,141.74,86.34
2017,11,12,16,0,550.0,41.0,0.7,15.0,134.0,95.2,50.62
2017,11,12,16,15,445.0,33.0,0.7,14.0,92.5,51.0,23.28
2017,11,12,16,30,340.0,25.0,0.7,13.0,51.0,19.45,9.01
2017,11,12,16,45,170.0,12.5,0.75,12.0,25.5,12.29,0.0
2017,11,12,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,45,86.0,7.5,0.9,9.5,10.5,7.37,0.0
2017,11,13,7,0,172.0,15.0,0.9,10.0,21.0,63.13,0.0
2017,11,13,7,15,305.0,25.0,0.9,10.5,56.5,145.59,97.31
2017,11,13,7,30,438.0,35.0,0.9,11.0,92.0,220.23,169.06
2017,11,13,7,45,514.5,42.0,0.95,11.5,134.0,278.74,221.47
2017,11,13,8,0,591.0,49.0,1.0,12.0,176.0,342.73,276.8
2017,11,13,8,15,638.5,53.5,0.95,12.5,218.5,391.5,318.27
2017,11,13,8,30,686.0,58.0,0.9,13.0,261.0,444.94,361.67
2017,11,13,8,45,719.5,61.0,0.85,14.0,301.0,489.98,396.17
2017,11,13,9,0,753.0,64.0,0.8,15.0,341.0,534.92,429.15
2017,11,13,9,15,775.0,66.5,0.8,15.5,376.5,571.63,455.96
2017,11,13,9,30,797.0,69.0,0.8,16.0,412.0,606.9,480.99
2017,11,13,9,45,818.0,69.0,0.8,16.5,442.5,636.84,501.54
2017,11,13,10,0,839.0,69.0,0.8,17.0,473.0,660.57,516.38
2017,11,13,10,15,849.5,70.0,0.8,17.0,497.0,679.99,529.08
2017,11,13,10,30,860.0,71.0,0.8,17.0,521.0,696.64,539.87
2017,11,13,10,45,868.0,71.5,0.8,17.5,538.0,707.98,545.98
2017,11,13,11,0,876.0,72.0,0.8,18.0,555.0,716.24,550.06
2017,11,13,11,15,880.0,72.5,0.8,18.0,564.5,718.44,551.1
2017,11,13,11,30,884.0,73.0,0.8,18.0,574.0,717.4,550.09
2017,11,13,11,45,886.5,72.5,0.85,18.5,576.0,710.91,545.09
2017,11,13,12,0,889.0,72.0,0.9,19.0,578.0,701.19,537.99
2017,11,13,12,15,887.5,71.5,0.9,19.0,572.0,685.53,527.27
2017,11,13,12,30,886.0,71.0,0.9,19.0,566.0,666.82,514.54
2017,11,13,12,45,879.0,71.0,0.9,19.0,552.5,642.19,496.56
2017,11,13,13,0,872.0,71.0,0.9,19.0,539.0,614.96,476.36
2017,11,13,13,15,578.5,141.5,0.9,19.0,447.0,494.08,384.5
2017,11,13,13,30,285.0,212.0,0.9,19.0,355.0,377.56,294.64
2017,11,13,13,45,285.0,199.5,0.95,19.0,335.5,353.23,276.78
2017,11,13,14,0,285.0,187.0,1.0,19.0,316.0,328.24,257.32
2017,11,13,14,15,281.0,172.5,0.95,18.5,291.5,298.86,234.23
2017,11,13,14,30,277.0,158.0,0.9,18.0,267.0,269.29,210.48
2017,11,13,14,45,268.5,142.5,0.9,18.0,239.5,237.02,183.82
2017,11,13,15,0,260.0,127.0,0.9,18.0,212.0,205.13,156.99
2017,11,13,15,15,456.0,89.0,0.8,17.5,213.0,205.65,149.81
2017,11,13,15,30,652.0,51.0,0.7,17.0,214.0,186.55,123.79
2017,11,13,15,45,586.5,46.0,0.65,16.5,170.5,136.43,82.55
2017,11,13,16,0,521.0,41.0,0.6,16.0,127.0,91.3,48.45
2017,11,13,16,15,417.0,32.5,0.6,15.0,87.0,48.45,22.11
2017,11,13,16,30,313.0,24.0,0.6,14.0,47.0,18.62,7.96
2017,11,13,16,45,156.5,12.0,0.65,13.5,23.5,11.8,0.0
2017,11,13,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,77.0,7.5,1.0,8.0,10.0,0.0,0.0
2017,11,14,7,0,154.0,15.0,1.0,8.0,20.0,57.65,0.0
2017,11,14,7,15,298.5,25.5,1.05,8.5,56.0,142.19,92.87
2017,11,14,7,30,443.0,36.0,1.1,9.0,92.0,221.92,171.12
2017,11,14,7,45,529.0,43.0,1.15,10.0,136.0,284.4,226.96
2017,11,14,8,0,615.0,50.0,1.2,11.0,180.0,353.06,286.03
2017,11,14,8,15,665.0,54.5,1.15,11.5,224.0,403.66,329.36
2017,11,14,8,30,715.0,59.0,1.1,12.0,268.0,459.25,374.83
2017,11,14,8,45,753.5,61.0,1.1,12.5,309.5,506.84,412.68
2017,11,14,9,0,792.0,63.0,1.1,13.0,351.0,554.51,449.31
2017,11,14,9,15,814.0,65.5,1.0,13.5,388.0,592.2,476.36
2017,11,14,9,30,836.0,68.0,0.9,14.0,425.0,628.34,501.26
2017,11,14,9,45,854.5,69.0,0.8,15.0,456.5,658.53,519.96
2017,11,14,10,0,873.0,70.0,0.7,16.0,488.0,682.3,532.49
2017,11,14,10,15,883.5,71.5,0.65,16.0,512.0,702.74,545.08
2017,11,14,10,30,894.0,73.0,0.6,16.0,536.0,720.29,555.61
2017,11,14,10,45,900.0,73.5,0.6,16.5,553.0,730.41,560.71
2017,11,14,11,0,906.0,74.0,0.6,17.0,570.0,737.32,563.77
2017,11,14,11,15,909.0,74.5,0.65,17.0,579.5,738.79,565.05
2017,11,14,11,30,912.0,75.0,0.7,17.0,589.0,736.92,564.21
2017,11,14,11,45,911.5,75.5,0.75,17.5,590.0,729.24,558.46
2017,11,14,12,0,911.0,76.0,0.8,18.0,591.0,718.28,550.6
2017,11,14,12,15,908.0,76.0,0.8,18.0,584.5,701.84,539.42
2017,11,14,12,30,905.0,76.0,0.8,18.0,578.0,682.34,526.02
2017,11,14,12,45,897.5,75.5,0.85,18.0,563.5,656.47,507.72
2017,11,14,13,0,890.0,75.0,0.9,18.0,549.0,627.97,487.19
2017,11,14,13,15,881.0,74.0,0.9,18.0,527.5,595.62,462.9
2017,11,14,13,30,872.0,73.0,0.9,18.0,506.0,561.09,436.49
2017,11,14,13,45,860.0,71.0,0.9,18.0,478.5,521.97,406.04
2017,11,14,14,0,848.0,69.0,0.9,18.0,451.0,482.03,374.13
2017,11,14,14,15,829.0,67.0,0.85,17.5,416.5,436.68,337.6
2017,11,14,14,30,810.0,65.0,0.8,17.0,382.0,390.85,299.61
2017,11,14,14,45,784.0,62.0,0.8,17.0,343.0,341.33,257.43
2017,11,14,15,0,758.0,59.0,0.8,17.0,304.0,292.57,214.85
2017,11,14,15,15,718.0,55.0,0.75,16.5,261.5,240.27,169.46
2017,11,14,15,30,678.0,51.0,0.7,16.0,219.0,190.76,126.37
2017,11,14,15,45,615.5,45.5,0.65,15.5,174.5,139.43,84.0
2017,11,14,16,0,553.0,40.0,0.6,15.0,130.0,93.97,49.57
2017,11,14,16,15,446.0,32.0,0.65,14.0,89.0,48.75,21.82
2017,11,14,16,30,339.0,24.0,0.7,13.0,48.0,18.76,7.67
2017,11,14,16,45,169.5,12.0,0.8,12.5,24.0,11.8,0.0
2017,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,0.8,9.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,0.8,9.0,3.0,2.95,0.0
2017,11,15,7,15,0.0,9.5,0.8,9.5,9.5,9.16,0.87
2017,11,15,7,30,0.0,16.0,0.8,10.0,16.0,15.43,7.29
2017,11,15,7,45,0.0,24.0,0.85,10.5,24.0,23.16,14.19
2017,11,15,8,0,0.0,32.0,0.9,11.0,32.0,30.89,21.02
2017,11,15,8,15,0.0,40.5,0.9,11.5,40.5,39.11,28.18
2017,11,15,8,30,0.0,49.0,0.9,12.0,49.0,47.33,35.22
2017,11,15,8,45,0.0,56.5,0.9,12.5,56.5,54.59,41.34
2017,11,15,9,0,0.0,64.0,0.9,13.0,64.0,61.86,47.35
2017,11,15,9,15,20.5,116.5,0.9,13.5,125.5,133.3,107.45
2017,11,15,9,30,41.0,169.0,0.9,14.0,187.0,205.73,166.37
2017,11,15,9,45,40.5,180.5,0.95,15.0,199.0,217.68,174.74
2017,11,15,10,0,40.0,192.0,1.0,16.0,211.0,229.53,183.19
2017,11,15,10,15,140.0,209.5,1.05,16.5,281.0,325.62,260.4
2017,11,15,10,30,240.0,227.0,1.1,17.0,351.0,415.8,330.22
2017,11,15,10,45,381.0,204.0,1.2,17.5,408.0,498.09,393.79
2017,11,15,11,0,522.0,181.0,1.3,18.0,465.0,581.36,456.44
2017,11,15,11,15,685.5,134.0,1.35,18.0,513.5,648.7,507.71
2017,11,15,11,30,849.0,87.0,1.4,18.0,562.0,706.65,550.25
2017,11,15,11,45,639.0,152.0,1.5,18.5,510.0,624.34,487.35
2017,11,15,12,0,429.0,217.0,1.6,19.0,458.0,536.75,419.32
2017,11,15,12,15,640.5,150.5,1.65,19.0,506.0,603.7,473.16
2017,11,15,12,30,852.0,84.0,1.7,19.0,554.0,656.5,514.33
2017,11,15,12,45,622.5,146.0,1.75,19.0,485.0,558.32,438.28
2017,11,15,13,0,393.0,208.0,1.8,19.0,416.0,458.16,360.53
2017,11,15,13,15,538.0,160.0,1.8,18.5,433.0,484.52,383.18
2017,11,15,13,30,683.0,112.0,1.8,18.0,450.0,498.18,394.51
2017,11,15,13,45,734.5,95.5,1.8,18.0,440.0,482.41,381.08
2017,11,15,14,0,786.0,79.0,1.8,18.0,430.0,461.01,362.65
2017,11,15,14,15,623.0,102.5,1.75,17.5,367.5,381.25,299.37
2017,11,15,14,30,460.0,126.0,1.7,17.0,305.0,310.84,243.42
2017,11,15,14,45,441.5,116.0,1.7,17.0,273.5,272.21,210.65
2017,11,15,15,0,423.0,106.0,1.7,17.0,242.0,234.44,177.89
2017,11,15,15,15,398.5,93.5,1.6,16.5,207.5,193.77,142.84
2017,11,15,15,30,374.0,81.0,1.5,16.0,173.0,154.99,109.35
2017,11,15,15,45,336.0,67.0,1.45,15.5,137.0,114.8,75.95
2017,11,15,16,0,298.0,53.0,1.4,15.0,101.0,78.31,47.31
2017,11,15,16,15,230.0,39.0,1.3,14.5,68.5,44.31,24.24
2017,11,15,16,30,162.0,25.0,1.2,14.0,36.0,19.46,7.59
2017,11,15,16,45,81.0,12.5,1.15,13.5,18.0,12.29,0.0
2017,11,15,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.5,2.2,13.0,2.5,0.0,0.0
2017,11,16,7,0,0.0,5.0,2.2,13.0,5.0,4.91,0.0
2017,11,16,7,15,0.0,16.0,2.2,13.0,16.0,15.44,4.68
2017,11,16,7,30,0.0,27.0,2.2,13.0,27.0,26.07,15.83
2017,11,16,7,45,0.0,41.5,2.2,13.5,41.5,40.72,28.69
2017,11,16,8,0,0.0,56.0,2.2,14.0,56.0,55.59,41.58
2017,11,16,8,15,0.0,70.5,2.2,14.0,70.5,70.35,54.32
2017,11,16,8,30,0.0,85.0,2.2,14.0,85.0,85.06,66.84
2017,11,16,8,45,0.0,99.0,2.25,14.0,99.0,99.19,78.71
2017,11,16,9,0,0.0,113.0,2.3,14.0,113.0,113.31,90.42
2017,11,16,9,15,0.0,92.5,2.3,14.0,92.5,90.63,71.25
2017,11,16,9,30,0.0,72.0,2.3,14.0,72.0,69.61,53.48
2017,11,16,9,45,0.0,104.5,2.35,14.5,104.5,102.33,80.64
2017,11,16,10,0,0.0,137.0,2.4,15.0,137.0,135.77,107.91
2017,11,16,10,15,0.0,121.5,2.4,15.0,121.5,119.26,94.09
2017,11,16,10,30,0.0,106.0,2.4,15.0,106.0,103.26,80.78
2017,11,16,10,45,0.0,62.5,2.4,15.0,62.5,60.42,45.13
2017,11,16,11,0,0.0,19.0,2.4,15.0,19.0,18.35,9.83
2017,11,16,11,15,0.0,76.5,2.35,15.0,76.5,73.99,56.42
2017,11,16,11,30,0.0,134.0,2.3,15.0,134.0,131.11,103.42
2017,11,16,11,45,0.0,134.5,2.25,15.0,134.5,131.5,103.61
2017,11,16,12,0,0.0,135.0,2.2,15.0,135.0,131.91,103.94
2017,11,16,12,15,0.0,117.5,2.15,15.0,117.5,114.33,89.56
2017,11,16,12,30,0.0,100.0,2.1,15.0,100.0,96.95,75.32
2017,11,16,12,45,0.0,84.5,2.05,15.0,84.5,81.74,62.81
2017,11,16,13,0,0.0,69.0,2.0,15.0,69.0,66.72,50.4
2017,11,16,13,15,0.0,66.5,1.95,15.0,66.5,64.29,48.46
2017,11,16,13,30,0.0,64.0,1.9,15.0,64.0,61.87,46.51
2017,11,16,13,45,0.0,69.0,1.85,15.0,69.0,66.71,50.65
2017,11,16,14,0,0.0,74.0,1.8,15.0,74.0,71.55,54.8
2017,11,16,14,15,0.0,66.5,1.7,14.5,66.5,64.28,48.91
2017,11,16,14,30,0.0,59.0,1.6,14.0,59.0,57.01,42.97
2017,11,16,14,45,0.0,53.0,1.5,14.0,53.0,51.2,38.13
2017,11,16,15,0,0.0,47.0,1.4,14.0,47.0,45.39,33.24
2017,11,16,15,15,0.0,40.0,1.35,14.0,40.0,38.62,27.48
2017,11,16,15,30,0.0,33.0,1.3,14.0,33.0,31.85,21.64
2017,11,16,15,45,0.0,26.0,1.3,14.0,26.0,25.09,15.74
2017,11,16,16,0,0.0,19.0,1.3,14.0,19.0,18.32,9.8
2017,11,16,16,15,0.0,12.5,1.25,13.5,12.5,12.05,4.24
2017,11,16,16,30,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2017,11,16,16,45,0.0,3.0,1.15,13.0,3.0,2.95,0.0
2017,11,16,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,7.0,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,7.0,16.0,15.73,0.0
2017,11,17,7,15,250.0,23.0,1.15,7.5,51.5,118.9,66.08
2017,11,17,7,30,500.0,30.0,1.2,8.0,87.0,228.24,173.74
2017,11,17,7,45,585.0,36.0,1.25,9.0,131.5,291.16,231.33
2017,11,17,8,0,670.0,42.0,1.3,10.0,176.0,359.85,291.25
2017,11,17,8,15,719.5,46.0,1.3,10.0,221.0,414.16,339.0
2017,11,17,8,30,769.0,50.0,1.3,10.0,266.0,470.21,386.49
2017,11,17,8,45,804.5,52.0,1.35,10.5,308.0,517.36,424.99
2017,11,17,9,0,840.0,54.0,1.4,11.0,350.0,560.51,459.26
2017,11,17,9,15,862.0,56.0,1.4,11.5,387.5,598.55,488.11
2017,11,17,9,30,884.0,58.0,1.4,12.0,425.0,635.0,514.88
2017,11,17,9,45,893.0,62.0,1.4,12.5,456.0,663.36,534.68
2017,11,17,10,0,902.0,66.0,1.4,13.0,487.0,688.99,551.35
2017,11,17,10,15,913.0,67.0,1.35,13.0,512.0,709.58,564.75
2017,11,17,10,30,924.0,68.0,1.3,13.0,537.0,727.21,575.99
2017,11,17,10,45,674.5,136.0,1.3,13.5,484.5,639.59,508.27
2017,11,17,11,0,425.0,204.0,1.3,14.0,432.0,534.62,425.27
2017,11,17,11,15,685.5,137.5,1.3,14.0,512.0,648.48,515.19
2017,11,17,11,30,946.0,71.0,1.3,14.0,592.0,748.38,587.82
2017,11,17,11,45,946.5,71.0,1.3,14.5,594.0,740.75,580.01
2017,11,17,12,0,947.0,71.0,1.3,15.0,596.0,729.73,571.18
2017,11,17,12,15,945.5,70.5,1.3,15.0,590.0,713.45,559.8
2017,11,17,12,30,944.0,70.0,1.3,15.0,584.0,693.94,545.92
2017,11,17,12,45,931.0,72.5,1.3,15.0,569.0,667.34,525.83
2017,11,17,13,0,918.0,75.0,1.3,15.0,554.0,638.21,503.62
2017,11,17,13,15,909.5,73.5,1.3,15.0,532.5,605.1,478.18
2017,11,17,13,30,901.0,72.0,1.3,15.0,511.0,569.7,450.47
2017,11,17,13,45,888.5,70.5,1.3,15.0,483.0,530.17,418.94
2017,11,17,14,0,876.0,69.0,1.3,15.0,455.0,489.05,385.33
2017,11,17,14,15,857.0,66.5,1.3,15.0,420.0,443.16,347.13
2017,11,17,14,30,838.0,64.0,1.3,15.0,385.0,395.98,306.86
2017,11,17,14,45,811.0,61.0,1.3,15.0,345.5,345.26,262.82
2017,11,17,15,0,784.0,58.0,1.3,15.0,306.0,295.31,218.43
2017,11,17,15,15,743.0,54.0,1.2,14.0,262.5,241.94,171.67
2017,11,17,15,30,702.0,50.0,1.1,13.0,219.0,191.38,127.27
2017,11,17,15,45,638.5,44.5,1.05,12.5,174.0,139.16,83.7
2017,11,17,16,0,575.0,39.0,1.0,12.0,129.0,92.86,48.55
2017,11,17,16,15,460.0,30.5,1.05,11.0,87.0,47.63,21.34
2017,11,17,16,30,345.0,22.0,1.1,10.0,45.0,17.19,5.13
2017,11,17,16,45,172.5,11.0,1.15,9.5,22.5,10.81,0.0
2017,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,45,81.0,5.0,1.3,5.0,6.5,0.0,0.0
2017,11,18,7,0,162.0,10.0,1.3,5.0,13.0,53.2,0.0
2017,11,18,7,15,320.5,20.5,1.2,5.5,48.5,136.74,70.03
2017,11,18,7,30,479.0,31.0,1.1,6.0,84.0,219.99,167.56
2017,11,18,7,45,562.5,38.0,1.05,7.0,128.0,282.4,225.24
2017,11,18,8,0,646.0,45.0,1.0,8.0,172.0,350.45,284.62
2017,11,18,8,15,696.5,49.5,0.95,8.5,216.5,404.88,331.73
2017,11,18,8,30,747.0,54.0,0.9,9.0,261.0,461.12,378.32
2017,11,18,8,45,778.5,57.5,0.9,10.0,302.5,507.07,414.63
2017,11,18,9,0,810.0,61.0,0.9,11.0,344.0,552.66,449.19
2017,11,18,9,15,833.0,63.5,0.8,11.5,381.0,591.17,477.0
2017,11,18,9,30,856.0,66.0,0.7,12.0,418.0,628.14,502.55
2017,11,18,9,45,877.0,66.5,0.65,13.0,450.5,655.53,520.03
2017,11,18,10,0,898.0,67.0,0.6,14.0,483.0,684.75,537.46
2017,11,18,10,15,908.5,68.0,0.55,14.0,507.5,704.92,549.8
2017,11,18,10,30,919.0,69.0,0.5,14.0,532.0,722.14,560.09
2017,11,18,10,45,926.5,69.5,0.45,14.5,549.5,733.57,565.32
2017,11,18,11,0,934.0,70.0,0.4,15.0,567.0,741.72,568.4
2017,11,18,11,15,937.0,70.5,0.35,15.0,577.0,743.34,568.17
2017,11,18,11,30,940.0,71.0,0.3,15.0,587.0,741.54,565.83
2017,11,18,11,45,941.0,71.0,0.3,15.5,588.5,734.37,559.75
2017,11,18,12,0,942.0,71.0,0.3,16.0,590.0,723.8,551.58
2017,11,18,12,15,939.5,71.0,0.3,16.0,584.0,707.56,540.66
2017,11,18,12,30,937.0,71.0,0.3,16.0,578.0,688.13,527.2
2017,11,18,12,45,930.0,70.5,0.3,16.5,564.0,662.26,507.57
2017,11,18,13,0,923.0,70.0,0.3,17.0,550.0,633.66,485.81
2017,11,18,13,15,914.5,69.0,0.25,16.5,528.5,601.07,462.0
2017,11,18,13,30,906.0,68.0,0.2,16.0,507.0,566.19,435.98
2017,11,18,13,45,893.0,66.5,0.2,16.0,478.5,526.38,405.42
2017,11,18,14,0,880.0,65.0,0.2,16.0,450.0,485.0,372.84
2017,11,18,14,15,781.0,71.5,0.2,16.0,393.5,414.0,317.68
2017,11,18,14,30,682.0,78.0,0.2,16.0,337.0,347.93,265.56
2017,11,18,14,45,652.5,75.0,0.25,16.0,302.0,303.12,228.25
2017,11,18,15,0,623.0,72.0,0.3,16.0,267.0,259.62,190.91
2017,11,18,15,15,664.0,60.0,0.4,15.5,241.0,226.41,159.42
2017,11,18,15,30,705.0,48.0,0.5,15.0,215.0,189.0,123.56
2017,11,18,15,45,638.5,43.0,0.6,14.5,170.5,136.84,80.88
2017,11,18,16,0,572.0,38.0,0.7,14.0,126.0,90.88,46.66
2017,11,18,16,15,459.5,29.5,0.85,13.0,84.5,46.1,20.07
2017,11,18,16,30,347.0,21.0,1.0,12.0,43.0,17.81,4.77
2017,11,18,16,45,173.5,10.5,1.2,11.5,21.5,10.32,0.0
2017,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,7,15,231.5,15.5,0.25,7.0,40.0,101.25,44.27
2017,11,19,7,30,463.0,31.0,0.2,7.0,80.0,212.69,159.35
2017,11,19,7,45,549.0,37.5,0.2,7.5,124.0,274.74,216.02
2017,11,19,8,0,635.0,44.0,0.2,8.0,168.0,342.53,274.59
2017,11,19,8,15,686.5,49.0,0.2,8.5,212.0,397.39,321.25
2017,11,19,8,30,738.0,54.0,0.2,9.0,256.0,454.18,367.6
2017,11,19,8,45,772.0,57.0,0.25,10.0,297.5,500.53,403.92
2017,11,19,9,0,806.0,60.0,0.3,11.0,339.0,546.68,438.77
2017,11,19,9,15,829.0,63.0,0.35,11.5,376.0,585.6,467.84
2017,11,19,9,30,852.0,66.0,0.4,12.0,413.0,623.01,495.06
2017,11,19,9,45,809.0,73.5,0.5,13.0,423.0,620.91,492.3
2017,11,19,10,0,766.0,81.0,0.6,14.0,433.0,614.26,486.43
2017,11,19,10,15,805.0,86.0,0.55,14.0,473.0,656.51,516.3
2017,11,19,10,30,844.0,91.0,0.5,14.0,513.0,696.77,543.07
2017,11,19,10,45,855.0,91.0,0.5,14.5,531.0,709.44,549.77
2017,11,19,11,0,866.0,91.0,0.5,15.0,549.0,719.07,554.78
2017,11,19,11,15,870.0,91.5,0.45,15.5,558.5,721.2,553.92
2017,11,19,11,30,874.0,92.0,0.4,16.0,568.0,720.11,551.06
2017,11,19,11,45,877.5,91.0,0.4,16.5,570.5,713.77,545.55
2017,11,19,12,0,881.0,90.0,0.4,17.0,573.0,704.21,538.02
2017,11,19,12,15,877.5,89.5,0.4,17.0,566.0,687.34,525.92
2017,11,19,12,30,874.0,89.0,0.4,17.0,559.0,667.52,511.66
2017,11,19,12,45,879.5,84.5,0.45,17.0,547.5,646.14,496.94
2017,11,19,13,0,885.0,80.0,0.5,17.0,536.0,621.65,479.6
2017,11,19,13,15,874.5,78.5,0.6,17.0,514.5,588.16,455.76
2017,11,19,13,30,864.0,77.0,0.7,17.0,493.0,552.62,429.66
2017,11,19,13,45,601.5,123.5,0.85,17.0,405.0,437.96,343.17
2017,11,19,14,0,339.0,170.0,1.0,17.0,317.0,333.15,262.56
2017,11,19,14,15,461.0,134.5,1.05,16.5,318.0,337.62,265.67
2017,11,19,14,30,583.0,99.0,1.1,16.0,319.0,329.78,256.68
2017,11,19,14,45,551.0,94.5,1.2,16.0,285.0,286.89,220.07
2017,11,19,15,0,519.0,90.0,1.3,16.0,251.0,245.78,184.45
2017,11,19,15,15,582.0,71.5,1.2,15.0,227.5,216.55,155.52
2017,11,19,15,30,645.0,53.0,1.1,14.0,204.0,181.18,120.47
2017,11,19,15,45,581.0,46.0,1.0,13.5,161.0,129.62,77.86
2017,11,19,16,0,517.0,39.0,0.9,13.0,118.0,84.89,44.2
2017,11,19,16,15,400.5,30.0,0.95,12.0,78.5,42.37,18.75
2017,11,19,16,30,284.0,21.0,1.0,11.0,39.0,16.42,3.33
2017,11,19,16,45,142.0,10.5,1.05,10.5,19.5,10.32,0.0
2017,11,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,17.0,17.5,0.75,11.5,19.5,23.12,4.26
2017,11,20,7,30,34.0,35.0,0.7,12.0,39.0,51.05,35.26
2017,11,20,7,45,49.5,53.0,0.7,12.5,61.5,83.89,64.21
2017,11,20,8,0,65.0,71.0,0.7,13.0,84.0,112.52,89.13
2017,11,20,8,15,74.5,89.0,0.7,13.5,106.5,139.12,111.98
2017,11,20,8,30,84.0,107.0,0.7,14.0,129.0,166.09,134.62
2017,11,20,8,45,88.0,124.0,0.7,14.5,151.0,189.15,153.48
2017,11,20,9,0,92.0,141.0,0.7,15.0,173.0,205.28,166.32
2017,11,20,9,15,122.0,157.0,0.7,15.5,204.0,249.56,201.8
2017,11,20,9,30,152.0,173.0,0.7,16.0,235.0,288.07,231.9
2017,11,20,9,45,142.5,187.0,0.7,16.5,248.5,299.47,239.62
2017,11,20,10,0,133.0,201.0,0.7,17.0,262.0,310.0,246.69
2017,11,20,10,15,81.5,198.5,0.7,17.0,236.5,264.56,209.95
2017,11,20,10,30,30.0,196.0,0.7,17.0,211.0,225.6,178.1
2017,11,20,10,45,31.0,202.5,0.7,17.5,218.5,232.57,183.23
2017,11,20,11,0,32.0,209.0,0.7,18.0,226.0,239.48,188.07
2017,11,20,11,15,139.0,225.5,0.7,18.0,300.5,338.66,266.92
