Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,11,30,246.0,242.0,0.7,18.0,375.0,429.39,336.25
2017,11,20,11,45,153.0,239.0,0.7,18.5,322.0,358.92,280.1
2017,11,20,12,0,60.0,236.0,0.7,19.0,269.0,283.44,220.66
2017,11,20,12,15,154.0,237.0,0.65,19.0,320.0,350.87,274.24
2017,11,20,12,30,248.0,238.0,0.6,19.0,371.0,414.06,322.15
2017,11,20,12,45,322.0,218.5,0.6,19.5,386.5,432.31,335.56
2017,11,20,13,0,396.0,199.0,0.6,20.0,402.0,446.34,345.83
2017,11,20,13,15,376.5,194.0,0.55,20.0,381.0,417.48,323.41
2017,11,20,13,30,357.0,189.0,0.5,20.0,360.0,388.66,301.2
2017,11,20,13,45,355.5,177.5,0.5,20.0,340.0,362.47,281.14
2017,11,20,14,0,354.0,166.0,0.5,20.0,320.0,335.53,260.04
2017,11,20,14,15,177.0,146.0,0.5,19.5,223.0,221.93,172.74
2017,11,20,14,30,0.0,126.0,0.5,19.0,126.0,122.36,95.16
2017,11,20,14,45,0.0,112.5,0.5,18.5,112.5,108.99,84.97
2017,11,20,15,0,0.0,99.0,0.5,18.0,99.0,95.69,74.34
2017,11,20,15,15,0.0,84.5,0.4,18.0,84.5,81.48,62.62
2017,11,20,15,30,0.0,70.0,0.3,18.0,70.0,67.36,50.8
2017,11,20,15,45,0.0,55.0,0.25,18.0,55.0,52.85,38.49
2017,11,20,16,0,0.0,40.0,0.2,18.0,40.0,38.46,26.14
2017,11,20,16,15,0.0,26.5,0.3,17.5,26.5,25.59,14.81
2017,11,20,16,30,0.0,13.0,0.4,17.0,13.0,12.54,0.51
2017,11,20,16,45,0.0,6.5,0.55,16.5,6.5,6.39,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,7,15,207.5,14.0,0.9,11.5,35.0,89.51,22.13
2017,11,21,7,30,415.0,28.0,0.9,12.0,70.0,194.26,141.46
2017,11,21,7,45,499.5,35.0,0.95,12.5,110.5,249.35,193.5
2017,11,21,8,0,584.0,42.0,1.0,13.0,151.0,314.36,250.23
2017,11,21,8,15,636.0,46.5,0.95,13.5,192.5,366.54,295.13
2017,11,21,8,30,688.0,51.0,0.9,14.0,234.0,420.83,339.97
2017,11,21,8,45,722.5,54.0,0.9,14.5,273.5,465.53,375.97
2017,11,21,9,0,757.0,57.0,0.9,15.0,313.0,510.25,410.71
2017,11,21,9,15,621.0,92.0,0.85,15.0,317.0,491.93,395.39
2017,11,21,9,30,485.0,127.0,0.8,15.0,321.0,457.78,367.85
2017,11,21,9,45,558.0,120.0,0.75,15.5,360.0,509.32,406.93
2017,11,21,10,0,631.0,113.0,0.7,16.0,399.0,559.18,442.95
2017,11,21,10,15,740.5,92.0,0.6,16.5,444.5,614.95,482.52
2017,11,21,10,30,850.0,71.0,0.5,17.0,490.0,669.21,518.57
2017,11,21,10,45,859.5,71.5,0.45,18.0,507.5,681.59,523.24
2017,11,21,11,0,869.0,72.0,0.4,19.0,525.0,690.98,526.39
2017,11,21,11,15,873.0,72.0,0.4,19.5,534.5,692.87,526.18
2017,11,21,11,30,877.0,72.0,0.4,20.0,544.0,691.59,524.02
2017,11,21,11,45,879.5,71.5,0.4,20.5,546.5,685.53,518.76
2017,11,21,12,0,882.0,71.0,0.4,21.0,549.0,676.29,511.51
2017,11,21,12,15,880.0,71.0,0.4,21.0,543.5,661.49,501.46
2017,11,21,12,30,878.0,71.0,0.4,21.0,538.0,643.71,488.62
2017,11,21,12,45,869.5,71.5,0.45,21.0,524.5,619.56,471.73
2017,11,21,13,0,861.0,72.0,0.5,21.0,511.0,592.92,452.76
2017,11,21,13,15,852.5,71.0,0.5,21.0,491.0,562.36,430.02
2017,11,21,13,30,844.0,70.0,0.5,21.0,471.0,529.68,405.25
2017,11,21,13,45,736.0,88.0,0.55,21.5,423.5,466.18,356.82
2017,11,21,14,0,628.0,106.0,0.6,22.0,376.0,406.53,310.84
2017,11,21,14,15,626.0,97.5,0.6,21.5,348.5,370.75,282.71
2017,11,21,14,30,624.0,89.0,0.6,21.0,321.0,333.67,252.37
2017,11,21,14,45,676.0,72.5,0.65,21.0,299.5,305.69,226.75
2017,11,21,15,0,728.0,56.0,0.7,21.0,278.0,272.29,195.28
2017,11,21,15,15,686.5,52.0,0.7,20.0,237.5,222.03,152.62
2017,11,21,15,30,645.0,48.0,0.7,19.0,197.0,174.7,112.42
2017,11,21,15,45,581.0,42.0,0.7,18.5,155.0,125.4,72.72
2017,11,21,16,0,517.0,36.0,0.7,18.0,113.0,82.08,41.07
2017,11,21,16,15,403.5,28.0,0.75,17.5,75.0,39.9,16.41
2017,11,21,16,30,290.0,20.0,0.8,17.0,37.0,15.64,1.28
2017,11,21,16,45,145.0,10.0,0.85,16.5,18.5,9.83,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,15,203.0,14.5,0.75,12.5,34.0,87.78,10.68
2017,11,22,7,30,406.0,29.0,0.6,13.0,68.0,191.16,137.08
2017,11,22,7,45,496.0,36.0,0.5,13.5,109.0,250.97,192.65
2017,11,22,8,0,586.0,43.0,0.4,14.0,150.0,314.5,246.99
2017,11,22,8,15,639.5,48.0,0.35,14.5,192.5,367.95,291.96
2017,11,22,8,30,693.0,53.0,0.3,15.0,235.0,423.59,336.79
2017,11,22,8,45,729.5,56.0,0.3,16.0,275.5,469.48,372.17
2017,11,22,9,0,766.0,59.0,0.3,17.0,316.0,515.48,406.18
2017,11,22,9,15,789.5,61.5,0.25,17.5,351.5,552.85,432.82
2017,11,22,9,30,813.0,64.0,0.2,18.0,387.0,588.87,457.6
2017,11,22,9,45,831.5,65.0,0.2,19.0,417.5,618.26,476.6
2017,11,22,10,0,850.0,66.0,0.2,20.0,448.0,641.46,490.9
2017,11,22,10,15,861.5,67.5,0.2,20.5,472.5,662.23,503.34
2017,11,22,10,30,873.0,69.0,0.2,21.0,497.0,680.26,513.77
2017,11,22,10,45,880.5,69.5,0.2,21.5,514.0,691.45,519.55
2017,11,22,11,0,888.0,70.0,0.2,22.0,531.0,699.57,523.39
2017,11,22,11,15,892.0,70.5,0.25,22.5,540.5,702.08,524.28
2017,11,22,11,30,896.0,71.0,0.3,23.0,550.0,701.35,523.21
2017,11,22,11,45,896.0,71.5,0.35,23.5,552.0,694.64,518.28
2017,11,22,12,0,896.0,72.0,0.4,24.0,554.0,684.72,511.38
2017,11,22,12,15,894.0,71.5,0.45,24.0,548.5,669.23,501.61
2017,11,22,12,30,892.0,71.0,0.5,24.0,543.0,650.72,489.09
2017,11,22,12,45,886.5,70.5,0.55,24.0,530.0,627.12,472.77
2017,11,22,13,0,881.0,70.0,0.6,24.0,517.0,600.87,454.23
2017,11,22,13,15,648.0,122.5,0.6,23.5,444.5,502.28,382.13
2017,11,22,13,30,415.0,175.0,0.6,23.0,372.0,408.06,312.3
2017,11,22,13,45,409.0,165.5,0.65,23.0,350.5,379.45,291.31
2017,11,22,14,0,403.0,156.0,0.7,23.0,329.0,350.2,268.73
2017,11,22,14,15,341.0,151.0,0.7,22.5,289.0,298.51,229.11
2017,11,22,14,30,279.0,146.0,0.7,22.0,249.0,254.23,194.82
2017,11,22,14,45,270.0,131.5,0.75,21.5,222.5,223.1,169.81
2017,11,22,15,0,261.0,117.0,0.8,21.0,196.0,192.37,144.44
2017,11,22,15,15,248.0,101.0,0.8,20.0,167.0,159.72,117.38
2017,11,22,15,30,235.0,85.0,0.8,19.0,138.0,128.08,90.91
2017,11,22,15,45,211.5,68.0,0.8,18.5,108.5,95.15,63.92
2017,11,22,16,0,188.0,51.0,0.8,18.0,79.0,64.62,39.93
2017,11,22,16,15,137.5,35.5,0.8,17.0,52.0,36.94,20.41
2017,11,22,16,30,87.0,20.0,0.8,16.0,25.0,16.89,1.03
2017,11,22,16,45,43.5,10.0,0.85,15.5,12.5,9.83,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,184.0,14.5,0.8,12.5,32.0,81.04,0.0
2017,11,23,7,30,368.0,29.0,0.7,13.0,64.0,177.0,125.55
2017,11,23,7,45,460.0,37.0,0.6,13.5,104.5,236.85,181.7
2017,11,23,8,0,552.0,45.0,0.5,14.0,145.0,303.78,238.82
2017,11,23,8,15,608.0,50.5,0.45,14.5,187.0,357.1,283.85
2017,11,23,8,30,664.0,56.0,0.4,15.0,229.0,410.31,327.14
2017,11,23,8,45,468.0,91.5,0.4,15.5,223.5,368.03,294.86
2017,11,23,9,0,272.0,127.0,0.4,16.0,218.0,304.16,244.34
2017,11,23,9,15,208.0,147.5,0.45,16.5,221.5,296.22,237.72
2017,11,23,9,30,144.0,168.0,0.5,17.0,225.0,276.57,221.02
2017,11,23,9,45,475.5,122.5,0.55,18.0,331.0,452.99,360.8
2017,11,23,10,0,807.0,77.0,0.6,19.0,437.0,627.74,489.49
2017,11,23,10,15,552.5,140.5,0.65,19.0,393.0,538.07,419.3
2017,11,23,10,30,298.0,204.0,0.7,19.0,349.0,432.76,338.26
2017,11,23,10,45,574.0,142.5,0.75,19.5,434.0,566.02,441.39
2017,11,23,11,0,850.0,81.0,0.8,20.0,519.0,687.45,529.09
2017,11,23,11,15,606.5,149.0,0.8,20.0,464.5,595.1,458.59
2017,11,23,11,30,363.0,217.0,0.8,20.0,410.0,487.84,377.33
2017,11,23,11,45,361.0,219.0,0.85,20.5,411.5,484.5,375.19
2017,11,23,12,0,359.0,221.0,0.9,21.0,413.0,479.88,371.11
2017,11,23,12,15,213.5,225.5,0.9,21.0,339.5,376.7,292.4
2017,11,23,12,30,68.0,230.0,0.9,21.0,266.0,278.44,215.9
2017,11,23,12,45,68.0,224.5,0.95,21.0,260.0,270.35,210.42
2017,11,23,13,0,68.0,219.0,1.0,21.0,254.0,262.15,204.3
2017,11,23,13,15,67.5,210.5,1.0,21.0,243.5,250.39,195.33
2017,11,23,13,30,67.0,202.0,1.0,21.0,233.0,238.56,186.27
2017,11,23,13,45,109.5,194.0,1.05,21.0,242.0,251.89,197.1
2017,11,23,14,0,152.0,186.0,1.1,21.0,251.0,258.24,201.95
2017,11,23,14,15,151.5,170.5,1.1,20.5,231.0,235.26,183.91
2017,11,23,14,30,151.0,155.0,1.1,20.0,211.0,212.14,165.5
2017,11,23,14,45,144.5,139.5,1.1,20.0,188.0,186.85,144.75
2017,11,23,15,0,138.0,124.0,1.1,20.0,165.0,162.0,124.08
2017,11,23,15,15,127.5,106.5,1.0,19.5,140.5,134.74,101.51
2017,11,23,15,30,117.0,89.0,0.9,19.0,116.0,108.47,79.63
2017,11,23,15,45,102.5,70.5,0.8,18.5,90.5,81.79,57.66
2017,11,23,16,0,88.0,52.0,0.7,18.0,65.0,56.74,37.45
2017,11,23,16,15,46.5,36.0,0.7,17.0,42.5,34.63,20.64
2017,11,23,16,30,5.0,20.0,0.7,16.0,20.0,18.96,0.86
2017,11,23,16,45,2.5,10.0,0.75,15.5,10.0,9.83,0.0
2017,11,23,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,7,15,220.5,12.5,1.1,11.5,32.5,87.04,0.0
2017,11,24,7,30,441.0,25.0,1.1,12.0,65.0,192.57,135.05
2017,11,24,7,45,530.0,31.0,1.15,13.0,106.0,252.33,193.68
2017,11,24,8,0,619.0,37.0,1.2,14.0,147.0,318.44,251.34
2017,11,24,8,15,671.0,41.5,1.15,14.0,189.0,371.33,297.8
2017,11,24,8,30,723.0,46.0,1.1,14.0,231.0,426.35,344.31
2017,11,24,8,45,621.5,69.0,1.1,14.5,246.5,425.46,344.76
2017,11,24,9,0,520.0,92.0,1.1,15.0,262.0,412.79,335.01
2017,11,24,9,15,523.0,103.5,1.05,15.5,291.5,441.21,356.88
2017,11,24,9,30,526.0,115.0,1.0,16.0,321.0,465.14,374.3
2017,11,24,9,45,522.0,127.0,1.0,16.5,344.5,486.43,389.36
2017,11,24,10,0,518.0,139.0,1.0,17.0,368.0,505.65,402.49
2017,11,24,10,15,692.0,103.5,1.0,17.5,427.5,592.08,467.86
2017,11,24,10,30,866.0,68.0,1.0,18.0,487.0,669.7,523.66
2017,11,24,10,45,875.0,68.5,1.0,18.5,504.0,681.94,529.87
2017,11,24,11,0,884.0,69.0,1.0,19.0,521.0,691.15,534.73
2017,11,24,11,15,887.5,69.5,1.0,19.5,531.0,693.42,534.83
2017,11,24,11,30,891.0,70.0,1.0,20.0,541.0,692.49,532.87
2017,11,24,11,45,891.0,70.0,1.05,20.5,543.0,685.4,527.28
2017,11,24,12,0,891.0,70.0,1.1,21.0,545.0,675.14,519.64
2017,11,24,12,15,889.5,70.0,1.1,21.0,539.5,660.77,509.34
2017,11,24,12,30,888.0,70.0,1.1,21.0,534.0,643.39,496.4
2017,11,24,12,45,890.5,66.5,1.1,21.0,522.5,621.68,480.29
2017,11,24,13,0,893.0,63.0,1.1,21.0,511.0,596.98,461.72
2017,11,24,13,15,626.5,123.5,1.1,21.0,431.5,489.01,379.58
2017,11,24,13,30,360.0,184.0,1.1,21.0,352.0,382.86,298.04
2017,11,24,13,45,361.5,172.0,1.1,21.0,332.5,357.71,278.95
2017,11,24,14,0,363.0,160.0,1.1,21.0,313.0,331.6,258.13
2017,11,24,14,15,359.5,147.0,1.1,21.0,288.5,301.44,233.72
2017,11,24,14,30,356.0,134.0,1.1,21.0,264.0,273.12,210.18
2017,11,24,14,45,562.0,91.0,1.1,21.0,271.5,283.62,212.77
2017,11,24,15,0,768.0,48.0,1.1,21.0,279.0,273.29,195.6
2017,11,24,15,15,728.0,45.0,1.0,20.0,237.5,222.93,152.04
2017,11,24,15,30,688.0,42.0,0.9,19.0,196.0,175.22,111.05
2017,11,24,15,45,623.5,37.0,0.85,18.0,154.0,125.05,70.7
2017,11,24,16,0,559.0,32.0,0.8,17.0,112.0,80.8,38.63
2017,11,24,16,15,445.5,24.5,0.8,16.0,73.5,38.5,14.61
2017,11,24,16,30,332.0,17.0,0.8,15.0,35.0,14.09,0.0
2017,11,24,16,45,166.0,8.5,0.8,14.5,17.5,8.36,0.0
2017,11,24,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,14.5,1.05,11.0,24.0,56.41,0.0
2017,11,25,7,30,224.0,29.0,1.1,12.0,48.0,125.47,86.48
2017,11,25,7,45,269.0,43.5,1.15,13.0,80.0,168.07,129.21
2017,11,25,8,0,314.0,58.0,1.2,14.0,112.0,214.03,169.81
2017,11,25,8,15,346.0,70.0,1.15,14.5,145.0,253.82,204.61
2017,11,25,8,30,378.0,82.0,1.1,15.0,178.0,295.2,239.59
2017,11,25,8,45,393.5,95.0,1.1,16.0,209.5,330.21,267.91
2017,11,25,9,0,409.0,108.0,1.1,17.0,241.0,364.97,295.0
2017,11,25,9,15,416.0,120.5,1.1,17.5,269.0,393.72,317.05
2017,11,25,9,30,423.0,133.0,1.1,18.0,297.0,421.39,337.67
2017,11,25,9,45,485.5,132.0,1.15,19.0,334.5,467.68,372.32
2017,11,25,10,0,548.0,131.0,1.2,20.0,372.0,514.71,406.56
2017,11,25,10,15,599.0,124.5,1.2,20.5,401.0,551.73,433.14
2017,11,25,10,30,650.0,118.0,1.2,21.0,430.0,584.67,456.42
2017,11,25,10,45,571.5,146.5,1.3,21.5,428.5,562.55,438.12
2017,11,25,11,0,493.0,175.0,1.4,22.0,427.0,541.05,420.45
2017,11,25,11,15,491.5,179.5,1.45,22.0,434.5,543.56,422.3
2017,11,25,11,30,490.0,184.0,1.5,22.0,442.0,544.18,422.56
2017,11,25,11,45,482.5,187.0,1.55,22.0,442.0,537.29,417.29
2017,11,25,12,0,475.0,190.0,1.6,22.0,442.0,528.71,410.81
2017,11,25,12,15,690.5,130.0,1.6,22.0,491.5,599.43,465.52
2017,11,25,12,30,906.0,70.0,1.6,22.0,541.0,653.05,506.01
2017,11,25,12,45,689.0,123.0,1.6,22.0,476.5,561.32,435.66
2017,11,25,13,0,472.0,176.0,1.6,22.0,412.0,468.52,364.6
2017,11,25,13,15,473.0,167.5,1.55,21.5,396.0,445.48,347.94
2017,11,25,13,30,474.0,159.0,1.5,21.0,380.0,421.0,329.32
2017,11,25,13,45,299.0,171.0,1.45,21.0,307.5,325.29,254.7
2017,11,25,14,0,124.0,183.0,1.4,21.0,235.0,242.09,189.42
2017,11,25,14,15,101.5,167.0,1.3,20.5,207.5,208.11,163.01
2017,11,25,14,30,79.0,151.0,1.2,20.0,180.0,178.72,139.81
2017,11,25,14,45,75.5,135.5,1.1,20.0,161.0,158.08,122.97
2017,11,25,15,0,72.0,120.0,1.0,20.0,142.0,137.73,106.15
2017,11,25,15,15,66.0,103.0,0.9,19.0,120.5,115.65,88.17
2017,11,25,15,30,60.0,86.0,0.8,18.0,99.0,94.2,70.46
2017,11,25,15,45,49.0,68.0,0.75,17.5,77.5,71.79,51.95
2017,11,25,16,0,38.0,50.0,0.7,17.0,56.0,50.7,34.6
2017,11,25,16,15,19.0,33.5,0.75,16.5,36.5,32.07,19.15
2017,11,25,16,30,0.0,17.0,0.8,16.0,17.0,16.36,0.0
2017,11,25,16,45,0.0,8.5,0.85,15.5,8.5,8.36,0.0
2017,11,25,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,1.75,13.0,2.0,1.97,0.0
2017,11,26,7,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2017,11,26,7,45,0.0,7.0,1.7,13.5,7.0,6.74,0.0
2017,11,26,8,0,0.0,10.0,1.7,14.0,10.0,9.64,2.51
2017,11,26,8,15,0.0,13.0,1.7,14.0,13.0,12.53,5.06
2017,11,26,8,30,0.0,16.0,1.7,14.0,16.0,15.43,7.6
2017,11,26,8,45,0.0,19.0,1.7,14.5,19.0,18.33,10.08
2017,11,26,9,0,0.0,22.0,1.7,15.0,22.0,21.23,12.53
2017,11,26,9,15,0.0,24.5,1.65,15.0,24.5,23.64,14.57
2017,11,26,9,30,0.0,27.0,1.6,15.0,27.0,26.06,16.6
2017,11,26,9,45,0.0,54.0,1.6,15.0,54.0,52.17,38.68
2017,11,26,10,0,0.0,81.0,1.6,15.0,81.0,78.4,60.59
2017,11,26,10,15,16.5,135.5,1.6,15.0,143.5,145.31,116.27
2017,11,26,10,30,33.0,190.0,1.6,15.0,206.0,221.41,178.02
2017,11,26,10,45,16.5,160.0,1.6,15.5,168.0,170.41,135.75
2017,11,26,11,0,0.0,130.0,1.6,16.0,130.0,127.67,100.31
2017,11,26,11,15,0.0,114.5,1.65,16.0,114.5,111.74,87.3
2017,11,26,11,30,0.0,99.0,1.7,16.0,99.0,96.1,74.45
2017,11,26,11,45,0.0,130.0,1.75,16.5,130.0,127.21,99.77
2017,11,26,12,0,0.0,161.0,1.8,17.0,161.0,158.66,124.97
2017,11,26,12,15,3.0,168.0,1.85,17.0,169.5,167.59,132.21
2017,11,26,12,30,6.0,175.0,1.9,17.0,178.0,176.41,139.43
2017,11,26,12,45,3.0,157.0,1.95,17.0,158.5,155.96,122.97
2017,11,26,13,0,0.0,139.0,2.0,17.0,139.0,135.89,106.79
2017,11,26,13,15,0.0,82.5,1.95,16.5,82.5,79.79,61.06
2017,11,26,13,30,0.0,26.0,1.9,16.0,26.0,25.1,15.56
2017,11,26,13,45,0.0,16.5,1.9,16.0,16.5,15.92,7.85
2017,11,26,14,0,0.0,7.0,1.9,16.0,7.0,6.75,0.08
2017,11,26,14,15,0.0,43.5,1.8,15.5,43.5,42.01,30.08
2017,11,26,14,30,0.0,80.0,1.7,15.0,80.0,77.42,60.07
2017,11,26,14,45,0.0,71.0,1.6,15.0,71.0,68.65,52.73
2017,11,26,15,0,0.0,62.0,1.5,15.0,62.0,59.92,45.4
2017,11,26,15,15,0.0,52.5,1.45,14.5,52.5,50.73,37.66
2017,11,26,15,30,0.0,43.0,1.4,14.0,43.0,41.53,29.8
2017,11,26,15,45,0.0,33.0,1.4,14.0,33.0,31.86,21.36
2017,11,26,16,0,0.0,23.0,1.4,14.0,23.0,22.19,12.89
2017,11,26,16,15,0.0,15.0,1.4,14.0,15.0,14.47,5.81
2017,11,26,16,30,0.0,7.0,1.4,14.0,7.0,6.75,0.0
2017,11,26,16,45,0.0,3.5,1.4,14.0,3.5,3.44,0.0
2017,11,26,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,18.0,0.95,7.5,23.0,35.67,0.0
2017,11,27,7,30,125.0,36.0,0.9,8.0,46.0,95.86,63.94
2017,11,27,7,45,244.0,49.0,0.9,9.0,84.0,164.76,127.83
2017,11,27,8,0,363.0,62.0,0.9,10.0,122.0,237.89,190.42
2017,11,27,8,15,433.5,70.5,0.9,10.0,163.0,292.48,238.08
2017,11,27,8,30,504.0,79.0,0.9,10.0,204.0,352.44,289.09
2017,11,27,8,45,570.5,81.5,0.9,10.5,245.5,407.41,334.31
2017,11,27,9,0,637.0,84.0,0.9,11.0,287.0,464.44,379.8
2017,11,27,9,15,668.5,88.0,0.9,11.0,323.0,504.46,411.43
2017,11,27,9,30,700.0,92.0,0.9,11.0,359.0,543.88,441.91
2017,11,27,9,45,757.0,85.5,0.95,11.5,395.0,586.25,473.99
2017,11,27,10,0,814.0,79.0,1.0,12.0,431.0,625.93,503.46
2017,11,27,10,15,827.5,80.5,1.05,12.0,456.0,647.55,519.46
2017,11,27,10,30,841.0,82.0,1.1,12.0,481.0,666.56,533.54
2017,11,27,10,45,851.5,82.5,1.2,12.5,499.0,679.62,542.61
2017,11,27,11,0,862.0,83.0,1.3,13.0,517.0,689.71,549.28
2017,11,27,11,15,867.0,84.0,1.35,13.0,527.5,693.53,552.01
2017,11,27,11,30,872.0,85.0,1.4,13.0,538.0,694.17,552.63
2017,11,27,11,45,486.5,160.5,1.5,13.5,414.0,509.44,409.12
2017,11,27,12,0,101.0,236.0,1.6,14.0,290.0,310.7,248.76
2017,11,27,12,15,196.5,228.5,1.6,14.0,331.0,367.78,296.39
2017,11,27,12,30,292.0,221.0,1.6,14.0,372.0,420.79,338.57
2017,11,27,12,45,580.5,150.0,1.65,14.0,440.5,518.75,417.53
2017,11,27,13,0,869.0,79.0,1.7,14.0,509.0,597.99,479.13
2017,11,27,13,15,859.0,78.0,1.7,14.0,488.5,566.6,453.33
2017,11,27,13,30,849.0,77.0,1.7,14.0,468.0,533.17,426.36
2017,11,27,13,45,837.0,74.5,1.7,14.0,441.5,495.3,395.37
2017,11,27,14,0,825.0,72.0,1.7,14.0,415.0,455.96,362.43
2017,11,27,14,15,803.5,69.5,1.7,13.5,382.0,411.39,325.17
2017,11,27,14,30,782.0,67.0,1.7,13.0,349.0,366.56,286.61
2017,11,27,14,45,751.5,64.0,1.7,13.0,311.0,318.27,243.9
2017,11,27,15,0,721.0,61.0,1.7,13.0,273.0,271.13,201.41
2017,11,27,15,15,675.5,56.5,1.6,12.5,231.5,220.36,156.39
2017,11,27,15,30,630.0,52.0,1.5,12.0,190.0,172.13,113.98
2017,11,27,15,45,559.0,45.5,1.45,11.5,148.0,122.59,73.34
2017,11,27,16,0,488.0,39.0,1.4,11.0,106.0,79.68,41.58
2017,11,27,16,15,362.0,29.0,1.35,10.0,68.5,38.34,16.82
2017,11,27,16,30,236.0,19.0,1.3,9.0,31.0,15.07,0.0
2017,11,27,16,45,118.0,9.5,1.3,8.5,15.5,9.34,0.0
2017,11,27,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,7,15,169.0,12.5,1.1,5.5,26.0,60.45,0.0
2017,11,28,7,30,338.0,25.0,1.0,6.0,52.0,156.02,102.29
2017,11,28,7,45,439.0,33.5,0.95,6.5,91.0,218.75,169.69
2017,11,28,8,0,540.0,42.0,0.9,7.0,130.0,287.65,231.08
2017,11,28,8,15,600.5,47.0,0.95,7.5,172.0,338.06,276.38
2017,11,28,8,30,661.0,52.0,1.0,8.0,214.0,394.88,325.4
2017,11,28,8,45,699.5,56.0,1.05,9.0,253.5,441.4,364.01
2017,11,28,9,0,738.0,60.0,1.1,10.0,293.0,488.25,401.45
2017,11,28,9,15,764.0,63.0,1.15,10.5,328.5,526.65,431.81
2017,11,28,9,30,790.0,66.0,1.2,11.0,364.0,563.94,460.49
2017,11,28,9,45,810.5,67.5,1.3,12.0,395.0,594.61,482.95
2017,11,28,10,0,831.0,69.0,1.4,13.0,426.0,623.31,503.41
2017,11,28,10,15,843.0,70.5,1.4,13.0,450.5,644.21,518.7
2017,11,28,10,30,855.0,72.0,1.4,13.0,475.0,662.43,531.8
2017,11,28,10,45,862.0,73.0,1.45,13.5,492.0,669.97,535.98
2017,11,28,11,0,869.0,74.0,1.5,14.0,509.0,678.48,541.05
2017,11,28,11,15,873.0,74.5,1.5,14.0,519.0,681.29,542.62
2017,11,28,11,30,877.0,75.0,1.5,14.0,529.0,680.96,542.07
2017,11,28,11,45,878.0,75.0,1.55,14.5,531.5,674.9,536.89
2017,11,28,12,0,879.0,75.0,1.6,15.0,534.0,665.71,529.3
2017,11,28,12,15,877.0,75.0,1.6,15.0,529.0,651.5,518.27
2017,11,28,12,30,875.0,75.0,1.6,15.0,524.0,634.34,504.94
2017,11,28,12,45,772.5,96.0,1.6,15.0,485.5,578.42,461.46
2017,11,28,13,0,670.0,117.0,1.6,15.0,447.0,522.48,417.76
2017,11,28,13,15,636.5,120.5,1.6,15.0,424.0,487.78,390.44
2017,11,28,13,30,603.0,124.0,1.6,15.0,401.0,452.91,362.42
2017,11,28,13,45,697.5,99.0,1.65,15.0,401.5,451.9,360.7
2017,11,28,14,0,792.0,74.0,1.7,15.0,402.0,442.17,350.81
2017,11,28,14,15,665.5,87.0,1.7,14.5,348.0,371.26,293.54
2017,11,28,14,30,539.0,100.0,1.7,14.0,294.0,308.11,242.24
2017,11,28,14,45,610.0,81.5,1.7,14.0,278.0,288.19,221.76
2017,11,28,15,0,681.0,63.0,1.7,14.0,262.0,260.77,193.39
2017,11,28,15,15,634.5,58.0,1.6,13.5,222.0,211.1,149.59
2017,11,28,15,30,588.0,53.0,1.5,13.0,182.0,164.87,109.21
2017,11,28,15,45,514.0,46.5,1.45,12.5,141.0,117.1,70.44
2017,11,28,16,0,440.0,40.0,1.4,12.0,100.0,76.32,40.53
2017,11,28,16,15,220.0,34.5,1.35,11.0,64.5,37.82,19.44
2017,11,28,16,30,0.0,29.0,1.3,10.0,29.0,25.64,0.0
2017,11,28,16,45,0.0,14.5,1.3,9.5,14.5,14.25,0.0
2017,11,28,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,15,184.5,11.5,1.0,6.0,25.5,63.41,0.0
2017,11,29,7,30,369.0,23.0,1.0,7.0,51.0,158.43,99.49
2017,11,29,7,45,471.0,31.0,1.05,8.0,91.0,222.88,171.08
2017,11,29,8,0,573.0,39.0,1.1,9.0,131.0,292.91,233.31
2017,11,29,8,15,633.0,44.0,1.15,9.5,173.5,347.71,282.15
2017,11,29,8,30,693.0,49.0,1.2,10.0,216.0,405.22,331.63
2017,11,29,8,45,734.0,52.5,1.3,10.5,256.5,453.38,372.37
2017,11,29,9,0,775.0,56.0,1.4,11.0,297.0,501.97,412.15
2017,11,29,9,15,801.0,58.5,1.3,11.5,334.0,540.73,441.99
2017,11,29,9,30,827.0,61.0,1.2,12.0,371.0,578.29,469.78
2017,11,29,9,45,850.5,61.0,1.2,12.5,403.0,605.86,490.08
2017,11,29,10,0,874.0,61.0,1.2,13.0,435.0,635.38,511.24
2017,11,29,10,15,886.5,62.5,1.1,13.5,460.0,657.29,525.22
2017,11,29,10,30,899.0,64.0,1.0,14.0,485.0,676.45,536.22
2017,11,29,10,45,908.5,64.5,0.95,14.5,503.0,689.48,543.2
2017,11,29,11,0,918.0,65.0,0.9,15.0,521.0,699.4,548.01
2017,11,29,11,15,922.5,65.5,0.85,15.5,532.0,702.7,548.18
2017,11,29,11,30,927.0,66.0,0.8,16.0,543.0,702.68,546.19
2017,11,29,11,45,929.0,65.5,0.8,16.5,546.0,696.52,540.66
2017,11,29,12,0,931.0,65.0,0.8,17.0,549.0,687.05,533.02
2017,11,29,12,15,929.0,65.0,0.8,17.0,544.0,672.28,522.15
2017,11,29,12,30,927.0,65.0,0.8,17.0,539.0,654.38,508.76
2017,11,29,12,45,923.5,64.0,0.85,17.0,526.5,631.44,492.11
2017,11,29,13,0,920.0,63.0,0.9,17.0,514.0,605.64,473.01
2017,11,29,13,15,911.5,62.0,0.9,17.0,494.0,574.34,448.94
2017,11,29,13,30,903.0,61.0,0.9,17.0,474.0,540.75,422.62
2017,11,29,13,45,889.5,60.0,0.9,17.0,447.0,502.61,392.22
2017,11,29,14,0,876.0,59.0,0.9,17.0,420.0,462.91,359.82
2017,11,29,14,15,857.0,57.0,0.9,16.5,387.0,418.56,323.57
2017,11,29,14,30,838.0,55.0,0.9,16.0,354.0,373.6,285.67
2017,11,29,14,45,809.0,52.5,0.9,16.0,316.0,324.48,243.05
2017,11,29,15,0,780.0,50.0,0.9,16.0,278.0,275.97,200.08
2017,11,29,15,15,738.0,46.5,0.85,15.0,236.5,224.55,155.31
2017,11,29,15,30,696.0,43.0,0.8,14.0,195.0,175.93,113.06
2017,11,29,15,45,626.5,38.0,0.8,13.5,152.0,125.14,71.74
2017,11,29,16,0,557.0,33.0,0.8,13.0,109.0,80.71,39.33
2017,11,29,16,15,437.0,25.0,0.85,12.0,70.5,38.24,14.85
2017,11,29,16,30,317.0,17.0,0.9,11.0,32.0,14.38,0.0
2017,11,29,16,45,158.5,8.5,0.95,10.5,16.0,8.36,0.0
2017,11,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,7,15,166.5,12.0,1.3,5.5,24.0,58.4,0.0
2017,11,30,7,30,333.0,24.0,1.3,6.0,48.0,149.89,90.51
2017,11,30,7,45,431.5,33.0,1.35,6.5,87.0,213.14,164.25
2017,11,30,8,0,530.0,42.0,1.4,7.0,126.0,280.71,225.49
2017,11,30,8,15,592.0,48.0,1.3,7.5,167.5,335.33,274.35
2017,11,30,8,30,654.0,54.0,1.2,8.0,209.0,390.07,321.67
2017,11,30,8,45,695.5,58.0,1.15,9.0,249.5,437.83,361.17
2017,11,30,9,0,737.0,62.0,1.1,10.0,290.0,486.1,399.38
2017,11,30,9,15,764.5,65.0,1.05,10.5,326.0,525.3,429.8
2017,11,30,9,30,792.0,68.0,1.0,11.0,362.0,563.45,458.37
2017,11,30,9,45,817.0,68.5,0.95,12.0,394.0,595.8,480.84
2017,11,30,10,0,842.0,69.0,0.9,13.0,426.0,626.33,501.2
2017,11,30,10,15,854.5,70.5,0.85,13.5,450.5,647.76,515.12
2017,11,30,10,30,867.0,72.0,0.8,14.0,475.0,666.52,526.79
2017,11,30,10,45,874.5,73.0,0.75,15.0,493.0,674.59,529.34
2017,11,30,11,0,882.0,74.0,0.7,16.0,511.0,683.59,532.52
2017,11,30,11,15,886.5,75.0,0.7,16.0,521.5,687.45,534.72
2017,11,30,11,30,891.0,76.0,0.7,16.0,532.0,688.11,534.86
2017,11,30,11,45,892.5,76.0,0.75,16.5,535.0,682.44,530.34
2017,11,30,12,0,894.0,76.0,0.8,17.0,538.0,673.59,523.27
2017,11,30,12,15,892.0,75.5,0.85,17.0,533.0,658.78,512.77
2017,11,30,12,30,890.0,75.0,0.9,17.0,528.0,640.99,499.97
2017,11,30,12,45,885.0,74.0,0.95,17.0,515.5,617.93,483.09
2017,11,30,13,0,880.0,73.0,1.0,17.0,503.0,592.21,463.9
2017,11,30,13,15,870.0,72.0,1.0,17.0,483.0,561.19,439.93
2017,11,30,13,30,860.0,71.0,1.0,17.0,463.0,529.53,414.92
2017,11,30,13,45,696.5,97.0,1.05,17.0,402.5,447.96,351.86
2017,11,30,14,0,533.0,123.0,1.1,17.0,342.0,372.18,292.68
2017,11,30,14,15,661.0,93.0,1.05,16.5,343.0,374.54,292.32
