Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,14,30,789.0,63.0,1.0,16.0,344.0,363.32,278.93
2017,11,30,14,45,758.5,60.0,1.0,16.0,306.0,315.06,236.9
2017,11,30,15,0,728.0,57.0,1.0,16.0,268.0,267.92,195.23
2017,11,30,15,15,683.5,52.5,0.9,15.0,227.0,217.37,151.39
2017,11,30,15,30,639.0,48.0,0.8,14.0,186.0,169.97,110.45
2017,11,30,15,45,569.0,42.0,0.75,13.0,144.5,121.03,70.95
2017,11,30,16,0,499.0,36.0,0.7,12.0,103.0,77.56,39.16
2017,11,30,16,15,379.0,26.5,0.75,11.5,66.0,36.53,14.76
2017,11,30,16,30,259.0,17.0,0.8,11.0,29.0,13.24,0.0
2017,11,30,16,45,129.5,8.5,0.85,10.5,14.5,8.36,0.0
2017,11,30,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,149.5,12.0,1.0,6.5,22.5,53.26,0.0
2017,12,1,7,30,299.0,24.0,0.9,7.0,45.0,137.29,77.77
2017,12,1,7,45,402.0,33.5,0.8,7.5,83.0,201.85,153.87
2017,12,1,8,0,505.0,43.0,0.7,8.0,121.0,270.34,214.87
2017,12,1,8,15,569.0,49.0,0.65,8.5,162.0,324.78,262.81
2017,12,1,8,30,633.0,55.0,0.6,9.0,203.0,382.56,311.74
2017,12,1,8,45,467.0,85.5,0.6,9.5,206.0,350.8,287.92
2017,12,1,9,0,301.0,116.0,0.6,10.0,209.0,302.11,249.0
2017,12,1,9,15,317.0,127.5,0.6,10.5,235.5,331.44,273.08
2017,12,1,9,30,333.0,139.0,0.6,11.0,262.0,360.65,295.84
2017,12,1,9,45,443.0,131.0,0.6,12.0,309.0,433.26,352.41
2017,12,1,10,0,553.0,123.0,0.6,13.0,356.0,500.91,403.18
2017,12,1,10,15,617.5,113.5,0.6,13.5,388.0,543.05,433.89
2017,12,1,10,30,682.0,104.0,0.6,14.0,420.0,581.12,461.34
2017,12,1,10,45,776.5,89.0,0.6,14.5,462.0,629.31,496.07
2017,12,1,11,0,871.0,74.0,0.6,15.0,504.0,674.45,527.35
2017,12,1,11,15,875.5,75.0,0.65,15.0,514.0,678.37,529.8
2017,12,1,11,30,880.0,76.0,0.7,15.0,524.0,679.14,530.68
2017,12,1,11,45,879.5,76.5,0.75,15.5,526.5,672.86,525.59
2017,12,1,12,0,879.0,77.0,0.8,16.0,529.0,663.47,518.02
2017,12,1,12,15,877.5,77.0,0.8,16.0,524.5,649.83,507.71
2017,12,1,12,30,876.0,77.0,0.8,16.0,520.0,633.23,495.15
2017,12,1,12,45,873.5,75.0,0.85,16.5,508.5,610.96,477.96
2017,12,1,13,0,871.0,73.0,0.9,17.0,497.0,585.96,458.5
2017,12,1,13,15,736.5,97.5,0.9,17.0,446.5,516.46,405.28
2017,12,1,13,30,602.0,122.0,0.9,17.0,396.0,448.49,352.89
2017,12,1,13,45,715.0,95.0,0.9,17.0,401.0,454.32,356.5
2017,12,1,14,0,828.0,68.0,0.9,17.0,406.0,450.14,350.61
2017,12,1,14,15,808.0,65.5,0.85,16.5,374.0,406.53,314.47
2017,12,1,14,30,788.0,63.0,0.8,16.0,342.0,362.52,277.29
2017,12,1,14,45,758.0,60.0,0.8,16.0,305.0,314.57,235.9
2017,12,1,15,0,728.0,57.0,0.8,16.0,268.0,267.68,194.58
2017,12,1,15,15,684.0,52.5,0.8,15.0,227.0,217.33,151.17
2017,12,1,15,30,640.0,48.0,0.8,14.0,186.0,170.07,110.46
2017,12,1,15,45,571.0,42.0,0.8,13.0,144.5,121.29,71.07
2017,12,1,16,0,502.0,36.0,0.8,12.0,103.0,77.86,39.28
2017,12,1,16,15,379.5,26.5,0.9,11.5,66.0,36.61,14.75
2017,12,1,16,30,257.0,17.0,1.0,11.0,29.0,13.27,0.0
2017,12,1,16,45,128.5,8.5,1.1,10.5,14.5,8.36,0.0
2017,12,1,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,15,91.5,12.0,1.1,5.5,18.0,36.96,0.0
2017,12,2,7,30,183.0,24.0,1.0,6.0,36.0,98.37,51.27
2017,12,2,7,45,250.0,38.0,0.9,6.5,68.0,150.54,114.87
2017,12,2,8,0,317.0,52.0,0.8,7.0,100.0,202.89,162.52
2017,12,2,8,15,361.0,63.5,0.75,7.5,134.5,246.8,201.78
2017,12,2,8,30,405.0,75.0,0.7,8.0,169.0,293.25,241.98
2017,12,2,8,45,429.0,86.0,0.7,8.5,202.0,330.91,273.94
2017,12,2,9,0,453.0,97.0,0.7,9.0,235.0,368.89,305.12
2017,12,2,9,15,466.5,108.0,0.55,9.0,265.0,400.89,330.25
2017,12,2,9,30,480.0,119.0,0.4,9.0,295.0,432.07,353.74
2017,12,2,9,45,486.5,129.0,0.3,9.5,320.0,456.76,371.1
2017,12,2,10,0,493.0,139.0,0.2,10.0,345.0,479.98,386.83
2017,12,2,10,15,505.5,143.0,0.2,10.0,365.5,498.75,400.65
2017,12,2,10,30,518.0,147.0,0.2,10.0,386.0,516.03,413.22
2017,12,2,10,45,515.5,154.5,0.25,10.5,400.0,525.56,419.37
2017,12,2,11,0,513.0,162.0,0.3,11.0,414.0,533.09,424.08
2017,12,2,11,15,699.0,121.5,0.35,11.5,472.0,616.02,487.04
2017,12,2,11,30,885.0,81.0,0.4,12.0,530.0,690.14,541.01
2017,12,2,11,45,659.0,136.5,0.5,12.5,472.0,596.61,469.38
2017,12,2,12,0,433.0,192.0,0.6,13.0,414.0,497.88,394.11
2017,12,2,12,15,465.5,182.5,0.6,13.0,419.0,501.0,397.74
2017,12,2,12,30,498.0,173.0,0.6,13.0,424.0,501.54,398.2
2017,12,2,12,45,537.5,157.0,0.6,13.0,422.5,496.56,394.6
2017,12,2,13,0,577.0,141.0,0.6,13.0,421.0,490.54,389.94
2017,12,2,13,15,560.5,141.5,0.6,13.0,404.5,462.67,367.98
2017,12,2,13,30,544.0,142.0,0.6,13.0,388.0,436.34,347.0
2017,12,2,13,45,474.0,144.0,0.6,13.5,349.5,384.86,305.74
2017,12,2,14,0,404.0,146.0,0.6,14.0,311.0,336.71,266.95
2017,12,2,14,15,444.5,127.0,0.6,13.5,295.0,317.09,250.58
2017,12,2,14,30,485.0,108.0,0.6,13.0,279.0,293.36,229.67
2017,12,2,14,45,456.0,101.5,0.6,12.5,248.5,254.94,197.07
2017,12,2,15,0,427.0,95.0,0.6,12.0,218.0,218.16,165.36
2017,12,2,15,15,399.0,83.5,0.65,11.5,184.5,178.59,131.13
2017,12,2,15,30,371.0,72.0,0.7,11.0,151.0,141.13,98.69
2017,12,2,15,45,326.5,59.0,0.8,11.0,117.0,102.25,66.47
2017,12,2,16,0,282.0,46.0,0.9,11.0,83.0,67.58,39.63
2017,12,2,16,15,141.0,34.5,0.95,10.5,53.0,35.9,19.45
2017,12,2,16,30,0.0,23.0,1.0,10.0,23.0,21.08,0.0
2017,12,2,16,45,0.0,11.5,1.05,10.0,11.5,11.3,0.0
2017,12,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,15,157.5,11.5,1.4,5.5,21.5,54.24,0.0
2017,12,3,7,30,315.0,23.0,1.4,6.0,43.0,138.29,66.6
2017,12,3,7,45,428.0,31.5,1.45,7.0,82.0,206.94,156.7
2017,12,3,8,0,541.0,40.0,1.5,8.0,121.0,278.74,221.69
2017,12,3,8,15,607.5,45.5,1.55,8.5,163.0,331.37,269.52
2017,12,3,8,30,674.0,51.0,1.6,9.0,205.0,391.19,321.69
2017,12,3,8,45,715.5,54.5,1.7,9.5,245.5,438.77,362.7
2017,12,3,9,0,757.0,58.0,1.8,10.0,286.0,486.83,402.78
2017,12,3,9,15,785.0,61.0,1.8,10.0,323.0,526.75,435.61
2017,12,3,9,30,813.0,64.0,1.8,10.0,360.0,565.62,466.75
2017,12,3,9,45,837.0,65.0,1.8,10.5,392.0,598.34,491.54
2017,12,3,10,0,861.0,66.0,1.8,11.0,424.0,629.17,514.28
2017,12,3,10,15,874.0,67.5,1.8,11.0,449.0,647.39,528.02
2017,12,3,10,30,887.0,69.0,1.8,11.0,474.0,666.84,542.42
2017,12,3,10,45,896.5,69.5,1.8,11.5,493.0,679.95,550.58
2017,12,3,11,0,906.0,70.0,1.8,12.0,512.0,690.01,556.39
2017,12,3,11,15,911.0,70.5,1.8,12.0,522.5,693.89,558.74
2017,12,3,11,30,916.0,71.0,1.8,12.0,533.0,694.52,558.86
2017,12,3,11,45,918.5,70.5,1.8,12.5,536.5,689.06,553.62
2017,12,3,12,0,921.0,70.0,1.8,13.0,540.0,680.34,545.73
2017,12,3,12,15,919.0,70.0,1.8,13.0,535.5,666.06,534.5
2017,12,3,12,30,917.0,70.0,1.8,13.0,531.0,648.69,520.85
2017,12,3,12,45,897.5,74.0,1.85,13.0,516.5,622.23,500.28
2017,12,3,13,0,878.0,78.0,1.9,13.0,502.0,595.66,479.27
2017,12,3,13,15,868.5,77.0,1.9,13.0,482.5,564.95,454.63
2017,12,3,13,30,859.0,76.0,1.9,13.0,463.0,532.12,427.83
2017,12,3,13,45,846.0,73.5,1.9,13.0,436.5,494.06,396.38
2017,12,3,14,0,833.0,71.0,1.9,13.0,410.0,454.55,362.99
2017,12,3,14,15,812.0,68.5,1.9,12.5,377.5,410.51,325.8
2017,12,3,14,30,791.0,66.0,1.9,12.0,345.0,366.12,287.25
2017,12,3,14,45,762.5,62.5,1.9,12.0,307.5,318.17,244.47
2017,12,3,15,0,734.0,59.0,1.9,12.0,270.0,271.14,201.71
2017,12,3,15,15,688.0,54.5,1.8,11.5,229.0,220.17,156.26
2017,12,3,15,30,642.0,50.0,1.7,11.0,188.0,172.46,114.07
2017,12,3,15,45,574.0,43.5,1.65,10.5,146.0,122.49,72.79
2017,12,3,16,0,506.0,37.0,1.6,10.0,104.0,79.41,40.71
2017,12,3,16,15,253.0,33.0,1.55,9.0,66.5,37.95,18.62
2017,12,3,16,30,0.0,29.0,1.5,8.0,29.0,25.44,0.0
2017,12,3,16,45,0.0,14.5,1.5,7.5,14.5,14.25,0.0
2017,12,3,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,208.0,9.5,1.7,2.5,22.5,65.57,0.0
2017,12,4,7,30,416.0,19.0,1.7,3.0,45.0,161.54,69.81
2017,12,4,7,45,527.0,26.5,1.75,3.5,86.0,231.99,176.43
2017,12,4,8,0,638.0,34.0,1.8,4.0,127.0,305.81,245.85
2017,12,4,8,15,699.0,38.5,1.85,4.5,171.0,362.07,298.06
2017,12,4,8,30,760.0,43.0,1.9,5.0,215.0,421.07,350.77
2017,12,4,8,45,799.5,46.0,2.0,6.0,257.0,466.37,390.25
2017,12,4,9,0,839.0,49.0,2.1,7.0,299.0,514.89,430.68
2017,12,4,9,15,864.5,51.5,2.05,7.5,337.0,554.8,463.01
2017,12,4,9,30,890.0,54.0,2.0,8.0,375.0,593.44,493.2
2017,12,4,9,45,905.0,56.5,2.0,8.5,407.5,624.02,516.44
2017,12,4,10,0,920.0,59.0,2.0,9.0,440.0,652.22,537.24
2017,12,4,10,15,932.5,60.5,2.0,9.5,466.0,675.0,553.45
2017,12,4,10,30,945.0,62.0,2.0,10.0,492.0,694.9,566.95
2017,12,4,10,45,952.5,63.0,2.0,10.5,510.5,707.84,574.74
2017,12,4,11,0,960.0,64.0,2.0,11.0,529.0,717.5,580.2
2017,12,4,11,15,964.5,64.0,2.05,11.0,540.5,720.63,582.35
2017,12,4,11,30,969.0,64.0,2.1,11.0,552.0,720.34,582.13
2017,12,4,11,45,968.5,65.0,2.15,11.5,555.0,714.41,576.83
2017,12,4,12,0,968.0,66.0,2.2,12.0,558.0,705.08,568.95
2017,12,4,12,15,966.5,66.0,2.25,12.0,553.5,690.62,557.79
2017,12,4,12,30,965.0,66.0,2.3,12.0,549.0,672.89,544.01
2017,12,4,12,45,956.5,66.5,2.35,12.5,536.0,648.35,523.82
2017,12,4,13,0,948.0,67.0,2.4,13.0,523.0,621.05,501.25
2017,12,4,13,15,939.0,66.0,2.4,13.0,503.0,589.24,475.56
2017,12,4,13,30,930.0,65.0,2.4,13.0,483.0,555.07,447.48
2017,12,4,13,45,913.5,64.5,2.4,13.0,455.0,515.63,414.61
2017,12,4,14,0,897.0,64.0,2.4,13.0,427.0,474.74,379.79
2017,12,4,14,15,877.5,61.5,2.3,13.0,393.5,429.33,340.31
2017,12,4,14,30,858.0,59.0,2.2,13.0,360.0,383.59,299.63
2017,12,4,14,45,826.5,56.5,2.15,13.0,321.0,332.98,254.44
2017,12,4,15,0,795.0,54.0,2.1,13.0,282.0,283.38,209.38
2017,12,4,15,15,751.5,50.0,2.0,12.5,239.5,230.77,162.28
2017,12,4,15,30,708.0,46.0,1.9,12.0,197.0,181.04,118.12
2017,12,4,15,45,638.0,40.5,1.8,11.5,153.5,129.39,75.46
2017,12,4,16,0,568.0,35.0,1.7,11.0,110.0,84.1,41.94
2017,12,4,16,15,439.0,26.0,1.7,10.0,70.5,39.9,15.85
2017,12,4,16,30,310.0,17.0,1.7,9.0,31.0,14.54,0.0
2017,12,4,16,45,155.0,8.5,1.7,8.5,15.5,8.36,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,213.0,9.5,1.45,3.0,21.5,66.43,0.0
2017,12,5,7,30,426.0,19.0,1.4,4.0,43.0,162.97,59.18
2017,12,5,7,45,536.0,26.0,1.35,5.0,84.5,233.32,174.9
2017,12,5,8,0,646.0,33.0,1.3,6.0,126.0,306.29,243.06
2017,12,5,8,15,707.0,37.0,1.25,6.5,169.5,362.1,294.09
2017,12,5,8,30,768.0,41.0,1.2,7.0,213.0,417.7,343.04
2017,12,5,8,45,806.0,44.5,1.15,8.0,255.0,465.91,383.49
2017,12,5,9,0,844.0,48.0,1.1,9.0,297.0,514.42,422.25
2017,12,5,9,15,869.5,50.0,1.0,10.0,335.0,553.85,451.93
2017,12,5,9,30,895.0,52.0,0.9,11.0,373.0,592.01,479.22
2017,12,5,9,45,905.5,56.0,0.85,12.0,404.5,621.84,499.45
2017,12,5,10,0,916.0,60.0,0.8,13.0,436.0,649.07,517.0
2017,12,5,10,15,928.5,61.0,0.75,13.5,462.0,671.23,531.34
2017,12,5,10,30,941.0,62.0,0.7,14.0,488.0,690.55,543.16
2017,12,5,10,45,948.0,63.0,0.65,14.5,507.0,703.19,549.56
2017,12,5,11,0,955.0,64.0,0.6,15.0,526.0,712.58,553.73
2017,12,5,11,15,959.5,64.5,0.6,15.5,537.0,716.37,554.8
2017,12,5,11,30,964.0,65.0,0.6,16.0,548.0,716.74,553.68
2017,12,5,11,45,965.0,65.5,0.6,16.5,551.5,711.36,548.71
2017,12,5,12,0,966.0,66.0,0.6,17.0,555.0,702.57,541.27
2017,12,5,12,15,964.0,66.0,0.55,17.0,550.5,687.92,529.7
2017,12,5,12,30,962.0,66.0,0.5,17.0,546.0,670.04,515.78
2017,12,5,12,45,932.5,72.5,0.5,17.0,529.0,639.74,493.31
2017,12,5,13,0,903.0,79.0,0.5,17.0,512.0,609.59,470.68
2017,12,5,13,15,893.0,77.5,0.45,17.0,491.5,577.61,446.03
2017,12,5,13,30,883.0,76.0,0.4,17.0,471.0,543.46,419.31
2017,12,5,13,45,868.5,74.0,0.35,17.0,444.5,504.63,388.58
2017,12,5,14,0,854.0,72.0,0.3,17.0,418.0,464.36,356.07
2017,12,5,14,15,832.5,69.5,0.25,16.5,384.5,419.5,319.94
2017,12,5,14,30,811.0,67.0,0.2,16.0,351.0,374.26,282.49
2017,12,5,14,45,780.5,63.5,0.2,16.0,312.5,324.97,240.81
2017,12,5,15,0,750.0,60.0,0.2,16.0,274.0,276.7,199.09
2017,12,5,15,15,703.0,55.5,0.25,15.5,232.5,224.87,155.06
2017,12,5,15,30,656.0,51.0,0.3,15.0,191.0,176.35,113.85
2017,12,5,15,45,582.0,44.5,0.35,14.5,148.0,124.93,72.86
2017,12,5,16,0,508.0,38.0,0.4,14.0,105.0,80.96,41.06
2017,12,5,16,15,375.5,28.0,0.4,13.5,67.0,38.55,15.86
2017,12,5,16,30,243.0,18.0,0.4,13.0,29.0,14.34,0.0
2017,12,5,16,45,121.5,9.0,0.45,12.5,14.5,8.85,0.0
2017,12,5,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,15,141.0,10.0,1.2,3.5,18.0,47.31,0.0
2017,12,6,7,30,282.0,20.0,1.2,4.0,36.0,120.85,33.36
2017,12,6,7,45,404.0,29.5,1.2,5.0,75.0,193.26,144.24
2017,12,6,8,0,526.0,39.0,1.2,6.0,114.0,267.81,212.77
2017,12,6,8,15,595.5,45.5,1.2,6.5,156.5,325.18,264.62
2017,12,6,8,30,665.0,52.0,1.2,7.0,199.0,383.09,315.39
2017,12,6,8,45,710.5,56.0,1.2,8.0,240.0,432.85,357.37
2017,12,6,9,0,756.0,60.0,1.2,9.0,281.0,483.34,398.23
2017,12,6,9,15,785.0,63.5,1.15,9.5,318.5,524.35,430.61
2017,12,6,9,30,814.0,67.0,1.1,10.0,356.0,564.38,461.07
2017,12,6,9,45,850.5,65.0,1.05,11.0,391.0,601.28,487.44
2017,12,6,10,0,887.0,63.0,1.0,12.0,426.0,632.79,509.02
2017,12,6,10,15,899.5,64.5,0.9,12.5,452.0,655.13,523.26
2017,12,6,10,30,912.0,66.0,0.8,13.0,478.0,674.73,535.05
2017,12,6,10,45,921.5,67.0,0.75,13.5,496.5,688.83,542.97
2017,12,6,11,0,931.0,68.0,0.7,14.0,515.0,699.8,548.41
2017,12,6,11,15,935.5,68.5,0.65,14.0,526.5,703.62,549.85
2017,12,6,11,30,940.0,69.0,0.6,14.0,538.0,704.12,549.12
2017,12,6,11,45,942.5,69.0,0.6,14.5,541.5,699.37,544.56
2017,12,6,12,0,945.0,69.0,0.6,15.0,545.0,691.27,537.31
2017,12,6,12,15,943.0,68.5,0.6,15.0,540.5,676.43,526.21
2017,12,6,12,30,941.0,68.0,0.6,15.0,536.0,658.42,512.76
2017,12,6,12,45,938.0,67.0,0.6,15.5,524.5,636.2,495.16
2017,12,6,13,0,935.0,66.0,0.6,16.0,513.0,611.05,475.21
2017,12,6,13,15,926.5,65.0,0.6,16.0,493.5,580.08,451.53
2017,12,6,13,30,918.0,64.0,0.6,16.0,474.0,546.77,425.59
2017,12,6,13,45,905.0,62.5,0.6,16.0,447.0,508.57,395.35
2017,12,6,14,0,892.0,61.0,0.6,16.0,420.0,468.72,363.03
2017,12,6,14,15,873.0,59.0,0.6,15.5,387.5,424.46,327.06
2017,12,6,14,30,854.0,57.0,0.6,15.0,355.0,379.51,289.35
2017,12,6,14,45,825.0,54.5,0.6,15.0,317.0,330.41,246.93
2017,12,6,15,0,796.0,52.0,0.6,15.0,279.0,281.77,204.0
2017,12,6,15,15,753.5,48.0,0.6,13.5,237.0,229.5,159.06
2017,12,6,15,30,711.0,44.0,0.6,12.0,195.0,180.0,116.34
2017,12,6,15,45,642.0,38.5,0.65,11.0,152.0,128.43,74.32
2017,12,6,16,0,573.0,33.0,0.7,10.0,109.0,83.06,40.89
2017,12,6,16,15,447.5,25.0,0.8,9.0,70.0,39.68,15.35
2017,12,6,16,30,322.0,17.0,0.9,8.0,31.0,14.56,0.0
2017,12,6,16,45,161.0,8.5,1.0,7.5,15.5,8.36,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,15,106.5,9.5,2.25,5.5,15.5,37.41,0.0
2017,12,7,7,30,213.0,19.0,2.2,6.0,31.0,97.45,16.43
2017,12,7,7,45,319.0,32.0,2.15,6.5,68.0,165.26,122.04
2017,12,7,8,0,425.0,45.0,2.1,7.0,105.0,233.5,185.65
2017,12,7,8,15,495.5,54.5,2.05,7.5,146.5,290.9,237.47
2017,12,7,8,30,566.0,64.0,2.0,8.0,188.0,352.33,291.25
2017,12,7,8,45,615.0,70.5,1.95,9.0,229.0,403.16,334.39
2017,12,7,9,0,664.0,77.0,1.9,10.0,270.0,455.27,376.94
2017,12,7,9,15,696.5,82.0,1.7,10.5,307.5,497.31,410.13
2017,12,7,9,30,729.0,87.0,1.5,11.0,345.0,538.81,441.52
2017,12,7,9,45,750.0,91.0,1.35,12.0,377.0,571.31,464.17
2017,12,7,10,0,771.0,95.0,1.2,13.0,409.0,602.09,484.55
2017,12,7,10,15,786.5,98.0,1.1,13.5,435.0,626.23,500.51
2017,12,7,10,30,802.0,101.0,1.0,14.0,461.0,648.0,514.23
2017,12,7,10,45,806.5,104.5,0.9,15.0,478.5,660.53,519.81
2017,12,7,11,0,811.0,108.0,0.8,16.0,496.0,670.17,523.1
2017,12,7,11,15,816.5,109.0,0.7,16.5,507.5,674.74,523.67
2017,12,7,11,30,822.0,110.0,0.6,17.0,519.0,676.34,522.04
2017,12,7,11,45,821.0,111.0,0.55,18.0,521.5,670.65,514.92
2017,12,7,12,0,820.0,112.0,0.5,19.0,524.0,662.03,505.81
2017,12,7,12,15,817.5,111.5,0.5,19.0,520.0,647.94,495.47
2017,12,7,12,30,815.0,111.0,0.5,19.0,516.0,631.09,483.09
2017,12,7,12,45,785.0,116.5,0.5,19.0,499.0,601.59,461.31
2017,12,7,13,0,755.0,122.0,0.5,19.0,482.0,570.61,438.31
2017,12,7,13,15,743.0,120.0,0.45,19.0,462.5,540.59,415.35
2017,12,7,13,30,731.0,118.0,0.4,19.0,443.0,508.95,390.77
2017,12,7,13,45,715.0,114.0,0.4,19.0,417.0,471.9,362.22
2017,12,7,14,0,699.0,110.0,0.4,19.0,391.0,433.95,332.34
2017,12,7,14,15,673.5,105.5,0.35,18.5,359.0,390.91,298.18
2017,12,7,14,30,648.0,101.0,0.3,18.0,327.0,348.21,263.45
2017,12,7,14,45,613.5,94.5,0.25,18.0,290.0,301.21,224.33
2017,12,7,15,0,579.0,88.0,0.2,18.0,253.0,255.97,186.05
2017,12,7,15,15,528.0,79.5,0.25,17.5,212.5,206.93,145.61
2017,12,7,15,30,477.0,71.0,0.3,17.0,172.0,161.91,108.53
2017,12,7,15,45,402.5,59.5,0.35,16.5,131.5,114.1,71.18
2017,12,7,16,0,328.0,48.0,0.4,16.0,91.0,74.31,42.29
2017,12,7,16,15,220.5,32.5,0.55,15.0,56.5,36.91,17.76
2017,12,7,16,30,113.0,17.0,0.7,14.0,22.0,13.28,0.0
2017,12,7,16,45,56.5,8.5,0.9,13.5,11.0,8.36,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,5.5,12.5,12.29,0.0
2017,12,8,7,30,0.0,25.0,1.1,6.0,25.0,27.79,0.0
2017,12,8,7,45,161.5,36.5,1.1,7.0,58.5,115.86,84.39
2017,12,8,8,0,323.0,48.0,1.1,8.0,92.0,196.54,155.07
2017,12,8,8,15,379.0,60.5,1.1,8.5,129.5,246.32,199.57
2017,12,8,8,30,435.0,73.0,1.1,9.0,167.0,299.56,245.87
2017,12,8,8,45,484.5,80.0,1.1,10.0,204.0,347.02,285.81
2017,12,8,9,0,534.0,87.0,1.1,11.0,241.0,396.06,325.68
2017,12,8,9,15,600.5,80.5,1.0,11.5,274.5,440.9,361.48
2017,12,8,9,30,667.0,74.0,0.9,12.0,308.0,486.38,396.65
2017,12,8,9,45,602.5,96.5,0.85,13.0,322.0,487.26,394.74
2017,12,8,10,0,538.0,119.0,0.8,14.0,336.0,479.53,386.32
2017,12,8,10,15,587.0,115.0,0.75,14.5,365.5,516.92,413.99
2017,12,8,10,30,636.0,111.0,0.7,15.0,395.0,550.42,437.74
2017,12,8,10,45,586.5,130.5,0.65,15.5,400.5,543.53,429.84
2017,12,8,11,0,537.0,150.0,0.6,16.0,406.0,530.94,418.21
2017,12,8,11,15,649.5,136.0,0.6,16.5,453.0,592.58,463.48
2017,12,8,11,30,762.0,122.0,0.6,17.0,500.0,649.01,503.06
2017,12,8,11,45,766.5,121.5,0.6,17.5,504.0,645.67,498.64
2017,12,8,12,0,771.0,121.0,0.6,18.0,508.0,639.51,492.93
2017,12,8,12,15,592.0,154.0,0.6,18.0,450.0,547.57,424.67
2017,12,8,12,30,413.0,187.0,0.6,18.0,392.0,461.43,359.85
2017,12,8,12,45,457.5,172.5,0.65,18.5,394.5,462.82,361.63
2017,12,8,13,0,502.0,158.0,0.7,19.0,397.0,460.87,359.79
2017,12,8,13,15,517.5,147.5,0.7,18.5,385.5,443.6,347.04
2017,12,8,13,30,533.0,137.0,0.7,18.0,374.0,423.98,332.23
2017,12,8,13,45,452.0,143.0,0.75,18.0,336.0,372.27,291.96
2017,12,8,14,0,371.0,149.0,0.8,18.0,298.0,324.49,254.49
2017,12,8,14,15,534.5,108.5,0.75,17.5,304.0,336.74,262.12
2017,12,8,14,30,698.0,68.0,0.7,17.0,310.0,333.39,255.02
2017,12,8,14,45,623.0,77.5,0.65,16.5,276.0,287.48,216.49
2017,12,8,15,0,548.0,87.0,0.6,16.0,242.0,246.37,182.01
2017,12,8,15,15,528.0,76.5,0.65,15.0,208.0,204.24,145.7
2017,12,8,15,30,508.0,66.0,0.7,14.0,174.0,163.19,110.07
2017,12,8,15,45,442.5,55.5,0.75,13.0,134.5,117.02,73.04
2017,12,8,16,0,377.0,45.0,0.8,12.0,95.0,76.99,43.26
2017,12,8,16,15,262.5,31.5,0.85,11.0,59.5,38.48,18.28
2017,12,8,16,30,148.0,18.0,0.9,10.0,24.0,14.12,0.0
2017,12,8,16,45,74.0,9.0,0.95,9.5,12.0,8.85,0.0
2017,12,8,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.5,1.4,5.5,13.5,13.27,0.0
2017,12,9,7,30,0.0,27.0,1.4,6.0,27.0,31.2,0.0
2017,12,9,7,45,189.0,35.0,1.45,7.0,60.5,123.18,88.88
2017,12,9,8,0,378.0,43.0,1.5,8.0,94.0,211.36,166.45
2017,12,9,8,15,442.0,51.5,1.5,8.5,131.0,262.8,212.89
2017,12,9,8,30,506.0,60.0,1.5,9.0,168.0,317.89,261.23
2017,12,9,8,45,545.0,66.5,1.5,10.0,204.0,361.52,298.52
2017,12,9,9,0,584.0,73.0,1.5,11.0,240.0,406.03,335.16
2017,12,9,9,15,623.5,74.0,1.4,11.5,273.0,445.03,366.59
2017,12,9,9,30,663.0,75.0,1.3,12.0,306.0,484.02,396.95
2017,12,9,9,45,701.0,74.0,1.25,13.0,338.5,519.39,423.08
2017,12,9,10,0,739.0,73.0,1.2,14.0,371.0,551.97,446.32
2017,12,9,10,15,718.0,84.0,1.15,14.5,388.0,564.07,453.53
2017,12,9,10,30,697.0,95.0,1.1,15.0,405.0,570.87,456.73
2017,12,9,10,45,689.0,102.0,1.05,16.0,419.0,578.49,459.78
2017,12,9,11,0,681.0,109.0,1.0,17.0,433.0,583.43,460.67
2017,12,9,11,15,636.0,125.0,0.95,17.5,433.0,571.11,449.17
2017,12,9,11,30,591.0,141.0,0.9,18.0,433.0,555.96,435.8
2017,12,9,11,45,611.0,136.0,0.9,18.5,440.0,559.04,437.33
2017,12,9,12,0,631.0,131.0,0.9,19.0,447.0,559.56,436.72
2017,12,9,12,15,563.5,149.5,0.85,19.0,430.0,524.35,409.19
2017,12,9,12,30,496.0,168.0,0.8,19.0,413.0,492.11,383.96
2017,12,9,12,45,692.0,123.5,0.8,19.5,456.5,552.88,429.59
2017,12,9,13,0,888.0,79.0,0.8,20.0,500.0,599.02,462.13
2017,12,9,13,15,746.5,99.0,0.75,20.0,443.5,519.92,401.87
2017,12,9,13,30,605.0,119.0,0.7,20.0,387.0,444.64,344.82
2017,12,9,13,45,597.5,113.0,0.7,20.0,365.5,413.86,320.98
2017,12,9,14,0,590.0,107.0,0.7,20.0,344.0,381.95,295.27
2017,12,9,14,15,567.0,103.5,0.6,19.5,316.5,345.2,265.38
2017,12,9,14,30,544.0,100.0,0.5,19.0,289.0,308.83,235.2
2017,12,9,14,45,526.0,91.0,0.45,18.5,258.0,269.29,202.07
2017,12,9,15,0,508.0,82.0,0.4,18.0,227.0,230.28,168.69
2017,12,9,15,15,474.0,73.5,0.5,16.5,192.5,188.67,134.08
2017,12,9,15,30,440.0,65.0,0.6,15.0,158.0,149.54,101.24
2017,12,9,15,45,387.5,54.0,0.7,14.0,123.0,108.08,67.79
2017,12,9,16,0,335.0,43.0,0.8,13.0,88.0,71.5,40.22
2017,12,9,16,15,167.5,34.0,0.85,12.0,56.5,36.61,18.9
2017,12,9,16,30,0.0,25.0,0.9,11.0,25.0,22.55,0.0
2017,12,9,16,45,0.0,12.5,0.95,10.5,12.5,12.29,0.0
2017,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,6.5,15.0,14.74,0.0
2017,12,10,7,30,0.0,30.0,1.4,7.0,30.0,36.53,0.0
2017,12,10,7,45,264.0,33.0,1.4,8.0,68.0,144.86,103.01
2017,12,10,8,0,528.0,36.0,1.4,9.0,106.0,256.35,199.83
2017,12,10,8,15,599.0,42.5,1.4,9.5,148.5,314.47,252.21
2017,12,10,8,30,670.0,49.0,1.4,10.0,191.0,376.26,306.03
2017,12,10,8,45,712.5,54.0,1.4,11.0,232.0,425.52,347.67
2017,12,10,9,0,755.0,59.0,1.4,12.0,273.0,475.43,388.11
2017,12,10,9,15,785.0,62.0,1.3,12.5,310.5,516.4,420.32
2017,12,10,9,30,815.0,65.0,1.2,13.0,348.0,556.45,450.55
2017,12,10,9,45,841.5,66.5,1.15,14.0,381.5,591.43,475.35
2017,12,10,10,0,868.0,68.0,1.1,15.0,415.0,624.66,497.96
2017,12,10,10,15,882.0,69.5,1.05,15.5,441.5,647.92,513.43
2017,12,10,10,30,896.0,71.0,1.0,16.0,468.0,668.5,526.6
2017,12,10,10,45,905.0,72.0,0.95,17.0,487.0,678.54,531.02
2017,12,10,11,0,914.0,73.0,0.9,18.0,506.0,689.38,535.77
2017,12,10,11,15,919.5,74.0,0.8,18.5,518.0,694.73,536.82
2017,12,10,11,30,925.0,75.0,0.7,19.0,530.0,696.82,535.47
2017,12,10,11,45,927.5,75.0,0.65,19.5,534.5,692.51,530.27
2017,12,10,12,0,930.0,75.0,0.6,20.0,539.0,684.91,522.79
2017,12,10,12,15,928.5,75.0,0.55,20.0,535.0,671.52,512.2
2017,12,10,12,30,927.0,75.0,0.5,20.0,531.0,654.99,499.35
2017,12,10,12,45,932.0,71.5,0.5,20.5,521.0,635.42,484.07
2017,12,10,13,0,937.0,68.0,0.5,21.0,511.0,612.63,466.26
2017,12,10,13,15,928.5,67.0,0.5,21.0,492.0,582.03,443.35
2017,12,10,13,30,920.0,66.0,0.5,21.0,473.0,549.06,418.25
2017,12,10,13,45,909.0,64.0,0.5,21.0,447.0,511.62,389.25
2017,12,10,14,0,898.0,62.0,0.5,21.0,421.0,472.37,358.11
2017,12,10,14,15,879.0,60.0,0.45,20.0,388.5,428.24,323.33
2017,12,10,14,30,860.0,58.0,0.4,19.0,356.0,383.75,287.08
2017,12,10,14,45,834.5,54.5,0.4,18.5,318.5,334.49,245.85
2017,12,10,15,0,809.0,51.0,0.4,18.0,281.0,285.67,203.89
2017,12,10,15,15,767.5,47.5,0.55,17.0,239.5,233.77,159.94
2017,12,10,15,30,726.0,44.0,0.7,16.0,198.0,184.47,117.81
2017,12,10,15,45,660.5,38.5,0.85,15.0,155.0,132.71,75.96
2017,12,10,16,0,595.0,33.0,1.0,14.0,112.0,86.73,42.14
2017,12,10,16,15,297.5,33.0,1.0,13.0,72.5,41.93,19.8
2017,12,10,16,30,0.0,33.0,1.0,12.0,33.0,28.1,0.0
2017,12,10,16,45,0.0,16.5,1.05,11.5,16.5,16.22,0.0
2017,12,10,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
