Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,1.4,7.5,8.5,8.36,0.0
2017,12,11,7,30,0.0,17.0,1.4,8.0,17.0,17.1,0.0
2017,12,11,7,45,107.5,32.5,1.45,8.5,46.5,85.12,58.57
2017,12,11,8,0,215.0,48.0,1.5,9.0,76.0,153.83,120.17
2017,12,11,8,15,261.5,63.5,1.45,9.5,110.0,198.64,160.24
2017,12,11,8,30,308.0,79.0,1.4,10.0,144.0,246.36,201.9
2017,12,11,8,45,353.0,91.0,1.35,10.5,179.5,291.7,240.67
2017,12,11,9,0,398.0,103.0,1.3,11.0,215.0,339.0,279.97
2017,12,11,9,15,457.0,101.5,1.25,11.5,246.0,379.85,313.4
2017,12,11,9,30,516.0,100.0,1.2,12.0,277.0,422.44,347.37
2017,12,11,9,45,568.5,99.5,1.2,13.0,311.5,467.18,381.51
2017,12,11,10,0,621.0,99.0,1.2,14.0,346.0,509.12,412.61
2017,12,11,10,15,653.5,98.0,1.1,14.5,372.5,537.4,432.64
2017,12,11,10,30,686.0,97.0,1.0,15.0,399.0,564.19,451.09
2017,12,11,10,45,734.5,89.5,0.95,15.5,425.5,592.11,470.63
2017,12,11,11,0,783.0,82.0,0.9,16.0,452.0,616.32,487.06
2017,12,11,11,15,795.5,81.5,0.85,16.5,465.0,624.34,490.97
2017,12,11,11,30,808.0,81.0,0.8,17.0,478.0,629.51,492.85
2017,12,11,11,45,826.5,90.5,0.75,17.5,499.0,646.68,502.89
2017,12,11,12,0,845.0,100.0,0.7,18.0,520.0,660.35,510.04
2017,12,11,12,15,843.0,99.5,0.65,18.0,516.0,646.89,499.11
2017,12,11,12,30,841.0,99.0,0.6,18.0,512.0,630.57,486.35
2017,12,11,12,45,829.5,99.5,0.55,18.5,499.5,606.88,467.26
2017,12,11,13,0,818.0,100.0,0.5,19.0,487.0,580.91,446.43
2017,12,11,13,15,807.0,98.5,0.45,18.5,468.0,552.18,425.01
2017,12,11,13,30,796.0,97.0,0.4,18.0,449.0,520.27,400.83
2017,12,11,13,45,783.0,93.5,0.4,18.0,423.5,483.61,372.35
2017,12,11,14,0,770.0,90.0,0.4,18.0,398.0,445.64,342.17
2017,12,11,14,15,747.0,86.5,0.4,17.5,366.0,402.46,307.88
2017,12,11,14,30,724.0,83.0,0.4,17.0,334.0,359.21,272.52
2017,12,11,14,45,698.5,77.0,0.4,16.5,298.0,312.82,233.76
2017,12,11,15,0,673.0,71.0,0.4,16.0,262.0,267.19,194.65
2017,12,11,15,15,625.5,65.0,0.5,15.5,222.0,217.33,152.48
2017,12,11,15,30,578.0,59.0,0.6,15.0,182.0,170.9,113.12
2017,12,11,15,45,515.5,50.0,0.75,14.5,141.5,123.17,74.52
2017,12,11,16,0,453.0,41.0,0.9,14.0,101.0,81.12,43.14
2017,12,11,16,15,226.5,34.5,0.95,13.5,64.5,39.92,19.84
2017,12,11,16,30,0.0,28.0,1.0,13.0,28.0,24.76,0.0
2017,12,11,16,45,0.0,14.0,1.05,12.5,14.0,13.76,0.0
2017,12,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,4.5,13.0,12.78,0.0
2017,12,12,7,30,0.0,26.0,1.6,5.0,26.0,30.47,0.0
2017,12,12,7,45,251.5,32.0,1.6,6.0,64.0,139.72,97.46
2017,12,12,8,0,503.0,38.0,1.6,7.0,102.0,251.06,196.5
2017,12,12,8,15,576.5,45.5,1.55,8.0,144.5,309.63,249.34
2017,12,12,8,30,650.0,53.0,1.5,9.0,187.0,372.41,303.73
2017,12,12,8,45,698.0,58.0,1.5,10.0,229.0,419.93,344.36
2017,12,12,9,0,746.0,63.0,1.5,11.0,271.0,472.31,387.12
2017,12,12,9,15,777.5,66.5,1.4,11.5,309.5,514.53,420.59
2017,12,12,9,30,809.0,70.0,1.3,12.0,348.0,555.92,452.12
2017,12,12,9,45,839.5,71.0,1.2,12.5,382.5,592.72,479.05
2017,12,12,10,0,870.0,72.0,1.1,13.0,417.0,627.92,503.81
2017,12,12,10,15,884.5,73.5,1.0,13.5,443.5,651.66,519.24
2017,12,12,10,30,899.0,75.0,0.9,14.0,470.0,672.73,532.25
2017,12,12,10,45,908.0,76.5,0.85,15.0,489.5,687.35,539.77
2017,12,12,11,0,917.0,78.0,0.8,16.0,509.0,698.85,544.87
2017,12,12,11,15,922.5,78.5,0.8,16.5,521.5,703.7,546.79
2017,12,12,11,30,928.0,79.0,0.8,17.0,534.0,701.75,544.03
2017,12,12,11,45,930.5,79.0,0.8,17.5,538.0,697.6,539.63
2017,12,12,12,0,933.0,79.0,0.8,18.0,542.0,690.15,532.85
2017,12,12,12,15,931.0,79.0,0.8,18.0,538.5,676.59,522.68
2017,12,12,12,30,929.0,79.0,0.8,18.0,535.0,659.89,510.18
2017,12,12,12,45,922.5,78.5,0.85,18.5,523.0,639.34,494.28
2017,12,12,13,0,916.0,78.0,0.9,19.0,511.0,613.36,474.28
2017,12,12,13,15,906.5,77.0,0.85,18.5,491.5,582.6,451.23
2017,12,12,13,30,897.0,76.0,0.8,18.0,472.0,549.57,425.98
2017,12,12,13,45,881.5,74.5,0.8,18.0,445.5,511.02,395.65
2017,12,12,14,0,866.0,73.0,0.8,18.0,419.0,471.02,363.43
2017,12,12,14,15,846.0,70.5,0.75,17.5,386.5,426.93,327.58
2017,12,12,14,30,826.0,68.0,0.7,17.0,354.0,382.27,290.25
2017,12,12,14,45,794.0,64.5,0.65,16.5,316.0,332.32,248.0
2017,12,12,15,0,762.0,61.0,0.6,16.0,278.0,283.45,205.7
2017,12,12,15,15,717.5,56.5,0.7,15.0,236.5,231.97,161.82
2017,12,12,15,30,673.0,52.0,0.8,14.0,195.0,183.46,120.22
2017,12,12,15,45,601.5,45.0,0.9,13.0,151.5,131.15,77.87
2017,12,12,16,0,530.0,38.0,1.0,12.0,108.0,85.87,44.26
2017,12,12,16,15,407.5,28.0,1.05,11.0,69.5,42.29,17.41
2017,12,12,16,30,285.0,18.0,1.1,10.0,31.0,14.26,0.0
2017,12,12,16,45,142.5,9.0,1.15,9.5,15.5,8.85,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.5,1.55,3.0,12.5,12.29,0.0
2017,12,13,7,30,0.0,25.0,1.5,4.0,25.0,24.57,0.0
2017,12,13,7,45,249.5,31.0,1.5,5.0,62.0,135.65,93.32
2017,12,13,8,0,499.0,37.0,1.5,6.0,99.0,247.48,193.82
2017,12,13,8,15,573.0,44.5,1.45,6.5,141.5,305.95,247.25
2017,12,13,8,30,647.0,52.0,1.4,7.0,184.0,368.71,302.45
2017,12,13,8,45,696.0,57.0,1.4,8.0,226.0,416.63,343.71
2017,12,13,9,0,745.0,62.0,1.4,9.0,268.0,469.41,387.11
2017,12,13,9,15,776.5,65.5,1.3,9.5,306.5,511.6,420.77
2017,12,13,9,30,808.0,69.0,1.2,10.0,345.0,552.97,452.47
2017,12,13,9,45,823.5,73.0,1.15,11.0,376.5,584.24,474.73
2017,12,13,10,0,839.0,77.0,1.1,12.0,408.0,613.38,494.59
2017,12,13,10,15,854.0,79.5,1.0,12.5,435.0,638.18,511.02
2017,12,13,10,30,869.0,82.0,0.9,13.0,462.0,660.4,525.0
2017,12,13,10,45,881.5,82.5,0.85,14.0,482.0,675.98,533.39
2017,12,13,11,0,894.0,83.0,0.8,15.0,502.0,688.59,539.43
2017,12,13,11,15,899.0,84.0,0.75,15.5,514.0,693.72,540.92
2017,12,13,11,30,904.0,85.0,0.7,16.0,526.0,695.62,540.1
2017,12,13,11,45,905.5,85.0,0.65,16.5,530.5,690.86,534.56
2017,12,13,12,0,907.0,85.0,0.6,17.0,535.0,682.87,526.77
2017,12,13,12,15,904.5,85.0,0.6,17.0,530.5,669.16,516.54
2017,12,13,12,30,902.0,85.0,0.6,17.0,526.0,652.39,504.05
2017,12,13,12,45,880.5,88.5,0.65,17.5,511.5,625.17,483.45
2017,12,13,13,0,859.0,92.0,0.7,18.0,497.0,595.83,461.1
2017,12,13,13,15,848.0,90.5,0.7,17.5,477.5,565.17,438.68
2017,12,13,13,30,837.0,89.0,0.7,17.0,458.0,532.49,414.15
2017,12,13,13,45,819.5,86.5,0.75,17.0,431.5,493.81,384.14
2017,12,13,14,0,802.0,84.0,0.8,17.0,405.0,453.98,352.41
2017,12,13,14,15,778.5,81.0,0.75,16.5,372.5,410.29,316.88
2017,12,13,14,30,755.0,78.0,0.7,16.0,340.0,366.55,280.36
2017,12,13,14,45,724.0,73.5,0.7,15.5,303.0,318.7,240.01
2017,12,13,15,0,693.0,69.0,0.7,15.0,266.0,272.0,199.66
2017,12,13,15,15,646.0,63.0,0.7,13.5,225.5,221.4,156.73
2017,12,13,15,30,599.0,57.0,0.7,12.0,185.0,174.12,116.43
2017,12,13,15,45,532.0,48.5,0.7,11.0,143.5,125.17,76.5
2017,12,13,16,0,465.0,40.0,0.7,10.0,102.0,82.29,44.22
2017,12,13,16,15,346.5,29.0,0.75,9.5,65.5,41.13,18.03
2017,12,13,16,30,228.0,18.0,0.8,9.0,29.0,14.21,0.0
2017,12,13,16,45,114.0,9.0,0.85,8.5,14.5,8.85,0.0
2017,12,13,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.5,1.45,4.0,12.5,12.29,0.0
2017,12,14,7,30,0.0,25.0,1.4,5.0,25.0,24.57,0.0
2017,12,14,7,45,276.0,28.5,1.35,6.0,62.5,141.18,94.97
2017,12,14,8,0,552.0,32.0,1.3,7.0,100.0,257.07,199.48
2017,12,14,8,15,623.5,38.0,1.35,7.5,142.5,315.1,252.87
2017,12,14,8,30,695.0,44.0,1.4,8.0,185.0,376.94,307.6
2017,12,14,8,45,742.5,47.5,1.45,9.0,226.5,427.52,351.15
2017,12,14,9,0,790.0,51.0,1.5,10.0,268.0,479.05,393.75
2017,12,14,9,15,818.5,53.5,1.45,10.5,306.0,519.54,426.43
2017,12,14,9,30,847.0,56.0,1.4,11.0,344.0,559.03,457.13
2017,12,14,9,45,866.0,58.5,1.35,12.0,376.5,587.77,477.78
2017,12,14,10,0,885.0,61.0,1.3,13.0,409.0,618.16,498.79
2017,12,14,10,15,898.5,62.5,1.25,14.0,435.0,641.62,513.92
2017,12,14,10,30,912.0,64.0,1.2,15.0,461.0,662.41,526.61
2017,12,14,10,45,921.0,64.5,1.15,16.0,480.5,676.25,533.88
2017,12,14,11,0,930.0,65.0,1.1,17.0,500.0,687.0,538.73
2017,12,14,11,15,935.0,65.5,1.1,17.5,512.0,691.93,540.68
2017,12,14,11,30,940.0,66.0,1.1,18.0,524.0,693.57,540.44
2017,12,14,11,45,941.5,66.0,1.1,18.5,528.0,689.01,535.67
2017,12,14,12,0,943.0,66.0,1.1,19.0,532.0,681.13,528.54
2017,12,14,12,15,941.0,66.0,1.1,19.0,528.5,667.76,518.4
2017,12,14,12,30,939.0,66.0,1.1,19.0,525.0,651.23,505.89
2017,12,14,12,45,924.0,68.5,1.1,19.0,512.0,626.69,487.28
2017,12,14,13,0,909.0,71.0,1.1,19.0,499.0,599.68,466.65
2017,12,14,13,15,899.5,70.0,1.05,19.0,480.0,569.65,443.12
2017,12,14,13,30,890.0,69.0,1.0,19.0,461.0,537.36,417.48
2017,12,14,13,45,874.0,67.5,0.95,19.0,435.0,500.59,387.92
2017,12,14,14,0,858.0,66.0,0.9,19.0,409.0,460.86,355.51
2017,12,14,14,15,838.0,64.0,0.8,18.5,377.5,417.81,320.16
2017,12,14,14,30,818.0,62.0,0.7,18.0,346.0,374.18,283.42
2017,12,14,14,45,786.5,59.0,0.65,17.5,308.5,325.41,242.17
2017,12,14,15,0,755.0,56.0,0.6,17.0,271.0,277.66,200.85
2017,12,14,15,15,711.0,52.0,0.65,16.0,230.5,227.21,157.78
2017,12,14,15,30,667.0,48.0,0.7,15.0,190.0,179.66,117.0
2017,12,14,15,45,596.5,42.0,0.8,14.0,148.0,129.51,76.46
2017,12,14,16,0,526.0,36.0,0.9,13.0,106.0,85.68,43.96
2017,12,14,16,15,404.5,26.5,0.9,12.0,68.5,42.78,17.52
2017,12,14,16,30,283.0,17.0,0.9,11.0,31.0,14.37,0.0
2017,12,14,16,45,141.5,8.5,0.95,10.5,15.5,8.36,0.0
2017,12,14,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,5.5,7.5,7.37,0.0
2017,12,15,7,30,0.0,15.0,1.3,6.0,15.0,14.74,0.0
2017,12,15,7,45,94.5,29.5,1.15,7.0,41.0,75.21,48.08
2017,12,15,8,0,189.0,44.0,1.0,8.0,67.0,137.95,106.74
2017,12,15,8,15,231.5,60.0,0.85,8.5,99.0,180.44,144.93
2017,12,15,8,30,274.0,76.0,0.7,9.0,131.0,225.59,184.22
2017,12,15,8,45,291.5,91.5,0.55,10.0,161.5,253.72,208.17
2017,12,15,9,0,309.0,107.0,0.4,11.0,192.0,288.67,236.41
2017,12,15,9,15,355.0,111.0,0.3,11.5,221.0,332.73,271.5
2017,12,15,9,30,401.0,115.0,0.2,12.0,250.0,371.55,301.43
2017,12,15,9,45,554.5,106.5,0.15,12.5,312.5,463.2,372.08
2017,12,15,10,0,708.0,98.0,0.1,13.0,375.0,557.87,441.7
2017,12,15,10,15,717.0,91.5,0.15,13.5,388.0,566.64,446.88
2017,12,15,10,30,726.0,85.0,0.2,14.0,401.0,572.91,451.32
2017,12,15,10,45,572.0,129.0,0.25,15.0,384.5,527.88,414.73
2017,12,15,11,0,418.0,173.0,0.3,16.0,368.0,474.97,372.53
2017,12,15,11,15,401.0,181.5,0.35,16.0,372.5,472.57,371.16
2017,12,15,11,30,384.0,190.0,0.4,16.0,377.0,461.68,363.03
2017,12,15,11,45,365.5,201.0,0.5,16.5,380.5,458.57,360.2
2017,12,15,12,0,347.0,212.0,0.6,17.0,384.0,454.28,356.35
2017,12,15,12,15,503.0,174.0,0.6,16.5,420.5,511.58,401.59
2017,12,15,12,30,659.0,136.0,0.6,16.0,457.0,559.8,438.59
2017,12,15,12,45,686.5,117.5,0.6,15.5,446.0,542.7,426.24
2017,12,15,13,0,714.0,99.0,0.6,15.0,435.0,521.98,411.59
2017,12,15,13,15,612.0,120.0,0.6,14.5,400.5,469.08,371.11
2017,12,15,13,30,510.0,141.0,0.6,14.0,366.0,416.98,331.0
2017,12,15,13,45,487.5,136.5,0.6,14.0,342.0,383.83,304.78
2017,12,15,14,0,465.0,132.0,0.6,14.0,318.0,350.81,278.0
2017,12,15,14,15,427.5,131.5,0.6,13.5,292.0,316.0,249.87
2017,12,15,14,30,390.0,131.0,0.6,13.0,266.0,282.89,222.65
2017,12,15,14,45,380.0,117.0,0.65,12.5,237.5,247.59,193.01
2017,12,15,15,0,370.0,103.0,0.7,12.0,209.0,212.48,162.74
2017,12,15,15,15,340.0,90.5,0.7,11.5,176.5,174.27,129.95
2017,12,15,15,30,310.0,78.0,0.7,11.0,144.0,138.38,99.12
2017,12,15,15,45,273.0,63.0,0.75,10.5,112.0,101.59,68.43
2017,12,15,16,0,236.0,48.0,0.8,10.0,80.0,68.27,41.91
2017,12,15,16,15,118.0,35.0,0.85,9.5,51.0,37.26,20.82
2017,12,15,16,30,0.0,22.0,0.9,9.0,22.0,20.41,0.0
2017,12,15,16,45,0.0,11.0,1.0,9.0,11.0,10.81,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,7,15,132.0,6.5,2.9,7.0,11.0,6.39,0.0
2017,12,16,7,30,264.0,13.0,2.9,7.0,22.0,88.67,0.0
2017,12,16,7,45,397.5,21.5,2.95,7.5,57.5,168.42,107.93
2017,12,16,8,0,531.0,30.0,3.0,8.0,93.0,245.25,189.6
2017,12,16,8,15,604.0,35.5,3.1,8.5,134.5,302.18,243.13
2017,12,16,8,30,677.0,41.0,3.2,9.0,176.0,363.18,298.11
2017,12,16,8,45,722.5,45.0,3.35,9.5,217.0,412.62,342.43
2017,12,16,9,0,768.0,49.0,3.5,10.0,258.0,463.02,386.12
2017,12,16,9,15,797.5,51.5,3.5,10.5,295.0,503.46,420.22
2017,12,16,9,30,827.0,54.0,3.5,11.0,332.0,539.36,449.71
2017,12,16,9,45,844.0,57.0,3.5,11.5,364.0,570.86,474.7
2017,12,16,10,0,861.0,60.0,3.5,12.0,396.0,600.35,497.39
2017,12,16,10,15,875.0,61.5,3.5,12.0,422.0,623.9,515.9
2017,12,16,10,30,889.0,63.0,3.5,12.0,448.0,644.9,532.11
2017,12,16,10,45,899.5,63.5,3.5,12.5,467.5,659.69,542.32
2017,12,16,11,0,910.0,64.0,3.5,13.0,487.0,671.5,550.07
2017,12,16,11,15,915.5,64.5,3.55,13.0,499.5,676.93,553.98
2017,12,16,11,30,921.0,65.0,3.6,13.0,512.0,679.14,555.39
2017,12,16,11,45,923.5,65.0,3.65,13.5,516.5,675.55,551.29
2017,12,16,12,0,926.0,65.0,3.7,14.0,521.0,668.69,544.64
2017,12,16,12,15,830.5,82.5,3.7,14.0,489.5,619.57,505.24
2017,12,16,12,30,735.0,100.0,3.7,14.0,458.0,567.82,463.71
2017,12,16,12,45,819.0,84.0,3.75,14.0,475.5,584.05,476.67
2017,12,16,13,0,903.0,68.0,3.8,14.0,493.0,593.39,483.46
2017,12,16,13,15,894.5,67.0,3.8,14.0,475.0,564.27,459.2
2017,12,16,13,30,886.0,66.0,3.8,14.0,457.0,532.86,432.84
2017,12,16,13,45,874.0,64.5,3.8,14.0,432.0,497.1,402.46
2017,12,16,14,0,862.0,63.0,3.8,14.0,407.0,459.66,370.02
2017,12,16,14,15,842.5,61.0,3.75,14.0,376.0,417.81,333.22
2017,12,16,14,30,823.0,59.0,3.7,14.0,345.0,374.35,294.31
2017,12,16,14,45,794.0,56.0,3.7,14.0,308.0,326.32,251.1
2017,12,16,15,0,765.0,53.0,3.7,14.0,271.0,279.07,207.86
2017,12,16,15,15,722.0,49.0,3.6,13.5,231.0,228.46,162.32
2017,12,16,15,30,679.0,45.0,3.5,13.0,191.0,180.61,119.54
2017,12,16,15,45,612.0,39.5,3.4,12.5,149.5,130.81,77.83
2017,12,16,16,0,545.0,34.0,3.3,12.0,108.0,86.93,44.37
2017,12,16,16,15,426.5,25.5,3.25,11.5,70.5,43.91,17.58
2017,12,16,16,30,308.0,17.0,3.2,11.0,33.0,14.28,0.0
2017,12,16,16,45,154.0,8.5,3.2,11.0,16.5,8.36,0.0
2017,12,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,145.0,6.0,1.5,3.5,10.5,0.0,0.0
2017,12,17,7,30,290.0,12.0,1.5,4.0,21.0,94.68,0.0
2017,12,17,7,45,422.0,20.0,1.5,5.0,57.0,173.92,109.54
2017,12,17,8,0,554.0,28.0,1.5,6.0,93.0,250.78,193.66
2017,12,17,8,15,625.5,33.5,1.5,6.5,134.5,307.74,247.18
2017,12,17,8,30,697.0,39.0,1.5,7.0,176.0,368.73,301.69
2017,12,17,8,45,740.5,42.0,1.5,8.0,216.5,416.64,343.48
2017,12,17,9,0,784.0,45.0,1.5,9.0,257.0,461.93,381.54
2017,12,17,9,15,812.5,47.5,1.45,9.5,294.5,502.06,414.42
2017,12,17,9,30,841.0,50.0,1.4,10.0,332.0,541.37,445.39
2017,12,17,9,45,851.0,54.5,1.4,11.0,363.0,571.02,467.21
2017,12,17,10,0,861.0,59.0,1.4,12.0,394.0,598.3,486.48
2017,12,17,10,15,875.0,60.5,1.3,12.5,420.0,621.94,502.65
2017,12,17,10,30,889.0,62.0,1.2,13.0,446.0,643.02,516.38
2017,12,17,10,45,896.5,63.5,1.2,13.5,465.5,657.15,525.49
2017,12,17,11,0,904.0,65.0,1.2,14.0,485.0,668.26,532.24
2017,12,17,11,15,909.5,65.5,1.1,14.0,497.0,673.77,534.82
2017,12,17,11,30,915.0,66.0,1.0,14.0,509.0,676.08,534.95
2017,12,17,11,45,916.0,66.5,0.95,14.5,513.5,672.22,530.09
2017,12,17,12,0,917.0,67.0,0.9,15.0,518.0,665.13,522.9
2017,12,17,12,15,915.5,66.5,0.85,15.0,515.0,652.14,512.39
2017,12,17,12,30,914.0,66.0,0.8,15.0,512.0,636.07,499.56
2017,12,17,12,45,911.0,65.0,0.8,15.5,502.0,615.55,483.0
2017,12,17,13,0,908.0,64.0,0.8,16.0,492.0,592.18,464.13
2017,12,17,13,15,899.5,63.5,0.8,16.0,474.0,563.6,441.94
2017,12,17,13,30,891.0,63.0,0.8,16.0,456.0,532.72,417.55
2017,12,17,13,45,875.5,62.0,0.8,16.0,430.5,495.75,388.0
2017,12,17,14,0,860.0,61.0,0.8,16.0,405.0,457.31,356.6
2017,12,17,14,15,841.0,59.0,0.75,15.5,374.0,415.13,321.82
2017,12,17,14,30,822.0,57.0,0.7,15.0,343.0,372.7,285.82
2017,12,17,14,45,790.5,55.0,0.65,15.0,306.5,324.97,244.44
2017,12,17,15,0,759.0,53.0,0.6,15.0,270.0,278.21,203.11
2017,12,17,15,15,717.0,49.0,0.7,14.0,230.5,228.13,159.99
2017,12,17,15,30,675.0,45.0,0.8,13.0,191.0,180.71,118.85
2017,12,17,15,45,603.0,40.0,0.9,12.0,149.5,130.81,78.02
2017,12,17,16,0,531.0,35.0,1.0,11.0,108.0,87.32,45.3
2017,12,17,16,15,413.5,26.5,1.05,10.5,70.5,44.94,18.7
2017,12,17,16,30,296.0,18.0,1.1,10.0,33.0,15.3,0.0
2017,12,17,16,45,148.0,9.0,1.2,10.0,16.5,8.85,0.0
2017,12,17,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,96.0,6.0,1.1,4.5,9.0,0.0,0.0
2017,12,18,7,30,192.0,12.0,1.0,5.0,18.0,66.35,0.0
2017,12,18,7,45,329.5,22.0,0.95,5.5,52.0,147.88,90.45
2017,12,18,8,0,467.0,32.0,0.9,6.0,86.0,225.82,173.84
2017,12,18,8,15,543.5,38.5,0.9,6.5,126.5,278.76,223.18
2017,12,18,8,30,620.0,45.0,0.9,7.0,167.0,340.2,277.32
2017,12,18,8,45,667.5,49.5,0.9,8.0,207.0,389.36,319.54
2017,12,18,9,0,715.0,54.0,0.9,9.0,247.0,439.7,361.02
2017,12,18,9,15,747.0,57.5,0.8,9.5,283.5,481.27,394.08
2017,12,18,9,30,779.0,61.0,0.7,10.0,320.0,522.26,425.28
2017,12,18,9,45,799.5,63.5,0.65,11.0,352.0,554.38,448.17
2017,12,18,10,0,820.0,66.0,0.6,12.0,384.0,584.72,468.87
2017,12,18,10,15,835.0,68.0,0.5,12.5,410.0,609.01,484.64
2017,12,18,10,30,850.0,70.0,0.4,13.0,436.0,630.85,498.09
2017,12,18,10,45,860.5,71.0,0.35,14.0,455.5,645.97,506.06
2017,12,18,11,0,871.0,72.0,0.3,15.0,475.0,658.21,511.78
2017,12,18,11,15,876.5,72.5,0.25,15.0,487.5,659.96,511.97
2017,12,18,11,30,882.0,73.0,0.2,15.0,500.0,662.36,512.59
2017,12,18,11,45,887.0,72.5,0.2,15.5,505.5,660.17,509.64
2017,12,18,12,0,892.0,72.0,0.2,16.0,511.0,654.81,504.45
2017,12,18,12,15,891.0,71.5,0.15,16.0,508.0,642.5,494.63
2017,12,18,12,30,890.0,71.0,0.1,16.0,505.0,627.18,482.72
2017,12,18,12,45,888.0,70.0,0.1,16.5,495.5,607.77,467.39
2017,12,18,13,0,886.0,69.0,0.1,17.0,486.0,585.53,449.86
2017,12,18,13,15,877.5,68.0,0.1,17.0,468.0,557.02,428.33
2017,12,18,13,30,869.0,67.0,0.1,17.0,450.0,526.26,404.73
2017,12,18,13,45,856.5,65.0,0.1,17.0,425.5,490.4,376.82
2017,12,18,14,0,844.0,63.0,0.1,17.0,401.0,453.94,347.7
2017,12,18,14,15,825.0,61.0,0.15,16.5,370.5,412.11,314.65
2017,12,18,14,30,806.0,59.0,0.2,16.0,340.0,369.64,279.99
2017,12,18,14,45,776.5,56.5,0.25,16.0,304.0,322.74,240.45
2017,12,18,15,0,747.0,54.0,0.3,16.0,268.0,276.67,200.61
2017,12,18,15,15,705.0,50.0,0.4,15.0,228.5,227.12,158.51
2017,12,18,15,30,663.0,46.0,0.5,14.0,189.0,180.25,118.29
2017,12,18,15,45,593.5,40.5,0.65,13.5,148.0,130.75,77.88
2017,12,18,16,0,524.0,35.0,0.8,13.0,107.0,87.41,45.22
2017,12,18,16,15,408.5,26.5,0.9,12.5,70.0,45.32,18.83
2017,12,18,16,30,293.0,18.0,1.0,12.0,33.0,15.23,0.0
2017,12,18,16,45,146.5,9.0,1.1,11.5,16.5,8.85,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,7,15,91.5,6.0,0.95,6.0,8.5,0.0,0.0
2017,12,19,7,30,183.0,12.0,0.9,6.0,17.0,63.51,0.0
2017,12,19,7,45,317.5,22.0,0.85,6.5,50.0,143.04,84.58
2017,12,19,8,0,452.0,32.0,0.8,7.0,83.0,219.63,167.95
2017,12,19,8,15,530.0,38.5,0.8,7.5,123.5,275.9,219.72
2017,12,19,8,30,608.0,45.0,0.8,8.0,164.0,334.0,270.91
2017,12,19,8,45,655.5,50.0,0.8,9.0,203.5,383.3,313.06
2017,12,19,9,0,703.0,55.0,0.8,10.0,243.0,433.84,354.49
2017,12,19,9,15,563.0,82.0,0.8,10.5,246.5,412.1,337.69
2017,12,19,9,30,423.0,109.0,0.8,11.0,250.0,375.31,308.23
2017,12,19,9,45,315.0,136.0,0.8,11.5,246.5,343.85,282.23
2017,12,19,10,0,207.0,163.0,0.8,12.0,243.0,307.33,251.34
2017,12,19,10,15,365.5,148.5,0.8,12.5,301.5,406.14,331.07
2017,12,19,10,30,524.0,134.0,0.8,13.0,360.0,494.21,399.14
2017,12,19,10,45,429.5,160.5,0.8,14.0,351.0,466.69,374.14
2017,12,19,11,0,335.0,187.0,0.8,15.0,342.0,428.54,342.24
2017,12,19,11,15,488.5,155.0,0.8,15.0,388.0,500.3,399.06
2017,12,19,11,30,642.0,123.0,0.8,15.0,434.0,566.9,449.72
2017,12,19,11,45,720.0,103.5,0.85,15.5,455.5,591.81,467.65
2017,12,19,12,0,798.0,84.0,0.9,16.0,477.0,611.41,481.92
2017,12,19,12,15,620.0,131.0,0.9,16.0,435.5,542.12,427.79
2017,12,19,12,30,442.0,178.0,0.9,16.0,394.0,469.62,371.41
2017,12,19,12,45,431.5,178.0,0.9,16.0,385.0,453.54,359.4
2017,12,19,13,0,421.0,178.0,0.9,16.0,376.0,436.41,345.93
2017,12,19,13,15,418.0,171.5,0.9,15.5,362.0,415.75,330.41
2017,12,19,13,30,415.0,165.0,0.9,15.0,348.0,393.99,313.73
2017,12,19,13,45,408.5,156.5,0.9,15.0,328.5,367.46,292.46
2017,12,19,14,0,402.0,148.0,0.9,15.0,309.0,340.26,270.27
2017,12,19,14,15,394.5,137.0,0.9,14.5,285.5,309.57,245.35
2017,12,19,14,30,387.0,126.0,0.9,14.0,262.0,278.54,219.54
2017,12,19,14,45,374.5,114.0,0.9,14.0,234.0,244.63,190.47
2017,12,19,15,0,362.0,102.0,0.9,14.0,206.0,211.08,161.2
2017,12,19,15,15,337.5,89.5,0.85,13.0,175.5,174.57,129.99
2017,12,19,15,30,313.0,77.0,0.8,12.0,145.0,139.85,100.15
2017,12,19,15,45,278.5,62.5,0.8,11.5,113.5,103.66,69.8
2017,12,19,16,0,244.0,48.0,0.8,11.0,82.0,70.65,43.34
2017,12,19,16,15,175.0,34.0,0.85,10.0,53.5,39.69,21.16
2017,12,19,16,30,106.0,20.0,0.9,9.0,25.0,15.68,0.0
2017,12,19,16,45,53.0,10.0,1.0,8.5,12.5,9.83,0.0
2017,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,4.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,5.0,18.0,17.69,0.0
2017,12,20,7,45,248.5,24.5,1.75,5.5,52.5,122.44,70.38
2017,12,20,8,0,497.0,31.0,1.8,6.0,87.0,230.19,176.89
2017,12,20,8,15,576.0,37.0,1.9,6.5,128.5,288.74,231.94
2017,12,20,8,30,655.0,43.0,2.0,7.0,170.0,351.78,288.56
2017,12,20,8,45,701.5,47.5,2.1,7.5,210.5,401.6,333.13
2017,12,20,9,0,748.0,52.0,2.2,8.0,251.0,452.5,377.13
2017,12,20,9,15,779.0,55.0,2.25,8.0,288.5,493.95,412.82
2017,12,20,9,30,810.0,58.0,2.3,8.0,326.0,534.71,446.96
2017,12,20,9,45,827.0,61.0,2.4,8.5,357.5,566.19,472.24
2017,12,20,10,0,844.0,64.0,2.5,9.0,389.0,595.68,495.32
2017,12,20,10,15,859.0,65.5,2.5,9.0,416.0,619.94,514.36
2017,12,20,10,30,874.0,67.0,2.5,9.0,443.0,637.85,528.28
2017,12,20,10,45,884.5,68.0,2.55,9.5,463.0,653.43,539.34
2017,12,20,11,0,895.0,69.0,2.6,10.0,483.0,666.09,547.97
2017,12,20,11,15,901.0,69.5,2.55,10.0,495.5,672.19,551.96
2017,12,20,11,30,907.0,70.0,2.5,10.0,508.0,675.12,553.47
2017,12,20,11,45,911.5,69.5,2.5,10.0,513.5,672.72,551.16
2017,12,20,12,0,916.0,69.0,2.5,10.0,519.0,667.07,546.32
2017,12,20,12,15,915.5,69.0,2.45,10.0,517.0,655.59,536.65
2017,12,20,12,30,915.0,69.0,2.4,10.0,515.0,640.99,524.49
2017,12,20,12,45,910.0,68.5,2.4,10.5,504.5,620.1,506.64
2017,12,20,13,0,905.0,68.0,2.4,11.0,494.0,596.42,486.45
2017,12,20,13,15,897.0,67.0,2.4,10.5,476.5,567.9,463.91
2017,12,20,13,30,889.0,66.0,2.4,10.0,459.0,537.03,438.95
2017,12,20,13,45,876.0,65.0,2.4,10.0,434.5,501.55,408.91
2017,12,20,14,0,863.0,64.0,2.4,10.0,410.0,465.43,377.59
2017,12,20,14,15,844.0,62.0,2.35,10.0,379.5,423.01,340.4
2017,12,20,14,30,825.0,60.0,2.3,10.0,349.0,379.89,301.76
2017,12,20,14,45,793.5,58.0,2.3,10.0,312.5,332.09,258.74
2017,12,20,15,0,762.0,56.0,2.3,10.0,276.0,285.22,215.76
2017,12,20,15,15,719.5,52.0,2.15,9.5,236.0,234.84,170.1
2017,12,20,15,30,677.0,48.0,2.0,9.0,196.0,187.13,127.0
2017,12,20,15,45,603.0,43.0,1.9,8.5,154.0,136.61,84.36
2017,12,20,16,0,529.0,38.0,1.8,8.0,112.0,91.79,49.56
2017,12,20,16,15,408.0,29.0,1.7,7.0,74.0,48.17,21.32
2017,12,20,16,30,287.0,20.0,1.6,6.0,36.0,16.48,0.16
2017,12,20,16,45,143.5,10.0,1.55,5.5,18.0,9.83,0.0
2017,12,20,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
