Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.5,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,1.0,17.0,16.71,0.0
2017,12,21,7,45,269.0,23.5,1.5,2.0,53.5,127.31,71.78
2017,12,21,8,0,538.0,30.0,1.5,3.0,90.0,243.46,188.24
2017,12,21,8,15,615.5,36.0,1.5,3.5,132.5,302.84,244.76
2017,12,21,8,30,693.0,42.0,1.5,4.0,175.0,366.6,302.26
2017,12,21,8,45,740.5,46.0,1.5,4.5,217.0,417.61,347.8
2017,12,21,9,0,788.0,50.0,1.5,5.0,259.0,469.68,392.5
2017,12,21,9,15,819.0,53.0,1.55,6.0,298.0,512.32,427.58
2017,12,21,9,30,850.0,56.0,1.6,7.0,337.0,554.16,460.72
2017,12,21,9,45,870.0,58.5,1.65,8.0,370.5,584.08,483.58
2017,12,21,10,0,890.0,61.0,1.7,9.0,404.0,615.65,506.89
2017,12,21,10,15,904.5,62.5,1.65,9.0,431.5,640.4,525.53
2017,12,21,10,30,919.0,64.0,1.6,9.0,459.0,662.53,541.79
2017,12,21,10,45,927.5,65.5,1.6,9.5,479.0,677.96,552.08
2017,12,21,11,0,936.0,67.0,1.6,10.0,499.0,690.29,559.89
2017,12,21,11,15,941.0,67.5,1.55,10.0,512.0,695.97,563.22
2017,12,21,11,30,946.0,68.0,1.5,10.0,525.0,698.33,564.05
2017,12,21,11,45,945.5,69.0,1.5,10.5,530.0,694.34,559.51
2017,12,21,12,0,945.0,70.0,1.5,11.0,535.0,687.04,552.5
2017,12,21,12,15,944.0,70.0,1.5,11.0,532.5,675.01,542.96
2017,12,21,12,30,943.0,70.0,1.5,11.0,530.0,659.77,530.91
2017,12,21,12,45,922.5,74.0,1.55,11.0,516.5,634.2,511.14
2017,12,21,13,0,902.0,78.0,1.6,11.0,503.0,608.52,490.92
2017,12,21,13,15,893.0,77.0,1.55,11.0,485.0,579.25,467.17
2017,12,21,13,30,884.0,76.0,1.5,11.0,467.0,547.67,441.2
2017,12,21,13,45,868.5,74.5,1.45,11.0,441.5,510.27,410.2
2017,12,21,14,0,853.0,73.0,1.4,11.0,416.0,471.4,377.37
2017,12,21,14,15,833.0,70.5,1.3,11.0,385.0,428.37,340.33
2017,12,21,14,30,813.0,68.0,1.2,11.0,354.0,384.73,301.97
2017,12,21,14,45,782.0,65.0,1.1,11.0,317.0,336.51,259.33
2017,12,21,15,0,751.0,62.0,1.0,11.0,280.0,289.2,216.75
2017,12,21,15,15,707.0,57.5,1.05,10.0,239.0,238.37,172.22
2017,12,21,15,30,663.0,53.0,1.1,9.0,198.0,190.38,129.9
2017,12,21,15,45,592.5,46.5,1.15,8.0,156.0,138.78,86.69
2017,12,21,16,0,522.0,40.0,1.2,7.0,114.0,93.94,51.77
2017,12,21,16,15,403.0,30.5,1.2,6.5,75.5,50.11,22.95
2017,12,21,16,30,284.0,21.0,1.2,6.0,37.0,17.97,1.61
2017,12,21,16,45,142.0,10.5,1.3,6.0,18.5,10.32,0.0
2017,12,21,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,1.5,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,2.0,15.0,14.74,0.0
2017,12,22,7,45,232.0,23.5,1.05,2.5,49.0,114.69,61.93
2017,12,22,8,0,464.0,32.0,1.0,3.0,83.0,222.16,171.31
2017,12,22,8,15,544.5,38.5,1.1,3.5,123.5,276.06,222.78
2017,12,22,8,30,625.0,45.0,1.2,4.0,164.0,339.16,279.51
2017,12,22,8,45,676.0,49.5,1.35,5.0,205.0,390.2,324.7
2017,12,22,9,0,727.0,54.0,1.5,6.0,246.0,442.65,369.53
2017,12,22,9,15,759.5,57.5,1.45,6.5,283.5,485.01,404.68
2017,12,22,9,30,792.0,61.0,1.4,7.0,321.0,526.81,438.11
2017,12,22,9,45,658.0,87.5,1.4,7.5,318.0,499.31,415.12
2017,12,22,10,0,524.0,114.0,1.4,8.0,315.0,457.28,380.46
2017,12,22,10,15,698.0,91.0,1.3,8.5,378.5,550.83,454.78
2017,12,22,10,30,872.0,68.0,1.2,9.0,442.0,640.99,522.76
2017,12,22,10,45,882.5,69.0,1.1,9.5,462.0,652.9,528.82
2017,12,22,11,0,893.0,70.0,1.0,10.0,482.0,665.75,535.99
2017,12,22,11,15,898.5,70.5,0.85,10.5,494.5,671.72,537.21
2017,12,22,11,30,904.0,71.0,0.7,11.0,507.0,674.53,535.92
2017,12,22,11,45,741.0,108.0,0.6,11.5,468.0,610.91,484.63
2017,12,22,12,0,578.0,145.0,0.5,12.0,429.0,536.45,426.03
2017,12,22,12,15,738.0,109.0,0.55,12.0,470.0,593.55,471.15
2017,12,22,12,30,898.0,73.0,0.6,12.0,511.0,636.08,503.3
2017,12,22,12,45,716.0,111.5,0.65,12.5,456.5,556.29,441.11
2017,12,22,13,0,534.0,150.0,0.7,13.0,402.0,473.04,376.78
2017,12,22,13,15,703.5,109.5,0.75,13.0,429.0,511.55,407.55
2017,12,22,13,30,873.0,69.0,0.8,13.0,456.0,533.73,423.68
2017,12,22,13,45,643.5,106.0,0.85,13.0,383.0,434.39,345.9
2017,12,22,14,0,414.0,143.0,0.9,13.0,310.0,342.21,273.52
2017,12,22,14,15,403.5,134.0,0.9,12.5,287.0,311.95,249.21
2017,12,22,14,30,393.0,125.0,0.9,12.0,264.0,281.53,223.71
2017,12,22,14,45,570.5,91.0,0.95,12.0,269.5,291.69,226.75
2017,12,22,15,0,748.0,57.0,1.0,12.0,275.0,284.41,212.67
2017,12,22,15,15,706.0,53.0,1.05,11.0,235.0,234.75,168.89
2017,12,22,15,30,664.0,49.0,1.1,10.0,195.0,187.71,127.35
2017,12,22,15,45,592.0,43.5,1.2,9.5,153.5,137.45,85.22
2017,12,22,16,0,520.0,38.0,1.3,9.0,112.0,92.71,50.39
2017,12,22,16,15,408.0,29.0,1.25,8.5,74.5,49.67,22.1
2017,12,22,16,30,296.0,20.0,1.2,8.0,37.0,17.55,2.24
2017,12,22,16,45,148.0,10.0,1.15,8.0,18.5,9.83,0.0
2017,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.0,0.9,5.0,5.0,0.0,0.0
2017,12,23,7,30,0.0,10.0,0.8,5.0,10.0,9.83,0.0
2017,12,23,7,45,109.5,23.5,0.7,5.5,35.5,74.35,36.97
2017,12,23,8,0,219.0,37.0,0.6,6.0,61.0,138.25,105.22
2017,12,23,8,15,255.5,52.0,0.5,6.5,91.5,178.09,142.42
2017,12,23,8,30,292.0,67.0,0.4,7.0,122.0,220.16,179.66
2017,12,23,8,45,320.5,79.5,0.35,7.5,152.5,257.32,211.9
2017,12,23,9,0,349.0,92.0,0.3,8.0,183.0,295.53,243.93
2017,12,23,9,15,362.5,104.5,0.25,8.5,211.5,326.45,268.96
2017,12,23,9,30,376.0,117.0,0.2,9.0,240.0,356.94,292.83
2017,12,23,9,45,389.0,126.5,0.2,9.5,265.0,383.11,312.96
2017,12,23,10,0,402.0,136.0,0.2,10.0,290.0,408.51,332.01
2017,12,23,10,15,466.5,133.5,0.15,10.5,324.5,451.41,364.43
2017,12,23,10,30,531.0,131.0,0.1,11.0,359.0,494.62,396.1
2017,12,23,10,45,433.5,158.5,0.1,11.5,350.0,466.78,372.13
2017,12,23,11,0,336.0,186.0,0.1,12.0,341.0,428.06,340.79
2017,12,23,11,15,306.5,196.5,0.1,12.0,341.0,420.18,334.43
2017,12,23,11,30,277.0,207.0,0.1,12.0,341.0,411.03,326.72
2017,12,23,11,45,370.0,191.5,0.1,12.5,372.5,451.42,358.0
2017,12,23,12,0,463.0,176.0,0.1,13.0,404.0,496.72,391.45
2017,12,23,12,15,441.5,180.0,0.1,13.0,396.5,480.73,378.35
2017,12,23,12,30,420.0,184.0,0.1,13.0,389.0,463.65,365.18
2017,12,23,12,45,409.5,182.0,0.1,13.0,378.5,446.01,351.74
2017,12,23,13,0,399.0,180.0,0.1,13.0,368.0,427.4,337.44
2017,12,23,13,15,364.5,179.0,0.15,13.0,346.0,391.08,309.78
2017,12,23,13,30,330.0,178.0,0.2,13.0,324.0,360.63,286.36
2017,12,23,13,45,438.0,148.0,0.25,13.0,331.5,375.28,297.92
2017,12,23,14,0,546.0,118.0,0.3,13.0,339.0,377.7,298.62
2017,12,23,14,15,528.5,112.5,0.3,12.5,313.5,343.5,270.64
2017,12,23,14,30,511.0,107.0,0.3,12.0,288.0,309.29,242.29
2017,12,23,14,45,497.0,97.5,0.35,12.0,258.5,272.46,210.87
2017,12,23,15,0,483.0,88.0,0.4,12.0,229.0,235.82,178.86
2017,12,23,15,15,455.5,78.0,0.45,11.5,196.0,195.6,144.04
2017,12,23,15,30,428.0,68.0,0.5,11.0,163.0,157.2,110.52
2017,12,23,15,45,384.0,57.0,0.6,11.0,129.0,117.22,76.8
2017,12,23,16,0,340.0,46.0,0.7,11.0,95.0,81.85,48.54
2017,12,23,16,15,265.0,33.5,0.65,10.5,63.5,46.5,23.72
2017,12,23,16,30,190.0,21.0,0.6,10.0,32.0,18.32,3.36
2017,12,23,16,45,95.0,10.5,0.6,9.5,16.0,10.32,0.0
2017,12,23,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,3.0,0.5,6.0,3.0,0.0,0.0
2017,12,24,7,30,0.0,6.0,0.6,6.0,6.0,5.9,0.0
2017,12,24,7,45,2.0,21.0,0.7,6.0,21.5,21.65,6.77
2017,12,24,8,0,4.0,36.0,0.8,6.0,37.0,38.99,26.8
2017,12,24,8,15,16.0,52.5,0.8,6.5,56.0,64.88,49.9
2017,12,24,8,30,28.0,69.0,0.8,7.0,75.0,88.52,70.83
2017,12,24,8,45,35.5,85.5,0.85,8.0,94.0,110.63,90.06
2017,12,24,9,0,43.0,102.0,0.9,9.0,113.0,133.06,109.17
2017,12,24,9,15,47.0,117.0,0.8,9.5,131.0,152.04,125.09
2017,12,24,9,30,51.0,132.0,0.7,10.0,149.0,171.14,140.74
2017,12,24,9,45,54.0,145.0,0.6,10.5,164.0,187.29,153.6
2017,12,24,10,0,57.0,158.0,0.5,11.0,179.0,203.48,166.22
2017,12,24,10,15,38.5,160.5,0.45,11.5,175.5,193.93,157.4
2017,12,24,10,30,20.0,163.0,0.4,12.0,172.0,177.57,143.17
2017,12,24,10,45,20.5,170.0,0.35,12.5,179.5,184.76,148.56
2017,12,24,11,0,21.0,177.0,0.3,13.0,187.0,191.96,153.77
2017,12,24,11,15,20.5,180.0,0.3,13.0,190.0,194.2,155.36
2017,12,24,11,30,20.0,183.0,0.3,13.0,193.0,196.46,157.02
2017,12,24,11,45,35.0,195.0,0.35,13.0,212.5,224.68,179.86
2017,12,24,12,0,50.0,207.0,0.4,13.0,232.0,246.45,197.28
2017,12,24,12,15,25.0,143.0,0.4,13.0,155.5,160.33,127.9
2017,12,24,12,30,0.0,79.0,0.4,13.0,79.0,76.4,58.82
2017,12,24,12,45,0.0,59.0,0.45,13.5,59.0,57.02,42.74
2017,12,24,13,0,0.0,39.0,0.5,14.0,39.0,37.67,26.41
2017,12,24,13,15,0.0,67.5,0.5,13.5,67.5,65.25,49.82
2017,12,24,13,30,0.0,96.0,0.5,13.0,96.0,93.17,73.32
2017,12,24,13,45,0.0,99.5,0.5,13.0,99.5,96.65,76.24
2017,12,24,14,0,0.0,103.0,0.5,13.0,103.0,100.13,79.25
2017,12,24,14,15,10.0,118.5,0.55,12.5,122.0,119.78,95.9
2017,12,24,14,30,20.0,134.0,0.6,12.0,141.0,138.65,111.7
2017,12,24,14,45,15.5,121.0,0.7,11.5,126.0,123.23,99.09
2017,12,24,15,0,11.0,108.0,0.8,11.0,111.0,108.23,86.79
2017,12,24,15,15,5.5,93.5,0.85,10.5,95.0,91.95,73.23
2017,12,24,15,30,0.0,79.0,0.9,10.0,79.0,76.24,59.99
2017,12,24,15,45,0.0,62.0,1.0,9.5,62.0,59.64,45.58
2017,12,24,16,0,0.0,45.0,1.1,9.0,45.0,43.2,31.11
2017,12,24,16,15,0.0,30.0,1.1,8.5,30.0,28.82,18.05
2017,12,24,16,30,0.0,15.0,1.1,8.0,15.0,14.48,1.79
2017,12,24,16,45,0.0,7.5,1.1,8.0,7.5,7.37,0.0
2017,12,24,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,6.5,0.95,5.5,6.5,0.0,0.0
2017,12,25,7,30,0.0,13.0,0.9,6.0,13.0,12.78,0.0
2017,12,25,7,45,226.0,20.5,0.9,6.5,44.5,107.9,50.28
2017,12,25,8,0,452.0,28.0,0.9,7.0,76.0,208.06,156.69
2017,12,25,8,15,531.0,34.0,0.85,7.0,115.5,264.28,209.73
2017,12,25,8,30,610.0,40.0,0.8,7.0,155.0,325.35,264.08
2017,12,25,8,45,658.5,44.5,0.8,7.5,194.0,374.53,307.18
2017,12,25,9,0,707.0,49.0,0.8,8.0,233.0,425.15,349.89
2017,12,25,9,15,739.0,52.0,0.75,8.5,269.5,466.15,383.22
2017,12,25,9,30,771.0,55.0,0.7,9.0,306.0,506.7,414.91
2017,12,25,9,45,510.5,106.0,0.7,9.5,279.5,430.08,352.86
2017,12,25,10,0,250.0,157.0,0.7,10.0,253.0,333.29,273.48
2017,12,25,10,15,252.0,168.5,0.7,10.5,271.0,350.51,287.24
2017,12,25,10,30,254.0,180.0,0.7,11.0,289.0,366.88,299.17
2017,12,25,10,45,175.5,191.5,0.7,11.5,268.5,323.04,262.48
2017,12,25,11,0,97.0,203.0,0.7,12.0,248.0,277.63,224.57
2017,12,25,11,15,98.0,209.0,0.65,12.5,255.5,284.01,229.16
2017,12,25,11,30,99.0,215.0,0.6,13.0,263.0,290.14,233.17
2017,12,25,11,45,171.0,216.0,0.6,13.5,300.0,343.09,275.2
2017,12,25,12,0,243.0,217.0,0.6,14.0,337.0,394.4,314.61
2017,12,25,12,15,561.0,141.5,0.55,14.0,416.5,515.37,409.95
2017,12,25,12,30,879.0,66.0,0.5,14.0,496.0,618.78,487.27
2017,12,25,12,45,877.5,65.0,0.5,14.0,487.0,600.57,471.82
2017,12,25,13,0,876.0,64.0,0.5,14.0,478.0,579.54,455.62
2017,12,25,13,15,659.0,111.0,0.5,14.0,416.5,491.02,387.48
2017,12,25,13,30,442.0,158.0,0.5,14.0,355.0,404.01,320.11
2017,12,25,13,45,440.0,149.0,0.5,14.0,336.5,378.59,300.53
2017,12,25,14,0,438.0,140.0,0.5,14.0,318.0,352.13,279.09
2017,12,25,14,15,431.5,130.0,0.5,13.5,295.0,321.76,254.58
2017,12,25,14,30,425.0,120.0,0.5,13.0,272.0,290.88,229.0
2017,12,25,14,45,414.0,109.0,0.5,13.0,244.0,257.02,200.04
2017,12,25,15,0,403.0,98.0,0.5,13.0,216.0,223.28,170.59
2017,12,25,15,15,383.5,85.5,0.55,12.0,185.5,186.13,138.76
2017,12,25,15,30,364.0,73.0,0.6,11.0,155.0,150.21,107.55
2017,12,25,15,45,327.5,60.5,0.65,10.5,123.0,112.93,75.97
2017,12,25,16,0,291.0,48.0,0.7,10.0,91.0,78.9,48.37
2017,12,25,16,15,229.5,35.0,0.75,9.5,61.5,46.3,24.72
2017,12,25,16,30,168.0,22.0,0.8,9.0,32.0,19.64,4.25
2017,12,25,16,45,84.0,11.0,0.9,9.0,16.0,10.81,0.0
2017,12,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,15,93.5,5.0,0.7,7.0,6.5,0.0,0.0
2017,12,26,7,30,187.0,10.0,0.6,7.0,13.0,61.0,0.0
2017,12,26,7,45,339.0,19.0,0.5,7.5,46.0,138.67,62.05
2017,12,26,8,0,491.0,28.0,0.4,8.0,79.0,221.53,164.89
2017,12,26,8,15,571.0,33.5,0.35,8.5,120.0,279.16,218.45
2017,12,26,8,30,651.0,39.0,0.3,9.0,161.0,341.58,272.45
2017,12,26,8,45,699.5,43.0,0.25,9.5,201.5,391.61,314.99
2017,12,26,9,0,748.0,47.0,0.2,10.0,242.0,443.0,356.82
2017,12,26,9,15,780.0,50.0,0.25,10.5,280.0,485.25,390.86
2017,12,26,9,30,812.0,53.0,0.3,11.0,318.0,526.96,423.39
2017,12,26,9,45,828.0,56.5,0.4,12.0,350.0,558.99,447.41
2017,12,26,10,0,844.0,60.0,0.5,13.0,382.0,585.22,466.65
2017,12,26,10,15,859.5,61.5,0.55,13.5,409.5,610.29,484.82
2017,12,26,10,30,875.0,63.0,0.6,14.0,437.0,632.96,500.84
2017,12,26,10,45,884.0,64.5,0.7,15.0,457.5,648.82,511.3
2017,12,26,11,0,893.0,66.0,0.8,16.0,478.0,661.74,519.48
2017,12,26,11,15,899.5,66.5,0.8,16.0,491.5,668.82,524.1
2017,12,26,11,30,906.0,67.0,0.8,16.0,505.0,672.76,526.45
2017,12,26,11,45,908.0,67.5,0.8,16.5,511.0,670.54,523.38
2017,12,26,12,0,910.0,68.0,0.8,17.0,517.0,665.11,518.01
2017,12,26,12,15,909.0,68.0,0.8,17.0,515.0,654.01,509.51
2017,12,26,12,30,908.0,68.0,0.8,17.0,513.0,639.81,498.72
2017,12,26,12,45,905.5,67.0,0.8,17.0,504.0,620.57,484.15
2017,12,26,13,0,903.0,66.0,0.8,17.0,495.0,598.45,467.25
2017,12,26,13,15,895.0,65.0,0.8,17.0,478.0,570.49,445.74
2017,12,26,13,30,887.0,64.0,0.8,17.0,461.0,540.17,422.05
2017,12,26,13,45,874.0,63.0,0.85,17.0,437.0,505.17,394.65
2017,12,26,14,0,861.0,62.0,0.9,17.0,413.0,468.48,365.17
2017,12,26,14,15,842.5,60.0,0.9,16.5,383.0,426.92,331.47
2017,12,26,14,30,824.0,58.0,0.9,16.0,353.0,385.08,296.47
2017,12,26,14,45,796.0,56.0,0.9,15.5,317.0,338.63,256.93
2017,12,26,15,0,768.0,54.0,0.9,15.0,281.0,292.75,216.84
2017,12,26,15,15,728.0,50.5,0.85,14.0,242.0,243.11,173.59
2017,12,26,15,30,688.0,47.0,0.8,13.0,203.0,195.83,132.09
2017,12,26,15,45,615.5,42.5,0.75,12.0,161.0,144.89,89.77
2017,12,26,16,0,543.0,38.0,0.7,11.0,119.0,100.29,55.09
2017,12,26,16,15,435.0,30.0,0.8,10.5,81.0,55.69,25.29
2017,12,26,16,30,327.0,22.0,0.9,10.0,43.0,22.31,5.14
2017,12,26,16,45,163.5,11.0,1.0,9.5,21.5,10.81,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,7,45,236.5,14.5,0.95,5.5,39.0,101.24,42.77
2017,12,27,8,0,473.0,29.0,1.0,6.0,78.0,215.55,162.3
2017,12,27,8,15,554.0,35.5,0.95,6.5,119.0,274.06,217.56
2017,12,27,8,30,635.0,42.0,0.9,7.0,160.0,337.49,273.64
2017,12,27,8,45,681.5,46.5,0.85,8.0,200.0,386.77,316.19
2017,12,27,9,0,728.0,51.0,0.8,9.0,240.0,437.26,357.83
2017,12,27,9,15,760.0,54.0,0.8,9.5,277.5,479.05,391.95
2017,12,27,9,30,792.0,57.0,0.8,10.0,315.0,520.31,424.44
2017,12,27,9,45,794.5,64.0,0.8,11.0,345.0,548.16,444.65
2017,12,27,10,0,797.0,71.0,0.8,12.0,375.0,573.44,462.22
2017,12,27,10,15,812.5,73.0,0.75,12.5,402.0,598.46,479.55
2017,12,27,10,30,828.0,75.0,0.7,13.0,429.0,621.15,494.63
2017,12,27,10,45,832.5,78.0,0.7,13.5,448.0,635.35,503.65
2017,12,27,11,0,837.0,81.0,0.7,14.0,467.0,646.66,510.46
2017,12,27,11,15,842.5,81.5,0.7,14.0,479.5,652.84,514.5
2017,12,27,11,30,848.0,82.0,0.7,14.0,492.0,656.03,516.36
2017,12,27,11,45,723.0,111.0,0.75,14.0,463.5,604.78,477.58
2017,12,27,12,0,598.0,140.0,0.8,14.0,435.0,549.04,435.49
2017,12,27,12,15,725.5,110.5,0.8,14.0,467.5,590.39,467.87
2017,12,27,12,30,853.0,81.0,0.8,14.0,500.0,624.02,492.9
2017,12,27,12,45,730.5,105.5,0.8,14.5,459.5,562.35,444.36
2017,12,27,13,0,608.0,130.0,0.8,15.0,419.0,500.6,396.32
2017,12,27,13,15,506.5,148.5,0.8,15.0,383.5,444.97,353.31
2017,12,27,13,30,405.0,167.0,0.8,15.0,348.0,395.11,314.09
2017,12,27,13,45,467.5,145.0,0.85,15.0,344.0,389.62,309.96
2017,12,27,14,0,530.0,123.0,0.9,15.0,340.0,378.94,300.68
2017,12,27,14,15,536.0,112.0,0.85,15.0,317.5,349.76,275.91
2017,12,27,14,30,542.0,101.0,0.8,15.0,295.0,320.57,250.53
2017,12,27,14,45,645.0,77.5,0.75,15.0,286.0,309.24,236.94
2017,12,27,15,0,748.0,54.0,0.7,15.0,277.0,288.1,213.54
2017,12,27,15,15,709.5,50.5,0.7,14.0,238.5,239.72,171.42
2017,12,27,15,30,671.0,47.0,0.7,13.0,200.0,193.57,131.0
2017,12,27,15,45,610.0,42.0,0.7,12.0,160.0,144.76,90.0
2017,12,27,16,0,549.0,37.0,0.7,11.0,120.0,101.14,55.53
2017,12,27,16,15,445.0,29.0,0.75,10.0,82.0,57.25,26.11
2017,12,27,16,30,341.0,21.0,0.8,9.0,44.0,23.5,6.02
2017,12,27,16,45,170.5,10.5,0.9,8.5,22.0,10.32,0.0
2017,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,7,45,210.5,16.0,1.25,5.5,38.0,96.32,38.83
2017,12,28,8,0,421.0,32.0,1.3,6.0,76.0,204.05,153.88
2017,12,28,8,15,508.0,39.5,1.3,6.0,116.5,263.45,210.25
2017,12,28,8,30,595.0,47.0,1.3,6.0,157.0,328.65,268.63
2017,12,28,8,45,653.5,51.5,1.35,6.5,199.0,378.75,313.25
2017,12,28,9,0,712.0,56.0,1.4,7.0,241.0,434.55,361.0
2017,12,28,9,15,746.5,59.0,1.35,7.5,279.0,477.39,396.49
2017,12,28,9,30,781.0,62.0,1.3,8.0,317.0,519.83,430.38
2017,12,28,9,45,819.5,61.5,1.3,9.0,352.5,559.78,460.77
2017,12,28,10,0,858.0,61.0,1.3,10.0,388.0,598.68,489.36
2017,12,28,10,15,873.0,62.5,1.25,11.0,416.0,620.08,503.48
2017,12,28,10,30,888.0,64.0,1.2,12.0,444.0,642.82,518.09
2017,12,28,10,45,899.0,65.0,1.15,13.0,465.0,659.71,527.9
2017,12,28,11,0,910.0,66.0,1.1,14.0,486.0,673.68,535.28
2017,12,28,11,15,916.0,66.5,1.05,14.5,500.0,680.71,538.4
2017,12,28,11,30,922.0,67.0,1.0,15.0,514.0,684.53,539.15
2017,12,28,11,45,923.0,68.0,0.95,15.5,519.5,682.38,535.51
2017,12,28,12,0,924.0,69.0,0.9,16.0,525.0,676.97,529.52
2017,12,28,12,15,923.5,69.0,0.9,16.0,524.0,666.23,521.25
2017,12,28,12,30,923.0,69.0,0.9,16.0,523.0,652.32,510.62
2017,12,28,12,45,897.0,75.0,0.9,16.5,509.5,626.58,490.09
2017,12,28,13,0,871.0,81.0,0.9,17.0,496.0,600.98,469.51
2017,12,28,13,15,862.5,80.0,0.9,17.0,479.5,573.26,448.26
2017,12,28,13,30,854.0,79.0,0.9,17.0,463.0,543.28,424.88
2017,12,28,13,45,839.0,78.0,0.9,17.0,439.0,507.94,396.96
2017,12,28,14,0,824.0,77.0,0.9,17.0,415.0,471.13,367.26
2017,12,28,14,15,804.0,74.5,0.8,16.5,385.0,429.36,333.13
2017,12,28,14,30,784.0,72.0,0.7,16.0,355.0,387.0,297.68
2017,12,28,14,45,754.0,69.0,0.65,15.5,319.0,340.3,258.32
2017,12,28,15,0,724.0,66.0,0.6,15.0,283.0,294.43,218.72
2017,12,28,15,15,681.0,61.5,0.65,14.0,243.5,244.41,176.09
2017,12,28,15,30,638.0,57.0,0.7,13.0,204.0,197.32,135.43
2017,12,28,15,45,570.5,50.5,0.8,12.0,162.5,147.19,93.84
2017,12,28,16,0,503.0,44.0,0.9,11.0,121.0,102.95,59.03
2017,12,28,16,15,390.0,34.5,0.95,10.5,83.0,58.92,29.17
2017,12,28,16,30,277.0,25.0,1.0,10.0,45.0,25.88,8.26
2017,12,28,16,45,138.5,12.5,1.05,9.5,22.5,12.29,0.0
2017,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,226.0,15.5,1.2,7.0,38.5,100.2,38.5
2017,12,29,8,0,452.0,31.0,1.2,8.0,77.0,213.69,159.53
2017,12,29,8,15,538.5,38.0,1.15,8.5,118.5,269.6,212.65
2017,12,29,8,30,625.0,45.0,1.1,9.0,160.0,335.56,270.57
2017,12,29,8,45,680.0,49.5,1.1,10.0,202.0,388.75,316.3
2017,12,29,9,0,735.0,54.0,1.1,11.0,244.0,443.65,361.61
2017,12,29,9,15,769.0,57.5,1.0,11.5,283.0,487.5,396.72
2017,12,29,9,30,803.0,61.0,0.9,12.0,322.0,530.91,429.99
2017,12,29,9,45,824.5,63.5,0.8,12.5,355.5,565.05,454.89
2017,12,29,10,0,846.0,66.0,0.7,13.0,389.0,597.43,477.49
2017,12,29,10,15,862.0,68.0,0.65,13.5,417.5,623.8,495.38
2017,12,29,10,30,878.0,70.0,0.6,14.0,446.0,647.71,510.98
2017,12,29,10,45,828.0,75.5,0.55,15.0,443.5,630.36,495.21
2017,12,29,11,0,778.0,81.0,0.5,16.0,441.0,609.13,477.11
2017,12,29,11,15,845.5,77.5,0.45,16.5,479.0,651.46,506.27
2017,12,29,11,30,913.0,74.0,0.4,17.0,517.0,687.42,529.49
2017,12,29,11,45,915.5,74.0,0.4,17.5,523.0,685.2,526.0
2017,12,29,12,0,918.0,74.0,0.4,18.0,529.0,679.74,520.73
2017,12,29,12,15,785.5,99.0,0.4,18.0,487.5,615.75,473.8
2017,12,29,12,30,653.0,124.0,0.4,18.0,446.0,550.18,425.69
2017,12,29,12,45,696.5,109.5,0.4,18.0,447.5,548.18,425.02
2017,12,29,13,0,740.0,95.0,0.4,18.0,449.0,542.1,420.36
2017,12,29,13,15,656.0,113.0,0.4,18.0,419.0,495.41,384.66
2017,12,29,13,30,572.0,131.0,0.4,18.0,389.0,450.03,349.95
2017,12,29,13,45,719.0,100.0,0.4,18.5,407.5,473.02,365.88
2017,12,29,14,0,866.0,69.0,0.4,19.0,426.0,483.92,370.73
2017,12,29,14,15,661.0,93.0,0.4,18.5,354.5,388.42,298.22
2017,12,29,14,30,456.0,117.0,0.4,18.0,283.0,303.36,233.63
2017,12,29,14,45,438.5,108.5,0.45,17.5,255.0,268.5,205.53
2017,12,29,15,0,421.0,100.0,0.5,17.0,227.0,234.19,176.74
2017,12,29,15,15,559.5,75.5,0.6,16.0,220.5,227.51,165.29
2017,12,29,15,30,698.0,51.0,0.7,15.0,214.0,206.41,139.87
2017,12,29,15,45,635.0,46.0,0.8,14.5,171.5,155.7,97.32
2017,12,29,16,0,572.0,41.0,0.9,14.0,129.0,110.35,61.46
2017,12,29,16,15,464.0,32.5,0.95,13.5,89.0,63.07,29.43
2017,12,29,16,30,356.0,24.0,1.0,13.0,49.0,27.05,8.23
2017,12,29,16,45,178.0,12.0,1.05,12.5,24.5,11.8,0.0
2017,12,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,7,45,166.0,17.0,0.9,7.0,34.0,83.16,30.02
2017,12,30,8,0,332.0,34.0,0.9,8.0,68.0,173.9,129.71
2017,12,30,8,15,403.0,44.0,0.85,8.5,105.0,226.28,178.75
2017,12,30,8,30,474.0,54.0,0.8,9.0,142.0,283.48,229.0
2017,12,30,8,45,523.5,60.5,0.75,10.0,178.5,330.86,269.56
2017,12,30,9,0,573.0,67.0,0.7,11.0,215.0,380.09,310.02
2017,12,30,9,15,600.0,73.5,0.6,11.5,249.5,418.76,340.9
2017,12,30,9,30,627.0,80.0,0.5,12.0,284.0,457.1,370.24
2017,12,30,9,45,668.0,77.5,0.45,12.5,315.0,492.59,396.98
2017,12,30,10,0,709.0,75.0,0.4,13.0,346.0,527.54,422.48
2017,12,30,10,15,684.0,87.5,0.35,13.5,364.0,538.31,428.52
2017,12,30,10,30,659.0,100.0,0.3,14.0,382.0,545.59,431.95
2017,12,30,10,45,681.5,100.0,0.25,14.5,404.0,566.34,445.75
2017,12,30,11,0,704.0,100.0,0.2,15.0,426.0,585.03,457.59
2017,12,30,11,15,693.5,106.5,0.2,15.5,435.5,587.07,457.4
2017,12,30,11,30,683.0,113.0,0.2,16.0,445.0,586.45,455.48
2017,12,30,11,45,580.0,144.0,0.2,16.5,428.5,548.92,425.66
2017,12,30,12,0,477.0,175.0,0.2,17.0,412.0,507.81,393.58
2017,12,30,12,15,593.5,141.5,0.2,17.0,435.5,542.18,420.42
2017,12,30,12,30,710.0,108.0,0.2,17.0,459.0,569.34,440.66
2017,12,30,12,45,681.5,113.5,0.2,17.0,445.5,544.47,421.43
2017,12,30,13,0,653.0,119.0,0.2,17.0,432.0,518.21,401.68
2017,12,30,13,15,640.5,119.0,0.2,17.0,417.5,494.15,383.46
2017,12,30,13,30,628.0,119.0,0.2,17.0,403.0,468.66,363.81
2017,12,30,13,45,741.0,94.5,0.25,17.0,413.0,479.66,371.53
2017,12,30,14,0,854.0,70.0,0.3,17.0,423.0,481.0,370.6
2017,12,30,14,15,651.0,95.0,0.3,16.5,353.0,387.47,299.28
2017,12,30,14,30,448.0,120.0,0.3,16.0,283.0,304.19,235.75
2017,12,30,14,45,427.0,112.0,0.35,16.0,255.0,268.87,206.93
2017,12,30,15,0,406.0,104.0,0.4,16.0,227.0,234.41,177.78
2017,12,30,15,15,385.0,92.0,0.4,15.5,196.0,197.06,146.05
2017,12,30,15,30,364.0,80.0,0.4,15.0,165.0,161.04,115.11
2017,12,30,15,45,325.5,67.5,0.4,14.5,132.5,123.0,83.43
2017,12,30,16,0,287.0,55.0,0.4,14.0,100.0,88.39,55.59
2017,12,30,16,15,230.5,40.5,0.4,13.5,69.5,54.22,30.44
2017,12,30,16,30,174.0,26.0,0.4,13.0,39.0,25.51,9.58
2017,12,30,16,45,87.0,13.0,0.45,12.5,19.5,12.78,0.0
2017,12,30,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,7,45,27.5,18.0,0.9,8.5,20.5,30.22,7.26
2017,12,31,8,0,55.0,36.0,0.8,9.0,41.0,65.43,46.85
2017,12,31,8,15,73.5,53.5,0.8,9.5,64.5,94.79,73.7
2017,12,31,8,30,92.0,71.0,0.8,10.0,88.0,124.9,100.28
2017,12,31,8,45,104.5,88.0,0.85,10.5,111.5,152.43,124.31
2017,12,31,9,0,117.0,105.0,0.9,11.0,135.0,180.45,148.24
2017,12,31,9,15,123.0,121.0,0.85,11.5,157.0,204.13,167.92
2017,12,31,9,30,129.0,137.0,0.8,12.0,179.0,227.79,187.07
2017,12,31,9,45,134.5,150.5,0.8,12.5,198.5,247.98,203.07
2017,12,31,10,0,140.0,164.0,0.8,13.0,218.0,268.04,218.66
2017,12,31,10,15,283.5,158.5,0.75,13.0,277.0,358.79,292.53
2017,12,31,10,30,427.0,153.0,0.7,13.0,336.0,454.36,367.16
2017,12,31,10,45,506.0,143.0,0.7,13.5,370.0,497.79,399.41
2017,12,31,11,0,585.0,133.0,0.7,14.0,404.0,543.98,433.46
2017,12,31,11,15,450.0,168.0,0.65,14.0,380.5,491.91,391.21
2017,12,31,11,30,315.0,203.0,0.6,14.0,357.0,433.26,344.57
2017,12,31,11,45,290.5,210.0,0.6,14.0,353.0,422.51,336.25
2017,12,31,12,0,266.0,217.0,0.6,14.0,349.0,410.89,326.79
2017,12,31,12,15,296.0,211.5,0.55,14.0,358.5,419.71,333.59
2017,12,31,12,30,326.0,206.0,0.5,14.0,368.0,426.89,338.82
2017,12,31,12,45,335.0,200.5,0.5,14.5,364.5,419.37,332.33
2017,12,31,13,0,344.0,195.0,0.5,15.0,361.0,410.48,324.86
2017,12,31,13,15,344.5,188.0,0.5,15.0,349.5,393.77,311.91
2017,12,31,13,30,345.0,181.0,0.5,15.0,338.0,376.05,298.04
2017,12,31,13,45,288.0,178.5,0.55,15.0,305.5,332.97,264.37
2017,12,31,14,0,231.0,176.0,0.6,15.0,273.0,292.62,232.66
2017,12,31,14,15,225.5,164.5,0.6,14.5,253.5,268.78,213.91
2017,12,31,14,30,220.0,153.0,0.6,14.0,234.0,244.88,194.59
2017,12,31,14,45,471.0,105.5,0.6,14.0,256.5,279.06,217.3
2017,12,31,15,0,722.0,58.0,0.6,14.0,279.0,290.37,217.61
2017,12,31,15,15,683.0,54.5,0.6,14.0,241.0,242.77,175.43
2017,12,31,15,30,644.0,51.0,0.6,14.0,203.0,197.48,135.39
2017,12,31,15,45,590.5,46.5,0.75,10.5,165.5,150.65,96.82
2017,12,31,16,0,537.0,42.0,0.9,7.0,128.0,108.76,63.4
2017,12,31,16,15,434.0,34.0,0.95,6.5,89.5,64.47,32.27
2017,12,31,16,30,331.0,26.0,1.0,6.0,51.0,30.18,11.27
2017,12,31,16,45,165.5,13.0,1.1,5.5,25.5,12.78,0.0
2017,12,31,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
